Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-07 00:00:00,1.0415,-0.18,1.0569400409,0.0015,0,0.0015,1.04,-0.18,1.0554619842,1.0315,-0.16,1.0438353558,0.0015,0,0.0015,1.03,-0.16,1.0423531072
2020-06-07 00:30:00,1.061,-0.2,1.0796856024,0.001,0,0.001,1.06,-0.2,1.0787029248,1.061,-0.19,1.0778780079,0.001,0,0.001,1.06,-0.19,1.0768936809
2020-06-07 01:00:00,1.0415,-0.17,1.0552830189,0.0015,0,0.0015,1.04,-0.17,1.0538026381,1.0415,-0.16,1.0537182973,0.0015,0,0.0015,1.04,-0.16,1.052235715
2020-06-07 01:30:00,1.1975,-0.2,1.2140865908,0.007500000000000001,0,0.007500000000000001,1.19,-0.2,1.2066896867,1.1875,-0.19,1.2026039456,0.007500000000000001,0,0.007500000000000001,1.18,-0.19,1.1951987282
2020-06-07 02:00:00,1.2215,-0.2,1.2377650221,0.0015,0,0.0015,1.22,-0.2,1.2362847568,1.2215,-0.19,1.2361885981,0.0015,0,0.0015,1.22,-0.19,1.2347064428
2020-06-07 02:30:00,1.202,-0.2,1.2185253383,0.002,0,0.002,1.2,-0.2,1.2165525061,1.202,-0.19,1.2169239911,0.002,0,0.002,1.2,-0.19,1.2149485586
2020-06-07 03:00:00,1.1725,-0.18,1.1862361696,0.0025,0,0.0025,1.17,-0.18,1.1837651794,1.1725,-0.17,1.1847599968,0.0025,0,0.0025,1.17,-0.17,1.1822859214
2020-06-07 03:30:00,1.1415,-0.18,1.1556047118000001,0.0015,0,0.0015,1.1400000000000001,-0.18,1.1541230437,1.1415,-0.17,1.1540893596,0.0015,0,0.0015,1.1400000000000001,-0.17,1.1526057435000001
2020-06-07 04:00:00,1.1400000000000001,-0.19,1.1557248808,0.0,0,0.0,1.1400000000000001,-0.19,1.1557248808,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001
2020-06-07 04:30:00,1.13,-0.18,1.1442464769,0.0,0,0.0,1.13,-0.18,1.1442464769,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627
2020-06-07 05:00:00,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189,1.12,-0.16,1.1313708499,0.0,0,0.0,1.12,-0.16,1.1313708499
2020-06-07 05:30:00,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189,1.12,-0.16,1.1313708499,0.0,0,0.0,1.12,-0.16,1.1313708499
2020-06-07 06:00:00,1.1,0.03,1.1004090149,0.0,0,0.0,1.1,0.03,1.1004090149,1.07,-0.36,1.1289375536,0.0,0,0.0,1.07,-0.36,1.1289375536
2020-06-07 06:30:00,1.17,0.27,1.2007497658,0.0,0,0.0,1.17,0.27,1.2007497658,1.1,-0.59,1.2482387592,0.0,0,0.0,1.1,-0.59,1.2482387592
2020-06-07 07:00:00,1.22,0.29,1.2539936204,0.0,0,0.0,1.22,0.29,1.2539936204,1.1400000000000001,-0.56,1.2701181047,0.0,0,0.0,1.1400000000000001,-0.56,1.2701181047
2020-06-07 07:30:00,1.22,0.07,1.2220065466,0.0,0,0.0,1.22,0.07,1.2220065466,1.18,-0.37,1.2366486971,0.0,0,0.0,1.18,-0.37,1.2366486971
2020-06-07 08:00:00,1.202,-0.17,1.2139621081,0.002,0,0.002,1.2,-0.17,1.211981848,1.202,-0.15,1.2113232434,0.002,0,0.002,1.2,-0.15,1.2093386622
2020-06-07 08:30:00,1.181,-0.12,1.1870808734,0.001,0,0.001,1.18,-0.12,1.1860860003,1.171,-0.19,1.1863140394,0.001,0,0.001,1.17,-0.19,1.1853269591
2020-06-07 09:00:00,1.1215,0.30000000000000004,1.1609316302,0.0015,0,0.0015,1.12,0.30000000000000004,1.1594826433,1.0515,-0.5700000000000001,1.1960569592999999,0.0015,0,0.0015,1.05,-0.5700000000000001,1.1947384651
2020-06-07 09:30:00,1.197,0.27,1.2270733474,0.007,0,0.007,1.19,0.27,1.2202458769,1.117,-0.6000000000000001,1.2679467654,0.007,0,0.007,1.11,-0.6000000000000001,1.2617844507
2020-06-07 10:00:00,1.086,0.11,1.0915566866,0.006,0,0.006,1.08,0.11,1.0855873986,1.046,-0.4,1.1198732071,0.006,0,0.006,1.04,-0.4,1.1142710622
2020-06-07 10:30:00,1.087,-0.14,1.0959785582000001,0.007,0,0.007,1.08,-0.14,1.0890362712,1.077,-0.14,1.0860612322,0.007,0,0.007,1.07,-0.14,1.0791200119
2020-06-07 11:00:00,1.1075,0.12,1.1139821587,0.007500000000000001,0,0.007500000000000001,1.1,0.12,1.1065260955,1.0575,-0.42,1.137851594,0.007500000000000001,0,0.007500000000000001,1.05,-0.42,1.1308846095
2020-06-07 11:30:00,1.0185,-0.14,1.028076967,0.0085,0,0.0085,1.01,-0.14,1.019656805,1.0185,-0.13,1.026762996,0.0085,0,0.0085,1.01,-0.13,1.0183319694
2020-06-07 12:00:00,1.077,-0.14,1.0860612322,0.007,0,0.007,1.07,-0.14,1.0791200119,1.067,-0.13,1.074890227,0.007,0,0.007,1.06,-0.13,1.067941946
2020-06-07 12:30:00,1.0885,-0.15,1.0987867172,0.0085,0,0.0085,1.08,-0.15,1.0903669107,1.0785,-0.14,1.0875487345,0.0085,0,0.0085,1.07,-0.14,1.0791200119
2020-06-07 13:00:00,1.0575,-0.13,1.0654605812,0.007500000000000001,0,0.007500000000000001,1.05,-0.13,1.0580170131,1.0575,-0.13,1.0654605812,0.007500000000000001,0,0.007500000000000001,1.05,-0.13,1.0580170131
2020-06-07 13:30:00,1.1195,-0.13,1.1270227371,0.0095,0,0.0095,1.11,-0.13,1.1175866857,1.1195,-0.13,1.1270227371,0.0095,0,0.0095,1.11,-0.13,1.1175866857
2020-06-07 14:00:00,1.1865,-0.15,1.1959440831,0.006500000000000001,0,0.006500000000000001,1.18,-0.15,1.1894956915,1.1865,-0.13,1.1936005404,0.006500000000000001,0,0.006500000000000001,1.18,-0.13,1.1871394189
2020-06-07 14:30:00,1.0965,-0.15,1.106712361,0.006500000000000001,0,0.006500000000000001,1.09,-0.15,1.1002726935,1.0965,-0.13,1.1041794465,0.006500000000000001,0,0.006500000000000001,1.09,-0.13,1.09772492
2020-06-07 15:00:00,1.065,-0.13,1.0729049352,0.005,0,0.005,1.06,-0.13,1.067941946,1.055,-0.13,1.0629793037,0.005,0,0.005,1.05,-0.13,1.0580170131
2020-06-07 15:30:00,1.0655000000000001,-0.16,1.0774461703,0.0055000000000000005,0,0.0055000000000000005,1.06,-0.16,1.0720074627,1.0555,-0.13,1.0634755520999999,0.0055000000000000005,0,0.0055000000000000005,1.05,-0.13,1.0580170131
2020-06-07 16:00:00,1.1375,-0.14,1.1460830031,0.007500000000000001,0,0.007500000000000001,1.13,-0.14,1.1386395391,1.1375,-0.13,1.144904472,0.007500000000000001,0,0.007500000000000001,1.13,-0.13,1.1374532957
2020-06-07 16:30:00,1.235,-0.16,1.2453212437,0.005,0,0.005,1.23,-0.16,1.2403628501,1.235,-0.15,1.2440759623,0.005,0,0.005,1.23,-0.15,1.2391125857
2020-06-07 17:00:00,1.463,0.25,1.484206522,0.003,0,0.003,1.46,0.25,1.4812494726,1.383,-0.55,1.4883511011000001,0.003,0,0.003,1.38,-0.55,1.4855638660000001
2020-06-07 17:30:00,1.554,0.25,1.5739809402,0.004,0,0.004,1.55,0.25,1.5700318468,1.464,-0.6000000000000001,1.5821807735,0.004,0,0.004,1.46,-0.6000000000000001,1.5784802818
2020-06-07 18:00:00,1.532,0.04,1.5325221042,0.002,0,0.002,1.53,0.04,1.5305227865000002,1.492,-0.37,1.5371935467,0.002,0,0.002,1.49,-0.37,1.5352524222000001
2020-06-07 18:30:00,1.452,-0.2,1.4657093846,0.002,0,0.002,1.45,-0.2,1.4637281168,1.452,-0.19,1.4643783664,0.002,0,0.002,1.45,-0.19,1.4623952954
2020-06-07 19:00:00,1.4215,-0.2,1.4355006966000001,0.0015,0,0.0015,1.42,-0.2,1.4340153415999999,1.4115,-0.19,1.4242304062,0.0015,0,0.0015,1.4100000000000001,-0.19,1.422743828
2020-06-07 19:30:00,1.4005,-0.2,1.4147085389,0.0005,0,0.0005,1.4,-0.2,1.4142135624,1.3905,-0.19,1.4034209098,0.0005,0,0.0005,1.3900000000000001,-0.19,1.4029255148
2020-06-07 20:00:00,1.3505,-0.21,1.3667297648,0.0005,0,0.0005,1.35,-0.21,1.3662357044,1.3405,-0.2,1.3553376885000001,0.0005,0,0.0005,1.34,-0.2,1.3548431644
2020-06-07 20:30:00,1.3005,-0.19,1.3143059956,0.0005,0,0.0005,1.3,-0.19,1.3138112498,1.2905,-0.22,1.3091181191999999,0.0005,0,0.0005,1.29,-0.22,1.3086252328
2020-06-07 21:00:00,1.26,0.22,1.2790621564,0.0,0,0.0,1.26,0.22,1.2790621564,1.18,-0.65,1.3471822445,0.0,0,0.0,1.18,-0.65,1.3471822445
2020-06-07 21:30:00,1.24,0.22,1.2593649193,0.0,0,0.0,1.24,0.22,1.2593649193,1.16,-0.65,1.3296992141000001,0.0,0,0.0,1.16,-0.65,1.3296992141000001
2020-06-07 22:00:00,1.26,0.24,1.2826534996,0.0,0,0.0,1.26,0.24,1.2826534996,1.18,-0.63,1.3376471882,0.0,0,0.0,1.18,-0.63,1.3376471882
2020-06-07 22:30:00,1.21,-0.04,1.2106609765,0.0,0,0.0,1.21,-0.04,1.2106609765,1.18,-0.37,1.2366486971,0.0,0,0.0,1.18,-0.37,1.2366486971
2020-06-07 23:00:00,1.15,-0.2,1.167261753,0.0,0,0.0,1.15,-0.2,1.167261753,1.15,-0.19,1.1655899794,0.0,0,0.0,1.15,-0.19,1.1655899794
2020-06-07 23:30:00,1.09,-0.19,1.1064357189,0.0,0,0.0,1.09,-0.19,1.1064357189,1.08,-0.17,1.0932977636,0.0,0,0.0,1.08,-0.17,1.0932977636
2020-06-08 00:00:00,1.05,-0.16,1.0621205205,0.0,0,0.0,1.05,-0.16,1.0621205205,1.04,-0.19,1.0572133181,0.0,0,0.0,1.04,-0.19,1.0572133181
2020-06-08 00:30:00,1.06,-0.2,1.0787029248,0.0,0,0.0,1.06,-0.2,1.0787029248,1.06,-0.17,1.0735455277,0.0,0,0.0,1.06,-0.17,1.0735455277
2020-06-08 01:00:00,1.06,-0.17,1.0735455277,0.0,0,0.0,1.06,-0.17,1.0735455277,1.06,-0.17,1.0735455277,0.0,0,0.0,1.06,-0.17,1.0735455277
2020-06-08 01:30:00,1.21,-0.2,1.2264175472,0.0,0,0.0,1.21,-0.2,1.2264175472,1.2,-0.19,1.2149485586,0.0,0,0.0,1.2,-0.19,1.2149485586
2020-06-08 02:00:00,1.24,-0.22,1.2593649193,0.0,0,0.0,1.24,-0.22,1.2593649193,1.24,-0.2,1.2560254774000001,0.0,0,0.0,1.24,-0.2,1.2560254774000001
2020-06-08 02:30:00,1.21,-0.23,1.231665539,0.0,0,0.0,1.21,-0.23,1.231665539,1.21,-0.2,1.2264175472,0.0,0,0.0,1.21,-0.2,1.2264175472
2020-06-08 03:00:00,1.17,-0.21,1.1886967654,0.0,0,0.0,1.17,-0.21,1.1886967654,1.17,-0.2,1.1869709348,0.0,0,0.0,1.17,-0.2,1.1869709348
2020-06-08 03:30:00,1.1400000000000001,-0.21,1.1591807452,0.0,0,0.0,1.1400000000000001,-0.21,1.1591807452,1.1400000000000001,-0.19,1.1557248808,0.0,0,0.0,1.1400000000000001,-0.19,1.1557248808
2020-06-08 04:00:00,1.17,0.18,1.1837651794,0.0,0,0.0,1.17,0.18,1.1837651794,1.11,-0.6000000000000001,1.2617844507,0.0,0,0.0,1.11,-0.6000000000000001,1.2617844507
2020-06-08 04:30:00,1.19,0.24,1.2139604606,0.0,0,0.0,1.19,0.24,1.2139604606,1.11,-0.61,1.2665701718,0.0,0,0.0,1.11,-0.61,1.2665701718
2020-06-08 05:00:00,1.17,0.24,1.1943617542,0.0,0,0.0,1.17,0.24,1.1943617542,1.09,-0.61,1.2490796612,0.0,0,0.0,1.09,-0.61,1.2490796612
2020-06-08 05:30:00,1.17,0.26,1.1985407794,0.0,0,0.0,1.17,0.26,1.1985407794,1.09,-0.59,1.2394353553,0.0,0,0.0,1.09,-0.59,1.2394353553
2020-06-08 06:00:00,1.17,0.24,1.1943617542,0.0,0,0.0,1.17,0.24,1.1943617542,1.09,-0.59,1.2394353553,0.0,0,0.0,1.09,-0.59,1.2394353553
2020-06-08 06:30:00,1.23,0.21,1.2477980606,0.0,0,0.0,1.23,0.21,1.2477980606,1.17,-0.51,1.2763228432,0.0,0,0.0,1.17,-0.51,1.2763228432
2020-06-08 07:00:00,1.29,0.29,1.3221951444,0.0,0,0.0,1.29,0.29,1.3221951444,1.21,-0.5700000000000001,1.3375350463,0.0,0,0.0,1.21,-0.5700000000000001,1.3375350463
2020-06-08 07:30:00,1.2915,0.22,1.3101039080999999,0.0015,0,0.0015,1.29,0.22,1.3086252328,1.2215,-0.52,1.3275775872,0.0015,0,0.0015,1.22,-0.52,1.326197572
2020-06-08 08:00:00,1.294,-0.15,1.3026649608,0.004,0,0.004,1.29,-0.15,1.2986916493,1.294,-0.14,1.301551382,0.004,0,0.004,1.29,-0.14,1.2975746607
2020-06-08 08:30:00,1.245,-0.13,1.2517687486,0.005,0,0.005,1.24,-0.13,1.2467958935,1.245,-0.14,1.2528467584,0.005,0,0.005,1.24,-0.14,1.2478781992
2020-06-08 09:00:00,1.117,-0.13,1.1245394613,0.007,0,0.007,1.11,-0.13,1.1175866857,1.117,-0.14,1.1257393126,0.007,0,0.007,1.11,-0.14,1.1187939935
2020-06-08 09:30:00,1.088,0.37,1.1491927602,0.008,0,0.008,1.08,0.37,1.1416216536000001,1.048,-0.49,1.1568941179,0.008,0,0.008,1.04,-0.49,1.1496521213
2020-06-08 10:00:00,1.126,0.37,1.1852324666,0.006,0,0.006,1.12,0.37,1.1795338062,1.046,-0.49,1.1550826810000001,0.006,0,0.006,1.04,-0.49,1.1496521213
2020-06-08 10:30:00,0.988,0.41000000000000003,1.069693414,0.008,0,0.008,0.98,0.41000000000000003,1.0623088063,0.988,-0.46,1.089836685,0.008,0,0.008,0.98,-0.46,1.0825894882
2020-06-08 11:00:00,1.007,0.0,1.007,0.007,0,0.007,1.0,0.0,1.0,1.007,0.0,1.007,0.007,0,0.007,1.0,0.0,1.0
2020-06-08 11:30:00,1.086,0.0,1.086,0.006,0,0.006,1.08,0.0,1.08,1.076,0.0,1.076,0.006,0,0.006,1.07,0.0,1.07
2020-06-08 12:00:00,1.038,0.0,1.038,0.008,0,0.008,1.03,0.0,1.03,1.028,0.0,1.028,0.008,0,0.008,1.02,0.0,1.02
2020-06-08 12:30:00,0.9550000000000001,0.0,0.9550000000000001,0.015,0,0.015,0.9400000000000001,0.0,0.9400000000000001,0.9550000000000001,0.0,0.9550000000000001,0.015,0,0.015,0.9400000000000001,0.0,0.9400000000000001
2020-06-08 13:00:00,0.789,0.0,0.789,0.019,0,0.019,0.77,0.0,0.77,0.789,0.0,0.789,0.019,0,0.019,0.77,0.0,0.77
2020-06-08 13:30:00,0.7815000000000001,0.0,0.7815000000000001,0.021500000000000002,0,0.021500000000000002,0.76,0.0,0.76,0.7815000000000001,0.0,0.7815000000000001,0.021500000000000002,0,0.021500000000000002,0.76,0.0,0.76
2020-06-08 14:00:00,0.6905,0.0,0.6905,0.0205,0,0.0205,0.67,0.0,0.67,0.6905,0.0,0.6905,0.0205,0,0.0205,0.67,0.0,0.67
2020-06-08 14:30:00,0.6900000000000001,0.0,0.6900000000000001,0.02,0,0.02,0.67,0.0,0.67,0.6900000000000001,0.0,0.6900000000000001,0.02,0,0.02,0.67,0.0,0.67
2020-06-08 15:00:00,0.7055,0.0,0.7055,0.0155,0,0.0155,0.6900000000000001,0.0,0.6900000000000001,0.7055,0.0,0.7055,0.0155,0,0.0155,0.6900000000000001,0.0,0.6900000000000001
2020-06-08 15:30:00,0.7745000000000001,0.0,0.7745000000000001,0.0145,0,0.0145,0.76,0.0,0.76,0.7745000000000001,0.0,0.7745000000000001,0.0145,0,0.0145,0.76,0.0,0.76
2020-06-08 16:00:00,0.9275,-0.13,0.9365662016,0.007500000000000001,0,0.007500000000000001,0.92,-0.13,0.9291393867000001,0.9275,-0.13,0.9365662016,0.007500000000000001,0,0.007500000000000001,0.92,-0.13,0.9291393867000001
2020-06-08 16:30:00,1.175,0.30000000000000004,1.2126932836,0.005,0,0.005,1.17,0.30000000000000004,1.2078493284,1.105,-0.54,1.2298882063,0.005,0,0.005,1.1,-0.54,1.2253978946
2020-06-08 17:00:00,1.363,0.29,1.3935095981,0.003,0,0.003,1.3599999999999999,0.29,1.3905754205,1.2730000000000001,-0.5700000000000001,1.3947863636,0.003,0,0.003,1.27,-0.5700000000000001,1.3920488497
2020-06-08 17:30:00,1.452,-0.13,1.4578079435,0.002,0,0.002,1.45,-0.13,1.4558159224,1.442,-0.19,1.454463475,0.002,0,0.002,1.44,-0.19,1.4524806367
2020-06-08 18:00:00,1.513,-0.15,1.5204173769,0.003,0,0.003,1.51,-0.15,1.5174320413,1.5030000000000001,-0.15,1.5104664842000002,0.003,0,0.003,1.5,-0.15,1.5074813432
2020-06-08 18:30:00,1.4505,-0.18,1.4616258926,0.0005,0,0.0005,1.45,-0.18,1.4611296999,1.4505,-0.17,1.460428105,0.0005,0,0.0005,1.45,-0.17,1.4599315052000001
2020-06-08 19:00:00,1.341,-0.17,1.3517325919,0.001,0,0.001,1.34,-0.17,1.3507405376000001,1.341,-0.16,1.3505113846,0.001,0,0.001,1.34,-0.16,1.3495184326
2020-06-08 19:30:00,1.3105,-0.17,1.3214803252,0.0005,0,0.0005,1.31,-0.17,1.3209844814,1.3105,-0.16,1.3202311351,0.0005,0,0.0005,1.31,-0.16,1.3197348218
2020-06-08 20:00:00,1.29,-0.17,1.3011533345,0.0,0,0.0,1.29,-0.17,1.3011533345,1.29,-0.16,1.2998846103,0.0,0,0.0,1.29,-0.16,1.2998846103
2020-06-08 20:30:00,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935,1.23,-0.16,1.2403628501,0.0,0,0.0,1.23,-0.16,1.2403628501
2020-06-08 21:00:00,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935,1.23,-0.16,1.2403628501,0.0,0,0.0,1.23,-0.16,1.2403628501
2020-06-08 21:30:00,1.21,-0.17,1.2218837915,0.0,0,0.0,1.21,-0.17,1.2218837915,1.21,-0.16,1.2205326706,0.0,0,0.0,1.21,-0.16,1.2205326706
2020-06-08 22:00:00,1.17,-0.17,1.1822859214,0.0,0,0.0,1.17,-0.17,1.1822859214,1.17,-0.16,1.1808894953,0.0,0,0.0,1.17,-0.16,1.1808894953
2020-06-08 22:30:00,1.15,-0.15,1.1597413505,0.0,0,0.0,1.15,-0.15,1.1597413505,1.1400000000000001,-0.16,1.1511733145,0.0,0,0.0,1.1400000000000001,-0.16,1.1511733145
2020-06-08 23:00:00,1.1,-0.15,1.1101801656,0.0,0,0.0,1.1,-0.15,1.1101801656,1.09,-0.19,1.1064357189,0.0,0,0.0,1.09,-0.19,1.1064357189
2020-06-08 23:30:00,1.02,-0.17,1.0340696302,0.0,0,0.0,1.02,-0.17,1.0340696302,1.02,-0.15,1.0309704166,0.0,0,0.0,1.02,-0.15,1.0309704166
2020-06-09 00:00:00,1.0,-0.17,1.0143470806,0.0,0,0.0,1.0,-0.17,1.0143470806,0.99,-0.15,1.0012991561,0.0,0,0.0,0.99,-0.15,1.0012991561
2020-06-09 00:30:00,1.02,-0.17,1.0340696302,0.0,0,0.0,1.02,-0.17,1.0340696302,1.02,-0.15,1.0309704166,0.0,0,0.0,1.02,-0.15,1.0309704166
2020-06-09 01:00:00,1.02,-0.17,1.0340696302,0.0,0,0.0,1.02,-0.17,1.0340696302,1.02,-0.15,1.0309704166,0.0,0,0.0,1.02,-0.15,1.0309704166
2020-06-09 01:30:00,1.18,-0.19,1.1951987282,0.0,0,0.0,1.18,-0.19,1.1951987282,1.18,-0.17,1.1921828719,0.0,0,0.0,1.18,-0.17,1.1921828719
2020-06-09 02:00:00,1.18,-0.19,1.1951987282,0.0,0,0.0,1.18,-0.19,1.1951987282,1.18,-0.18,1.1936498649,0.0,0,0.0,1.18,-0.18,1.1936498649
2020-06-09 02:30:00,1.17,-0.2,1.1869709348,0.0,0,0.0,1.17,-0.2,1.1869709348,1.18,-0.19,1.1951987282,0.0,0,0.0,1.18,-0.19,1.1951987282
2020-06-09 03:00:00,1.16,-0.2,1.1771151176,0.0,0,0.0,1.16,-0.2,1.1771151176,1.15,-0.18,1.1640017182,0.0,0,0.0,1.15,-0.18,1.1640017182
2020-06-09 03:30:00,1.13,-0.2,1.1475626345,0.0,0,0.0,1.13,-0.2,1.1475626345,1.13,-0.18,1.1442464769,0.0,0,0.0,1.13,-0.18,1.1442464769
2020-06-09 04:00:00,1.13,-0.19,1.1458621209,0.0,0,0.0,1.13,-0.19,1.1458621209,1.13,-0.18,1.1442464769,0.0,0,0.0,1.13,-0.18,1.1442464769
2020-06-09 04:30:00,1.17,0.03,1.1703845522,0.0,0,0.0,1.17,0.03,1.1703845522,1.13,-0.39,1.1954078801999999,0.0,0,0.0,1.13,-0.39,1.1954078801999999
2020-06-09 05:00:00,1.15,0.27,1.1812705025,0.0,0,0.0,1.15,0.27,1.1812705025,1.08,-0.59,1.2306502346000001,0.0,0,0.0,1.08,-0.59,1.2306502346000001
2020-06-09 05:30:00,1.15,0.27,1.1812705025,0.0,0,0.0,1.15,0.27,1.1812705025,1.08,-0.59,1.2306502346000001,0.0,0,0.0,1.08,-0.59,1.2306502346000001
2020-06-09 06:00:00,1.16,0.27,1.1910079765,0.0,0,0.0,1.16,0.27,1.1910079765,1.09,-0.59,1.2394353553,0.0,0,0.0,1.09,-0.59,1.2394353553
2020-06-09 06:30:00,1.23,0.11,1.2349089035,0.0,0,0.0,1.23,0.11,1.2349089035,1.18,-0.44,1.2593649193,0.0,0,0.0,1.18,-0.44,1.2593649193
2020-06-09 07:00:00,1.28,0.27,1.308166656,0.0,0,0.0,1.28,0.27,1.308166656,1.2,-0.6000000000000001,1.3416407865,0.0,0,0.0,1.2,-0.6000000000000001,1.3416407865
2020-06-09 07:30:00,1.3,-0.09,1.3031116606,0.0,0,0.0,1.3,-0.09,1.3031116606,1.29,-0.22,1.3086252328,0.0,0,0.0,1.29,-0.22,1.3086252328
2020-06-09 08:00:00,1.35,-0.15,1.3583077707,0.0,0,0.0,1.35,-0.15,1.3583077707,1.35,-0.14,1.3572398462,0.0,0,0.0,1.35,-0.14,1.3572398462
2020-06-09 08:30:00,1.3205,-0.13,1.3268836611000001,0.0005,0,0.0005,1.32,-0.13,1.3263860675,1.3205,-0.14,1.3279006928000001,0.0005,0,0.0005,1.32,-0.14,1.3274034805000001
2020-06-09 09:00:00,1.2705,-0.13,1.2771336069,0.0005,0,0.0005,1.27,-0.13,1.276636205,1.2705,-0.14,1.2781902245,0.0005,0,0.0005,1.27,-0.14,1.2776932339
2020-06-09 09:30:00,1.2215,0.0,1.2215,0.0015,0,0.0015,1.22,0.0,1.22,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2020-06-09 10:00:00,1.143,0.0,1.143,0.003,0,0.003,1.1400000000000001,0.0,1.1400000000000001,1.143,0.0,1.143,0.003,0,0.003,1.1400000000000001,0.0,1.1400000000000001
2020-06-09 10:30:00,1.0735000000000001,-0.13,1.0813427995,0.0035,0,0.0035,1.07,-0.13,1.0778682665,1.0635,0.0,1.0635,0.0035,0,0.0035,1.06,0.0,1.06
2020-06-09 11:00:00,1.095,0.0,1.095,0.005,0,0.005,1.09,0.0,1.09,1.095,0.0,1.095,0.005,0,0.005,1.09,0.0,1.09
2020-06-09 11:30:00,1.0565,0.0,1.0565,0.006500000000000001,0,0.006500000000000001,1.05,0.0,1.05,1.0565,0.0,1.0565,0.006500000000000001,0,0.006500000000000001,1.05,0.0,1.05
2020-06-09 12:00:00,0.9595,0.0,0.9595,0.0095,0,0.0095,0.9500000000000001,0.0,0.9500000000000001,0.9595,0.0,0.9595,0.0095,0,0.0095,0.9500000000000001,0.0,0.9500000000000001
2020-06-09 12:30:00,0.9325,0.0,0.9325,0.0125,0,0.0125,0.92,0.0,0.92,0.9325,0.0,0.9325,0.0125,0,0.0125,0.92,0.0,0.92
2020-06-09 13:00:00,1.0095,0.0,1.0095,0.0095,0,0.0095,1.0,0.0,1.0,1.0095,0.0,1.0095,0.0095,0,0.0095,1.0,0.0,1.0
2020-06-09 13:30:00,1.0655000000000001,0.0,1.0655000000000001,0.0055000000000000005,0,0.0055000000000000005,1.06,0.0,1.06,1.0655000000000001,0.0,1.0655000000000001,0.0055000000000000005,0,0.0055000000000000005,1.06,0.0,1.06
2020-06-09 14:00:00,1.0535,-0.13,1.0614905793,0.0035,0,0.0035,1.05,-0.13,1.0580170131,1.0535,0.0,1.0535,0.0035,0,0.0035,1.05,0.0,1.05
2020-06-09 14:30:00,1.053,-0.13,1.0609943449,0.003,0,0.003,1.05,-0.13,1.0580170131,1.053,0.0,1.053,0.003,0,0.003,1.05,0.0,1.05
2020-06-09 15:00:00,1.083,-0.13,1.0907744955,0.003,0,0.003,1.08,-0.13,1.0877959367,1.083,0.0,1.083,0.003,0,0.003,1.08,0.0,1.08
2020-06-09 15:30:00,0.967,0.38,1.0389846005,0.007,0,0.007,0.96,0.38,1.0324727599,0.967,-0.5,1.0886179311,0.007,0,0.007,0.96,-0.5,1.0824047302
2020-06-09 16:00:00,0.8815000000000001,0.0,0.8815000000000001,0.0115,0,0.0115,0.87,0.0,0.87,0.8815000000000001,0.0,0.8815000000000001,0.0115,0,0.0115,0.87,0.0,0.87
2020-06-09 16:30:00,1.0395,-0.13,1.0475973702,0.0095,0,0.0095,1.03,-0.13,1.0381714695,1.0395,0.0,1.0395,0.0095,0,0.0095,1.03,0.0,1.03
2020-06-09 17:00:00,1.0035,-0.13,1.0118854925,0.0135,0,0.0135,0.99,-0.13,0.9984988733000001,1.0035,0.0,1.0035,0.0135,0,0.0135,0.99,0.0,0.99
2020-06-09 17:30:00,1.236,0.15,1.2450686728,0.006,0,0.006,1.23,0.15,1.2391125857,1.186,-0.49,1.2832365331,0.006,0,0.006,1.18,-0.49,1.2776932339
2020-06-09 18:00:00,1.3145,0.12,1.3199660034,0.0045000000000000005,0,0.0045000000000000005,1.31,0.12,1.3154847015,1.2645,-0.41000000000000003,1.3293081847,0.0045000000000000005,0,0.0045000000000000005,1.26,-0.41000000000000003,1.3250283016
2020-06-09 18:30:00,1.314,-0.15,1.3225339315,0.004,0,0.004,1.31,-0.15,1.3185598204,1.304,-0.14,1.3114938048,0.004,0,0.004,1.3,-0.14,1.3075167303
2020-06-09 19:00:00,1.3225,-0.17,1.3333815095000001,0.0025,0,0.0025,1.32,-0.17,1.3309019498,1.3225,-0.16,1.3321434795,0.0025,0,0.0025,1.32,-0.16,1.3296616111000001
2020-06-09 19:30:00,1.3505,-0.2,1.3652290101,0.0005,0,0.0005,1.35,-0.2,1.3647344064,1.3505,-0.18,1.3624427511000001,0.0005,0,0.0005,1.35,-0.18,1.3619471355
2020-06-09 20:00:00,1.3,-0.21,1.3168523076,0.0,0,0.0,1.3,-0.21,1.3168523076,1.3,-0.2,1.3152946438,0.0,0,0.0,1.3,-0.2,1.3152946438
2020-06-09 20:30:00,1.28,-0.2,1.2955307793,0.0,0,0.0,1.28,-0.2,1.2955307793,1.28,-0.18,1.2925942906,0.0,0,0.0,1.28,-0.18,1.2925942906
2020-06-09 21:00:00,1.24,-0.18,1.2529964086,0.0,0,0.0,1.24,-0.18,1.2529964086,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935
2020-06-09 21:30:00,1.22,-0.18,1.2332072008,0.0,0,0.0,1.22,-0.18,1.2332072008,1.22,-0.17,1.2317873193,0.0,0,0.0,1.22,-0.17,1.2317873193
2020-06-09 22:00:00,1.16,-0.18,1.1738824473,0.0,0,0.0,1.16,-0.18,1.1738824473,1.16,-0.17,1.1723907199,0.0,0,0.0,1.16,-0.17,1.1723907199
2020-06-09 22:30:00,1.16,-0.18,1.1738824473,0.0,0,0.0,1.16,-0.18,1.1738824473,1.16,-0.18,1.1738824473,0.0,0,0.0,1.16,-0.18,1.1738824473
2020-06-09 23:00:00,1.11,-0.15,1.1200892822,0.0,0,0.0,1.11,-0.15,1.1200892822,1.1,-0.18,1.1146299834,0.0,0,0.0,1.1,-0.18,1.1146299834
2020-06-09 23:30:00,1.04,-0.17,1.0538026381,0.0,0,0.0,1.04,-0.17,1.0538026381,1.04,-0.16,1.052235715,0.0,0,0.0,1.04,-0.16,1.052235715
2020-06-10 00:00:00,0.97,-0.17,0.9847842403,0.0,0,0.0,0.97,-0.17,0.9847842403,0.96,-0.16,0.9732420048,0.0,0,0.0,0.96,-0.16,0.9732420048
2020-06-10 00:30:00,1.0,-0.18,1.0160708637,0.0,0,0.0,1.0,-0.18,1.0160708637,1.0,-0.16,1.0127191121,0.0,0,0.0,1.0,-0.16,1.0127191121
2020-06-10 01:00:00,1.06,0.25,1.0890821824,0.0,0,0.0,1.06,0.25,1.0890821824,0.99,-0.5700000000000001,1.1423659659,0.0,0,0.0,0.99,-0.5700000000000001,1.1423659659
2020-06-10 01:30:00,1.21,0.24,1.233572049,0.0,0,0.0,1.21,0.24,1.233572049,1.13,-0.6000000000000001,1.2794139283,0.0,0,0.0,1.13,-0.6000000000000001,1.2794139283
2020-06-10 02:00:00,1.22,0.24,1.2433824834,0.0,0,0.0,1.22,0.24,1.2433824834,1.15,-0.6000000000000001,1.2971121771,0.0,0,0.0,1.15,-0.6000000000000001,1.2971121771
2020-06-10 02:30:00,1.22,0.24,1.2433824834,0.0,0,0.0,1.22,0.24,1.2433824834,1.15,-0.63,1.3112589371,0.0,0,0.0,1.15,-0.63,1.3112589371
2020-06-10 03:00:00,1.18,0.19,1.1951987282,0.0,0,0.0,1.18,0.19,1.1951987282,1.11,-0.54,1.2343824367,0.0,0,0.0,1.11,-0.54,1.2343824367
2020-06-10 03:30:00,1.12,-0.18,1.134372073,0.0,0,0.0,1.12,-0.18,1.134372073,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631
2020-06-10 04:00:00,1.12,-0.18,1.134372073,0.0,0,0.0,1.12,-0.18,1.134372073,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631
2020-06-10 04:30:00,1.12,-0.18,1.134372073,0.0,0,0.0,1.12,-0.18,1.134372073,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631
2020-06-10 05:00:00,1.12,-0.18,1.134372073,0.0,0,0.0,1.12,-0.18,1.134372073,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631
2020-06-10 05:30:00,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189,1.11,-0.15,1.1200892822,0.0,0,0.0,1.11,-0.15,1.1200892822
2020-06-10 06:00:00,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189,1.11,-0.15,1.1200892822,0.0,0,0.0,1.11,-0.15,1.1200892822
2020-06-10 06:30:00,1.2,0.22,1.22,0.0,0,0.0,1.2,0.22,1.22,1.1400000000000001,-0.53,1.2571793826,0.0,0,0.0,1.1400000000000001,-0.53,1.2571793826
2020-06-10 07:00:00,1.27,-0.1,1.2739309243,0.0,0,0.0,1.27,-0.1,1.2739309243,1.26,-0.21,1.2773801314,0.0,0,0.0,1.26,-0.21,1.2773801314
2020-06-10 07:30:00,1.35,0.23,1.3694524452999999,0.0,0,0.0,1.35,0.23,1.3694524452999999,1.27,-0.54,1.3800362314,0.0,0,0.0,1.27,-0.54,1.3800362314
2020-06-10 08:00:00,1.38,0.28,1.4081193131,0.0,0,0.0,1.38,0.28,1.4081193131,1.3,-0.59,1.4276203977,0.0,0,0.0,1.3,-0.59,1.4276203977
2020-06-10 08:30:00,1.3605,0.32,1.397626649,0.0005,0,0.0005,1.3599999999999999,0.32,1.3971399357,1.2705,-0.54,1.3804963781000001,0.0005,0,0.0005,1.27,-0.54,1.3800362314
2020-06-10 09:00:00,1.262,0.32,1.3019385546,0.002,0,0.002,1.26,0.32,1.3,1.182,-0.54,1.2995091381,0.002,0,0.002,1.18,-0.54,1.2976902558
2020-06-10 09:30:00,1.2225,0.32,1.2636875603,0.0025,0,0.0025,1.22,0.32,1.261269202,1.1425,-0.54,1.2636875603,0.0025,0,0.0025,1.1400000000000001,-0.54,1.2614277624999999
2020-06-10 10:00:00,1.2610000000000001,0.35000000000000003,1.3086714637,0.001,0,0.001,1.26,0.35000000000000003,1.3077079185,1.181,-0.52,1.2904111748,0.001,0,0.001,1.18,-0.52,1.2894960256
2020-06-10 10:30:00,1.212,0.37,1.2672190024,0.002,0,0.002,1.21,0.37,1.265306287,1.1320000000000001,-0.5,1.2375071717,0.002,0,0.002,1.13,-0.5,1.2356779516
2020-06-10 11:00:00,1.232,0.21,1.2497695788,0.002,0,0.002,1.23,0.21,1.2477980606,1.202,-0.45,1.2834734123,0.002,0,0.002,1.2,-0.45,1.2816005618
2020-06-10 11:30:00,1.2605,-0.13,1.2671859572,0.0005,0,0.0005,1.26,-0.13,1.2666885963,1.2505,-0.13,1.257239138,0.0005,0,0.0005,1.25,-0.13,1.2567418191
2020-06-10 12:00:00,1.2025000000000001,0.0,1.2025000000000001,0.0025,0,0.0025,1.2,0.0,1.2,1.2025000000000001,0.0,1.2025000000000001,0.0025,0,0.0025,1.2,0.0,1.2
2020-06-10 12:30:00,1.2245,-0.13,1.2313814397,0.0045000000000000005,0,0.0045000000000000005,1.22,-0.13,1.2269066794,1.2145000000000001,-0.13,1.2214377798,0.0045000000000000005,0,0.0045000000000000005,1.21,-0.13,1.2169634341
2020-06-10 13:00:00,1.2235,-0.13,1.2303870326,0.0035,0,0.0035,1.22,-0.13,1.2269066794,1.2135,-0.13,1.2204434645,0.0035,0,0.0035,1.21,-0.13,1.2169634341
2020-06-10 13:30:00,1.1555,-0.13,1.1627898563,0.0055000000000000005,0,0.0055000000000000005,1.15,-0.13,1.1573245007,1.1455,0.0,1.1455,0.0055000000000000005,0,0.0055000000000000005,1.1400000000000001,0.0,1.1400000000000001
2020-06-10 14:00:00,1.079,0.0,1.079,0.009000000000000001,0,0.009000000000000001,1.07,0.0,1.07,1.079,0.0,1.079,0.009000000000000001,0,0.009000000000000001,1.07,0.0,1.07
2020-06-10 14:30:00,1.0765,0.0,1.0765,0.006500000000000001,0,0.006500000000000001,1.07,0.0,1.07,1.0765,0.0,1.0765,0.006500000000000001,0,0.006500000000000001,1.07,0.0,1.07
2020-06-10 15:00:00,1.0935,0.0,1.0935,0.0035,0,0.0035,1.09,0.0,1.09,1.0835,0.0,1.0835,0.0035,0,0.0035,1.08,0.0,1.08
2020-06-10 15:30:00,1.193,-0.13,1.2000620817,0.003,0,0.003,1.19,-0.13,1.1970797801,1.183,-0.13,1.1901214224,0.003,0,0.003,1.18,-0.13,1.1871394189
2020-06-10 16:00:00,1.2535,-0.13,1.2602230953,0.0035,0,0.0035,1.25,-0.13,1.2567418191,1.2435,-0.13,1.2502768693,0.0035,0,0.0035,1.24,-0.13,1.2467958935
2020-06-10 16:30:00,1.3235000000000001,-0.13,1.3298692605,0.0035,0,0.0035,1.32,-0.13,1.3263860675,1.3235000000000001,-0.13,1.3298692605,0.0035,0,0.0035,1.32,-0.13,1.3263860675
2020-06-10 17:00:00,1.3835,-0.01,1.3835361398,0.0035,0,0.0035,1.38,-0.01,1.3800362314,1.3535,-0.29,1.3842190036,0.0035,0,0.0035,1.35,-0.29,1.3807968714
2020-06-10 17:30:00,1.5030000000000001,0.28,1.5288587247,0.003,0,0.003,1.5,0.28,1.5259095648,1.413,-0.58,1.5274059708999999,0.003,0,0.003,1.4100000000000001,-0.58,1.5246311029
2020-06-10 18:00:00,1.6105,0.26,1.6313522765,0.0005,0,0.0005,1.6099999999999999,0.26,1.6308586695,1.5205000000000002,-0.61,1.6382979735,0.0005,0,0.0005,1.52,-0.61,1.6378339354
2020-06-10 18:30:00,1.6405,-0.21,1.6538864078,0.0005,0,0.0005,1.6400000000000001,-0.21,1.653390456,1.6305,-0.2,1.6427203810000002,0.0005,0,0.0005,1.63,-0.2,1.6422241016
2020-06-10 19:00:00,1.6105,-0.19,1.6216689705,0.0005,0,0.0005,1.6099999999999999,-0.19,1.6211724153,1.6105,-0.18,1.6205277690000002,0.0005,0,0.0005,1.6099999999999999,-0.18,1.6200308639
2020-06-10 19:30:00,1.5815000000000001,-0.21,1.5953815374,0.0015,0,0.0015,1.58,-0.21,1.5938946013000002,1.5715,-0.2,1.5841755742,0.0015,0,0.0015,1.57,-0.2,1.5826875876000002
2020-06-10 20:00:00,1.491,-0.17,1.5006601881,0.001,0,0.001,1.49,-0.17,1.4996666296,1.491,-0.16,1.4995602689,0.001,0,0.001,1.49,-0.16,1.4985659812
2020-06-10 20:30:00,1.401,-0.17,1.4112763726,0.001,0,0.001,1.4,-0.17,1.4102836594000001,1.391,-0.21,1.4067625955,0.001,0,0.001,1.3900000000000001,-0.21,1.4057738083
2020-06-10 21:00:00,1.333,-0.19,1.3464727995999999,0.003,0,0.003,1.33,-0.19,1.3435028843,1.323,-0.18,1.3351887507,0.003,0,0.003,1.32,-0.18,1.3322161987
2020-06-10 21:30:00,1.3145,-0.19,1.328160476,0.0045000000000000005,0,0.0045000000000000005,1.31,-0.19,1.3237069162,1.3045,-0.18,1.3168599964,0.0045000000000000005,0,0.0045000000000000005,1.3,-0.18,1.3124023773
2020-06-10 22:00:00,1.2655,-0.17,1.276867358,0.0055000000000000005,0,0.0055000000000000005,1.26,-0.17,1.2714165328,1.2655,-0.16,1.2755744784,0.0055000000000000005,0,0.0055000000000000005,1.26,-0.16,1.2701181047
2020-06-10 22:30:00,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474,1.2,-0.19,1.2149485586,0.0,0,0.0,1.2,-0.19,1.2149485586
2020-06-10 23:00:00,1.19,0.28,1.2224974438,0.0,0,0.0,1.19,0.28,1.2224974438,1.12,-0.58,1.261269202,0.0,0,0.0,1.12,-0.58,1.261269202
2020-06-10 23:30:00,1.13,-0.06,1.1315917992,0.0,0,0.0,1.13,-0.06,1.1315917992,1.11,-0.25,1.1378049042,0.0,0,0.0,1.11,-0.25,1.1378049042
2020-06-11 00:00:00,1.11,0.17,1.1229425631,0.0,0,0.0,1.11,0.17,1.1229425631,1.06,-0.46,1.1555085461,0.0,0,0.0,1.06,-0.46,1.1555085461
2020-06-11 00:30:00,1.11,0.27,1.1423659659,0.0,0,0.0,1.11,0.27,1.1423659659,1.04,-0.59,1.1957006314,0.0,0,0.0,1.04,-0.59,1.1957006314
2020-06-11 01:00:00,1.13,0.27,1.1618089344,0.0,0,0.0,1.13,0.27,1.1618089344,1.06,-0.58,1.2083045974,0.0,0,0.0,1.06,-0.58,1.2083045974
2020-06-11 01:30:00,1.27,0.27,1.2983836105,0.0,0,0.0,1.27,0.27,1.2983836105,1.2,-0.59,1.3371985642,0.0,0,0.0,1.2,-0.59,1.3371985642
2020-06-11 02:00:00,1.31,0.26,1.3355523202000001,0.0,0,0.0,1.31,0.26,1.3355523202000001,1.23,-0.59,1.3641847382,0.0,0,0.0,1.23,-0.59,1.3641847382
2020-06-11 02:30:00,1.29,0.24,1.3121356637,0.0,0,0.0,1.29,0.24,1.3121356637,1.21,-0.61,1.3550645741,0.0,0,0.0,1.21,-0.61,1.3550645741
2020-06-11 03:00:00,1.24,0.24,1.2630122723000001,0.0,0,0.0,1.24,0.24,1.2630122723000001,1.17,-0.61,1.3194695904,0.0,0,0.0,1.17,-0.61,1.3194695904
2020-06-11 03:30:00,1.22,0.26,1.2473972904,0.0,0,0.0,1.22,0.26,1.2473972904,1.1400000000000001,-0.6000000000000001,1.2882546332,0.0,0,0.0,1.1400000000000001,-0.6000000000000001,1.2882546332
2020-06-11 04:00:00,1.22,0.24,1.2433824834,0.0,0,0.0,1.22,0.24,1.2433824834,1.1400000000000001,-0.6000000000000001,1.2882546332,0.0,0,0.0,1.1400000000000001,-0.6000000000000001,1.2882546332
2020-06-11 04:30:00,1.2,0.24,1.2237646833,0.0,0,0.0,1.2,0.24,1.2237646833,1.13,-0.6000000000000001,1.2794139283,0.0,0,0.0,1.13,-0.6000000000000001,1.2794139283
2020-06-11 05:00:00,1.152,0.0,1.152,0.012,0,0.012,1.1400000000000001,0.0,1.1400000000000001,1.1219999999999999,-0.32,1.1667407596000001,0.012,0,0.012,1.11,-0.32,1.1552056094
2020-06-11 05:30:00,1.163,-0.15,1.1726333613,0.013000000000000001,0,0.013000000000000001,1.15,-0.15,1.1597413505,1.163,-0.14,1.1713961755,0.013000000000000001,0,0.013000000000000001,1.15,-0.14,1.158490397
2020-06-11 06:00:00,1.16,-0.15,1.1696580697,0.01,0,0.01,1.15,-0.15,1.1597413505,1.16,-0.14,1.1684177335,0.01,0,0.01,1.15,-0.14,1.158490397
2020-06-11 06:30:00,1.2185,-0.15,1.2276979474,0.0085,0,0.0085,1.21,-0.15,1.2192620719,1.2085,-0.15,1.2177734806,0.0085,0,0.0085,1.2,-0.15,1.2093386622
2020-06-11 07:00:00,1.3515000000000001,0.29,1.3822634517,0.0015,0,0.0015,1.35,0.29,1.3807968714,1.2815,-0.5700000000000001,1.402548484,0.0015,0,0.0015,1.28,-0.5700000000000001,1.4011780758
2020-06-11 07:30:00,1.4304999999999999,0.21,1.4458320269,0.0005,0,0.0005,1.43,0.21,1.4453373309,1.3605,-0.53,1.460089124,0.0005,0,0.0005,1.3599999999999999,-0.53,1.4596232391
2020-06-11 08:00:00,1.462,0.05,1.4628547433,0.002,0,0.002,1.46,0.05,1.4608559135,1.412,-0.37,1.459672566,0.002,0,0.002,1.4100000000000001,-0.37,1.4577379737
2020-06-11 08:30:00,1.447,-0.13,1.452827932,0.027,0,0.027,1.42,-0.13,1.4259382876,1.437,-0.13,1.4428683239,0.027,0,0.027,1.4100000000000001,-0.13,1.4159802259
2020-06-11 09:00:00,1.419,-0.13,1.424942455,0.029,0,0.029,1.3900000000000001,-0.13,1.396065901,1.409,-0.13,1.4149844522000001,0.029,0,0.029,1.38,-0.13,1.3861096638000001
2020-06-11 09:30:00,1.3845,-0.13,1.3905898928,0.0245,0,0.0245,1.3599999999999999,-0.13,1.366199107,1.3745,-0.13,1.3806340029,0.0245,0,0.0245,1.35,-0.13,1.3562448157
2020-06-11 10:00:00,1.4135,-0.13,1.4194654804,0.0235,0,0.0235,1.3900000000000001,-0.13,1.396065901,1.4035,-0.13,1.4095078042,0.0235,0,0.0235,1.38,-0.13,1.3861096638000001
2020-06-11 10:30:00,1.4155,-0.13,1.4214570869,0.025500000000000002,0,0.025500000000000002,1.3900000000000001,-0.13,1.396065901,1.4055,-0.13,1.4114992915,0.025500000000000002,0,0.025500000000000002,1.38,-0.13,1.3861096638000001
2020-06-11 11:00:00,1.3925,-0.13,1.3985550579,0.022500000000000003,0,0.022500000000000003,1.37,-0.13,1.3761540611,1.3825,-0.13,1.3885986640999999,0.022500000000000003,0,0.022500000000000003,1.3599999999999999,-0.13,1.366199107
2020-06-11 11:30:00,1.387,-0.13,1.393078964,0.027,0,0.027,1.3599999999999999,-0.13,1.366199107,1.377,-0.13,1.3831229157,0.027,0,0.027,1.35,-0.13,1.3562448157
2020-06-11 12:00:00,1.361,-0.13,1.3671945728,0.031,0,0.031,1.33,-0.13,1.3363382805000001,1.361,-0.13,1.3671945728,0.031,0,0.031,1.33,-0.13,1.3363382805000001
2020-06-11 12:30:00,1.445,-0.13,1.4508359659,0.025,0,0.025,1.42,-0.13,1.4259382876,1.435,-0.13,1.4408764694,0.025,0,0.025,1.4100000000000001,-0.13,1.4159802259
2020-06-11 13:00:00,1.4375,-0.13,1.443366291,0.0275,0,0.0275,1.4100000000000001,-0.13,1.4159802259,1.4275,-0.13,1.4334072171,0.0275,0,0.0275,1.4,-0.13,1.4060227593999999
2020-06-11 13:30:00,1.3679999999999999,-0.13,1.374163018,0.028,0,0.028,1.34,-0.13,1.3462912018,1.358,-0.13,1.3642081953,0.028,0,0.028,1.33,-0.13,1.3363382805000001
2020-06-11 14:00:00,1.2445,-0.13,1.2512714534,0.0245,0,0.0245,1.22,-0.13,1.2269066794,1.2345,0.0,1.2345,0.0245,0,0.0245,1.21,0.0,1.21
2020-06-11 14:30:00,1.06,0.11,1.0656922632999999,0.03,0,0.03,1.03,0.11,1.035857133,1.05,-0.51,1.1673045875,0.03,0,0.03,1.02,-0.51,1.1403946685
2020-06-11 15:00:00,0.9065000000000001,0.0,0.9065000000000001,0.036500000000000005,0,0.036500000000000005,0.87,0.0,0.87,0.8965000000000001,0.0,0.8965000000000001,0.036500000000000005,0,0.036500000000000005,0.86,0.0,0.86
2020-06-11 15:30:00,0.8215,0.0,0.8215,0.0315,0,0.0315,0.79,0.0,0.79,0.8115,0.0,0.8115,0.0315,0,0.0315,0.78,0.0,0.78
2020-06-11 16:00:00,0.8465,0.0,0.8465,0.036500000000000005,0,0.036500000000000005,0.81,0.0,0.81,0.8365,0.0,0.8365,0.036500000000000005,0,0.036500000000000005,0.8,0.0,0.8
2020-06-11 16:30:00,0.9390000000000001,-0.13,0.9479562226,0.029,0,0.029,0.91,-0.13,0.9192388155000001,0.9390000000000001,0.0,0.9390000000000001,0.029,0,0.029,0.91,0.0,0.91
2020-06-11 17:00:00,1.1025,-0.13,1.1101379419,0.0325,0,0.0325,1.07,-0.13,1.0778682665,1.0925,-0.13,1.1002073668,0.0325,0,0.0325,1.06,-0.13,1.067941946
2020-06-11 17:30:00,1.3625,0.03,1.3628302352000001,0.022500000000000003,0,0.022500000000000003,1.34,0.03,1.3403357788,1.3325,-0.34,1.3751931682,0.022500000000000003,0,0.022500000000000003,1.31,-0.34,1.3534031181000001
2020-06-11 18:00:00,1.459,-0.06,1.4602332006,0.009000000000000001,0,0.009000000000000001,1.45,-0.06,1.4512408484,1.439,-0.23,1.4572649039,0.009000000000000001,0,0.009000000000000001,1.43,-0.23,1.4483784036
2020-06-11 18:30:00,1.353,-0.15,1.3612894622,0.003,0,0.003,1.35,-0.15,1.3583077707,1.343,-0.14,1.3502773789,0.003,0,0.003,1.34,-0.14,1.3472935834
2020-06-11 19:00:00,1.322,-0.15,1.3304826192,0.002,0,0.002,1.32,-0.15,1.3284953895,1.312,-0.14,1.3194483696,0.002,0,0.002,1.31,-0.14,1.3174596768
2020-06-11 19:30:00,1.403,-0.17,1.41326183,0.003,0,0.003,1.4,-0.17,1.4102836594000001,1.393,-0.16,1.4021586929,0.003,0,0.003,1.3900000000000001,-0.16,1.3991783303
2020-06-11 20:00:00,1.3635,-0.2,1.3780900733,0.0035,0,0.0035,1.3599999999999999,-0.2,1.3746272222,1.3535,-0.19,1.3667707379,0.0035,0,0.0035,1.35,-0.19,1.3633048082
2020-06-11 20:30:00,1.3155000000000001,-0.2,1.3306164925,0.0055000000000000005,0,0.0055000000000000005,1.31,-0.2,1.3251792332,1.3155000000000001,-0.19,1.3291501984,0.0055000000000000005,0,0.0055000000000000005,1.31,-0.19,1.3237069162
2020-06-11 21:00:00,1.2385,-0.15,1.2475505,0.0085,0,0.0085,1.23,-0.15,1.2391125857,1.2285,-0.19,1.2431058885,0.0085,0,0.0085,1.22,-0.19,1.2347064428
2020-06-11 21:30:00,1.2415,-0.2,1.2575063618,0.0115,0,0.0115,1.23,-0.2,1.2461540836,1.2315,-0.19,1.2460707243,0.0115,0,0.0115,1.22,-0.19,1.2347064428
2020-06-11 22:00:00,1.2145000000000001,-0.2,1.2308575263,0.0145,0,0.0145,1.2,-0.2,1.2165525061,1.2045,-0.19,1.2193933943,0.0145,0,0.0145,1.19,-0.19,1.2050726119
2020-06-11 22:30:00,1.1765,-0.2,1.1933785024,0.006500000000000001,0,0.006500000000000001,1.17,-0.2,1.1869709348,1.1765,-0.19,1.1917433658,0.006500000000000001,0,0.006500000000000001,1.17,-0.19,1.1853269591
2020-06-11 23:00:00,1.116,-0.2,1.13377952,0.006,0,0.006,1.11,-0.2,1.1278741064,1.106,-0.17,1.1189888293,0.006,0,0.006,1.1,-0.17,1.1130588484
2020-06-11 23:30:00,1.044,-0.2,1.0629844778,0.014,0,0.014,1.03,-0.2,1.0492378186,1.044,-0.17,1.0577504432,0.014,0,0.014,1.03,-0.17,1.0439348639
2020-06-12 00:00:00,1.0165,-0.2,1.0359885376,0.006500000000000001,0,0.006500000000000001,1.01,-0.2,1.0296115772,1.0065,-0.17,1.0207557249,0.006500000000000001,0,0.006500000000000001,1.0,-0.17,1.0143470806
2020-06-12 00:30:00,1.0445,-0.2,1.0634755520999999,0.0045000000000000005,0,0.0045000000000000005,1.04,-0.2,1.0590561836,1.0445,-0.17,1.0582439464,0.0045000000000000005,0,0.0045000000000000005,1.04,-0.17,1.0538026381
2020-06-12 01:00:00,1.067,-0.17,1.0804577734,0.007,0,0.007,1.06,-0.17,1.0735455277,1.057,-0.16,1.0690411592,0.007,0,0.007,1.05,-0.16,1.0621205205
2020-06-12 01:30:00,1.206,-0.21,1.22414705,0.006,0,0.006,1.2,-0.21,1.2182364303,1.206,-0.2,1.2224712676,0.006,0,0.006,1.2,-0.2,1.2165525061
2020-06-12 02:00:00,1.234,-0.21,1.2517411873,0.004,0,0.004,1.23,-0.21,1.2477980606,1.224,-0.2,1.2402322363,0.004,0,0.004,1.22,-0.2,1.2362847568
2020-06-12 02:30:00,1.235,-0.21,1.2527270253,0.005,0,0.005,1.23,-0.21,1.2477980606,1.225,-0.2,1.2412191587,0.005,0,0.005,1.22,-0.2,1.2362847568
2020-06-12 03:00:00,1.1655,-0.21,1.1842678118,0.0055000000000000005,0,0.0055000000000000005,1.16,-0.21,1.1788553771,1.1655,-0.19,1.1808853670000001,0.0055000000000000005,0,0.0055000000000000005,1.16,-0.19,1.1754573578
2020-06-12 03:30:00,1.1235,-0.19,1.1394526098,0.0035,0,0.0035,1.12,-0.19,1.1360017606,1.1135,-0.17,1.1264023482,0.0035,0,0.0035,1.11,-0.17,1.1229425631
2020-06-12 04:00:00,1.131,-0.2,1.1485473434,0.001,0,0.001,1.13,-0.2,1.1475626345,1.121,-0.19,1.1369876868,0.001,0,0.001,1.12,-0.19,1.1360017606
2020-06-12 04:30:00,1.151,-0.2,1.1682469773,0.001,0,0.001,1.15,-0.2,1.167261753,1.141,-0.18,1.1551108172,0.001,0,0.001,1.1400000000000001,-0.18,1.1541230437
2020-06-12 05:00:00,1.121,-0.18,1.1353594144999999,0.001,0,0.001,1.12,-0.18,1.134372073,1.121,-0.17,1.1338170046,0.001,0,0.001,1.12,-0.17,1.1328283189
2020-06-12 05:30:00,1.1415,-0.17,1.1540893596,0.0015,0,0.0015,1.1400000000000001,-0.17,1.1526057435000001,1.1315,-0.17,1.1441993926,0.0015,0,0.0015,1.13,-0.17,1.1427160627
2020-06-12 06:00:00,1.171,-0.17,1.1832755385,0.001,0,0.001,1.17,-0.17,1.1822859214,1.171,-0.17,1.1832755385,0.001,0,0.001,1.17,-0.17,1.1822859214
2020-06-12 06:30:00,1.173,-0.19,1.1882882647,0.003,0,0.003,1.17,-0.19,1.1853269591,1.173,-0.17,1.1852548249,0.003,0,0.003,1.17,-0.17,1.1822859214
2020-06-12 07:00:00,1.2925,-0.05,1.2934667564,0.0025,0,0.0025,1.29,-0.05,1.2909686286,1.2625,-0.29,1.2953788056,0.0025,0,0.0025,1.26,-0.29,1.2929423808
2020-06-12 07:30:00,1.3915,0.15,1.3995614492000001,0.0015,0,0.0015,1.3900000000000001,0.15,1.3980700984,1.3315000000000001,-0.53,1.4331058056,0.0015,0,0.0015,1.33,-0.53,1.4317122616
2020-06-12 08:00:00,1.422,0.16,1.4309730955,0.002,0,0.002,1.42,0.16,1.4289856542,1.362,-0.5,1.4508769762,0.002,0,0.002,1.3599999999999999,-0.5,1.4489996549
2020-06-12 08:30:00,1.3625,-0.15,1.3707320125,0.0025,0,0.0025,1.3599999999999999,-0.15,1.3682470537,1.3525,-0.14,1.359726535,0.0025,0,0.0025,1.35,-0.14,1.3572398462
2020-06-12 09:00:00,1.324,-0.15,1.3324698871,0.004,0,0.004,1.32,-0.15,1.3284953895,1.324,-0.14,1.3313812377,0.004,0,0.004,1.32,-0.14,1.3274034805000001
2020-06-12 09:30:00,1.3515000000000001,-0.15,1.3597986064,0.0015,0,0.0015,1.35,-0.15,1.3583077707,1.3415,-0.14,1.3487854722,0.0015,0,0.0015,1.34,-0.14,1.3472935834
2020-06-12 10:00:00,1.361,0.26,1.3856121391,0.001,0,0.001,1.3599999999999999,0.26,1.3846299145,1.2810000000000001,-0.54,1.3901658174,0.001,0,0.001,1.28,-0.54,1.3892443989
2020-06-12 10:30:00,1.305,0.31,1.3413146536,0.005,0,0.005,1.3,0.31,1.3364505227999999,1.215,-0.56,1.3378434139,0.005,0,0.005,1.21,-0.56,1.3333041663
2020-06-12 11:00:00,1.3719999999999999,0.31,1.4065859377,0.002,0,0.002,1.37,0.31,1.404635184,1.282,-0.56,1.3989724801,0.002,0,0.002,1.28,-0.56,1.3971399357
2020-06-12 11:30:00,1.3519999999999999,0.32,1.3893538066,0.002,0,0.002,1.35,0.32,1.3874076546,1.272,-0.55,1.3858152835,0.002,0,0.002,1.27,-0.55,1.3839797686
2020-06-12 12:00:00,1.333,0.30000000000000004,1.3663414654000001,0.003,0,0.003,1.33,0.30000000000000004,1.3634148305,1.2429999999999999,-0.56,1.3633227791,0.003,0,0.003,1.24,-0.56,1.3605881081
2020-06-12 12:30:00,1.256,-0.06,1.2574323043,0.006,0,0.006,1.25,-0.06,1.2514391715,1.236,-0.22,1.2554266207,0.006,0,0.006,1.23,-0.22,1.2495199077999999
2020-06-12 13:00:00,1.276,-0.14,1.2836572751,0.006,0,0.006,1.27,-0.14,1.2776932339,1.266,-0.14,1.2737173941,0.006,0,0.006,1.26,-0.14,1.2677539193
2020-06-12 13:30:00,1.312,0.08,1.3144367615,0.002,0,0.002,1.31,0.08,1.3124404748,1.262,-0.35000000000000003,1.3096350637,0.002,0,0.002,1.26,-0.35000000000000003,1.3077079185
2020-06-12 14:00:00,1.3415,0.28,1.3704095191,0.0015,0,0.0015,1.34,0.28,1.3689411967,1.2515,-0.5700000000000001,1.3751917139,0.0015,0,0.0015,1.25,-0.5700000000000001,1.3738267722
2020-06-12 14:30:00,1.3415,0.30000000000000004,1.3746353153,0.0015,0,0.0015,1.34,0.30000000000000004,1.3731715115,1.2515,-0.5700000000000001,1.3751917139,0.0015,0,0.0015,1.25,-0.5700000000000001,1.3738267722
2020-06-12 15:00:00,1.2730000000000001,0.31,1.3102018927999999,0.003,0,0.003,1.27,0.31,1.3072872676,1.193,-0.56,1.3178956711,0.003,0,0.003,1.19,-0.56,1.315180596
2020-06-12 15:30:00,1.322,0.29,1.3534341506,0.002,0,0.002,1.32,0.29,1.3514806695,1.232,-0.58,1.3616989388,0.002,0,0.002,1.23,-0.58,1.3598897014
2020-06-12 16:00:00,1.5035,0.31,1.5351261349,0.0035,0,0.0035,1.5,0.31,1.5316984037,1.4035,-0.56,1.5110963735,0.0035,0,0.0035,1.4,-0.56,1.5078461459999999
2020-06-12 16:30:00,1.541,0.27,1.5644746722,0.001,0,0.001,1.54,0.27,1.5634896866,1.451,-0.59,1.5663655384,0.001,0,0.001,1.45,-0.59,1.5654392355
2020-06-12 17:00:00,1.621,-0.01,1.6210308449,0.001,0,0.001,1.62,-0.01,1.6200308639,1.591,-0.31,1.6209198006,0.001,0,0.001,1.5899999999999999,-0.31,1.6199382704
2020-06-12 17:30:00,1.7109999999999999,-0.17,1.7194246131000002,0.001,0,0.001,1.71,-0.17,1.7184295156,1.701,-0.16,1.7085084138000002,0.001,0,0.001,1.7000000000000002,-0.16,1.7075128111
2020-06-12 18:00:00,1.7000000000000002,-0.19,1.7105846954000001,0.0,0,0.0,1.7000000000000002,-0.19,1.7105846954000001,1.69,-0.18,1.6995587663,0.0,0,0.0,1.69,-0.18,1.6995587663
2020-06-12 18:30:00,1.7000000000000002,-0.19,1.7105846954000001,0.0,0,0.0,1.7000000000000002,-0.19,1.7105846954000001,1.69,-0.18,1.6995587663,0.0,0,0.0,1.69,-0.18,1.6995587663
2020-06-12 19:00:00,1.5899999999999999,-0.17,1.5990622252,0.0,0,0.0,1.5899999999999999,-0.17,1.5990622252,1.58,-0.17,1.5891192529,0.0,0,0.0,1.58,-0.17,1.5891192529
2020-06-12 19:30:00,1.51,-0.19,1.5219066988,0.0,0,0.0,1.51,-0.19,1.5219066988,1.5,-0.18,1.5107613974,0.0,0,0.0,1.5,-0.18,1.5107613974
2020-06-12 20:00:00,1.42,-0.18,1.4313629868,0.0,0,0.0,1.42,-0.18,1.4313629868,1.4100000000000001,-0.22,1.4270599146,0.0,0,0.0,1.4100000000000001,-0.22,1.4270599146
2020-06-12 20:30:00,1.37,-0.2,1.384521578,0.0,0,0.0,1.37,-0.2,1.384521578,1.3599999999999999,-0.2,1.3746272222,0.0,0,0.0,1.3599999999999999,-0.2,1.3746272222
2020-06-12 21:00:00,1.32,-0.15,1.3284953895,0.0,0,0.0,1.32,-0.15,1.3284953895,1.3,-0.24,1.3219682296,0.0,0,0.0,1.3,-0.24,1.3219682296
2020-06-12 21:30:00,1.34,0.21,1.3563554107,0.0,0,0.0,1.34,0.21,1.3563554107,1.26,-0.65,1.4177799547,0.0,0,0.0,1.26,-0.65,1.4177799547
2020-06-12 22:00:00,1.27,0.23,1.2906587465000001,0.0,0,0.0,1.27,0.23,1.2906587465000001,1.19,-0.62,1.3418271126,0.0,0,0.0,1.19,-0.62,1.3418271126
2020-06-12 22:30:00,1.22,0.23,1.241491039,0.0,0,0.0,1.22,0.23,1.241491039,1.15,-0.61,1.3017680285,0.0,0,0.0,1.15,-0.61,1.3017680285
2020-06-12 23:00:00,1.19,0.23,1.2120231021,0.0,0,0.0,1.19,0.23,1.2120231021,1.12,-0.61,1.2753430910999999,0.0,0,0.0,1.12,-0.61,1.2753430910999999
2020-06-12 23:30:00,1.1605,0.23,1.1830723773,0.0005,0,0.0005,1.16,0.23,1.1825819211,1.0905,-0.62,1.2544282562,0.0005,0,0.0005,1.09,-0.62,1.2539936204
2020-06-13 00:00:00,1.1,0.23,1.1237882363,0.0,0,0.0,1.1,0.23,1.1237882363,1.03,-0.61,1.1970797801,0.0,0,0.0,1.03,-0.61,1.1970797801
2020-06-13 00:30:00,1.13,0.24,1.1552056094,0.0,0,0.0,1.13,0.24,1.1552056094,1.06,-0.61,1.2229881439,0.0,0,0.0,1.06,-0.61,1.2229881439
2020-06-13 01:00:00,1.11,-0.13,1.1175866857,0.0,0,0.0,1.11,-0.13,1.1175866857,1.09,-0.21,1.1100450441,0.0,0,0.0,1.09,-0.21,1.1100450441
2020-06-13 01:30:00,1.2805,0.09,1.2836589306000001,0.0005,0,0.0005,1.28,0.09,1.2831601615000001,1.2205,-0.48,1.3114954251,0.0005,0,0.0005,1.22,-0.48,1.3110301293
2020-06-13 02:00:00,1.31,0.16,1.3197348218,0.0,0,0.0,1.31,0.16,1.3197348218,1.23,-0.5700000000000001,1.3556548233,0.0,0,0.0,1.23,-0.5700000000000001,1.3556548233
2020-06-13 02:30:00,1.2610000000000001,-0.23,1.2818038071,0.001,0,0.001,1.26,-0.23,1.2808200498,1.2610000000000001,-0.22,1.2800472648,0.001,0,0.001,1.26,-0.22,1.2790621564
2020-06-13 03:00:00,1.221,-0.2,1.2372715951,0.001,0,0.001,1.22,-0.2,1.2362847568,1.211,-0.19,1.2258144231,0.001,0,0.001,1.21,-0.19,1.2248265183
2020-06-13 03:30:00,1.1835,-0.18,1.1971099574,0.0035,0,0.0035,1.18,-0.18,1.1936498649,1.1835,-0.17,1.1956472097,0.0035,0,0.0035,1.18,-0.17,1.1921828719
2020-06-13 04:00:00,1.161,-0.2,1.1781005899,0.001,0,0.001,1.16,-0.2,1.1771151176,1.161,-0.18,1.1748706312000001,0.001,0,0.001,1.16,-0.18,1.1738824473
2020-06-13 04:30:00,1.16,-0.2,1.1771151176,0.0,0,0.0,1.16,-0.2,1.1771151176,1.16,-0.18,1.1738824473,0.0,0,0.0,1.16,-0.18,1.1738824473
2020-06-13 05:00:00,1.15,-0.2,1.167261753,0.0,0,0.0,1.15,-0.2,1.167261753,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001
2020-06-13 05:30:00,1.12,-0.19,1.1360017606,0.0,0,0.0,1.12,-0.19,1.1360017606,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189
2020-06-13 06:00:00,1.15,-0.19,1.1655899794,0.0,0,0.0,1.15,-0.19,1.1655899794,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118
2020-06-13 06:30:00,1.18,-0.18,1.1936498649,0.0,0,0.0,1.18,-0.18,1.1936498649,1.18,-0.17,1.1921828719,0.0,0,0.0,1.18,-0.17,1.1921828719
2020-06-13 07:00:00,1.2705,-0.19,1.2846284481999999,0.0005,0,0.0005,1.27,-0.19,1.2841339494000001,1.2605,-0.17,1.2719120449,0.0005,0,0.0005,1.26,-0.17,1.2714165328
2020-06-13 07:30:00,1.32,0.25,1.3434656676,0.0,0,0.0,1.32,0.25,1.3434656676,1.24,-0.5700000000000001,1.3647344064,0.0,0,0.0,1.24,-0.5700000000000001,1.3647344064
2020-06-13 08:00:00,1.38,0.27,1.4061649974,0.0,0,0.0,1.38,0.27,1.4061649974,1.3,-0.59,1.4276203977,0.0,0,0.0,1.3,-0.59,1.4276203977
2020-06-13 08:30:00,1.34,0.27,1.3669308688,0.0,0,0.0,1.34,0.27,1.3669308688,1.27,-0.58,1.3961733417,0.0,0,0.0,1.27,-0.58,1.3961733417
2020-06-13 09:00:00,1.2815,0.28,1.3117325375,0.0015,0,0.0015,1.28,0.28,1.3102671483,1.2115,-0.58,1.3431799023,0.0015,0,0.0015,1.21,-0.58,1.3418271126
