Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-13 09:30:00,1.1440000000000001,0.28,1.1777673794,0.004,0,0.004,1.1400000000000001,0.28,1.1738824473,1.074,-0.58,1.2206047681,0.004,0,0.004,1.07,-0.58,1.2170866855
2020-06-13 10:00:00,1.1465,0.03,1.1468924317,0.006500000000000001,0,0.006500000000000001,1.1400000000000001,0.03,1.1403946685,1.1065,-0.31,1.1491049778,0.006500000000000001,0,0.006500000000000001,1.1,-0.31,1.1428473214000001
2020-06-13 10:30:00,1.284,0.18,1.2965554365,0.004,0,0.004,1.28,0.18,1.2925942906,1.224,-0.49,1.3184369534,0.004,0,0.004,1.22,-0.49,1.3147243057
2020-06-13 11:00:00,1.2825,0.29,1.3148787967,0.0025,0,0.0025,1.28,0.29,1.3124404748,1.2025000000000001,-0.5700000000000001,1.3307540156,0.0025,0,0.0025,1.2,-0.5700000000000001,1.3284953895
2020-06-13 11:30:00,1.2555,0.29,1.2885574298,0.0055000000000000005,0,0.0055000000000000005,1.25,0.29,1.2831991272,1.1655,-0.5700000000000001,1.2974167603,0.0055000000000000005,0,0.0055000000000000005,1.16,-0.5700000000000001,1.2924782397
2020-06-13 12:00:00,1.2015,0.27,1.2314634587,0.0015,0,0.0015,1.2,0.27,1.23,1.1215,-0.59,1.2672262032,0.0015,0,0.0015,1.12,-0.59,1.2658988901
2020-06-13 12:30:00,1.124,0.30000000000000004,1.1633468958,0.004,0,0.004,1.12,0.30000000000000004,1.1594826433,1.044,-0.5700000000000001,1.189468789,0.004,0,0.004,1.04,-0.5700000000000001,1.1859595271
2020-06-13 13:00:00,1.0475,0.12,1.0543511038,0.007500000000000001,0,0.007500000000000001,1.04,0.12,1.0469001863,1.0175,-0.48,1.1250361105,0.007500000000000001,0,0.007500000000000001,1.01,-0.48,1.1182575732
2020-06-13 13:30:00,1.0295,-0.13,1.0376754069,0.0095,0,0.0095,1.02,-0.13,1.0282509421,1.0295,-0.13,1.0376754069,0.0095,0,0.0095,1.02,-0.13,1.0282509421
2020-06-13 14:00:00,0.9965,-0.13,1.0049439039,0.006500000000000001,0,0.006500000000000001,0.99,-0.13,0.9984988733000001,0.9965,-0.13,1.0049439039,0.006500000000000001,0,0.006500000000000001,0.99,-0.13,0.9984988733000001
2020-06-13 14:30:00,0.862,-0.13,0.8717476699000001,0.012,0,0.012,0.85,-0.13,0.8598837131,0.862,-0.13,0.8717476699000001,0.012,0,0.012,0.85,-0.13,0.8598837131
2020-06-13 15:00:00,0.989,-0.13,0.9975073935000001,0.009000000000000001,0,0.009000000000000001,0.98,-0.13,0.9885848471,0.979,-0.13,0.9875935399,0.009000000000000001,0,0.009000000000000001,0.97,-0.13,0.9786725704
2020-06-13 15:30:00,1.077,-0.06,1.0786700144,0.007,0,0.007,1.07,-0.06,1.0716809227,1.067,-0.23,1.0915076729,0.007,0,0.007,1.06,-0.23,1.0846658472
2020-06-13 16:00:00,1.076,-0.14,1.0850695830000001,0.006,0,0.006,1.07,-0.14,1.0791200119,1.066,-0.14,1.0751539425,0.006,0,0.006,1.06,-0.14,1.0692053124
2020-06-13 16:30:00,1.0295,0.0,1.0295,0.0095,0,0.0095,1.02,0.0,1.02,1.0095,-0.35000000000000003,1.0684522685,0.0095,0,0.0095,1.0,-0.35000000000000003,1.059481005
2020-06-13 17:00:00,1.0945,0.31,1.1375545042,0.0145,0,0.0145,1.08,0.31,1.1236102527,1.0145,-0.53,1.1446004761,0.0145,0,0.0145,1.0,-0.53,1.1317685276
2020-06-13 17:30:00,1.113,-0.09,1.1166328851,0.013000000000000001,0,0.013000000000000001,1.1,-0.09,1.103675677,1.103,-0.2,1.1209857269,0.013000000000000001,0,0.013000000000000001,1.09,-0.2,1.1081967334
2020-06-13 18:00:00,1.178,-0.15,1.1875116842,0.008,0,0.008,1.17,-0.15,1.1795761951000001,1.168,-0.14,1.176360489,0.008,0,0.008,1.16,-0.14,1.1684177335
2020-06-13 18:30:00,1.293,0.05,1.2939663828999999,0.003,0,0.003,1.29,0.05,1.2909686286,1.2530000000000001,-0.39,1.3122915071999999,0.003,0,0.003,1.25,-0.39,1.3094273558
2020-06-13 19:00:00,1.29,0.29,1.3221951444,0.0,0,0.0,1.29,0.29,1.3221951444,1.22,-0.5700000000000001,1.3465882815,0.0,0,0.0,1.22,-0.5700000000000001,1.3465882815
2020-06-13 19:30:00,1.2905,0.27,1.3184423575,0.0005,0,0.0005,1.29,0.27,1.3179529582,1.2205,-0.59,1.3556254092,0.0005,0,0.0005,1.22,-0.59,1.3551752654
2020-06-13 20:00:00,1.31,0.12,1.3154847015,0.0,0,0.0,1.31,0.12,1.3154847015,1.25,-0.44,1.3251792332,0.0,0,0.0,1.25,-0.44,1.3251792332
2020-06-13 20:30:00,1.29,-0.2,1.3054118124,0.0,0,0.0,1.29,-0.2,1.3054118124,1.29,-0.19,1.3039171753,0.0,0,0.0,1.29,-0.19,1.3039171753
2020-06-13 21:00:00,1.26,-0.2,1.2757742747,0.0,0,0.0,1.26,-0.2,1.2757742747,1.25,-0.2,1.2658988901,0.0,0,0.0,1.25,-0.2,1.2658988901
2020-06-13 21:30:00,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568
2020-06-13 22:00:00,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568
2020-06-13 22:30:00,1.18,-0.18,1.1936498649,0.0,0,0.0,1.18,-0.18,1.1936498649,1.18,-0.17,1.1921828719,0.0,0,0.0,1.18,-0.17,1.1921828719
2020-06-13 23:00:00,1.16,-0.18,1.1738824473,0.0,0,0.0,1.16,-0.18,1.1738824473,1.16,-0.21,1.1788553771,0.0,0,0.0,1.16,-0.21,1.1788553771
2020-06-13 23:30:00,1.08,-0.2,1.0983624174,0.0,0,0.0,1.08,-0.2,1.0983624174,1.08,-0.19,1.09658561,0.0,0,0.0,1.08,-0.19,1.09658561
2020-06-14 00:00:00,1.04,-0.2,1.0590561836,0.0,0,0.0,1.04,-0.2,1.0590561836,1.04,-0.18,1.0554619842,0.0,0,0.0,1.04,-0.18,1.0554619842
2020-06-14 00:30:00,1.06,-0.2,1.0787029248,0.0,0,0.0,1.06,-0.2,1.0787029248,1.06,-0.19,1.0768936809,0.0,0,0.0,1.06,-0.19,1.0768936809
2020-06-14 01:00:00,1.09,-0.18,1.1047624179,0.0,0,0.0,1.09,-0.18,1.1047624179,1.09,-0.2,1.1081967334,0.0,0,0.0,1.09,-0.2,1.1081967334
2020-06-14 01:30:00,1.21,-0.21,1.2280879447,0.0,0,0.0,1.21,-0.21,1.2280879447,1.21,-0.2,1.2264175472,0.0,0,0.0,1.21,-0.2,1.2264175472
2020-06-14 02:00:00,1.24,-0.23,1.2611502686,0.0,0,0.0,1.24,-0.23,1.2611502686,1.24,-0.22,1.2593649193,0.0,0,0.0,1.24,-0.22,1.2593649193
2020-06-14 02:30:00,1.24,-0.1,1.2440257232,0.0,0,0.0,1.24,-0.1,1.2440257232,1.2,-0.38,1.2587295182,0.0,0,0.0,1.2,-0.38,1.2587295182
2020-06-14 03:00:00,1.21,0.21,1.2280879447,0.0,0,0.0,1.21,0.21,1.2280879447,1.1400000000000001,-0.64,1.3073637596,0.0,0,0.0,1.1400000000000001,-0.64,1.3073637596
2020-06-14 03:30:00,1.18,0.24,1.2041594579,0.0,0,0.0,1.18,0.24,1.2041594579,1.11,-0.62,1.2714165328,0.0,0,0.0,1.11,-0.62,1.2714165328
2020-06-14 04:00:00,1.17,0.24,1.1943617542,0.0,0,0.0,1.17,0.24,1.1943617542,1.1,-0.62,1.2626955294,0.0,0,0.0,1.1,-0.62,1.2626955294
2020-06-14 04:30:00,1.15,-0.2,1.167261753,0.0,0,0.0,1.15,-0.2,1.167261753,1.1400000000000001,-0.19,1.1557248808,0.0,0,0.0,1.1400000000000001,-0.19,1.1557248808
2020-06-14 05:00:00,1.12,-0.2,1.1377170123,0.0,0,0.0,1.12,-0.2,1.1377170123,1.11,-0.19,1.1261438629,0.0,0,0.0,1.11,-0.19,1.1261438629
2020-06-14 05:30:00,1.11,-0.2,1.1278741064,0.0,0,0.0,1.11,-0.2,1.1278741064,1.1,-0.18,1.1146299834,0.0,0,0.0,1.1,-0.18,1.1146299834
2020-06-14 06:00:00,1.09,-0.19,1.1064357189,0.0,0,0.0,1.09,-0.19,1.1064357189,1.09,-0.18,1.1047624179,0.0,0,0.0,1.09,-0.18,1.1047624179
2020-06-14 06:30:00,1.19,-0.08,1.1926860442,0.0,0,0.0,1.19,-0.08,1.1926860442,1.16,-0.31,1.2007081244,0.0,0,0.0,1.16,-0.31,1.2007081244
2020-06-14 07:00:00,1.25,0.26,1.2767536959,0.0,0,0.0,1.25,0.26,1.2767536959,1.18,-0.59,1.3192801067,0.0,0,0.0,1.18,-0.59,1.3192801067
2020-06-14 07:30:00,1.27,0.26,1.2963410045,0.0,0,0.0,1.27,0.26,1.2963410045,1.19,-0.59,1.3282319075,0.0,0,0.0,1.19,-0.59,1.3282319075
2020-06-14 08:00:00,1.27,0.26,1.2963410045,0.0,0,0.0,1.27,0.26,1.2963410045,1.19,-0.59,1.3282319075,0.0,0,0.0,1.19,-0.59,1.3282319075
2020-06-14 08:30:00,1.24,0.04,1.2406449935000001,0.0,0,0.0,1.24,0.04,1.2406449935000001,1.19,-0.35000000000000003,1.2404031603,0.0,0,0.0,1.19,-0.35000000000000003,1.2404031603
2020-06-14 09:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.19,-0.32,1.2322743201,0.0,0,0.0,1.19,-0.32,1.2322743201
2020-06-14 09:30:00,1.211,0.26,1.238596383,0.001,0,0.001,1.21,0.26,1.2376186812,1.131,-0.6000000000000001,1.2802972311,0.001,0,0.001,1.13,-0.6000000000000001,1.2794139283
2020-06-14 10:00:00,1.184,0.30000000000000004,1.2214155722,0.004,0,0.004,1.18,0.30000000000000004,1.2175385004,1.094,-0.56,1.2289979658,0.004,0,0.004,1.09,-0.56,1.225438697
2020-06-14 10:30:00,1.0755,-0.11,1.0811106558,0.0055000000000000005,0,0.0055000000000000005,1.07,-0.11,1.0756393448,1.0755,-0.17,1.0888527219,0.0055000000000000005,0,0.0055000000000000005,1.07,-0.17,1.0834205093
2020-06-14 11:00:00,0.9975,-0.14,1.0072766502,0.007500000000000001,0,0.007500000000000001,0.99,-0.14,0.9998499887000001,0.9975,-0.13,1.0059355099,0.007500000000000001,0,0.007500000000000001,0.99,-0.13,0.9984988733000001
2020-06-14 11:30:00,1.0495,-0.14,1.0587966046,0.0095,0,0.0095,1.04,-0.14,1.0493807698,1.0495,-0.13,1.0575208036000001,0.0095,0,0.0095,1.04,-0.13,1.0480935073
2020-06-14 12:00:00,0.9565,-0.14,0.9666913934,0.006500000000000001,0,0.006500000000000001,0.9500000000000001,-0.14,0.9602603814,0.9565,-0.13,0.9652938672,0.006500000000000001,0,0.006500000000000001,0.9500000000000001,-0.13,0.9588534820000001
2020-06-14 12:30:00,1.056,-0.14,1.0652398791,0.006,0,0.006,1.05,-0.14,1.0592922165,1.056,-0.13,1.0639718041,0.006,0,0.006,1.05,-0.13,1.0580170131
2020-06-14 13:00:00,1.0555,-0.14,1.0647442181,0.0055000000000000005,0,0.0055000000000000005,1.05,-0.14,1.0592922165,1.0555,-0.13,1.0634755520999999,0.0055000000000000005,0,0.0055000000000000005,1.05,-0.13,1.0580170131
2020-06-14 13:30:00,0.98,-0.14,0.9899494937000001,0.01,0,0.01,0.97,-0.14,0.9800510191,0.98,-0.13,0.9885848471,0.01,0,0.01,0.97,-0.13,0.9786725704
2020-06-14 14:00:00,0.902,-0.14,0.9128000876000001,0.012,0,0.012,0.89,-0.14,0.9009439494,0.892,-0.13,0.9014233190000001,0.012,0,0.012,0.88,-0.13,0.8895504483000001
2020-06-14 14:30:00,0.869,-0.14,0.8802050897,0.009000000000000001,0,0.009000000000000001,0.86,-0.14,0.8713208364,0.869,-0.13,0.8786700177000001,0.009000000000000001,0,0.009000000000000001,0.86,-0.13,0.8697700846
2020-06-14 15:00:00,0.8125,-0.14,0.8244733167,0.0125,0,0.0125,0.8,-0.14,0.8121576202,0.8025,-0.13,0.8129614074,0.0125,0,0.0125,0.79,-0.13,0.800624756
2020-06-14 15:30:00,0.8,0.0,0.8,0.01,0,0.01,0.79,0.0,0.79,0.79,0.0,0.79,0.01,0,0.01,0.78,0.0,0.78
2020-06-14 16:00:00,0.8315,-0.13,0.841601004,0.0115,0,0.0115,0.8200000000000001,-0.13,0.8302409289,0.8315,0.0,0.8315,0.0115,0,0.0115,0.8200000000000001,0.0,0.8200000000000001
2020-06-14 16:30:00,0.9325,-0.13,0.9415180561000001,0.0125,0,0.0125,0.92,-0.13,0.9291393867000001,0.9325,-0.13,0.9415180561000001,0.0125,0,0.0125,0.92,-0.13,0.9291393867000001
2020-06-14 17:00:00,1.052,0.35000000000000003,1.108694728,0.012,0,0.012,1.04,0.35000000000000003,1.0973149047,1.002,-0.5,1.1198232003,0.012,0,0.012,0.99,-0.5,1.1090987332
2020-06-14 17:30:00,1.208,0.34,1.2549358549,0.008,0,0.008,1.2,0.34,1.2472369462,1.118,-0.53,1.2372647251,0.008,0,0.008,1.11,-0.53,1.2300406497
2020-06-14 18:00:00,1.267,0.02,1.2671578434,0.007,0,0.007,1.26,0.02,1.2601587202,1.237,-0.30000000000000004,1.2728585939000001,0.007,0,0.007,1.23,-0.30000000000000004,1.2660568708
2020-06-14 18:30:00,1.2665,-0.15,1.2753518142,0.006500000000000001,0,0.006500000000000001,1.26,-0.15,1.268897159,1.2665,-0.15,1.2753518142,0.006500000000000001,0,0.006500000000000001,1.26,-0.15,1.268897159
2020-06-14 19:00:00,1.3305,-0.19,1.3439978609,0.0005,0,0.0005,1.33,-0.19,1.3435028843,1.3305,-0.18,1.342620665,0.0005,0,0.0005,1.33,-0.18,1.3421251805
2020-06-14 19:30:00,1.3405,-0.18,1.3525310531999999,0.0005,0,0.0005,1.34,-0.18,1.3520355025,1.3305,-0.17,1.3413166106,0.0005,0,0.0005,1.33,-0.17,1.3408206442
2020-06-14 20:00:00,1.28,-0.19,1.2940247293,0.0,0,0.0,1.28,-0.19,1.2940247293,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144
2020-06-14 20:30:00,1.26,-0.13,1.2666885963,0.0,0,0.0,1.26,-0.13,1.2666885963,1.24,-0.26,1.2669648772,0.0,0,0.0,1.24,-0.26,1.2669648772
2020-06-14 21:00:00,1.23,0.25,1.2551493935,0.0,0,0.0,1.23,0.25,1.2551493935,1.15,-0.62,1.3064838307,0.0,0,0.0,1.15,-0.62,1.3064838307
2020-06-14 21:30:00,1.22,0.25,1.245351356,0.0,0,0.0,1.22,0.25,1.245351356,1.1400000000000001,-0.62,1.2976902558,0.0,0,0.0,1.1400000000000001,-0.62,1.2976902558
2020-06-14 22:00:00,1.19,-0.07,1.1920570456,0.0,0,0.0,1.19,-0.07,1.1920570456,1.17,-0.26,1.1985407794,0.0,0,0.0,1.17,-0.26,1.1985407794
2020-06-14 22:30:00,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001,1.13,-0.16,1.1412712211,0.0,0,0.0,1.13,-0.16,1.1412712211
2020-06-14 23:00:00,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189,1.12,-0.15,1.13,0.0,0,0.0,1.12,-0.15,1.13
2020-06-14 23:30:00,1.09,-0.17,1.1031772296,0.0,0,0.0,1.09,-0.17,1.1031772296,1.09,-0.16,1.1016805345,0.0,0,0.0,1.09,-0.16,1.1016805345
2020-06-15 00:00:00,1.03,-0.17,1.0439348639,0.0,0,0.0,1.03,-0.17,1.0439348639,1.03,-0.16,1.0423531072,0.0,0,0.0,1.03,-0.16,1.0423531072
2020-06-15 00:30:00,1.07,0.23,1.0944404963,0.0,0,0.0,1.07,0.23,1.0944404963,1.0,-0.54,1.1364858116,0.0,0,0.0,1.0,-0.54,1.1364858116
2020-06-15 01:00:00,1.12,0.27,1.1520850663,0.0,0,0.0,1.12,0.27,1.1520850663,1.05,-0.5700000000000001,1.1947384651,0.0,0,0.0,1.05,-0.5700000000000001,1.1947384651
2020-06-15 01:30:00,1.25,0.24,1.2728314892,0.0,0,0.0,1.25,0.24,1.2728314892,1.17,-0.6000000000000001,1.31487642,0.0,0,0.0,1.17,-0.6000000000000001,1.31487642
2020-06-15 02:00:00,1.27,0.26,1.2963410045,0.0,0,0.0,1.27,0.26,1.2963410045,1.19,-0.6000000000000001,1.3327040182,0.0,0,0.0,1.19,-0.6000000000000001,1.3327040182
2020-06-15 02:30:00,1.26,0.24,1.2826534996,0.0,0,0.0,1.26,0.24,1.2826534996,1.19,-0.61,1.3372359552,0.0,0,0.0,1.19,-0.61,1.3372359552
2020-06-15 03:00:00,1.2,0.26,1.2278436383,0.0,0,0.0,1.2,0.26,1.2278436383,1.13,-0.6000000000000001,1.2794139283,0.0,0,0.0,1.13,-0.6000000000000001,1.2794139283
2020-06-15 03:30:00,1.16,0.27,1.1910079765,0.0,0,0.0,1.16,0.27,1.1910079765,1.09,-0.58,1.2347064428,0.0,0,0.0,1.09,-0.58,1.2347064428
2020-06-15 04:00:00,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848,1.12,-0.19,1.1360017606,0.0,0,0.0,1.12,-0.19,1.1360017606
2020-06-15 04:30:00,1.1,-0.14,1.1088733021,0.0,0,0.0,1.1,-0.14,1.1088733021,1.09,-0.15,1.1002726935,0.0,0,0.0,1.09,-0.15,1.1002726935
2020-06-15 05:00:00,1.11,0.27,1.1423659659,0.0,0,0.0,1.11,0.27,1.1423659659,1.04,-0.5700000000000001,1.1859595271,0.0,0,0.0,1.04,-0.5700000000000001,1.1859595271
2020-06-15 05:30:00,1.1400000000000001,0.27,1.1715374514,0.0,0,0.0,1.1400000000000001,0.27,1.1715374514,1.07,-0.5700000000000001,1.2123530839,0.0,0,0.0,1.07,-0.5700000000000001,1.2123530839
2020-06-15 06:00:00,1.1400000000000001,0.26,1.1692732786,0.0,0,0.0,1.1400000000000001,0.26,1.1692732786,1.07,-0.58,1.2170866855,0.0,0,0.0,1.07,-0.58,1.2170866855
2020-06-15 06:30:00,1.2,0.19,1.2149485586,0.0,0,0.0,1.2,0.19,1.2149485586,1.1400000000000001,-0.46,1.2293087489,0.0,0,0.0,1.1400000000000001,-0.46,1.2293087489
2020-06-15 07:00:00,1.28,0.28,1.3102671483,0.0,0,0.0,1.28,0.28,1.3102671483,1.2,-0.58,1.3328165665,0.0,0,0.0,1.2,-0.58,1.3328165665
2020-06-15 07:30:00,1.312,0.29,1.3436681138,0.002,0,0.002,1.31,0.29,1.34171532,1.222,-0.58,1.3526581238,0.002,0,0.002,1.22,-0.58,1.3508515832999999
2020-06-15 08:00:00,1.2530000000000001,-0.07,1.254953784,0.003,0,0.003,1.25,-0.07,1.2519584658,1.233,-0.21,1.2507553718,0.003,0,0.003,1.23,-0.21,1.2477980606
2020-06-15 08:30:00,1.292,0.23,1.3123124628,0.002,0,0.002,1.29,0.23,1.3103434664,1.222,-0.46,1.3057120663,0.002,0,0.002,1.22,-0.46,1.303840481
2020-06-15 09:00:00,1.2625,0.34,1.3074808794,0.0025,0,0.0025,1.26,0.34,1.3050670481,1.1825,-0.53,1.2958419078,0.0025,0,0.0025,1.18,-0.53,1.2935609765
2020-06-15 09:30:00,1.2445,0.36,1.2955231569,0.0045000000000000005,0,0.0045000000000000005,1.24,0.36,1.2912009913,1.1645,-0.51,1.271282915,0.0045000000000000005,0,0.0045000000000000005,1.16,-0.51,1.2671621838
2020-06-15 10:00:00,1.2845,0.36,1.3339940967000001,0.0045000000000000005,0,0.0045000000000000005,1.28,0.36,1.3296616111000001,1.2045,-0.51,1.3080215021,0.0045000000000000005,0,0.0045000000000000005,1.2,-0.51,1.3038788287
2020-06-15 10:30:00,1.233,0.39,1.2932087998,0.003,0,0.003,1.23,0.39,1.2903487901,1.153,-0.48,1.2489231361,0.003,0,0.003,1.15,-0.48,1.2461540836
2020-06-15 11:00:00,1.012,0.39,1.084547832,0.012,0,0.012,1.0,0.39,1.0733592129,0.992,-0.48,1.1020272229,0.012,0,0.012,0.98,-0.48,1.0912378293
2020-06-15 11:30:00,0.9895,0.0,0.9895,0.0095,0,0.0095,0.98,0.0,0.98,0.9895,0.0,0.9895,0.0095,0,0.0095,0.98,0.0,0.98
2020-06-15 12:00:00,0.9875,0.0,0.9875,0.007500000000000001,0,0.007500000000000001,0.98,0.0,0.98,0.9875,0.0,0.9875,0.007500000000000001,0,0.007500000000000001,0.98,0.0,0.98
2020-06-15 12:30:00,1.107,0.0,1.107,0.007,0,0.007,1.1,0.0,1.1,1.097,0.0,1.097,0.007,0,0.007,1.09,0.0,1.09
2020-06-15 13:00:00,1.0695000000000001,-0.13,1.0773719181,0.0095,0,0.0095,1.06,-0.13,1.067941946,1.0695000000000001,0.0,1.0695000000000001,0.0095,0,0.0095,1.06,0.0,1.06
2020-06-15 13:30:00,0.9455,-0.13,0.9543952274,0.0055000000000000005,0,0.0055000000000000005,0.9400000000000001,-0.13,0.9489467846,0.9455,0.0,0.9455,0.0055000000000000005,0,0.0055000000000000005,0.9400000000000001,0.0,0.9400000000000001
2020-06-15 14:00:00,0.996,-0.13,1.0044481072,0.006,0,0.006,0.99,-0.13,0.9984988733000001,0.986,-0.13,0.9945330563,0.006,0,0.006,0.98,-0.13,0.9885848471
2020-06-15 14:30:00,1.0145,-0.13,1.0227953119,0.0045000000000000005,0,0.0045000000000000005,1.01,-0.13,1.0183319694,1.0145,-0.13,1.0227953119,0.0045000000000000005,0,0.0045000000000000005,1.01,-0.13,1.0183319694
2020-06-15 15:00:00,0.9765,-0.13,0.9851153486,0.006500000000000001,0,0.006500000000000001,0.97,-0.13,0.9786725704,0.9665,-0.13,0.9752036967000001,0.006500000000000001,0,0.006500000000000001,0.96,-0.13,0.9687620967
2020-06-15 15:30:00,1.0435,-0.13,1.0515665695,0.0035,0,0.0035,1.04,-0.13,1.0480935073,1.0335,-0.13,1.0416440131,0.0035,0,0.0035,1.03,-0.13,1.0381714695
2020-06-15 16:00:00,1.113,-0.13,1.1205663747,0.003,0,0.003,1.11,-0.13,1.1175866857,1.113,-0.13,1.1205663747,0.003,0,0.003,1.11,-0.13,1.1175866857
2020-06-15 16:30:00,1.272,-0.13,1.2786258249,0.002,0,0.002,1.27,-0.13,1.276636205,1.272,-0.13,1.2786258249,0.002,0,0.002,1.27,-0.13,1.276636205
2020-06-15 17:00:00,1.3125,-0.09,1.3155820955,0.0025,0,0.0025,1.31,-0.09,1.3130879635000001,1.3025,-0.19,1.3162850185,0.0025,0,0.0025,1.3,-0.19,1.3138112498
2020-06-15 17:30:00,1.442,0.32,1.477079551,0.002,0,0.002,1.44,0.32,1.4751271132000001,1.362,-0.55,1.4688580599,0.002,0,0.002,1.3599999999999999,-0.55,1.4670037491
2020-06-15 18:00:00,1.5310000000000001,0.28,1.5563935878000001,0.001,0,0.001,1.53,0.28,1.5554099138000002,1.441,-0.59,1.5571066116,0.001,0,0.001,1.44,-0.59,1.5561812233999999
2020-06-15 18:30:00,1.5705,0.28,1.5952649466,0.0005,0,0.0005,1.57,0.28,1.5947727111,1.4805000000000001,-0.59,1.5937315489000001,0.0005,0,0.0005,1.48,-0.59,1.5932670837
2020-06-15 19:00:00,1.53,0.26,1.551934277,0.0,0,0.0,1.53,0.26,1.551934277,1.44,-0.6000000000000001,1.56,0.0,0,0.0,1.44,-0.6000000000000001,1.56
2020-06-15 19:30:00,1.47,0.04,1.470544117,0.0,0,0.0,1.47,0.04,1.470544117,1.4100000000000001,-0.43,1.4741099009,0.0,0,0.0,1.4100000000000001,-0.43,1.4741099009
2020-06-15 20:00:00,1.43,-0.19,1.4425671561,0.0,0,0.0,1.43,-0.19,1.4425671561,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519
2020-06-15 20:30:00,1.35,-0.19,1.3633048082,0.0,0,0.0,1.35,-0.19,1.3633048082,1.34,-0.22,1.3579396156999999,0.0,0,0.0,1.34,-0.22,1.3579396156999999
2020-06-15 21:00:00,1.24,-0.21,1.2576565509,0.0,0,0.0,1.24,-0.21,1.2576565509,1.24,-0.2,1.2560254774000001,0.0,0,0.0,1.24,-0.2,1.2560254774000001
2020-06-15 21:30:00,1.23,-0.19,1.2445882853,0.0,0,0.0,1.23,-0.19,1.2445882853,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935
2020-06-15 22:00:00,1.19,-0.17,1.202081528,0.0,0,0.0,1.19,-0.17,1.202081528,1.19,-0.17,1.202081528,0.0,0,0.0,1.19,-0.17,1.202081528
2020-06-15 22:30:00,1.16,-0.19,1.1754573578,0.0,0,0.0,1.16,-0.19,1.1754573578,1.16,-0.17,1.1723907199,0.0,0,0.0,1.16,-0.17,1.1723907199
2020-06-15 23:00:00,1.13,-0.19,1.1458621209,0.0,0,0.0,1.13,-0.19,1.1458621209,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627
2020-06-15 23:30:00,1.06,-0.17,1.0735455277,0.0,0,0.0,1.06,-0.17,1.0735455277,1.06,-0.17,1.0735455277,0.0,0,0.0,1.06,-0.17,1.0735455277
2020-06-16 00:00:00,1.05,0.23,1.0748953437,0.0,0,0.0,1.05,0.23,1.0748953437,0.98,-0.54,1.1189280585,0.0,0,0.0,0.98,-0.54,1.1189280585
2020-06-16 00:30:00,1.05,0.27,1.08415866,0.0,0,0.0,1.05,0.27,1.08415866,0.98,-0.59,1.1438968485,0.0,0,0.0,0.98,-0.59,1.1438968485
2020-06-16 01:00:00,1.08,0.27,1.1132385189,0.0,0,0.0,1.08,0.27,1.1132385189,1.01,-0.5700000000000001,1.1597413505,0.0,0,0.0,1.01,-0.5700000000000001,1.1597413505
2020-06-16 01:30:00,1.23,0.24,1.2531959145,0.0,0,0.0,1.23,0.24,1.2531959145,1.16,-0.62,1.3152946438,0.0,0,0.0,1.16,-0.62,1.3152946438
2020-06-16 02:00:00,1.23,0.24,1.2531959145,0.0,0,0.0,1.23,0.24,1.2531959145,1.16,-0.61,1.3106105447,0.0,0,0.0,1.16,-0.61,1.3106105447
2020-06-16 02:30:00,1.23,0.24,1.2531959145,0.0,0,0.0,1.23,0.24,1.2531959145,1.16,-0.61,1.3106105447,0.0,0,0.0,1.16,-0.61,1.3106105447
2020-06-16 03:00:00,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001
2020-06-16 03:30:00,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935,1.11,-0.13,1.1175866857,0.0,0,0.0,1.11,-0.13,1.1175866857
2020-06-16 04:00:00,1.11,-0.16,1.1214722466,0.0,0,0.0,1.11,-0.16,1.1214722466,1.11,-0.13,1.1175866857,0.0,0,0.0,1.11,-0.13,1.1175866857
2020-06-16 04:30:00,1.15,0.21,1.1690166808,0.0,0,0.0,1.15,0.21,1.1690166808,1.08,-0.53,1.2030378215,0.0,0,0.0,1.08,-0.53,1.2030378215
2020-06-16 05:00:00,1.13,0.28,1.1641735266,0.0,0,0.0,1.13,0.28,1.1641735266,1.06,-0.5700000000000001,1.2035364556,0.0,0,0.0,1.06,-0.5700000000000001,1.2035364556
2020-06-16 05:30:00,1.18,0.28,1.2127654349,0.0,0,0.0,1.18,0.28,1.2127654349,1.1,-0.5700000000000001,1.238910812,0.0,0,0.0,1.1,-0.5700000000000001,1.238910812
2020-06-16 06:00:00,1.18,0.28,1.2127654349,0.0,0,0.0,1.18,0.28,1.2127654349,1.1,-0.5700000000000001,1.238910812,0.0,0,0.0,1.1,-0.5700000000000001,1.238910812
2020-06-16 06:30:00,1.22,-0.12,1.2258874337,0.0,0,0.0,1.22,-0.12,1.2258874337,1.21,-0.21,1.2280879447,0.0,0,0.0,1.21,-0.21,1.2280879447
2020-06-16 07:00:00,1.3005,0.23,1.3206817368000001,0.0005,0,0.0005,1.3,0.23,1.3201893804,1.2205,-0.53,1.3306089771,0.0005,0,0.0005,1.22,-0.53,1.3301503674
2020-06-16 07:30:00,1.312,0.27,1.3394939343,0.002,0,0.002,1.31,0.27,1.3375350463,1.222,-0.58,1.3526581238,0.002,0,0.002,1.22,-0.58,1.3508515832999999
2020-06-16 08:00:00,1.4105,0.18,1.4219389052,0.0005,0,0.0005,1.4100000000000001,0.18,1.4214429289,1.3405,-0.51,1.434238561,0.0005,0,0.0005,1.34,-0.51,1.4337712509
2020-06-16 08:30:00,1.351,-0.14,1.3582345158,0.001,0,0.001,1.35,-0.14,1.3572398462,1.341,-0.13,1.3472865323,0.001,0,0.001,1.34,-0.13,1.3462912018
2020-06-16 09:00:00,1.331,-0.14,1.3383426318,0.001,0,0.001,1.33,-0.14,1.3373481221999999,1.331,-0.13,1.337333541,0.001,0,0.001,1.33,-0.13,1.3363382805000001
2020-06-16 09:30:00,1.2045,-0.14,1.2126088611,0.0045000000000000005,0,0.0045000000000000005,1.2,-0.14,1.2081390648,1.2045,-0.13,1.2114950475,0.0045000000000000005,0,0.0045000000000000005,1.2,-0.13,1.2070211266
2020-06-16 10:00:00,1.1255,-0.14,1.1341738182,0.0055000000000000005,0,0.0055000000000000005,1.12,-0.14,1.1287160848,1.1255,-0.13,1.1329828993,0.0055000000000000005,0,0.0055000000000000005,1.12,-0.13,1.1275194012
2020-06-16 10:30:00,1.0265,-0.14,1.0360030164,0.006500000000000001,0,0.006500000000000001,1.02,-0.14,1.0295630141,1.0265,-0.13,1.0346991109,0.006500000000000001,0,0.006500000000000001,1.02,-0.13,1.0282509421
2020-06-16 11:00:00,0.928,0.0,0.928,0.008,0,0.008,0.92,0.0,0.92,0.928,0.0,0.928,0.008,0,0.008,0.92,0.0,0.92
2020-06-16 11:30:00,0.887,0.4,0.9730205548,0.007,0,0.007,0.88,0.4,0.9666436779,0.877,-0.47000000000000003,0.99500201,0.007,0,0.007,0.87,-0.47000000000000003,0.9888377015
2020-06-16 12:00:00,0.8425,0.0,0.8425,0.0125,0,0.0125,0.8300000000000001,0.0,0.8300000000000001,0.8425,0.0,0.8425,0.0125,0,0.0125,0.8300000000000001,0.0,0.8300000000000001
2020-06-16 12:30:00,0.8665,0.0,0.8665,0.006500000000000001,0,0.006500000000000001,0.86,0.0,0.86,0.8665,0.0,0.8665,0.006500000000000001,0,0.006500000000000001,0.86,0.0,0.86
2020-06-16 13:00:00,0.8375,0.0,0.8375,0.007500000000000001,0,0.007500000000000001,0.8300000000000001,0.0,0.8300000000000001,0.8375,0.0,0.8375,0.007500000000000001,0,0.007500000000000001,0.8300000000000001,0.0,0.8300000000000001
2020-06-16 13:30:00,0.8445,0.0,0.8445,0.0045000000000000005,0,0.0045000000000000005,0.84,0.0,0.84,0.8445,0.0,0.8445,0.0045000000000000005,0,0.0045000000000000005,0.84,0.0,0.84
2020-06-16 14:00:00,0.844,0.0,0.844,0.004,0,0.004,0.84,0.0,0.84,0.844,0.0,0.844,0.004,0,0.004,0.84,0.0,0.84
2020-06-16 14:30:00,0.898,0.0,0.898,0.008,0,0.008,0.89,0.0,0.89,0.898,0.0,0.898,0.008,0,0.008,0.89,0.0,0.89
2020-06-16 15:00:00,0.9965,0.0,0.9965,0.006500000000000001,0,0.006500000000000001,0.99,0.0,0.99,0.9965,0.0,0.9965,0.006500000000000001,0,0.006500000000000001,0.99,0.0,0.99
2020-06-16 15:30:00,0.9525,-0.13,0.9613304583000001,0.0125,0,0.0125,0.9400000000000001,-0.13,0.9489467846,0.9525,-0.13,0.9613304583000001,0.0125,0,0.0125,0.9400000000000001,-0.13,0.9489467846
2020-06-16 16:00:00,0.9665,-0.13,0.9752036967000001,0.006500000000000001,0,0.006500000000000001,0.96,-0.13,0.9687620967,0.9665,0.0,0.9665,0.006500000000000001,0,0.006500000000000001,0.96,0.0,0.96
2020-06-16 16:30:00,1.0575,-0.13,1.0654605812,0.007500000000000001,0,0.007500000000000001,1.05,-0.13,1.0580170131,1.0575,-0.13,1.0654605812,0.007500000000000001,0,0.007500000000000001,1.05,-0.13,1.0580170131
2020-06-16 17:00:00,1.1455,-0.13,1.1528530912,0.0055000000000000005,0,0.0055000000000000005,1.1400000000000001,-0.13,1.1473883388,1.1455,-0.13,1.1528530912,0.0055000000000000005,0,0.0055000000000000005,1.1400000000000001,-0.13,1.1473883388
2020-06-16 17:30:00,1.2195,-0.13,1.2264094952,0.0095,0,0.0095,1.21,-0.13,1.2169634341,1.2095,-0.13,1.2164662963,0.0095,0,0.0095,1.2,-0.13,1.2070211266
2020-06-16 18:00:00,1.2175,-0.13,1.2244207814,0.007500000000000001,0,0.007500000000000001,1.21,-0.13,1.2169634341,1.2075,-0.13,1.2144777684,0.007500000000000001,0,0.007500000000000001,1.2,-0.13,1.2070211266
2020-06-16 18:30:00,1.2645,-0.16,1.2745823826,0.0045000000000000005,0,0.0045000000000000005,1.26,-0.16,1.2701181047,1.2645,-0.13,1.2711649185,0.0045000000000000005,0,0.0045000000000000005,1.26,-0.13,1.2666885963
2020-06-16 19:00:00,1.38,0.17,1.3904315877,0.0,0,0.0,1.38,0.17,1.3904315877,1.31,-0.52,1.4094325099,0.0,0,0.0,1.31,-0.52,1.4094325099
2020-06-16 19:30:00,1.4100000000000001,0.23,1.4286357128,0.0,0,0.0,1.4100000000000001,0.23,1.4286357128,1.31,-0.63,1.4536161804,0.0,0,0.0,1.31,-0.63,1.4536161804
2020-06-16 20:00:00,1.3900000000000001,0.23,1.4089002804000001,0.0,0,0.0,1.3900000000000001,0.23,1.4089002804000001,1.31,-0.63,1.4536161804,0.0,0,0.0,1.31,-0.63,1.4536161804
2020-06-16 20:30:00,1.32,0.26,1.3453624047,0.0,0,0.0,1.32,0.26,1.3453624047,1.23,-0.62,1.3774251341000001,0.0,0,0.0,1.23,-0.62,1.3774251341000001
2020-06-16 21:00:00,1.25,0.17,1.2615070353,0.0,0,0.0,1.25,0.17,1.2615070353,1.18,-0.53,1.2935609765,0.0,0,0.0,1.18,-0.53,1.2935609765
2020-06-16 21:30:00,1.16,-0.2,1.1771151176,0.0,0,0.0,1.16,-0.2,1.1771151176,1.15,-0.19,1.1655899794,0.0,0,0.0,1.15,-0.19,1.1655899794
2020-06-16 22:00:00,1.16,-0.18,1.1738824473,0.0,0,0.0,1.16,-0.18,1.1738824473,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118
2020-06-16 22:30:00,1.13,-0.18,1.1442464769,0.0,0,0.0,1.13,-0.18,1.1442464769,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627
2020-06-16 23:00:00,1.1,-0.17,1.1130588484,0.0,0,0.0,1.1,-0.17,1.1130588484,1.1,-0.15,1.1101801656,0.0,0,0.0,1.1,-0.15,1.1101801656
2020-06-16 23:30:00,1.08,-0.15,1.0903669107,0.0,0,0.0,1.08,-0.15,1.0903669107,1.08,-0.14,1.0890362712,0.0,0,0.0,1.08,-0.14,1.0890362712
2020-06-17 00:00:00,1.01,-0.15,1.0210778619,0.0,0,0.0,1.01,-0.15,1.0210778619,1.01,-0.14,1.019656805,0.0,0,0.0,1.01,-0.14,1.019656805
2020-06-17 00:30:00,1.02,-0.15,1.0309704166,0.0,0,0.0,1.02,-0.15,1.0309704166,1.02,-0.14,1.0295630141,0.0,0,0.0,1.02,-0.14,1.0295630141
2020-06-17 01:00:00,1.02,-0.14,1.0295630141,0.0,0,0.0,1.02,-0.14,1.0295630141,1.02,-0.14,1.0295630141,0.0,0,0.0,1.02,-0.14,1.0295630141
2020-06-17 01:30:00,1.16,-0.17,1.1723907199,0.0,0,0.0,1.16,-0.17,1.1723907199,1.16,-0.15,1.1696580697,0.0,0,0.0,1.16,-0.15,1.1696580697
2020-06-17 02:00:00,1.17,-0.18,1.1837651794,0.0,0,0.0,1.17,-0.18,1.1837651794,1.17,-0.17,1.1822859214,0.0,0,0.0,1.17,-0.17,1.1822859214
2020-06-17 02:30:00,1.17,-0.19,1.1853269591,0.0,0,0.0,1.17,-0.19,1.1853269591,1.17,-0.17,1.1822859214,0.0,0,0.0,1.17,-0.17,1.1822859214
2020-06-17 03:00:00,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627
2020-06-17 03:30:00,1.11,-0.16,1.1214722466,0.0,0,0.0,1.11,-0.16,1.1214722466,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935
2020-06-17 04:00:00,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935,1.11,-0.18,1.1244998888,0.0,0,0.0,1.11,-0.18,1.1244998888
2020-06-17 04:30:00,1.08,-0.17,1.0932977636,0.0,0,0.0,1.08,-0.17,1.0932977636,1.08,-0.15,1.0903669107,0.0,0,0.0,1.08,-0.15,1.0903669107
2020-06-17 05:00:00,1.07,-0.15,1.0804628638,0.0,0,0.0,1.07,-0.15,1.0804628638,1.07,-0.14,1.0791200119,0.0,0,0.0,1.07,-0.14,1.0791200119
2020-06-17 05:30:00,1.1,-0.04,1.1007270325,0.0,0,0.0,1.1,-0.04,1.1007270325,1.08,-0.25,1.1085576214,0.0,0,0.0,1.08,-0.25,1.1085576214
2020-06-17 06:00:00,1.1,-0.17,1.1130588484,0.0,0,0.0,1.1,-0.17,1.1130588484,1.1,-0.15,1.1101801656,0.0,0,0.0,1.1,-0.15,1.1101801656
2020-06-17 06:30:00,1.19,-0.18,1.2035364556,0.0,0,0.0,1.19,-0.18,1.2035364556,1.19,-0.16,1.2007081244,0.0,0,0.0,1.19,-0.16,1.2007081244
2020-06-17 07:00:00,1.3105,0.2,1.3256735081,0.0005,0,0.0005,1.31,0.2,1.3251792332,1.2405,-0.51,1.3412457828,0.0005,0,0.0005,1.24,-0.51,1.3407833531
2020-06-17 07:30:00,1.3315000000000001,0.2,1.3464368719,0.0015,0,0.0015,1.33,0.2,1.3449535308,1.2715,-0.51,1.3699679741000002,0.0015,0,0.0015,1.27,-0.51,1.3685759022
2020-06-17 08:00:00,1.384,0.1,1.3876080138,0.004,0,0.004,1.38,0.1,1.3836184445,1.334,-0.38,1.38706741,0.004,0,0.004,1.33,-0.38,1.383220879
2020-06-17 08:30:00,1.3335,0.30000000000000004,1.3668292688,0.0035,0,0.0035,1.33,0.30000000000000004,1.3634148305,1.2435,-0.56,1.3637786661,0.0035,0,0.0035,1.24,-0.56,1.3605881081
2020-06-17 09:00:00,1.242,0.32,1.2825614995,0.002,0,0.002,1.24,0.32,1.2806248475,1.162,-0.54,1.2813446063,0.002,0,0.002,1.16,-0.54,1.2795311641
2020-06-17 09:30:00,1.194,0.35000000000000003,1.2442411342,0.004,0,0.004,1.19,0.35000000000000003,1.2404031603,1.114,-0.51,1.2251922298,0.004,0,0.004,1.11,-0.51,1.2215563843
2020-06-17 10:00:00,1.164,0.37,1.2213910103,0.004,0,0.004,1.16,0.37,1.2175795662,1.084,-0.49,1.1896032952,0.004,0,0.004,1.08,-0.49,1.1859595271
2020-06-17 10:30:00,1.1440000000000001,0.37,1.2023460400000001,0.004,0,0.004,1.1400000000000001,0.37,1.1985407794,1.124,-0.49,1.2261631213,0.004,0,0.004,1.12,-0.49,1.2224974438
2020-06-17 11:00:00,1.065,0.0,1.065,0.005,0,0.005,1.06,0.0,1.06,1.065,0.0,1.065,0.005,0,0.005,1.06,0.0,1.06
2020-06-17 11:30:00,0.929,0.0,0.929,0.009000000000000001,0,0.009000000000000001,0.92,0.0,0.92,0.929,0.0,0.929,0.009000000000000001,0,0.009000000000000001,0.92,0.0,0.92
2020-06-17 12:00:00,0.8925000000000001,0.0,0.8925000000000001,0.0125,0,0.0125,0.88,0.0,0.88,0.8925000000000001,0.0,0.8925000000000001,0.0125,0,0.0125,0.88,0.0,0.88
2020-06-17 12:30:00,0.9470000000000001,0.0,0.9470000000000001,0.007,0,0.007,0.9400000000000001,0.0,0.9400000000000001,0.9470000000000001,0.0,0.9470000000000001,0.007,0,0.007,0.9400000000000001,0.0,0.9400000000000001
2020-06-17 13:00:00,1.0655000000000001,0.0,1.0655000000000001,0.0055000000000000005,0,0.0055000000000000005,1.06,0.0,1.06,1.0655000000000001,0.0,1.0655000000000001,0.0055000000000000005,0,0.0055000000000000005,1.06,0.0,1.06
2020-06-17 13:30:00,0.9975,0.0,0.9975,0.007500000000000001,0,0.007500000000000001,0.99,0.0,0.99,0.9975,0.0,0.9975,0.007500000000000001,0,0.007500000000000001,0.99,0.0,0.99
2020-06-17 14:00:00,1.0095,0.0,1.0095,0.0095,0,0.0095,1.0,0.0,1.0,1.0095,0.0,1.0095,0.0095,0,0.0095,1.0,0.0,1.0
2020-06-17 14:30:00,1.0445,0.0,1.0445,0.0045000000000000005,0,0.0045000000000000005,1.04,0.0,1.04,1.0445,0.0,1.0445,0.0045000000000000005,0,0.0045000000000000005,1.04,0.0,1.04
2020-06-17 15:00:00,1.0045,-0.13,1.0128772137,0.0045000000000000005,0,0.0045000000000000005,1.0,-0.13,1.0084145973,1.0045,0.0,1.0045,0.0045000000000000005,0,0.0045000000000000005,1.0,0.0,1.0
2020-06-17 15:30:00,1.054,-0.13,1.0619868172,0.004,0,0.004,1.05,-0.13,1.0580170131,1.044,-0.13,1.0520627358,0.004,0,0.004,1.04,-0.13,1.0480935073
2020-06-17 16:00:00,1.1125,0.25,1.1402439432,0.0025,0,0.0025,1.11,0.25,1.1378049042,1.0825,-0.51,1.196622852,0.0025,0,0.0025,1.08,-0.51,1.1943617542
2020-06-17 16:30:00,1.2325,0.31,1.2708879770000001,0.0025,0,0.0025,1.23,0.31,1.2684636376,1.1525,-0.54,1.2727357344999999,0.0025,0,0.0025,1.15,-0.54,1.2704723531
2020-06-17 17:00:00,1.2625,0.31,1.3000024038,0.0025,0,0.0025,1.26,0.31,1.2975746607,1.1825,-0.54,1.2999639418,0.0025,0,0.0025,1.18,-0.54,1.2976902558
2020-06-17 17:30:00,1.3835,0.18,1.3951602954,0.0035,0,0.0035,1.38,0.18,1.3916896206,1.3235000000000001,-0.44,1.3947230012,0.0035,0,0.0035,1.32,-0.44,1.3914021705000001
2020-06-17 18:00:00,1.4215,-0.15,1.429392266,0.0015,0,0.0015,1.42,-0.15,1.4279005568,1.4115,-0.14,1.4184259762,0.0015,0,0.0015,1.4100000000000001,-0.14,1.4169333082
2020-06-17 18:30:00,1.4805000000000001,-0.18,1.4914021088,0.0005,0,0.0005,1.48,-0.18,1.490905765,1.4805000000000001,-0.17,1.4902282543,0.0005,0,0.0005,1.48,-0.17,1.4897315194
2020-06-17 19:00:00,1.4705,-0.2,1.4840384934,0.0005,0,0.0005,1.47,-0.2,1.4835430563,1.4705,-0.19,1.4827239291,0.0005,0,0.0005,1.47,-0.19,1.4822280526
2020-06-17 19:30:00,1.43,-0.2,1.4439182802000001,0.0,0,0.0,1.43,-0.2,1.4439182802000001,1.43,-0.19,1.4425671561,0.0,0,0.0,1.43,-0.19,1.4425671561
2020-06-17 20:00:00,1.34,-0.2,1.3548431644,0.0,0,0.0,1.34,-0.2,1.3548431644,1.34,-0.19,1.3534031181000001,0.0,0,0.0,1.34,-0.19,1.3534031181000001
2020-06-17 20:30:00,1.2905,-0.21,1.3074747608,0.0005,0,0.0005,1.29,-0.21,1.3069812546000001,1.2905,-0.2,1.3059059116,0.0005,0,0.0005,1.29,-0.2,1.3054118124
2020-06-17 21:00:00,1.27,-0.2,1.2856515858,0.0,0,0.0,1.27,-0.2,1.2856515858,1.27,-0.19,1.2841339494000001,0.0,0,0.0,1.27,-0.19,1.2841339494000001
2020-06-17 21:30:00,1.21,-0.18,1.2233151679,0.0,0,0.0,1.21,-0.18,1.2233151679,1.21,-0.17,1.2218837915,0.0,0,0.0,1.21,-0.17,1.2218837915
2020-06-17 22:00:00,1.15,-0.18,1.1640017182,0.0,0,0.0,1.15,-0.18,1.1640017182,1.15,-0.17,1.1624973118,0.0,0,0.0,1.15,-0.17,1.1624973118
2020-06-17 22:30:00,1.1205,-0.18,1.134865741,0.0005,0,0.0005,1.12,-0.18,1.134372073,1.1105,-0.17,1.1234368029,0.0005,0,0.0005,1.11,-0.17,1.1229425631
2020-06-17 23:00:00,1.08,-0.16,1.0917875251,0.0,0,0.0,1.08,-0.16,1.0917875251,1.08,-0.15,1.0903669107,0.0,0,0.0,1.08,-0.15,1.0903669107
2020-06-17 23:30:00,1.03,-0.16,1.0423531072,0.0,0,0.0,1.03,-0.16,1.0423531072,1.03,-0.16,1.0423531072,0.0,0,0.0,1.03,-0.16,1.0423531072
2020-06-18 00:00:00,1.0,-0.16,1.0127191121,0.0,0,0.0,1.0,-0.16,1.0127191121,1.0,-0.16,1.0127191121,0.0,0,0.0,1.0,-0.16,1.0127191121
2020-06-18 00:30:00,1.0,-0.14,1.0097524449,0.0,0,0.0,1.0,-0.14,1.0097524449,1.0,-0.19,1.0178899744,0.0,0,0.0,1.0,-0.19,1.0178899744
2020-06-18 01:00:00,1.0,-0.16,1.0127191121,0.0,0,0.0,1.0,-0.16,1.0127191121,1.0,-0.14,1.0097524449,0.0,0,0.0,1.0,-0.14,1.0097524449
2020-06-18 01:30:00,1.16,-0.2,1.1771151176,0.0,0,0.0,1.16,-0.2,1.1771151176,1.15,-0.18,1.1640017182,0.0,0,0.0,1.15,-0.18,1.1640017182
2020-06-18 02:00:00,1.16,-0.2,1.1771151176,0.0,0,0.0,1.16,-0.2,1.1771151176,1.15,-0.19,1.1655899794,0.0,0,0.0,1.15,-0.19,1.1655899794
2020-06-18 02:30:00,1.1400000000000001,-0.2,1.1574109037,0.0,0,0.0,1.1400000000000001,-0.2,1.1574109037,1.1400000000000001,-0.19,1.1557248808,0.0,0,0.0,1.1400000000000001,-0.19,1.1557248808
2020-06-18 03:00:00,1.11,-0.2,1.1278741064,0.0,0,0.0,1.11,-0.2,1.1278741064,1.11,-0.18,1.1244998888,0.0,0,0.0,1.11,-0.18,1.1244998888
2020-06-18 03:30:00,1.08,-0.17,1.0932977636,0.0,0,0.0,1.08,-0.17,1.0932977636,1.08,-0.15,1.0903669107,0.0,0,0.0,1.08,-0.15,1.0903669107
2020-06-18 04:00:00,1.09,-0.1,1.0945775441,0.0,0,0.0,1.09,-0.1,1.0945775441,1.08,-0.26,1.1108555262,0.0,0,0.0,1.08,-0.26,1.1108555262
2020-06-18 04:30:00,1.12,0.27,1.1520850663,0.0,0,0.0,1.12,0.27,1.1520850663,1.05,-0.58,1.1995415791,0.0,0,0.0,1.05,-0.58,1.1995415791
2020-06-18 05:00:00,1.12,0.27,1.1520850663,0.0,0,0.0,1.12,0.27,1.1520850663,1.05,-0.58,1.1995415791,0.0,0,0.0,1.05,-0.58,1.1995415791
2020-06-18 05:30:00,1.09,0.27,1.1229425631,0.0,0,0.0,1.09,0.27,1.1229425631,1.02,-0.58,1.1733712115000001,0.0,0,0.0,1.02,-0.58,1.1733712115000001
2020-06-18 06:00:00,1.12,0.27,1.1520850663,0.0,0,0.0,1.12,0.27,1.1520850663,1.05,-0.58,1.1995415791,0.0,0,0.0,1.05,-0.58,1.1995415791
2020-06-18 06:30:00,1.17,-0.07,1.1720921465,0.0,0,0.0,1.17,-0.07,1.1720921465,1.15,-0.27,1.1812705025,0.0,0,0.0,1.15,-0.27,1.1812705025
2020-06-18 07:00:00,1.31,0.12,1.3154847015,0.0,0,0.0,1.31,0.12,1.3154847015,1.25,-0.45,1.3285330256,0.0,0,0.0,1.25,-0.45,1.3285330256
2020-06-18 07:30:00,1.37,0.26,1.3944532979,0.0,0,0.0,1.37,0.26,1.3944532979,1.29,-0.6000000000000001,1.4227086842,0.0,0,0.0,1.29,-0.6000000000000001,1.4227086842
2020-06-18 08:00:00,1.3900000000000001,0.06,1.3912943614,0.0,0,0.0,1.3900000000000001,0.06,1.3912943614,1.34,-0.41000000000000003,1.4013208055,0.0,0,0.0,1.34,-0.41000000000000003,1.4013208055
2020-06-18 08:30:00,1.2805,-0.15,1.2892556961000001,0.0005,0,0.0005,1.28,-0.15,1.2887590931,1.2805,-0.14,1.2881305252,0.0005,0,0.0005,1.28,-0.14,1.2876334882
2020-06-18 09:00:00,1.2810000000000001,-0.13,1.2875795121,0.001,0,0.001,1.28,-0.13,1.2865846261,1.2810000000000001,-0.14,1.2886275645,0.001,0,0.001,1.28,-0.14,1.2876334882
2020-06-18 09:30:00,1.231,-0.13,1.2378453054,0.001,0,0.001,1.23,-0.13,1.2368508398,1.231,-0.14,1.2389354301,0.001,0,0.001,1.23,-0.14,1.2379418403
2020-06-18 10:00:00,1.2415,-0.13,1.2482877272,0.0015,0,0.0015,1.24,-0.13,1.2467958935,1.2415,-0.14,1.2493687406,0.0015,0,0.0015,1.24,-0.14,1.2478781992
2020-06-18 10:30:00,1.2215,-0.13,1.2283982457,0.0015,0,0.0015,1.22,-0.13,1.2269066794,1.2215,-0.14,1.2294967466,0.0015,0,0.0015,1.22,-0.14,1.2280065146
2020-06-18 11:00:00,1.2015,-0.13,1.208512412,0.0015,0,0.0015,1.2,-0.13,1.2070211266,1.2015,-0.14,1.209628972,0.0015,0,0.0015,1.2,-0.14,1.2081390648
2020-06-18 11:30:00,1.153,-0.13,1.1603055632000001,0.003,0,0.003,1.15,-0.13,1.1573245007,1.153,-0.14,1.1614684671,0.003,0,0.003,1.15,-0.14,1.158490397
2020-06-18 12:00:00,1.1235,0.0,1.1235,0.0035,0,0.0035,1.12,0.0,1.12,1.1135,0.0,1.1135,0.0035,0,0.0035,1.11,0.0,1.11
2020-06-18 12:30:00,1.221,-0.13,1.2279010546,0.001,0,0.001,1.22,-0.13,1.2269066794,1.221,-0.13,1.2279010546,0.001,0,0.001,1.22,-0.13,1.2269066794
2020-06-18 13:00:00,1.251,-0.13,1.2577364589,0.001,0,0.001,1.25,-0.13,1.2567418191,1.241,-0.13,1.2477904472,0.001,0,0.001,1.24,-0.13,1.2467958935
2020-06-18 13:30:00,1.182,0.0,1.182,0.002,0,0.002,1.18,0.0,1.18,1.172,0.0,1.172,0.002,0,0.002,1.17,0.0,1.17
2020-06-18 14:00:00,1.192,-0.13,1.1990679714,0.002,0,0.002,1.19,-0.13,1.1970797801,1.192,0.0,1.192,0.002,0,0.002,1.19,0.0,1.19
2020-06-18 14:30:00,1.1745,0.0,1.1745,0.0045000000000000005,0,0.0045000000000000005,1.17,0.0,1.17,1.1645,0.0,1.1645,0.0045000000000000005,0,0.0045000000000000005,1.16,0.0,1.16
2020-06-18 15:00:00,1.1445,-0.06,1.1460716601,0.0045000000000000005,0,0.0045000000000000005,1.1400000000000001,-0.06,1.1415778554,1.1345,-0.27,1.1661861987,0.0045000000000000005,0,0.0045000000000000005,1.13,-0.27,1.1618089344
2020-06-18 15:30:00,1.1115,0.0,1.1115,0.0015,0,0.0015,1.11,0.0,1.11,1.1115,0.0,1.1115,0.0015,0,0.0015,1.11,0.0,1.11
2020-06-18 16:00:00,1.1425,-0.14,1.1510457202,0.0025,0,0.0025,1.1400000000000001,-0.14,1.1485643212,1.1425,-0.13,1.1498722755,0.0025,0,0.0025,1.1400000000000001,-0.13,1.1473883388
2020-06-18 16:30:00,1.252,-0.16,1.2621822372,0.002,0,0.002,1.25,-0.16,1.2601983971,1.242,-0.13,1.2487850095,0.002,0,0.002,1.24,-0.13,1.2467958935
2020-06-18 17:00:00,1.3535,-0.17,1.3641342493,0.0035,0,0.0035,1.35,-0.17,1.3606616038000001,1.3535,-0.16,1.3629241542,0.0035,0,0.0035,1.35,-0.16,1.3594484176
2020-06-18 17:30:00,1.483,0.24,1.5022945783,0.003,0,0.003,1.48,0.24,1.4993331851,1.403,-0.58,1.5181597412999999,0.003,0,0.003,1.4,-0.58,1.5153877392
2020-06-18 18:00:00,1.522,0.26,1.5440479267,0.002,0,0.002,1.52,0.26,1.5420765221,1.432,-0.6000000000000001,1.5526184335000002,0.002,0,0.002,1.43,-0.6000000000000001,1.5507740003000001
2020-06-18 18:30:00,1.4625,0.23,1.4804750082,0.0025,0,0.0025,1.46,0.23,1.4780054127,1.3825,-0.64,1.5234520833,0.0025,0,0.0025,1.38,-0.64,1.5211837496
2020-06-18 19:00:00,1.422,0.09,1.4248452548000001,0.002,0,0.002,1.42,0.09,1.4228492541,1.362,-0.46,1.4375826933,0.002,0,0.002,1.3599999999999999,-0.46,1.4356879884
2020-06-18 19:30:00,1.3905,-0.21,1.4062681999,0.0005,0,0.0005,1.3900000000000001,-0.21,1.4057738083,1.3805,-0.2,1.3949122732,0.0005,0,0.0005,1.38,-0.2,1.3944174410999999
2020-06-18 20:00:00,1.3305,-0.21,1.3469707681,0.0005,0,0.0005,1.33,-0.21,1.3464768843,1.3205,-0.2,1.3355599013,0.0005,0,0.0005,1.32,-0.2,1.3350655415000001
2020-06-18 20:30:00,1.3005,-0.21,1.3173459113,0.0005,0,0.0005,1.3,-0.21,1.3168523076,1.3005,-0.2,1.3157888318,0.0005,0,0.0005,1.3,-0.2,1.3152946438
2020-06-18 21:00:00,1.271,-0.23,1.2916427525,0.001,0,0.001,1.27,-0.23,1.2906587465000001,1.2610000000000001,-0.21,1.2783665359,0.001,0,0.001,1.26,-0.21,1.2773801314
2020-06-18 21:30:00,1.2315,-0.21,1.2492766907,0.0015,0,0.0015,1.23,-0.21,1.2477980606,1.2315,-0.2,1.2476346621,0.0015,0,0.0015,1.23,-0.2,1.2461540836
2020-06-18 22:00:00,1.203,-0.18,1.2163917954,0.003,0,0.003,1.2,-0.18,1.213424905,1.203,-0.17,1.2149522624,0.003,0,0.003,1.2,-0.17,1.211981848
2020-06-18 22:30:00,1.1615,-0.18,1.1753647306000001,0.0015,0,0.0015,1.16,-0.18,1.1738824473,1.1515,-0.17,1.1639812069,0.0015,0,0.0015,1.15,-0.17,1.1624973118
2020-06-18 23:00:00,1.1025,-0.14,1.1113533417,0.0025,0,0.0025,1.1,-0.14,1.1088733021,1.0925,-0.17,1.1056474348,0.0025,0,0.0025,1.09,-0.17,1.1031772296
2020-06-18 23:30:00,1.052,-0.17,1.0656472212,0.002,0,0.002,1.05,-0.17,1.063672882,1.052,-0.17,1.0656472212,0.002,0,0.002,1.05,-0.17,1.063672882
2020-06-19 00:00:00,1.0015,-0.17,1.0158258955,0.0015,0,0.0015,1.0,-0.17,1.0143470806,0.9915,-0.16,1.0043267646,0.0015,0,0.0015,0.99,-0.16,1.0028459503
2020-06-19 00:30:00,1.043,-0.17,1.0567634551,0.003,0,0.003,1.04,-0.17,1.0538026381,1.033,-0.16,1.0453176551,0.003,0,0.003,1.03,-0.16,1.0423531072
2020-06-19 01:00:00,1.045,-0.17,1.0587374557,0.005,0,0.005,1.04,-0.17,1.0538026381,1.035,-0.16,1.0472941325,0.005,0,0.005,1.03,-0.16,1.0423531072
2020-06-19 01:30:00,1.1995,-0.17,1.2114867932,0.0095,0,0.0095,1.19,-0.17,1.202081528,1.1895,-0.16,1.2002125853,0.0095,0,0.0095,1.18,-0.16,1.1907980517
2020-06-19 02:00:00,1.22,-0.17,1.2317873193,0.01,0,0.01,1.21,-0.17,1.2218837915,1.21,-0.16,1.2205326706,0.01,0,0.01,1.2,-0.16,1.210619676
2020-06-19 02:30:00,1.2225,-0.17,1.2342634443,0.0125,0,0.0125,1.21,-0.17,1.2218837915,1.2125,-0.16,1.2230111406,0.0125,0,0.0125,1.2,-0.16,1.210619676
2020-06-19 03:00:00,1.169,-0.17,1.1812963218,0.009000000000000001,0,0.009000000000000001,1.16,-0.17,1.1723907199,1.159,-0.16,1.1699918803,0.009000000000000001,0,0.009000000000000001,1.15,-0.16,1.1610770862
2020-06-19 03:30:00,1.1275,-0.17,1.1402439432,0.007500000000000001,0,0.007500000000000001,1.12,-0.17,1.1328283189,1.1175,-0.16,1.1288960315,0.007500000000000001,0,0.007500000000000001,1.11,-0.16,1.1214722466
2020-06-19 04:00:00,1.125,-0.17,1.1377719455,0.005,0,0.005,1.12,-0.17,1.1328283189,1.115,-0.16,1.1264213244,0.005,0,0.005,1.11,-0.16,1.1214722466
2020-06-19 04:30:00,1.123,-0.17,1.1357944356,0.003,0,0.003,1.12,-0.17,1.1328283189,1.113,-0.16,1.1244416392,0.003,0,0.003,1.11,-0.16,1.1214722466
2020-06-19 05:00:00,1.093,-0.17,1.1061414919,0.003,0,0.003,1.09,-0.17,1.1031772296,1.093,-0.14,1.1019296711,0.003,0,0.003,1.09,-0.14,1.0989540482
2020-06-19 05:30:00,1.1125,-0.17,1.1254138128,0.0025,0,0.0025,1.11,-0.17,1.1229425631,1.1125,-0.16,1.1239467292,0.0025,0,0.0025,1.11,-0.16,1.1214722466
2020-06-19 06:00:00,1.1415,-0.17,1.1540893596,0.0015,0,0.0015,1.1400000000000001,-0.17,1.1526057435000001,1.1315,-0.16,1.1427564264,0.0015,0,0.0015,1.13,-0.16,1.1412712211
2020-06-19 06:30:00,1.221,0.19,1.2356945415,0.001,0,0.001,1.22,0.19,1.2347064428,1.161,-0.52,1.2721324617,0.001,0,0.001,1.16,-0.52,1.2712198866
2020-06-19 07:00:00,1.3315000000000001,0.1,1.335249883,0.0015,0,0.0015,1.33,0.1,1.3337541003,1.2815,-0.41000000000000003,1.3454895949,0.0015,0,0.0015,1.28,-0.41000000000000003,1.3440610105
2020-06-19 07:30:00,1.3605,0.08,1.3628500468,0.0005,0,0.0005,1.3599999999999999,0.08,1.3623509093,1.3105,-0.39,1.3673003511,0.0005,0,0.0005,1.31,-0.39,1.3668211295
2020-06-19 08:00:00,1.3525,-0.14,1.359726535,0.0025,0,0.0025,1.35,-0.14,1.3572398462,1.3425,-0.13,1.3487795409,0.0025,0,0.0025,1.34,-0.13,1.3462912018
2020-06-19 08:30:00,1.331,-0.15,1.3394256232,0.001,0,0.001,1.33,-0.15,1.3384319183,1.331,-0.13,1.337333541,0.001,0,0.001,1.33,-0.13,1.3363382805000001
2020-06-19 09:00:00,1.35,-0.14,1.3572398462,0.0,0,0.0,1.35,-0.14,1.3572398462,1.34,-0.13,1.3462912018,0.0,0,0.0,1.34,-0.13,1.3462912018
2020-06-19 09:30:00,1.3205,0.07,1.3223540562,0.0005,0,0.0005,1.32,0.07,1.3218547575000001,1.2905,-0.4,1.3510700389,0.0005,0,0.0005,1.29,-0.4,1.3505924625999999
2020-06-19 10:00:00,1.322,0.31,1.3578600812000001,0.002,0,0.002,1.32,0.31,1.3559129766,1.242,-0.56,1.362411098,0.002,0,0.002,1.24,-0.56,1.3605881081
2020-06-19 10:30:00,1.207,0.05,1.2080351816000001,0.007,0,0.007,1.2,0.05,1.2010412149,1.177,-0.35000000000000003,1.2279368876,0.007,0,0.007,1.17,-0.35000000000000003,1.2212288893
2020-06-19 11:00:00,1.1375,-0.14,1.1460830031,0.007500000000000001,0,0.007500000000000001,1.13,-0.14,1.1386395391,1.1375,-0.14,1.1460830031,0.007500000000000001,0,0.007500000000000001,1.13,-0.14,1.1386395391
2020-06-19 11:30:00,1.089,-0.14,1.0979622034,0.009000000000000001,0,0.009000000000000001,1.08,-0.14,1.0890362712,1.089,-0.14,1.0979622034,0.009000000000000001,0,0.009000000000000001,1.08,-0.14,1.0890362712
2020-06-19 12:00:00,1.0685,-0.14,1.0776327064,0.0085,0,0.0085,1.06,-0.14,1.0692053124,1.0685,0.0,1.0685,0.0085,0,0.0085,1.06,0.0,1.06
2020-06-19 12:30:00,0.9715,0.0,0.9715,0.0115,0,0.0115,0.96,0.0,0.96,0.9715,0.0,0.9715,0.0115,0,0.0115,0.96,0.0,0.96
2020-06-19 13:00:00,0.8765000000000001,0.0,0.8765000000000001,0.0165,0,0.0165,0.86,0.0,0.86,0.8765000000000001,0.0,0.8765000000000001,0.0165,0,0.0165,0.86,0.0,0.86
2020-06-19 13:30:00,0.896,0.38,0.9732502248,0.016,0,0.016,0.88,0.38,0.9585405573,0.896,-0.49,1.0212325886,0.016,0,0.016,0.88,-0.49,1.0072239076
2020-06-19 14:00:00,0.8935000000000001,0.0,0.8935000000000001,0.0135,0,0.0135,0.88,0.0,0.88,0.8935000000000001,0.0,0.8935000000000001,0.0135,0,0.0135,0.88,0.0,0.88
2020-06-19 14:30:00,0.8445,-0.13,0.854447336,0.0145,0,0.0145,0.8300000000000001,-0.13,0.8401190392000001,0.8445,0.0,0.8445,0.0145,0,0.0145,0.8300000000000001,0.0,0.8300000000000001
2020-06-19 15:00:00,0.923,-0.13,0.9321099721,0.013000000000000001,0,0.013000000000000001,0.91,-0.13,0.9192388155000001,0.913,-0.13,0.9222087616,0.013000000000000001,0,0.013000000000000001,0.9,-0.13,0.9093404203000001
2020-06-19 15:30:00,0.9195000000000001,-0.13,0.9286443076,0.0095,0,0.0095,0.91,-0.13,0.9192388155000001,0.9095000000000001,-0.13,0.9187438435,0.0095,0,0.0095,0.9,-0.13,0.9093404203000001
2020-06-19 16:00:00,1.077,0.01,1.0770464243,0.007,0,0.007,1.07,0.01,1.070046728,1.047,-0.30000000000000004,1.0891322234,0.007,0,0.007,1.04,-0.30000000000000004,1.0824047302
2020-06-19 16:30:00,1.0405,0.35000000000000003,1.0977888003,0.0105,0,0.0105,1.03,0.35000000000000003,1.0878419003,0.9705,-0.51,1.0963440382,0.0105,0,0.0105,0.96,-0.51,1.0870602559
2020-06-19 17:00:00,1.1360000000000001,0.28,1.1699982906,0.006,0,0.006,1.13,0.28,1.1641735266,1.066,-0.5,1.1774361978,0.006,0,0.006,1.06,-0.5,1.1720068259
2020-06-19 17:30:00,1.2235,-0.14,1.2314837595,0.0035,0,0.0035,1.22,-0.14,1.2280065146,1.2235,-0.14,1.2314837595,0.0035,0,0.0035,1.22,-0.14,1.2280065146
