Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-19 18:00:00,1.3235000000000001,-0.06,1.3248593322,0.0035,0,0.0035,1.32,-0.06,1.3213629327,1.3035,-0.24,1.3254102195,0.0035,0,0.0035,1.3,-0.24,1.3219682296
2020-06-19 18:30:00,1.412,0.27,1.4375826933,0.002,0,0.002,1.4100000000000001,0.27,1.4356183337,1.322,-0.59,1.4476822856,0.002,0,0.002,1.32,-0.59,1.4458561478
2020-06-19 19:00:00,1.3519999999999999,0.27,1.3786964858,0.002,0,0.002,1.35,0.27,1.3767352687,1.272,-0.59,1.4021711736,0.002,0,0.002,1.27,-0.59,1.4003570973000001
2020-06-19 19:30:00,1.371,0.1,1.3746421352,0.001,0,0.001,1.37,0.1,1.3736447867,1.311,-0.47000000000000003,1.392702768,0.001,0,0.001,1.31,-0.47000000000000003,1.3917614738
2020-06-19 20:00:00,1.3205,-0.19,1.3340990406,0.0005,0,0.0005,1.32,-0.19,1.3336041392,1.3105,-0.21,1.327218991,0.0005,0,0.0005,1.31,-0.21,1.3267252918
2020-06-19 20:30:00,1.29,-0.23,1.3103434664,0.0,0,0.0,1.29,-0.23,1.3103434664,1.28,-0.21,1.2971121771,0.0,0,0.0,1.28,-0.21,1.2971121771
2020-06-19 21:00:00,1.23,-0.21,1.2477980606,0.0,0,0.0,1.23,-0.21,1.2477980606,1.22,-0.2,1.2362847568,0.0,0,0.0,1.22,-0.2,1.2362847568
2020-06-19 21:30:00,1.19,-0.21,1.2083873551,0.0,0,0.0,1.19,-0.21,1.2083873551,1.19,-0.2,1.2066896867,0.0,0,0.0,1.19,-0.2,1.2066896867
2020-06-19 22:00:00,1.18,-0.19,1.1951987282,0.0,0,0.0,1.18,-0.19,1.1951987282,1.19,-0.18,1.2035364556,0.0,0,0.0,1.19,-0.18,1.2035364556
2020-06-19 22:30:00,1.16,-0.19,1.1754573578,0.0,0,0.0,1.16,-0.19,1.1754573578,1.16,-0.18,1.1738824473,0.0,0,0.0,1.16,-0.18,1.1738824473
2020-06-19 23:00:00,1.11,-0.19,1.1261438629,0.0,0,0.0,1.11,-0.19,1.1261438629,1.11,-0.18,1.1244998888,0.0,0,0.0,1.11,-0.18,1.1244998888
2020-06-19 23:30:00,1.05,-0.19,1.0670520137,0.0,0,0.0,1.05,-0.19,1.0670520137,1.05,-0.18,1.0653168543,0.0,0,0.0,1.05,-0.18,1.0653168543
2020-06-20 00:00:00,1.02,-0.19,1.0375451797,0.0,0,0.0,1.02,-0.19,1.0375451797,1.02,-0.17,1.0340696302,0.0,0,0.0,1.02,-0.17,1.0340696302
2020-06-20 00:30:00,1.02,-0.19,1.0375451797,0.0,0,0.0,1.02,-0.19,1.0375451797,1.02,-0.18,1.0357605901,0.0,0,0.0,1.02,-0.18,1.0357605901
2020-06-20 01:00:00,1.0205,-0.19,1.0380367286,0.0005,0,0.0005,1.02,-0.19,1.0375451797,1.0205,-0.18,1.0362529855,0.0005,0,0.0005,1.02,-0.18,1.0357605901
2020-06-20 01:30:00,1.16,-0.2,1.1771151176,0.0,0,0.0,1.16,-0.2,1.1771151176,1.16,-0.19,1.1754573578,0.0,0,0.0,1.16,-0.19,1.1754573578
2020-06-20 02:00:00,1.16,-0.2,1.1771151176,0.0,0,0.0,1.16,-0.2,1.1771151176,1.16,-0.19,1.1754573578,0.0,0,0.0,1.16,-0.19,1.1754573578
2020-06-20 02:30:00,1.15,-0.2,1.167261753,0.0,0,0.0,1.15,-0.2,1.167261753,1.16,-0.19,1.1754573578,0.0,0,0.0,1.16,-0.19,1.1754573578
2020-06-20 03:00:00,1.12,-0.2,1.1377170123,0.0,0,0.0,1.12,-0.2,1.1377170123,1.11,-0.19,1.1261438629,0.0,0,0.0,1.11,-0.19,1.1261438629
2020-06-20 03:30:00,1.1,-0.19,1.1162884932,0.0,0,0.0,1.1,-0.19,1.1162884932,1.09,-0.17,1.1031772296,0.0,0,0.0,1.09,-0.17,1.1031772296
2020-06-20 04:00:00,1.1,-0.19,1.1162884932,0.0,0,0.0,1.1,-0.19,1.1162884932,1.09,-0.17,1.1031772296,0.0,0,0.0,1.09,-0.17,1.1031772296
2020-06-20 04:30:00,1.1,-0.19,1.1162884932,0.0,0,0.0,1.1,-0.19,1.1162884932,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631
2020-06-20 05:00:00,1.1,-0.17,1.1130588484,0.0,0,0.0,1.1,-0.17,1.1130588484,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631
2020-06-20 05:30:00,1.11,-0.19,1.1261438629,0.0,0,0.0,1.11,-0.19,1.1261438629,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631
2020-06-20 06:00:00,1.1,-0.19,1.1162884932,0.0,0,0.0,1.1,-0.19,1.1162884932,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631
2020-06-20 06:30:00,1.17,0.15,1.1795761951000001,0.0,0,0.0,1.17,0.15,1.1795761951000001,1.11,-0.52,1.2257650672,0.0,0,0.0,1.11,-0.52,1.2257650672
2020-06-20 07:00:00,1.23,0.26,1.2571793826,0.0,0,0.0,1.23,0.26,1.2571793826,1.16,-0.59,1.3014222989,0.0,0,0.0,1.16,-0.59,1.3014222989
2020-06-20 07:30:00,1.2305,0.26,1.2576685772,0.0005,0,0.0005,1.23,0.26,1.2571793826,1.1605,-0.59,1.3018679848999999,0.0005,0,0.0005,1.16,-0.59,1.3014222989
2020-06-20 08:00:00,1.233,0.26,1.2601146773,0.003,0,0.003,1.23,0.26,1.2571793826,1.163,-0.5700000000000001,1.2951714172,0.003,0,0.003,1.16,-0.5700000000000001,1.2924782397
2020-06-20 08:30:00,1.155,0.21,1.1739356882,0.005,0,0.005,1.15,0.21,1.1690166808,1.095,-0.49,1.1996353613,0.005,0,0.005,1.09,-0.49,1.1950732195
2020-06-20 09:00:00,1.077,0.32,1.1235341561,0.007,0,0.007,1.07,0.32,1.1168258593,1.007,-0.54,1.1426499902,0.007,0,0.007,1.0,-0.54,1.1364858116
2020-06-20 09:30:00,1.018,0.32,1.0671101162,0.008,0,0.008,1.01,0.32,1.059481005,0.9380000000000001,-0.54,1.0823326661000001,0.008,0,0.008,0.93,-0.54,1.0754068997
2020-06-20 10:00:00,0.9395,0.03,0.9399788561,0.0095,0,0.0095,0.93,0.03,0.9304837452,0.9295,-0.39,1.0080031002,0.0095,0,0.0095,0.92,-0.39,0.9992497185
2020-06-20 10:30:00,0.927,-0.14,0.9375121333,0.007,0,0.007,0.92,-0.14,0.9305912099,0.927,-0.13,0.9360710443,0.007,0,0.007,0.92,-0.13,0.9291393867000001
2020-06-20 11:00:00,0.9295,-0.14,0.9399841754,0.0095,0,0.0095,0.92,-0.14,0.9305912099,0.9295,-0.13,0.9385468822,0.0095,0,0.0095,0.92,-0.13,0.9291393867000001
2020-06-20 11:30:00,0.8765000000000001,0.0,0.8765000000000001,0.0165,0,0.0165,0.86,0.0,0.86,0.8765000000000001,0.0,0.8765000000000001,0.0165,0,0.0165,0.86,0.0,0.86
2020-06-20 12:00:00,0.769,0.0,0.769,0.019,0,0.019,0.75,0.0,0.75,0.769,0.0,0.769,0.019,0,0.019,0.75,0.0,0.75
2020-06-20 12:30:00,0.7605000000000001,0.4,0.8592789128,0.0205,0,0.0205,0.74,0.4,0.8411896338,0.7505000000000001,-0.47000000000000003,0.8855225858,0.0205,0,0.0205,0.73,-0.47000000000000003,0.8682165628
2020-06-20 13:00:00,0.6955,0.0,0.6955,0.025500000000000002,0,0.025500000000000002,0.67,0.0,0.67,0.6955,0.0,0.6955,0.025500000000000002,0,0.025500000000000002,0.67,0.0,0.67
2020-06-20 13:30:00,0.6635,0.0,0.6635,0.0235,0,0.0235,0.64,0.0,0.64,0.6635,0.0,0.6635,0.0235,0,0.0235,0.64,0.0,0.64
2020-06-20 14:00:00,0.664,0.0,0.664,0.024,0,0.024,0.64,0.0,0.64,0.664,0.0,0.664,0.024,0,0.024,0.64,0.0,0.64
2020-06-20 14:30:00,0.663,-0.13,0.6756248959000001,0.023,0,0.023,0.64,-0.13,0.6530696747,0.663,0.0,0.663,0.023,0,0.023,0.64,0.0,0.64
2020-06-20 15:00:00,0.7055,0.37,0.7966368370000001,0.025500000000000002,0,0.025500000000000002,0.68,0.37,0.7741446893,0.6955,-0.48,0.8450563591,0.025500000000000002,0,0.025500000000000002,0.67,-0.48,0.8241965785
2020-06-20 15:30:00,0.6735,0.0,0.6735,0.0335,0,0.0335,0.64,0.0,0.64,0.6735,0.0,0.6735,0.0335,0,0.0335,0.64,0.0,0.64
2020-06-20 16:00:00,0.75,-0.13,0.7611832894,0.02,0,0.02,0.73,-0.13,0.7414849965,0.75,0.0,0.75,0.02,0,0.02,0.73,0.0,0.73
2020-06-20 16:30:00,0.8465,0.03,0.8470314339,0.026500000000000003,0,0.026500000000000003,0.8200000000000001,0.03,0.820548597,0.8465,-0.39,0.9320205202,0.026500000000000003,0,0.026500000000000003,0.8200000000000001,-0.39,0.9080198236
2020-06-20 17:00:00,1.0955,0.30000000000000004,1.1358346049999999,0.0155,0,0.0155,1.08,0.30000000000000004,1.1208925015,1.0155,-0.54,1.1501479253,0.0155,0,0.0155,1.0,-0.54,1.1364858116
2020-06-20 17:30:00,1.2245,0.06,1.2259691065,0.0145,0,0.0145,1.21,0.06,1.21148669,1.1844999999999999,-0.34,1.2323312258,0.0145,0,0.0145,1.17,-0.34,1.2184005909
2020-06-20 18:00:00,1.2685,-0.09,1.2716887394,0.0085,0,0.0085,1.26,-0.09,1.2632101963,1.2485,-0.19,1.2628745979,0.0085,0,0.0085,1.24,-0.19,1.2544720005
2020-06-20 18:30:00,1.22,-0.14,1.2280065146,0.01,0,0.01,1.21,-0.14,1.2180722474,1.22,-0.13,1.2269066794,0.01,0,0.01,1.21,-0.13,1.2169634341
2020-06-20 19:00:00,1.2965,-0.16,1.3063354278000001,0.006500000000000001,0,0.006500000000000001,1.29,-0.16,1.2998846103,1.2865,-0.15,1.2952151366,0.006500000000000001,0,0.006500000000000001,1.28,-0.15,1.2887590931
2020-06-20 19:30:00,1.3155000000000001,-0.18,1.3277576021,0.0055000000000000005,0,0.0055000000000000005,1.31,-0.18,1.3223085873,1.3155000000000001,-0.17,1.3264389356000001,0.0055000000000000005,0,0.0055000000000000005,1.31,-0.17,1.3209844814
2020-06-20 20:00:00,1.267,-0.18,1.2797222355,0.007,0,0.007,1.26,-0.18,1.2727922061,1.267,-0.17,1.2783540198,0.007,0,0.007,1.26,-0.17,1.2714165328
2020-06-20 20:30:00,1.248,-0.19,1.2623802914,0.008,0,0.008,1.24,-0.19,1.2544720005,1.248,-0.17,1.2595253074000001,0.008,0,0.008,1.24,-0.17,1.2515989773
2020-06-20 21:00:00,1.2195,-0.19,1.2342124007,0.0095,0,0.0095,1.21,-0.19,1.2248265183,1.2195,-0.17,1.2312921059,0.0095,0,0.0095,1.21,-0.17,1.2218837915
2020-06-20 21:30:00,1.222,-0.19,1.2366826594,0.012,0,0.012,1.21,-0.19,1.2248265183,1.222,-0.17,1.2337682116,0.012,0,0.012,1.21,-0.17,1.2218837915
2020-06-20 22:00:00,1.1745,-0.16,1.1853481556,0.0145,0,0.0145,1.16,-0.16,1.1709824935,1.1645,-0.2,1.1815499355,0.0145,0,0.0145,1.15,-0.2,1.167261753
2020-06-20 22:30:00,1.135,-0.17,1.1476606641,0.015,0,0.015,1.12,-0.17,1.1328283189,1.125,-0.16,1.1363208174000001,0.015,0,0.015,1.11,-0.16,1.1214722466
2020-06-20 23:00:00,1.0795,-0.16,1.0912929258,0.0195,0,0.0195,1.06,-0.16,1.0720074627,1.0795,-0.15,1.0898716668,0.0195,0,0.0195,1.06,-0.15,1.0705606008
2020-06-20 23:30:00,1.0495,-0.14,1.0587966046,0.0195,0,0.0195,1.03,-0.14,1.0394710193,1.0395,-0.18,1.0549693123,0.0195,0,0.0195,1.02,-0.18,1.0357605901
2020-06-21 00:00:00,0.9995,-0.16,1.0122253949,0.0195,0,0.0195,0.98,-0.16,0.992975327,0.9995,-0.14,1.0092572764,0.0195,0,0.0195,0.98,-0.14,0.9899494937000001
2020-06-21 00:30:00,1.0225,-0.16,1.0349426313,0.022500000000000003,0,0.022500000000000003,1.0,-0.16,1.0127191121,1.0225,-0.14,1.032039849,0.022500000000000003,0,0.022500000000000003,1.0,-0.14,1.0097524449
2020-06-21 01:00:00,1.022,-0.14,1.0315444731,0.022,0,0.022,1.0,-0.14,1.0097524449,1.022,-0.14,1.0315444731,0.022,0,0.022,1.0,-0.14,1.0097524449
2020-06-21 01:30:00,1.1955,0.26,1.2234460552,0.025500000000000002,0,0.025500000000000002,1.17,0.26,1.1985407794,1.1155,-0.5700000000000001,1.2526931987,0.025500000000000002,0,0.025500000000000002,1.09,-0.5700000000000001,1.2300406497
2020-06-21 02:00:00,1.236,0.26,1.2630502761,0.016,0,0.016,1.22,0.26,1.2473972904,1.156,-0.59,1.2978582357000001,0.016,0,0.016,1.1400000000000001,-0.59,1.2836276719
2020-06-21 02:30:00,1.1965,0.25,1.2223388442,0.006500000000000001,0,0.006500000000000001,1.19,0.25,1.2159769735000001,1.1165,-0.59,1.2628033299,0.006500000000000001,0,0.006500000000000001,1.11,-0.59,1.2570600621999999
2020-06-21 03:00:00,1.158,0.25,1.1846788594,0.008,0,0.008,1.15,0.25,1.1768602296,1.078,-0.6000000000000001,1.2337276847,0.008,0,0.008,1.07,-0.6000000000000001,1.226743657
2020-06-21 03:30:00,1.1360000000000001,0.23,1.1590496107,0.006,0,0.006,1.13,0.23,1.1531695452,1.056,-0.6000000000000001,1.2145517692,0.006,0,0.006,1.05,-0.6000000000000001,1.2093386622
2020-06-21 04:00:00,1.1440000000000001,0.23,1.1668915974,0.004,0,0.004,1.1400000000000001,0.23,1.162970335,1.074,-0.6000000000000001,1.2302341241,0.004,0,0.004,1.07,-0.6000000000000001,1.226743657
2020-06-21 04:30:00,1.1635,0.23,1.1860152824,0.0035,0,0.0035,1.16,0.23,1.1825819211,1.0835,-0.6000000000000001,1.2385363337,0.0035,0,0.0035,1.08,-0.6000000000000001,1.2354756169
2020-06-21 05:00:00,1.1320000000000001,0.27,1.1637542696,0.002,0,0.002,1.13,0.27,1.1618089344,1.052,-0.5700000000000001,1.1964965524,0.002,0,0.002,1.05,-0.5700000000000001,1.1947384651
2020-06-21 05:30:00,1.1425,0.26,1.1717108218,0.0025,0,0.0025,1.1400000000000001,0.26,1.1692732786,1.0625,-0.58,1.2104983478,0.0025,0,0.0025,1.06,-0.58,1.2083045974
2020-06-21 06:00:00,1.1115,0.26,1.1415043802,0.0015,0,0.0015,1.11,0.26,1.1400438588,1.0315,-0.6000000000000001,1.193311464,0.0015,0,0.0015,1.03,-0.6000000000000001,1.1920151006
2020-06-21 06:30:00,1.1815,0.24,1.2056293999,0.0015,0,0.0015,1.18,0.24,1.2041594579,1.1015,-0.6000000000000001,1.2543134576,0.0015,0,0.0015,1.1,-0.6000000000000001,1.2529964086
2020-06-21 07:00:00,1.1815,-0.17,1.1936675626,0.0015,0,0.0015,1.18,-0.17,1.1921828719,1.1815,-0.16,1.1922844669,0.0015,0,0.0015,1.18,-0.16,1.1907980517
2020-06-21 07:30:00,1.202,-0.17,1.2139621081,0.002,0,0.002,1.2,-0.17,1.211981848,1.192,-0.16,1.2026903176000001,0.002,0,0.002,1.19,-0.16,1.2007081244
2020-06-21 08:00:00,1.1745,-0.17,1.1867393353,0.0045000000000000005,0,0.0045000000000000005,1.17,-0.17,1.1822859214,1.1645,-0.16,1.1754404494,0.0045000000000000005,0,0.0045000000000000005,1.16,-0.16,1.1709824935
2020-06-21 08:30:00,1.0985,-0.14,1.1073853214,0.0085,0,0.0085,1.09,-0.14,1.0989540482,1.0985,-0.14,1.1073853214,0.0085,0,0.0085,1.09,-0.14,1.0989540482
2020-06-21 09:00:00,1.042,-0.14,1.051362925,0.012,0,0.012,1.03,-0.14,1.0394710193,1.032,-0.14,1.0414528314,0.012,0,0.012,1.02,-0.14,1.0295630141
2020-06-21 09:30:00,1.1105,0.27,1.1428518058,0.0105,0,0.0105,1.1,0.27,1.1326517558,1.0605,-0.53,1.1855632628000001,0.0105,0,0.0105,1.05,-0.53,1.1761802583
2020-06-21 10:00:00,1.096,-0.13,1.1036829255,0.016,0,0.016,1.08,-0.13,1.0877959367,1.096,-0.13,1.1036829255,0.016,0,0.016,1.08,-0.13,1.0877959367
2020-06-21 10:30:00,1.0725,-0.13,1.080350059,0.0125,0,0.0125,1.06,-0.13,1.067941946,1.0625,-0.13,1.0704233975,0.0125,0,0.0125,1.05,-0.13,1.0580170131
2020-06-21 11:00:00,1.209,-0.13,1.2159691608,0.009000000000000001,0,0.009000000000000001,1.2,-0.13,1.2070211266,1.199,-0.13,1.2060269483,0.009000000000000001,0,0.009000000000000001,1.19,-0.13,1.1970797801
2020-06-21 11:30:00,0.9460000000000001,-0.13,0.9548905696000001,0.016,0,0.016,0.93,-0.13,0.9390420651,0.9460000000000001,0.0,0.9460000000000001,0.016,0,0.016,0.93,0.0,0.93
2020-06-21 12:00:00,0.9545,-0.13,0.9633121249000001,0.0245,0,0.0245,0.93,-0.13,0.9390420651,0.9545,0.0,0.9545,0.0245,0,0.0245,0.93,0.0,0.93
2020-06-21 12:30:00,0.981,-0.13,0.9895761719,0.031,0,0.031,0.9500000000000001,-0.13,0.9588534820000001,0.981,0.0,0.981,0.031,0,0.031,0.9500000000000001,0.0,0.9500000000000001
2020-06-21 13:00:00,0.891,-0.13,0.9004337844,0.031,0,0.031,0.86,-0.13,0.8697700846,0.881,0.0,0.881,0.031,0,0.031,0.85,0.0,0.85
2020-06-21 13:30:00,0.761,0.34,0.8334992501,0.031,0,0.031,0.73,0.34,0.8052949770000001,0.751,-0.51,0.9078000881,0.031,0,0.031,0.72,-0.51,0.8823264702
2020-06-21 14:00:00,0.7335,-0.13,0.7449310371000001,0.0335,0,0.0335,0.7000000000000001,-0.13,0.7119691005000001,0.7335,0.0,0.7335,0.0335,0,0.0335,0.7000000000000001,0.0,0.7000000000000001
2020-06-21 14:30:00,0.6785,-0.13,0.6908416968000001,0.0385,0,0.0385,0.64,-0.13,0.6530696747,0.6785,0.0,0.6785,0.0385,0,0.0385,0.64,0.0,0.64
2020-06-21 15:00:00,0.643,0.0,0.643,0.043000000000000003,0,0.043000000000000003,0.6000000000000001,0.0,0.6000000000000001,0.643,0.0,0.643,0.043000000000000003,0,0.043000000000000003,0.6000000000000001,0.0,0.6000000000000001
2020-06-21 15:30:00,0.6935,0.0,0.6935,0.0335,0,0.0335,0.66,0.0,0.66,0.6935,0.0,0.6935,0.0335,0,0.0335,0.66,0.0,0.66
2020-06-21 16:00:00,0.736,0.0,0.736,0.026000000000000002,0,0.026000000000000002,0.71,0.0,0.71,0.736,0.0,0.736,0.026000000000000002,0,0.026000000000000002,0.71,0.0,0.71
2020-06-21 16:30:00,0.842,-0.02,0.8422374962,0.022,0,0.022,0.8200000000000001,-0.02,0.8202438662,0.8320000000000001,-0.33,0.8950553056,0.022,0,0.022,0.81,-0.33,0.8746427842000001
2020-06-21 17:00:00,1.0665,0.34,1.1193847641,0.0165,0,0.0165,1.05,0.34,1.103675677,0.9865,-0.51,1.1105324174,0.0165,0,0.0165,0.97,-0.51,1.0959014554
2020-06-21 17:30:00,1.171,0.31,1.2113385159,0.021,0,0.021,1.15,0.31,1.191049957,1.091,-0.55,1.2217941725,0.021,0,0.021,1.07,-0.55,1.2030793822999999
2020-06-21 18:00:00,1.173,0.33,1.2185355965,0.023,0,0.023,1.15,0.33,1.1964113004999999,1.093,-0.53,1.2147217788,0.023,0,0.023,1.07,-0.53,1.1940686747
2020-06-21 18:30:00,1.217,0.30000000000000004,1.2534308915999999,0.017,0,0.017,1.2,0.30000000000000004,1.2369316877,1.137,-0.55,1.2630395877,0.017,0,0.017,1.12,-0.55,1.2477579894
2020-06-21 19:00:00,1.2325,0.16,1.2428420052,0.0125,0,0.0125,1.22,0.16,1.2304470732000001,1.1825,-0.46,1.2688208108,0.0125,0,0.0125,1.17,-0.46,1.2571793826
2020-06-21 19:30:00,1.217,-0.11,1.2219611287,0.007,0,0.007,1.21,-0.11,1.2149897119,1.207,-0.21,1.2251322378,0.007,0,0.007,1.2,-0.21,1.2182364303
2020-06-21 20:00:00,1.173,-0.18,1.1867303822,0.003,0,0.003,1.17,-0.18,1.1837651794,1.173,-0.17,1.1852548249,0.003,0,0.003,1.17,-0.17,1.1822859214
2020-06-21 20:30:00,1.181,-0.18,1.194638439,0.001,0,0.001,1.18,-0.18,1.1936498649,1.181,-0.17,1.1931726614,0.001,0,0.001,1.18,-0.17,1.1921828719
2020-06-21 21:00:00,1.1605,-0.2,1.1776078507,0.0005,0,0.0005,1.16,-0.2,1.1771151176,1.1605,-0.19,1.1759507855,0.0005,0,0.0005,1.16,-0.19,1.1754573578
2020-06-21 21:30:00,1.1400000000000001,-0.2,1.1574109037,0.0,0,0.0,1.1400000000000001,-0.2,1.1574109037,1.1400000000000001,-0.19,1.1557248808,0.0,0,0.0,1.1400000000000001,-0.19,1.1557248808
2020-06-21 22:00:00,1.1400000000000001,-0.19,1.1557248808,0.0,0,0.0,1.1400000000000001,-0.19,1.1557248808,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001
2020-06-21 22:30:00,1.13,-0.19,1.1458621209,0.0,0,0.0,1.13,-0.19,1.1458621209,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627
2020-06-21 23:00:00,1.1,-0.16,1.1115754585,0.0,0,0.0,1.1,-0.16,1.1115754585,1.1,-0.17,1.1130588484,0.0,0,0.0,1.1,-0.17,1.1130588484
2020-06-21 23:30:00,1.02,-0.19,1.0375451797,0.0,0,0.0,1.02,-0.19,1.0375451797,1.02,-0.17,1.0340696302,0.0,0,0.0,1.02,-0.17,1.0340696302
2020-06-22 00:00:00,1.0,-0.19,1.0178899744,0.0,0,0.0,1.0,-0.19,1.0178899744,1.0,-0.17,1.0143470806,0.0,0,0.0,1.0,-0.17,1.0143470806
2020-06-22 00:30:00,0.98,-0.18,0.9963934966,0.0,0,0.0,0.98,-0.18,0.9963934966,0.98,-0.17,0.9946356117,0.0,0,0.0,0.98,-0.17,0.9946356117
2020-06-22 01:00:00,0.99,-0.17,1.0044899203,0.0,0,0.0,0.99,-0.17,1.0044899203,0.99,-0.15,1.0012991561,0.0,0,0.0,0.99,-0.15,1.0012991561
2020-06-22 01:30:00,1.16,0.1,1.1643023662,0.0,0,0.0,1.16,0.1,1.1643023662,1.11,-0.46,1.2015406776,0.0,0,0.0,1.11,-0.46,1.2015406776
2020-06-22 02:00:00,1.18,0.23,1.2022063051,0.0,0,0.0,1.18,0.23,1.2022063051,1.11,-0.61,1.2665701718,0.0,0,0.0,1.11,-0.61,1.2665701718
2020-06-22 02:30:00,1.17,0.23,1.1923925528,0.0,0,0.0,1.17,0.23,1.1923925528,1.1,-0.61,1.2578155668,0.0,0,0.0,1.1,-0.61,1.2578155668
2020-06-22 03:00:00,1.1400000000000001,0.26,1.1692732786,0.0,0,0.0,1.1400000000000001,0.26,1.1692732786,1.07,-0.6000000000000001,1.226743657,0.0,0,0.0,1.07,-0.6000000000000001,1.226743657
2020-06-22 03:30:00,1.1,0.1,1.1045361017,0.0,0,0.0,1.1,0.1,1.1045361017,1.07,-0.45,1.1607756028,0.0,0,0.0,1.07,-0.45,1.1607756028
2020-06-22 04:00:00,1.09,-0.2,1.1081967334,0.0,0,0.0,1.09,-0.2,1.1081967334,1.09,-0.18,1.1047624179,0.0,0,0.0,1.09,-0.18,1.1047624179
2020-06-22 04:30:00,1.11,-0.2,1.1278741064,0.0,0,0.0,1.11,-0.2,1.1278741064,1.11,-0.18,1.1244998888,0.0,0,0.0,1.11,-0.18,1.1244998888
2020-06-22 05:00:00,1.1,-0.16,1.1115754585,0.0,0,0.0,1.1,-0.16,1.1115754585,1.09,-0.15,1.1002726935,0.0,0,0.0,1.09,-0.15,1.1002726935
2020-06-22 05:30:00,1.11,-0.16,1.1214722466,0.0,0,0.0,1.11,-0.16,1.1214722466,1.09,-0.15,1.1002726935,0.0,0,0.0,1.09,-0.15,1.1002726935
2020-06-22 06:00:00,1.08,-0.16,1.0917875251,0.0,0,0.0,1.08,-0.16,1.0917875251,1.08,-0.17,1.0932977636,0.0,0,0.0,1.08,-0.17,1.0932977636
2020-06-22 06:30:00,1.1705,0.27,1.2012369666,0.0005,0,0.0005,1.17,0.27,1.2007497658,1.0905,-0.59,1.2398750944999999,0.0005,0,0.0005,1.09,-0.59,1.2394353553
2020-06-22 07:00:00,1.29,0.27,1.3179529582,0.0,0,0.0,1.29,0.27,1.3179529582,1.21,-0.5700000000000001,1.3375350463,0.0,0,0.0,1.21,-0.5700000000000001,1.3375350463
2020-06-22 07:30:00,1.292,-0.14,1.2995630035,0.002,0,0.002,1.29,-0.14,1.2975746607,1.292,-0.16,1.3018694251,0.002,0,0.002,1.29,-0.16,1.2998846103
2020-06-22 08:00:00,1.276,0.05,1.2769792481,0.006,0,0.006,1.27,0.05,1.2709838709,1.246,-0.33,1.2889592700999999,0.006,0,0.006,1.24,-0.33,1.2831601615000001
2020-06-22 08:30:00,1.268,0.35000000000000003,1.3154178043,0.008,0,0.008,1.26,0.35000000000000003,1.3077079185,1.218,-0.51,1.320463555,0.008,0,0.008,1.21,-0.51,1.3130879635000001
2020-06-22 09:00:00,1.1575,0.0,1.1575,0.007500000000000001,0,0.007500000000000001,1.15,0.0,1.15,1.1575,0.0,1.1575,0.007500000000000001,0,0.007500000000000001,1.15,0.0,1.15
2020-06-22 09:30:00,1.1105,0.0,1.1105,0.0105,0,0.0105,1.1,0.0,1.1,1.1105,0.0,1.1105,0.0105,0,0.0105,1.1,0.0,1.1
2020-06-22 10:00:00,1.0565,0.0,1.0565,0.0165,0,0.0165,1.04,0.0,1.04,1.0565,0.0,1.0565,0.0165,0,0.0165,1.04,0.0,1.04
2020-06-22 10:30:00,0.994,-0.13,1.002464962,0.014,0,0.014,0.98,-0.13,0.9885848471,0.984,0.0,0.984,0.014,0,0.014,0.97,0.0,0.97
2020-06-22 11:00:00,1.0165,0.0,1.0165,0.0165,0,0.0165,1.0,0.0,1.0,1.0065,0.0,1.0065,0.0165,0,0.0165,0.99,0.0,0.99
2020-06-22 11:30:00,0.9795,0.0,0.9795,0.0195,0,0.0195,0.96,0.0,0.96,0.9795,0.0,0.9795,0.0195,0,0.0195,0.96,0.0,0.96
2020-06-22 12:00:00,0.963,0.0,0.963,0.023,0,0.023,0.9400000000000001,0.0,0.9400000000000001,0.963,0.0,0.963,0.023,0,0.023,0.9400000000000001,0.0,0.9400000000000001
2020-06-22 12:30:00,0.9400000000000001,0.0,0.9400000000000001,0.03,0,0.03,0.91,0.0,0.91,0.93,0.0,0.93,0.03,0,0.03,0.9,0.0,0.9
2020-06-22 13:00:00,0.91,0.38,0.9861541462000001,0.02,0,0.02,0.89,0.38,0.9677293010000001,0.9,-0.48,1.02,0.02,0,0.02,0.88,-0.48,1.0023971269
2020-06-22 13:30:00,0.7945,0.0,0.7945,0.0345,0,0.0345,0.76,0.0,0.76,0.7845000000000001,0.0,0.7845000000000001,0.0345,0,0.0345,0.75,0.0,0.75
2020-06-22 14:00:00,0.7925000000000001,0.0,0.7925000000000001,0.0325,0,0.0325,0.76,0.0,0.76,0.7825000000000001,0.0,0.7825000000000001,0.0325,0,0.0325,0.75,0.0,0.75
2020-06-22 14:30:00,0.7705000000000001,0.0,0.7705000000000001,0.030500000000000003,0,0.030500000000000003,0.74,0.0,0.74,0.7705000000000001,0.0,0.7705000000000001,0.030500000000000003,0,0.030500000000000003,0.74,0.0,0.74
2020-06-22 15:00:00,0.774,0.0,0.774,0.034,0,0.034,0.74,0.0,0.74,0.774,0.0,0.774,0.034,0,0.034,0.74,0.0,0.74
2020-06-22 15:30:00,0.805,0.0,0.805,0.035,0,0.035,0.77,0.0,0.77,0.805,0.0,0.805,0.035,0,0.035,0.77,0.0,0.77
2020-06-22 16:00:00,0.7985,0.0,0.7985,0.0285,0,0.0285,0.77,0.0,0.77,0.7985,0.0,0.7985,0.0285,0,0.0285,0.77,0.0,0.77
2020-06-22 16:30:00,0.908,0.0,0.908,0.028,0,0.028,0.88,0.0,0.88,0.908,0.0,0.908,0.028,0,0.028,0.88,0.0,0.88
2020-06-22 17:00:00,1.002,0.0,1.002,0.032,0,0.032,0.97,0.0,0.97,0.992,0.0,0.992,0.032,0,0.032,0.96,0.0,0.96
2020-06-22 17:30:00,1.094,0.0,1.094,0.024,0,0.024,1.07,0.0,1.07,1.084,0.0,1.084,0.024,0,0.024,1.06,0.0,1.06
2020-06-22 18:00:00,1.1815,-0.13,1.1886304093,0.021500000000000002,0,0.021500000000000002,1.16,-0.13,1.167261753,1.1815,-0.13,1.1886304093,0.021500000000000002,0,0.021500000000000002,1.16,-0.13,1.167261753
2020-06-22 18:30:00,1.326,0.25,1.3493613304,0.016,0,0.016,1.31,0.25,1.3336416309999999,1.266,-0.53,1.3724634786,0.016,0,0.016,1.25,-0.53,1.3577186748
2020-06-22 19:00:00,1.325,0.30000000000000004,1.3585378169,0.015,0,0.015,1.31,0.30000000000000004,1.3439121995,1.2650000000000001,-0.56,1.3834106404,0.015,0,0.015,1.25,-0.56,1.3697079981
2020-06-22 19:30:00,1.321,0.28,1.3503484735,0.011,0,0.011,1.31,0.28,1.3395894894,1.241,-0.5700000000000001,1.3656430720000001,0.011,0,0.011,1.23,-0.5700000000000001,1.3556548233
2020-06-22 20:00:00,1.2965,0.26,1.3223132193,0.006500000000000001,0,0.006500000000000001,1.29,0.26,1.3159407281,1.2165,-0.59,1.3520252401000001,0.006500000000000001,0,0.006500000000000001,1.21,-0.59,1.34617978
2020-06-22 20:30:00,1.2645,0.22,1.2834953253,0.0045000000000000005,0,0.0045000000000000005,1.26,0.22,1.2790621564,1.1945000000000001,-0.54,1.3108891067,0.0045000000000000005,0,0.0045000000000000005,1.19,-0.54,1.3067899602
2020-06-22 21:00:00,1.202,-0.17,1.2139621081,0.002,0,0.002,1.2,-0.17,1.211981848,1.192,-0.16,1.2026903176000001,0.002,0,0.002,1.19,-0.16,1.2007081244
2020-06-22 21:30:00,1.2205,0.21,1.2384345966,0.0005,0,0.0005,1.22,0.21,1.2379418403,1.1505,-0.5700000000000001,1.2839588194,0.0005,0,0.0005,1.15,-0.5700000000000001,1.2835108102000001
2020-06-22 22:00:00,1.1705,0.27,1.2012369666,0.0005,0,0.0005,1.17,0.27,1.2007497658,1.0905,-0.58,1.2351478656000001,0.0005,0,0.0005,1.09,-0.58,1.2347064428
2020-06-22 22:30:00,1.1705,0.23,1.192883167,0.0005,0,0.0005,1.17,0.23,1.1923925528,1.0905,-0.56,1.2258834569000001,0.0005,0,0.0005,1.09,-0.56,1.225438697
2020-06-22 23:00:00,1.081,-0.17,1.0942856117,0.001,0,0.001,1.08,-0.17,1.0932977636,1.071,-0.16,1.0828854972,0.001,0,0.001,1.07,-0.16,1.081896483
2020-06-22 23:30:00,1.002,-0.17,1.0163188476,0.002,0,0.002,1.0,-0.17,1.0143470806,1.002,-0.16,1.0146940426,0.002,0,0.002,1.0,-0.16,1.0127191121
2020-06-23 00:00:00,0.961,-0.15,0.9726361087000001,0.001,0,0.001,0.96,-0.15,0.9716480844000001,0.961,-0.13,0.9697530614000001,0.001,0,0.001,0.96,-0.13,0.9687620967
2020-06-23 00:30:00,0.981,-0.16,0.9939622729,0.001,0,0.001,0.98,-0.16,0.992975327,0.981,-0.15,0.9924016324,0.001,0,0.001,0.98,-0.15,0.9914131329
2020-06-23 01:00:00,1.01,-0.15,1.0210778619,0.0,0,0.0,1.01,-0.15,1.0210778619,1.01,-0.14,1.019656805,0.0,0,0.0,1.01,-0.14,1.019656805
2020-06-23 01:30:00,1.1805,-0.17,1.1926777645,0.0005,0,0.0005,1.18,-0.17,1.1921828719,1.1805,-0.16,1.1912935197,0.0005,0,0.0005,1.18,-0.16,1.1907980517
2020-06-23 02:00:00,1.181,-0.18,1.194638439,0.001,0,0.001,1.18,-0.18,1.1936498649,1.181,-0.16,1.1917889914,0.001,0,0.001,1.18,-0.16,1.1907980517
2020-06-23 02:30:00,1.1505,-0.19,1.1660832946,0.0005,0,0.0005,1.15,-0.19,1.1655899794,1.1405,-0.17,1.1531002775,0.0005,0,0.0005,1.1400000000000001,-0.17,1.1526057435000001
2020-06-23 03:00:00,1.1105,-0.17,1.1234368029,0.0005,0,0.0005,1.11,-0.17,1.1229425631,1.1105,-0.15,1.1205847804,0.0005,0,0.0005,1.11,-0.15,1.1200892822
2020-06-23 03:30:00,1.07,-0.17,1.0834205093,0.0,0,0.0,1.07,-0.17,1.0834205093,1.07,-0.15,1.0804628638,0.0,0,0.0,1.07,-0.15,1.0804628638
2020-06-23 04:00:00,1.07,-0.17,1.0834205093,0.0,0,0.0,1.07,-0.17,1.0834205093,1.07,-0.15,1.0804628638,0.0,0,0.0,1.07,-0.15,1.0804628638
2020-06-23 04:30:00,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631,1.1,-0.15,1.1101801656,0.0,0,0.0,1.1,-0.15,1.1101801656
2020-06-23 05:00:00,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631,1.1,-0.15,1.1101801656,0.0,0,0.0,1.1,-0.15,1.1101801656
2020-06-23 05:30:00,1.11,-0.17,1.1229425631,0.0,0,0.0,1.11,-0.17,1.1229425631,1.1,-0.15,1.1101801656,0.0,0,0.0,1.1,-0.15,1.1101801656
2020-06-23 06:00:00,1.11,0.01,1.1100450441,0.0,0,0.0,1.11,0.01,1.1100450441,1.07,-0.33,1.1197321108,0.0,0,0.0,1.07,-0.33,1.1197321108
2020-06-23 06:30:00,1.21,0.25,1.2355565548,0.0,0,0.0,1.21,0.25,1.2355565548,1.1400000000000001,-0.59,1.2836276719,0.0,0,0.0,1.1400000000000001,-0.59,1.2836276719
2020-06-23 07:00:00,1.26,0.04,1.2606347607,0.0,0,0.0,1.26,0.04,1.2606347607,1.22,-0.34,1.2664912159,0.0,0,0.0,1.22,-0.34,1.2664912159
2020-06-23 07:30:00,1.31,0.29,1.34171532,0.0,0,0.0,1.31,0.29,1.34171532,1.22,-0.5700000000000001,1.3465882815,0.0,0,0.0,1.22,-0.5700000000000001,1.3465882815
2020-06-23 08:00:00,1.3405,0.30000000000000004,1.3736594374,0.0005,0,0.0005,1.34,0.30000000000000004,1.3731715115,1.2605,-0.56,1.379297013,0.0005,0,0.0005,1.26,-0.56,1.3788400923
2020-06-23 08:30:00,1.3025,0.33,1.3436540663,0.0025,0,0.0025,1.3,0.33,1.3412307781,1.2225,-0.53,1.3324437136,0.0025,0,0.0025,1.22,-0.53,1.3301503674
2020-06-23 09:00:00,1.2055,0.34,1.2525295405999999,0.0055000000000000005,0,0.0055000000000000005,1.2,0.34,1.2472369462,1.1255,-0.52,1.2398186359,0.0055000000000000005,0,0.0055000000000000005,1.12,-0.52,1.2348279232000001
2020-06-23 09:30:00,1.0965,0.37,1.1572433841,0.006500000000000001,0,0.006500000000000001,1.09,0.37,1.1510864433,1.0165,-0.5,1.1328160707000001,0.006500000000000001,0,0.006500000000000001,1.01,-0.5,1.1269871339
2020-06-23 10:00:00,1.0005,0.41000000000000003,1.0812493931,0.0105,0,0.0105,0.99,0.41000000000000003,1.0715409465,0.9505,-0.46,1.0559593979,0.0105,0,0.0105,0.9400000000000001,-0.46,1.0465180362
2020-06-23 10:30:00,0.8625,0.0,0.8625,0.0125,0,0.0125,0.85,0.0,0.85,0.8625,0.0,0.8625,0.0125,0,0.0125,0.85,0.0,0.85
2020-06-23 11:00:00,0.8145,0.0,0.8145,0.0145,0,0.0145,0.8,0.0,0.8,0.8145,0.0,0.8145,0.0145,0,0.0145,0.8,0.0,0.8
2020-06-23 11:30:00,0.8145,0.0,0.8145,0.0145,0,0.0145,0.8,0.0,0.8,0.8145,0.0,0.8145,0.0145,0,0.0145,0.8,0.0,0.8
2020-06-23 12:00:00,0.7755000000000001,0.0,0.7755000000000001,0.0155,0,0.0155,0.76,0.0,0.76,0.7755000000000001,0.0,0.7755000000000001,0.0155,0,0.0155,0.76,0.0,0.76
2020-06-23 12:30:00,0.775,0.0,0.775,0.015,0,0.015,0.76,0.0,0.76,0.775,0.0,0.775,0.015,0,0.015,0.76,0.0,0.76
2020-06-23 13:00:00,0.737,0.47000000000000003,0.8741104049,0.017,0,0.017,0.72,0.47000000000000003,0.8598255637000001,0.737,-0.39,0.8338279199,0.017,0,0.017,0.72,-0.39,0.8188406438
2020-06-23 13:30:00,0.6775,0.14,0.6918137394,0.0175,0,0.0175,0.66,0.14,0.6746851117,0.6775,0.14,0.6918137394,0.0175,0,0.0175,0.66,0.14,0.6746851117
2020-06-23 14:00:00,0.6665,0.0,0.6665,0.0165,0,0.0165,0.65,0.0,0.65,0.6665,0.0,0.6665,0.0165,0,0.0165,0.65,0.0,0.65
2020-06-23 14:30:00,0.657,0.0,0.657,0.017,0,0.017,0.64,0.0,0.64,0.657,0.0,0.657,0.017,0,0.017,0.64,0.0,0.64
2020-06-23 15:00:00,0.6555000000000001,0.0,0.6555000000000001,0.0155,0,0.0155,0.64,0.0,0.64,0.6555000000000001,0.0,0.6555000000000001,0.0155,0,0.0155,0.64,0.0,0.64
2020-06-23 15:30:00,0.6965,0.0,0.6965,0.0165,0,0.0165,0.68,0.0,0.68,0.6965,0.0,0.6965,0.0165,0,0.0165,0.68,0.0,0.68
2020-06-23 16:00:00,0.795,0.0,0.795,0.015,0,0.015,0.78,0.0,0.78,0.795,0.0,0.795,0.015,0,0.015,0.78,0.0,0.78
2020-06-23 16:30:00,0.903,0.0,0.903,0.013000000000000001,0,0.013000000000000001,0.89,0.0,0.89,0.903,0.0,0.903,0.013000000000000001,0,0.013000000000000001,0.89,0.0,0.89
2020-06-23 17:00:00,1.012,0.0,1.012,0.012,0,0.012,1.0,0.0,1.0,1.012,0.0,1.012,0.012,0,0.012,1.0,0.0,1.0
2020-06-23 17:30:00,1.0805,0.36,1.1388943103,0.0105,0,0.0105,1.07,0.36,1.1289375536,1.0605,-0.49,1.1682295365,0.0105,0,0.0105,1.05,-0.49,1.158706175
2020-06-23 18:00:00,1.169,0.36,1.2231766021000001,0.009000000000000001,0,0.009000000000000001,1.16,0.36,1.2145781161,1.099,-0.49,1.2032875799,0.009000000000000001,0,0.009000000000000001,1.09,-0.49,1.1950732195
2020-06-23 18:30:00,1.2055,0.34,1.2525295405999999,0.0055000000000000005,0,0.0055000000000000005,1.2,0.34,1.2472369462,1.1455,-0.5,1.249868093,0.0055000000000000005,0,0.0055000000000000005,1.1400000000000001,-0.5,1.2448293056
2020-06-23 19:00:00,1.2035,-0.13,1.2105008261,0.0035,0,0.0035,1.2,-0.13,1.2070211266,1.2135,-0.13,1.2204434645,0.0035,0,0.0035,1.21,-0.13,1.2169634341
2020-06-23 19:30:00,1.2625,0.30000000000000004,1.2976541334,0.0025,0,0.0025,1.26,0.30000000000000004,1.2952219887,1.1825,-0.54,1.2999639418,0.0025,0,0.0025,1.18,-0.54,1.2976902558
2020-06-23 20:00:00,1.29,-0.11,1.294681428,0.0,0,0.0,1.29,-0.11,1.294681428,1.29,-0.18,1.3024976008,0.0,0,0.0,1.29,-0.18,1.3024976008
2020-06-23 20:30:00,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474,1.21,-0.13,1.2169634341,0.0,0,0.0,1.21,-0.13,1.2169634341
2020-06-23 21:00:00,1.21,-0.11,1.2149897119,0.0,0,0.0,1.21,-0.11,1.2149897119,1.2,-0.18,1.213424905,0.0,0,0.0,1.2,-0.18,1.213424905
2020-06-23 21:30:00,1.16,-0.16,1.1709824935,0.0,0,0.0,1.16,-0.16,1.1709824935,1.15,-0.14,1.158490397,0.0,0,0.0,1.15,-0.14,1.158490397
2020-06-23 22:00:00,1.1400000000000001,-0.16,1.1511733145,0.0,0,0.0,1.1400000000000001,-0.16,1.1511733145,1.1400000000000001,-0.14,1.1485643212,0.0,0,0.0,1.1400000000000001,-0.14,1.1485643212
2020-06-23 22:30:00,1.1705,0.27,1.2012369666,0.0005,0,0.0005,1.17,0.27,1.2007497658,1.1005,-0.55,1.2302846215,0.0005,0,0.0005,1.1,-0.55,1.2298373876
2020-06-23 23:00:00,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11,1.1,-0.29,1.1375851616000001,0.0,0,0.0,1.1,-0.29,1.1375851616000001
2020-06-23 23:30:00,1.04,-0.14,1.0493807698,0.0,0,0.0,1.04,-0.14,1.0493807698,1.04,-0.13,1.0480935073,0.0,0,0.0,1.04,-0.13,1.0480935073
2020-06-24 00:00:00,0.97,-0.14,0.9800510191,0.0,0,0.0,0.97,-0.14,0.9800510191,0.97,-0.13,0.9786725704,0.0,0,0.0,0.97,-0.13,0.9786725704
2020-06-24 00:30:00,0.9705,-0.14,0.9805458939,0.0005,0,0.0005,0.97,-0.14,0.9800510191,0.9705,-0.13,0.9791681418,0.0005,0,0.0005,0.97,-0.13,0.9786725704
2020-06-24 01:00:00,0.99,-0.1,0.9950376877,0.0,0,0.0,0.99,-0.1,0.9950376877,0.97,-0.26,1.0042410069,0.0,0,0.0,0.97,-0.26,1.0042410069
2020-06-24 01:30:00,1.1205,-0.16,1.1318658269,0.0005,0,0.0005,1.12,-0.16,1.1313708499,1.1205,-0.13,1.1280160681,0.0005,0,0.0005,1.12,-0.13,1.1275194012
2020-06-24 02:00:00,1.121,-0.16,1.1323608082,0.001,0,0.001,1.12,-0.16,1.1313708499,1.121,-0.13,1.1285127381,0.001,0,0.001,1.12,-0.13,1.1275194012
2020-06-24 02:30:00,1.111,-0.16,1.1224620261,0.001,0,0.001,1.11,-0.16,1.1214722466,1.111,-0.13,1.1185799033,0.001,0,0.001,1.11,-0.13,1.1175866857
2020-06-24 03:00:00,1.0725,-0.14,1.0815989321,0.0025,0,0.0025,1.07,-0.14,1.0791200119,1.0725,-0.13,1.080350059,0.0025,0,0.0025,1.07,-0.13,1.0778682665
2020-06-24 03:30:00,1.0625,-0.14,1.0716838386,0.0025,0,0.0025,1.06,-0.14,1.0692053124,1.0525,-0.13,1.0604981141,0.0025,0,0.0025,1.05,-0.13,1.0580170131
2020-06-24 04:00:00,1.0715,-0.14,1.0806073524,0.0015,0,0.0015,1.07,-0.14,1.0791200119,1.0715,-0.13,1.0793573319,0.0015,0,0.0015,1.07,-0.13,1.0778682665
2020-06-24 04:30:00,1.071,-0.15,1.081453189,0.001,0,0.001,1.07,-0.15,1.0804628638,1.071,-0.13,1.0788609734,0.001,0,0.001,1.07,-0.13,1.0778682665
2020-06-24 05:00:00,1.052,-0.15,1.0626401084000001,0.002,0,0.002,1.05,-0.15,1.0606601718,1.052,-0.13,1.0600018868,0.002,0,0.002,1.05,-0.13,1.0580170131
2020-06-24 05:30:00,1.071,-0.15,1.081453189,0.001,0,0.001,1.07,-0.15,1.0804628638,1.071,-0.13,1.0788609734,0.001,0,0.001,1.07,-0.13,1.0778682665
2020-06-24 06:00:00,1.07,-0.05,1.0711675873,0.0,0,0.0,1.07,-0.05,1.0711675873,1.04,-0.24,1.0673331251,0.0,0,0.0,1.04,-0.24,1.0673331251
2020-06-24 06:30:00,1.1400000000000001,-0.05,1.1410959644,0.0,0,0.0,1.1400000000000001,-0.05,1.1410959644,1.12,-0.25,1.1475626345,0.0,0,0.0,1.12,-0.25,1.1475626345
2020-06-24 07:00:00,1.2205,-0.13,1.2274038659,0.0005,0,0.0005,1.22,-0.13,1.2269066794,1.2205,-0.13,1.2274038659,0.0005,0,0.0005,1.22,-0.13,1.2269066794
2020-06-24 07:30:00,1.294,0.34,1.3379222698,0.004,0,0.004,1.29,0.34,1.3340539719,1.244,-0.52,1.34830857,0.004,0,0.004,1.24,-0.52,1.3446189051
2020-06-24 08:00:00,1.2945,0.25,1.3184196032,0.0045000000000000005,0,0.0045000000000000005,1.29,0.25,1.3140015220999999,1.2645,-0.49,1.3561195558999999,0.0045000000000000005,0,0.0045000000000000005,1.26,-0.49,1.3519245541
2020-06-24 08:30:00,1.2265,0.39,1.2870129176,0.006500000000000001,0,0.006500000000000001,1.22,0.39,1.2808200498,1.1565,-0.46,1.2446253452,0.006500000000000001,0,0.006500000000000001,1.15,-0.46,1.2385879056
2020-06-24 09:00:00,1.1315,0.42,1.2069350645,0.0115,0,0.0115,1.12,0.42,1.1961605243,1.0615,-0.43,1.1452869728,0.0115,0,0.0115,1.05,-0.43,1.1346365057
2020-06-24 09:30:00,1.0405,0.44,1.1297080375,0.0105,0,0.0105,1.03,0.44,1.120044642,0.9805,-0.41000000000000003,1.0627700833,0.0105,0,0.0105,0.97,-0.41000000000000003,1.0530906894
2020-06-24 10:00:00,0.993,0.44,1.0861164763,0.013000000000000001,0,0.013000000000000001,0.98,0.44,1.0742439202,0.923,-0.41000000000000003,1.0099648509,0.013000000000000001,0,0.013000000000000001,0.91,-0.41000000000000003,0.9980981916
2020-06-24 10:30:00,0.9335,0.46,1.0406835494,0.0135,0,0.0135,0.92,0.46,1.0285912696,0.8635,-0.4,0.9516471247,0.0135,0,0.0135,0.85,-0.4,0.9394147114
2020-06-24 11:00:00,0.875,0.46,0.9885469134,0.015,0,0.015,0.86,0.46,0.9752948272,0.805,-0.4,0.8989021081,0.015,0,0.015,0.79,-0.4,0.8854942123
2020-06-24 11:30:00,0.8250000000000001,0.49,0.9595441626000001,0.015,0,0.015,0.81,0.49,0.9466784037,0.755,-0.36,0.8364358911,0.015,0,0.015,0.74,-0.36,0.8229216245000001
2020-06-24 12:00:00,0.809,0.48,0.9406811362,0.019,0,0.019,0.79,0.48,0.9243916919,0.739,-0.36,0.8220225058,0.019,0,0.019,0.72,-0.36,0.8049844719
2020-06-24 12:30:00,0.8300000000000001,0.46,0.9489467846,0.02,0,0.02,0.81,0.46,0.9315041599,0.78,-0.4,0.87658428,0.02,0,0.02,0.76,-0.4,0.8588364221
2020-06-24 13:00:00,0.768,0.0,0.768,0.018000000000000002,0,0.018000000000000002,0.75,0.0,0.75,0.778,0.0,0.778,0.018000000000000002,0,0.018000000000000002,0.76,0.0,0.76
2020-06-24 13:30:00,0.729,0.0,0.729,0.019,0,0.019,0.71,0.0,0.71,0.729,0.0,0.729,0.019,0,0.019,0.71,0.0,0.71
2020-06-24 14:00:00,0.7115,0.0,0.7115,0.021500000000000002,0,0.021500000000000002,0.6900000000000001,0.0,0.6900000000000001,0.7115,0.0,0.7115,0.021500000000000002,0,0.021500000000000002,0.6900000000000001,0.0,0.6900000000000001
2020-06-24 14:30:00,0.711,0.0,0.711,0.021,0,0.021,0.6900000000000001,0.0,0.6900000000000001,0.711,0.14,0.7246523304,0.021,0,0.021,0.6900000000000001,0.14,0.7040596566
2020-06-24 15:00:00,0.708,0.0,0.708,0.018000000000000002,0,0.018000000000000002,0.6900000000000001,0.0,0.6900000000000001,0.708,0.0,0.708,0.018000000000000002,0,0.018000000000000002,0.6900000000000001,0.0,0.6900000000000001
2020-06-24 15:30:00,0.7675000000000001,0.0,0.7675000000000001,0.0175,0,0.0175,0.75,0.0,0.75,0.7675000000000001,0.0,0.7675000000000001,0.0175,0,0.0175,0.75,0.0,0.75
2020-06-24 16:00:00,0.8150000000000001,0.0,0.8150000000000001,0.015,0,0.015,0.8,0.0,0.8,0.8150000000000001,0.0,0.8150000000000001,0.015,0,0.015,0.8,0.0,0.8
2020-06-24 16:30:00,0.904,0.0,0.904,0.014,0,0.014,0.89,0.0,0.89,0.904,0.0,0.904,0.014,0,0.014,0.89,0.0,0.89
2020-06-24 17:00:00,1.0325,0.0,1.0325,0.0125,0,0.0125,1.02,0.0,1.02,1.0325,0.0,1.0325,0.0125,0,0.0125,1.02,0.0,1.02
2020-06-24 17:30:00,1.0845,0.0,1.0845,0.0145,0,0.0145,1.07,0.0,1.07,1.0845,0.0,1.0845,0.0145,0,0.0145,1.07,0.0,1.07
2020-06-24 18:00:00,1.152,0.39,1.2162253081,0.012,0,0.012,1.1400000000000001,0.39,1.2048651377,1.112,-0.47000000000000003,1.2072464537,0.012,0,0.012,1.1,-0.47000000000000003,1.196202324
2020-06-24 18:30:00,1.228,0.37,1.2825303115,0.008,0,0.008,1.22,0.37,1.2748725426,1.148,-0.48,1.2443086434,0.008,0,0.008,1.1400000000000001,-0.48,1.2369316877
2020-06-24 19:00:00,1.2265,0.37,1.2810941613,0.006500000000000001,0,0.006500000000000001,1.22,0.37,1.2748725426,1.1965,-0.47000000000000003,1.2855007779,0.006500000000000001,0,0.006500000000000001,1.19,-0.47000000000000003,1.2794530081
2020-06-24 19:30:00,1.2525,0.34,1.2978275117,0.0025,0,0.0025,1.25,0.34,1.2954149914,1.2025000000000001,-0.51,1.306180022,0.0025,0,0.0025,1.2,-0.51,1.3038788287
2020-06-24 20:00:00,1.221,0.37,1.2758295341,0.001,0,0.001,1.22,0.37,1.2748725426,1.181,-0.5,1.2824823586,0.001,0,0.001,1.18,-0.5,1.2815615475
2020-06-24 20:30:00,1.16,-0.13,1.167261753,0.0,0,0.0,1.16,-0.13,1.167261753,1.16,-0.13,1.167261753,0.0,0,0.0,1.16,-0.13,1.167261753
2020-06-24 21:00:00,1.18,0.28,1.2127654349,0.0,0,0.0,1.18,0.28,1.2127654349,1.12,-0.53,1.2390722336,0.0,0,0.0,1.12,-0.53,1.2390722336
2020-06-24 21:30:00,1.16,-0.02,1.160172401,0.0,0,0.0,1.16,-0.02,1.160172401,1.15,-0.35000000000000003,1.202081528,0.0,0,0.0,1.15,-0.35000000000000003,1.202081528
2020-06-24 22:00:00,1.1400000000000001,-0.13,1.1473883388,0.0,0,0.0,1.1400000000000001,-0.13,1.1473883388,1.15,-0.13,1.1573245007,0.0,0,0.0,1.15,-0.13,1.1573245007
2020-06-24 22:30:00,1.1400000000000001,-0.13,1.1473883388,0.0,0,0.0,1.1400000000000001,-0.13,1.1473883388,1.15,-0.13,1.1573245007,0.0,0,0.0,1.15,-0.13,1.1573245007
2020-06-24 23:00:00,1.1,-0.01,1.1000454536,0.0,0,0.0,1.1,-0.01,1.1000454536,1.08,-0.36,1.1384199577,0.0,0,0.0,1.08,-0.36,1.1384199577
2020-06-24 23:30:00,1.01,-0.13,1.0183319694,0.0,0,0.0,1.01,-0.13,1.0183319694,1.01,-0.13,1.0183319694,0.0,0,0.0,1.01,-0.13,1.0183319694
2020-06-25 00:00:00,1.0,-0.13,1.0084145973,0.0,0,0.0,1.0,-0.13,1.0084145973,1.0,-0.13,1.0084145973,0.0,0,0.0,1.0,-0.13,1.0084145973
2020-06-25 00:30:00,1.0,-0.13,1.0084145973,0.0,0,0.0,1.0,-0.13,1.0084145973,1.0,-0.13,1.0084145973,0.0,0,0.0,1.0,-0.13,1.0084145973
2020-06-25 01:00:00,1.0,-0.13,1.0084145973,0.0,0,0.0,1.0,-0.13,1.0084145973,1.0,-0.13,1.0084145973,0.0,0,0.0,1.0,-0.13,1.0084145973
2020-06-25 01:30:00,1.1605,0.24,1.1850570661,0.0005,0,0.0005,1.16,0.24,1.1845674316,1.0905,-0.55,1.2213477187,0.0005,0,0.0005,1.09,-0.55,1.2209013064
2020-06-25 02:00:00,1.161,0.28,1.1942868165,0.001,0,0.001,1.16,0.28,1.1933147112,1.091,-0.5700000000000001,1.2309268865,0.001,0,0.001,1.09,-0.5700000000000001,1.2300406497
2020-06-25 02:30:00,1.1405,0.30000000000000004,1.1792965064,0.0005,0,0.0005,1.1400000000000001,0.30000000000000004,1.1788129623,1.0605,-0.5700000000000001,1.2039768478,0.0005,0,0.0005,1.06,-0.5700000000000001,1.2035364556
2020-06-25 03:00:00,1.0615,0.06,1.0631943613,0.0015,0,0.0015,1.06,0.06,1.0616967552,1.0315,-0.39,1.1027657276,0.0015,0,0.0015,1.03,-0.39,1.1013627922
2020-06-25 03:30:00,1.0205,-0.14,1.0300583721,0.0005,0,0.0005,1.02,-0.14,1.0295630141,1.0205,-0.13,1.028746932,0.0005,0,0.0005,1.02,-0.13,1.0282509421
2020-06-25 04:00:00,1.0205,-0.14,1.0300583721,0.0005,0,0.0005,1.02,-0.14,1.0295630141,1.0205,-0.13,1.028746932,0.0005,0,0.0005,1.02,-0.13,1.0282509421
2020-06-25 04:30:00,1.0515,-0.14,1.0607790769,0.0015,0,0.0015,1.05,-0.14,1.0592922165,1.0515,-0.13,1.059505663,0.0015,0,0.0015,1.05,-0.13,1.0580170131
2020-06-25 05:00:00,1.0215,-0.14,1.0310491016,0.0015,0,0.0015,1.02,-0.14,1.0295630141,1.0215,-0.13,1.0297389232,0.0015,0,0.0015,1.02,-0.13,1.0282509421
2020-06-25 05:30:00,1.07,0.17,1.0834205093,0.0,0,0.0,1.07,0.17,1.0834205093,1.02,-0.47000000000000003,1.1230761328,0.0,0,0.0,1.02,-0.47000000000000003,1.1230761328
2020-06-25 06:00:00,1.0705,0.2,1.0890226123,0.0005,0,0.0005,1.07,0.2,1.0885311204,1.0205,-0.5,1.1364067274,0.0005,0,0.0005,1.02,-0.5,1.1359577457
2020-06-25 06:30:00,1.1105,-0.14,1.1192900652,0.0005,0,0.0005,1.11,-0.14,1.1187939935,1.1105,-0.14,1.1192900652,0.0005,0,0.0005,1.11,-0.14,1.1187939935
2020-06-25 07:00:00,1.193,0.1,1.1971837787,0.003,0,0.003,1.19,0.1,1.1941942891,1.153,-0.44,1.2341025079,0.003,0,0.003,1.15,-0.44,1.2313001259
2020-06-25 07:30:00,1.2245,-0.13,1.2313814397,0.0045000000000000005,0,0.0045000000000000005,1.22,-0.13,1.2269066794,1.2245,-0.13,1.2313814397,0.0045000000000000005,0,0.0045000000000000005,1.22,-0.13,1.2269066794
2020-06-25 08:00:00,1.2429999999999999,-0.13,1.2497795806,0.003,0,0.003,1.24,-0.13,1.2467958935,1.2429999999999999,-0.13,1.2497795806,0.003,0,0.003,1.24,-0.13,1.2467958935
2020-06-25 08:30:00,1.175,0.0,1.175,0.005,0,0.005,1.17,0.0,1.17,1.175,0.0,1.175,0.005,0,0.005,1.17,0.0,1.17
2020-06-25 09:00:00,1.1445,0.0,1.1445,0.0045000000000000005,0,0.0045000000000000005,1.1400000000000001,0.0,1.1400000000000001,1.1445,0.0,1.1445,0.0045000000000000005,0,0.0045000000000000005,1.1400000000000001,0.0,1.1400000000000001
2020-06-25 09:30:00,0.999,0.0,0.999,0.009000000000000001,0,0.009000000000000001,0.99,0.0,0.99,0.999,0.0,0.999,0.009000000000000001,0,0.009000000000000001,0.99,0.0,0.99
2020-06-25 10:00:00,0.9485,0.0,0.9485,0.0085,0,0.0085,0.9400000000000001,0.0,0.9400000000000001,0.9485,0.0,0.9485,0.0085,0,0.0085,0.9400000000000001,0.0,0.9400000000000001
2020-06-25 10:30:00,0.92,0.0,0.92,0.01,0,0.01,0.91,0.0,0.91,0.92,0.0,0.92,0.01,0,0.01,0.91,0.0,0.91
2020-06-25 11:00:00,0.88,0.48,1.0023971269,0.01,0,0.01,0.87,0.48,0.9936297097000001,0.87,-0.38,0.949368211,0.01,0,0.01,0.86,-0.38,0.9402127419
2020-06-25 11:30:00,1.066,0.44,1.1532371829,0.006,0,0.006,1.06,0.44,1.1476933388,1.036,-0.42,1.1178980275,0.006,0,0.006,1.03,-0.42,1.1123398761
2020-06-25 12:00:00,1.1280000000000001,0.44,1.2107782621,0.008,0,0.008,1.12,0.44,1.2033287165,1.048,-0.42,1.1290279005000001,0.008,0,0.008,1.04,-0.42,1.1216059914
2020-06-25 12:30:00,0.9625,0.49,1.0800491887,0.0125,0,0.0125,0.9500000000000001,0.49,1.0689246933,0.9425,-0.38,1.0162215556,0.0125,0,0.0125,0.93,-0.38,1.0046392387
2020-06-25 13:00:00,0.9400000000000001,0.0,0.9400000000000001,0.01,0,0.01,0.93,0.0,0.93,0.9400000000000001,0.0,0.9400000000000001,0.01,0,0.01,0.93,0.0,0.93
2020-06-25 13:30:00,0.9015000000000001,0.0,0.9015000000000001,0.0115,0,0.0115,0.89,0.0,0.89,0.9015000000000001,0.0,0.9015000000000001,0.0115,0,0.0115,0.89,0.0,0.89
2020-06-25 14:00:00,1.0565,0.0,1.0565,0.006500000000000001,0,0.006500000000000001,1.05,0.0,1.05,1.0565,0.0,1.0565,0.006500000000000001,0,0.006500000000000001,1.05,0.0,1.05
2020-06-25 14:30:00,1.0745,0.0,1.0745,0.0045000000000000005,0,0.0045000000000000005,1.07,0.0,1.07,1.0745,0.0,1.0745,0.0045000000000000005,0,0.0045000000000000005,1.07,0.0,1.07
2020-06-25 15:00:00,1.0335,0.0,1.0335,0.0035,0,0.0035,1.03,0.0,1.03,1.0335,0.0,1.0335,0.0035,0,0.0035,1.03,0.0,1.03
2020-06-25 15:30:00,1.102,0.0,1.102,0.002,0,0.002,1.1,0.0,1.1,1.102,0.0,1.102,0.002,0,0.002,1.1,0.0,1.1
2020-06-25 16:00:00,1.182,0.43,1.2577853553,0.002,0,0.002,1.18,0.43,1.2559060474,1.142,-0.43,1.2202721008,0.002,0,0.002,1.1400000000000001,-0.43,1.2184005909
2020-06-25 16:30:00,1.2825,0.4,1.343430776,0.0025,0,0.0025,1.28,0.4,1.3410443691,1.2025000000000001,-0.47000000000000003,1.2910872356,0.0025,0,0.0025,1.2,-0.47000000000000003,1.2887590931
2020-06-25 17:00:00,1.3725,0.38,1.4241335085,0.0025,0,0.0025,1.37,0.38,1.4217243052000001,1.2825,-0.48,1.3693817035,0.0025,0,0.0025,1.28,-0.48,1.3670405993
2020-06-25 17:30:00,1.4625,0.36,1.5061561174,0.0025,0,0.0025,1.46,0.36,1.5037286989,1.3725,-0.5,1.4607382550999999,0.0025,0,0.0025,1.37,-0.5,1.4583895227
2020-06-25 18:00:00,1.3935,0.36,1.4392505862,0.0035,0,0.0035,1.3900000000000001,0.36,1.4358621104,1.3135,-0.5,1.4054473487,0.0035,0,0.0035,1.31,-0.5,1.402176879
2020-06-25 18:30:00,1.323,0.32,1.3611498815,0.003,0,0.003,1.32,0.32,1.3582341477,1.2429999999999999,-0.54,1.3552302387,0.003,0,0.003,1.24,-0.54,1.352479205
2020-06-25 19:00:00,1.341,0.32,1.3786518777,0.001,0,0.001,1.34,0.32,1.3776792079,1.2610000000000001,-0.54,1.3717583606,0.001,0,0.001,1.26,-0.54,1.3708391591
2020-06-25 19:30:00,1.321,0.0,1.321,0.001,0,0.001,1.32,0.0,1.32,1.301,-0.28,1.3307896152,0.001,0,0.001,1.3,-0.28,1.3298120168
2020-06-25 20:00:00,1.191,-0.13,1.1980738708,0.001,0,0.001,1.19,-0.13,1.1970797801,1.191,-0.13,1.1980738708,0.001,0,0.001,1.19,-0.13,1.1970797801
2020-06-25 20:30:00,1.19,-0.13,1.1970797801,0.0,0,0.0,1.19,-0.13,1.1970797801,1.19,-0.13,1.1970797801,0.0,0,0.0,1.19,-0.13,1.1970797801
2020-06-25 21:00:00,1.19,-0.13,1.1970797801,0.0,0,0.0,1.19,-0.13,1.1970797801,1.19,-0.13,1.1970797801,0.0,0,0.0,1.19,-0.13,1.1970797801
2020-06-25 21:30:00,1.16,-0.13,1.167261753,0.0,0,0.0,1.16,-0.13,1.167261753,1.16,-0.13,1.167261753,0.0,0,0.0,1.16,-0.13,1.167261753
2020-06-25 22:00:00,1.16,-0.13,1.167261753,0.0,0,0.0,1.16,-0.13,1.167261753,1.16,-0.13,1.167261753,0.0,0,0.0,1.16,-0.13,1.167261753
2020-06-25 22:30:00,1.15,-0.11,1.1552488909,0.0,0,0.0,1.15,-0.11,1.1552488909,1.1400000000000001,-0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,-0.17,1.1526057435000001
2020-06-25 23:00:00,1.09,-0.13,1.09772492,0.0,0,0.0,1.09,-0.13,1.09772492,1.08,-0.13,1.0877959367,0.0,0,0.0,1.08,-0.13,1.0877959367
2020-06-25 23:30:00,1.01,-0.1,1.0149384218,0.0,0,0.0,1.01,-0.1,1.0149384218,1.01,-0.30000000000000004,1.0536128321,0.0,0,0.0,1.01,-0.30000000000000004,1.0536128321
2020-06-26 00:00:00,0.9805,-0.13,0.9890805073000001,0.0005,0,0.0005,0.98,-0.13,0.9885848471,0.9805,0.0,0.9805,0.0005,0,0.0005,0.98,0.0,0.98
2020-06-26 00:30:00,0.9905,0.11,0.9965893086000001,0.0005,0,0.0005,0.99,0.11,0.9960923652,0.9805,-0.42,1.0666678255,0.0005,0,0.0005,0.98,-0.42,1.0662082348
2020-06-26 01:00:00,1.02,0.33,1.0720541031,0.0,0,0.0,1.02,0.33,1.0720541031,0.9500000000000001,-0.53,1.0878419003,0.0,0,0.0,0.9500000000000001,-0.53,1.0878419003
2020-06-26 01:30:00,1.1405,0.30000000000000004,1.1792965064,0.0005,0,0.0005,1.1400000000000001,0.30000000000000004,1.1788129623,1.0705,-0.55,1.2035240961,0.0005,0,0.0005,1.07,-0.55,1.2030793822999999
2020-06-26 02:00:00,1.141,0.30000000000000004,1.1797800642,0.001,0,0.001,1.1400000000000001,0.30000000000000004,1.1788129623,1.071,-0.55,1.2039688534,0.001,0,0.001,1.07,-0.55,1.2030793822999999
2020-06-26 02:30:00,1.1105,0.30000000000000004,1.1503087629,0.0005,0,0.0005,1.11,0.30000000000000004,1.1498260738,1.0405,-0.55,1.1769198146,0.0005,0,0.0005,1.04,-0.55,1.1764777941
2020-06-26 03:00:00,1.09,0.30000000000000004,1.1305308488,0.0,0,0.0,1.09,0.30000000000000004,1.1305308488,1.02,-0.55,1.1588356225,0.0,0,0.0,1.02,-0.55,1.1588356225
2020-06-26 03:30:00,1.07,0.32,1.1168258593,0.0,0,0.0,1.07,0.32,1.1168258593,1.0,-0.54,1.1364858116,0.0,0,0.0,1.0,-0.54,1.1364858116
2020-06-26 04:00:00,1.07,0.31,1.1140017953,0.0,0,0.0,1.07,0.31,1.1140017953,1.0,-0.54,1.1364858116,0.0,0,0.0,1.0,-0.54,1.1364858116
