Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-26 04:30:00,1.12,0.32,1.1648175823,0.0,0,0.0,1.12,0.32,1.1648175823,1.05,-0.54,1.1807201192,0.0,0,0.0,1.05,-0.54,1.1807201192
2020-06-26 05:00:00,1.0805,0.22,1.1026696015,0.0005,0,0.0005,1.08,0.22,1.1021796587,1.0305,-0.5,1.1453952375,0.0005,0,0.0005,1.03,-0.5,1.1449454135
2020-06-26 05:30:00,1.041,-0.13,1.0490857925000001,0.001,0,0.001,1.04,-0.13,1.0480935073,1.031,-0.13,1.039163606,0.001,0,0.001,1.03,-0.13,1.0381714695
2020-06-26 06:00:00,1.081,0.25,1.1095318833,0.001,0,0.001,1.08,0.25,1.1085576214,1.031,-0.53,1.1592501887,0.001,0,0.001,1.03,-0.53,1.1583609109
2020-06-26 06:30:00,1.1405,-0.02,1.1406753482,0.0005,0,0.0005,1.1400000000000001,-0.02,1.1401754251,1.1205,-0.26,1.1502696423,0.0005,0,0.0005,1.12,-0.26,1.1497825881
2020-06-26 07:00:00,1.271,0.2,1.2866394211,0.001,0,0.001,1.27,0.2,1.2856515858,1.211,-0.5,1.3101606772,0.001,0,0.001,1.21,-0.5,1.3092364187
2020-06-26 07:30:00,1.3205,0.24,1.3421327244,0.0005,0,0.0005,1.32,0.24,1.3416407865,1.2505,-0.48,1.3394589393,0.0005,0,0.0005,1.25,-0.48,1.3389921583
2020-06-26 08:00:00,1.3599999999999999,0.35000000000000003,1.4043147795,0.0,0,0.0,1.3599999999999999,0.35000000000000003,1.4043147795,1.27,-0.51,1.3685759022,0.0,0,0.0,1.27,-0.51,1.3685759022
2020-06-26 08:30:00,1.341,0.39,1.3965604176,0.001,0,0.001,1.34,0.39,1.3956002293,1.2610000000000001,-0.48,1.3492668380000001,0.001,0,0.001,1.26,-0.48,1.3483323033
2020-06-26 09:00:00,1.263,0.39,1.3218430315,0.003,0,0.003,1.26,0.39,1.3189768762,1.183,-0.48,1.2766710618000001,0.003,0,0.003,1.18,-0.48,1.2738916751
2020-06-26 09:30:00,1.2335,0.39,1.2936855298,0.0035,0,0.0035,1.23,0.39,1.2903487901,1.1435,-0.48,1.2401581552,0.0035,0,0.0035,1.1400000000000001,-0.48,1.2369316877
2020-06-26 10:00:00,1.1335,0.39,1.1987169182,0.0035,0,0.0035,1.13,0.39,1.1954078801999999,1.0535,-0.48,1.1576969595,0.0035,0,0.0035,1.05,-0.48,1.1545128843
2020-06-26 10:30:00,1.163,0.38,1.2235068451,0.003,0,0.003,1.16,0.38,1.2206555616,1.083,-0.48,1.1846049975,0.003,0,0.003,1.08,-0.48,1.1818629362
2020-06-26 11:00:00,1.1825,0.4,1.2483213729,0.0025,0,0.0025,1.18,0.4,1.2459534502,1.1025,-0.46,1.1946155239,0.0025,0,0.0025,1.1,-0.46,1.1923086849
2020-06-26 11:30:00,1.184,0.42,1.2562865914999999,0.004,0,0.004,1.18,0.42,1.2525174649,1.104,-0.44,1.1884510928,0.004,0,0.004,1.1,-0.44,1.1847362576
2020-06-26 12:00:00,1.1440000000000001,0.42,1.2186615609,0.004,0,0.004,1.1400000000000001,0.42,1.2149074039,1.064,-0.44,1.1513887267,0.004,0,0.004,1.06,-0.44,1.1476933388
2020-06-26 12:30:00,1.086,0.33,1.1350312771,0.006,0,0.006,1.08,0.33,1.1292918135,1.066,-0.48,1.1690834016,0.006,0,0.006,1.06,-0.48,1.1636150566
2020-06-26 13:00:00,1.084,-0.13,1.0917673745,0.004,0,0.004,1.08,-0.13,1.0877959367,1.084,-0.13,1.0917673745,0.004,0,0.004,1.08,-0.13,1.0877959367
2020-06-26 13:30:00,1.0565,-0.13,1.0644680596,0.006500000000000001,0,0.006500000000000001,1.05,-0.13,1.0580170131,1.0565,0.0,1.0565,0.006500000000000001,0,0.006500000000000001,1.05,0.0,1.05
2020-06-26 14:00:00,0.9490000000000001,0.0,0.9490000000000001,0.009000000000000001,0,0.009000000000000001,0.9400000000000001,0.0,0.9400000000000001,0.9490000000000001,0.0,0.9490000000000001,0.009000000000000001,0,0.009000000000000001,0.9400000000000001,0.0,0.9400000000000001
2020-06-26 14:30:00,0.8565,-0.37,0.9330017417,0.0165,0,0.0165,0.84,-0.37,0.9178779875,0.8665,0.41000000000000003,0.9586043240000001,0.0165,0,0.0165,0.85,0.41000000000000003,0.9437160590000001
2020-06-26 15:00:00,0.8225,0.0,0.8225,0.022500000000000003,0,0.022500000000000003,0.8,0.0,0.8,0.8225,0.0,0.8225,0.022500000000000003,0,0.022500000000000003,0.8,0.0,0.8
2020-06-26 15:30:00,0.876,0.0,0.876,0.016,0,0.016,0.86,0.0,0.86,0.876,0.0,0.876,0.016,0,0.016,0.86,0.0,0.86
2020-06-26 16:00:00,0.8955000000000001,0.0,0.8955000000000001,0.0155,0,0.0155,0.88,0.0,0.88,0.8955000000000001,0.0,0.8955000000000001,0.0155,0,0.0155,0.88,0.0,0.88
2020-06-26 16:30:00,0.9465,0.0,0.9465,0.0165,0,0.0165,0.93,0.0,0.93,0.9465,0.0,0.9465,0.0165,0,0.0165,0.93,0.0,0.93
2020-06-26 17:00:00,1.0715,0.38,1.1368870876,0.0115,0,0.0115,1.06,0.38,1.1260550608,1.0215,-0.47000000000000003,1.1244386377,0.0115,0,0.0115,1.01,-0.47000000000000003,1.1140017953
2020-06-26 17:30:00,1.2195,0.35000000000000003,1.2687317486,0.0095,0,0.0095,1.21,0.35000000000000003,1.2596031121,1.1495,-0.5,1.2535351012,0.0095,0,0.0095,1.1400000000000001,-0.5,1.2448293056
2020-06-26 18:00:00,1.3445,0.19,1.3578587003,0.0045000000000000005,0,0.0045000000000000005,1.34,0.19,1.3534031181000001,1.3245,-0.4,1.3835823973,0.0045000000000000005,0,0.0045000000000000005,1.32,-0.4,1.379275172
2020-06-26 18:30:00,1.3965,-0.14,1.4035,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,-0.14,1.3970325694,1.3965,-0.14,1.4035,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,-0.14,1.3970325694
2020-06-26 19:00:00,1.4,-0.16,1.4091131963,0.01,0,0.01,1.3900000000000001,-0.16,1.3991783303,1.4,-0.15,1.408012784,0.01,0,0.01,1.3900000000000001,-0.15,1.3980700984
2020-06-26 19:30:00,1.422,-0.17,1.4321256928000001,0.012,0,0.012,1.4100000000000001,-0.17,1.4202112519,1.412,-0.16,1.4210362416,0.012,0,0.012,1.4,-0.16,1.4091131963
2020-06-26 20:00:00,1.3085,-0.17,1.3194969685,0.0085,0,0.0085,1.3,-0.17,1.3110682667,1.3085,-0.16,1.3182458988999999,0.0085,0,0.0085,1.3,-0.16,1.3098091464000001
2020-06-26 20:30:00,1.2565,-0.17,1.267948047,0.006500000000000001,0,0.006500000000000001,1.25,-0.17,1.2615070353,1.2465,-0.16,1.2567268001,0.006500000000000001,0,0.006500000000000001,1.24,-0.16,1.2502799686000001
2020-06-26 21:00:00,1.19,-0.17,1.202081528,0.01,0,0.01,1.18,-0.17,1.1921828719,1.18,-0.16,1.1907980517,0.01,0,0.01,1.17,-0.16,1.1808894953
2020-06-26 21:30:00,1.151,-0.13,1.1583181774,0.011,0,0.011,1.1400000000000001,-0.13,1.1473883388,1.151,-0.16,1.162067554,0.011,0,0.011,1.1400000000000001,-0.16,1.1511733145
2020-06-26 22:00:00,1.1425,-0.16,1.1536491018,0.0025,0,0.0025,1.1400000000000001,-0.16,1.1511733145,1.1425,-0.16,1.1536491018,0.0025,0,0.0025,1.1400000000000001,-0.16,1.1511733145
2020-06-26 22:30:00,1.1115,-0.18,1.1259805727,0.0015,0,0.0015,1.11,-0.18,1.1244998888,1.1115,-0.16,1.1229569226,0.0015,0,0.0015,1.11,-0.16,1.1214722466
2020-06-26 23:00:00,1.0525,-0.15,1.0631351043,0.0025,0,0.0025,1.05,-0.15,1.0606601718,1.0525,-0.14,1.0617703377,0.0025,0,0.0025,1.05,-0.14,1.0592922165
2020-06-26 23:30:00,1.013,-0.15,1.0240454091,0.003,0,0.003,1.01,-0.15,1.0210778619,1.013,-0.14,1.022628476,0.003,0,0.003,1.01,-0.14,1.019656805
2020-06-27 00:00:00,0.9745,-0.13,0.983132875,0.0045000000000000005,0,0.0045000000000000005,0.97,-0.13,0.9786725704,0.9645,-0.14,0.9746077416000001,0.0045000000000000005,0,0.0045000000000000005,0.96,-0.14,0.9701546269
2020-06-27 00:30:00,1.002,-0.13,1.0103979414,0.002,0,0.002,1.0,-0.13,1.0084145973,0.992,-0.14,1.001830325,0.002,0,0.002,0.99,-0.14,0.9998499887000001
2020-06-27 01:00:00,1.005,-0.13,1.0133730804,0.005,0,0.005,1.0,-0.13,1.0084145973,0.995,-0.14,1.0048009753,0.005,0,0.005,0.99,-0.14,0.9998499887000001
2020-06-27 01:30:00,1.1335,-0.15,1.1433819353,0.0035,0,0.0035,1.13,-0.15,1.1399122773,1.1235,-0.14,1.1321891406,0.0035,0,0.0035,1.12,-0.14,1.1287160848
2020-06-27 02:00:00,1.1335,-0.15,1.1433819353,0.0035,0,0.0035,1.13,-0.15,1.1399122773,1.1235,-0.14,1.1321891406,0.0035,0,0.0035,1.12,-0.14,1.1287160848
2020-06-27 02:30:00,1.096,-0.15,1.1062169769,0.006,0,0.006,1.09,-0.15,1.1002726935,1.096,-0.14,1.1049054258,0.006,0,0.006,1.09,-0.14,1.0989540482
2020-06-27 03:00:00,1.0555,-0.15,1.0661051777,0.0055000000000000005,0,0.0055000000000000005,1.05,-0.15,1.0606601718,1.0555,-0.14,1.0647442181,0.0055000000000000005,0,0.0055000000000000005,1.05,-0.14,1.0592922165
2020-06-27 03:30:00,1.0525,-0.13,1.0604981141,0.0025,0,0.0025,1.05,-0.13,1.0580170131,1.0525,-0.14,1.0617703377,0.0025,0,0.0025,1.05,-0.14,1.0592922165
2020-06-27 04:00:00,1.051,-0.15,1.0616501307,0.001,0,0.001,1.05,-0.15,1.0606601718,1.051,-0.14,1.0602834527,0.001,0,0.001,1.05,-0.14,1.0592922165
2020-06-27 04:30:00,1.052,-0.15,1.0626401084000001,0.002,0,0.002,1.05,-0.15,1.0606601718,1.052,-0.14,1.0612747052,0.002,0,0.002,1.05,-0.14,1.0592922165
2020-06-27 05:00:00,1.053,-0.14,1.0622659742,0.003,0,0.003,1.05,-0.14,1.0592922165,1.053,-0.14,1.0622659742,0.003,0,0.003,1.05,-0.14,1.0592922165
2020-06-27 05:30:00,1.0705,-0.14,1.0796157881,0.0005,0,0.0005,1.07,-0.14,1.0791200119,1.0605,-0.14,1.0697010096,0.0005,0,0.0005,1.06,-0.14,1.0692053124
2020-06-27 06:00:00,1.0505,-0.14,1.0597878325,0.0005,0,0.0005,1.05,-0.14,1.0592922165,1.0505,-0.14,1.0597878325,0.0005,0,0.0005,1.05,-0.14,1.0592922165
2020-06-27 06:30:00,1.091,-0.14,1.0999459078,0.001,0,0.001,1.09,-0.14,1.0989540482,1.081,-0.14,1.0900279813,0.001,0,0.001,1.08,-0.14,1.0890362712
2020-06-27 07:00:00,1.141,-0.14,1.1495568711,0.001,0,0.001,1.1400000000000001,-0.14,1.1485643212,1.141,-0.14,1.1495568711,0.001,0,0.001,1.1400000000000001,-0.14,1.1485643212
2020-06-27 07:30:00,1.183,-0.14,1.1912552203,0.003,0,0.003,1.18,-0.14,1.1882760622,1.173,-0.14,1.1813251034,0.003,0,0.003,1.17,-0.14,1.1783462988
2020-06-27 08:00:00,1.2135,0.12,1.2194188165,0.0035,0,0.0035,1.21,0.12,1.2159358536,1.1635,-0.41000000000000003,1.2336256523,0.0035,0,0.0035,1.16,-0.41000000000000003,1.2303251603
2020-06-27 08:30:00,1.178,0.32,1.2206899688,0.008,0,0.008,1.17,0.32,1.2129715578,1.108,-0.54,1.232584277,0.008,0,0.008,1.1,-0.54,1.2253978946
2020-06-27 09:00:00,1.101,0.33,1.1493915782,0.011,0,0.011,1.09,0.33,1.1388590782,1.021,-0.53,1.1503655941,0.011,0,0.011,1.01,-0.53,1.1406138698000001
2020-06-27 09:30:00,1.1625,0.33,1.2084313179,0.0125,0,0.0125,1.15,0.33,1.1964113004999999,1.0925,-0.53,1.2142719012,0.0125,0,0.0125,1.08,-0.53,1.2030378215
2020-06-27 10:00:00,1.1075,0.35000000000000003,1.1614888075,0.0175,0,0.0175,1.09,0.35000000000000003,1.1448143954,1.0375,-0.5,1.1516971173,0.0175,0,0.0175,1.02,-0.5,1.1359577457
2020-06-27 10:30:00,1.046,0.38,1.1128863374,0.026000000000000002,0,0.026000000000000002,1.02,0.38,1.0884851859,0.976,-0.47000000000000003,1.0832709726,0.026000000000000002,0,0.026000000000000002,0.9500000000000001,-0.47000000000000003,1.0599056562
2020-06-27 11:00:00,1.0365,0.38,1.1039620691,0.026500000000000003,0,0.026500000000000003,1.01,0.38,1.0791200119,0.9765,-0.47000000000000003,1.0837214817,0.026500000000000003,0,0.026500000000000003,0.9500000000000001,-0.47000000000000003,1.0599056562
2020-06-27 11:30:00,0.986,0.38,1.0566910618,0.026000000000000002,0,0.026000000000000002,0.96,0.38,1.0324727599,0.916,-0.47000000000000003,1.0295416456,0.026000000000000002,0,0.026000000000000002,0.89,-0.47000000000000003,1.0064790112
2020-06-27 12:00:00,0.987,0.41000000000000003,1.0687698536,0.027,0,0.027,0.96,0.41000000000000003,1.0438869671,0.917,-0.44,1.0170983237,0.027,0,0.027,0.89,-0.44,0.9928242543
2020-06-27 12:30:00,1.088,0.38,1.1524513005,0.028,0,0.028,1.06,0.38,1.1260550608,1.018,-0.47000000000000003,1.1212600055,0.028,0,0.028,0.99,-0.47000000000000003,1.0959014554
2020-06-27 13:00:00,0.9595,0.39,1.0357317462,0.029500000000000002,0,0.029500000000000002,0.93,0.39,1.0084641788,0.8895000000000001,-0.46,1.0014041392,0.029500000000000002,0,0.029500000000000002,0.86,-0.46,0.9752948272
2020-06-27 13:30:00,0.8965000000000001,0.39,0.9776565092,0.036500000000000005,0,0.036500000000000005,0.86,0.39,0.9442986816000001,0.8565,-0.46,0.9722099825,0.036500000000000005,0,0.036500000000000005,0.8200000000000001,-0.46,0.9402127419
2020-06-27 14:00:00,0.7515000000000001,0.0,0.7515000000000001,0.0415,0,0.0415,0.71,0.0,0.71,0.7515000000000001,0.0,0.7515000000000001,0.0415,0,0.0415,0.71,0.0,0.71
2020-06-27 14:30:00,0.7055,0.0,0.7055,0.0455,0,0.0455,0.66,0.0,0.66,0.7055,0.0,0.7055,0.0455,0,0.0455,0.66,0.0,0.66
2020-06-27 15:00:00,0.7015,0.0,0.7015,0.0415,0,0.0415,0.66,0.0,0.66,0.7015,0.0,0.7015,0.0415,0,0.0415,0.66,0.0,0.66
2020-06-27 15:30:00,0.677,0.0,0.677,0.047,0,0.047,0.63,0.0,0.63,0.677,0.0,0.677,0.047,0,0.047,0.63,0.0,0.63
2020-06-27 16:00:00,0.759,0.0,0.759,0.039,0,0.039,0.72,0.0,0.72,0.759,0.0,0.759,0.039,0,0.039,0.72,0.0,0.72
2020-06-27 16:30:00,0.855,0.0,0.855,0.035,0,0.035,0.8200000000000001,0.0,0.8200000000000001,0.845,0.0,0.845,0.035,0,0.035,0.81,0.0,0.81
2020-06-27 17:00:00,0.924,0.0,0.924,0.024,0,0.024,0.9,0.0,0.9,0.924,0.0,0.924,0.024,0,0.024,0.9,0.0,0.9
2020-06-27 17:30:00,1.0805,0.30000000000000004,1.1213742685,0.0205,0,0.0205,1.06,0.30000000000000004,1.1016351483,1.0405,-0.51,1.1587666935,0.0205,0,0.0205,1.02,-0.51,1.1403946685
2020-06-27 18:00:00,1.237,0.34,1.2828752862,0.017,0,0.017,1.22,0.34,1.2664912159,1.167,-0.52,1.2776106606,0.017,0,0.017,1.15,-0.52,1.2621014222
2020-06-27 18:30:00,1.239,0.33,1.2821938231,0.019,0,0.019,1.22,0.33,1.2638433447,1.159,-0.53,1.2744335997,0.019,0,0.019,1.1400000000000001,-0.53,1.2571793826
2020-06-27 19:00:00,1.2645,0.14,1.2722264932,0.0145,0,0.0145,1.25,0.14,1.2578155668,1.2145000000000001,-0.44,1.291746976,0.0145,0,0.0145,1.2,-0.44,1.2781236247
2020-06-27 19:30:00,1.27,-0.15,1.2788275881,0.02,0,0.02,1.25,-0.15,1.2589678312,1.26,-0.14,1.2677539193,0.02,0,0.02,1.24,-0.14,1.2478781992
2020-06-27 20:00:00,1.2315,-0.17,1.2431782857,0.0115,0,0.0115,1.22,-0.17,1.2317873193,1.2215,-0.16,1.231934353,0.0115,0,0.0115,1.21,-0.16,1.2205326706
2020-06-27 20:30:00,1.199,-0.17,1.2109917423,0.019,0,0.019,1.18,-0.17,1.1921828719,1.189,-0.16,1.19971705,0.019,0,0.019,1.17,-0.16,1.1808894953
2020-06-27 21:00:00,1.1765,-0.15,1.1860237139,0.0165,0,0.0165,1.16,-0.15,1.1696580697,1.1665,-0.16,1.1774218658,0.0165,0,0.0165,1.15,-0.16,1.1610770862
2020-06-27 21:30:00,1.125,-0.17,1.1377719455,0.015,0,0.015,1.11,-0.17,1.1229425631,1.125,-0.16,1.1363208174000001,0.015,0,0.015,1.11,-0.16,1.1214722466
2020-06-27 22:00:00,1.1215,-0.16,1.132855794,0.0115,0,0.0115,1.11,-0.16,1.1214722466,1.1215,-0.14,1.1302045169000001,0.0115,0,0.0115,1.11,-0.14,1.1187939935
2020-06-27 22:30:00,1.123,-0.16,1.1343407777,0.013000000000000001,0,0.013000000000000001,1.11,-0.16,1.1214722466,1.123,-0.14,1.1316929796,0.013000000000000001,0,0.013000000000000001,1.11,-0.14,1.1187939935
2020-06-27 23:00:00,1.075,-0.14,1.0840779492000001,0.015,0,0.015,1.06,-0.14,1.0692053124,1.075,-0.14,1.0840779492000001,0.015,0,0.015,1.06,-0.14,1.0692053124
2020-06-27 23:30:00,1.0315,-0.14,1.0409573718,0.021500000000000002,0,0.021500000000000002,1.01,-0.14,1.019656805,1.0215,-0.14,1.0310491016,0.021500000000000002,0,0.021500000000000002,1.0,-0.14,1.0097524449
2020-06-28 00:00:00,0.974,-0.14,0.9840101625000001,0.014,0,0.014,0.96,-0.14,0.9701546269,0.964,-0.17,0.9788748643,0.014,0,0.014,0.9500000000000001,-0.17,0.9650906693
2020-06-28 00:30:00,1.026,0.24,1.0536963509,0.016,0,0.016,1.01,0.24,1.0381233067,0.9560000000000001,-0.54,1.0979690342,0.016,0,0.016,0.9400000000000001,-0.54,1.0840664186
2020-06-28 01:00:00,1.0425,0.29,1.0820842158,0.0125,0,0.0125,1.03,0.29,1.070046728,0.9725,-0.55,1.1172538879,0.0125,0,0.0125,0.96,-0.55,1.1063905278
2020-06-28 01:30:00,1.16,0.26,1.1887808881,0.01,0,0.01,1.15,0.26,1.1790250209,1.08,-0.58,1.2258874337,0.01,0,0.01,1.07,-0.58,1.2170866855
2020-06-28 02:00:00,1.1555,0.26,1.184390244,0.0155,0,0.0155,1.1400000000000001,0.26,1.1692732786,1.0755,-0.58,1.2219248136,0.0155,0,0.0155,1.06,-0.58,1.2083045974
2020-06-28 02:30:00,1.1465,0.25,1.1734403479,0.006500000000000001,0,0.006500000000000001,1.1400000000000001,0.25,1.1670903992000001,1.0665,-0.59,1.2188200236,0.006500000000000001,0,0.006500000000000001,1.06,-0.59,1.2131364309000001
2020-06-28 03:00:00,1.1095,0.27,1.1418801382,0.0095,0,0.0095,1.1,0.27,1.1326517558,1.0395,-0.5700000000000001,1.185521088,0.0095,0,0.0095,1.03,-0.5700000000000001,1.177200068
2020-06-28 03:30:00,1.09,0.27,1.1229425631,0.01,0,0.01,1.08,0.27,1.1132385189,1.01,-0.5700000000000001,1.1597413505,0.01,0,0.01,1.0,-0.5700000000000001,1.1510430053
2020-06-28 04:00:00,1.089,0.27,1.1219719248,0.009000000000000001,0,0.009000000000000001,1.08,0.27,1.1132385189,1.009,-0.5700000000000001,1.1588705709,0.009000000000000001,0,0.009000000000000001,1.0,-0.5700000000000001,1.1510430053
2020-06-28 04:30:00,1.096,0.02,1.0961824666,0.006,0,0.006,1.09,0.02,1.0901834708,1.056,-0.32,1.1034201376,0.006,0,0.006,1.05,-0.32,1.0976793703
2020-06-28 05:00:00,1.0815,-0.15,1.0918526686,0.0115,0,0.0115,1.07,-0.15,1.0804628638,1.0715,-0.14,1.0806073524,0.0115,0,0.0115,1.06,-0.14,1.0692053124
2020-06-28 05:30:00,1.0525,-0.14,1.0617703377,0.0125,0,0.0125,1.04,-0.14,1.0493807698,1.0425,-0.14,1.0518584743,0.0125,0,0.0125,1.03,-0.14,1.0394710193
2020-06-28 06:00:00,1.024,-0.15,1.0349280168,0.004,0,0.004,1.02,-0.15,1.0309704166,1.024,-0.14,1.0335260035,0.004,0,0.004,1.02,-0.14,1.0295630141
2020-06-28 06:30:00,1.094,-0.15,1.1042354821,0.004,0,0.004,1.09,-0.15,1.1002726935,1.094,-0.14,1.1029215747,0.004,0,0.004,1.09,-0.14,1.0989540482
2020-06-28 07:00:00,1.1475,-0.14,1.1560087586,0.007500000000000001,0,0.007500000000000001,1.1400000000000001,-0.14,1.1485643212,1.1375,-0.14,1.1460830031,0.007500000000000001,0,0.007500000000000001,1.13,-0.14,1.1386395391
2020-06-28 07:30:00,1.149,-0.14,1.1574977322,0.009000000000000001,0,0.009000000000000001,1.1400000000000001,-0.14,1.1485643212,1.139,-0.14,1.1475717842,0.009000000000000001,0,0.009000000000000001,1.13,-0.14,1.1386395391
2020-06-28 08:00:00,1.102,-0.14,1.1108573266,0.012,0,0.012,1.09,-0.14,1.0989540482,1.102,-0.14,1.1108573266,0.012,0,0.012,1.09,-0.14,1.0989540482
2020-06-28 08:30:00,1.059,-0.14,1.0682139299,0.019,0,0.019,1.04,-0.14,1.0493807698,1.049,-0.14,1.0583009969,0.019,0,0.019,1.03,-0.14,1.0394710193
2020-06-28 09:00:00,1.0615,0.31,1.1058400653,0.021500000000000002,0,0.021500000000000002,1.04,0.31,1.0852188719,0.9915,-0.51,1.114976345,0.021500000000000002,0,0.021500000000000002,0.97,-0.51,1.0959014554
2020-06-28 09:30:00,1.013,0.35000000000000003,1.0717597679,0.023,0,0.023,0.99,0.35000000000000003,1.050047618,0.9430000000000001,-0.51,1.0720769562,0.023,0,0.023,0.92,-0.51,1.0519030374
2020-06-28 10:00:00,0.9855,0.37,1.0526681576,0.025500000000000002,0,0.025500000000000002,0.96,0.37,1.0288342918,0.9155000000000001,-0.48,1.0337022057,0.025500000000000002,0,0.025500000000000002,0.89,-0.48,1.0111874208
2020-06-28 10:30:00,1.07,0.36,1.1289375536,0.02,0,0.02,1.05,0.36,1.11,1.0,-0.49,1.113597773,0.02,0,0.02,0.98,-0.49,1.095673309
2020-06-28 11:00:00,1.0445,0.36,1.1047987372999999,0.0245,0,0.0245,1.02,0.36,1.0816653826,0.9745,-0.49,1.0907567327,0.0245,0,0.0245,0.9500000000000001,-0.49,1.0689246933
2020-06-28 11:30:00,0.8945000000000001,0.4,0.9798623628,0.0345,0,0.0345,0.86,0.4,0.9484724561000001,0.8245,-0.46,0.9441399525,0.0345,0,0.0345,0.79,-0.46,0.9141662868
2020-06-28 12:00:00,1.097,0.35000000000000003,1.15148122,0.017,0,0.017,1.08,0.35000000000000003,1.1352973179,1.017,-0.5,1.1332647528,0.017,0,0.017,1.0,-0.5,1.1180339887
2020-06-28 12:30:00,0.9315,0.0,0.9315,0.0315,0,0.0315,0.9,0.0,0.9,0.9315,0.0,0.9315,0.0315,0,0.0315,0.9,0.0,0.9
2020-06-28 13:00:00,0.929,0.0,0.929,0.029,0,0.029,0.9,0.0,0.9,0.929,0.0,0.929,0.029,0,0.029,0.9,0.0,0.9
2020-06-28 13:30:00,0.8135,0.0,0.8135,0.0335,0,0.0335,0.78,0.0,0.78,0.8035,0.0,0.8035,0.0335,0,0.0335,0.77,0.0,0.77
2020-06-28 14:00:00,0.788,0.0,0.788,0.038,0,0.038,0.75,0.0,0.75,0.788,0.0,0.788,0.038,0,0.038,0.75,0.0,0.75
2020-06-28 14:30:00,0.8165,0.0,0.8165,0.036500000000000005,0,0.036500000000000005,0.78,0.0,0.78,0.8065,0.0,0.8065,0.036500000000000005,0,0.036500000000000005,0.77,0.0,0.77
2020-06-28 15:00:00,0.6880000000000001,0.41000000000000003,0.8009019915000001,0.038,0,0.038,0.65,0.41000000000000003,0.7685050423,0.6880000000000001,-0.43,0.8113223774,0.038,0,0.038,0.65,-0.43,0.7793587107000001
2020-06-28 15:30:00,0.8140000000000001,-0.13,0.8243154736,0.034,0,0.034,0.78,-0.13,0.7907591289,0.8140000000000001,0.0,0.8140000000000001,0.034,0,0.034,0.78,0.0,0.78
2020-06-28 16:00:00,0.881,0.0,0.881,0.031,0,0.031,0.85,0.0,0.85,0.881,0.0,0.881,0.031,0,0.031,0.85,0.0,0.85
2020-06-28 16:30:00,0.9580000000000001,0.35000000000000003,1.0199333312,0.028,0,0.028,0.93,0.35000000000000003,0.9936800290000001,0.908,-0.49,1.0317771077,0.028,0,0.028,0.88,-0.49,1.0072239076
2020-06-28 17:00:00,1.0895,0.37,1.1506129888,0.029500000000000002,0,0.029500000000000002,1.06,0.37,1.1227199116,1.0195,-0.47000000000000003,1.1226220424,0.029500000000000002,0,0.029500000000000002,0.99,-0.47000000000000003,1.0959014554
2020-06-28 17:30:00,1.1735,0.28,1.2064419795,0.0235,0,0.0235,1.15,0.28,1.1835962149,1.1135,-0.52,1.2289354133,0.0235,0,0.0235,1.09,-0.52,1.2076837334000001
2020-06-28 18:00:00,1.2925,-0.13,1.2990212662,0.022500000000000003,0,0.022500000000000003,1.27,-0.13,1.276636205,1.2925,-0.13,1.2990212662,0.022500000000000003,0,0.022500000000000003,1.27,-0.13,1.276636205
2020-06-28 18:30:00,1.3195000000000001,-0.13,1.3258884757,0.0195,0,0.0195,1.3,-0.13,1.3064838307,1.3195000000000001,-0.13,1.3258884757,0.0195,0,0.0195,1.3,-0.13,1.3064838307
2020-06-28 19:00:00,1.3085,-0.16,1.3182458988999999,0.018500000000000003,0,0.018500000000000003,1.29,-0.16,1.2998846103,1.3085,-0.15,1.3170695692,0.018500000000000003,0,0.018500000000000003,1.29,-0.15,1.2986916493
2020-06-28 19:30:00,1.246,-0.16,1.2562308705,0.016,0,0.016,1.23,-0.16,1.2403628501,1.236,-0.15,1.2450686728,0.016,0,0.016,1.22,-0.15,1.229186723
2020-06-28 20:00:00,1.235,-0.17,1.2466454989,0.015,0,0.015,1.22,-0.17,1.2317873193,1.225,-0.16,1.235404792,0.015,0,0.015,1.21,-0.16,1.2205326706
2020-06-28 20:30:00,1.2355,-0.17,1.2471408301,0.0155,0,0.0155,1.22,-0.17,1.2317873193,1.2255,-0.16,1.2359005826,0.0155,0,0.0155,1.21,-0.16,1.2205326706
2020-06-28 21:00:00,1.196,-0.17,1.208021523,0.016,0,0.016,1.18,-0.17,1.1921828719,1.186,-0.16,1.1967439158,0.016,0,0.016,1.17,-0.16,1.1808894953
2020-06-28 21:30:00,1.1735,-0.17,1.1857496574,0.0135,0,0.0135,1.16,-0.17,1.1723907199,1.1635,-0.16,1.1744497648,0.0135,0,0.0135,1.15,-0.16,1.1610770862
2020-06-28 22:00:00,1.174,-0.15,1.183543831,0.014,0,0.014,1.16,-0.15,1.1696580697,1.164,-0.14,1.1723890139,0.014,0,0.014,1.15,-0.14,1.158490397
2020-06-28 22:30:00,1.1725,-0.15,1.182055942,0.0125,0,0.0125,1.16,-0.15,1.1696580697,1.1625,-0.14,1.1708997609,0.0125,0,0.0125,1.15,-0.14,1.158490397
2020-06-28 23:00:00,1.084,-0.15,1.0943290182,0.014,0,0.014,1.07,-0.15,1.0804628638,1.084,-0.14,1.0930032022,0.014,0,0.014,1.07,-0.14,1.0791200119
2020-06-28 23:30:00,1.0255,-0.13,1.0337070426,0.0155,0,0.0155,1.01,-0.13,1.0183319694,1.0255,-0.14,1.035012198,0.0155,0,0.0155,1.01,-0.14,1.019656805
2020-06-29 00:00:00,0.968,-0.16,0.9811340377000001,0.018000000000000002,0,0.018000000000000002,0.9500000000000001,-0.16,0.9633794683,0.968,-0.14,0.9780715720000001,0.018000000000000002,0,0.018000000000000002,0.9500000000000001,-0.14,0.9602603814
2020-06-29 00:30:00,0.9825,-0.14,0.9924244304000001,0.022500000000000003,0,0.022500000000000003,0.96,-0.14,0.9701546269,0.9825,-0.14,0.9924244304000001,0.022500000000000003,0,0.022500000000000003,0.96,-0.14,0.9701546269
2020-06-29 01:00:00,1.003,-0.14,1.0127235556,0.013000000000000001,0,0.013000000000000001,0.99,-0.14,0.9998499887000001,1.003,-0.14,1.0127235556,0.013000000000000001,0,0.013000000000000001,0.99,-0.14,0.9998499887000001
2020-06-29 01:30:00,1.16,0.25,1.1866338947,0.01,0,0.01,1.15,0.25,1.1768602296,1.08,-0.55,1.211981848,0.01,0,0.01,1.07,-0.55,1.2030793822999999
2020-06-29 02:00:00,1.164,0.16,1.1749451051,0.014,0,0.014,1.15,0.16,1.1610770862,1.104,-0.48,1.2038338756,0.014,0,0.014,1.09,-0.48,1.1910079765
2020-06-29 02:30:00,1.1635,0.27,1.1944171173,0.0135,0,0.0135,1.15,0.27,1.1812705025,1.0935,-0.5700000000000001,1.2331432399,0.0135,0,0.0135,1.08,-0.5700000000000001,1.2211879462
2020-06-29 03:00:00,1.127,0.28,1.1612618137,0.017,0,0.017,1.11,0.28,1.1447707194,1.057,-0.5700000000000001,1.2008950828,0.017,0,0.017,1.04,-0.5700000000000001,1.1859595271
2020-06-29 03:30:00,1.0855,0.30000000000000004,1.1261928121,0.0155,0,0.0155,1.07,0.30000000000000004,1.1112605455,1.0155,-0.56,1.1596724753,0.0155,0,0.0155,1.0,-0.56,1.1461239026
2020-06-29 04:00:00,1.0825,0.1,1.0871091252,0.0125,0,0.0125,1.07,0.1,1.0746627378,1.0325,-0.39,1.1037011597,0.0125,0,0.0125,1.02,-0.39,1.0920164834
2020-06-29 04:30:00,1.0765,-0.16,1.0883254339,0.006500000000000001,0,0.006500000000000001,1.07,-0.16,1.081896483,1.0765,-0.14,1.0855654057,0.006500000000000001,0,0.006500000000000001,1.07,-0.14,1.0791200119
2020-06-29 05:00:00,1.074,-0.16,1.0858526604,0.004,0,0.004,1.07,-0.16,1.081896483,1.074,-0.14,1.0830863308,0.004,0,0.004,1.07,-0.14,1.0791200119
2020-06-29 05:30:00,1.0815,-0.16,1.0932713524,0.0115,0,0.0115,1.07,-0.16,1.081896483,1.0815,-0.14,1.090523842,0.0115,0,0.0115,1.07,-0.14,1.0791200119
2020-06-29 06:00:00,1.0985,-0.07,1.1007280545,0.0085,0,0.0085,1.09,-0.07,1.0922453937,1.0785,-0.21,1.0987548635,0.0085,0,0.0085,1.07,-0.21,1.0904127659
2020-06-29 06:30:00,1.1265,-0.14,1.1351661773,0.0165,0,0.0165,1.11,-0.14,1.1187939935,1.1165,-0.13,1.124042815,0.0165,0,0.0165,1.1,-0.13,1.107655181
2020-06-29 07:00:00,1.1925,-0.13,1.1995650253,0.0125,0,0.0125,1.18,-0.13,1.1871394189,1.1925,-0.13,1.1995650253,0.0125,0,0.0125,1.18,-0.13,1.1871394189
2020-06-29 07:30:00,1.2705,-0.13,1.2771336069,0.0105,0,0.0105,1.26,-0.13,1.2666885963,1.2605,-0.13,1.2671859572,0.0105,0,0.0105,1.25,-0.13,1.2567418191
2020-06-29 08:00:00,1.348,0.21,1.3642595061,0.008,0,0.008,1.34,0.21,1.3563554107,1.288,-0.44,1.3610819226,0.008,0,0.008,1.28,-0.44,1.3535139453
2020-06-29 08:30:00,1.29,0.32,1.3290974381,0.02,0,0.02,1.27,0.32,1.3096946209,1.22,-0.54,1.3341664064,0.02,0,0.02,1.2,-0.54,1.315902732
2020-06-29 09:00:00,1.1225,0.36,1.1788156132,0.022500000000000003,0,0.022500000000000003,1.1,0.36,1.1574109037,1.0525,-0.49,1.1609721142,0.022500000000000003,0,0.022500000000000003,1.03,-0.49,1.1406138698000001
2020-06-29 09:30:00,1.143,0.36,1.1983526192,0.013000000000000001,0,0.013000000000000001,1.13,0.36,1.1859595271,1.123,-0.49,1.2252465058,0.013000000000000001,0,0.013000000000000001,1.11,-0.49,1.2133424908000001
2020-06-29 10:00:00,1.146,0.0,1.146,0.016,0,0.016,1.13,0.0,1.13,1.126,0.0,1.126,0.016,0,0.016,1.11,0.0,1.11
2020-06-29 10:30:00,0.9695,-0.13,0.9781770034,0.0195,0,0.0195,0.9500000000000001,-0.13,0.9588534820000001,0.9695,0.0,0.9695,0.0195,0,0.0195,0.9500000000000001,0.0,0.9500000000000001
2020-06-29 11:00:00,0.8755000000000001,0.0,0.8755000000000001,0.025500000000000002,0,0.025500000000000002,0.85,0.0,0.85,0.8755000000000001,0.0,0.8755000000000001,0.025500000000000002,0,0.025500000000000002,0.85,0.0,0.85
2020-06-29 11:30:00,1.121,0.42,1.197096905,0.011,0,0.011,1.11,0.42,1.1868024267,1.111,-0.44,1.1949564846,0.011,0,0.011,1.1,-0.44,1.1847362576
2020-06-29 12:00:00,0.926,0.0,0.926,0.016,0,0.016,0.91,0.0,0.91,0.916,0.0,0.916,0.016,0,0.016,0.9,0.0,0.9
2020-06-29 12:30:00,0.8795000000000001,0.0,0.8795000000000001,0.029500000000000002,0,0.029500000000000002,0.85,0.0,0.85,0.8795000000000001,0.0,0.8795000000000001,0.029500000000000002,0,0.029500000000000002,0.85,0.0,0.85
2020-06-29 13:00:00,0.7735000000000001,0.0,0.7735000000000001,0.0335,0,0.0335,0.74,0.0,0.74,0.7735000000000001,0.0,0.7735000000000001,0.0335,0,0.0335,0.74,0.0,0.74
2020-06-29 13:30:00,0.744,0.0,0.744,0.034,0,0.034,0.71,0.0,0.71,0.734,0.0,0.734,0.034,0,0.034,0.7000000000000001,0.0,0.7000000000000001
2020-06-29 14:00:00,0.773,0.0,0.773,0.033,0,0.033,0.74,0.0,0.74,0.773,0.0,0.773,0.033,0,0.033,0.74,0.0,0.74
2020-06-29 14:30:00,0.7745000000000001,0.0,0.7745000000000001,0.0345,0,0.0345,0.74,0.0,0.74,0.7745000000000001,0.0,0.7745000000000001,0.0345,0,0.0345,0.74,0.0,0.74
2020-06-29 15:00:00,0.7675000000000001,0.44,0.884678614,0.0275,0,0.0275,0.74,0.44,0.8609297300000001,0.7675000000000001,-0.44,0.884678614,0.0275,0,0.0275,0.74,-0.44,0.8609297300000001
2020-06-29 15:30:00,0.8165,0.0,0.8165,0.036500000000000005,0,0.036500000000000005,0.78,0.0,0.78,0.8165,0.0,0.8165,0.036500000000000005,0,0.036500000000000005,0.78,0.0,0.78
2020-06-29 16:00:00,0.8895000000000001,0.4,0.9753000820000001,0.029500000000000002,0,0.029500000000000002,0.86,0.4,0.9484724561000001,0.8095,-0.44,0.9213524027000001,0.029500000000000002,0,0.029500000000000002,0.78,-0.44,0.8955445271
2020-06-29 16:30:00,0.9615,0.38,1.0338676173,0.021500000000000002,0,0.021500000000000002,0.9400000000000001,0.38,1.0139033485,0.8915000000000001,-0.46,1.0031810654,0.021500000000000002,0,0.021500000000000002,0.87,-0.46,0.9841239759
2020-06-29 17:00:00,1.129,0.31,1.1707864878,0.019,0,0.019,1.11,0.31,1.1524755963,1.089,-0.49,1.1941612119,0.019,0,0.019,1.07,-0.49,1.1768602296
2020-06-29 17:30:00,1.1025,-0.13,1.1101379419,0.022500000000000003,0,0.022500000000000003,1.08,-0.13,1.0877959367,1.1025,0.0,1.1025,0.022500000000000003,0,0.022500000000000003,1.08,0.0,1.08
2020-06-29 18:00:00,1.2045,0.30000000000000004,1.2412978087,0.0145,0,0.0145,1.19,0.30000000000000004,1.2272326593,1.1445,-0.52,1.2570919815,0.0145,0,0.0145,1.13,-0.52,1.2439051411
2020-06-29 18:30:00,1.332,0.32,1.3698992664,0.012,0,0.012,1.32,0.32,1.3582341477,1.262,-0.54,1.3726776752,0.012,0,0.012,1.25,-0.54,1.3616534067
2020-06-29 19:00:00,1.3565,0.29,1.3871525691,0.006500000000000001,0,0.006500000000000001,1.35,0.29,1.3807968714,1.2865,-0.56,1.4030973772,0.006500000000000001,0,0.006500000000000001,1.28,-0.56,1.3971399357
2020-06-29 19:30:00,1.315,0.27,1.3424324936,0.005,0,0.005,1.31,0.27,1.3375350463,1.245,-0.5700000000000001,1.3692790074,0.005,0,0.005,1.24,-0.5700000000000001,1.3647344064
2020-06-29 20:00:00,1.332,0.05,1.3329381081,0.002,0,0.002,1.33,0.05,1.3309395178,1.292,-0.38,1.3467234311,0.002,0,0.002,1.29,-0.38,1.3448048186000001
2020-06-29 20:30:00,1.3105,0.22,1.3288379322,0.0005,0,0.0005,1.31,0.22,1.3283448347,1.2305,-0.58,1.3603419607,0.0005,0,0.0005,1.23,-0.58,1.3598897014
2020-06-29 21:00:00,1.2610000000000001,0.27,1.2895817151,0.001,0,0.001,1.26,0.27,1.2886038957000001,1.181,-0.6000000000000001,1.3246739221000001,0.001,0,0.001,1.18,-0.6000000000000001,1.3237824595
2020-06-29 21:30:00,1.24,0.01,1.2400403219,0.0,0,0.0,1.24,0.01,1.2400403219,1.21,-0.30000000000000004,1.246635472,0.0,0,0.0,1.21,-0.30000000000000004,1.246635472
2020-06-29 22:00:00,1.2105000000000001,-0.14,1.2185689353,0.0005,0,0.0005,1.21,-0.14,1.2180722474,1.2105000000000001,-0.13,1.2174605743,0.0005,0,0.0005,1.21,-0.13,1.2169634341
2020-06-29 22:30:00,1.17,-0.14,1.1783462988,0.0,0,0.0,1.17,-0.14,1.1783462988,1.17,-0.13,1.177200068,0.0,0,0.0,1.17,-0.13,1.177200068
2020-06-29 23:00:00,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935,1.11,-0.13,1.1175866857,0.0,0,0.0,1.11,-0.13,1.1175866857
2020-06-29 23:30:00,1.04,0.05,1.0412012294,0.0,0,0.0,1.04,0.05,1.0412012294,1.02,-0.37,1.0850345617,0.0,0,0.0,1.02,-0.37,1.0850345617
2020-06-30 00:00:00,0.97,-0.13,0.9786725704,0.0,0,0.0,0.97,-0.13,0.9786725704,0.97,-0.13,0.9786725704,0.0,0,0.0,0.97,-0.13,0.9786725704
2020-06-30 00:30:00,0.99,-0.13,0.9984988733000001,0.0,0,0.0,0.99,-0.13,0.9984988733000001,0.99,-0.13,0.9984988733000001,0.0,0,0.0,0.99,-0.13,0.9984988733000001
2020-06-30 01:00:00,1.01,-0.13,1.0183319694,0.0,0,0.0,1.01,-0.13,1.0183319694,1.01,-0.13,1.0183319694,0.0,0,0.0,1.01,-0.13,1.0183319694
2020-06-30 01:30:00,1.12,-0.17,1.1328283189,0.0,0,0.0,1.12,-0.17,1.1328283189,1.12,-0.15,1.13,0.0,0,0.0,1.12,-0.15,1.13
2020-06-30 02:00:00,1.13,-0.17,1.1427160627,0.0,0,0.0,1.13,-0.17,1.1427160627,1.12,-0.15,1.13,0.0,0,0.0,1.12,-0.15,1.13
2020-06-30 02:30:00,1.13,0.15,1.1399122773,0.0,0,0.0,1.13,0.15,1.1399122773,1.08,-0.48,1.1818629362,0.0,0,0.0,1.08,-0.48,1.1818629362
2020-06-30 03:00:00,1.11,0.29,1.1472575997,0.0,0,0.0,1.11,0.29,1.1472575997,1.04,-0.5700000000000001,1.1859595271,0.0,0,0.0,1.04,-0.5700000000000001,1.1859595271
2020-06-30 03:30:00,1.09,0.30000000000000004,1.1305308488,0.0,0,0.0,1.09,0.30000000000000004,1.1305308488,1.01,-0.5700000000000001,1.1597413505,0.0,0,0.0,1.01,-0.5700000000000001,1.1597413505
2020-06-30 04:00:00,1.09,0.24,1.1161093136,0.0,0,0.0,1.09,0.24,1.1161093136,1.03,-0.51,1.1493476411,0.0,0,0.0,1.03,-0.51,1.1493476411
2020-06-30 04:30:00,1.1,0.09,1.103675677,0.0,0,0.0,1.1,0.09,1.103675677,1.06,-0.37,1.1227199116,0.0,0,0.0,1.06,-0.37,1.1227199116
2020-06-30 05:00:00,1.1400000000000001,0.29,1.1763077829,0.0,0,0.0,1.1400000000000001,0.29,1.1763077829,1.06,-0.5700000000000001,1.2035364556,0.0,0,0.0,1.06,-0.5700000000000001,1.2035364556
2020-06-30 05:30:00,1.12,0.29,1.1569356075,0.0,0,0.0,1.12,0.29,1.1569356075,1.05,-0.5700000000000001,1.1947384651,0.0,0,0.0,1.05,-0.5700000000000001,1.1947384651
2020-06-30 06:00:00,1.13,0.29,1.1666190466,0.0,0,0.0,1.13,0.29,1.1666190466,1.06,-0.56,1.1988327657,0.0,0,0.0,1.06,-0.56,1.1988327657
2020-06-30 06:30:00,1.21,0.2,1.2264175472,0.0,0,0.0,1.21,0.2,1.2264175472,1.1400000000000001,-0.5,1.2448293056,0.0,0,0.0,1.1400000000000001,-0.5,1.2448293056
2020-06-30 07:00:00,1.27,0.26,1.2963410045,0.0,0,0.0,1.27,0.26,1.2963410045,1.22,-0.55,1.3382451196,0.0,0,0.0,1.22,-0.55,1.3382451196
2020-06-30 07:30:00,1.33,-0.13,1.3363382805000001,0.0,0,0.0,1.33,-0.13,1.3363382805000001,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675
2020-06-30 08:00:00,1.4,0.25,1.4221462652999999,0.0,0,0.0,1.4,0.25,1.4221462652999999,1.34,-0.52,1.4373586887,0.0,0,0.0,1.34,-0.52,1.4373586887
2020-06-30 08:30:00,1.411,0.35000000000000003,1.4537609845000001,0.001,0,0.001,1.4100000000000001,0.35000000000000003,1.4527904185,1.321,-0.52,1.4196622838000001,0.001,0,0.001,1.32,-0.52,1.4187318281
2020-06-30 09:00:00,1.313,0.35000000000000003,1.3588484095,0.003,0,0.003,1.31,0.35000000000000003,1.3559498516000001,1.233,-0.52,1.3381662826,0.003,0,0.003,1.23,-0.52,1.335402561
2020-06-30 09:30:00,1.3745,0.37,1.4234290464,0.0045000000000000005,0,0.0045000000000000005,1.37,0.37,1.4190842117,1.2845,-0.5,1.3783832014000001,0.0045000000000000005,0,0.0045000000000000005,1.28,-0.5,1.3741906709
2020-06-30 10:00:00,1.3335,0.37,1.3838794203,0.0035,0,0.0035,1.33,0.37,1.3805071532,1.3235000000000001,-0.5,1.4147976004,0.0035,0,0.0035,1.32,-0.5,1.4115239991
2020-06-30 10:30:00,1.3335,-0.13,1.3398217232,0.0035,0,0.0035,1.33,-0.13,1.3363382805000001,1.3235000000000001,0.0,1.3235000000000001,0.0035,0,0.0035,1.32,0.0,1.32
2020-06-30 11:00:00,1.2735,0.0,1.2735,0.0035,0,0.0035,1.27,0.0,1.27,1.2635,0.0,1.2635,0.0035,0,0.0035,1.26,0.0,1.26
2020-06-30 11:30:00,1.284,0.0,1.284,0.004,0,0.004,1.28,0.0,1.28,1.284,0.0,1.284,0.004,0,0.004,1.28,0.0,1.28
2020-06-30 12:00:00,1.234,0.0,1.234,0.004,0,0.004,1.23,0.0,1.23,1.224,0.0,1.224,0.004,0,0.004,1.22,0.0,1.22
2020-06-30 12:30:00,1.2955,0.0,1.2955,0.0055000000000000005,0,0.0055000000000000005,1.29,0.0,1.29,1.2955,0.0,1.2955,0.0055000000000000005,0,0.0055000000000000005,1.29,0.0,1.29
2020-06-30 13:00:00,1.3265,0.0,1.3265,0.006500000000000001,0,0.006500000000000001,1.32,0.0,1.32,1.3165,0.0,1.3165,0.006500000000000001,0,0.006500000000000001,1.31,0.0,1.31
2020-06-30 13:30:00,1.2865,0.0,1.2865,0.006500000000000001,0,0.006500000000000001,1.28,0.0,1.28,1.2865,0.0,1.2865,0.006500000000000001,0,0.006500000000000001,1.28,0.0,1.28
2020-06-30 14:00:00,1.217,0.0,1.217,0.007,0,0.007,1.21,0.0,1.21,1.207,0.0,1.207,0.007,0,0.007,1.2,0.0,1.2
2020-06-30 14:30:00,1.2175,0.38,1.2754239491,0.007500000000000001,0,0.007500000000000001,1.21,0.38,1.2682665335,1.2075,-0.48,1.2994061143,0.007500000000000001,0,0.007500000000000001,1.2,-0.48,1.2924395537
2020-06-30 15:00:00,1.1855,0.0,1.1855,0.0055000000000000005,0,0.0055000000000000005,1.18,0.0,1.18,1.1755,0.0,1.1755,0.0055000000000000005,0,0.0055000000000000005,1.17,0.0,1.17
2020-06-30 15:30:00,1.1855,0.0,1.1855,0.0055000000000000005,0,0.0055000000000000005,1.18,0.0,1.18,1.1755,0.0,1.1755,0.0055000000000000005,0,0.0055000000000000005,1.17,0.0,1.17
2020-06-30 16:00:00,1.226,0.0,1.226,0.006,0,0.006,1.22,0.0,1.22,1.226,0.0,1.226,0.006,0,0.006,1.22,0.0,1.22
2020-06-30 16:30:00,1.2485,-0.13,1.2552498755000001,0.0085,0,0.0085,1.24,-0.13,1.2467958935,1.2385,0.0,1.2385,0.0085,0,0.0085,1.23,0.0,1.23
2020-06-30 17:00:00,1.328,0.0,1.328,0.008,0,0.008,1.32,0.0,1.32,1.318,0.0,1.318,0.008,0,0.008,1.31,0.0,1.31
2020-06-30 17:30:00,1.466,0.23,1.483932613,0.006,0,0.006,1.46,0.23,1.4780054127,1.426,-0.52,1.5178524302,0.006,0,0.006,1.42,-0.52,1.5122169157
2020-06-30 18:00:00,1.435,0.32,1.470246578,0.005,0,0.005,1.43,0.32,1.4653668483,1.355,-0.52,1.4513528172,0.005,0,0.005,1.35,-0.52,1.4466858678
2020-06-30 18:30:00,1.4015,0.30000000000000004,1.4332488444,0.0115,0,0.0115,1.3900000000000001,0.30000000000000004,1.4220056259,1.3215,-0.55,1.4313847316000001,0.0115,0,0.0115,1.31,-0.55,1.4207744367
2020-06-30 19:00:00,1.396,0.30000000000000004,1.4278711426,0.006,0,0.006,1.3900000000000001,0.30000000000000004,1.4220056259,1.316,-0.55,1.426308522,0.006,0,0.006,1.31,-0.55,1.4207744367
2020-06-30 19:30:00,1.4625,0.28,1.4890622049,0.0025,0,0.0025,1.46,0.28,1.4866068747,1.3825,-0.58,1.4992352217,0.0025,0,0.0025,1.38,-0.58,1.4969301921
2020-06-30 20:00:00,1.4015,0.04,1.4020707008,0.0015,0,0.0015,1.4,0.04,1.400571312,1.3615,-0.34,1.4033111736000001,0.0015,0,0.0015,1.3599999999999999,-0.34,1.4018559127
2020-06-30 20:30:00,1.2915,-0.17,1.3026404915,0.0015,0,0.0015,1.29,-0.17,1.3011533345,1.2915,-0.15,1.3001816219,0.0015,0,0.0015,1.29,-0.15,1.2986916493
2020-06-30 21:00:00,1.2810000000000001,0.09,1.2841577006,0.001,0,0.001,1.28,0.09,1.2831601615000001,1.241,-0.4,1.3038715428,0.001,0,0.001,1.24,-0.4,1.302919798
2020-06-30 21:30:00,1.282,0.27,1.3101236583,0.002,0,0.002,1.28,0.27,1.308166656,1.222,-0.59,1.3569760499,0.002,0,0.002,1.22,-0.59,1.3551752654
2020-06-30 22:00:00,1.3005,0.27,1.3282320016,0.0005,0,0.0005,1.3,0.27,1.3277424449,1.2205,-0.59,1.3556254092,0.0005,0,0.0005,1.22,-0.59,1.3551752654
2020-06-30 22:30:00,1.231,0.16,1.2413545021,0.001,0,0.001,1.23,0.16,1.2403628501,1.181,-0.45,1.2638279155,0.001,0,0.001,1.18,-0.45,1.262893503
2020-06-30 23:00:00,1.163,-0.14,1.1713961755,0.003,0,0.003,1.16,-0.14,1.1684177335,1.153,-0.13,1.1603055632000001,0.003,0,0.003,1.15,-0.13,1.1573245007
2020-06-30 23:30:00,1.082,-0.14,1.0910197065,0.002,0,0.002,1.08,-0.14,1.0890362712,1.072,-0.13,1.0798536938,0.002,0,0.002,1.07,-0.13,1.0778682665
2020-07-01 00:00:00,1.002,-0.14,1.0117331664,0.002,0,0.002,1.0,-0.14,1.0097524449,1.002,-0.13,1.0103979414,0.002,0,0.002,1.0,-0.13,1.0084145973
2020-07-01 00:30:00,1.041,-0.14,1.0503718389,0.001,0,0.001,1.04,-0.14,1.0493807698,1.031,-0.13,1.039163606,0.001,0,0.001,1.03,-0.13,1.0381714695
2020-07-01 01:00:00,1.05,-0.14,1.0592922165,0.0,0,0.0,1.05,-0.14,1.0592922165,1.05,-0.13,1.0580170131,0.0,0,0.0,1.05,-0.13,1.0580170131
2020-07-01 01:30:00,1.18,-0.15,1.1894956915,0.0,0,0.0,1.18,-0.15,1.1894956915,1.18,-0.13,1.1871394189,0.0,0,0.0,1.18,-0.13,1.1871394189
2020-07-01 02:00:00,1.18,-0.16,1.1907980517,0.0,0,0.0,1.18,-0.16,1.1907980517,1.18,-0.13,1.1871394189,0.0,0,0.0,1.18,-0.13,1.1871394189
2020-07-01 02:30:00,1.18,-0.16,1.1907980517,0.0,0,0.0,1.18,-0.16,1.1907980517,1.18,-0.13,1.1871394189,0.0,0,0.0,1.18,-0.13,1.1871394189
2020-07-01 03:00:00,1.1505,-0.16,1.161572318,0.0005,0,0.0005,1.15,-0.16,1.1610770862,1.1505,-0.13,1.1578213377,0.0005,0,0.0005,1.15,-0.13,1.1573245007
2020-07-01 03:30:00,1.12,-0.16,1.1313708499,0.0,0,0.0,1.12,-0.16,1.1313708499,1.12,-0.13,1.1275194012,0.0,0,0.0,1.12,-0.13,1.1275194012
2020-07-01 04:00:00,1.12,-0.16,1.1313708499,0.0,0,0.0,1.12,-0.16,1.1313708499,1.12,-0.13,1.1275194012,0.0,0,0.0,1.12,-0.13,1.1275194012
2020-07-01 04:30:00,1.12,-0.15,1.13,0.0,0,0.0,1.12,-0.15,1.13,1.12,-0.13,1.1275194012,0.0,0,0.0,1.12,-0.13,1.1275194012
2020-07-01 05:00:00,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848,1.12,-0.13,1.1275194012,0.0,0,0.0,1.12,-0.13,1.1275194012
2020-07-01 05:30:00,1.12,0.19,1.1360017606,0.0,0,0.0,1.12,0.19,1.1360017606,1.07,-0.46,1.1646887996,0.0,0,0.0,1.07,-0.46,1.1646887996
2020-07-01 06:00:00,1.12,0.13,1.1275194012,0.0,0,0.0,1.12,0.13,1.1275194012,1.07,-0.41000000000000003,1.1458621209,0.0,0,0.0,1.07,-0.41000000000000003,1.1458621209
2020-07-01 06:30:00,1.1805,0.07,1.1825735707,0.0005,0,0.0005,1.18,0.07,1.1820744477,1.1405,-0.37,1.1990163677,0.0005,0,0.0005,1.1400000000000001,-0.37,1.1985407794
2020-07-01 07:00:00,1.2905,0.16,1.3003808096,0.0005,0,0.0005,1.29,0.16,1.2998846103,1.2305,-0.45,1.3102023699,0.0005,0,0.0005,1.23,-0.45,1.3097327972000001
2020-07-01 07:30:00,1.3599999999999999,0.25,1.3827870407,0.0,0,0.0,1.3599999999999999,0.25,1.3827870407,1.29,-0.49,1.3799275343000001,0.0,0,0.0,1.29,-0.49,1.3799275343000001
2020-07-01 08:00:00,1.4005,0.34,1.4411801588,0.0005,0,0.0005,1.4,0.34,1.4406942771,1.3105,-0.52,1.409897248,0.0005,0,0.0005,1.31,-0.52,1.4094325099
2020-07-01 08:30:00,1.391,0.34,1.431950069,0.001,0,0.001,1.3900000000000001,0.34,1.4309786861,1.301,-0.52,1.4010713758,0.001,0,0.001,1.3,-0.52,1.4001428499
2020-07-01 09:00:00,1.342,0.35000000000000003,1.3868900461,0.002,0,0.002,1.34,0.35000000000000003,1.3849548729,1.252,-0.5,1.3481483598000001,0.002,0,0.002,1.25,-0.5,1.3462912018
2020-07-01 09:30:00,1.313,0.39,1.3696966818,0.003,0,0.003,1.31,0.39,1.3668211295,1.233,-0.47000000000000003,1.3195412081,0.003,0,0.003,1.23,-0.47000000000000003,1.3167383947
2020-07-01 10:00:00,1.283,0.41000000000000003,1.3469183346,0.003,0,0.003,1.28,0.41000000000000003,1.3440610105,1.193,-0.45,1.2750486265,0.003,0,0.003,1.19,-0.45,1.2722421153
2020-07-01 10:30:00,1.3025,0.39,1.3596346016,0.0025,0,0.0025,1.3,0.39,1.3572398462,1.2225,-0.48,1.3133568632000001,0.0025,0,0.0025,1.22,-0.48,1.3110301293
2020-07-01 11:00:00,1.2725,0.39,1.3309230819,0.0025,0,0.0025,1.27,0.39,1.3285330256,1.1825,-0.48,1.2762077613,0.0025,0,0.0025,1.18,-0.48,1.2738916751
2020-07-01 11:30:00,1.1665,0.39,1.2299683939000001,0.006500000000000001,0,0.006500000000000001,1.16,0.39,1.2238055401,1.1165,-0.48,1.2153074714,0.006500000000000001,0,0.006500000000000001,1.11,-0.48,1.2093386622
2020-07-01 12:00:00,1.0515,0.0,1.0515,0.0115,0,0.0115,1.04,0.0,1.04,1.0515,0.0,1.0515,0.0115,0,0.0115,1.04,0.0,1.04
2020-07-01 12:30:00,1.0925,0.0,1.0925,0.0125,0,0.0125,1.08,0.0,1.08,1.0825,0.0,1.0825,0.0125,0,0.0125,1.07,0.0,1.07
2020-07-01 13:00:00,1.0875,0.0,1.0875,0.007500000000000001,0,0.007500000000000001,1.08,0.0,1.08,1.0775,0.0,1.0775,0.007500000000000001,0,0.007500000000000001,1.07,0.0,1.07
2020-07-01 13:30:00,1.127,0.0,1.127,0.007,0,0.007,1.12,0.0,1.12,1.117,0.0,1.117,0.007,0,0.007,1.11,0.0,1.11
2020-07-01 14:00:00,0.9895,0.0,0.9895,0.0095,0,0.0095,0.98,0.0,0.98,0.9795,0.0,0.9795,0.0095,0,0.0095,0.97,0.0,0.97
2020-07-01 14:30:00,0.913,0.0,0.913,0.013000000000000001,0,0.013000000000000001,0.9,0.0,0.9,0.913,0.0,0.913,0.013000000000000001,0,0.013000000000000001,0.9,0.0,0.9
2020-07-01 15:00:00,0.869,0.0,0.869,0.019,0,0.019,0.85,0.0,0.85,0.869,0.0,0.869,0.019,0,0.019,0.85,0.0,0.85
2020-07-01 15:30:00,0.87,0.47000000000000003,0.9888377015,0.02,0,0.02,0.85,0.47000000000000003,0.9712878049,0.86,-0.4,0.9484724561000001,0.02,0,0.02,0.84,-0.4,0.9303762680000001
2020-07-01 16:00:00,0.8885000000000001,0.0,0.8885000000000001,0.018500000000000003,0,0.018500000000000003,0.87,0.0,0.87,0.8885000000000001,0.0,0.8885000000000001,0.018500000000000003,0,0.018500000000000003,0.87,0.0,0.87
2020-07-01 16:30:00,0.9580000000000001,0.0,0.9580000000000001,0.018000000000000002,0,0.018000000000000002,0.9400000000000001,0.0,0.9400000000000001,0.9580000000000001,0.0,0.9580000000000001,0.018000000000000002,0,0.018000000000000002,0.9400000000000001,0.0,0.9400000000000001
2020-07-01 17:00:00,1.0345,0.0,1.0345,0.0145,0,0.0145,1.02,0.0,1.02,1.0345,0.0,1.0345,0.0145,0,0.0145,1.02,0.0,1.02
2020-07-01 17:30:00,1.1445,0.0,1.1445,0.0145,0,0.0145,1.13,0.0,1.13,1.1345,0.0,1.1345,0.0145,0,0.0145,1.12,0.0,1.12
2020-07-01 18:00:00,1.2035,0.39,1.2651135325,0.0135,0,0.0135,1.19,0.39,1.2522779244,1.1435,-0.46,1.2325551712,0.0135,0,0.0135,1.13,-0.46,1.2200409829
2020-07-01 18:30:00,1.303,0.33,1.3441387577000001,0.013000000000000001,0,0.013000000000000001,1.29,0.33,1.3315404613,1.233,-0.52,1.3381662826,0.013000000000000001,0,0.013000000000000001,1.22,-0.52,1.326197572
2020-07-01 19:00:00,1.377,0.33,1.4159904661,0.007,0,0.007,1.37,0.33,1.4091841611,1.307,-0.52,1.4066445891,0.007,0,0.007,1.3,-0.52,1.4001428499
2020-07-01 19:30:00,1.365,-0.14,1.3721607049,0.005,0,0.005,1.3599999999999999,-0.14,1.3671868929,1.355,-0.14,1.3622132726,0.005,0,0.005,1.35,-0.14,1.3572398462
2020-07-01 20:00:00,1.3014999999999999,-0.14,1.3090081169,0.0015,0,0.0015,1.3,-0.14,1.3075167303,1.2915,-0.14,1.2990659144,0.0015,0,0.0015,1.29,-0.14,1.2975746607
2020-07-01 20:30:00,1.321,0.21,1.3375877541,0.001,0,0.001,1.32,0.21,1.3366001646,1.251,-0.5,1.3472197297,0.001,0,0.001,1.25,-0.5,1.3462912018
2020-07-01 21:00:00,1.271,-0.03,1.2713540026,0.001,0,0.001,1.27,-0.03,1.2703542813,1.251,-0.26,1.2777327577,0.001,0,0.001,1.25,-0.26,1.2767536959
2020-07-01 21:30:00,1.2605,-0.16,1.2706141232000001,0.0005,0,0.0005,1.26,-0.16,1.2701181047,1.2505,-0.14,1.2583124612,0.0005,0,0.0005,1.25,-0.14,1.2578155668
2020-07-01 22:00:00,1.2425,-0.16,1.2527594542,0.0025,0,0.0025,1.24,-0.16,1.2502799686000001,1.2325,-0.14,1.2404258341,0.0025,0,0.0025,1.23,-0.14,1.2379418403
2020-07-01 22:30:00,1.182,-0.16,1.1927799462,0.002,0,0.002,1.18,-0.16,1.1907980517,1.172,-0.14,1.1803321566,0.002,0,0.002,1.17,-0.14,1.1783462988
2020-07-01 23:00:00,1.1315,-0.13,1.1389434797,0.0015,0,0.0015,1.13,-0.13,1.1374532957,1.1315,-0.14,1.1401281726,0.0015,0,0.0015,1.13,-0.14,1.1386395391
2020-07-01 23:30:00,1.0635,-0.13,1.0714160023,0.0035,0,0.0035,1.06,-0.13,1.067941946,1.0635,-0.14,1.0726752771,0.0035,0,0.0035,1.06,-0.14,1.0692053124
2020-07-02 00:00:00,1.013,-0.11,1.0189548567,0.003,0,0.003,1.01,-0.11,1.0159724406,1.013,-0.17,1.0271655173,0.003,0,0.003,1.01,-0.17,1.0242070103
2020-07-02 00:30:00,1.012,-0.13,1.0203156374,0.002,0,0.002,1.01,-0.13,1.0183319694,1.012,-0.13,1.0203156374,0.002,0,0.002,1.01,-0.13,1.0183319694
2020-07-02 01:00:00,1.0115,-0.13,1.0198197145,0.0015,0,0.0015,1.01,-0.13,1.0183319694,1.0115,-0.13,1.0198197145,0.0015,0,0.0015,1.01,-0.13,1.0183319694
2020-07-02 01:30:00,1.1535,-0.13,1.1608024164,0.0035,0,0.0035,1.15,-0.13,1.1573245007,1.1435,-0.13,1.1508658697,0.0035,0,0.0035,1.1400000000000001,-0.13,1.1473883388
2020-07-02 02:00:00,1.1625,-0.13,1.1697462332,0.0025,0,0.0025,1.16,-0.13,1.167261753,1.1525,-0.13,1.1598087127,0.0025,0,0.0025,1.15,-0.13,1.1573245007
2020-07-02 02:30:00,1.141,-0.13,1.1483819051,0.001,0,0.001,1.1400000000000001,-0.13,1.1473883388,1.141,-0.13,1.1483819051,0.001,0,0.001,1.1400000000000001,-0.13,1.1473883388
2020-07-02 03:00:00,1.1415,-0.13,1.1488786925,0.0015,0,0.0015,1.1400000000000001,-0.13,1.1473883388,1.1415,-0.13,1.1488786925,0.0015,0,0.0015,1.1400000000000001,-0.13,1.1473883388
2020-07-02 03:30:00,1.094,-0.13,1.101696873,0.004,0,0.004,1.09,-0.13,1.09772492,1.094,-0.13,1.101696873,0.004,0,0.004,1.09,-0.13,1.09772492
2020-07-02 04:00:00,1.1205,-0.13,1.1280160681,0.0005,0,0.0005,1.12,-0.13,1.1275194012,1.1105,-0.13,1.118083293,0.0005,0,0.0005,1.11,-0.13,1.1175866857
2020-07-02 04:30:00,1.1505,0.26,1.1795127172,0.0005,0,0.0005,1.15,0.26,1.1790250209,1.0905,-0.49,1.1955292761,0.0005,0,0.0005,1.09,-0.49,1.1950732195
2020-07-02 05:00:00,1.161,0.33,1.2069884009,0.001,0,0.001,1.16,0.33,1.2060265337,1.091,-0.53,1.2129225037,0.001,0,0.001,1.09,-0.53,1.2120231021
2020-07-02 05:30:00,1.16,0.33,1.2060265337,0.0,0,0.0,1.16,0.33,1.2060265337,1.09,-0.53,1.2120231021,0.0,0,0.0,1.09,-0.53,1.2120231021
2020-07-02 06:00:00,1.1605,0.33,1.2065074596,0.0005,0,0.0005,1.16,0.33,1.2060265337,1.0905,-0.53,1.2124727832,0.0005,0,0.0005,1.09,-0.53,1.2120231021
2020-07-02 06:30:00,1.1805,-0.03,1.1808811329,0.0005,0,0.0005,1.18,-0.03,1.1803812943,1.1605,-0.30000000000000004,1.1986493441000001,0.0005,0,0.0005,1.16,-0.30000000000000004,1.1981652641
2020-07-02 07:00:00,1.2505,-0.13,1.257239138,0.0005,0,0.0005,1.25,-0.13,1.2567418191,1.2405,-0.13,1.2472931692,0.0005,0,0.0005,1.24,-0.13,1.2467958935
2020-07-02 07:30:00,1.3515000000000001,0.31,1.3865973641,0.0015,0,0.0015,1.35,0.31,1.3851353724,1.2715,-0.5,1.3662767838,0.0015,0,0.0015,1.27,-0.5,1.3648809472
2020-07-02 08:00:00,1.353,0.36,1.4000746409,0.003,0,0.003,1.35,0.36,1.3971757227000001,1.2730000000000001,-0.5,1.367672841,0.003,0,0.003,1.27,-0.5,1.3648809472
