Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-02 08:30:00,1.266,0.39,1.3247097795,0.006,0,0.006,1.26,0.39,1.3189768762,1.186,-0.48,1.279451445,0.006,0,0.006,1.18,-0.48,1.2738916751
2020-07-02 09:00:00,1.272,0.39,1.3304450383,0.002,0,0.002,1.27,0.39,1.3285330256,1.252,-0.46,1.3338305739,0.002,0,0.002,1.25,-0.46,1.3319534526
2020-07-02 09:30:00,1.2465,0.0,1.2465,0.006500000000000001,0,0.006500000000000001,1.24,0.0,1.24,1.2565,0.0,1.2565,0.006500000000000001,0,0.006500000000000001,1.25,0.0,1.25
2020-07-02 10:00:00,1.1875,0.47000000000000003,1.2771281259,0.007500000000000001,0,0.007500000000000001,1.18,0.47000000000000003,1.2701574706,1.1875,-0.41000000000000003,1.2562866910000001,0.007500000000000001,0,0.007500000000000001,1.18,-0.41000000000000003,1.2491997438
2020-07-02 10:30:00,1.2545,0.0,1.2545,0.0045000000000000005,0,0.0045000000000000005,1.25,0.0,1.25,1.2445,0.0,1.2445,0.0045000000000000005,0,0.0045000000000000005,1.24,0.0,1.24
2020-07-02 11:00:00,1.2265,0.0,1.2265,0.006500000000000001,0,0.006500000000000001,1.22,0.0,1.22,1.2265,0.0,1.2265,0.006500000000000001,0,0.006500000000000001,1.22,0.0,1.22
2020-07-02 11:30:00,1.1155,0.0,1.1155,0.0155,0,0.0155,1.1,0.0,1.1,1.1055,0.0,1.1055,0.0155,0,0.0155,1.09,0.0,1.09
2020-07-02 12:00:00,1.0915,0.0,1.0915,0.021500000000000002,0,0.021500000000000002,1.07,0.0,1.07,1.0915,0.0,1.0915,0.021500000000000002,0,0.021500000000000002,1.07,0.0,1.07
2020-07-02 12:30:00,1.2145000000000001,0.0,1.2145000000000001,0.0145,0,0.0145,1.2,0.0,1.2,1.2145000000000001,0.0,1.2145000000000001,0.0145,0,0.0145,1.2,0.0,1.2
2020-07-02 13:00:00,1.2315,0.0,1.2315,0.0115,0,0.0115,1.22,0.0,1.22,1.2315,0.0,1.2315,0.0115,0,0.0115,1.22,0.0,1.22
2020-07-02 13:30:00,1.246,0.0,1.246,0.006,0,0.006,1.24,0.0,1.24,1.246,0.0,1.246,0.006,0,0.006,1.24,0.0,1.24
2020-07-02 14:00:00,1.2275,0.0,1.2275,0.007500000000000001,0,0.007500000000000001,1.22,0.0,1.22,1.2275,0.0,1.2275,0.007500000000000001,0,0.007500000000000001,1.22,0.0,1.22
2020-07-02 14:30:00,1.183,0.0,1.183,0.013000000000000001,0,0.013000000000000001,1.17,0.0,1.17,1.183,0.0,1.183,0.013000000000000001,0,0.013000000000000001,1.17,0.0,1.17
2020-07-02 15:00:00,1.061,0.47000000000000003,1.1604400028,0.011,0,0.011,1.05,0.47000000000000003,1.1503912378,1.061,-0.4,1.1338963797,0.011,0,0.011,1.05,-0.4,1.1236102527
2020-07-02 15:30:00,1.089,0.0,1.089,0.009000000000000001,0,0.009000000000000001,1.08,0.0,1.08,1.089,0.0,1.089,0.009000000000000001,0,0.009000000000000001,1.08,0.0,1.08
2020-07-02 16:00:00,1.1875,0.0,1.1875,0.007500000000000001,0,0.007500000000000001,1.18,0.0,1.18,1.1875,0.0,1.1875,0.007500000000000001,0,0.007500000000000001,1.18,0.0,1.18
2020-07-02 16:30:00,1.168,0.0,1.168,0.008,0,0.008,1.16,0.0,1.16,1.168,0.0,1.168,0.008,0,0.008,1.16,0.0,1.16
2020-07-02 17:00:00,1.1715,0.0,1.1715,0.0115,0,0.0115,1.16,0.0,1.16,1.1715,0.0,1.1715,0.0115,0,0.0115,1.16,0.0,1.16
2020-07-02 17:30:00,1.2175,0.0,1.2175,0.0175,0,0.0175,1.2,0.0,1.2,1.2175,0.0,1.2175,0.0175,0,0.0175,1.2,0.0,1.2
2020-07-02 18:00:00,1.286,0.38,1.3409683069,0.016,0,0.016,1.27,0.38,1.3256319248000001,1.236,-0.47000000000000003,1.3223448869,0.016,0,0.016,1.22,-0.47000000000000003,1.307402004
2020-07-02 18:30:00,1.3335,0.38,1.3865865462,0.0135,0,0.0135,1.32,0.38,1.3736083867,1.2635,-0.47000000000000003,1.3480846598,0.0135,0,0.0135,1.25,-0.47000000000000003,1.3354400024
2020-07-02 19:00:00,1.347,0.36,1.3942772321,0.007,0,0.007,1.34,0.36,1.3875157657,1.267,-0.49,1.3584509561,0.007,0,0.007,1.26,-0.49,1.3519245541
2020-07-02 19:30:00,1.3245,-0.03,1.3248397073,0.0045000000000000005,0,0.0045000000000000005,1.32,-0.03,1.3203408651,1.3145,-0.29,1.3461093009,0.0045000000000000005,0,0.0045000000000000005,1.31,-0.29,1.34171532
2020-07-02 20:00:00,1.3045,-0.13,1.3109615746,0.0045000000000000005,0,0.0045000000000000005,1.3,-0.13,1.3064838307,1.3045,-0.13,1.3109615746,0.0045000000000000005,0,0.0045000000000000005,1.3,-0.13,1.3064838307
2020-07-02 20:30:00,1.302,-0.13,1.3084739203,0.002,0,0.002,1.3,-0.13,1.3064838307,1.302,-0.13,1.3084739203,0.002,0,0.002,1.3,-0.13,1.3064838307
2020-07-02 21:00:00,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307
2020-07-02 21:30:00,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307
2020-07-02 22:00:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261
2020-07-02 22:30:00,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935
2020-07-02 23:00:00,1.17,-0.13,1.177200068,0.0,0,0.0,1.17,-0.13,1.177200068,1.16,-0.13,1.167261753,0.0,0,0.0,1.16,-0.13,1.167261753
2020-07-02 23:30:00,1.12,0.13,1.1275194012,0.0,0,0.0,1.12,0.13,1.1275194012,1.1,-0.46,1.1923086849,0.0,0,0.0,1.1,-0.46,1.1923086849
2020-07-03 00:00:00,1.09,0.33,1.1388590782,0.0,0,0.0,1.09,0.33,1.1388590782,1.02,-0.53,1.1494781425,0.0,0,0.0,1.02,-0.53,1.1494781425
2020-07-03 00:30:00,1.09,0.33,1.1388590782,0.0,0,0.0,1.09,0.33,1.1388590782,1.02,-0.53,1.1494781425,0.0,0,0.0,1.02,-0.53,1.1494781425
2020-07-03 01:00:00,1.09,0.31,1.1332254851,0.0,0,0.0,1.09,0.31,1.1332254851,1.05,-0.53,1.1761802583,0.0,0,0.0,1.05,-0.53,1.1761802583
2020-07-03 01:30:00,1.2,-0.13,1.2070211266,0.0,0,0.0,1.2,-0.13,1.2070211266,1.2,-0.13,1.2070211266,0.0,0,0.0,1.2,-0.13,1.2070211266
2020-07-03 02:00:00,1.21,-0.13,1.2169634341,0.0,0,0.0,1.21,-0.13,1.2169634341,1.21,-0.13,1.2169634341,0.0,0,0.0,1.21,-0.13,1.2169634341
2020-07-03 02:30:00,1.1805,-0.13,1.1876364132,0.0005,0,0.0005,1.18,-0.13,1.1871394189,1.1705,-0.13,1.1776970111,0.0005,0,0.0005,1.17,-0.13,1.177200068
2020-07-03 03:00:00,1.1605,-0.13,1.1677586437,0.0005,0,0.0005,1.16,-0.13,1.167261753,1.1605,-0.13,1.1677586437,0.0005,0,0.0005,1.16,-0.13,1.167261753
2020-07-03 03:30:00,1.1219999999999999,-0.13,1.1295060867,0.002,0,0.002,1.12,-0.13,1.1275194012,1.1219999999999999,-0.13,1.1295060867,0.002,0,0.002,1.12,-0.13,1.1275194012
2020-07-03 04:00:00,1.1615,-0.13,1.1687524331999999,0.0015,0,0.0015,1.16,-0.13,1.167261753,1.1515,-0.13,1.1588150198,0.0015,0,0.0015,1.15,-0.13,1.1573245007
2020-07-03 04:30:00,1.1615,-0.13,1.1687524331999999,0.0015,0,0.0015,1.16,-0.13,1.167261753,1.1515,-0.13,1.1588150198,0.0015,0,0.0015,1.15,-0.13,1.1573245007
2020-07-03 05:00:00,1.1405,-0.13,1.1478851206,0.0005,0,0.0005,1.1400000000000001,-0.13,1.1473883388,1.1405,-0.13,1.1478851206,0.0005,0,0.0005,1.1400000000000001,-0.13,1.1473883388
2020-07-03 05:30:00,1.18,0.23,1.2022063051,0.0,0,0.0,1.18,0.23,1.2022063051,1.12,-0.48,1.2185236969,0.0,0,0.0,1.12,-0.48,1.2185236969
2020-07-03 06:00:00,1.182,0.32,1.2245505298000001,0.002,0,0.002,1.18,0.32,1.2226201372,1.102,-0.54,1.2271935463,0.002,0,0.002,1.1,-0.54,1.2253978946
2020-07-03 06:30:00,1.252,0.30000000000000004,1.2874408724,0.002,0,0.002,1.25,0.30000000000000004,1.2854960132,1.182,-0.54,1.2995091381,0.002,0,0.002,1.18,-0.54,1.2976902558
2020-07-03 07:00:00,1.293,-0.08,1.2954725007,0.003,0,0.003,1.29,-0.08,1.2924782397,1.2730000000000001,-0.22,1.2918703495,0.003,0,0.003,1.27,-0.22,1.2889142718
2020-07-03 07:30:00,1.3305,-0.13,1.3368359099,0.0105,0,0.0105,1.32,-0.13,1.3263860675,1.3205,-0.13,1.3268836611000001,0.0105,0,0.0105,1.31,-0.13,1.3164345787
2020-07-03 08:00:00,1.299,-0.13,1.3054887973,0.009000000000000001,0,0.009000000000000001,1.29,-0.13,1.2965338407,1.299,0.0,1.299,0.009000000000000001,0,0.009000000000000001,1.29,0.0,1.29
2020-07-03 08:30:00,1.2405,0.0,1.2405,0.0105,0,0.0105,1.23,0.0,1.23,1.2405,0.0,1.2405,0.0105,0,0.0105,1.23,0.0,1.23
2020-07-03 09:00:00,1.145,0.0,1.145,0.015,0,0.015,1.13,0.0,1.13,1.145,0.0,1.145,0.015,0,0.015,1.13,0.0,1.13
2020-07-03 09:30:00,1.1365,0.0,1.1365,0.0165,0,0.0165,1.12,0.0,1.12,1.1265,0.0,1.1265,0.0165,0,0.0165,1.11,0.0,1.11
2020-07-03 10:00:00,1.1005,0.0,1.1005,0.0205,0,0.0205,1.08,0.0,1.08,1.0905,0.14,1.0994499761,0.0205,0,0.0205,1.07,0.14,1.0791200119
2020-07-03 10:30:00,1.04,0.0,1.04,0.02,0,0.02,1.02,0.0,1.02,1.04,0.0,1.04,0.02,0,0.02,1.02,0.0,1.02
2020-07-03 11:00:00,1.0375,0.0,1.0375,0.0175,0,0.0175,1.02,0.0,1.02,1.0375,0.14,1.0469031713,0.0175,0,0.0175,1.02,0.14,1.0295630141
2020-07-03 11:30:00,1.084,0.14,1.0930032022,0.014,0,0.014,1.07,0.14,1.0791200119,1.074,0.14,1.0830863308,0.014,0,0.014,1.06,0.14,1.0692053124
2020-07-03 12:00:00,0.994,0.14,1.0038107391,0.024,0,0.024,0.97,0.14,0.9800510191,0.984,0.14,0.9939094526000001,0.024,0,0.024,0.96,0.14,0.9701546269
2020-07-03 12:30:00,1.0435,0.0,1.0435,0.0235,0,0.0235,1.02,0.0,1.02,1.0435,0.14,1.0528495856,0.0235,0,0.0235,1.02,0.14,1.0295630141
2020-07-03 13:00:00,1.146,0.0,1.146,0.016,0,0.016,1.13,0.0,1.13,1.146,0.0,1.146,0.016,0,0.016,1.13,0.0,1.13
2020-07-03 13:30:00,1.2469999999999999,0.0,1.2469999999999999,0.017,0,0.017,1.23,0.0,1.23,1.237,0.0,1.237,0.017,0,0.017,1.22,0.0,1.22
2020-07-03 14:00:00,1.19,0.0,1.19,0.02,0,0.02,1.17,0.0,1.17,1.18,0.0,1.18,0.02,0,0.02,1.16,0.0,1.16
2020-07-03 14:30:00,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21,1.2205,0.0,1.2205,0.0105,0,0.0105,1.21,0.0,1.21
2020-07-03 15:00:00,1.174,0.0,1.174,0.014,0,0.014,1.16,0.0,1.16,1.174,0.0,1.174,0.014,0,0.014,1.16,0.0,1.16
2020-07-03 15:30:00,1.097,0.0,1.097,0.017,0,0.017,1.08,0.0,1.08,1.097,0.0,1.097,0.017,0,0.017,1.08,0.0,1.08
2020-07-03 16:00:00,1.2445,0.0,1.2445,0.0145,0,0.0145,1.23,0.0,1.23,1.2345,0.0,1.2345,0.0145,0,0.0145,1.22,0.0,1.22
2020-07-03 16:30:00,1.392,0.0,1.392,0.012,0,0.012,1.38,0.0,1.38,1.392,0.0,1.392,0.012,0,0.012,1.38,0.0,1.38
2020-07-03 17:00:00,1.4515,0.0,1.4515,0.0115,0,0.0115,1.44,0.0,1.44,1.4515,0.0,1.4515,0.0115,0,0.0115,1.44,0.0,1.44
2020-07-03 17:30:00,1.6295000000000002,0.37,1.6709788299000001,0.0095,0,0.0095,1.62,0.37,1.6617159805,1.5695000000000001,-0.5,1.6472189442,0.0095,0,0.0095,1.56,-0.5,1.6381697104000001
2020-07-03 18:00:00,1.7225000000000001,0.37,1.7617906374,0.0125,0,0.0125,1.71,0.37,1.7495713761,1.6724999999999999,-0.51,1.7485297395,0.0125,0,0.0125,1.6600000000000001,-0.51,1.7365770930000002
2020-07-03 18:30:00,1.6724999999999999,-0.09,1.6749197742000002,0.0125,0,0.0125,1.6600000000000001,-0.09,1.6624379688,1.6625,-0.19,1.6733219206,0.0125,0,0.0125,1.65,-0.19,1.6609033687
2020-07-03 19:00:00,1.6135000000000002,-0.13,1.6187285906,0.0135,0,0.0135,1.6,-0.13,1.6052725625000002,1.6035,-0.13,1.6087610916,0.0135,0,0.0135,1.5899999999999999,-0.13,1.5953056133999999
2020-07-03 19:30:00,1.5635,-0.13,1.5688952323,0.0135,0,0.0135,1.55,-0.13,1.5554420594,1.5535,-0.13,1.5589298413,0.0135,0,0.0135,1.54,-0.13,1.5454772726
2020-07-03 20:00:00,1.4825,-0.13,1.4881889161,0.0125,0,0.0125,1.47,-0.13,1.475737104,1.4725000000000001,-0.13,1.4782274013,0.0125,0,0.0125,1.46,-0.13,1.4657762449
2020-07-03 20:30:00,1.4315,-0.13,1.4373907785,0.0115,0,0.0115,1.42,-0.13,1.4259382876,1.4215,-0.13,1.4274320474,0.0115,0,0.0115,1.4100000000000001,-0.13,1.4159802259
2020-07-03 21:00:00,1.3705,-0.04,1.3710836043,0.0105,0,0.0105,1.3599999999999999,-0.04,1.3605881081,1.3505,-0.26,1.3753000582000001,0.0105,0,0.0105,1.34,-0.26,1.3649908425000001
2020-07-03 21:30:00,1.371,0.26,1.3954357742,0.011,0,0.011,1.3599999999999999,0.26,1.3846299145,1.321,-0.54,1.4271093161000001,0.011,0,0.011,1.31,-0.54,1.4169333082
2020-07-03 22:00:00,1.2735,-0.13,1.280118061,0.0135,0,0.0135,1.26,-0.13,1.2666885963,1.2635,0.0,1.2635,0.0135,0,0.0135,1.25,0.0,1.25
2020-07-03 22:30:00,1.2345,0.0,1.2345,0.0145,0,0.0145,1.22,0.0,1.22,1.2345,0.0,1.2345,0.0145,0,0.0145,1.22,0.0,1.22
2020-07-03 23:00:00,1.2145000000000001,0.0,1.2145000000000001,0.0145,0,0.0145,1.2,0.0,1.2,1.2045,0.0,1.2045,0.0145,0,0.0145,1.19,0.0,1.19
2020-07-03 23:30:00,1.173,-0.13,1.1801817657,0.013000000000000001,0,0.013000000000000001,1.16,-0.13,1.167261753,1.163,0.0,1.163,0.013000000000000001,0,0.013000000000000001,1.15,0.0,1.15
2020-07-04 00:00:00,1.1125,-0.13,1.1200697523,0.0125,0,0.0125,1.1,-0.13,1.107655181,1.1025,0.0,1.1025,0.0125,0,0.0125,1.09,0.0,1.09
2020-07-04 00:30:00,1.114,0.37,1.173838149,0.014,0,0.014,1.1,0.37,1.1605602096,1.104,-0.49,1.2078559517,0.014,0,0.014,1.09,-0.49,1.1950732195
2020-07-04 01:00:00,1.111,0.35000000000000003,1.1648265965,0.011,0,0.011,1.1,0.35000000000000003,1.1543396381,1.081,-0.49,1.1868702541,0.011,0,0.011,1.07,-0.49,1.1768602296
2020-07-04 01:30:00,1.2685,0.33,1.3107220338,0.0085,0,0.0085,1.26,0.33,1.3024976008,1.1885,-0.5,1.2893922018000001,0.0085,0,0.0085,1.18,-0.5,1.2815615475
2020-07-04 02:00:00,1.249,0.33,1.2918595125,0.009000000000000001,0,0.009000000000000001,1.24,0.33,1.2831601615000001,1.169,-0.5,1.2714405216,0.009000000000000001,0,0.009000000000000001,1.16,-0.5,1.263170614
2020-07-04 02:30:00,1.2475,0.33,1.2904093343,0.007500000000000001,0,0.007500000000000001,1.24,0.33,1.2831601615000001,1.2275,-0.5,1.325426818,0.007500000000000001,0,0.007500000000000001,1.22,-0.5,1.3184839779
2020-07-04 03:00:00,1.192,0.0,1.192,0.012,0,0.012,1.18,0.0,1.18,1.182,0.0,1.182,0.012,0,0.012,1.17,0.0,1.17
2020-07-04 03:30:00,1.1685,0.0,1.1685,0.0085,0,0.0085,1.16,0.0,1.16,1.1585,0.0,1.1585,0.0085,0,0.0085,1.15,0.0,1.15
2020-07-04 04:00:00,1.169,0.0,1.169,0.009000000000000001,0,0.009000000000000001,1.16,0.0,1.16,1.159,0.0,1.159,0.009000000000000001,0,0.009000000000000001,1.15,0.0,1.15
2020-07-04 04:30:00,1.175,-0.13,1.1821696156,0.005,0,0.005,1.17,-0.13,1.177200068,1.165,0.0,1.165,0.005,0,0.005,1.16,0.0,1.16
2020-07-04 05:00:00,1.184,0.0,1.184,0.004,0,0.004,1.18,0.0,1.18,1.184,0.0,1.184,0.004,0,0.004,1.18,0.0,1.18
2020-07-04 05:30:00,1.184,-0.13,1.1911154436,0.004,0,0.004,1.18,-0.13,1.1871394189,1.184,0.0,1.184,0.004,0,0.004,1.18,0.0,1.18
2020-07-04 06:00:00,1.1825,0.0,1.1825,0.0025,0,0.0025,1.18,0.0,1.18,1.1825,0.0,1.1825,0.0025,0,0.0025,1.18,0.0,1.18
2020-07-04 06:30:00,1.2165,0.0,1.2165,0.006500000000000001,0,0.006500000000000001,1.21,0.0,1.21,1.2165,0.0,1.2165,0.006500000000000001,0,0.006500000000000001,1.21,0.0,1.21
2020-07-04 07:00:00,1.2435,-0.13,1.2502768693,0.0035,0,0.0035,1.24,-0.13,1.2467958935,1.2335,0.0,1.2335,0.0035,0,0.0035,1.23,0.0,1.23
2020-07-04 07:30:00,1.343,0.35000000000000003,1.3878577016,0.003,0,0.003,1.34,0.35000000000000003,1.3849548729,1.2730000000000001,-0.49,1.3640487528,0.003,0,0.003,1.27,-0.49,1.3612494261
2020-07-04 08:00:00,1.3765,0.35000000000000003,1.4203000563,0.006500000000000001,0,0.006500000000000001,1.37,0.35000000000000003,1.4140014144,1.2965,-0.49,1.3860058622,0.006500000000000001,0,0.006500000000000001,1.29,-0.49,1.3799275343000001
2020-07-04 08:30:00,1.435,0.38,1.4844611817,0.005,0,0.005,1.43,0.38,1.4796283317,1.375,-0.49,1.4597003117,0.005,0,0.005,1.37,-0.49,1.4549914089
2020-07-04 09:00:00,1.3935,0.38,1.4443829998,0.0035,0,0.0035,1.3900000000000001,0.38,1.4410065926,1.3135,-0.49,1.4019209143,0.0035,0,0.0035,1.31,-0.49,1.3986421987
2020-07-04 09:30:00,1.395,0.38,1.4458302113000001,0.005,0,0.005,1.3900000000000001,0.38,1.4410065926,1.325,-0.5,1.4162009038,0.005,0,0.005,1.32,-0.5,1.4115239991
2020-07-04 10:00:00,1.384,0.38,1.4352198438000001,0.004,0,0.004,1.38,0.38,1.4313629868,1.344,-0.5,1.4339930265,0.004,0,0.004,1.34,-0.5,1.4302447343
2020-07-04 10:30:00,1.4315,0.39,1.4836752509,0.0015,0,0.0015,1.43,0.39,1.4822280526,1.3415,-0.48,1.4247884930999999,0.0015,0,0.0015,1.34,-0.48,1.4233762679
2020-07-04 11:00:00,1.4315,0.39,1.4836752509,0.0015,0,0.0015,1.43,0.39,1.4822280526,1.3715,-0.48,1.4530699398,0.0015,0,0.0015,1.37,-0.48,1.4516542288
2020-07-04 11:30:00,1.3715,0.0,1.3715,0.0015,0,0.0015,1.37,0.0,1.37,1.3715,0.0,1.3715,0.0015,0,0.0015,1.37,0.0,1.37
2020-07-04 12:00:00,1.422,0.0,1.422,0.002,0,0.002,1.42,0.0,1.42,1.412,0.0,1.412,0.002,0,0.002,1.4100000000000001,0.0,1.4100000000000001
2020-07-04 12:30:00,1.4235,0.0,1.4235,0.0035,0,0.0035,1.42,0.0,1.42,1.4135,0.0,1.4135,0.0035,0,0.0035,1.4100000000000001,0.0,1.4100000000000001
2020-07-04 13:00:00,1.455,0.0,1.455,0.005,0,0.005,1.45,0.0,1.45,1.445,0.0,1.445,0.005,0,0.005,1.44,0.0,1.44
2020-07-04 13:30:00,1.437,0.0,1.437,0.007,0,0.007,1.43,0.0,1.43,1.437,0.0,1.437,0.007,0,0.007,1.43,0.0,1.43
2020-07-04 14:00:00,1.4005,0.0,1.4005,0.0105,0,0.0105,1.3900000000000001,0.0,1.3900000000000001,1.3905,0.0,1.3905,0.0105,0,0.0105,1.38,0.0,1.38
2020-07-04 14:30:00,1.3465,0.0,1.3465,0.006500000000000001,0,0.006500000000000001,1.34,0.0,1.34,1.3365,0.0,1.3365,0.006500000000000001,0,0.006500000000000001,1.33,0.0,1.33
2020-07-04 15:00:00,1.315,0.0,1.315,0.005,0,0.005,1.31,0.0,1.31,1.305,0.0,1.305,0.005,0,0.005,1.3,0.0,1.3
2020-07-04 15:30:00,1.296,0.0,1.296,0.006,0,0.006,1.29,0.0,1.29,1.296,0.0,1.296,0.006,0,0.006,1.29,0.0,1.29
2020-07-04 16:00:00,1.3265,0.0,1.3265,0.006500000000000001,0,0.006500000000000001,1.32,0.0,1.32,1.3265,0.0,1.3265,0.006500000000000001,0,0.006500000000000001,1.32,0.0,1.32
2020-07-04 16:30:00,1.3855,0.0,1.3855,0.0055000000000000005,0,0.0055000000000000005,1.38,0.0,1.38,1.3755,0.0,1.3755,0.0055000000000000005,0,0.0055000000000000005,1.37,0.0,1.37
2020-07-04 17:00:00,1.457,0.0,1.457,0.007,0,0.007,1.45,0.0,1.45,1.457,0.0,1.457,0.007,0,0.007,1.45,0.0,1.45
2020-07-04 17:30:00,1.5030000000000001,0.39,1.5527746134,0.013000000000000001,0,0.013000000000000001,1.49,0.39,1.5401947929,1.473,-0.48,1.5492349724999999,0.013000000000000001,0,0.013000000000000001,1.46,-0.48,1.5368799563
2020-07-04 18:00:00,1.5415,-0.13,1.5469719616000002,0.0115,0,0.0115,1.53,-0.13,1.5355129436000001,1.5314999999999999,-0.13,1.5370075634,0.0115,0,0.0115,1.52,-0.13,1.5255490815
2020-07-04 18:30:00,1.6175000000000002,-0.13,1.6227157021,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,-0.13,1.6152399203,1.6075,-0.13,1.6127480429,0.007500000000000001,0,0.007500000000000001,1.6,-0.13,1.6052725625000002
2020-07-04 19:00:00,1.5855000000000001,-0.13,1.5908206216,0.0055000000000000005,0,0.0055000000000000005,1.58,-0.13,1.5853390804,1.5755,-0.13,1.5808542785,0.0055000000000000005,0,0.0055000000000000005,1.57,-0.13,1.5753729717
2020-07-04 19:30:00,1.5865,-0.13,1.5918172791,0.006500000000000001,0,0.006500000000000001,1.58,-0.13,1.5853390804,1.5765,-0.13,1.5818508937,0.006500000000000001,0,0.006500000000000001,1.57,-0.13,1.5753729717
2020-07-04 20:00:00,1.546,-0.13,1.5514560902999999,0.006,0,0.006,1.54,-0.13,1.5454772726,1.536,-0.13,1.5414914855,0.006,0,0.006,1.53,-0.13,1.5355129436000001
2020-07-04 20:30:00,1.4889999999999999,0.23,1.5066588864,0.009000000000000001,0,0.009000000000000001,1.48,0.23,1.4977650016,1.419,-0.5,1.5045135426,0.009000000000000001,0,0.009000000000000001,1.4100000000000001,-0.5,1.4960280746
2020-07-04 21:00:00,1.4525000000000001,0.26,1.4755867477,0.0125,0,0.0125,1.44,0.26,1.4632839779,1.3825,-0.5,1.4701381738000001,0.0125,0,0.0125,1.37,-0.5,1.4583895227
2020-07-04 21:30:00,1.4215,-0.13,1.4274320474,0.0115,0,0.0115,1.4100000000000001,-0.13,1.4159802259,1.4115,-0.13,1.4174738975,0.0115,0,0.0115,1.4,-0.13,1.4060227593999999
2020-07-04 22:00:00,1.367,-0.13,1.3731675062,0.007,0,0.007,1.3599999999999999,-0.13,1.366199107,1.357,-0.13,1.3632127494000001,0.007,0,0.007,1.35,-0.13,1.3562448157
2020-07-04 22:30:00,1.344,-0.13,1.3502725651,0.004,0,0.004,1.34,-0.13,1.3462912018,1.334,-0.13,1.3403193649,0.004,0,0.004,1.33,-0.13,1.3363382805000001
2020-07-04 23:00:00,1.263,-0.13,1.2696727925,0.003,0,0.003,1.26,-0.13,1.2666885963,1.263,-0.13,1.2696727925,0.003,0,0.003,1.26,-0.13,1.2666885963
2020-07-04 23:30:00,1.2155,0.0,1.2155,0.0055000000000000005,0,0.0055000000000000005,1.21,0.0,1.21,1.2155,0.0,1.2155,0.0055000000000000005,0,0.0055000000000000005,1.21,0.0,1.21
2020-07-05 00:00:00,1.187,0.0,1.187,0.007,0,0.007,1.18,0.0,1.18,1.187,0.0,1.187,0.007,0,0.007,1.18,0.0,1.18
2020-07-05 00:30:00,1.1695,-0.13,1.1767031274,0.0095,0,0.0095,1.16,-0.13,1.167261753,1.1695,0.0,1.1695,0.0095,0,0.0095,1.16,0.0,1.16
2020-07-05 01:00:00,1.15,0.0,1.15,0.01,0,0.01,1.1400000000000001,0.0,1.1400000000000001,1.15,0.0,1.15,0.01,0,0.01,1.1400000000000001,0.0,1.1400000000000001
2020-07-05 01:30:00,1.29,-0.13,1.2965338407,0.01,0,0.01,1.28,-0.13,1.2865846261,1.28,0.0,1.28,0.01,0,0.01,1.27,0.0,1.27
2020-07-05 02:00:00,1.2905,-0.13,1.2970313219,0.0105,0,0.0105,1.28,-0.13,1.2865846261,1.2805,0.0,1.2805,0.0105,0,0.0105,1.27,0.0,1.27
2020-07-05 02:30:00,1.2585,-0.13,1.2651965262,0.018500000000000003,0,0.018500000000000003,1.24,-0.13,1.2467958935,1.2485,-0.13,1.2552498755000001,0.018500000000000003,0,0.018500000000000003,1.23,-0.13,1.2368508398
2020-07-05 03:00:00,1.236,-0.13,1.2428177662,0.016,0,0.016,1.22,-0.13,1.2269066794,1.236,0.0,1.236,0.016,0,0.016,1.22,0.0,1.22
2020-07-05 03:30:00,1.199,-0.13,1.2060269483,0.019,0,0.019,1.18,-0.13,1.1871394189,1.189,0.0,1.189,0.019,0,0.019,1.17,0.0,1.17
2020-07-05 04:00:00,1.2195,-0.13,1.2264094952,0.0195,0,0.0195,1.2,-0.13,1.2070211266,1.2095,0.0,1.2095,0.0195,0,0.0195,1.19,0.0,1.19
2020-07-05 04:30:00,1.228,-0.13,1.2348619356000001,0.018000000000000002,0,0.018000000000000002,1.21,-0.13,1.2169634341,1.228,0.0,1.228,0.018000000000000002,0,0.018000000000000002,1.21,0.0,1.21
2020-07-05 05:00:00,1.222,0.0,1.222,0.012,0,0.012,1.21,0.0,1.21,1.222,0.0,1.222,0.012,0,0.012,1.21,0.0,1.21
2020-07-05 05:30:00,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21
2020-07-05 06:00:00,1.2,0.0,1.2,0.01,0,0.01,1.19,0.0,1.19,1.19,0.0,1.19,0.01,0,0.01,1.18,0.0,1.18
2020-07-05 06:30:00,1.284,-0.13,1.2905642177,0.004,0,0.004,1.28,-0.13,1.2865846261,1.274,0.0,1.274,0.004,0,0.004,1.27,0.0,1.27
2020-07-05 07:00:00,1.3145,0.0,1.3145,0.0045000000000000005,0,0.0045000000000000005,1.31,0.0,1.31,1.3045,0.0,1.3045,0.0045000000000000005,0,0.0045000000000000005,1.3,0.0,1.3
2020-07-05 07:30:00,1.3155000000000001,0.0,1.3155000000000001,0.0055000000000000005,0,0.0055000000000000005,1.31,0.0,1.31,1.3054999999999999,0.0,1.3054999999999999,0.0055000000000000005,0,0.0055000000000000005,1.3,0.0,1.3
2020-07-05 08:00:00,1.3185,0.34,1.3616322007,0.0085,0,0.0085,1.31,0.34,1.3534031181000001,1.3085,-0.53,1.4117621081,0.0085,0,0.0085,1.3,-0.53,1.4038874599
2020-07-05 08:30:00,1.3995,0.36,1.4450606389,0.0095,0,0.0095,1.3900000000000001,0.36,1.4358621104,1.3094999999999999,-0.5,1.4017097595,0.0095,0,0.0095,1.3,-0.5,1.3928388277
2020-07-05 09:00:00,1.4375,0.36,1.481892793,0.007500000000000001,0,0.007500000000000001,1.43,0.36,1.4746185948,1.3475000000000001,-0.5,1.4372738953,0.007500000000000001,0,0.007500000000000001,1.34,-0.5,1.4302447343
2020-07-05 09:30:00,1.3975,0.38,1.4482424693,0.0175,0,0.0175,1.38,0.38,1.4313629868,1.3075,-0.48,1.3928231223,0.0175,0,0.0175,1.29,-0.48,1.3764083696
2020-07-05 10:00:00,1.2610000000000001,0.38,1.3170121488,0.021,0,0.021,1.24,0.38,1.2969194269,1.171,-0.48,1.26555956,0.021,0,0.021,1.15,-0.48,1.2461540836
2020-07-05 10:30:00,1.337,0.33,1.3771234513000001,0.027,0,0.027,1.31,0.33,1.3509256085999999,1.307,-0.51,1.4029786171,0.027,0,0.027,1.28,-0.51,1.3778606606000001
2020-07-05 11:00:00,1.2145000000000001,0.0,1.2145000000000001,0.0345,0,0.0345,1.18,0.0,1.18,1.2145000000000001,0.0,1.2145000000000001,0.0345,0,0.0345,1.18,0.0,1.18
2020-07-05 11:30:00,1.185,0.0,1.185,0.025,0,0.025,1.16,0.0,1.16,1.185,0.0,1.185,0.025,0,0.025,1.16,0.0,1.16
2020-07-05 12:00:00,1.3315000000000001,0.0,1.3315000000000001,0.021500000000000002,0,0.021500000000000002,1.31,0.0,1.31,1.3315000000000001,0.0,1.3315000000000001,0.021500000000000002,0,0.021500000000000002,1.31,0.0,1.31
2020-07-05 12:30:00,1.085,0.45,1.1746169588,0.035,0,0.035,1.05,0.45,1.1423659659,1.075,-0.43,1.1578104335,0.035,0,0.035,1.04,-0.43,1.1253888217
2020-07-05 13:00:00,0.9985,0.0,0.9985,0.0285,0,0.0285,0.97,0.0,0.97,0.9985,0.0,0.9985,0.0285,0,0.0285,0.97,0.0,0.97
2020-07-05 13:30:00,0.993,0.0,0.993,0.033,0,0.033,0.96,0.0,0.96,0.993,0.0,0.993,0.033,0,0.033,0.96,0.0,0.96
2020-07-05 14:00:00,0.866,0.0,0.866,0.036000000000000004,0,0.036000000000000004,0.8300000000000001,0.0,0.8300000000000001,0.866,0.0,0.866,0.036000000000000004,0,0.036000000000000004,0.8300000000000001,0.0,0.8300000000000001
2020-07-05 14:30:00,0.8525,0.0,0.8525,0.0425,0,0.0425,0.81,0.0,0.81,0.8525,0.0,0.8525,0.0425,0,0.0425,0.81,0.0,0.81
2020-07-05 15:00:00,0.872,0.0,0.872,0.042,0,0.042,0.8300000000000001,0.0,0.8300000000000001,0.862,0.0,0.862,0.042,0,0.042,0.8200000000000001,0.0,0.8200000000000001
2020-07-05 15:30:00,0.8975000000000001,0.0,0.8975000000000001,0.0375,0,0.0375,0.86,0.0,0.86,0.8975000000000001,0.0,0.8975000000000001,0.0375,0,0.0375,0.86,0.0,0.86
2020-07-05 16:00:00,0.9480000000000001,0.0,0.9480000000000001,0.038,0,0.038,0.91,0.0,0.91,0.9480000000000001,0.0,0.9480000000000001,0.038,0,0.038,0.91,0.0,0.91
2020-07-05 16:30:00,1.0425,0.0,1.0425,0.0325,0,0.0325,1.01,0.0,1.01,1.0425,0.0,1.0425,0.0325,0,0.0325,1.01,0.0,1.01
2020-07-05 17:00:00,1.2115,0.0,1.2115,0.0315,0,0.0315,1.18,0.0,1.18,1.2015,0.0,1.2015,0.0315,0,0.0315,1.17,0.0,1.17
2020-07-05 17:30:00,1.3395000000000001,0.39,1.3951201561,0.029500000000000002,0,0.029500000000000002,1.31,0.39,1.3668211295,1.2595,-0.47000000000000003,1.3443363604,0.029500000000000002,0,0.029500000000000002,1.23,-0.47000000000000003,1.3167383947
2020-07-05 18:00:00,1.4255,0.39,1.4778870897,0.025500000000000002,0,0.025500000000000002,1.4,0.39,1.4533065747,1.3655,-0.47000000000000003,1.4441226575,0.025500000000000002,0,0.025500000000000002,1.34,-0.47000000000000003,1.4200352108
2020-07-05 18:30:00,1.5115,-0.13,1.5170801726,0.021500000000000002,0,0.021500000000000002,1.49,-0.13,1.4956603893,1.5015,-0.13,1.5071171985,0.021500000000000002,0,0.021500000000000002,1.48,-0.13,1.4856984889
2020-07-05 19:00:00,1.5350000000000001,0.04,1.5355210842,0.025,0,0.025,1.51,0.04,1.5105297084,1.525,-0.4,1.5765865025,0.025,0,0.025,1.5,-0.4,1.5524174696
2020-07-05 19:30:00,1.508,-0.14,1.5144847309,0.018000000000000002,0,0.018000000000000002,1.49,-0.14,1.4965627284,1.508,-0.13,1.5135930761,0.018000000000000002,0,0.018000000000000002,1.49,-0.13,1.4956603893
2020-07-05 20:00:00,1.4795,-0.14,1.4861090976,0.0195,0,0.0195,1.46,-0.14,1.4666969694,1.4795,-0.13,1.4852004074,0.0195,0,0.0195,1.46,-0.13,1.4657762449
2020-07-05 20:30:00,1.4565000000000001,-0.14,1.4632129886,0.0165,0,0.0165,1.44,-0.14,1.4467895493,1.4465,-0.13,1.4523299384000001,0.0165,0,0.0165,1.43,-0.13,1.4358969322
2020-07-05 21:00:00,1.408,-0.14,1.4149431084000001,0.008,0,0.008,1.4,-0.14,1.406982587,1.3980000000000001,-0.13,1.4040313387,0.008,0,0.008,1.3900000000000001,-0.13,1.396065901
2020-07-05 21:30:00,1.409,-0.14,1.4159382049,0.009000000000000001,0,0.009000000000000001,1.4,-0.14,1.406982587,1.399,-0.13,1.405027046,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,-0.13,1.396065901
2020-07-05 22:00:00,1.388,-0.14,1.3950426517,0.008,0,0.008,1.38,-0.14,1.3870832708,1.3780000000000001,-0.13,1.384118492,0.008,0,0.008,1.37,-0.13,1.3761540611
2020-07-05 22:30:00,1.367,-0.14,1.3741502829,0.007,0,0.007,1.3599999999999999,-0.14,1.3671868929,1.357,-0.13,1.3632127494000001,0.007,0,0.007,1.35,-0.13,1.3562448157
2020-07-05 23:00:00,1.311,-0.14,1.3184540189,0.011,0,0.011,1.3,-0.14,1.3075167303,1.301,-0.15,1.3096186468,0.011,0,0.011,1.29,-0.15,1.2986916493
2020-07-05 23:30:00,1.232,-0.14,1.2399290302,0.012,0,0.012,1.22,-0.14,1.2280065146,1.232,-0.13,1.2388397798,0.012,0,0.012,1.22,-0.13,1.2269066794
2020-07-06 00:00:00,1.1575,0.11,1.1627150339,0.0175,0,0.0175,1.1400000000000001,0.11,1.1452947219,1.1275,-0.52,1.2416345074,0.0175,0,0.0175,1.11,-0.52,1.2257650672
2020-07-06 00:30:00,1.192,0.31,1.2316509246,0.012,0,0.012,1.18,0.31,1.2200409829,1.1219999999999999,-0.52,1.236642228,0.012,0,0.012,1.11,-0.52,1.2257650672
2020-07-06 01:00:00,1.194,0.33,1.2387639,0.014,0,0.014,1.18,0.33,1.2252754792,1.124,-0.51,1.2342916997,0.014,0,0.014,1.11,-0.51,1.2215563843
2020-07-06 01:30:00,1.284,-0.07,1.285906684,0.014,0,0.014,1.27,-0.07,1.2719276709,1.264,-0.21,1.2813258758,0.014,0,0.014,1.25,-0.21,1.2675172583
2020-07-06 02:00:00,1.2845,-0.13,1.2910616755,0.0145,0,0.0145,1.27,-0.13,1.276636205,1.2845,-0.13,1.2910616755,0.0145,0,0.0145,1.27,-0.13,1.276636205
2020-07-06 02:30:00,1.2850000000000001,-0.13,1.2915591353,0.015,0,0.015,1.27,-0.13,1.276636205,1.2850000000000001,-0.13,1.2915591353,0.015,0,0.015,1.27,-0.13,1.276636205
2020-07-06 03:00:00,1.264,-0.13,1.2706675411,0.014,0,0.014,1.25,-0.13,1.2567418191,1.254,-0.13,1.260720429,0.014,0,0.014,1.24,-0.13,1.2467958935
2020-07-06 03:30:00,1.2155,-0.13,1.2224321045,0.0155,0,0.0155,1.2,-0.13,1.2070211266,1.2055,-0.13,1.2124892783,0.0155,0,0.0155,1.19,-0.13,1.1970797801
2020-07-06 04:00:00,1.2165,-0.13,1.2234264383,0.0165,0,0.0165,1.2,-0.13,1.2070211266,1.2065000000000001,-0.13,1.2134835186,0.0165,0,0.0165,1.19,-0.13,1.1970797801
2020-07-06 04:30:00,1.221,-0.13,1.2279010546,0.011,0,0.011,1.21,-0.13,1.2169634341,1.221,-0.13,1.2279010546,0.011,0,0.011,1.21,-0.13,1.2169634341
2020-07-06 05:00:00,1.224,-0.13,1.230884235,0.014,0,0.014,1.21,-0.13,1.2169634341,1.224,0.0,1.224,0.014,0,0.014,1.21,0.0,1.21
2020-07-06 05:30:00,1.219,-0.13,1.2259123133,0.009000000000000001,0,0.009000000000000001,1.21,-0.13,1.2169634341,1.219,-0.13,1.2259123133,0.009000000000000001,0,0.009000000000000001,1.21,-0.13,1.2169634341
2020-07-06 06:00:00,1.259,0.06,1.2604288953,0.009000000000000001,0,0.009000000000000001,1.25,0.06,1.2514391715,1.229,-0.37,1.2834878262,0.009000000000000001,0,0.009000000000000001,1.22,-0.37,1.2748725426
2020-07-06 06:30:00,1.326,0.0,1.326,0.006,0,0.006,1.32,0.0,1.32,1.306,-0.49,1.3948964119,0.006,0,0.006,1.3,-0.49,1.3892803893
2020-07-06 07:00:00,1.407,0.27,1.4326719792,0.007,0,0.007,1.4,0.27,1.4257980222,1.347,-0.5,1.4368051364,0.007,0,0.007,1.34,-0.5,1.4302447343
2020-07-06 07:30:00,1.5195,0.36,1.5615633993,0.0095,0,0.0095,1.51,0.36,1.5523208431,1.4295,-0.5,1.5144207639,0.0095,0,0.0095,1.42,-0.5,1.5054567413000002
2020-07-06 08:00:00,1.4705,0.38,1.5188055340000002,0.0105,0,0.0105,1.46,0.38,1.5086417733,1.4205,-0.5,1.5059283682,0.0105,0,0.0105,1.4100000000000001,-0.5,1.4960280746
2020-07-06 08:30:00,1.4849999999999999,0.43,1.5460029107,0.015,0,0.015,1.47,0.43,1.5316004700999999,1.395,-0.44,1.4627457059,0.015,0,0.015,1.38,-0.44,1.4484474447
2020-07-06 09:00:00,1.4889999999999999,0.46,1.5584354334000001,0.019,0,0.019,1.47,0.46,1.5402921801,1.399,-0.41000000000000003,1.4578412122,0.019,0,0.019,1.38,-0.41000000000000003,1.4396180049
2020-07-06 09:30:00,1.417,0.46,1.4897949523,0.027,0,0.027,1.3900000000000001,0.46,1.4641379716,1.357,-0.41000000000000003,1.4175856235,0.027,0,0.027,1.33,-0.41000000000000003,1.3917614738
2020-07-06 10:00:00,1.305,0.0,1.305,0.025,0,0.025,1.28,0.0,1.28,1.295,0.14,1.3025455846,0.025,0,0.025,1.27,0.14,1.2776932339
2020-07-06 10:30:00,1.217,0.14,1.2250261222,0.027,0,0.027,1.19,0.14,1.1982069938,1.217,0.14,1.2250261222,0.027,0,0.027,1.19,0.14,1.1982069938
2020-07-06 11:00:00,1.1515,0.36,1.2064627015,0.021500000000000002,0,0.021500000000000002,1.13,0.36,1.1859595271,1.1415,-0.01,1.1415438012,0.021500000000000002,0,0.021500000000000002,1.12,-0.01,1.120044642
2020-07-06 11:30:00,1.1135,0.14,1.1222665682,0.0235,0,0.0235,1.09,0.14,1.0989540482,1.1135,0.14,1.1222665682,0.0235,0,0.0235,1.09,0.14,1.0989540482
2020-07-06 12:00:00,1.1095,0.0,1.1095,0.0195,0,0.0195,1.09,0.0,1.09,1.1095,0.14,1.1182979254,0.0195,0,0.0195,1.09,0.14,1.0989540482
2020-07-06 12:30:00,1.093,0.14,1.1019296711,0.023,0,0.023,1.07,0.14,1.0791200119,1.093,0.14,1.1019296711,0.023,0,0.023,1.07,0.14,1.0791200119
2020-07-06 13:00:00,1.1155,0.14,1.1242509729,0.025500000000000002,0,0.025500000000000002,1.09,0.14,1.0989540482,1.1155,0.14,1.1242509729,0.025500000000000002,0,0.025500000000000002,1.09,0.14,1.0989540482
2020-07-06 13:30:00,1.0495,0.14,1.0587966046,0.0195,0,0.0195,1.03,0.14,1.0394710193,1.0495,0.14,1.0587966046,0.0195,0,0.0195,1.03,0.14,1.0394710193
2020-07-06 14:00:00,1.0675,0.0,1.0675,0.0175,0,0.0175,1.05,0.0,1.05,1.0575,0.14,1.0667268863,0.0175,0,0.0175,1.04,0.14,1.0493807698
2020-07-06 14:30:00,1.069,0.5,1.1801529562,0.019,0,0.019,1.05,0.5,1.162970335,0.999,-0.35000000000000003,1.0585371982,0.019,0,0.019,0.98,-0.35000000000000003,1.0406248123
2020-07-06 15:00:00,1.016,0.5,1.1323674315,0.016,0,0.016,1.0,0.5,1.1180339887,0.9460000000000001,-0.36,1.0121837778,0.016,0,0.016,0.93,-0.36,0.9972462083
2020-07-06 15:30:00,1.014,0.48,1.1218716504,0.014,0,0.014,1.0,0.48,1.1092339699,0.9440000000000001,-0.36,1.0103148024,0.014,0,0.014,0.93,-0.36,0.9972462083
2020-07-06 16:00:00,1.114,0.46,1.2052369062000001,0.014,0,0.014,1.1,0.46,1.1923086849,1.044,-0.39,1.1144666886,0.014,0,0.014,1.03,-0.39,1.1013627922
2020-07-06 16:30:00,1.1625,0.0,1.1625,0.0125,0,0.0125,1.15,0.0,1.15,1.1625,0.0,1.1625,0.0125,0,0.0125,1.15,0.0,1.15
2020-07-06 17:00:00,1.2530000000000001,0.0,1.2530000000000001,0.013000000000000001,0,0.013000000000000001,1.24,0.0,1.24,1.2530000000000001,0.0,1.2530000000000001,0.013000000000000001,0,0.013000000000000001,1.24,0.0,1.24
2020-07-06 17:30:00,1.389,0.4,1.4454483733,0.009000000000000001,0,0.009000000000000001,1.38,0.4,1.4368020045,1.329,-0.46,1.4063573515,0.009000000000000001,0,0.009000000000000001,1.32,-0.46,1.3978555004
2020-07-06 18:00:00,1.4889999999999999,0.4,1.5417914904,0.009000000000000001,0,0.009000000000000001,1.48,0.4,1.5331014317,1.399,-0.46,1.4726849629,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,-0.46,1.4641379716
2020-07-06 18:30:00,1.516,0.36,1.5581578867,0.006,0,0.006,1.51,0.36,1.5523208431,1.436,-0.5,1.5205577924,0.006,0,0.006,1.43,-0.5,1.5148927355000001
2020-07-06 19:00:00,1.556,0.39,1.6041309174,0.006,0,0.006,1.55,0.39,1.5983116092,1.466,-0.48,1.5425809541,0.006,0,0.006,1.46,-0.48,1.5368799563
2020-07-06 19:30:00,1.583,0.24,1.6010899413000002,0.003,0,0.003,1.58,0.24,1.5981239001,1.5630000000000002,-0.49,1.6380076312,0.003,0,0.003,1.56,-0.49,1.6351452535000002
2020-07-06 20:00:00,1.532,-0.13,1.5375057723,0.002,0,0.002,1.53,-0.13,1.5355129436000001,1.522,0.0,1.522,0.002,0,0.002,1.52,0.0,1.52
2020-07-06 20:30:00,1.51,-0.13,1.5155856954,0.0,0,0.0,1.51,-0.13,1.5155856954,1.51,-0.13,1.5155856954,0.0,0,0.0,1.51,-0.13,1.5155856954
2020-07-06 21:00:00,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104
2020-07-06 21:30:00,1.48,-0.13,1.4856984889,0.0,0,0.0,1.48,-0.13,1.4856984889,1.48,-0.13,1.4856984889,0.0,0,0.0,1.48,-0.13,1.4856984889
2020-07-06 22:00:00,1.45,0.07,1.4516886719,0.0,0,0.0,1.45,0.07,1.4516886719,1.44,-0.38,1.4892951353,0.0,0,0.0,1.44,-0.38,1.4892951353
2020-07-06 22:30:00,1.43,-0.14,1.4368368035,0.0,0,0.0,1.43,-0.14,1.4368368035,1.43,-0.13,1.4358969322,0.0,0,0.0,1.43,-0.13,1.4358969322
2020-07-06 23:00:00,1.34,-0.14,1.3472935834,0.0,0,0.0,1.34,-0.14,1.3472935834,1.34,-0.13,1.3462912018,0.0,0,0.0,1.34,-0.13,1.3462912018
2020-07-06 23:30:00,1.29,0.26,1.3159407281,0.0,0,0.0,1.29,0.26,1.3159407281,1.27,-0.52,1.3723337786,0.0,0,0.0,1.27,-0.52,1.3723337786
2020-07-07 00:00:00,1.2,0.34,1.2472369462,0.0,0,0.0,1.2,0.34,1.2472369462,1.13,-0.51,1.2397580409,0.0,0,0.0,1.13,-0.51,1.2397580409
2020-07-07 00:30:00,1.18,0.34,1.2280065146,0.0,0,0.0,1.18,0.34,1.2280065146,1.1,-0.51,1.2124768039,0.0,0,0.0,1.1,-0.51,1.2124768039
2020-07-07 01:00:00,1.18,0.35000000000000003,1.2308127396,0.0,0,0.0,1.18,0.35000000000000003,1.2308127396,1.1400000000000001,-0.51,1.2488794978,0.0,0,0.0,1.1400000000000001,-0.51,1.2488794978
2020-07-07 01:30:00,1.33,0.32,1.3679546776,0.0,0,0.0,1.33,0.32,1.3679546776,1.26,-0.53,1.3669308688,0.0,0,0.0,1.26,-0.53,1.3669308688
2020-07-07 02:00:00,1.35,0.30000000000000004,1.3829316686,0.0,0,0.0,1.35,0.30000000000000004,1.3829316686,1.28,-0.54,1.3892443989,0.0,0,0.0,1.28,-0.54,1.3892443989
2020-07-07 02:30:00,1.35,0.30000000000000004,1.3829316686,0.0,0,0.0,1.35,0.30000000000000004,1.3829316686,1.28,-0.55,1.3931618714,0.0,0,0.0,1.28,-0.55,1.3931618714
2020-07-07 03:00:00,1.33,0.32,1.3679546776,0.0,0,0.0,1.33,0.32,1.3679546776,1.25,-0.55,1.3656500284,0.0,0,0.0,1.25,-0.55,1.3656500284
2020-07-07 03:30:00,1.28,0.28,1.3102671483,0.0,0,0.0,1.28,0.28,1.3102671483,1.21,-0.51,1.3130879635000001,0.0,0,0.0,1.21,-0.51,1.3130879635000001
2020-07-07 04:00:00,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398
2020-07-07 04:30:00,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191
2020-07-07 05:00:00,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191
2020-07-07 05:30:00,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191
2020-07-07 06:00:00,1.31,0.12,1.3154847015,0.0,0,0.0,1.31,0.12,1.3154847015,1.28,-0.46,1.3601470509,0.0,0,0.0,1.28,-0.46,1.3601470509
2020-07-07 06:30:00,1.37,-0.1,1.3736447867,0.0,0,0.0,1.37,-0.1,1.3736447867,1.3599999999999999,-0.25,1.3827870407,0.0,0,0.0,1.3599999999999999,-0.25,1.3827870407
2020-07-07 07:00:00,1.42,0.24,1.4401388822,0.0,0,0.0,1.42,0.24,1.4401388822,1.3599999999999999,-0.53,1.4596232391,0.0,0,0.0,1.3599999999999999,-0.53,1.4596232391
2020-07-07 07:30:00,1.4605000000000001,-0.1,1.4639194821000001,0.0005,0,0.0005,1.46,-0.1,1.4634206504,1.4605000000000001,-0.2,1.4741303368,0.0005,0,0.0005,1.46,-0.2,1.4736349616
2020-07-07 08:00:00,1.4625,0.0,1.4625,0.0025,0,0.0025,1.46,0.0,1.46,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47
2020-07-07 08:30:00,1.484,0.42,1.5422892076,0.004,0,0.004,1.48,0.42,1.5384407691000002,1.444,-0.45,1.5124933058,0.004,0,0.004,1.44,-0.45,1.5086749152999999
2020-07-07 09:00:00,1.434,0.41000000000000003,1.4914610287,0.004,0,0.004,1.43,0.41000000000000003,1.4876155417,1.404,-0.45,1.4743527393,0.004,0,0.004,1.4,-0.45,1.470544117
2020-07-07 09:30:00,1.4645000000000001,0.43,1.5263224594,0.0045000000000000005,0,0.0045000000000000005,1.46,0.43,1.5220052562,1.3745,-0.43,1.4401910464,0.0045000000000000005,0,0.0045000000000000005,1.37,-0.43,1.4358969322
2020-07-07 10:00:00,1.387,0.46,1.4612901834,0.007,0,0.007,1.38,0.46,1.4546477237,1.307,-0.41000000000000003,1.3697988903,0.007,0,0.007,1.3,-0.41000000000000003,1.3631214179
2020-07-07 10:30:00,1.239,0.48,1.3287290920000001,0.009000000000000001,0,0.009000000000000001,1.23,0.48,1.3203408651,1.219,-0.39,1.2798675713,0.009000000000000001,0,0.009000000000000001,1.21,-0.39,1.2712985487
2020-07-07 11:00:00,1.183,0.14,1.1912552203,0.013000000000000001,0,0.013000000000000001,1.17,0.14,1.1783462988,1.183,0.14,1.1912552203,0.013000000000000001,0,0.013000000000000001,1.17,0.14,1.1783462988
2020-07-07 11:30:00,1.163,0.14,1.1713961755,0.013000000000000001,0,0.013000000000000001,1.15,0.14,1.158490397,1.163,0.14,1.1713961755,0.013000000000000001,0,0.013000000000000001,1.15,0.14,1.158490397
2020-07-07 12:00:00,1.114,0.51,1.2251922298,0.014,0,0.014,1.1,0.51,1.2124768039,1.044,-0.34,1.0979690342,0.014,0,0.014,1.03,-0.34,1.0846658472
2020-07-07 12:30:00,1.0295,0.14,1.0389755772,0.0195,0,0.0195,1.01,0.14,1.019656805,1.0295,0.13,1.0376754069,0.0195,0,0.0195,1.01,0.13,1.0183319694
2020-07-07 13:00:00,1.069,0.14,1.078128471,0.019,0,0.019,1.05,0.14,1.0592922165,1.059,0.13,1.0669493896,0.019,0,0.019,1.04,0.13,1.0480935073
2020-07-07 13:30:00,0.999,0.14,1.0087621127,0.019,0,0.019,0.98,0.14,0.9899494937000001,0.999,0.13,1.0074229499,0.019,0,0.019,0.98,0.13,0.9885848471
2020-07-07 14:00:00,0.97,0.47000000000000003,1.0778682665,0.02,0,0.02,0.9500000000000001,0.47000000000000003,1.0599056562,0.9500000000000001,-0.33,1.0056838469,0.02,0,0.02,0.93,-0.33,0.9868130522
2020-07-07 14:30:00,0.9345,0.48,1.0505666328,0.0245,0,0.0245,0.91,0.48,1.0288342918,0.8645,-0.37,0.9403511312,0.0245,0,0.0245,0.84,-0.37,0.9178779875
2020-07-07 15:00:00,0.9235000000000001,0.51,1.0549655208,0.0235,0,0.0235,0.9,0.51,1.034456379,0.8535,-0.33,0.9150749969,0.0235,0,0.0235,0.8300000000000001,-0.33,0.8931965069000001
2020-07-07 15:30:00,1.0545,0.49,1.1627855563,0.0245,0,0.0245,1.03,0.49,1.1406138698000001,0.9845,-0.36,1.0482558132,0.0245,0,0.0245,0.96,-0.36,1.0252804494
2020-07-07 16:00:00,1.235,0.47000000000000003,1.3214102315,0.015,0,0.015,1.22,0.47000000000000003,1.307402004,1.155,-0.39,1.2190672664,0.015,0,0.015,1.1400000000000001,-0.39,1.2048651377
2020-07-07 16:30:00,1.2875,0.44,1.3606087792000001,0.0175,0,0.0175,1.27,0.44,1.3440610105,1.2075,-0.41000000000000003,1.2752083163,0.0175,0,0.0175,1.19,-0.41000000000000003,1.2586500704999999
2020-07-07 17:00:00,1.343,0.4,1.4013026083,0.013000000000000001,0,0.013000000000000001,1.33,0.4,1.3888484439,1.303,-0.44,1.3752850614,0.013000000000000001,0,0.013000000000000001,1.29,-0.44,1.362974688
2020-07-07 17:30:00,1.4515,0.42,1.5110434309,0.0115,0,0.0115,1.44,0.42,1.5,1.4115,-0.44,1.4784898545,0.0115,0,0.0115,1.4,-0.44,1.4675149062
2020-07-07 18:00:00,1.542,0.0,1.542,0.012,0,0.012,1.53,0.0,1.53,1.532,0.0,1.532,0.012,0,0.012,1.52,0.0,1.52
2020-07-07 18:30:00,1.6005,-0.13,1.6057709208,0.0105,0,0.0105,1.5899999999999999,-0.13,1.5953056133999999,1.6005,-0.13,1.6057709208,0.0105,0,0.0105,1.5899999999999999,-0.13,1.5953056133999999
2020-07-07 19:00:00,1.5955,-0.13,1.6007873844,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,-0.13,1.5953056133999999,1.5955,-0.13,1.6007873844,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,-0.13,1.5953056133999999
2020-07-07 19:30:00,1.634,0.27,1.6561569974,0.004,0,0.004,1.63,0.27,1.6522106402999999,1.564,-0.55,1.6578890192,0.004,0,0.004,1.56,-0.55,1.6541160782
2020-07-07 20:00:00,1.612,0.33,1.6454312505000002,0.002,0,0.002,1.6099999999999999,0.33,1.6434719347,1.522,-0.55,1.6183275316999999,0.002,0,0.002,1.52,-0.55,1.6164467204
2020-07-07 20:30:00,1.5915,0.24,1.6094944082,0.0015,0,0.0015,1.5899999999999999,0.24,1.608011194,1.5215,-0.49,1.5984562083,0.0015,0,0.0015,1.52,-0.49,1.5970284907
2020-07-07 21:00:00,1.4815,-0.14,1.488100215,0.0015,0,0.0015,1.48,-0.14,1.4866068747,1.4715,-0.13,1.4772312784000001,0.0015,0,0.0015,1.47,-0.13,1.475737104
2020-07-07 21:30:00,1.4415,-0.14,1.4482825173,0.0015,0,0.0015,1.44,-0.14,1.4467895493,1.4415,-0.13,1.4473500786,0.0015,0,0.0015,1.44,-0.13,1.4458561478
2020-07-07 22:00:00,1.443,-0.14,1.4497754999,0.003,0,0.003,1.44,-0.14,1.4467895493,1.443,-0.13,1.448844022,0.003,0,0.003,1.44,-0.13,1.4458561478
2020-07-07 22:30:00,1.393,-0.03,1.3933230063,0.003,0,0.003,1.3900000000000001,-0.03,1.3903237033,1.383,-0.44,1.4513059636,0.003,0,0.003,1.38,-0.44,1.4484474447
2020-07-07 23:00:00,1.292,-0.13,1.2985237772,0.002,0,0.002,1.29,-0.13,1.2965338407,1.292,0.0,1.292,0.002,0,0.002,1.29,0.0,1.29
2020-07-07 23:30:00,1.2225,0.37,1.2772651448,0.0025,0,0.0025,1.22,0.37,1.2748725426,1.2125,-0.5,1.3115472733,0.0025,0,0.0025,1.21,-0.5,1.3092364187
2020-07-08 00:00:00,1.1360000000000001,0.0,1.1360000000000001,0.006,0,0.006,1.13,0.0,1.13,1.126,0.0,1.126,0.006,0,0.006,1.12,0.0,1.12
2020-07-08 00:30:00,1.138,0.0,1.138,0.008,0,0.008,1.13,0.0,1.13,1.118,0.0,1.118,0.008,0,0.008,1.11,0.0,1.11
2020-07-08 01:00:00,1.134,0.0,1.134,0.004,0,0.004,1.13,0.0,1.13,1.114,0.0,1.114,0.004,0,0.004,1.11,0.0,1.11
2020-07-08 01:30:00,1.263,-0.13,1.2696727925,0.003,0,0.003,1.26,-0.13,1.2666885963,1.263,0.0,1.263,0.003,0,0.003,1.26,0.0,1.26
2020-07-08 02:00:00,1.294,-0.13,1.3005137446,0.004,0,0.004,1.29,-0.13,1.2965338407,1.294,-0.13,1.3005137446,0.004,0,0.004,1.29,-0.13,1.2965338407
2020-07-08 02:30:00,1.291,-0.13,1.2975288051,0.001,0,0.001,1.29,-0.13,1.2965338407,1.291,-0.13,1.2975288051,0.001,0,0.001,1.29,-0.13,1.2965338407
2020-07-08 03:00:00,1.2505,-0.13,1.257239138,0.0005,0,0.0005,1.25,-0.13,1.2567418191,1.2505,-0.13,1.257239138,0.0005,0,0.0005,1.25,-0.13,1.2567418191
2020-07-08 03:30:00,1.221,-0.13,1.2279010546,0.001,0,0.001,1.22,-0.13,1.2269066794,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22
2020-07-08 04:00:00,1.2025000000000001,-0.13,1.2095066143,0.0025,0,0.0025,1.2,-0.13,1.2070211266,1.1925,0.0,1.1925,0.0025,0,0.0025,1.19,0.0,1.19
2020-07-08 04:30:00,1.2530000000000001,0.35000000000000003,1.3009646421,0.003,0,0.003,1.25,0.35000000000000003,1.2980754986,1.183,-0.5,1.284324336,0.003,0,0.003,1.18,-0.5,1.2815615475
2020-07-08 05:00:00,1.2515,0.35000000000000003,1.2995200075,0.0015,0,0.0015,1.25,0.35000000000000003,1.2980754986,1.1615,-0.5,1.2645482395,0.0015,0,0.0015,1.16,-0.5,1.263170614
2020-07-08 05:30:00,1.2615,0.35000000000000003,1.3091532569,0.0015,0,0.0015,1.26,0.35000000000000003,1.3077079185,1.1915,-0.5,1.2921579818,0.0015,0,0.0015,1.19,-0.5,1.2907749609999999
2020-07-08 06:00:00,1.2810000000000001,0.35000000000000003,1.327953689,0.001,0,0.001,1.28,0.35000000000000003,1.3269890731,1.201,-0.5,1.3009231338,0.001,0,0.001,1.2,-0.5,1.3
2020-07-08 06:30:00,1.351,0.33,1.3907195979,0.001,0,0.001,1.35,0.33,1.3897481786,1.2810000000000001,-0.52,1.3825198009,0.001,0,0.001,1.28,-0.52,1.3815932831
2020-07-08 07:00:00,1.4225,0.35000000000000003,1.4649253394000001,0.0025,0,0.0025,1.42,0.35000000000000003,1.4624978632,1.3625,-0.5,1.4513463577,0.0025,0,0.0025,1.3599999999999999,-0.5,1.4489996549
2020-07-08 07:30:00,1.521,0.37,1.5653565088999999,0.001,0,0.001,1.52,0.37,1.5643848631,1.421,-0.5,1.5064000133,0.001,0,0.001,1.42,-0.5,1.5054567413000002
2020-07-08 08:00:00,1.5710000000000002,0.37,1.6139829615,0.001,0,0.001,1.57,0.37,1.6130096094000002,1.491,-0.48,1.5663591542000002,0.001,0,0.001,1.49,-0.48,1.5654072952
2020-07-08 08:30:00,1.5225,0.0,1.5225,0.0025,0,0.0025,1.52,0.0,1.52,1.5125000000000002,0.0,1.5125000000000002,0.0025,0,0.0025,1.51,0.0,1.51
2020-07-08 09:00:00,1.612,0.43,1.6683656674,0.002,0,0.002,1.6099999999999999,0.43,1.666433317,1.572,-0.44,1.6324166135,0.002,0,0.002,1.57,-0.44,1.6304907237
2020-07-08 09:30:00,1.6515,0.45,1.7117103289000002,0.0015,0,0.0015,1.65,0.45,1.7102631376000001,1.5715,-0.41000000000000003,1.6241035219,0.0015,0,0.0015,1.57,-0.41000000000000003,1.62265215
2020-07-08 10:00:00,1.5825,0.47000000000000003,1.6508198721,0.0025,0,0.0025,1.58,0.47000000000000003,1.6484234893,1.4925000000000002,-0.4,1.5451719160000001,0.0025,0,0.0025,1.49,-0.4,1.5427572719
2020-07-08 10:30:00,1.5514999999999999,0.47000000000000003,1.6211268457,0.0015,0,0.0015,1.55,0.47000000000000003,1.6196913286,1.4615,-0.41000000000000003,1.5179203701000001,0.0015,0,0.0015,1.46,-0.41000000000000003,1.5164761785
2020-07-08 11:00:00,1.522,0.47000000000000003,1.5929168214,0.002,0,0.002,1.52,0.47000000000000003,1.5910059711,1.462,-0.4,1.5157321663,0.002,0,0.002,1.46,-0.4,1.5138031576
2020-07-08 11:30:00,1.423,0.0,1.423,0.003,0,0.003,1.42,0.0,1.42,1.423,0.0,1.423,0.003,0,0.003,1.42,0.0,1.42
2020-07-08 12:00:00,1.3955,0.0,1.3955,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,0.0,1.3900000000000001,1.3955,0.0,1.3955,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,0.0,1.3900000000000001
2020-07-08 12:30:00,1.418,0.0,1.418,0.008,0,0.008,1.4100000000000001,0.0,1.4100000000000001,1.408,0.0,1.408,0.008,0,0.008,1.4,0.0,1.4
2020-07-08 13:00:00,1.4115,0.41000000000000003,1.4698408927,0.0115,0,0.0115,1.4,0.41000000000000003,1.4588008774,1.3715,-0.45,1.4434376502,0.0115,0,0.0115,1.3599999999999999,-0.45,1.4325152704000002
2020-07-08 13:30:00,1.3195000000000001,0.47000000000000003,1.4007070536000001,0.0195,0,0.0195,1.3,0.47000000000000003,1.3823530662999999,1.2895,-0.39,1.3471860488,0.0195,0,0.0195,1.27,-0.39,1.3285330256
2020-07-08 14:00:00,1.2815,0.0,1.2815,0.0115,0,0.0115,1.27,0.0,1.27,1.2815,0.0,1.2815,0.0115,0,0.0115,1.27,0.0,1.27
2020-07-08 14:30:00,1.2815,0.0,1.2815,0.0115,0,0.0115,1.27,0.0,1.27,1.2815,0.0,1.2815,0.0115,0,0.0115,1.27,0.0,1.27
2020-07-08 15:00:00,1.1915,0.0,1.1915,0.0115,0,0.0115,1.18,0.0,1.18,1.1915,0.0,1.1915,0.0115,0,0.0115,1.18,0.0,1.18
2020-07-08 15:30:00,1.227,0.0,1.227,0.007,0,0.007,1.22,0.0,1.22,1.227,0.0,1.227,0.007,0,0.007,1.22,0.0,1.22
2020-07-08 16:00:00,1.2575,0.0,1.2575,0.007500000000000001,0,0.007500000000000001,1.25,0.0,1.25,1.2475,0.0,1.2475,0.007500000000000001,0,0.007500000000000001,1.24,0.0,1.24
2020-07-08 16:30:00,1.3615,0.4,1.4190427231,0.0015,0,0.0015,1.3599999999999999,0.4,1.4176036117,1.3315000000000001,-0.45,1.4054864816000001,0.0015,0,0.0015,1.33,-0.45,1.4040655255
2020-07-08 17:00:00,1.5025,0.39,1.5522906461,0.0025,0,0.0025,1.5,0.39,1.5498709624,1.4225,-0.45,1.4919806467,0.0025,0,0.0025,1.42,-0.45,1.4895972610000001
