Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-08 17:30:00,1.5735000000000001,0.37,1.6164164841000002,0.0035,0,0.0035,1.57,0.37,1.6130096094000002,1.4935,-0.48,1.5687390637,0.0035,0,0.0035,1.49,-0.48,1.5654072952
2020-07-08 18:00:00,1.6535000000000002,0.37,1.6943914099000001,0.0035,0,0.0035,1.65,0.37,1.6909760495000001,1.5935000000000001,-0.48,1.6642242187,0.0035,0,0.0035,1.5899999999999999,-0.48,1.6608732643000002
2020-07-08 18:30:00,1.7705000000000002,0.32,1.7991859964999999,0.0005,0,0.0005,1.77,0.32,1.7986939706,1.7405,-0.53,1.8194065653,0.0005,0,0.0005,1.74,-0.53,1.8189282559
2020-07-08 19:00:00,1.7705000000000002,0.34,1.80285059,0.0005,0,0.0005,1.77,0.34,1.8023595646000001,1.6905000000000001,-0.53,1.7716349088,0.0005,0,0.0005,1.69,-0.53,1.7711578134
2020-07-08 19:30:00,1.771,0.34,1.8033416204,0.001,0,0.001,1.77,0.34,1.8023595646000001,1.691,-0.53,1.7721120168,0.001,0,0.001,1.69,-0.53,1.7711578134
2020-07-08 20:00:00,1.72,0.32,1.7495142182999999,0.0,0,0.0,1.72,0.32,1.7495142182999999,1.62,-0.55,1.7108185176,0.0,0,0.0,1.62,-0.55,1.7108185176
2020-07-08 20:30:00,1.6800000000000002,0.34,1.7140595089000001,0.0,0,0.0,1.6800000000000002,0.34,1.7140595089000001,1.5899999999999999,-0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,-0.54,1.6791962363000001
2020-07-08 21:00:00,1.591,-0.02,1.5911257021,0.001,0,0.001,1.5899999999999999,-0.02,1.5901257812,1.5710000000000002,-0.31,1.6012935395999999,0.001,0,0.001,1.57,-0.31,1.6003124695
2020-07-08 21:30:00,1.4915,-0.13,1.4971547181,0.0015,0,0.0015,1.49,-0.13,1.4956603893,1.4915,-0.13,1.4971547181,0.0015,0,0.0015,1.49,-0.13,1.4956603893
2020-07-08 22:00:00,1.4715,-0.13,1.4772312784000001,0.0015,0,0.0015,1.47,-0.13,1.475737104,1.4615,0.0,1.4615,0.0015,0,0.0015,1.46,0.0,1.46
2020-07-08 22:30:00,1.431,-0.13,1.4368928283,0.001,0,0.001,1.43,-0.13,1.4358969322,1.431,-0.13,1.4368928283,0.001,0,0.001,1.43,-0.13,1.4358969322
2020-07-08 23:00:00,1.331,-0.13,1.337333541,0.001,0,0.001,1.33,-0.13,1.3363382805000001,1.331,0.0,1.331,0.001,0,0.001,1.33,0.0,1.33
2020-07-08 23:30:00,1.2915,0.37,1.3434553398,0.0015,0,0.0015,1.29,0.37,1.3420134127,1.2815,-0.5,1.3755879652,0.0015,0,0.0015,1.28,-0.5,1.3741906709
2020-07-09 00:00:00,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21
2020-07-09 00:30:00,1.183,0.0,1.183,0.003,0,0.003,1.18,0.0,1.18,1.183,0.0,1.183,0.003,0,0.003,1.18,0.0,1.18
2020-07-09 01:00:00,1.185,0.0,1.185,0.005,0,0.005,1.18,0.0,1.18,1.185,0.0,1.185,0.005,0,0.005,1.18,0.0,1.18
2020-07-09 01:30:00,1.324,0.0,1.324,0.004,0,0.004,1.32,0.0,1.32,1.314,0.0,1.314,0.004,0,0.004,1.31,0.0,1.31
2020-07-09 02:00:00,1.3515000000000001,-0.13,1.3577379165,0.0015,0,0.0015,1.35,-0.13,1.3562448157,1.3415,0.0,1.3415,0.0015,0,0.0015,1.34,0.0,1.34
2020-07-09 02:30:00,1.3105,0.0,1.3105,0.0005,0,0.0005,1.31,0.0,1.31,1.3105,0.0,1.3105,0.0005,0,0.0005,1.31,0.0,1.31
2020-07-09 03:00:00,1.2935,-0.13,1.3000162499,0.0035,0,0.0035,1.29,-0.13,1.2965338407,1.2935,0.0,1.2935,0.0035,0,0.0035,1.29,0.0,1.29
2020-07-09 03:30:00,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23
2020-07-09 04:00:00,1.2385,0.0,1.2385,0.0085,0,0.0085,1.23,0.0,1.23,1.2385,0.0,1.2385,0.0085,0,0.0085,1.23,0.0,1.23
2020-07-09 04:30:00,1.2695,0.0,1.2695,0.0095,0,0.0095,1.26,0.0,1.26,1.2695,0.0,1.2695,0.0095,0,0.0095,1.26,0.0,1.26
2020-07-09 05:00:00,1.256,0.0,1.256,0.006,0,0.006,1.25,0.0,1.25,1.256,0.0,1.256,0.006,0,0.006,1.25,0.0,1.25
2020-07-09 05:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-07-09 06:00:00,1.2730000000000001,0.0,1.2730000000000001,0.003,0,0.003,1.27,0.0,1.27,1.263,0.0,1.263,0.003,0,0.003,1.26,0.0,1.26
2020-07-09 06:30:00,1.3425,-0.13,1.3487795409,0.0025,0,0.0025,1.34,-0.13,1.3462912018,1.3325,0.0,1.3325,0.0025,0,0.0025,1.33,0.0,1.33
2020-07-09 07:00:00,1.4115,0.0,1.4115,0.0015,0,0.0015,1.4100000000000001,0.0,1.4100000000000001,1.4115,0.0,1.4115,0.0015,0,0.0015,1.4100000000000001,0.0,1.4100000000000001
2020-07-09 07:30:00,1.532,0.34,1.5692749918,0.002,0,0.002,1.53,0.34,1.5673225577,1.462,-0.51,1.548400465,0.002,0,0.002,1.46,-0.51,1.5465122049
2020-07-09 08:00:00,1.534,0.32,1.5670213783,0.004,0,0.004,1.53,0.32,1.5631058825,1.484,-0.5,1.5659680712,0.004,0,0.004,1.48,-0.5,1.5621779668
2020-07-09 08:30:00,1.574,0.41000000000000003,1.6265226712,0.004,0,0.004,1.57,0.41000000000000003,1.62265215,1.544,-0.45,1.6082400317999999,0.004,0,0.004,1.54,-0.45,1.6044001995000001
2020-07-09 09:00:00,1.596,0.44,1.6555409991999999,0.006,0,0.006,1.5899999999999999,0.44,1.6497575579000001,1.506,-0.42,1.5634692194,0.006,0,0.006,1.5,-0.42,1.5576905983
2020-07-09 09:30:00,1.579,0.46,1.6446400822,0.009000000000000001,0,0.009000000000000001,1.57,0.46,1.6360012225,1.4889999999999999,-0.39,1.5392274036,0.009000000000000001,0,0.009000000000000001,1.48,-0.39,1.5305227865000002
2020-07-09 10:00:00,1.5765,0.45,1.6394670628,0.006500000000000001,0,0.006500000000000001,1.57,0.45,1.633217683,1.4865,-0.41000000000000003,1.5420059176,0.006500000000000001,0,0.006500000000000001,1.48,-0.41000000000000003,1.5357408636
2020-07-09 10:30:00,1.5265,0.45,1.5914465904,0.006500000000000001,0,0.006500000000000001,1.52,0.45,1.5852129195,1.4465,-0.41000000000000003,1.503483372,0.006500000000000001,0,0.006500000000000001,1.44,-0.41000000000000003,1.4972307771
2020-07-09 11:00:00,1.4445000000000001,0.0,1.4445000000000001,0.0045000000000000005,0,0.0045000000000000005,1.44,0.0,1.44,1.4344999999999999,0.0,1.4344999999999999,0.0045000000000000005,0,0.0045000000000000005,1.43,0.0,1.43
2020-07-09 11:30:00,1.319,0.0,1.319,0.009000000000000001,0,0.009000000000000001,1.31,0.0,1.31,1.309,0.0,1.309,0.009000000000000001,0,0.009000000000000001,1.3,0.0,1.3
2020-07-09 12:00:00,1.344,0.0,1.344,0.004,0,0.004,1.34,0.0,1.34,1.344,0.0,1.344,0.004,0,0.004,1.34,0.0,1.34
2020-07-09 12:30:00,1.374,0.48,1.4554298334,0.004,0,0.004,1.37,0.48,1.4516542288,1.3639999999999999,-0.4,1.4214415218,0.004,0,0.004,1.3599999999999999,-0.4,1.4176036117
2020-07-09 13:00:00,1.345,0.0,1.345,0.005,0,0.005,1.34,0.0,1.34,1.335,0.0,1.335,0.005,0,0.005,1.33,0.0,1.33
2020-07-09 13:30:00,1.3465,0.0,1.3465,0.006500000000000001,0,0.006500000000000001,1.34,0.0,1.34,1.3365,0.0,1.3365,0.006500000000000001,0,0.006500000000000001,1.33,0.0,1.33
2020-07-09 14:00:00,1.306,0.0,1.306,0.006,0,0.006,1.3,0.0,1.3,1.296,0.0,1.296,0.006,0,0.006,1.29,0.0,1.29
2020-07-09 14:30:00,1.3065,0.0,1.3065,0.006500000000000001,0,0.006500000000000001,1.3,0.0,1.3,1.3065,0.0,1.3065,0.006500000000000001,0,0.006500000000000001,1.3,0.0,1.3
2020-07-09 15:00:00,1.376,0.0,1.376,0.006,0,0.006,1.37,0.0,1.37,1.366,0.0,1.366,0.006,0,0.006,1.3599999999999999,0.0,1.3599999999999999
2020-07-09 15:30:00,1.3205,0.47000000000000003,1.401649118,0.0105,0,0.0105,1.31,0.47000000000000003,1.3917614738,1.3105,-0.4,1.37018621,0.0105,0,0.0105,1.3,-0.4,1.3601470509
2020-07-09 16:00:00,1.319,0.0,1.319,0.009000000000000001,0,0.009000000000000001,1.31,0.0,1.31,1.309,0.0,1.309,0.009000000000000001,0,0.009000000000000001,1.3,0.0,1.3
2020-07-09 16:30:00,1.3775,0.0,1.3775,0.007500000000000001,0,0.007500000000000001,1.37,0.0,1.37,1.3675,0.0,1.3675,0.007500000000000001,0,0.007500000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-07-09 17:00:00,1.4855,0.41000000000000003,1.5410419365,0.0055000000000000005,0,0.0055000000000000005,1.48,0.41000000000000003,1.5357408636,1.4455,-0.45,1.513925444,0.0055000000000000005,0,0.0055000000000000005,1.44,-0.45,1.5086749152999999
2020-07-09 17:30:00,1.673,0.39,1.7178559311,0.003,0,0.003,1.67,0.39,1.7149344011,1.623,-0.46,1.6869288663000002,0.003,0,0.003,1.62,-0.46,1.6840427548
2020-07-09 18:00:00,1.6745,-0.13,1.6795387015,0.0045000000000000005,0,0.0045000000000000005,1.67,-0.13,1.6750522380000001,1.6644999999999999,0.0,1.6644999999999999,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,0.0,1.6600000000000001
2020-07-09 18:30:00,1.8135,0.38,1.8528848453000002,0.0035,0,0.0035,1.81,0.38,1.8494593805,1.7335,-0.5,1.8041680216,0.0035,0,0.0035,1.73,-0.5,1.8008053754
2020-07-09 19:00:00,1.7245,-0.13,1.7293930294000002,0.0045000000000000005,0,0.0045000000000000005,1.72,-0.13,1.7249057945000001,1.7145000000000001,0.0,1.7145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.71,0.0,1.71
2020-07-09 19:30:00,1.6945000000000001,-0.13,1.6994794056,0.0045000000000000005,0,0.0045000000000000005,1.69,-0.13,1.6949926254,1.6844999999999999,-0.13,1.6895088783,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,-0.13,1.685022255
2020-07-09 20:00:00,1.6065,-0.13,1.6117512991,0.006500000000000001,0,0.006500000000000001,1.6,-0.13,1.6052725625000002,1.5965,-0.13,1.6017840835000001,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,-0.13,1.5953056133999999
2020-07-09 20:30:00,1.5725,-0.13,1.5778644587000001,0.0025,0,0.0025,1.57,-0.13,1.5753729717,1.5725,-0.13,1.5778644587000001,0.0025,0,0.0025,1.57,-0.13,1.5753729717
2020-07-09 21:00:00,1.5630000000000002,-0.13,1.5683969523,0.003,0,0.003,1.56,-0.13,1.5654072952,1.573,-0.13,1.5783627593,0.003,0,0.003,1.57,-0.13,1.5753729717
2020-07-09 21:30:00,1.532,-0.02,1.5321305427,0.002,0,0.002,1.53,-0.02,1.5301307134000002,1.522,-0.38,1.5687204977,0.002,0,0.002,1.52,-0.38,1.5667801377
2020-07-09 22:00:00,1.5110000000000001,0.04,1.511529358,0.001,0,0.001,1.51,0.04,1.5105297084,1.4809999999999999,-0.36,1.5241263071,0.001,0,0.001,1.48,-0.36,1.5231546212
2020-07-09 22:30:00,1.51,0.31,1.541492783,0.0,0,0.0,1.51,0.31,1.541492783,1.43,-0.54,1.5285614152,0.0,0,0.0,1.43,-0.54,1.5285614152
2020-07-09 23:00:00,1.45,0.35000000000000003,1.491643389,0.0,0,0.0,1.45,0.35000000000000003,1.491643389,1.37,-0.51,1.4618481453,0.0,0,0.0,1.37,-0.51,1.4618481453
2020-07-09 23:30:00,1.34,0.35000000000000003,1.3849548729,0.0,0,0.0,1.34,0.35000000000000003,1.3849548729,1.26,-0.51,1.3593012911,0.0,0,0.0,1.26,-0.51,1.3593012911
2020-07-10 00:00:00,1.26,0.35000000000000003,1.3077079185,0.0,0,0.0,1.26,0.35000000000000003,1.3077079185,1.2,-0.51,1.3038788287,0.0,0,0.0,1.2,-0.51,1.3038788287
2020-07-10 00:30:00,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2
2020-07-10 01:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-07-10 01:30:00,1.33,-0.13,1.3363382805000001,0.0,0,0.0,1.33,-0.13,1.3363382805000001,1.33,-0.13,1.3363382805000001,0.0,0,0.0,1.33,-0.13,1.3363382805000001
2020-07-10 02:00:00,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107
2020-07-10 02:30:00,1.35,-0.13,1.3562448157,0.0,0,0.0,1.35,-0.13,1.3562448157,1.35,-0.13,1.3562448157,0.0,0,0.0,1.35,-0.13,1.3562448157
2020-07-10 03:00:00,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787
2020-07-10 03:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-07-10 04:00:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,-0.54,1.3800362314,0.0,0,0.0,1.27,-0.54,1.3800362314
2020-07-10 04:30:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-07-10 05:00:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261
2020-07-10 05:30:00,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307
2020-07-10 06:00:00,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-07-10 06:30:00,1.4100000000000001,0.33,1.4481022063,0.0,0,0.0,1.4100000000000001,0.33,1.4481022063,1.35,-0.51,1.4431216165,0.0,0,0.0,1.35,-0.51,1.4431216165
2020-07-10 07:00:00,1.51,0.35000000000000003,1.5500322576999999,0.0,0,0.0,1.51,0.35000000000000003,1.5500322576999999,1.42,-0.51,1.5088074760999999,0.0,0,0.0,1.42,-0.51,1.5088074760999999
2020-07-10 07:30:00,1.5510000000000002,0.35000000000000003,1.5900003145000001,0.001,0,0.001,1.55,0.35000000000000003,1.5890248582000002,1.5310000000000001,-0.5,1.6105778466,0.001,0,0.001,1.53,-0.5,1.6096272861
2020-07-10 08:00:00,1.5735000000000001,0.0,1.5735000000000001,0.0035,0,0.0035,1.57,0.0,1.57,1.5635,0.0,1.5635,0.0035,0,0.0035,1.56,0.0,1.56
2020-07-10 08:30:00,1.536,0.47000000000000003,1.6062988514,0.006,0,0.006,1.53,0.47000000000000003,1.6005624012,1.536,-0.4,1.587229032,0.006,0,0.006,1.53,-0.4,1.5814234095000002
2020-07-10 09:00:00,1.4585,0.14,1.4652038254,0.0085,0,0.0085,1.45,0.14,1.4567429423,1.4585,0.14,1.4652038254,0.0085,0,0.0085,1.45,0.14,1.4567429423
2020-07-10 09:30:00,1.3775,0.14,1.3845960602,0.007500000000000001,0,0.007500000000000001,1.37,0.14,1.3771347066000001,1.3775,0.14,1.3845960602,0.007500000000000001,0,0.007500000000000001,1.37,0.14,1.3771347066000001
2020-07-10 10:00:00,1.31,0.0,1.31,0.01,0,0.01,1.3,0.0,1.3,1.3,0.14,1.3075167303,0.01,0,0.01,1.29,0.14,1.2975746607
2020-07-10 10:30:00,1.2315,0.14,1.2394322289,0.0115,0,0.0115,1.22,0.14,1.2280065146,1.2315,0.14,1.2394322289,0.0115,0,0.0115,1.22,0.14,1.2280065146
2020-07-10 11:00:00,1.1495,0.0,1.1495,0.0095,0,0.0095,1.1400000000000001,0.0,1.1400000000000001,1.1395,0.14,1.1480680511,0.0095,0,0.0095,1.13,0.14,1.1386395391
2020-07-10 11:30:00,1.1635,0.14,1.1718925932,0.0135,0,0.0135,1.15,0.14,1.158490397,1.1635,0.14,1.1718925932,0.0135,0,0.0135,1.15,0.14,1.158490397
2020-07-10 12:00:00,1.084,0.14,1.0930032022,0.014,0,0.014,1.07,0.14,1.0791200119,1.074,0.14,1.0830863308,0.014,0,0.014,1.06,0.14,1.0692053124
2020-07-10 12:30:00,1.157,0.14,1.1654394021,0.017,0,0.017,1.1400000000000001,0.14,1.1485643212,1.147,0.14,1.1555124404,0.017,0,0.017,1.13,0.14,1.1386395391
2020-07-10 13:00:00,1.086,0.0,1.086,0.016,0,0.016,1.07,0.0,1.07,1.086,0.14,1.0949867579,0.016,0,0.016,1.07,0.14,1.0791200119
2020-07-10 13:30:00,1.03,0.26,1.0623088063,0.02,0,0.02,1.01,0.26,1.042928569,1.02,0.04,1.0207840124,0.02,0,0.02,1.0,0.04,1.0007996803
2020-07-10 14:00:00,0.931,0.14,0.9414674716,0.021,0,0.021,0.91,0.14,0.9207062507,0.931,0.14,0.9414674716,0.021,0,0.021,0.91,0.14,0.9207062507
2020-07-10 14:30:00,0.911,0.14,0.9216946349,0.021,0,0.021,0.89,0.14,0.9009439494,0.911,0.14,0.9216946349,0.021,0,0.021,0.89,0.14,0.9009439494
2020-07-10 15:00:00,0.909,0.14,0.9197178915,0.019,0,0.019,0.89,0.14,0.9009439494,0.909,0.14,0.9197178915,0.019,0,0.019,0.89,0.14,0.9009439494
2020-07-10 15:30:00,0.927,0.14,0.9375121333,0.017,0,0.017,0.91,0.14,0.9207062507,0.927,0.14,0.9375121333,0.017,0,0.017,0.91,0.14,0.9207062507
2020-07-10 16:00:00,1.0045,0.0,1.0045,0.0145,0,0.0145,0.99,0.0,0.99,0.9945,0.14,1.0043058548,0.0145,0,0.0145,0.98,0.14,0.9899494937000001
2020-07-10 16:30:00,1.1065,0.0,1.1065,0.0165,0,0.0165,1.09,0.0,1.09,1.1065,0.0,1.1065,0.0165,0,0.0165,1.09,0.0,1.09
2020-07-10 17:00:00,1.2765,0.0,1.2765,0.0165,0,0.0165,1.26,0.0,1.26,1.2765,0.0,1.2765,0.0165,0,0.0165,1.26,0.0,1.26
2020-07-10 17:30:00,1.3719999999999999,0.43,1.4378052719,0.012,0,0.012,1.3599999999999999,0.43,1.4263590011,1.342,-0.44,1.4122903384,0.012,0,0.012,1.33,-0.44,1.4008925726
2020-07-10 18:00:00,1.4725000000000001,0.43,1.5340000815,0.0125,0,0.0125,1.46,0.43,1.5220052562,1.3825,-0.44,1.4508295041000001,0.0125,0,0.0125,1.37,-0.44,1.4389232084999999
2020-07-10 18:30:00,1.528,0.39,1.5769857323,0.008,0,0.008,1.52,0.39,1.5692354826,1.438,-0.48,1.5159960422,0.008,0,0.008,1.43,-0.48,1.5084097587
2020-07-10 19:00:00,1.526,0.0,1.526,0.006,0,0.006,1.52,0.0,1.52,1.506,0.0,1.506,0.006,0,0.006,1.5,0.0,1.5
2020-07-10 19:30:00,1.5715,-0.13,1.5768678607000002,0.0015,0,0.0015,1.57,-0.13,1.5753729717,1.5615,0.0,1.5615,0.0015,0,0.0015,1.56,0.0,1.56
2020-07-10 20:00:00,1.621,0.0,1.621,0.001,0,0.001,1.62,0.0,1.62,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999
2020-07-10 20:30:00,1.57,-0.13,1.5753729717,0.0,0,0.0,1.57,-0.13,1.5753729717,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2020-07-10 21:00:00,1.54,-0.13,1.5454772726,0.0,0,0.0,1.54,-0.13,1.5454772726,1.53,-0.13,1.5355129436000001,0.0,0,0.0,1.53,-0.13,1.5355129436000001
2020-07-10 21:30:00,1.58,0.05,1.5807909413,0.0,0,0.0,1.58,0.05,1.5807909413,1.56,-0.5,1.6381697104000001,0.0,0,0.0,1.56,-0.5,1.6381697104000001
2020-07-10 22:00:00,1.5,-0.13,1.5056227947,0.0,0,0.0,1.5,-0.13,1.5056227947,1.49,-0.13,1.4956603893,0.0,0,0.0,1.49,-0.13,1.4956603893
2020-07-10 22:30:00,1.5,-0.13,1.5056227947,0.0,0,0.0,1.5,-0.13,1.5056227947,1.49,-0.13,1.4956603893,0.0,0,0.0,1.49,-0.13,1.4956603893
2020-07-10 23:00:00,1.45,-0.13,1.4558159224,0.0,0,0.0,1.45,-0.13,1.4558159224,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2020-07-10 23:30:00,1.34,-0.13,1.3462912018,0.0,0,0.0,1.34,-0.13,1.3462912018,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2020-07-11 00:00:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-07-11 00:30:00,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-07-11 01:00:00,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-07-11 01:30:00,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001
2020-07-11 02:00:00,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001
2020-07-11 02:30:00,1.35,-0.13,1.3562448157,0.0,0,0.0,1.35,-0.13,1.3562448157,1.35,-0.13,1.3562448157,0.0,0,0.0,1.35,-0.13,1.3562448157
2020-07-11 03:00:00,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2020-07-11 03:30:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-07-11 04:00:00,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-07-11 04:30:00,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-07-11 05:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-07-11 05:30:00,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2020-07-11 06:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2020-07-11 06:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2020-07-11 07:00:00,1.4100000000000001,-0.13,1.4159802259,0.0,0,0.0,1.4100000000000001,-0.13,1.4159802259,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2020-07-11 07:30:00,1.4905,0.13,1.4961584976,0.0005,0,0.0005,1.49,0.13,1.4956603893,1.4605000000000001,-0.41000000000000003,1.5169575637000001,0.0005,0,0.0005,1.46,-0.41000000000000003,1.5164761785
2020-07-11 08:00:00,1.5430000000000001,0.35000000000000003,1.5821975224,0.003,0,0.003,1.54,0.35000000000000003,1.5792719842,1.453,-0.52,1.5432462538,0.003,0,0.003,1.45,-0.52,1.5404220201
2020-07-11 08:30:00,1.5255,0.35000000000000003,1.5651358567,0.0055000000000000005,0,0.0055000000000000005,1.52,0.35000000000000003,1.5597756248999999,1.4355,-0.52,1.5267810092,0.0055000000000000005,0,0.0055000000000000005,1.43,-0.52,1.5216109884
2020-07-11 09:00:00,1.4175,0.4,1.4728564933000001,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,0.4,1.4656397920000002,1.3275000000000001,-0.46,1.4049399453,0.007500000000000001,0,0.007500000000000001,1.32,-0.46,1.3978555004
2020-07-11 09:30:00,1.349,0.46,1.4252722547,0.009000000000000001,0,0.009000000000000001,1.34,0.46,1.4167568599,1.329,-0.41000000000000003,1.3908058815,0.009000000000000001,0,0.009000000000000001,1.32,-0.41000000000000003,1.3822083779
2020-07-11 10:00:00,1.271,0.0,1.271,0.011,0,0.011,1.26,0.0,1.26,1.271,0.0,1.271,0.011,0,0.011,1.26,0.0,1.26
2020-07-11 10:30:00,1.171,0.0,1.171,0.011,0,0.011,1.16,0.0,1.16,1.171,0.14,1.1793392218,0.011,0,0.011,1.16,0.14,1.1684177335
2020-07-11 11:00:00,1.135,0.0,1.135,0.005,0,0.005,1.13,0.0,1.13,1.135,0.14,1.1436017664,0.005,0,0.005,1.13,0.14,1.1386395391
2020-07-11 11:30:00,1.1365,0.0,1.1365,0.006500000000000001,0,0.006500000000000001,1.13,0.0,1.13,1.1365,0.0,1.1365,0.006500000000000001,0,0.006500000000000001,1.13,0.0,1.13
2020-07-11 12:00:00,0.9925,0.0,0.9925,0.0125,0,0.0125,0.98,0.0,0.98,0.9925,0.0,0.9925,0.0125,0,0.0125,0.98,0.0,0.98
2020-07-11 12:30:00,1.0655000000000001,0.0,1.0655000000000001,0.0055000000000000005,0,0.0055000000000000005,1.06,0.0,1.06,1.0655000000000001,0.0,1.0655000000000001,0.0055000000000000005,0,0.0055000000000000005,1.06,0.0,1.06
2020-07-11 13:00:00,0.973,0.0,0.973,0.013000000000000001,0,0.013000000000000001,0.96,0.0,0.96,0.973,0.0,0.973,0.013000000000000001,0,0.013000000000000001,0.96,0.0,0.96
2020-07-11 13:30:00,1.025,0.0,1.025,0.015,0,0.015,1.01,0.0,1.01,1.025,0.0,1.025,0.015,0,0.015,1.01,0.0,1.01
2020-07-11 14:00:00,0.9595,0.47000000000000003,1.0684288699,0.0095,0,0.0095,0.9500000000000001,0.47000000000000003,1.0599056562,0.9595,-0.38,1.032007873,0.0095,0,0.0095,0.9500000000000001,-0.38,1.0231813134
2020-07-11 14:30:00,0.936,0.0,0.936,0.016,0,0.016,0.92,0.0,0.92,0.936,0.0,0.936,0.016,0,0.016,0.92,0.0,0.92
2020-07-11 15:00:00,0.9305,0.46,1.0379933767,0.0105,0,0.0105,0.92,0.46,1.0285912696,0.9005000000000001,-0.4,0.9853427069,0.0105,0,0.0105,0.89,-0.4,0.9757561171
2020-07-11 15:30:00,0.9975,0.43,1.0862348963,0.007500000000000001,0,0.007500000000000001,0.99,0.43,1.0793516572,0.9275,-0.42,1.0181631745,0.007500000000000001,0,0.007500000000000001,0.92,-0.42,1.0113357504
2020-07-11 16:00:00,1.1215,0.41000000000000003,1.1940947408,0.0115,0,0.0115,1.11,0.41000000000000003,1.183300469,1.0515,-0.44,1.1398474679,0.0115,0,0.0115,1.04,-0.44,1.1292475371
2020-07-11 16:30:00,1.1585,0.4,1.2256109701,0.0085,0,0.0085,1.15,0.4,1.2175795662,1.0885,-0.45,1.1778506909,0.0085,0,0.0085,1.08,-0.45,1.17
2020-07-11 17:00:00,1.2265,0.4,1.2900783891,0.006500000000000001,0,0.006500000000000001,1.22,0.4,1.2839003077,1.1965,-0.45,1.2783240004,0.006500000000000001,0,0.006500000000000001,1.19,-0.45,1.2722421153
2020-07-11 17:30:00,1.486,0.42,1.5442137158,0.006,0,0.006,1.48,0.42,1.5384407691000002,1.4060000000000001,-0.45,1.4762574301,0.006,0,0.006,1.4,-0.45,1.470544117
2020-07-11 18:00:00,1.5270000000000001,0.4,1.5785211433000002,0.007,0,0.007,1.52,0.4,1.5717506164000001,1.437,-0.46,1.5088303417,0.007,0,0.007,1.43,-0.46,1.5021651041
2020-07-11 18:30:00,1.5745,0.37,1.6173899499000002,0.0045000000000000005,0,0.0045000000000000005,1.57,0.37,1.6130096094000002,1.4845000000000002,-0.49,1.563278686,0.0045000000000000005,0,0.0045000000000000005,1.48,-0.49,1.5590060935999999
2020-07-11 19:00:00,1.5535,0.37,1.5969540538,0.0035,0,0.0035,1.55,0.37,1.5935494972000002,1.4835,-0.49,1.5623291107,0.0035,0,0.0035,1.48,-0.49,1.5590060935999999
2020-07-11 19:30:00,1.552,-0.13,1.5574350709,0.002,0,0.002,1.55,-0.13,1.5554420594,1.542,0.0,1.542,0.002,0,0.002,1.54,0.0,1.54
2020-07-11 20:00:00,1.5310000000000001,0.0,1.5310000000000001,0.001,0,0.001,1.53,0.0,1.53,1.521,0.0,1.521,0.001,0,0.001,1.52,0.0,1.52
2020-07-11 20:30:00,1.53,-0.14,1.5363918771,0.0,0,0.0,1.53,-0.14,1.5363918771,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815
2020-07-11 21:00:00,1.48,-0.14,1.4866068747,0.0,0,0.0,1.48,-0.14,1.4866068747,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104
2020-07-11 21:30:00,1.47,-0.14,1.4766516177,0.0,0,0.0,1.47,-0.14,1.4766516177,1.46,-0.13,1.4657762449,0.0,0,0.0,1.46,-0.13,1.4657762449
2020-07-11 22:00:00,1.47,-0.14,1.4766516177,0.0,0,0.0,1.47,-0.14,1.4766516177,1.46,-0.13,1.4657762449,0.0,0,0.0,1.46,-0.13,1.4657762449
2020-07-11 22:30:00,1.47,-0.14,1.4766516177,0.0,0,0.0,1.47,-0.14,1.4766516177,1.46,-0.13,1.4657762449,0.0,0,0.0,1.46,-0.13,1.4657762449
2020-07-11 23:00:00,1.43,-0.08,1.4322360141,0.0,0,0.0,1.43,-0.08,1.4322360141,1.43,-0.23,1.4483784036,0.0,0,0.0,1.43,-0.23,1.4483784036
2020-07-11 23:30:00,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787
2020-07-12 00:00:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-07-12 00:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-07-12 01:00:00,1.17,0.37,1.227110427,0.0,0,0.0,1.17,0.37,1.227110427,1.16,-0.5,1.263170614,0.0,0,0.0,1.16,-0.5,1.263170614
2020-07-12 01:30:00,1.34,0.18,1.3520355025,0.0,0,0.0,1.34,0.18,1.3520355025,1.29,-0.5,1.3835100289,0.0,0,0.0,1.29,-0.5,1.3835100289
2020-07-12 02:00:00,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787
2020-07-12 02:30:00,1.3205,-0.13,1.3268836611000001,0.0005,0,0.0005,1.32,-0.13,1.3263860675,1.3105,-0.13,1.3169321357000001,0.0005,0,0.0005,1.31,-0.13,1.3164345787
2020-07-12 03:00:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261
2020-07-12 03:30:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935
2020-07-12 04:00:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935
2020-07-12 04:30:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205
2020-07-12 05:00:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-07-12 05:30:00,1.28,0.26,1.3061393494,0.0,0,0.0,1.28,0.26,1.3061393494,1.24,-0.51,1.3407833531,0.0,0,0.0,1.24,-0.51,1.3407833531
2020-07-12 06:00:00,1.28,0.33,1.3218547575000001,0.0,0,0.0,1.28,0.33,1.3218547575000001,1.21,-0.51,1.3130879635000001,0.0,0,0.0,1.21,-0.51,1.3130879635000001
2020-07-12 06:30:00,1.34,0.33,1.3800362314,0.0,0,0.0,1.34,0.33,1.3800362314,1.27,-0.51,1.3685759022,0.0,0,0.0,1.27,-0.51,1.3685759022
2020-07-12 07:00:00,1.3599999999999999,0.15,1.3682470537,0.0,0,0.0,1.3599999999999999,0.15,1.3682470537,1.34,-0.49,1.4267795905,0.0,0,0.0,1.34,-0.49,1.4267795905
2020-07-12 07:30:00,1.4105,0.23,1.4291291929,0.0005,0,0.0005,1.4100000000000001,0.23,1.4286357128,1.3405,-0.47000000000000003,1.4205070398,0.0005,0,0.0005,1.34,-0.47000000000000003,1.4200352108
2020-07-12 08:00:00,1.4425,0.36,1.4867435051,0.0025,0,0.0025,1.44,0.36,1.4843180252,1.3525,-0.5,1.4419626382000001,0.0025,0,0.0025,1.35,-0.5,1.4396180049
2020-07-12 08:30:00,1.445,0.36,1.4891692315,0.005,0,0.005,1.44,0.36,1.4843180252,1.355,-0.5,1.4443077927,0.005,0,0.005,1.35,-0.5,1.4396180049
2020-07-12 09:00:00,1.4175,0.39,1.4701721838,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,0.39,1.4629422408,1.3375,-0.47000000000000003,1.4176763559,0.007500000000000001,0,0.007500000000000001,1.33,-0.47000000000000003,1.4106027080999999
2020-07-12 09:30:00,1.3695,0.39,1.4239488228,0.0095,0,0.0095,1.3599999999999999,0.39,1.4148144755,1.2895,-0.45,1.3657636142,0.0095,0,0.0095,1.28,-0.45,1.3567977005
2020-07-12 10:00:00,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21,1.221,0.0,1.221,0.011,0,0.011,1.21,0.0,1.21
2020-07-12 10:30:00,1.152,0.0,1.152,0.012,0,0.012,1.1400000000000001,0.0,1.1400000000000001,1.152,0.0,1.152,0.012,0,0.012,1.1400000000000001,0.0,1.1400000000000001
2020-07-12 11:00:00,1.1535,0.44,1.2345696619,0.0135,0,0.0135,1.1400000000000001,0.44,1.2219656296,1.1535,-0.44,1.2345696619,0.0135,0,0.0135,1.1400000000000001,-0.44,1.2219656296
2020-07-12 11:30:00,1.0445,0.0,1.0445,0.0145,0,0.0145,1.03,0.0,1.03,1.0445,0.0,1.0445,0.0145,0,0.0145,1.03,0.0,1.03
2020-07-12 12:00:00,1.0175,0.0,1.0175,0.0175,0,0.0175,1.0,0.0,1.0,1.0175,0.0,1.0175,0.0175,0,0.0175,1.0,0.0,1.0
2020-07-12 12:30:00,1.017,0.0,1.017,0.017,0,0.017,1.0,0.0,1.0,1.017,0.0,1.017,0.017,0,0.017,1.0,0.0,1.0
2020-07-12 13:00:00,0.9380000000000001,0.0,0.9380000000000001,0.018000000000000002,0,0.018000000000000002,0.92,0.0,0.92,0.9380000000000001,0.0,0.9380000000000001,0.018000000000000002,0,0.018000000000000002,0.92,0.0,0.92
2020-07-12 13:30:00,0.9380000000000001,0.0,0.9380000000000001,0.018000000000000002,0,0.018000000000000002,0.92,0.0,0.92,0.9380000000000001,0.0,0.9380000000000001,0.018000000000000002,0,0.018000000000000002,0.92,0.0,0.92
2020-07-12 14:00:00,0.8485,0.0,0.8485,0.018500000000000003,0,0.018500000000000003,0.8300000000000001,0.0,0.8300000000000001,0.8485,0.0,0.8485,0.018500000000000003,0,0.018500000000000003,0.8300000000000001,0.0,0.8300000000000001
2020-07-12 14:30:00,0.8455,0.0,0.8455,0.0155,0,0.0155,0.8300000000000001,0.0,0.8300000000000001,0.8455,0.0,0.8455,0.0155,0,0.0155,0.8300000000000001,0.0,0.8300000000000001
2020-07-12 15:00:00,0.886,0.0,0.886,0.016,0,0.016,0.87,0.0,0.87,0.886,0.0,0.886,0.016,0,0.016,0.87,0.0,0.87
2020-07-12 15:30:00,0.993,0.0,0.993,0.013000000000000001,0,0.013000000000000001,0.98,0.0,0.98,0.993,0.0,0.993,0.013000000000000001,0,0.013000000000000001,0.98,0.0,0.98
2020-07-12 16:00:00,1.0235,0.0,1.0235,0.0135,0,0.0135,1.01,0.0,1.01,1.0235,0.0,1.0235,0.0135,0,0.0135,1.01,0.0,1.01
2020-07-12 16:30:00,1.0925,0.0,1.0925,0.0125,0,0.0125,1.08,0.0,1.08,1.0925,0.0,1.0925,0.0125,0,0.0125,1.08,0.0,1.08
2020-07-12 17:00:00,1.2295,0.0,1.2295,0.0095,0,0.0095,1.22,0.0,1.22,1.2295,0.0,1.2295,0.0095,0,0.0095,1.22,0.0,1.22
2020-07-12 17:30:00,1.329,0.0,1.329,0.009000000000000001,0,0.009000000000000001,1.32,0.0,1.32,1.329,0.0,1.329,0.009000000000000001,0,0.009000000000000001,1.32,0.0,1.32
2020-07-12 18:00:00,1.4465,0.0,1.4465,0.006500000000000001,0,0.006500000000000001,1.44,0.0,1.44,1.4465,0.0,1.4465,0.006500000000000001,0,0.006500000000000001,1.44,0.0,1.44
2020-07-12 18:30:00,1.584,0.35000000000000003,1.6222071383999999,0.004,0,0.004,1.58,0.35000000000000003,1.6183015788000001,1.514,-0.51,1.597590686,0.004,0,0.004,1.51,-0.51,1.5938004894
2020-07-12 19:00:00,1.584,0.37,1.6266394806000002,0.004,0,0.004,1.58,0.37,1.6227445887,1.494,-0.5,1.5754478727999999,0.004,0,0.004,1.49,-0.5,1.5716551785
2020-07-12 19:30:00,1.581,0.37,1.6237182637,0.001,0,0.001,1.58,0.37,1.6227445887,1.491,-0.5,1.5726032558,0.001,0,0.001,1.49,-0.5,1.5716551785
2020-07-12 20:00:00,1.55,0.33,1.5847397263,0.0,0,0.0,1.55,0.33,1.5847397263,1.49,-0.53,1.5814550262,0.0,0,0.0,1.49,-0.53,1.5814550262
2020-07-12 20:30:00,1.55,-0.13,1.5554420594,0.0,0,0.0,1.55,-0.13,1.5554420594,1.54,-0.13,1.5454772726,0.0,0,0.0,1.54,-0.13,1.5454772726
2020-07-12 21:00:00,1.49,-0.13,1.4956603893,0.0,0,0.0,1.49,-0.13,1.4956603893,1.48,-0.13,1.4856984889,0.0,0,0.0,1.48,-0.13,1.4856984889
2020-07-12 21:30:00,1.46,-0.13,1.4657762449,0.0,0,0.0,1.46,-0.13,1.4657762449,1.45,-0.13,1.4558159224,0.0,0,0.0,1.45,-0.13,1.4558159224
2020-07-12 22:00:00,1.48,-0.13,1.4856984889,0.0,0,0.0,1.48,-0.13,1.4856984889,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2020-07-12 22:30:00,1.48,-0.13,1.4856984889,0.0,0,0.0,1.48,-0.13,1.4856984889,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104
2020-07-12 23:00:00,1.4100000000000001,0.03,1.4103191127999999,0.0,0,0.0,1.4100000000000001,0.03,1.4103191127999999,1.4100000000000001,-0.52,1.5028306625,0.0,0,0.0,1.4100000000000001,-0.52,1.5028306625
2020-07-12 23:30:00,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2020-07-13 00:00:00,1.21,-0.13,1.2169634341,0.0,0,0.0,1.21,-0.13,1.2169634341,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-07-13 00:30:00,1.16,0.2,1.1771151176,0.0,0,0.0,1.16,0.2,1.1771151176,1.15,-0.52,1.2621014222,0.0,0,0.0,1.15,-0.52,1.2621014222
2020-07-13 01:00:00,1.15,-0.13,1.1573245007,0.0,0,0.0,1.15,-0.13,1.1573245007,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-07-13 01:30:00,1.31,0.27,1.3375350463,0.0,0,0.0,1.31,0.27,1.3375350463,1.24,-0.54,1.352479205,0.0,0,0.0,1.24,-0.54,1.352479205
2020-07-13 02:00:00,1.35,0.31,1.3851353724,0.0,0,0.0,1.35,0.31,1.3851353724,1.28,-0.54,1.3892443989,0.0,0,0.0,1.28,-0.54,1.3892443989
2020-07-13 02:30:00,1.35,0.31,1.3851353724,0.0,0,0.0,1.35,0.31,1.3851353724,1.28,-0.54,1.3892443989,0.0,0,0.0,1.28,-0.54,1.3892443989
2020-07-13 03:00:00,1.31,0.31,1.34617978,0.0,0,0.0,1.31,0.31,1.34617978,1.23,-0.54,1.3433167906,0.0,0,0.0,1.23,-0.54,1.3433167906
2020-07-13 03:30:00,1.27,0.33,1.3121737690000002,0.0,0,0.0,1.27,0.33,1.3121737690000002,1.2,-0.53,1.3118307818,0.0,0,0.0,1.2,-0.53,1.3118307818
2020-07-13 04:00:00,1.26,0.33,1.3024976008,0.0,0,0.0,1.26,0.33,1.3024976008,1.2,-0.53,1.3118307818,0.0,0,0.0,1.2,-0.53,1.3118307818
2020-07-13 04:30:00,1.26,0.32,1.3,0.0,0,0.0,1.26,0.32,1.3,1.18,-0.53,1.2935609765,0.0,0,0.0,1.18,-0.53,1.2935609765
2020-07-13 05:00:00,1.22,0.33,1.2638433447,0.0,0,0.0,1.22,0.33,1.2638433447,1.15,-0.53,1.2662543188,0.0,0,0.0,1.15,-0.53,1.2662543188
2020-07-13 05:30:00,1.28,0.33,1.3218547575000001,0.0,0,0.0,1.28,0.33,1.3218547575000001,1.21,-0.51,1.3130879635000001,0.0,0,0.0,1.21,-0.51,1.3130879635000001
2020-07-13 06:00:00,1.3,0.33,1.3412307781,0.0,0,0.0,1.3,0.33,1.3412307781,1.23,-0.51,1.3315404613,0.0,0,0.0,1.23,-0.51,1.3315404613
2020-07-13 06:30:00,1.34,0.05,1.3409325114000001,0.0,0,0.0,1.34,0.05,1.3409325114000001,1.32,-0.44,1.3914021705000001,0.0,0,0.0,1.32,-0.44,1.3914021705000001
2020-07-13 07:00:00,1.3900000000000001,-0.13,1.396065901,0.0,0,0.0,1.3900000000000001,-0.13,1.396065901,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001
2020-07-13 07:30:00,1.5305,0.26,1.5524272125,0.0005,0,0.0005,1.53,0.26,1.551934277,1.4605000000000001,-0.51,1.5469842435999999,0.0005,0,0.0005,1.46,-0.51,1.5465122049
2020-07-13 08:00:00,1.5225,0.37,1.5668140445,0.0025,0,0.0025,1.52,0.37,1.5643848631,1.4625,-0.48,1.5392550958,0.0025,0,0.0025,1.46,-0.48,1.5368799563
2020-07-13 08:30:00,1.4855,0.0,1.4855,0.0055000000000000005,0,0.0055000000000000005,1.48,0.0,1.48,1.4755,0.0,1.4755,0.0055000000000000005,0,0.0055000000000000005,1.47,0.0,1.47
2020-07-13 09:00:00,1.4475,0.0,1.4475,0.007500000000000001,0,0.007500000000000001,1.44,0.0,1.44,1.4375,0.0,1.4375,0.007500000000000001,0,0.007500000000000001,1.43,0.0,1.43
2020-07-13 09:30:00,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34,1.339,0.0,1.339,0.009000000000000001,0,0.009000000000000001,1.33,0.0,1.33
2020-07-13 10:00:00,1.24,0.14,1.2478781992,0.01,0,0.01,1.23,0.14,1.2379418403,1.24,0.14,1.2478781992,0.01,0,0.01,1.23,0.14,1.2379418403
2020-07-13 10:30:00,1.2095,0.14,1.2175755623,0.0095,0,0.0095,1.2,0.14,1.2081390648,1.2095,0.14,1.2175755623,0.0095,0,0.0095,1.2,0.14,1.2081390648
2020-07-13 11:00:00,1.316,0.14,1.3234258574,0.006,0,0.006,1.31,0.14,1.3174596768,1.306,0.14,1.3134823942,0.006,0,0.006,1.3,0.14,1.3075167303
2020-07-13 11:30:00,1.2429999999999999,0.14,1.2508593046,0.013000000000000001,0,0.013000000000000001,1.23,0.14,1.2379418403,1.2429999999999999,0.14,1.2508593046,0.013000000000000001,0,0.013000000000000001,1.23,0.14,1.2379418403
2020-07-13 12:00:00,1.085,0.14,1.0939949726,0.015,0,0.015,1.07,0.14,1.0791200119,1.085,0.14,1.0939949726,0.015,0,0.015,1.07,0.14,1.0791200119
2020-07-13 12:30:00,1.017,0.14,1.0265909604,0.017,0,0.017,1.0,0.14,1.0097524449,1.017,0.14,1.0265909604,0.017,0,0.017,1.0,0.14,1.0097524449
2020-07-13 13:00:00,1.112,0.14,1.120778301,0.012,0,0.012,1.1,0.14,1.1088733021,1.112,0.14,1.120778301,0.012,0,0.012,1.1,0.14,1.1088733021
2020-07-13 13:30:00,1.1895,0.14,1.1977104199,0.0095,0,0.0095,1.18,0.14,1.1882760622,1.1895,0.14,1.1977104199,0.0095,0,0.0095,1.18,0.14,1.1882760622
2020-07-13 14:00:00,1.1815,0.14,1.1897656282,0.0115,0,0.0115,1.17,0.14,1.1783462988,1.1715,0.14,1.1798356877,0.0115,0,0.0115,1.16,0.14,1.1684177335
2020-07-13 14:30:00,1.192,0.14,1.2001933178,0.012,0,0.012,1.18,0.14,1.1882760622,1.192,0.14,1.2001933178,0.012,0,0.012,1.18,0.14,1.1882760622
2020-07-13 15:00:00,1.1895,0.14,1.1977104199,0.0095,0,0.0095,1.18,0.14,1.1882760622,1.1895,0.14,1.1977104199,0.0095,0,0.0095,1.18,0.14,1.1882760622
2020-07-13 15:30:00,1.3054999999999999,0.0,1.3054999999999999,0.0055000000000000005,0,0.0055000000000000005,1.3,0.0,1.3,1.3054999999999999,0.0,1.3054999999999999,0.0055000000000000005,0,0.0055000000000000005,1.3,0.0,1.3
2020-07-13 16:00:00,1.403,0.0,1.403,0.003,0,0.003,1.4,0.0,1.4,1.403,0.0,1.403,0.003,0,0.003,1.4,0.0,1.4
2020-07-13 16:30:00,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999
2020-07-13 17:00:00,1.721,0.39,1.7646362231000001,0.001,0,0.001,1.72,0.39,1.7636609652000002,1.651,-0.47000000000000003,1.7165957591,0.001,0,0.001,1.65,-0.47000000000000003,1.7156339936
2020-07-13 17:30:00,1.851,0.39,1.8916397649,0.001,0,0.001,1.85,0.39,1.89066126,1.751,-0.47000000000000003,1.8129812465000001,0.001,0,0.001,1.75,-0.47000000000000003,1.8120154525
2020-07-13 18:00:00,1.8719999999999999,0.38,1.9101790492,0.002,0,0.002,1.87,0.38,1.908219065,1.782,-0.49,1.8481406873,0.002,0,0.002,1.78,-0.49,1.8462123388
2020-07-13 18:30:00,1.9205,0.35000000000000003,1.9521322317,0.0005,0,0.0005,1.92,0.35000000000000003,1.9516403357,1.8205,-0.52,1.8933093382,0.0005,0,0.0005,1.82,-0.52,1.8928285712
2020-07-13 19:00:00,1.8305,0.34,1.8618083279,0.0005,0,0.0005,1.83,0.34,1.8613167382,1.7305000000000001,-0.54,1.8127962517,0.0005,0,0.0005,1.73,-0.54,1.8123189565
2020-07-13 19:30:00,1.7915,0.34,1.8234780640000001,0.0015,0,0.0015,1.79,0.34,1.8220043908,1.6915,-0.54,1.7756047561,0.0015,0,0.0015,1.69,-0.54,1.7741758650000001
2020-07-13 20:00:00,1.7225000000000001,0.31,1.7501732057,0.0025,0,0.0025,1.72,0.31,1.7477127911,1.6225,-0.5700000000000001,1.7197110949,0.0025,0,0.0025,1.62,-0.5700000000000001,1.7173526138000001
2020-07-13 20:30:00,1.691,0.34,1.7248423116,0.001,0,0.001,1.69,0.34,1.7238619434,1.591,-0.54,1.6801431487,0.001,0,0.001,1.5899999999999999,-0.54,1.6791962363000001
2020-07-13 21:00:00,1.651,0.34,1.6856455737,0.001,0,0.001,1.65,0.34,1.684666139,1.561,-0.54,1.6517629975,0.001,0,0.001,1.56,-0.54,1.6508179791000002
2020-07-13 21:30:00,1.5905,0.26,1.6116110728000002,0.0005,0,0.0005,1.5899999999999999,0.26,1.6111176245,1.5405,-0.55,1.6357384418,0.0005,0,0.0005,1.54,-0.55,1.6352675622000001
2020-07-13 22:00:00,1.502,-0.13,1.5076153356000002,0.002,0,0.002,1.5,-0.13,1.5056227947,1.492,0.0,1.492,0.002,0,0.002,1.49,0.0,1.49
2020-07-13 22:30:00,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43
2020-07-13 23:00:00,1.331,0.0,1.331,0.001,0,0.001,1.33,0.0,1.33,1.331,0.0,1.331,0.001,0,0.001,1.33,0.0,1.33
2020-07-13 23:30:00,1.2305,0.0,1.2305,0.0005,0,0.0005,1.23,0.0,1.23,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22
2020-07-14 00:00:00,1.1615,0.0,1.1615,0.0015,0,0.0015,1.16,0.0,1.16,1.1515,0.0,1.1515,0.0015,0,0.0015,1.15,0.0,1.15
2020-07-14 00:30:00,1.1705,0.39,1.2337626392,0.0005,0,0.0005,1.17,0.39,1.2332882875,1.1705,-0.47000000000000003,1.2613366918,0.0005,0,0.0005,1.17,-0.47000000000000003,1.2608727136
2020-07-14 01:00:00,1.1615,0.0,1.1615,0.0015,0,0.0015,1.16,0.0,1.16,1.1615,0.0,1.1615,0.0015,0,0.0015,1.16,0.0,1.16
2020-07-14 01:30:00,1.35,0.34,1.3921566003999999,0.0,0,0.0,1.35,0.34,1.3921566003999999,1.28,-0.51,1.3778606606000001,0.0,0,0.0,1.28,-0.51,1.3778606606000001
2020-07-14 02:00:00,1.371,0.34,1.4125299997,0.001,0,0.001,1.37,0.34,1.4115594213,1.301,-0.52,1.4010713758,0.001,0,0.001,1.3,-0.52,1.4001428499
2020-07-14 02:30:00,1.3805,0.34,1.4217525277,0.0005,0,0.0005,1.38,0.34,1.4212670404,1.3005,-0.51,1.3969252843,0.0005,0,0.0005,1.3,-0.51,1.3964598097
2020-07-14 03:00:00,1.3305,0.34,1.3732553477,0.0005,0,0.0005,1.33,0.34,1.3727709204,1.2505,-0.51,1.3505,0.0005,0,0.0005,1.25,-0.51,1.3500370365
2020-07-14 03:30:00,1.3005,0.34,1.344209898,0.0005,0,0.0005,1.3,0.34,1.3437261625999999,1.2205,-0.51,1.3227699157,0.0005,0,0.0005,1.22,-0.51,1.3223085873
2020-07-14 04:00:00,1.2805,0.34,1.3248698992999999,0.0005,0,0.0005,1.28,0.34,1.3243866505,1.2105000000000001,-0.52,1.3174635668999999,0.0005,0,0.0005,1.21,-0.52,1.3170041762
2020-07-14 04:30:00,1.252,0.34,1.2973449811,0.002,0,0.002,1.25,0.34,1.2954149914,1.182,-0.51,1.287332125,0.002,0,0.002,1.18,-0.51,1.2854960132
2020-07-14 05:00:00,1.2825,0.37,1.3348056975,0.0025,0,0.0025,1.28,0.37,1.3324038427,1.2125,-0.49,1.307767659,0.0025,0,0.0025,1.21,-0.49,1.3054501139
2020-07-14 05:30:00,1.283,0.37,1.3352861117,0.003,0,0.003,1.28,0.37,1.3324038427,1.213,-0.49,1.3082312487,0.003,0,0.003,1.21,-0.49,1.3054501139
2020-07-14 06:00:00,1.31,0.37,1.3612494261,0.0,0,0.0,1.31,0.37,1.3612494261,1.24,-0.49,1.3333041663,0.0,0,0.0,1.24,-0.49,1.3333041663
2020-07-14 06:30:00,1.35,0.35000000000000003,1.3946325681,0.0,0,0.0,1.35,0.35000000000000003,1.3946325681,1.34,-0.49,1.4267795905,0.0,0,0.0,1.34,-0.49,1.4267795905
2020-07-14 07:00:00,1.45,0.37,1.4964624954,0.0,0,0.0,1.45,0.37,1.4964624954,1.3900000000000001,-0.49,1.4738385258,0.0,0,0.0,1.3900000000000001,-0.49,1.4738385258
2020-07-14 07:30:00,1.54,0.38,1.5861904047,0.0,0,0.0,1.54,0.38,1.5861904047,1.52,-0.47000000000000003,1.5910059711,0.0,0,0.0,1.52,-0.47000000000000003,1.5910059711
2020-07-14 08:00:00,1.5505,0.0,1.5505,0.0005,0,0.0005,1.55,0.0,1.55,1.5505,0.0,1.5505,0.0005,0,0.0005,1.55,0.0,1.55
2020-07-14 08:30:00,1.6335000000000002,0.0,1.6335000000000002,0.0035,0,0.0035,1.63,0.0,1.63,1.6335000000000002,0.0,1.6335000000000002,0.0035,0,0.0035,1.63,0.0,1.63
2020-07-14 09:00:00,1.6835,0.0,1.6835,0.0035,0,0.0035,1.6800000000000002,0.0,1.6800000000000002,1.6735,0.0,1.6735,0.0035,0,0.0035,1.67,0.0,1.67
2020-07-14 09:30:00,1.5125000000000002,0.0,1.5125000000000002,0.0025,0,0.0025,1.51,0.0,1.51,1.5125000000000002,0.14,1.5189655197,0.0025,0,0.0025,1.51,0.14,1.5164761785
2020-07-14 10:00:00,1.453,0.14,1.4597290845,0.003,0,0.003,1.45,0.14,1.4567429423,1.453,0.14,1.4597290845,0.003,0,0.003,1.45,0.14,1.4567429423
2020-07-14 10:30:00,1.2775,0.14,1.2851483377,0.007500000000000001,0,0.007500000000000001,1.27,0.14,1.2776932339,1.2775,0.14,1.2851483377,0.007500000000000001,0,0.007500000000000001,1.27,0.14,1.2776932339
2020-07-14 11:00:00,1.2805,0.14,1.2881305252,0.0105,0,0.0105,1.27,0.14,1.2776932339,1.2805,0.14,1.2881305252,0.0105,0,0.0105,1.27,0.14,1.2776932339
2020-07-14 11:30:00,1.1425,0.18,1.1565925168,0.0125,0,0.0125,1.13,0.18,1.1442464769,1.1425,0.11,1.1477831895,0.0125,0,0.0125,1.13,0.11,1.1353413584
2020-07-14 12:00:00,1.0655000000000001,0.14,1.0746582015,0.0155,0,0.0155,1.05,0.14,1.0592922165,1.0655000000000001,0.14,1.0746582015,0.0155,0,0.0155,1.05,0.14,1.0592922165
2020-07-14 12:30:00,1.0645,0.14,1.0736667313,0.0145,0,0.0145,1.05,0.14,1.0592922165,1.0645,0.14,1.0736667313,0.0145,0,0.0145,1.05,0.14,1.0592922165
2020-07-14 13:00:00,1.0845,0.14,1.0934990855,0.0145,0,0.0145,1.07,0.14,1.0791200119,1.0845,0.14,1.0934990855,0.0145,0,0.0145,1.07,0.14,1.0791200119
2020-07-14 13:30:00,1.1275,0.14,1.1361585497,0.007500000000000001,0,0.007500000000000001,1.12,0.14,1.1287160848,1.1275,0.14,1.1361585497,0.007500000000000001,0,0.007500000000000001,1.12,0.14,1.1287160848
2020-07-14 14:00:00,1.0835,0.16,1.0952498573,0.0135,0,0.0135,1.07,0.16,1.081896483,1.0735000000000001,0.12,1.0801862108,0.0135,0,0.0135,1.06,0.12,1.0667708282
2020-07-14 14:30:00,1.0495,0.14,1.0587966046,0.0195,0,0.0195,1.03,0.14,1.0394710193,1.0495,0.14,1.0587966046,0.0195,0,0.0195,1.03,0.14,1.0394710193
2020-07-14 15:00:00,1.1025,0.14,1.1113533417,0.022500000000000003,0,0.022500000000000003,1.08,0.14,1.0890362712,1.0925,0.14,1.1014337247000001,0.022500000000000003,0,0.022500000000000003,1.07,0.14,1.0791200119
2020-07-14 15:30:00,1.0855,0.14,1.0944908634,0.025500000000000002,0,0.025500000000000002,1.06,0.14,1.0692053124,1.0855,0.14,1.0944908634,0.025500000000000002,0,0.025500000000000002,1.06,0.14,1.0692053124
2020-07-14 16:00:00,1.2665,0.44,1.3407543586,0.0165,0,0.0165,1.25,0.44,1.3251792332,1.2265,-0.41000000000000003,1.2932139228000001,0.0165,0,0.0165,1.21,-0.41000000000000003,1.2775758295
2020-07-14 16:30:00,1.339,0.44,1.4094399597,0.009000000000000001,0,0.009000000000000001,1.33,0.44,1.4008925726,1.2690000000000001,-0.41000000000000003,1.3335895171,0.009000000000000001,0,0.009000000000000001,1.26,-0.41000000000000003,1.3250283016
2020-07-14 17:00:00,1.439,0.4,1.4935598415,0.009000000000000001,0,0.009000000000000001,1.43,0.4,1.4848905684,1.429,-0.44,1.4952060059,0.009000000000000001,0,0.009000000000000001,1.42,-0.44,1.4866068747
2020-07-14 17:30:00,1.496,0.0,1.496,0.006,0,0.006,1.49,0.0,1.49,1.486,0.0,1.486,0.006,0,0.006,1.48,0.0,1.48
2020-07-14 18:00:00,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47,1.4889999999999999,0.0,1.4889999999999999,0.009000000000000001,0,0.009000000000000001,1.48,0.0,1.48
2020-07-14 18:30:00,1.6560000000000001,0.38,1.6990397287999999,0.006,0,0.006,1.65,0.38,1.6931922513000002,1.576,-0.48,1.6474756447,0.006,0,0.006,1.57,-0.48,1.6417368851
2020-07-14 19:00:00,1.7165,0.0,1.7165,0.006500000000000001,0,0.006500000000000001,1.71,0.0,1.71,1.7065000000000001,0.0,1.7065000000000001,0.006500000000000001,0,0.006500000000000001,1.7000000000000002,0.0,1.7000000000000002
2020-07-14 19:30:00,1.7145000000000001,-0.13,1.719421487,0.0045000000000000005,0,0.0045000000000000005,1.71,-0.13,1.7149344011,1.7045,0.0,1.7045,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,0.0,1.7000000000000002
2020-07-14 20:00:00,1.634,-0.13,1.6391632011000001,0.004,0,0.004,1.63,-0.13,1.6351758315,1.624,0.0,1.624,0.004,0,0.004,1.62,0.0,1.62
2020-07-14 20:30:00,1.564,0.15,1.5711766292,0.004,0,0.004,1.56,0.15,1.5671949464,1.564,-0.5,1.6419792934,0.004,0,0.004,1.56,-0.5,1.6381697104000001
2020-07-14 21:00:00,1.5115,-0.13,1.5170801726,0.0015,0,0.0015,1.51,-0.13,1.5155856954,1.5015,-0.13,1.5071171985,0.0015,0,0.0015,1.5,-0.13,1.5056227947
2020-07-14 21:30:00,1.4615,-0.13,1.4672703398,0.0015,0,0.0015,1.46,-0.13,1.4657762449,1.4615,-0.13,1.4672703398,0.0015,0,0.0015,1.46,-0.13,1.4657762449
2020-07-14 22:00:00,1.4205,0.37,1.4678965393,0.0005,0,0.0005,1.42,0.37,1.4674126891000001,1.3505,-0.49,1.4366454851000001,0.0005,0,0.0005,1.35,-0.49,1.4361754767
2020-07-14 22:30:00,1.42,0.37,1.4674126891000001,0.0,0,0.0,1.42,0.37,1.4674126891000001,1.33,-0.49,1.4173919712,0.0,0,0.0,1.33,-0.49,1.4173919712
2020-07-14 23:00:00,1.32,0.38,1.3736083867,0.0,0,0.0,1.32,0.38,1.3736083867,1.24,-0.49,1.3333041663,0.0,0,0.0,1.24,-0.49,1.3333041663
2020-07-14 23:30:00,1.22,0.4,1.2839003077,0.0,0,0.0,1.22,0.4,1.2839003077,1.1400000000000001,-0.47000000000000003,1.2330855607,0.0,0,0.0,1.1400000000000001,-0.47000000000000003,1.2330855607
2020-07-15 00:00:00,1.081,0.0,1.081,0.001,0,0.001,1.08,0.0,1.08,1.081,0.0,1.081,0.001,0,0.001,1.08,0.0,1.08
2020-07-15 00:30:00,1.08,0.0,1.08,0.0,0,0.0,1.08,0.0,1.08,1.08,0.0,1.08,0.0,0,0.0,1.08,0.0,1.08
2020-07-15 01:00:00,1.1205,0.0,1.1205,0.0005,0,0.0005,1.12,0.0,1.12,1.1105,0.0,1.1105,0.0005,0,0.0005,1.11,0.0,1.11
2020-07-15 01:30:00,1.241,0.0,1.241,0.001,0,0.001,1.24,0.0,1.24,1.231,0.0,1.231,0.001,0,0.001,1.23,0.0,1.23
2020-07-15 02:00:00,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25
2020-07-15 02:30:00,1.2305,0.0,1.2305,0.0005,0,0.0005,1.23,0.0,1.23,1.2305,0.0,1.2305,0.0005,0,0.0005,1.23,0.0,1.23
2020-07-15 03:00:00,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19
2020-07-15 03:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-07-15 04:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-07-15 04:30:00,1.1705,0.0,1.1705,0.0005,0,0.0005,1.17,0.0,1.17,1.1705,0.0,1.1705,0.0005,0,0.0005,1.17,0.0,1.17
2020-07-15 05:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-07-15 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-07-15 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-07-15 06:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-07-15 07:00:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
