Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-15 07:30:00,1.47,0.39,1.5208550227000002,0.0,0,0.0,1.47,0.39,1.5208550227000002,1.4100000000000001,-0.46,1.483138564,0.0,0,0.0,1.4100000000000001,-0.46,1.483138564
2020-07-15 08:00:00,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49
2020-07-15 08:30:00,1.5305,0.0,1.5305,0.0005,0,0.0005,1.53,0.0,1.53,1.5305,0.0,1.5305,0.0005,0,0.0005,1.53,0.0,1.53
2020-07-15 09:00:00,1.5305,0.0,1.5305,0.0005,0,0.0005,1.53,0.0,1.53,1.5305,0.0,1.5305,0.0005,0,0.0005,1.53,0.0,1.53
2020-07-15 09:30:00,1.5110000000000001,0.0,1.5110000000000001,0.001,0,0.001,1.51,0.0,1.51,1.5110000000000001,0.0,1.5110000000000001,0.001,0,0.001,1.51,0.0,1.51
2020-07-15 10:00:00,1.484,0.0,1.484,0.004,0,0.004,1.48,0.0,1.48,1.484,0.0,1.484,0.004,0,0.004,1.48,0.0,1.48
2020-07-15 10:30:00,1.475,0.0,1.475,0.005,0,0.005,1.47,0.0,1.47,1.465,0.0,1.465,0.005,0,0.005,1.46,0.0,1.46
2020-07-15 11:00:00,1.3965,0.0,1.3965,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,0.0,1.3900000000000001,1.3865,0.14,1.3935502323,0.006500000000000001,0,0.006500000000000001,1.38,0.14,1.3870832708
2020-07-15 11:30:00,1.2995,0.14,1.3070196057999999,0.0095,0,0.0095,1.29,0.14,1.2975746607,1.2895,0.14,1.2970775806,0.0095,0,0.0095,1.28,0.14,1.2876334882
2020-07-15 12:00:00,1.2285,0.0,1.2285,0.0085,0,0.0085,1.22,0.0,1.22,1.2185,0.14,1.2265163065,0.0085,0,0.0085,1.21,0.14,1.2180722474
2020-07-15 12:30:00,1.233,0.32,1.2738481071,0.013000000000000001,0,0.013000000000000001,1.22,0.32,1.261269202,1.223,0.03,1.2233678923,0.013000000000000001,0,0.013000000000000001,1.21,0.03,1.2103718437
2020-07-15 13:00:00,1.206,0.14,1.2140988428,0.016,0,0.016,1.19,0.14,1.1982069938,1.196,0.14,1.2041661015,0.016,0,0.016,1.18,0.14,1.1882760622
2020-07-15 13:30:00,1.109,0.14,1.1178018608,0.019,0,0.019,1.09,0.14,1.0989540482,1.109,0.14,1.1178018608,0.019,0,0.019,1.09,0.14,1.0989540482
2020-07-15 14:00:00,1.026,0.25,1.0560189392,0.026000000000000002,0,0.026000000000000002,1.0,0.25,1.0307764064,1.016,0.06,1.0177701116,0.026000000000000002,0,0.026000000000000002,0.99,0.06,0.9918165153
2020-07-15 14:30:00,1.0185,0.14,1.028076967,0.018500000000000003,0,0.018500000000000003,1.0,0.14,1.0097524449,1.0085,0.14,1.0181710318,0.018500000000000003,0,0.018500000000000003,0.99,0.14,0.9998499887000001
2020-07-15 15:00:00,1.062,0.14,1.0711881254,0.022,0,0.022,1.04,0.14,1.0493807698,1.062,0.14,1.0711881254,0.022,0,0.022,1.04,0.14,1.0493807698
2020-07-15 15:30:00,1.055,0.14,1.0642485611999999,0.015,0,0.015,1.04,0.14,1.0493807698,1.055,0.14,1.0642485611999999,0.015,0,0.015,1.04,0.14,1.0493807698
2020-07-15 16:00:00,1.0315,0.14,1.0409573718,0.021500000000000002,0,0.021500000000000002,1.01,0.14,1.019656805,1.0315,0.14,1.0409573718,0.021500000000000002,0,0.021500000000000002,1.01,0.14,1.019656805
2020-07-15 16:30:00,1.1725,0.14,1.1808286285,0.0125,0,0.0125,1.16,0.14,1.1684177335,1.1725,0.14,1.1808286285,0.0125,0,0.0125,1.16,0.14,1.1684177335
2020-07-15 17:00:00,1.2355,0.14,1.2434067114,0.0155,0,0.0155,1.22,0.14,1.2280065146,1.2355,0.14,1.2434067114,0.0155,0,0.0155,1.22,0.14,1.2280065146
2020-07-15 17:30:00,1.3425,0.14,1.3497800747,0.022500000000000003,0,0.022500000000000003,1.32,0.14,1.3274034805000001,1.3325,0.14,1.3398344114,0.022500000000000003,0,0.022500000000000003,1.31,0.14,1.3174596768
2020-07-15 18:00:00,1.3595000000000002,0.47000000000000003,1.4384506422,0.0195,0,0.0195,1.34,0.47000000000000003,1.4200352108,1.3495,-0.4,1.4075333921,0.0195,0,0.0195,1.33,-0.4,1.3888484439
2020-07-15 18:30:00,1.5045000000000002,0.43,1.5647428703,0.0145,0,0.0145,1.49,0.43,1.5508062419000002,1.4245,-0.42,1.4851263414,0.0145,0,0.0145,1.4100000000000001,-0.42,1.4712239802
2020-07-15 19:00:00,1.5195,0.41000000000000003,1.5738425112,0.0095,0,0.0095,1.51,0.41000000000000003,1.5646724897,1.4895,-0.42,1.5475820657,0.0095,0,0.0095,1.48,-0.42,1.5384407691000002
2020-07-15 19:30:00,1.516,0.0,1.516,0.006,0,0.006,1.51,0.0,1.51,1.516,0.0,1.516,0.006,0,0.006,1.51,0.0,1.51
2020-07-15 20:00:00,1.573,0.41000000000000003,1.6255549822000002,0.003,0,0.003,1.57,0.41000000000000003,1.62265215,1.4929999999999999,-0.45,1.5593424896,0.003,0,0.003,1.49,-0.45,1.5564703659
2020-07-15 20:30:00,1.5110000000000001,0.39,1.5605194648,0.001,0,0.001,1.51,0.39,1.5595512175000001,1.421,-0.48,1.4998803286,0.001,0,0.001,1.42,-0.48,1.4989329538
2020-07-15 21:00:00,1.471,0.39,1.5218216058,0.001,0,0.001,1.47,0.39,1.5208550227000002,1.381,-0.48,1.4620400131,0.001,0,0.001,1.38,-0.48,1.4610954794
2020-07-15 21:30:00,1.49,0.37,1.5352524222000001,0.0,0,0.0,1.49,0.37,1.5352524222000001,1.4,-0.48,1.48,0.0,0,0.0,1.4,-0.48,1.48
2020-07-15 22:00:00,1.45,0.37,1.4964624954,0.0,0,0.0,1.45,0.37,1.4964624954,1.3599999999999999,-0.48,1.4422205102,0.0,0,0.0,1.3599999999999999,-0.48,1.4422205102
2020-07-15 22:30:00,1.3900000000000001,0.37,1.438401891,0.0,0,0.0,1.3900000000000001,0.37,1.438401891,1.33,-0.5,1.420880009,0.0,0,0.0,1.33,-0.5,1.420880009
2020-07-15 23:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-07-15 23:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-07-16 00:00:00,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11
2020-07-16 00:30:00,1.09,0.4,1.1610770862,0.0,0,0.0,1.09,0.4,1.1610770862,1.09,-0.47000000000000003,1.1870130581,0.0,0,0.0,1.09,-0.47000000000000003,1.1870130581
2020-07-16 01:00:00,1.09,0.4,1.1610770862,0.0,0,0.0,1.09,0.4,1.1610770862,1.04,-0.43,1.1253888217,0.0,0,0.0,1.04,-0.43,1.1253888217
2020-07-16 01:30:00,1.23,0.38,1.2873616431000001,0.0,0,0.0,1.23,0.38,1.2873616431000001,1.16,-0.47000000000000003,1.2515989773,0.0,0,0.0,1.16,-0.47000000000000003,1.2515989773
2020-07-16 02:00:00,1.25,0.37,1.3036103712,0.0,0,0.0,1.25,0.37,1.3036103712,1.17,-0.48,1.2646343345,0.0,0,0.0,1.17,-0.48,1.2646343345
2020-07-16 02:30:00,1.25,0.37,1.3036103712,0.0,0,0.0,1.25,0.37,1.3036103712,1.17,-0.49,1.2684636376,0.0,0,0.0,1.17,-0.49,1.2684636376
2020-07-16 03:00:00,1.21,0.38,1.2682665335,0.0,0,0.0,1.21,0.38,1.2682665335,1.1400000000000001,-0.47000000000000003,1.2330855607,0.0,0,0.0,1.1400000000000001,-0.47000000000000003,1.2330855607
2020-07-16 03:30:00,1.1805,0.37,1.237125802,0.0005,0,0.0005,1.18,0.37,1.2366486971,1.1105,-0.47000000000000003,1.2058649385,0.0005,0,0.0005,1.11,-0.47000000000000003,1.2054044964
2020-07-16 04:00:00,1.18,0.37,1.2366486971,0.0,0,0.0,1.18,0.37,1.2366486971,1.1,-0.47000000000000003,1.196202324,0.0,0,0.0,1.1,-0.47000000000000003,1.196202324
2020-07-16 04:30:00,1.2,0.37,1.2557467897999999,0.0,0,0.0,1.2,0.37,1.2557467897999999,1.13,-0.49,1.231665539,0.0,0,0.0,1.13,-0.49,1.231665539
2020-07-16 05:00:00,1.2,0.37,1.2557467897999999,0.0,0,0.0,1.2,0.37,1.2557467897999999,1.13,-0.49,1.231665539,0.0,0,0.0,1.13,-0.49,1.231665539
2020-07-16 05:30:00,1.22,0.37,1.2748725426,0.0,0,0.0,1.22,0.37,1.2748725426,1.15,-0.47000000000000003,1.2423365084,0.0,0,0.0,1.15,-0.47000000000000003,1.2423365084
2020-07-16 06:00:00,1.2,0.37,1.2557467897999999,0.0,0,0.0,1.2,0.37,1.2557467897999999,1.15,-0.47000000000000003,1.2423365084,0.0,0,0.0,1.15,-0.47000000000000003,1.2423365084
2020-07-16 06:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-07-16 07:00:00,1.35,0.4,1.408012784,0.0,0,0.0,1.35,0.4,1.408012784,1.31,-0.46,1.3884163641,0.0,0,0.0,1.31,-0.46,1.3884163641
2020-07-16 07:30:00,1.4100000000000001,0.37,1.4577379737,0.0,0,0.0,1.4100000000000001,0.37,1.4577379737,1.37,-0.48,1.4516542288,0.0,0,0.0,1.37,-0.48,1.4516542288
2020-07-16 08:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2020-07-16 08:30:00,1.4315,0.0,1.4315,0.0015,0,0.0015,1.43,0.0,1.43,1.4115,0.0,1.4115,0.0015,0,0.0015,1.4100000000000001,0.0,1.4100000000000001
2020-07-16 09:00:00,1.4125,0.0,1.4125,0.0025,0,0.0025,1.4100000000000001,0.0,1.4100000000000001,1.4125,0.0,1.4125,0.0025,0,0.0025,1.4100000000000001,0.0,1.4100000000000001
2020-07-16 09:30:00,1.4020000000000001,0.0,1.4020000000000001,0.002,0,0.002,1.4,0.0,1.4,1.4020000000000001,0.0,1.4020000000000001,0.002,0,0.002,1.4,0.0,1.4
2020-07-16 10:00:00,1.3519999999999999,0.14,1.3592291933,0.002,0,0.002,1.35,0.14,1.3572398462,1.3519999999999999,0.14,1.3592291933,0.002,0,0.002,1.35,0.14,1.3572398462
2020-07-16 10:30:00,1.313,0.14,1.3204427288,0.003,0,0.003,1.31,0.14,1.3174596768,1.313,0.14,1.3204427288,0.003,0,0.003,1.31,0.14,1.3174596768
2020-07-16 11:00:00,1.302,0.14,1.3095052501,0.002,0,0.002,1.3,0.14,1.3075167303,1.292,0.14,1.2995630035,0.002,0,0.002,1.29,0.14,1.2975746607
2020-07-16 11:30:00,1.2555,0.14,1.2632815403,0.0055000000000000005,0,0.0055000000000000005,1.25,0.14,1.2578155668,1.2455,0.14,1.2533436281,0.0055000000000000005,0,0.0055000000000000005,1.24,0.14,1.2478781992
2020-07-16 12:00:00,1.225,0.14,1.2329740468,0.005,0,0.005,1.22,0.14,1.2280065146,1.225,0.14,1.2329740468,0.005,0,0.005,1.22,0.14,1.2280065146
2020-07-16 12:30:00,1.2355,0.14,1.2434067114,0.0055000000000000005,0,0.0055000000000000005,1.23,0.14,1.2379418403,1.2355,0.14,1.2434067114,0.0055000000000000005,0,0.0055000000000000005,1.23,0.14,1.2379418403
2020-07-16 13:00:00,1.1975,0.51,1.3015783688,0.007500000000000001,0,0.007500000000000001,1.19,0.51,1.294681428,1.1975,-0.23,1.2193876537000001,0.007500000000000001,0,0.007500000000000001,1.19,-0.23,1.2120231021
2020-07-16 13:30:00,1.147,0.0,1.147,0.007,0,0.007,1.1400000000000001,0.0,1.1400000000000001,1.147,0.14,1.1555124404,0.007,0,0.007,1.1400000000000001,0.14,1.1485643212
2020-07-16 14:00:00,1.068,0.14,1.0771369458,0.008,0,0.008,1.06,0.14,1.0692053124,1.058,0.14,1.0672225635,0.008,0,0.008,1.05,0.14,1.0592922165
2020-07-16 14:30:00,1.01,0.14,1.019656805,0.01,0,0.01,1.0,0.14,1.0097524449,1.01,0.15,1.0210778619,0.01,0,0.01,1.0,0.15,1.0111874208
2020-07-16 15:00:00,0.9915,0.14,1.0013352336,0.0115,0,0.0115,0.98,0.14,0.9899494937000001,0.9915,0.14,1.0013352336,0.0115,0,0.0115,0.98,0.14,0.9899494937000001
2020-07-16 15:30:00,1.0415,0.14,1.0508673798000001,0.0115,0,0.0115,1.03,0.14,1.0394710193,1.0415,0.14,1.0508673798000001,0.0115,0,0.0115,1.03,0.14,1.0394710193
2020-07-16 16:00:00,1.09,0.14,1.0989540482,0.01,0,0.01,1.08,0.14,1.0890362712,1.08,0.14,1.0890362712,0.01,0,0.01,1.07,0.14,1.0791200119
2020-07-16 16:30:00,1.071,0.14,1.0801115683,0.011,0,0.011,1.06,0.14,1.0692053124,1.071,0.14,1.0801115683,0.011,0,0.011,1.06,0.14,1.0692053124
2020-07-16 17:00:00,1.1885,0.0,1.1885,0.0085,0,0.0085,1.18,0.0,1.18,1.1885,0.14,1.1967172807,0.0085,0,0.0085,1.18,0.14,1.1882760622
2020-07-16 17:30:00,1.2795,0.0,1.2795,0.0095,0,0.0095,1.27,0.0,1.27,1.2795,0.0,1.2795,0.0095,0,0.0095,1.27,0.0,1.27
2020-07-16 18:00:00,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34
2020-07-16 18:30:00,1.466,0.45,1.5335110042,0.006,0,0.006,1.46,0.45,1.5277761616,1.456,-0.42,1.5153666223,0.006,0,0.006,1.45,-0.42,1.5096025967
2020-07-16 19:00:00,1.5125000000000002,0.43,1.5724364057,0.0025,0,0.0025,1.51,0.43,1.5700318468,1.4225,-0.44,1.488995047,0.0025,0,0.0025,1.42,-0.44,1.4866068747
2020-07-16 19:30:00,1.5115,0.38,1.5585352899,0.0015,0,0.0015,1.51,0.38,1.5570806016,1.4215,-0.48,1.5003540416,0.0015,0,0.0015,1.42,-0.48,1.4989329538
2020-07-16 20:00:00,1.5505,0.4,1.6012652029,0.0005,0,0.0005,1.55,0.4,1.6007810594,1.4605000000000001,-0.46,1.5312283467999999,0.0005,0,0.0005,1.46,-0.46,1.5307514494999999
2020-07-16 20:30:00,1.47,0.37,1.5158495967999999,0.0,0,0.0,1.47,0.37,1.5158495967999999,1.46,-0.46,1.5307514494999999,0.0,0,0.0,1.46,-0.46,1.5307514494999999
2020-07-16 21:00:00,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2020-07-16 21:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2020-07-16 22:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2020-07-16 22:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2020-07-16 23:00:00,1.29,0.37,1.3420134127,0.0,0,0.0,1.29,0.37,1.3420134127,1.29,-0.5,1.3835100289,0.0,0,0.0,1.29,-0.5,1.3835100289
2020-07-16 23:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-07-17 00:00:00,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11
2020-07-17 00:30:00,1.1,0.37,1.1605602096,0.0,0,0.0,1.1,0.37,1.1605602096,1.09,-0.48,1.1910079765,0.0,0,0.0,1.09,-0.48,1.1910079765
2020-07-17 01:00:00,1.11,0.39,1.1765202931,0.0,0,0.0,1.11,0.39,1.1765202931,1.04,-0.45,1.1331813624,0.0,0,0.0,1.04,-0.45,1.1331813624
2020-07-17 01:30:00,1.24,0.36,1.2912009913,0.0,0,0.0,1.24,0.36,1.2912009913,1.17,-0.48,1.2646343345,0.0,0,0.0,1.17,-0.48,1.2646343345
2020-07-17 02:00:00,1.24,0.36,1.2912009913,0.0,0,0.0,1.24,0.36,1.2912009913,1.17,-0.48,1.2646343345,0.0,0,0.0,1.17,-0.48,1.2646343345
2020-07-17 02:30:00,1.24,0.36,1.2912009913,0.0,0,0.0,1.24,0.36,1.2912009913,1.17,-0.48,1.2646343345,0.0,0,0.0,1.17,-0.48,1.2646343345
2020-07-17 03:00:00,1.2,0.36,1.2528367811,0.0,0,0.0,1.2,0.36,1.2528367811,1.13,-0.48,1.2277214668,0.0,0,0.0,1.13,-0.48,1.2277214668
2020-07-17 03:30:00,1.18,0.36,1.2336936411,0.0,0,0.0,1.18,0.36,1.2336936411,1.11,-0.5,1.2174152948,0.0,0,0.0,1.11,-0.5,1.2174152948
2020-07-17 04:00:00,1.17,0.36,1.2241323458,0.0,0,0.0,1.17,0.36,1.2241323458,1.1,-0.49,1.2042009799,0.0,0,0.0,1.1,-0.49,1.2042009799
2020-07-17 04:30:00,1.17,0.36,1.2241323458,0.0,0,0.0,1.17,0.36,1.2241323458,1.1,-0.49,1.2042009799,0.0,0,0.0,1.1,-0.49,1.2042009799
2020-07-17 05:00:00,1.1400000000000001,0.36,1.1954915307,0.0,0,0.0,1.1400000000000001,0.36,1.1954915307,1.1,-0.49,1.2042009799,0.0,0,0.0,1.1,-0.49,1.2042009799
2020-07-17 05:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-07-17 06:00:00,1.16,0.4,1.227028932,0.0,0,0.0,1.16,0.4,1.227028932,1.13,-0.44,1.2126417443,0.0,0,0.0,1.13,-0.44,1.2126417443
2020-07-17 06:30:00,1.24,0.37,1.2940247293,0.0,0,0.0,1.24,0.37,1.2940247293,1.19,-0.48,1.2831601615000001,0.0,0,0.0,1.19,-0.48,1.2831601615000001
2020-07-17 07:00:00,1.29,0.39,1.3476646467,0.0,0,0.0,1.29,0.39,1.3476646467,1.27,-0.48,1.3576818479,0.0,0,0.0,1.27,-0.48,1.3576818479
2020-07-17 07:30:00,1.44,0.36,1.4843180252,0.0,0,0.0,1.44,0.36,1.4843180252,1.37,-0.49,1.4549914089,0.0,0,0.0,1.37,-0.49,1.4549914089
2020-07-17 08:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2020-07-17 08:30:00,1.4505,0.51,1.5375468286,0.0005,0,0.0005,1.45,0.51,1.5370751446000002,1.4304999999999999,-0.5,1.5153647251,0.0005,0,0.0005,1.43,-0.5,1.5148927355000001
2020-07-17 09:00:00,1.3925,0.47000000000000003,1.4696789615,0.0025,0,0.0025,1.3900000000000001,0.47000000000000003,1.4673104648,1.3925,-0.4,1.4488120133,0.0025,0,0.0025,1.3900000000000001,-0.4,1.4464093473
2020-07-17 09:30:00,1.315,0.14,1.3224314727,0.005,0,0.005,1.31,0.14,1.3174596768,1.315,0.14,1.3224314727,0.005,0,0.005,1.31,0.14,1.3174596768
2020-07-17 10:00:00,1.206,0.14,1.2140988428,0.006,0,0.006,1.2,0.14,1.2081390648,1.206,0.14,1.2140988428,0.006,0,0.006,1.2,0.14,1.2081390648
2020-07-17 10:30:00,1.1755,0.14,1.1838075224,0.0055000000000000005,0,0.0055000000000000005,1.17,0.14,1.1783462988,1.1755,0.14,1.1838075224,0.0055000000000000005,0,0.0055000000000000005,1.17,0.14,1.1783462988
2020-07-17 11:00:00,1.1185,0.14,1.1272276833000001,0.0085,0,0.0085,1.11,0.14,1.1187939935,1.1185,0.15,1.1285132919,0.0085,0,0.0085,1.11,0.15,1.1200892822
2020-07-17 11:30:00,1.032,0.15,1.0428441878,0.012,0,0.012,1.02,0.15,1.0309704166,1.032,0.16,1.0443294499,0.012,0,0.012,1.02,0.16,1.0324727599
2020-07-17 12:00:00,0.994,0.15,1.0052541967,0.014,0,0.014,0.98,0.15,0.9914131329,0.994,0.16,1.0067949146,0.014,0,0.014,0.98,0.16,0.992975327
2020-07-17 12:30:00,1.025,0.14,1.0345167954,0.015,0,0.015,1.01,0.14,1.019656805,1.025,0.14,1.0345167954,0.015,0,0.015,1.01,0.14,1.019656805
2020-07-17 13:00:00,0.965,0.24,0.9943968021,0.015,0,0.015,0.9500000000000001,0.24,0.9798469268000001,0.965,0.08,0.9683103841,0.015,0,0.015,0.9500000000000001,0.08,0.9533624704
2020-07-17 13:30:00,0.9550000000000001,0.14,0.9652072316,0.015,0,0.015,0.9400000000000001,0.14,0.9503683496,0.965,0.14,0.9751025587000001,0.015,0,0.015,0.9500000000000001,0.14,0.9602603814
2020-07-17 14:00:00,0.9055000000000001,0.14,0.9162588335,0.0155,0,0.0155,0.89,0.14,0.9009439494,0.9055000000000001,0.14,0.9162588335,0.0155,0,0.0155,0.89,0.14,0.9009439494
2020-07-17 14:30:00,0.8755000000000001,0.14,0.8866229469,0.0155,0,0.0155,0.86,0.14,0.8713208364,0.8755000000000001,0.14,0.8866229469,0.0155,0,0.0155,0.86,0.14,0.8713208364
2020-07-17 15:00:00,0.837,0.14,0.8486277158000001,0.017,0,0.017,0.8200000000000001,0.14,0.8318653737,0.837,0.14,0.8486277158000001,0.017,0,0.017,0.8200000000000001,0.14,0.8318653737
2020-07-17 15:30:00,0.8935000000000001,0.14,0.9044015977000001,0.0135,0,0.0135,0.88,0.14,0.8910667764,0.8935000000000001,0.14,0.9044015977000001,0.0135,0,0.0135,0.88,0.14,0.8910667764
2020-07-17 16:00:00,1.011,0.14,1.0206473436,0.011,0,0.011,1.0,0.14,1.0097524449,1.011,0.14,1.0206473436,0.011,0,0.011,1.0,0.14,1.0097524449
2020-07-17 16:30:00,1.0125,0.14,1.022133186,0.0125,0,0.0125,1.0,0.14,1.0097524449,1.0125,0.14,1.022133186,0.0125,0,0.0125,1.0,0.14,1.0097524449
2020-07-17 17:00:00,1.1405,0.14,1.1490605946,0.0105,0,0.0105,1.13,0.14,1.1386395391,1.1405,0.14,1.1490605946,0.0105,0,0.0105,1.13,0.14,1.1386395391
2020-07-17 17:30:00,1.279,0.47000000000000003,1.3626228385,0.009000000000000001,0,0.009000000000000001,1.27,0.47000000000000003,1.3541787179,1.219,-0.38,1.2768559042,0.009000000000000001,0,0.009000000000000001,1.21,-0.38,1.2682665335
2020-07-17 18:00:00,1.3365,0.45,1.4102241843,0.006500000000000001,0,0.006500000000000001,1.33,0.45,1.4040655255,1.2965,-0.39,1.3538878277,0.006500000000000001,0,0.006500000000000001,1.29,-0.39,1.3476646467
2020-07-17 18:30:00,1.3860000000000001,0.0,1.3860000000000001,0.006,0,0.006,1.38,0.0,1.38,1.3860000000000001,0.0,1.3860000000000001,0.006,0,0.006,1.38,0.0,1.38
2020-07-17 19:00:00,1.384,0.0,1.384,0.004,0,0.004,1.38,0.0,1.38,1.384,0.0,1.384,0.004,0,0.004,1.38,0.0,1.38
2020-07-17 19:30:00,1.4615,0.41000000000000003,1.5179203701000001,0.0015,0,0.0015,1.46,0.41000000000000003,1.5164761785,1.4115,-0.45,1.4814966250000001,0.0015,0,0.0015,1.4100000000000001,-0.45,1.480067566
2020-07-17 20:00:00,1.44,0.41000000000000003,1.4972307771,0.0,0,0.0,1.44,0.41000000000000003,1.4972307771,1.3599999999999999,-0.45,1.4325152704000002,0.0,0,0.0,1.3599999999999999,-0.45,1.4325152704000002
2020-07-17 20:30:00,1.47,0.41000000000000003,1.5261061562,0.0,0,0.0,1.47,0.41000000000000003,1.5261061562,1.38,-0.46,1.4546477237,0.0,0,0.0,1.38,-0.46,1.4546477237
2020-07-17 21:00:00,1.43,0.4,1.4848905684,0.0,0,0.0,1.43,0.4,1.4848905684,1.34,-0.46,1.4167568599,0.0,0,0.0,1.34,-0.46,1.4167568599
2020-07-17 21:30:00,1.38,0.4,1.4368020045,0.0,0,0.0,1.38,0.4,1.4368020045,1.29,-0.46,1.3695619738,0.0,0,0.0,1.29,-0.46,1.3695619738
2020-07-17 22:00:00,1.34,0.4,1.3984276885,0.0,0,0.0,1.34,0.4,1.3984276885,1.29,-0.46,1.3695619738,0.0,0,0.0,1.29,-0.46,1.3695619738
2020-07-17 22:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-07-17 23:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-07-17 23:30:00,1.19,0.4,1.2554282138000001,0.0,0,0.0,1.19,0.4,1.2554282138000001,1.1400000000000001,-0.46,1.2293087489,0.0,0,0.0,1.1400000000000001,-0.46,1.2293087489
2020-07-18 00:00:00,1.15,0.4,1.2175795662,0.0,0,0.0,1.15,0.4,1.2175795662,1.08,-0.44,1.166190379,0.0,0,0.0,1.08,-0.44,1.166190379
2020-07-18 00:30:00,1.13,0.4,1.1987076374,0.0,0,0.0,1.13,0.4,1.1987076374,1.06,-0.44,1.1476933388,0.0,0,0.0,1.06,-0.44,1.1476933388
2020-07-18 01:00:00,1.09,0.42,1.1681181447,0.0,0,0.0,1.09,0.42,1.1681181447,1.05,-0.44,1.1384638773,0.0,0,0.0,1.05,-0.44,1.1384638773
2020-07-18 01:30:00,1.22,0.37,1.2748725426,0.0,0,0.0,1.22,0.37,1.2748725426,1.15,-0.47000000000000003,1.2423365084,0.0,0,0.0,1.15,-0.47000000000000003,1.2423365084
2020-07-18 02:00:00,1.19,0.39,1.2522779244,0.0,0,0.0,1.19,0.39,1.2522779244,1.16,-0.47000000000000003,1.2515989773,0.0,0,0.0,1.16,-0.47000000000000003,1.2515989773
2020-07-18 02:30:00,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19
2020-07-18 03:00:00,1.1705,0.38,1.2306381475000001,0.0005,0,0.0005,1.17,0.38,1.2301625909,1.1205,-0.47000000000000003,1.2150803471,0.0005,0,0.0005,1.12,-0.47000000000000003,1.2146192819000001
2020-07-18 03:30:00,1.151,0.39,1.2152781575,0.001,0,0.001,1.15,0.39,1.2143310916,1.091,-0.45,1.1801614296,0.001,0,0.001,1.09,-0.45,1.1792370415
2020-07-18 04:00:00,1.1105,0.0,1.1105,0.0005,0,0.0005,1.11,0.0,1.11,1.1105,0.0,1.1105,0.0005,0,0.0005,1.11,0.0,1.11
2020-07-18 04:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-07-18 05:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-07-18 05:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-07-18 06:00:00,1.13,0.4,1.1987076374,0.0,0,0.0,1.13,0.4,1.1987076374,1.13,-0.45,1.2163058826,0.0,0,0.0,1.13,-0.45,1.2163058826
2020-07-18 06:30:00,1.23,0.39,1.2903487901,0.0,0,0.0,1.23,0.39,1.2903487901,1.15,-0.47000000000000003,1.2423365084,0.0,0,0.0,1.15,-0.47000000000000003,1.2423365084
2020-07-18 07:00:00,1.26,0.4,1.3219682296,0.0,0,0.0,1.26,0.4,1.3219682296,1.23,-0.44,1.3063307391,0.0,0,0.0,1.23,-0.44,1.3063307391
2020-07-18 07:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2020-07-18 08:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2020-07-18 08:30:00,1.3905,0.0,1.3905,0.0005,0,0.0005,1.3900000000000001,0.0,1.3900000000000001,1.3905,0.0,1.3905,0.0005,0,0.0005,1.3900000000000001,0.0,1.3900000000000001
2020-07-18 09:00:00,1.3915,0.0,1.3915,0.0015,0,0.0015,1.3900000000000001,0.0,1.3900000000000001,1.3915,0.0,1.3915,0.0015,0,0.0015,1.3900000000000001,0.0,1.3900000000000001
2020-07-18 09:30:00,1.3335,0.0,1.3335,0.0035,0,0.0035,1.33,0.0,1.33,1.3335,0.0,1.3335,0.0035,0,0.0035,1.33,0.0,1.33
2020-07-18 10:00:00,1.313,0.0,1.313,0.003,0,0.003,1.31,0.0,1.31,1.303,0.0,1.303,0.003,0,0.003,1.3,0.0,1.3
2020-07-18 10:30:00,1.313,0.0,1.313,0.003,0,0.003,1.31,0.0,1.31,1.303,0.0,1.303,0.003,0,0.003,1.3,0.0,1.3
2020-07-18 11:00:00,1.2695,0.0,1.2695,0.0095,0,0.0095,1.26,0.0,1.26,1.2595,0.0,1.2595,0.0095,0,0.0095,1.25,0.0,1.25
2020-07-18 11:30:00,1.1605,0.14,1.1689141329,0.0105,0,0.0105,1.15,0.14,1.158490397,1.1605,0.14,1.1689141329,0.0105,0,0.0105,1.15,0.14,1.158490397
2020-07-18 12:00:00,1.172,0.0,1.172,0.012,0,0.012,1.16,0.0,1.16,1.172,0.14,1.1803321566,0.012,0,0.012,1.16,0.14,1.1684177335
2020-07-18 12:30:00,1.179,0.39,1.2418296985,0.019,0,0.019,1.16,0.39,1.2238055401,1.179,-0.02,1.1791696231,0.019,0,0.019,1.16,-0.02,1.160172401
2020-07-18 13:00:00,1.1965,0.0,1.1965,0.0165,0,0.0165,1.18,0.0,1.18,1.1965,0.0,1.1965,0.0165,0,0.0165,1.18,0.0,1.18
2020-07-18 13:30:00,1.1035,0.0,1.1035,0.0135,0,0.0135,1.09,0.0,1.09,1.1035,0.0,1.1035,0.0135,0,0.0135,1.09,0.0,1.09
2020-07-18 14:00:00,1.0125,0.0,1.0125,0.0125,0,0.0125,1.0,0.0,1.0,1.0125,0.14,1.022133186,0.0125,0,0.0125,1.0,0.14,1.0097524449
2020-07-18 14:30:00,0.985,0.14,0.9948994924000001,0.015,0,0.015,0.97,0.14,0.9800510191,0.975,0.14,0.985,0.015,0,0.015,0.96,0.14,0.9701546269
2020-07-18 15:00:00,0.9815,0.14,0.9914344406000001,0.0115,0,0.0115,0.97,0.14,0.9800510191,0.9715,0.14,0.9815356591000001,0.0115,0,0.0115,0.96,0.14,0.9701546269
2020-07-18 15:30:00,1.0015,0.0,1.0015,0.0115,0,0.0115,0.99,0.0,0.99,1.0015,0.0,1.0015,0.0115,0,0.0115,0.99,0.0,0.99
2020-07-18 16:00:00,1.0915,0.14,1.1004418431,0.0115,0,0.0115,1.08,0.14,1.0890362712,1.0915,0.14,1.1004418431,0.0115,0,0.0115,1.08,0.14,1.0890362712
2020-07-18 16:30:00,1.0845,0.0,1.0845,0.0145,0,0.0145,1.07,0.0,1.07,1.0745,0.0,1.0745,0.0145,0,0.0145,1.06,0.0,1.06
2020-07-18 17:00:00,1.1595,0.0,1.1595,0.0095,0,0.0095,1.15,0.0,1.15,1.1595,0.0,1.1595,0.0095,0,0.0095,1.15,0.0,1.15
2020-07-18 17:30:00,1.3845,0.42,1.4468034593999999,0.0045000000000000005,0,0.0045000000000000005,1.38,0.42,1.4424978336,1.3245,-0.44,1.3956719708,0.0045000000000000005,0,0.0045000000000000005,1.32,-0.44,1.3914021705000001
2020-07-18 18:00:00,1.475,0.42,1.5336313116,0.005,0,0.005,1.47,0.42,1.5288230767000002,1.385,-0.43,1.4502155012,0.005,0,0.005,1.38,-0.43,1.4454411091
2020-07-18 18:30:00,1.4955,0.37,1.5405908769,0.0055000000000000005,0,0.0055000000000000005,1.49,0.37,1.5352524222000001,1.4155,-0.49,1.4979119634,0.0055000000000000005,0,0.0055000000000000005,1.4100000000000001,-0.49,1.4927156461
2020-07-18 19:00:00,1.4815,0.48,1.5573189301,0.0015,0,0.0015,1.48,0.48,1.5558920271,1.4315,-0.53,1.5264639694,0.0015,0,0.0015,1.43,-0.53,1.525057376
2020-07-18 19:30:00,1.541,0.48,1.6140263318999999,0.001,0,0.001,1.54,0.48,1.6130716041,1.441,-0.53,1.5353765011,0.001,0,0.001,1.44,-0.53,1.5344380079
2020-07-18 20:00:00,1.56,0.46,1.6264070831000002,0.0,0,0.0,1.56,0.46,1.6264070831000002,1.49,-0.56,1.5917600322,0.0,0,0.0,1.49,-0.56,1.5917600322
2020-07-18 20:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2020-07-18 21:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2020-07-18 21:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2020-07-18 22:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2020-07-18 22:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2020-07-18 23:00:00,1.22,0.38,1.2778106276,0.0,0,0.0,1.22,0.38,1.2778106276,1.22,-0.5,1.3184839779,0.0,0,0.0,1.22,-0.5,1.3184839779
2020-07-18 23:30:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-07-19 00:00:00,1.11,0.4,1.1798728745,0.0,0,0.0,1.11,0.4,1.1798728745,1.1,-0.46,1.1923086849,0.0,0,0.0,1.1,-0.46,1.1923086849
2020-07-19 00:30:00,1.09,0.39,1.1576700739,0.0,0,0.0,1.09,0.39,1.1576700739,1.07,-0.46,1.1646887996,0.0,0,0.0,1.07,-0.46,1.1646887996
2020-07-19 01:00:00,1.09,0.4,1.1610770862,0.0,0,0.0,1.09,0.4,1.1610770862,1.04,-0.44,1.1292475371,0.0,0,0.0,1.04,-0.44,1.1292475371
2020-07-19 01:30:00,1.2,0.37,1.2557467897999999,0.0,0,0.0,1.2,0.37,1.2557467897999999,1.1400000000000001,-0.47000000000000003,1.2330855607,0.0,0,0.0,1.1400000000000001,-0.47000000000000003,1.2330855607
2020-07-19 02:00:00,1.2005,0.38,1.2592061984,0.0005,0,0.0005,1.2,0.38,1.2587295182,1.1405,-0.47000000000000003,1.2335478304,0.0005,0,0.0005,1.1400000000000001,-0.47000000000000003,1.2330855607
2020-07-19 02:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-07-19 03:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-07-19 03:30:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11
2020-07-19 04:00:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1
2020-07-19 04:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-07-19 05:00:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1
2020-07-19 05:30:00,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09
2020-07-19 06:00:00,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09
2020-07-19 06:30:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-07-19 07:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-07-19 07:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-07-19 08:00:00,1.274,0.41000000000000003,1.3383482357,0.004,0,0.004,1.27,0.41000000000000003,1.3345411195999999,1.254,-0.44,1.3289529713000001,0.004,0,0.004,1.25,-0.44,1.3251792332
2020-07-19 08:30:00,1.3455,0.45,1.4187565859,0.0055000000000000005,0,0.0055000000000000005,1.34,0.45,1.4135416513,1.2555,-0.41000000000000003,1.3207498817,0.0055000000000000005,0,0.0055000000000000005,1.25,-0.41000000000000003,1.3155227098
2020-07-19 09:00:00,1.312,0.44,1.3838150165,0.012,0,0.012,1.3,0.44,1.3724430771,1.232,-0.43,1.3048846692,0.012,0,0.012,1.22,-0.43,1.2935609765
2020-07-19 09:30:00,1.283,0.45,1.359628258,0.013000000000000001,0,0.013000000000000001,1.27,0.45,1.3473678043000001,1.203,-0.43,1.2775402146000001,0.013000000000000001,0,0.013000000000000001,1.19,-0.43,1.265306287
2020-07-19 10:00:00,1.234,0.46,1.3169495055,0.014,0,0.014,1.22,0.46,1.303840481,1.184,-0.4,1.2497423735,0.014,0,0.014,1.17,-0.4,1.2364869591
2020-07-19 10:30:00,1.138,0.0,1.138,0.018000000000000002,0,0.018000000000000002,1.12,0.0,1.12,1.138,0.0,1.138,0.018000000000000002,0,0.018000000000000002,1.12,0.0,1.12
2020-07-19 11:00:00,1.059,0.0,1.059,0.019,0,0.019,1.04,0.0,1.04,1.059,0.0,1.059,0.019,0,0.019,1.04,0.0,1.04
2020-07-19 11:30:00,1.0025,0.0,1.0025,0.022500000000000003,0,0.022500000000000003,0.98,0.0,0.98,1.0025,0.14,1.0122283586,0.022500000000000003,0,0.022500000000000003,0.98,0.14,0.9899494937000001
2020-07-19 12:00:00,0.9635,0.14,0.9736181233000001,0.0235,0,0.0235,0.9400000000000001,0.14,0.9503683496,0.9635,0.14,0.9736181233000001,0.0235,0,0.0235,0.9400000000000001,0.14,0.9503683496
2020-07-19 12:30:00,0.9855,0.14,0.9953945198,0.025500000000000002,0,0.025500000000000002,0.96,0.14,0.9701546269,0.9855,0.14,0.9953945198,0.025500000000000002,0,0.025500000000000002,0.96,0.14,0.9701546269
2020-07-19 13:00:00,0.9285,0.14,0.9389953408,0.018500000000000003,0,0.018500000000000003,0.91,0.14,0.9207062507,0.9285,0.14,0.9389953408,0.018500000000000003,0,0.018500000000000003,0.91,0.14,0.9207062507
2020-07-19 13:30:00,0.881,0.51,1.0179690565,0.021,0,0.021,0.86,0.51,0.9998499887000001,0.841,-0.27,0.8832785518,0.021,0,0.021,0.8200000000000001,-0.27,0.8633075929
2020-07-19 14:00:00,0.936,0.52,1.0707455347,0.026000000000000002,0,0.026000000000000002,0.91,0.52,1.0480935073,0.876,-0.33,0.9360961489,0.026000000000000002,0,0.026000000000000002,0.85,-0.33,0.9118113840000001
2020-07-19 14:30:00,0.9835,0.52,1.112507191,0.0235,0,0.0235,0.96,0.52,1.0917875251,0.9135000000000001,-0.32,0.9679267793,0.0235,0,0.0235,0.89,-0.32,0.9457801013
2020-07-19 15:00:00,0.929,0.14,0.9394897551,0.029,0,0.029,0.9,0.14,0.9108238029,0.929,0.14,0.9394897551,0.029,0,0.029,0.9,0.14,0.9108238029
2020-07-19 15:30:00,0.8815000000000001,0.14,0.8925481780000001,0.0315,0,0.0315,0.85,0.14,0.8614522622,0.8815000000000001,0.14,0.8925481780000001,0.0315,0,0.0315,0.85,0.14,0.8614522622
2020-07-19 16:00:00,1.0035,0.0,1.0035,0.0335,0,0.0335,0.97,0.0,0.97,1.0035,0.0,1.0035,0.0335,0,0.0335,0.97,0.0,0.97
2020-07-19 16:30:00,1.0275,0.48,1.1340882902,0.0275,0,0.0275,1.0,0.48,1.1092339699,1.0275,-0.37,1.092088023,0.0275,0,0.0275,1.0,-0.37,1.0662551289
2020-07-19 17:00:00,1.1975,0.48,1.2901186961,0.0275,0,0.0275,1.17,0.48,1.2646343345,1.1175,-0.38,1.1803415819,0.0275,0,0.0275,1.09,-0.38,1.1543396381
2020-07-19 17:30:00,1.259,0.44,1.3336719987,0.019,0,0.019,1.24,0.44,1.3157507363,1.189,-0.41000000000000003,1.2577046553,0.019,0,0.019,1.17,-0.41000000000000003,1.2397580409
2020-07-19 18:00:00,1.332,0.46,1.4091926767,0.012,0,0.012,1.32,0.46,1.3978555004,1.312,-0.39,1.368738105,0.012,0,0.012,1.3,-0.39,1.3572398462
2020-07-19 18:30:00,1.388,0.0,1.388,0.008,0,0.008,1.38,0.0,1.38,1.3780000000000001,0.0,1.3780000000000001,0.008,0,0.008,1.37,0.0,1.37
2020-07-19 19:00:00,1.3860000000000001,0.0,1.3860000000000001,0.006,0,0.006,1.38,0.0,1.38,1.376,0.0,1.376,0.006,0,0.006,1.37,0.0,1.37
2020-07-19 19:30:00,1.3625,0.0,1.3625,0.0025,0,0.0025,1.3599999999999999,0.0,1.3599999999999999,1.3625,0.0,1.3625,0.0025,0,0.0025,1.3599999999999999,0.0,1.3599999999999999
2020-07-19 20:00:00,1.3915,0.0,1.3915,0.0015,0,0.0015,1.3900000000000001,0.0,1.3900000000000001,1.3815,0.0,1.3815,0.0015,0,0.0015,1.38,0.0,1.38
2020-07-19 20:30:00,1.3925,0.0,1.3925,0.0025,0,0.0025,1.3900000000000001,0.0,1.3900000000000001,1.3825,0.0,1.3825,0.0025,0,0.0025,1.38,0.0,1.38
2020-07-19 21:00:00,1.3505,0.35000000000000003,1.3951165722,0.0005,0,0.0005,1.35,0.35000000000000003,1.3946325681,1.3305,-0.51,1.4248965752,0.0005,0,0.0005,1.33,-0.51,1.4244297104
2020-07-19 21:30:00,1.3505,0.37,1.4002679208,0.0005,0,0.0005,1.35,0.37,1.3997856979,1.2605,-0.5,1.3560458141,0.0005,0,0.0005,1.26,-0.5,1.3555810562000001
2020-07-19 22:00:00,1.3505,0.37,1.4002679208,0.0005,0,0.0005,1.35,0.37,1.3997856979,1.2605,-0.5,1.3560458141,0.0005,0,0.0005,1.26,-0.5,1.3555810562000001
2020-07-19 22:30:00,1.271,0.38,1.3265899894,0.001,0,0.001,1.27,0.38,1.3256319248000001,1.241,-0.5,1.3379390868,0.001,0,0.001,1.24,-0.5,1.3370115931
2020-07-19 23:00:00,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2
2020-07-19 23:30:00,1.131,0.0,1.131,0.001,0,0.001,1.13,0.0,1.13,1.121,0.0,1.121,0.001,0,0.001,1.12,0.0,1.12
2020-07-20 00:00:00,1.0705,0.4,1.1427905539,0.0005,0,0.0005,1.07,0.4,1.1423221962,1.0605,-0.44,1.1481551507,0.0005,0,0.0005,1.06,-0.44,1.1476933388
2020-07-20 00:30:00,1.0705,0.0,1.0705,0.0005,0,0.0005,1.07,0.0,1.07,1.0605,0.0,1.0605,0.0005,0,0.0005,1.06,0.0,1.06
2020-07-20 01:00:00,1.07,0.0,1.07,0.0,0,0.0,1.07,0.0,1.07,1.06,0.0,1.06,0.0,0,0.0,1.06,0.0,1.06
2020-07-20 01:30:00,1.21,0.37,1.265306287,0.0,0,0.0,1.21,0.37,1.265306287,1.1400000000000001,-0.47000000000000003,1.2330855607,0.0,0,0.0,1.1400000000000001,-0.47000000000000003,1.2330855607
2020-07-20 02:00:00,1.22,0.37,1.2748725426,0.0,0,0.0,1.22,0.37,1.2748725426,1.1400000000000001,-0.47000000000000003,1.2330855607,0.0,0,0.0,1.1400000000000001,-0.47000000000000003,1.2330855607
2020-07-20 02:30:00,1.1905000000000001,0.37,1.2466716689,0.0005,0,0.0005,1.19,0.37,1.2461942064,1.1205,-0.49,1.2229555388,0.0005,0,0.0005,1.12,-0.49,1.2224974438
2020-07-20 03:00:00,1.16,0.37,1.2175795662,0.0,0,0.0,1.16,0.37,1.2175795662,1.12,-0.48,1.2185236969,0.0,0,0.0,1.12,-0.48,1.2185236969
2020-07-20 03:30:00,1.12,0.37,1.1795338062,0.0,0,0.0,1.12,0.37,1.1795338062,1.04,-0.48,1.1454256851,0.0,0,0.0,1.04,-0.48,1.1454256851
2020-07-20 04:00:00,1.1400000000000001,0.37,1.1985407794,0.0,0,0.0,1.1400000000000001,0.37,1.1985407794,1.07,-0.5,1.181058847,0.0,0,0.0,1.07,-0.5,1.181058847
2020-07-20 04:30:00,1.18,0.36,1.2336936411,0.0,0,0.0,1.18,0.36,1.2336936411,1.1,-0.5,1.2083045974,0.0,0,0.0,1.1,-0.5,1.2083045974
2020-07-20 05:00:00,1.15,0.36,1.2050311199000001,0.0,0,0.0,1.15,0.36,1.2050311199000001,1.08,-0.5,1.1901260437,0.0,0,0.0,1.08,-0.5,1.1901260437
2020-07-20 05:30:00,1.1400000000000001,0.36,1.1954915307,0.0,0,0.0,1.1400000000000001,0.36,1.1954915307,1.09,-0.48,1.1910079765,0.0,0,0.0,1.09,-0.48,1.1910079765
2020-07-20 06:00:00,1.1605,0.36,1.2150556572,0.0005,0,0.0005,1.16,0.36,1.2145781161,1.0905,-0.48,1.1914655890999999,0.0005,0,0.0005,1.09,-0.48,1.1910079765
2020-07-20 06:30:00,1.22,0.37,1.2748725426,0.0,0,0.0,1.22,0.37,1.2748725426,1.17,-0.48,1.2646343345,0.0,0,0.0,1.17,-0.48,1.2646343345
2020-07-20 07:00:00,1.32,0.39,1.3764083696,0.0,0,0.0,1.32,0.39,1.3764083696,1.24,-0.47000000000000003,1.3260844619,0.0,0,0.0,1.24,-0.47000000000000003,1.3260844619
2020-07-20 07:30:00,1.35,0.38,1.4024621207,0.0,0,0.0,1.35,0.38,1.4024621207,1.32,-0.48,1.4045639893000001,0.0,0,0.0,1.32,-0.48,1.4045639893000001
2020-07-20 08:00:00,1.332,0.0,1.332,0.002,0,0.002,1.33,0.0,1.33,1.322,0.0,1.322,0.002,0,0.002,1.32,0.0,1.32
2020-07-20 08:30:00,1.3639999999999999,0.45,1.4363133363,0.004,0,0.004,1.3599999999999999,0.45,1.4325152704000002,1.304,-0.41000000000000003,1.3669367213,0.004,0,0.004,1.3,-0.41000000000000003,1.3631214179
2020-07-20 09:00:00,1.348,0.48,1.4309101998,0.008,0,0.008,1.34,0.48,1.4233762679,1.258,-0.37,1.3112833409,0.008,0,0.008,1.25,-0.37,1.3036103712
2020-07-20 09:30:00,1.3205,0.5,1.4119915899,0.0105,0,0.0105,1.31,0.5,1.402176879,1.2405,-0.35000000000000003,1.2889298856,0.0105,0,0.0105,1.23,-0.35000000000000003,1.2788275881
2020-07-20 10:00:00,1.272,0.52,1.3741848493,0.012,0,0.012,1.26,0.52,1.3630847369,1.192,-0.34,1.2395418508,0.012,0,0.012,1.18,-0.34,1.2280065146
2020-07-20 10:30:00,1.2015,0.54,1.317270758,0.0115,0,0.0115,1.19,0.54,1.3067899602,1.1215,-0.32,1.166259941,0.0115,0,0.0115,1.11,-0.32,1.1552056094
2020-07-20 11:00:00,1.083,0.54,1.2101607331,0.013000000000000001,0,0.013000000000000001,1.07,0.54,1.1985407794,1.003,-0.32,1.0528100493,0.013000000000000001,0,0.013000000000000001,0.99,-0.32,1.0404326023
2020-07-20 11:30:00,1.034,0.53,1.1619191022,0.014,0,0.014,1.02,0.53,1.1494781425,0.9540000000000001,-0.32,1.0062385403,0.014,0,0.014,0.9400000000000001,-0.32,0.992975327
2020-07-20 12:00:00,0.9845,0.56,1.1326253794,0.0145,0,0.0145,0.97,0.56,1.120044642,0.9145000000000001,-0.29,0.9593801384,0.0145,0,0.0145,0.9,-0.29,0.9455686120000001
2020-07-20 12:30:00,0.985,0.5700000000000001,1.1380355882,0.015,0,0.015,0.97,0.5700000000000001,1.1250777751,0.915,-0.29,0.9598567601,0.015,0,0.015,0.9,-0.29,0.9455686120000001
2020-07-20 13:00:00,0.965,0.55,1.1107317408,0.015,0,0.015,0.9500000000000001,0.55,1.09772492,0.885,-0.31,0.9377233067,0.015,0,0.015,0.87,-0.31,0.9235799911
2020-07-20 13:30:00,0.965,0.5700000000000001,1.1207698247,0.015,0,0.015,0.9500000000000001,0.5700000000000001,1.10788086,0.885,-0.29,0.9313028508000001,0.015,0,0.015,0.87,-0.29,0.9170605214
2020-07-20 14:00:00,0.9325,0.56,1.0877298608000001,0.0125,0,0.0125,0.92,0.56,1.0770329614,0.8625,-0.31,0.9165185486,0.0125,0,0.0125,0.85,-0.31,0.9047651629000001
2020-07-20 14:30:00,0.9465,0.56,1.099755541,0.006500000000000001,0,0.006500000000000001,0.9400000000000001,0.56,1.0941663493,0.8665,-0.31,0.9202837878000001,0.006500000000000001,0,0.006500000000000001,0.86,-0.31,0.9141662868
2020-07-20 15:00:00,0.9285,0.54,1.0741099804,0.0085,0,0.0085,0.92,0.54,1.0667708282,0.8685,-0.25,0.9037655946,0.0085,0,0.0085,0.86,-0.25,0.8956003573
2020-07-20 15:30:00,0.907,0.14,0.9177412489000001,0.017,0,0.017,0.89,0.14,0.9009439494,0.907,0.14,0.9177412489000001,0.017,0,0.017,0.89,0.14,0.9009439494
2020-07-20 16:00:00,0.9175000000000001,0.14,0.9281197390000001,0.0175,0,0.0175,0.9,0.14,0.9108238029,0.9175000000000001,0.14,0.9281197390000001,0.0175,0,0.0175,0.9,0.14,0.9108238029
2020-07-20 16:30:00,0.998,0.14,1.0077717996,0.018000000000000002,0,0.018000000000000002,0.98,0.14,0.9899494937000001,0.998,0.14,1.0077717996,0.018000000000000002,0,0.018000000000000002,0.98,0.14,0.9899494937000001
2020-07-20 17:00:00,1.117,0.14,1.1257393126,0.017,0,0.017,1.1,0.14,1.1088733021,1.117,0.14,1.1257393126,0.017,0,0.017,1.1,0.14,1.1088733021
2020-07-20 17:30:00,1.2455,0.0,1.2455,0.0155,0,0.0155,1.23,0.0,1.23,1.2455,0.14,1.2533436281,0.0155,0,0.0155,1.23,0.14,1.2379418403
2020-07-20 18:00:00,1.342,0.0,1.342,0.012,0,0.012,1.33,0.0,1.33,1.332,0.0,1.332,0.012,0,0.012,1.32,0.0,1.32
2020-07-20 18:30:00,1.4005,0.0,1.4005,0.0105,0,0.0105,1.3900000000000001,0.0,1.3900000000000001,1.3905,0.0,1.3905,0.0105,0,0.0105,1.38,0.0,1.38
2020-07-20 19:00:00,1.5075,0.42,1.564914135,0.007500000000000001,0,0.007500000000000001,1.5,0.42,1.5576905983,1.4175,-0.44,1.4842190708,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,-0.44,1.4770578865
2020-07-20 19:30:00,1.5085000000000002,0.39,1.5580989218,0.0085,0,0.0085,1.5,0.39,1.5498709624,1.4185,-0.47000000000000003,1.4943367258,0.0085,0,0.0085,1.4100000000000001,-0.47000000000000003,1.4862705003
2020-07-20 20:00:00,1.522,0.39,1.5711728104,0.002,0,0.002,1.52,0.39,1.5692354826,1.452,-0.47000000000000003,1.5261729915,0.002,0,0.002,1.45,-0.47000000000000003,1.5242703172
2020-07-20 20:30:00,1.4415,0.0,1.4415,0.0015,0,0.0015,1.44,0.0,1.44,1.4315,0.0,1.4315,0.0015,0,0.0015,1.43,0.0,1.43
2020-07-20 21:00:00,1.3705,0.0,1.3705,0.0005,0,0.0005,1.37,0.0,1.37,1.3705,0.0,1.3705,0.0005,0,0.0005,1.37,0.0,1.37
2020-07-20 21:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2020-07-20 22:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2020-07-20 22:30:00,1.3,0.4,1.3601470509,0.0,0,0.0,1.3,0.4,1.3601470509,1.29,-0.5,1.3835100289,0.0,0,0.0,1.29,-0.5,1.3835100289
2020-07-20 23:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-07-20 23:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-07-21 00:00:00,1.07,0.4,1.1423221962,0.0,0,0.0,1.07,0.4,1.1423221962,1.07,-0.46,1.1646887996,0.0,0,0.0,1.07,-0.46,1.1646887996
2020-07-21 00:30:00,1.0605,0.0,1.0605,0.0005,0,0.0005,1.06,0.0,1.06,1.0605,0.0,1.0605,0.0005,0,0.0005,1.06,0.0,1.06
2020-07-21 01:00:00,1.09,0.37,1.1510864433,0.0,0,0.0,1.09,0.37,1.1510864433,1.02,-0.47000000000000003,1.1230761328,0.0,0,0.0,1.02,-0.47000000000000003,1.1230761328
2020-07-21 01:30:00,1.2,0.37,1.2557467897999999,0.0,0,0.0,1.2,0.37,1.2557467897999999,1.13,-0.49,1.231665539,0.0,0,0.0,1.13,-0.49,1.231665539
2020-07-21 02:00:00,1.22,0.34,1.2664912159,0.0,0,0.0,1.22,0.34,1.2664912159,1.15,-0.5,1.2539936204,0.0,0,0.0,1.15,-0.5,1.2539936204
2020-07-21 02:30:00,1.22,0.34,1.2664912159,0.0,0,0.0,1.22,0.34,1.2664912159,1.15,-0.5,1.2539936204,0.0,0,0.0,1.15,-0.5,1.2539936204
2020-07-21 03:00:00,1.18,0.35000000000000003,1.2308127396,0.0,0,0.0,1.18,0.35000000000000003,1.2308127396,1.11,-0.5,1.2174152948,0.0,0,0.0,1.11,-0.5,1.2174152948
2020-07-21 03:30:00,1.16,0.35000000000000003,1.2116517652,0.0,0,0.0,1.16,0.35000000000000003,1.2116517652,1.08,-0.5,1.1901260437,0.0,0,0.0,1.08,-0.5,1.1901260437
2020-07-21 04:00:00,1.1400000000000001,0.35000000000000003,1.1925183437,0.0,0,0.0,1.1400000000000001,0.35000000000000003,1.1925183437,1.08,-0.5,1.1901260437,0.0,0,0.0,1.08,-0.5,1.1901260437
2020-07-21 04:30:00,1.17,0.35000000000000003,1.2212288893,0.0,0,0.0,1.17,0.35000000000000003,1.2212288893,1.11,-0.49,1.2133424908000001,0.0,0,0.0,1.11,-0.49,1.2133424908000001
2020-07-21 05:00:00,1.17,0.36,1.2241323458,0.0,0,0.0,1.17,0.36,1.2241323458,1.09,-0.49,1.1950732195,0.0,0,0.0,1.09,-0.49,1.1950732195
2020-07-21 05:30:00,1.17,0.36,1.2241323458,0.0,0,0.0,1.17,0.36,1.2241323458,1.09,-0.49,1.1950732195,0.0,0,0.0,1.09,-0.49,1.1950732195
2020-07-21 06:00:00,1.2,0.36,1.2528367811,0.0,0,0.0,1.2,0.36,1.2528367811,1.13,-0.49,1.231665539,0.0,0,0.0,1.13,-0.49,1.231665539
2020-07-21 06:30:00,1.25,0.36,1.3008074416,0.0,0,0.0,1.25,0.36,1.3008074416,1.18,-0.49,1.2776932339,0.0,0,0.0,1.18,-0.49,1.2776932339
2020-07-21 07:00:00,1.25,0.36,1.3008074416,0.0,0,0.0,1.25,0.36,1.3008074416,1.2,-0.48,1.2924395537,0.0,0,0.0,1.2,-0.48,1.2924395537
2020-07-21 07:30:00,1.35,0.39,1.4052046114,0.0,0,0.0,1.35,0.39,1.4052046114,1.33,-0.48,1.4139660533,0.0,0,0.0,1.33,-0.48,1.4139660533
2020-07-21 08:00:00,1.412,0.39,1.4648699601000001,0.002,0,0.002,1.4100000000000001,0.39,1.4629422408,1.332,-0.48,1.4158474494,0.002,0,0.002,1.33,-0.48,1.4139660533
2020-07-21 08:30:00,1.3940000000000001,0.42,1.4558969744,0.004,0,0.004,1.3900000000000001,0.42,1.4520674915,1.354,-0.44,1.4236980017,0.004,0,0.004,1.35,-0.44,1.4198943623
2020-07-21 09:00:00,1.357,0.0,1.357,0.007,0,0.007,1.35,0.0,1.35,1.357,0.0,1.357,0.007,0,0.007,1.35,0.0,1.35
2020-07-21 09:30:00,1.2885,0.14,1.2960834271000001,0.0085,0,0.0085,1.28,0.14,1.2876334882,1.2785,0.14,1.286142391,0.0085,0,0.0085,1.27,0.14,1.2776932339
2020-07-21 10:00:00,1.2205,0.14,1.228503256,0.0105,0,0.0105,1.21,0.14,1.2180722474,1.2205,0.14,1.228503256,0.0105,0,0.0105,1.21,0.14,1.2180722474
2020-07-21 10:30:00,1.1219999999999999,0.14,1.1307006677,0.012,0,0.012,1.11,0.14,1.1187939935,1.1219999999999999,0.15,1.131982332,0.012,0,0.012,1.11,0.15,1.1200892822
2020-07-21 11:00:00,1.0625,0.15,1.0730359966,0.0125,0,0.0125,1.05,0.15,1.0606601718,1.0625,0.15,1.0730359966,0.0125,0,0.0125,1.05,0.15,1.0606601718
2020-07-21 11:30:00,1.003,0.15,1.0141543275,0.013000000000000001,0,0.013000000000000001,0.99,0.15,1.0012991561,1.003,0.15,1.0141543275,0.013000000000000001,0,0.013000000000000001,0.99,0.15,1.0012991561
2020-07-21 12:00:00,0.984,0.19,1.0021756333,0.014,0,0.014,0.97,0.19,0.9884331035,0.974,0.15,0.9854826229,0.014,0,0.014,0.96,0.15,0.9716480844000001
2020-07-21 12:30:00,0.9550000000000001,0.16,0.9683103841,0.015,0,0.015,0.9400000000000001,0.16,0.9535197953000001,0.9550000000000001,0.17,0.9700128865000001,0.015,0,0.015,0.9400000000000001,0.17,0.9552486587000001
2020-07-21 13:00:00,0.9045000000000001,0.14,0.9152705884000001,0.0145,0,0.0145,0.89,0.14,0.9009439494,0.9045000000000001,0.15,0.9168534507,0.0145,0,0.0145,0.89,0.15,0.9025519376000001
2020-07-21 13:30:00,0.8855000000000001,0.16,0.8998390134,0.0155,0,0.0155,0.87,0.16,0.8845903006,0.8855000000000001,0.17,0.9016708102000001,0.0155,0,0.0155,0.87,0.17,0.8864536085
2020-07-21 14:00:00,0.8405,0.16,0.8555935075000001,0.0105,0,0.0105,0.8300000000000001,0.16,0.8452810184,0.8405,0.17,0.8575198248,0.0105,0,0.0105,0.8300000000000001,0.17,0.8472307832
2020-07-21 14:30:00,0.8865000000000001,0.16,0.9008230958000001,0.006500000000000001,0,0.006500000000000001,0.88,0.16,0.894427191,0.8865000000000001,0.17,0.9026528956000001,0.006500000000000001,0,0.006500000000000001,0.88,0.17,0.8962700486
2020-07-21 15:00:00,0.9345,0.16,0.9480982280000001,0.0145,0,0.0145,0.92,0.16,0.9338094024,0.9345,0.17,0.9498369597,0.0145,0,0.0145,0.92,0.17,0.9355746897
2020-07-21 15:30:00,0.9390000000000001,0.14,0.9493792709000001,0.009000000000000001,0,0.009000000000000001,0.93,0.14,0.9404786016000001,0.9390000000000001,0.14,0.9493792709000001,0.009000000000000001,0,0.009000000000000001,0.93,0.14,0.9404786016000001
2020-07-21 16:00:00,0.97,0.14,0.9800510191,0.01,0,0.01,0.96,0.14,0.9701546269,0.97,0.14,0.9800510191,0.01,0,0.01,0.96,0.14,0.9701546269
2020-07-21 16:30:00,1.12,0.14,1.1287160848,0.01,0,0.01,1.11,0.14,1.1187939935,1.12,0.14,1.1287160848,0.01,0,0.01,1.11,0.14,1.1187939935
2020-07-21 17:00:00,1.2105000000000001,0.14,1.2185689353,0.0105,0,0.0105,1.2,0.14,1.2081390648,1.2105000000000001,0.14,1.2185689353,0.0105,0,0.0105,1.2,0.14,1.2081390648
2020-07-21 17:30:00,1.388,0.0,1.388,0.008,0,0.008,1.38,0.0,1.38,1.3780000000000001,0.0,1.3780000000000001,0.008,0,0.008,1.37,0.0,1.37
2020-07-21 18:00:00,1.4645000000000001,0.0,1.4645000000000001,0.0045000000000000005,0,0.0045000000000000005,1.46,0.0,1.46,1.4545,0.0,1.4545,0.0045000000000000005,0,0.0045000000000000005,1.45,0.0,1.45
2020-07-21 18:30:00,1.5155,0.0,1.5155,0.0055000000000000005,0,0.0055000000000000005,1.51,0.0,1.51,1.5155,0.0,1.5155,0.0055000000000000005,0,0.0055000000000000005,1.51,0.0,1.51
2020-07-21 19:00:00,1.5235,0.42,1.5803329554,0.0035,0,0.0035,1.52,0.42,1.5769590990000002,1.4835,-0.45,1.5502490929000001,0.0035,0,0.0035,1.48,-0.45,1.5469001261000002
2020-07-21 19:30:00,1.5815000000000001,0.44,1.6415670105,0.0015,0,0.0015,1.58,0.44,1.6401219466999999,1.4915,-0.43,1.5522474835,0.0015,0,0.0015,1.49,-0.43,1.5508062419000002
2020-07-21 20:00:00,1.53,0.4,1.5814234095000002,0.0,0,0.0,1.53,0.4,1.5814234095000002,1.45,-0.46,1.5212166184,0.0,0,0.0,1.45,-0.46,1.5212166184
2020-07-21 20:30:00,1.48,0.4,1.5331014317,0.0,0,0.0,1.48,0.4,1.5331014317,1.42,-0.46,1.4926486526,0.0,0,0.0,1.42,-0.46,1.4926486526
2020-07-21 21:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
