Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-21 21:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2020-07-21 22:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2020-07-21 22:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-07-21 23:00:00,1.21,0.4,1.2744018205,0.0,0,0.0,1.21,0.4,1.2744018205,1.2,-0.45,1.2816005618,0.0,0,0.0,1.2,-0.45,1.2816005618
2020-07-21 23:30:00,1.17,0.4,1.2364869591,0.0,0,0.0,1.17,0.4,1.2364869591,1.1,-0.45,1.1884864324,0.0,0,0.0,1.1,-0.45,1.1884864324
2020-07-22 00:00:00,1.09,0.4,1.1610770862,0.0,0,0.0,1.09,0.4,1.1610770862,1.02,-0.45,1.1148542506,0.0,0,0.0,1.02,-0.45,1.1148542506
2020-07-22 00:30:00,1.09,0.4,1.1610770862,0.0,0,0.0,1.09,0.4,1.1610770862,1.02,-0.45,1.1148542506,0.0,0,0.0,1.02,-0.45,1.1148542506
2020-07-22 01:00:00,1.09,0.4,1.1610770862,0.0,0,0.0,1.09,0.4,1.1610770862,1.02,-0.45,1.1148542506,0.0,0,0.0,1.02,-0.45,1.1148542506
2020-07-22 01:30:00,1.19,0.37,1.2461942064,0.0,0,0.0,1.19,0.37,1.2461942064,1.12,-0.47000000000000003,1.2146192819000001,0.0,0,0.0,1.12,-0.47000000000000003,1.2146192819000001
2020-07-22 02:00:00,1.21,0.37,1.265306287,0.0,0,0.0,1.21,0.37,1.265306287,1.1400000000000001,-0.48,1.2369316877,0.0,0,0.0,1.1400000000000001,-0.48,1.2369316877
2020-07-22 02:30:00,1.21,0.36,1.2624183142,0.0,0,0.0,1.21,0.36,1.2624183142,1.1400000000000001,-0.48,1.2369316877,0.0,0,0.0,1.1400000000000001,-0.48,1.2369316877
2020-07-22 03:00:00,1.16,0.36,1.2145781161,0.0,0,0.0,1.16,0.36,1.2145781161,1.09,-0.48,1.1910079765,0.0,0,0.0,1.09,-0.48,1.1910079765
2020-07-22 03:30:00,1.1400000000000001,0.37,1.1985407794,0.0,0,0.0,1.1400000000000001,0.37,1.1985407794,1.07,-0.47000000000000003,1.1686744628,0.0,0,0.0,1.07,-0.47000000000000003,1.1686744628
2020-07-22 04:00:00,1.15,0.37,1.2080562901,0.0,0,0.0,1.15,0.37,1.2080562901,1.08,-0.48,1.1818629362,0.0,0,0.0,1.08,-0.48,1.1818629362
2020-07-22 04:30:00,1.18,0.37,1.2366486971,0.0,0,0.0,1.18,0.37,1.2366486971,1.1,-0.48,1.2001666551,0.0,0,0.0,1.1,-0.48,1.2001666551
2020-07-22 05:00:00,1.15,0.37,1.2080562901,0.0,0,0.0,1.15,0.37,1.2080562901,1.08,-0.48,1.1818629362,0.0,0,0.0,1.08,-0.48,1.1818629362
2020-07-22 05:30:00,1.17,0.37,1.227110427,0.0,0,0.0,1.17,0.37,1.227110427,1.09,-0.48,1.1910079765,0.0,0,0.0,1.09,-0.48,1.1910079765
2020-07-22 06:00:00,1.18,0.37,1.2366486971,0.0,0,0.0,1.18,0.37,1.2366486971,1.11,-0.48,1.2093386622,0.0,0,0.0,1.11,-0.48,1.2093386622
2020-07-22 06:30:00,1.22,0.38,1.2778106276,0.0,0,0.0,1.22,0.38,1.2778106276,1.19,-0.46,1.275813466,0.0,0,0.0,1.19,-0.46,1.275813466
2020-07-22 07:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-07-22 07:30:00,1.4100000000000001,0.39,1.4629422408,0.0,0,0.0,1.4100000000000001,0.39,1.4629422408,1.35,-0.46,1.426218777,0.0,0,0.0,1.35,-0.46,1.426218777
2020-07-22 08:00:00,1.4015,0.39,1.4547516111,0.0015,0,0.0015,1.4,0.39,1.4533065747,1.3315000000000001,-0.46,1.4087200751,0.0015,0,0.0015,1.33,-0.46,1.407302384
2020-07-22 08:30:00,1.3235000000000001,0.0,1.3235000000000001,0.0035,0,0.0035,1.32,0.0,1.32,1.3235000000000001,0.0,1.3235000000000001,0.0035,0,0.0035,1.32,0.0,1.32
2020-07-22 09:00:00,1.3565,0.0,1.3565,0.006500000000000001,0,0.006500000000000001,1.35,0.0,1.35,1.3565,0.14,1.3637053384,0.006500000000000001,0,0.006500000000000001,1.35,0.14,1.3572398462
2020-07-22 09:30:00,1.2585,0.0,1.2585,0.0085,0,0.0085,1.25,0.0,1.25,1.2585,0.14,1.2662631046000001,0.0085,0,0.0085,1.25,0.14,1.2578155668
2020-07-22 10:00:00,1.19,0.14,1.1982069938,0.01,0,0.01,1.18,0.14,1.1882760622,1.19,0.14,1.1982069938,0.01,0,0.01,1.18,0.14,1.1882760622
2020-07-22 10:30:00,1.1115,0.14,1.1202822189,0.0115,0,0.0115,1.1,0.14,1.1088733021,1.1115,0.14,1.1202822189,0.0115,0,0.0115,1.1,0.14,1.1088733021
2020-07-22 11:00:00,1.014,0.14,1.0236190698,0.014,0,0.014,1.0,0.14,1.0097524449,1.014,0.14,1.0236190698,0.014,0,0.014,1.0,0.14,1.0097524449
2020-07-22 11:30:00,0.9735,0.14,0.9835152515000001,0.0135,0,0.0135,0.96,0.14,0.9701546269,0.9735,0.14,0.9835152515000001,0.0135,0,0.0135,0.96,0.14,0.9701546269
2020-07-22 12:00:00,1.01,0.14,1.019656805,0.01,0,0.01,1.0,0.14,1.0097524449,1.01,0.14,1.019656805,0.01,0,0.01,1.0,0.14,1.0097524449
2020-07-22 12:30:00,1.0205,0.14,1.0300583721,0.0105,0,0.0105,1.01,0.14,1.019656805,1.0205,0.14,1.0300583721,0.0105,0,0.0105,1.01,0.14,1.019656805
2020-07-22 13:00:00,1.0825,0.14,1.0915155748,0.0125,0,0.0125,1.07,0.14,1.0791200119,1.0825,0.14,1.0915155748,0.0125,0,0.0125,1.07,0.14,1.0791200119
2020-07-22 13:30:00,0.906,0.14,0.9167529656000001,0.016,0,0.016,0.89,0.14,0.9009439494,0.906,0.14,0.9167529656000001,0.016,0,0.016,0.89,0.14,0.9009439494
2020-07-22 14:00:00,0.856,0.14,0.8673730455,0.016,0,0.016,0.84,0.14,0.8515867542000001,0.856,0.15,0.869043152,0.016,0,0.016,0.84,0.15,0.8532877592
2020-07-22 14:30:00,0.846,0.14,0.8575056851,0.016,0,0.016,0.8300000000000001,0.14,0.8417244205000001,0.846,0.15,0.8591949721000001,0.016,0,0.016,0.8300000000000001,0.15,0.8434453154
2020-07-22 15:00:00,0.8255,0.14,0.8372874357000001,0.0155,0,0.0155,0.81,0.14,0.8220097323000001,0.8255,0.15,0.8390174313000001,0.0155,0,0.0155,0.81,0.15,0.8237718131
2020-07-22 15:30:00,0.8240000000000001,0.14,0.8358085905,0.014,0,0.014,0.81,0.14,0.8220097323000001,0.8240000000000001,0.14,0.8358085905,0.014,0,0.014,0.81,0.14,0.8220097323000001
2020-07-22 16:00:00,0.8835000000000001,0.25,0.9181896591,0.0135,0,0.0135,0.87,0.25,0.9052071586,0.8835000000000001,0.06,0.8855350078,0.0135,0,0.0135,0.87,0.06,0.8720665112
2020-07-22 16:30:00,1.0,0.0,1.0,0.01,0,0.01,0.99,0.0,0.99,1.0,0.0,1.0,0.01,0,0.01,0.99,0.0,0.99
2020-07-22 17:00:00,1.1485,0.0,1.1485,0.0085,0,0.0085,1.1400000000000001,0.0,1.1400000000000001,1.1485,0.0,1.1485,0.0085,0,0.0085,1.1400000000000001,0.0,1.1400000000000001
2020-07-22 17:30:00,1.248,0.0,1.248,0.008,0,0.008,1.24,0.0,1.24,1.248,0.0,1.248,0.008,0,0.008,1.24,0.0,1.24
2020-07-22 18:00:00,1.377,0.47000000000000003,1.4550013746000001,0.007,0,0.007,1.37,0.47000000000000003,1.4483784036,1.307,-0.4,1.3668390542,0.007,0,0.007,1.3,-0.4,1.3601470509
2020-07-22 18:30:00,1.4945,0.44,1.5579249820999999,0.0045000000000000005,0,0.0045000000000000005,1.49,0.44,1.5536087023,1.4045,-0.42,1.4659536998,0.0045000000000000005,0,0.0045000000000000005,1.4,-0.42,1.4616429112
2020-07-22 19:00:00,1.4929999999999999,0.0,1.4929999999999999,0.003,0,0.003,1.49,0.0,1.49,1.4929999999999999,0.0,1.4929999999999999,0.003,0,0.003,1.49,0.0,1.49
2020-07-22 19:30:00,1.522,0.5,1.6020249685999999,0.002,0,0.002,1.52,0.5,1.6001249951,1.492,-0.51,1.5767574322,0.002,0,0.002,1.49,-0.51,1.5748650736
2020-07-22 20:00:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2020-07-22 20:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2020-07-22 21:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2020-07-22 21:30:00,1.38,0.4,1.4368020045,0.0,0,0.0,1.38,0.4,1.4368020045,1.37,-0.47000000000000003,1.4483784036,0.0,0,0.0,1.37,-0.47000000000000003,1.4483784036
2020-07-22 22:00:00,1.33,0.4,1.3888484439,0.0,0,0.0,1.33,0.4,1.3888484439,1.33,-0.47000000000000003,1.4106027080999999,0.0,0,0.0,1.33,-0.47000000000000003,1.4106027080999999
2020-07-22 22:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2020-07-22 23:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-07-22 23:30:00,1.21,0.4,1.2744018205,0.0,0,0.0,1.21,0.4,1.2744018205,1.17,-0.46,1.2571793826,0.0,0,0.0,1.17,-0.46,1.2571793826
2020-07-23 00:00:00,1.1400000000000001,0.41000000000000003,1.21148669,0.0,0,0.0,1.1400000000000001,0.41000000000000003,1.21148669,1.07,-0.44,1.1569356075,0.0,0,0.0,1.07,-0.44,1.1569356075
2020-07-23 00:30:00,1.12,0.41000000000000003,1.1926860442,0.0,0,0.0,1.12,0.41000000000000003,1.1926860442,1.05,-0.46,1.1463420083,0.0,0,0.0,1.05,-0.46,1.1463420083
2020-07-23 01:00:00,1.08,0.41000000000000003,1.1552056094,0.0,0,0.0,1.08,0.41000000000000003,1.1552056094,1.05,-0.44,1.1384638773,0.0,0,0.0,1.05,-0.44,1.1384638773
2020-07-23 01:30:00,1.22,0.38,1.2778106276,0.0,0,0.0,1.22,0.38,1.2778106276,1.15,-0.46,1.2385879056,0.0,0,0.0,1.15,-0.46,1.2385879056
2020-07-23 02:00:00,1.22,0.38,1.2778106276,0.0,0,0.0,1.22,0.38,1.2778106276,1.15,-0.47000000000000003,1.2423365084,0.0,0,0.0,1.15,-0.47000000000000003,1.2423365084
2020-07-23 02:30:00,1.22,0.37,1.2748725426,0.0,0,0.0,1.22,0.37,1.2748725426,1.15,-0.47000000000000003,1.2423365084,0.0,0,0.0,1.15,-0.47000000000000003,1.2423365084
2020-07-23 03:00:00,1.19,0.39,1.2522779244,0.0,0,0.0,1.19,0.39,1.2522779244,1.12,-0.46,1.2107848694,0.0,0,0.0,1.12,-0.46,1.2107848694
2020-07-23 03:30:00,1.1400000000000001,0.39,1.2048651377,0.0,0,0.0,1.1400000000000001,0.39,1.2048651377,1.07,-0.46,1.1646887996,0.0,0,0.0,1.07,-0.46,1.1646887996
2020-07-23 04:00:00,1.1400000000000001,0.39,1.2048651377,0.0,0,0.0,1.1400000000000001,0.39,1.2048651377,1.07,-0.46,1.1646887996,0.0,0,0.0,1.07,-0.46,1.1646887996
2020-07-23 04:30:00,1.17,0.38,1.2301625909,0.0,0,0.0,1.17,0.38,1.2301625909,1.1,-0.46,1.1923086849,0.0,0,0.0,1.1,-0.46,1.1923086849
2020-07-23 05:00:00,1.17,0.4,1.2364869591,0.0,0,0.0,1.17,0.4,1.2364869591,1.1,-0.46,1.1923086849,0.0,0,0.0,1.1,-0.46,1.1923086849
2020-07-23 05:30:00,1.17,0.38,1.2301625909,0.0,0,0.0,1.17,0.38,1.2301625909,1.1,-0.47000000000000003,1.196202324,0.0,0,0.0,1.1,-0.47000000000000003,1.196202324
2020-07-23 06:00:00,1.16,0.4,1.227028932,0.0,0,0.0,1.16,0.4,1.227028932,1.09,-0.44,1.1754573578,0.0,0,0.0,1.09,-0.44,1.1754573578
2020-07-23 06:30:00,1.23,0.38,1.2873616431000001,0.0,0,0.0,1.23,0.38,1.2873616431000001,1.16,-0.46,1.2478781992,0.0,0,0.0,1.16,-0.46,1.2478781992
2020-07-23 07:00:00,1.3,0.38,1.3544002363,0.0,0,0.0,1.3,0.38,1.3544002363,1.26,-0.46,1.341342611,0.0,0,0.0,1.26,-0.46,1.341342611
2020-07-23 07:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2020-07-23 08:00:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2020-07-23 08:30:00,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43
2020-07-23 09:00:00,1.4705,0.48,1.5468581868,0.0005,0,0.0005,1.47,0.48,1.5463828763,1.4405000000000001,-0.38,1.4897785909,0.0005,0,0.0005,1.44,-0.38,1.4892951353
2020-07-23 09:30:00,1.5015,0.49,1.5794309893,0.0015,0,0.0015,1.5,0.49,1.5780050697,1.4215,-0.38,1.4714150502,0.0015,0,0.0015,1.42,-0.38,1.469965986
2020-07-23 10:00:00,1.3925,0.14,1.399520007,0.0025,0,0.0025,1.3900000000000001,0.14,1.3970325694,1.3825,0.14,1.3895705272,0.0025,0,0.0025,1.38,0.14,1.3870832708
2020-07-23 10:30:00,1.3935,0.0,1.3935,0.0035,0,0.0035,1.3900000000000001,0.0,1.3900000000000001,1.3835,0.14,1.3905654425,0.0035,0,0.0035,1.38,0.14,1.3870832708
2020-07-23 11:00:00,1.3425,0.0,1.3425,0.0025,0,0.0025,1.34,0.0,1.34,1.3425,0.14,1.3497800747,0.0025,0,0.0025,1.34,0.14,1.3472935834
2020-07-23 11:30:00,1.312,0.0,1.312,0.002,0,0.002,1.31,0.0,1.31,1.312,0.0,1.312,0.002,0,0.002,1.31,0.0,1.31
2020-07-23 12:00:00,1.312,0.0,1.312,0.002,0,0.002,1.31,0.0,1.31,1.312,0.14,1.3194483696,0.002,0,0.002,1.31,0.14,1.3174596768
2020-07-23 12:30:00,1.3625,0.0,1.3625,0.0025,0,0.0025,1.3599999999999999,0.0,1.3599999999999999,1.3525,0.0,1.3525,0.0025,0,0.0025,1.35,0.0,1.35
2020-07-23 13:00:00,1.3825,0.0,1.3825,0.0025,0,0.0025,1.38,0.0,1.38,1.3725,0.14,1.3796217779,0.0025,0,0.0025,1.37,0.14,1.3771347066000001
2020-07-23 13:30:00,1.3820000000000001,0.0,1.3820000000000001,0.002,0,0.002,1.38,0.0,1.38,1.3719999999999999,0.0,1.3719999999999999,0.002,0,0.002,1.37,0.0,1.37
2020-07-23 14:00:00,1.3625,0.0,1.3625,0.0025,0,0.0025,1.3599999999999999,0.0,1.3599999999999999,1.3625,0.0,1.3625,0.0025,0,0.0025,1.3599999999999999,0.0,1.3599999999999999
2020-07-23 14:30:00,1.3425,0.14,1.3497800747,0.0025,0,0.0025,1.34,0.14,1.3472935834,1.3325,0.14,1.3398344114,0.0025,0,0.0025,1.33,0.14,1.3373481221999999
2020-07-23 15:00:00,1.2725,0.0,1.2725,0.0025,0,0.0025,1.27,0.0,1.27,1.2725,0.0,1.2725,0.0025,0,0.0025,1.27,0.0,1.27
2020-07-23 15:30:00,1.252,0.0,1.252,0.002,0,0.002,1.25,0.0,1.25,1.242,0.0,1.242,0.002,0,0.002,1.24,0.0,1.24
2020-07-23 16:00:00,1.2635,0.0,1.2635,0.0035,0,0.0035,1.26,0.0,1.26,1.2535,0.0,1.2535,0.0035,0,0.0035,1.25,0.0,1.25
2020-07-23 16:30:00,1.2730000000000001,0.0,1.2730000000000001,0.003,0,0.003,1.27,0.0,1.27,1.2730000000000001,0.0,1.2730000000000001,0.003,0,0.003,1.27,0.0,1.27
2020-07-23 17:00:00,1.3625,0.0,1.3625,0.0025,0,0.0025,1.3599999999999999,0.0,1.3599999999999999,1.3525,0.0,1.3525,0.0025,0,0.0025,1.35,0.0,1.35
2020-07-23 17:30:00,1.453,0.0,1.453,0.003,0,0.003,1.45,0.0,1.45,1.443,0.0,1.443,0.003,0,0.003,1.44,0.0,1.44
2020-07-23 18:00:00,1.5125000000000002,0.0,1.5125000000000002,0.0025,0,0.0025,1.51,0.0,1.51,1.5125000000000002,0.0,1.5125000000000002,0.0025,0,0.0025,1.51,0.0,1.51
2020-07-23 18:30:00,1.6405,0.43,1.6959187037999999,0.0005,0,0.0005,1.6400000000000001,0.43,1.6954350474000002,1.6205,-0.43,1.6765799265,0.0005,0,0.0005,1.62,-0.43,1.6760966559
2020-07-23 19:00:00,1.6905000000000001,0.42,1.7418927206,0.0005,0,0.0005,1.69,0.42,1.7414074767,1.6005,-0.46,1.6652928421,0.0005,0,0.0005,1.6,-0.46,1.6648123017
2020-07-23 19:30:00,1.65,0.39,1.6954645381,0.0,0,0.0,1.65,0.39,1.6954645381,1.56,-0.48,1.632176461,0.0,0,0.0,1.56,-0.48,1.632176461
2020-07-23 20:00:00,1.6099999999999999,0.38,1.6542369842,0.0,0,0.0,1.6099999999999999,0.38,1.6542369842,1.52,-0.48,1.5939887075999999,0.0,0,0.0,1.52,-0.48,1.5939887075999999
2020-07-23 20:30:00,1.57,0.38,1.6153327831,0.0,0,0.0,1.57,0.38,1.6153327831,1.48,-0.5,1.5621779668,0.0,0,0.0,1.48,-0.5,1.5621779668
2020-07-23 21:00:00,1.48,0.39,1.5305227865000002,0.0,0,0.0,1.48,0.39,1.5305227865000002,1.45,-0.48,1.5273833834000001,0.0,0,0.0,1.45,-0.48,1.5273833834000001
2020-07-23 21:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2020-07-23 22:00:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2020-07-23 22:30:00,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2020-07-23 23:00:00,1.251,0.4,1.3133929343,0.001,0,0.001,1.25,0.4,1.3124404748,1.241,-0.45,1.3200685588,0.001,0,0.001,1.24,-0.45,1.3191285002
2020-07-23 23:30:00,1.18,0.4,1.2459534502,0.0,0,0.0,1.18,0.4,1.2459534502,1.1400000000000001,-0.45,1.2256018929,0.0,0,0.0,1.1400000000000001,-0.45,1.2256018929
2020-07-24 00:00:00,1.12,0.4,1.1892854998,0.0,0,0.0,1.12,0.4,1.1892854998,1.05,-0.44,1.1384638773,0.0,0,0.0,1.05,-0.44,1.1384638773
2020-07-24 00:30:00,1.08,0.0,1.08,0.0,0,0.0,1.08,0.0,1.08,1.07,0.0,1.07,0.0,0,0.0,1.07,0.0,1.07
2020-07-24 01:00:00,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09
2020-07-24 01:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-07-24 02:00:00,1.25,0.37,1.3036103712,0.0,0,0.0,1.25,0.37,1.3036103712,1.18,-0.47000000000000003,1.2701574706,0.0,0,0.0,1.18,-0.47000000000000003,1.2701574706
2020-07-24 02:30:00,1.23,0.36,1.2816005618,0.0,0,0.0,1.23,0.36,1.2816005618,1.16,-0.48,1.2553883861,0.0,0,0.0,1.16,-0.48,1.2553883861
2020-07-24 03:00:00,1.2,0.37,1.2557467897999999,0.0,0,0.0,1.2,0.37,1.2557467897999999,1.12,-0.47000000000000003,1.2146192819000001,0.0,0,0.0,1.12,-0.47000000000000003,1.2146192819000001
2020-07-24 03:30:00,1.17,0.39,1.2332882875,0.0,0,0.0,1.17,0.39,1.2332882875,1.1,-0.46,1.1923086849,0.0,0,0.0,1.1,-0.46,1.1923086849
2020-07-24 04:00:00,1.17,0.38,1.2301625909,0.0,0,0.0,1.17,0.38,1.2301625909,1.1,-0.46,1.1923086849,0.0,0,0.0,1.1,-0.46,1.1923086849
2020-07-24 04:30:00,1.19,0.38,1.2491997438,0.0,0,0.0,1.19,0.38,1.2491997438,1.11,-0.46,1.2015406776,0.0,0,0.0,1.11,-0.46,1.2015406776
2020-07-24 05:00:00,1.17,0.38,1.2301625909,0.0,0,0.0,1.17,0.38,1.2301625909,1.09,-0.46,1.1830891767,0.0,0,0.0,1.09,-0.46,1.1830891767
2020-07-24 05:30:00,1.19,0.38,1.2491997438,0.0,0,0.0,1.19,0.38,1.2491997438,1.12,-0.48,1.2185236969,0.0,0,0.0,1.12,-0.48,1.2185236969
2020-07-24 06:00:00,1.19,0.4,1.2554282138000001,0.0,0,0.0,1.19,0.4,1.2554282138000001,1.12,-0.46,1.2107848694,0.0,0,0.0,1.12,-0.46,1.2107848694
2020-07-24 06:30:00,1.27,0.39,1.3285330256,0.0,0,0.0,1.27,0.39,1.3285330256,1.2,-0.46,1.2851459061,0.0,0,0.0,1.2,-0.46,1.2851459061
2020-07-24 07:00:00,1.3599999999999999,0.39,1.4148144755,0.0,0,0.0,1.3599999999999999,0.39,1.4148144755,1.28,-0.46,1.3601470509,0.0,0,0.0,1.28,-0.46,1.3601470509
2020-07-24 07:30:00,1.43,0.39,1.4822280526,0.0,0,0.0,1.43,0.39,1.4822280526,1.38,-0.46,1.4546477237,0.0,0,0.0,1.38,-0.46,1.4546477237
2020-07-24 08:00:00,1.48,0.41000000000000003,1.5357408636,0.0,0,0.0,1.48,0.41000000000000003,1.5357408636,1.43,-0.44,1.496161756,0.0,0,0.0,1.43,-0.44,1.496161756
2020-07-24 08:30:00,1.51,0.54,1.603652082,0.0,0,0.0,1.51,0.54,1.603652082,1.49,-0.47000000000000003,1.5623699946,0.0,0,0.0,1.49,-0.47000000000000003,1.5623699946
2020-07-24 09:00:00,1.5405,0.49,1.6165519633,0.0005,0,0.0005,1.54,0.49,1.6160754932999999,1.4905,-0.37,1.5357376891999999,0.0005,0,0.0005,1.49,-0.37,1.5352524222000001
2020-07-24 09:30:00,1.5405,0.46,1.6077127386,0.0005,0,0.0005,1.54,0.46,1.6072336482,1.4505,-0.4,1.5046428978000002,0.0005,0,0.0005,1.45,-0.4,1.5041608956
2020-07-24 10:00:00,1.491,0.46,1.5603464359,0.001,0,0.001,1.49,0.46,1.5593909067,1.401,-0.4,1.4569835277,0.001,0,0.001,1.4,-0.4,1.4560219779
2020-07-24 10:30:00,1.4020000000000001,0.48,1.4818920339,0.002,0,0.002,1.4,0.48,1.48,1.312,-0.38,1.365922399,0.002,0,0.002,1.31,-0.38,1.3640014663
2020-07-24 11:00:00,1.3435000000000001,0.5,1.4335244156,0.0035,0,0.0035,1.34,0.5,1.4302447343,1.2635,-0.38,1.3194060216999999,0.0035,0,0.0035,1.26,-0.38,1.3160547101
2020-07-24 11:30:00,1.1985000000000001,0.43,1.2733036755,0.0085,0,0.0085,1.19,0.43,1.265306287,1.1785,-0.18,1.1921670395,0.0085,0,0.0085,1.17,-0.18,1.1837651794
2020-07-24 12:00:00,1.2065000000000001,0.14,1.2145955088,0.006500000000000001,0,0.006500000000000001,1.2,0.14,1.2081390648,1.2065000000000001,0.14,1.2145955088,0.006500000000000001,0,0.006500000000000001,1.2,0.14,1.2081390648
2020-07-24 12:30:00,1.334,0.0,1.334,0.004,0,0.004,1.33,0.0,1.33,1.334,0.0,1.334,0.004,0,0.004,1.33,0.0,1.33
2020-07-24 13:00:00,1.2365,0.0,1.2365,0.006500000000000001,0,0.006500000000000001,1.23,0.0,1.23,1.2365,0.14,1.2444003576,0.006500000000000001,0,0.006500000000000001,1.23,0.14,1.2379418403
2020-07-24 13:30:00,1.1705,0.14,1.1788427588000001,0.0105,0,0.0105,1.16,0.14,1.1684177335,1.1605,0.14,1.1689141329,0.0105,0,0.0105,1.15,0.14,1.158490397
2020-07-24 14:00:00,1.1385,0.0,1.1385,0.0085,0,0.0085,1.13,0.0,1.13,1.1385,0.14,1.1470755206,0.0085,0,0.0085,1.13,0.14,1.1386395391
2020-07-24 14:30:00,1.1305,0.14,1.139135747,0.0105,0,0.0105,1.12,0.14,1.1287160848,1.1305,0.14,1.139135747,0.0105,0,0.0105,1.12,0.14,1.1287160848
2020-07-24 15:00:00,1.11,0.14,1.1187939935,0.01,0,0.01,1.1,0.14,1.1088733021,1.11,0.14,1.1187939935,0.01,0,0.01,1.1,0.14,1.1088733021
2020-07-24 15:30:00,1.1045,0.28,1.1394385679,0.0145,0,0.0145,1.09,0.28,1.1253888217,1.0945,0.06,1.0961433529,0.0145,0,0.0145,1.08,0.06,1.0816653826
2020-07-24 16:00:00,1.1285,0.0,1.1285,0.0085,0,0.0085,1.12,0.0,1.12,1.1285,0.0,1.1285,0.0085,0,0.0085,1.12,0.0,1.12
2020-07-24 16:30:00,1.3415,0.45,1.4149636921,0.0015,0,0.0015,1.34,0.45,1.4135416513,1.2715,-0.4,1.3329337005,0.0015,0,0.0015,1.27,-0.4,1.3315029102
2020-07-24 17:00:00,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48
2020-07-24 17:30:00,1.691,0.41000000000000003,1.7399945402,0.001,0,0.001,1.69,0.41000000000000003,1.7390227140999999,1.611,-0.45,1.6726688256000002,0.001,0,0.001,1.6099999999999999,-0.45,1.6717057157
2020-07-24 18:00:00,1.741,0.41000000000000003,1.7886254499,0.001,0,0.001,1.74,0.41000000000000003,1.7876520914,1.641,-0.45,1.701581911,0.001,0,0.001,1.6400000000000001,-0.45,1.7006175349000001
2020-07-24 18:30:00,1.8215,0.39,1.8627834684,0.0015,0,0.0015,1.82,0.39,1.8613167382,1.7215,-0.47000000000000003,1.7845061642000002,0.0015,0,0.0015,1.72,-0.47000000000000003,1.783059169
2020-07-24 19:00:00,1.751,0.39,1.7939066308,0.001,0,0.001,1.75,0.39,1.792930562,1.661,-0.47000000000000003,1.7262158034000001,0.001,0,0.001,1.6600000000000001,-0.47000000000000003,1.7252536045
2020-07-24 19:30:00,1.7000000000000002,0.38,1.741952927,0.0,0,0.0,1.7000000000000002,0.38,1.741952927,1.6099999999999999,-0.49,1.6829141392,0.0,0,0.0,1.6099999999999999,-0.49,1.6829141392
2020-07-24 20:00:00,1.6099999999999999,0.31,1.6395731152000002,0.0,0,0.0,1.6099999999999999,0.31,1.6395731152000002,1.54,-0.51,1.6222515218,0.0,0,0.0,1.54,-0.51,1.6222515218
2020-07-24 20:30:00,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815
2020-07-24 21:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2020-07-24 21:30:00,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43,1.4304999999999999,0.0,1.4304999999999999,0.0005,0,0.0005,1.43,0.0,1.43
2020-07-24 22:00:00,1.37,0.4,1.4272000561,0.0,0,0.0,1.37,0.4,1.4272000561,1.3599999999999999,-0.47000000000000003,1.4389232084999999,0.0,0,0.0,1.3599999999999999,-0.47000000000000003,1.4389232084999999
2020-07-24 22:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2020-07-24 23:00:00,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25,1.2405,0.0,1.2405,0.0005,0,0.0005,1.24,0.0,1.24
2020-07-24 23:30:00,1.182,0.0,1.182,0.002,0,0.002,1.18,0.0,1.18,1.182,0.0,1.182,0.002,0,0.002,1.18,0.0,1.18
2020-07-25 00:00:00,1.111,0.0,1.111,0.001,0,0.001,1.11,0.0,1.11,1.111,0.0,1.111,0.001,0,0.001,1.11,0.0,1.11
2020-07-25 00:30:00,1.101,0.0,1.101,0.001,0,0.001,1.1,0.0,1.1,1.091,0.0,1.091,0.001,0,0.001,1.09,0.0,1.09
2020-07-25 01:00:00,1.082,0.0,1.082,0.002,0,0.002,1.08,0.0,1.08,1.072,0.0,1.072,0.002,0,0.002,1.07,0.0,1.07
2020-07-25 01:30:00,1.2025000000000001,0.0,1.2025000000000001,0.0025,0,0.0025,1.2,0.0,1.2,1.1925,0.0,1.1925,0.0025,0,0.0025,1.19,0.0,1.19
2020-07-25 02:00:00,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2
2020-07-25 02:30:00,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2
2020-07-25 03:00:00,1.1525,0.0,1.1525,0.0025,0,0.0025,1.15,0.0,1.15,1.1425,0.0,1.1425,0.0025,0,0.0025,1.1400000000000001,0.0,1.1400000000000001
2020-07-25 03:30:00,1.1115,0.0,1.1115,0.0015,0,0.0015,1.11,0.0,1.11,1.1115,0.0,1.1115,0.0015,0,0.0015,1.11,0.0,1.11
2020-07-25 04:00:00,1.1325,0.0,1.1325,0.0025,0,0.0025,1.13,0.0,1.13,1.1225,0.0,1.1225,0.0025,0,0.0025,1.12,0.0,1.12
2020-07-25 04:30:00,1.1615,0.0,1.1615,0.0015,0,0.0015,1.16,0.0,1.16,1.1515,0.0,1.1515,0.0015,0,0.0015,1.15,0.0,1.15
2020-07-25 05:00:00,1.1315,0.0,1.1315,0.0015,0,0.0015,1.13,0.0,1.13,1.1315,0.0,1.1315,0.0015,0,0.0015,1.13,0.0,1.13
2020-07-25 05:30:00,1.1505,0.0,1.1505,0.0005,0,0.0005,1.15,0.0,1.15,1.1505,0.0,1.1505,0.0005,0,0.0005,1.15,0.0,1.15
2020-07-25 06:00:00,1.151,0.0,1.151,0.001,0,0.001,1.15,0.0,1.15,1.151,0.0,1.151,0.001,0,0.001,1.15,0.0,1.15
2020-07-25 06:30:00,1.231,0.0,1.231,0.001,0,0.001,1.23,0.0,1.23,1.231,0.0,1.231,0.001,0,0.001,1.23,0.0,1.23
2020-07-25 07:00:00,1.322,0.37,1.3728015152,0.002,0,0.002,1.32,0.37,1.3708756326,1.272,-0.48,1.3595528677,0.002,0,0.002,1.27,-0.48,1.3576818479
2020-07-25 07:30:00,1.4035,0.37,1.4514517732,0.0035,0,0.0035,1.4,0.37,1.4480676780000001,1.3235000000000001,-0.48,1.4078537744,0.0035,0,0.0035,1.32,-0.48,1.4045639893000001
2020-07-25 08:00:00,1.4215,0.4,1.4767065551,0.0015,0,0.0015,1.42,0.4,1.4752626885,1.4015,-0.44,1.4689459657000001,0.0015,0,0.0015,1.4,-0.44,1.4675149062
2020-07-25 08:30:00,1.4725000000000001,0.47000000000000003,1.545689571,0.0025,0,0.0025,1.47,0.47000000000000003,1.5433081351,1.4325,-0.4,1.4872983057,0.0025,0,0.0025,1.43,-0.4,1.4848905684
2020-07-25 09:00:00,1.5230000000000001,0.44,1.5852851479,0.003,0,0.003,1.52,0.44,1.5824032356000002,1.453,-0.43,1.5152917211,0.003,0,0.003,1.45,-0.43,1.5124152869
2020-07-25 09:30:00,1.525,0.42,1.5817790617,0.005,0,0.005,1.52,0.42,1.5769590990000002,1.425,-0.44,1.4913835858,0.005,0,0.005,1.42,-0.44,1.4866068747
2020-07-25 10:00:00,1.564,0.44,1.6247141287,0.004,0,0.004,1.56,0.44,1.6208639671,1.474,-0.43,1.5354400021,0.004,0,0.004,1.47,-0.43,1.5316004700999999
2020-07-25 10:30:00,1.5015,0.44,1.5646412528,0.0015,0,0.0015,1.5,0.44,1.5632018424,1.4115,-0.43,1.4755447299,0.0015,0,0.0015,1.4100000000000001,-0.43,1.4741099009
2020-07-25 11:00:00,1.5,0.44,1.5632018424,0.0,0,0.0,1.5,0.44,1.5632018424,1.4100000000000001,-0.43,1.4741099009,0.0,0,0.0,1.4100000000000001,-0.43,1.4741099009
2020-07-25 11:30:00,1.5005000000000002,0.42,1.5581720861,0.0005,0,0.0005,1.5,0.42,1.5576905983,1.4705,-0.43,1.5320803667,0.0005,0,0.0005,1.47,-0.43,1.5316004700999999
2020-07-25 12:00:00,1.451,0.5,1.5347315726000001,0.001,0,0.001,1.45,0.5,1.533786165,1.401,-0.5,1.4875486547,0.001,0,0.001,1.4,-0.5,1.4866068747
2020-07-25 12:30:00,1.52,0.53,1.6097515336,0.0,0,0.0,1.52,0.53,1.6097515336,1.51,-0.5,1.5906288065,0.0,0,0.0,1.51,-0.5,1.5906288065
2020-07-25 13:00:00,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5
2020-07-25 13:30:00,1.442,0.0,1.442,0.002,0,0.002,1.44,0.0,1.44,1.432,0.0,1.432,0.002,0,0.002,1.43,0.0,1.43
2020-07-25 14:00:00,1.326,0.42,1.3909263101,0.006,0,0.006,1.32,0.42,1.3852075657,1.316,-0.45,1.390811274,0.006,0,0.006,1.31,-0.45,1.3851353724
2020-07-25 14:30:00,1.294,0.0,1.294,0.004,0,0.004,1.29,0.0,1.29,1.294,0.0,1.294,0.004,0,0.004,1.29,0.0,1.29
2020-07-25 15:00:00,1.12,0.48,1.2185236969,0.01,0,0.01,1.11,0.48,1.2093386622,1.05,-0.37,1.113283432,0.01,0,0.01,1.04,-0.37,1.1038568748
2020-07-25 15:30:00,1.118,0.48,1.216685662,0.008,0,0.008,1.11,0.48,1.2093386622,1.048,-0.38,1.1147663432,0.008,0,0.008,1.04,-0.38,1.1072488429
2020-07-25 16:00:00,1.1655,0.45,1.2493559341,0.0055000000000000005,0,0.0055000000000000005,1.16,0.45,1.2442266675,1.0955,-0.41000000000000003,1.1697094725000001,0.0055000000000000005,0,0.0055000000000000005,1.09,-0.41000000000000003,1.1645600027
2020-07-25 16:30:00,1.2365,0.45,1.3158389909000001,0.006500000000000001,0,0.006500000000000001,1.23,0.45,1.3097327972000001,1.1665,-0.41000000000000003,1.2364555188,0.006500000000000001,0,0.006500000000000001,1.16,-0.41000000000000003,1.2303251603
2020-07-25 17:00:00,1.2974999999999999,0.45,1.3733194275,0.007500000000000001,0,0.007500000000000001,1.29,0.45,1.3662357044,1.2275,-0.39,1.2879659351,0.007500000000000001,0,0.007500000000000001,1.22,-0.39,1.2808200498
2020-07-25 17:30:00,1.3780000000000001,0.41000000000000003,1.4377009425,0.008,0,0.008,1.37,0.41000000000000003,1.4300349646,1.338,-0.44,1.4084899716,0.008,0,0.008,1.33,-0.44,1.4008925726
2020-07-25 18:00:00,1.455,0.44,1.5200740114,0.005,0,0.005,1.45,0.44,1.5152887514,1.405,-0.43,1.4693280777,0.005,0,0.005,1.4,-0.43,1.4645477118
2020-07-25 18:30:00,1.552,0.41000000000000003,1.6052426608,0.002,0,0.002,1.55,0.41000000000000003,1.6033090781000001,1.502,-0.45,1.5679617342,0.002,0,0.002,1.5,-0.45,1.5660459762999999
2020-07-25 19:00:00,1.5815000000000001,0.0,1.5815000000000001,0.0015,0,0.0015,1.58,0.0,1.58,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57
2020-07-25 19:30:00,1.581,0.0,1.581,0.001,0,0.001,1.58,0.0,1.58,1.5710000000000002,0.0,1.5710000000000002,0.001,0,0.001,1.57,0.0,1.57
2020-07-25 20:00:00,1.5005000000000002,0.0,1.5005000000000002,0.0005,0,0.0005,1.5,0.0,1.5,1.4905,0.0,1.4905,0.0005,0,0.0005,1.49,0.0,1.49
2020-07-25 20:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2020-07-25 21:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2020-07-25 21:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2020-07-25 22:00:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37
2020-07-25 22:30:00,1.3599999999999999,0.4,1.4176036117,0.0,0,0.0,1.3599999999999999,0.4,1.4176036117,1.3599999999999999,-0.48,1.4422205102,0.0,0,0.0,1.3599999999999999,-0.48,1.4422205102
2020-07-25 23:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2020-07-25 23:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-07-26 00:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-07-26 00:30:00,1.12,0.43,1.1997082979,0.0,0,0.0,1.12,0.43,1.1997082979,1.12,-0.43,1.1997082979,0.0,0,0.0,1.12,-0.43,1.1997082979
2020-07-26 01:00:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1
2020-07-26 01:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-07-26 02:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-07-26 02:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-07-26 03:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-07-26 03:30:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-07-26 04:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-07-26 04:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-07-26 05:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-07-26 05:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-07-26 06:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-07-26 06:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-07-26 07:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-07-26 07:30:00,1.32,0.38,1.3736083867,0.0,0,0.0,1.32,0.38,1.3736083867,1.24,-0.47000000000000003,1.3260844619,0.0,0,0.0,1.24,-0.47000000000000003,1.3260844619
2020-07-26 08:00:00,1.3515000000000001,0.38,1.4039060688,0.0015,0,0.0015,1.35,0.38,1.4024621207,1.2715,-0.47000000000000003,1.3555855746,0.0015,0,0.0015,1.27,-0.47000000000000003,1.3541787179
2020-07-26 08:30:00,1.3925,0.42,1.4544608107,0.0025,0,0.0025,1.3900000000000001,0.42,1.4520674915,1.3625,-0.41000000000000003,1.4228514504,0.0025,0,0.0025,1.3599999999999999,-0.41000000000000003,1.4204576727
2020-07-26 09:00:00,1.413,0.47000000000000003,1.4891168524,0.003,0,0.003,1.4100000000000001,0.47000000000000003,1.4862705003,1.383,-0.39,1.4369373682,0.003,0,0.003,1.38,-0.39,1.4340502083
2020-07-26 09:30:00,1.338,0.47000000000000003,1.4181480882,0.008,0,0.008,1.33,0.47000000000000003,1.4106027080999999,1.258,-0.39,1.3170664372,0.008,0,0.008,1.25,-0.39,1.3094273558
2020-07-26 10:00:00,1.2905,0.5,1.3839762462,0.0105,0,0.0105,1.28,0.5,1.3741906709,1.2705,-0.37,1.3232801102,0.0105,0,0.0105,1.26,-0.37,1.3132021931
2020-07-26 10:30:00,1.3014999999999999,0.0,1.3014999999999999,0.0115,0,0.0115,1.29,0.0,1.29,1.3014999999999999,0.0,1.3014999999999999,0.0115,0,0.0115,1.29,0.0,1.29
2020-07-26 11:00:00,1.2535,0.0,1.2535,0.0135,0,0.0135,1.24,0.0,1.24,1.2435,0.14,1.2513561643,0.0135,0,0.0135,1.23,0.14,1.2379418403
2020-07-26 11:30:00,1.3045,0.52,1.4043219894,0.0145,0,0.0145,1.29,0.52,1.3908630414,1.2845,-0.35000000000000003,1.3313302558,0.0145,0,0.0145,1.27,-0.35000000000000003,1.3173458164
2020-07-26 12:00:00,1.333,0.49,1.4202073792,0.013000000000000001,0,0.013000000000000001,1.32,0.49,1.408012784,1.2530000000000001,-0.38,1.3093544211,0.013000000000000001,0,0.013000000000000001,1.24,-0.38,1.2969194269
2020-07-26 12:30:00,1.2275,0.48,1.3180122344,0.0175,0,0.0175,1.21,0.48,1.3017296186,1.2175,-0.4,1.2815249705,0.0175,0,0.0175,1.2,-0.4,1.2649110641
2020-07-26 13:00:00,1.2245,0.14,1.2324772817,0.0145,0,0.0145,1.21,0.14,1.2180722474,1.2245,0.14,1.2324772817,0.0145,0,0.0145,1.21,0.14,1.2180722474
2020-07-26 13:30:00,1.067,0.14,1.0761454363,0.017,0,0.017,1.05,0.14,1.0592922165,1.057,0.14,1.0662312132,0.017,0,0.017,1.04,0.14,1.0493807698
2020-07-26 14:00:00,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07,1.0855,0.14,1.0944908634,0.0155,0,0.0155,1.07,0.14,1.0791200119
2020-07-26 14:30:00,1.036,0.14,1.0454166633,0.016,0,0.016,1.02,0.14,1.0295630141,1.036,0.14,1.0454166633,0.016,0,0.016,1.02,0.14,1.0295630141
2020-07-26 15:00:00,1.0325,0.14,1.0419482953,0.0125,0,0.0125,1.02,0.14,1.0295630141,1.0325,0.14,1.0419482953,0.0125,0,0.0125,1.02,0.14,1.0295630141
2020-07-26 15:30:00,1.12,0.14,1.1287160848,0.01,0,0.01,1.11,0.14,1.1187939935,1.12,0.14,1.1287160848,0.01,0,0.01,1.11,0.14,1.1187939935
2020-07-26 16:00:00,1.1995,0.0,1.1995,0.0095,0,0.0095,1.19,0.0,1.19,1.1895,0.0,1.1895,0.0095,0,0.0095,1.18,0.0,1.18
2020-07-26 16:30:00,1.287,0.45,1.3634034619,0.007,0,0.007,1.28,0.45,1.3567977005,1.2469999999999999,-0.42,1.3158301562,0.007,0,0.007,1.24,-0.42,1.3091982279
2020-07-26 17:00:00,1.4745,0.44,1.5387495735,0.0045000000000000005,0,0.0045000000000000005,1.47,0.44,1.5344380079,1.4344999999999999,-0.43,1.4975614345000001,0.0045000000000000005,0,0.0045000000000000005,1.43,-0.43,1.4932514859000001
2020-07-26 17:30:00,1.624,0.44,1.682550445,0.004,0,0.004,1.62,0.44,1.6786899654,1.6139999999999999,-0.45,1.6755584144,0.004,0,0.004,1.6099999999999999,-0.45,1.6717057157
2020-07-26 18:00:00,1.7125,0.0,1.7125,0.0025,0,0.0025,1.71,0.0,1.71,1.7025000000000001,0.0,1.7025000000000001,0.0025,0,0.0025,1.7000000000000002,0.0,1.7000000000000002
2020-07-26 18:30:00,1.71,-0.13,1.7149344011,0.0,0,0.0,1.71,-0.13,1.7149344011,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2020-07-26 19:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2020-07-26 19:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2020-07-26 20:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2020-07-26 20:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2020-07-26 21:00:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2020-07-26 21:30:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2020-07-26 22:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2020-07-26 22:30:00,1.3305,0.38,1.3837016478,0.0005,0,0.0005,1.33,0.38,1.383220879,1.3205,-0.48,1.4050338964,0.0005,0,0.0005,1.32,-0.48,1.4045639893000001
2020-07-26 23:00:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22
2020-07-26 23:30:00,1.1305,0.0,1.1305,0.0005,0,0.0005,1.13,0.0,1.13,1.1305,0.0,1.1305,0.0005,0,0.0005,1.13,0.0,1.13
2020-07-27 00:00:00,1.0805,0.0,1.0805,0.0005,0,0.0005,1.08,0.0,1.08,1.0805,0.0,1.0805,0.0005,0,0.0005,1.08,0.0,1.08
2020-07-27 00:30:00,1.071,0.0,1.071,0.001,0,0.001,1.07,0.0,1.07,1.061,0.0,1.061,0.001,0,0.001,1.06,0.0,1.06
2020-07-27 01:00:00,1.071,0.0,1.071,0.001,0,0.001,1.07,0.0,1.07,1.061,0.0,1.061,0.001,0,0.001,1.06,0.0,1.06
2020-07-27 01:30:00,1.182,0.0,1.182,0.002,0,0.002,1.18,0.0,1.18,1.182,0.0,1.182,0.002,0,0.002,1.18,0.0,1.18
2020-07-27 02:00:00,1.194,0.0,1.194,0.004,0,0.004,1.19,0.0,1.19,1.194,0.0,1.194,0.004,0,0.004,1.19,0.0,1.19
2020-07-27 02:30:00,1.188,0.0,1.188,0.008,0,0.008,1.18,0.0,1.18,1.188,0.0,1.188,0.008,0,0.008,1.18,0.0,1.18
2020-07-27 03:00:00,1.155,0.0,1.155,0.005,0,0.005,1.15,0.0,1.15,1.155,0.0,1.155,0.005,0,0.005,1.15,0.0,1.15
2020-07-27 03:30:00,1.1265,0.0,1.1265,0.006500000000000001,0,0.006500000000000001,1.12,0.0,1.12,1.1165,0.0,1.1165,0.006500000000000001,0,0.006500000000000001,1.11,0.0,1.11
2020-07-27 04:00:00,1.1275,0.37,1.1866575959,0.007500000000000001,0,0.007500000000000001,1.12,0.37,1.1795338062,1.1175,-0.48,1.2162262331,0.007500000000000001,0,0.007500000000000001,1.11,-0.48,1.2093386622
2020-07-27 04:30:00,1.1275,0.0,1.1275,0.007500000000000001,0,0.007500000000000001,1.12,0.0,1.12,1.1175,0.0,1.1175,0.007500000000000001,0,0.007500000000000001,1.11,0.0,1.11
2020-07-27 05:00:00,1.1045,0.0,1.1045,0.0145,0,0.0145,1.09,0.0,1.09,1.1045,0.0,1.1045,0.0145,0,0.0145,1.09,0.0,1.09
2020-07-27 05:30:00,1.127,0.0,1.127,0.007,0,0.007,1.12,0.0,1.12,1.127,0.0,1.127,0.007,0,0.007,1.12,0.0,1.12
2020-07-27 06:00:00,1.1285,0.0,1.1285,0.0085,0,0.0085,1.12,0.0,1.12,1.1285,0.0,1.1285,0.0085,0,0.0085,1.12,0.0,1.12
2020-07-27 06:30:00,1.2475,0.41000000000000003,1.3131474594,0.0175,0,0.0175,1.23,0.41000000000000003,1.2965338407,1.2275,-0.43,1.3006368632,0.0175,0,0.0175,1.21,-0.43,1.2841339494000001
2020-07-27 07:00:00,1.347,0.41000000000000003,1.40801598,0.017,0,0.017,1.33,0.41000000000000003,1.3917614738,1.327,-0.43,1.3949297473,0.017,0,0.017,1.31,-0.43,1.3787675656
2020-07-27 07:30:00,1.4085,0.0,1.4085,0.018500000000000003,0,0.018500000000000003,1.3900000000000001,0.0,1.3900000000000001,1.3985,0.0,1.3985,0.018500000000000003,0,0.018500000000000003,1.38,0.0,1.38
2020-07-27 08:00:00,1.4125,0.0,1.4125,0.0125,0,0.0125,1.4,0.0,1.4,1.4025,0.0,1.4025,0.0125,0,0.0125,1.3900000000000001,0.0,1.3900000000000001
2020-07-27 08:30:00,1.4475,0.5,1.5314229494,0.0175,0,0.0175,1.43,0.5,1.5148927355000001,1.4375,-0.37,1.4843538156,0.0175,0,0.0175,1.42,-0.37,1.4674126891000001
2020-07-27 09:00:00,1.521,0.44,1.5833638243000001,0.011,0,0.011,1.51,0.44,1.5728000509,1.4809999999999999,-0.4,1.5340668173,0.011,0,0.011,1.47,-0.4,1.523450032
2020-07-27 09:30:00,1.6085,0.44,1.6675947499000001,0.018500000000000003,0,0.018500000000000003,1.5899999999999999,0.44,1.6497575579000001,1.5985,-0.4,1.6477870767,0.018500000000000003,0,0.018500000000000003,1.58,-0.4,1.6298466186
2020-07-27 10:00:00,1.6280000000000001,0.0,1.6280000000000001,0.008,0,0.008,1.62,0.0,1.62,1.6179999999999999,0.0,1.6179999999999999,0.008,0,0.008,1.6099999999999999,0.0,1.6099999999999999
2020-07-27 10:30:00,1.5750000000000002,0.0,1.5750000000000002,0.005,0,0.005,1.57,0.0,1.57,1.565,0.0,1.565,0.005,0,0.005,1.56,0.0,1.56
2020-07-27 11:00:00,1.4295,0.14,1.4363391835,0.0095,0,0.0095,1.42,0.14,1.4268847185,1.4195,0.14,1.4263871318999999,0.0095,0,0.0095,1.4100000000000001,0.14,1.4169333082
2020-07-27 11:30:00,1.404,0.14,1.4109627919,0.014,0,0.014,1.3900000000000001,0.14,1.3970325694,1.3940000000000001,0.14,1.401012491,0.014,0,0.014,1.38,0.14,1.3870832708
2020-07-27 12:00:00,1.4025,0.14,1.4094702019,0.0125,0,0.0125,1.3900000000000001,0.14,1.3970325694,1.4025,0.14,1.4094702019,0.0125,0,0.0125,1.3900000000000001,0.14,1.3970325694
2020-07-27 12:30:00,1.3765,0.14,1.3836011889,0.0165,0,0.0165,1.3599999999999999,0.14,1.3671868929,1.3665,0.14,1.3736528856,0.0165,0,0.0165,1.35,0.14,1.3572398462
2020-07-27 13:00:00,1.31,0.14,1.3174596768,0.02,0,0.02,1.29,0.14,1.2975746607,1.31,0.14,1.3174596768,0.02,0,0.02,1.29,0.14,1.2975746607
2020-07-27 13:30:00,1.3065,0.14,1.313979547,0.0165,0,0.0165,1.29,0.14,1.2975746607,1.3065,0.14,1.313979547,0.0165,0,0.0165,1.29,0.14,1.2975746607
2020-07-27 14:00:00,1.242,0.24,1.2649758891,0.012,0,0.012,1.23,0.24,1.2531959145,1.242,0.05,1.2430060338,0.012,0,0.012,1.23,0.05,1.2310158407
2020-07-27 14:30:00,1.2405,0.14,1.2483750438,0.0105,0,0.0105,1.23,0.14,1.2379418403,1.2405,0.14,1.2483750438,0.0105,0,0.0105,1.23,0.14,1.2379418403
2020-07-27 15:00:00,1.202,0.14,1.2101256133,0.012,0,0.012,1.19,0.14,1.1982069938,1.192,0.14,1.2001933178,0.012,0,0.012,1.18,0.14,1.1882760622
2020-07-27 15:30:00,1.188,0.14,1.1962207154,0.018000000000000002,0,0.018000000000000002,1.17,0.14,1.1783462988,1.188,0.0,1.188,0.018000000000000002,0,0.018000000000000002,1.17,0.0,1.17
2020-07-27 16:00:00,1.3215,0.0,1.3215,0.0115,0,0.0115,1.31,0.0,1.31,1.3115,0.0,1.3115,0.0115,0,0.0115,1.3,0.0,1.3
2020-07-27 16:30:00,1.476,0.43,1.5373600749,0.006,0,0.006,1.47,0.43,1.5316004700999999,1.416,-0.42,1.4769752875,0.006,0,0.006,1.4100000000000001,-0.42,1.4712239802
2020-07-27 17:00:00,1.5695000000000001,0.0,1.5695000000000001,0.0195,0,0.0195,1.55,0.0,1.55,1.5594999999999999,0.0,1.5594999999999999,0.0195,0,0.0195,1.54,0.0,1.54
2020-07-27 17:30:00,1.662,0.0,1.662,0.022,0,0.022,1.6400000000000001,0.0,1.6400000000000001,1.6520000000000001,0.0,1.6520000000000001,0.022,0,0.022,1.63,0.0,1.63
2020-07-27 18:00:00,1.6585,0.0,1.6585,0.018500000000000003,0,0.018500000000000003,1.6400000000000001,0.0,1.6400000000000001,1.6485,0.0,1.6485,0.018500000000000003,0,0.018500000000000003,1.63,0.0,1.63
2020-07-27 18:30:00,1.69,0.0,1.69,0.02,0,0.02,1.67,0.0,1.67,1.6800000000000002,0.0,1.6800000000000002,0.02,0,0.02,1.6600000000000001,0.0,1.6600000000000001
2020-07-27 19:00:00,1.6235,0.0,1.6235,0.0235,0,0.0235,1.6,0.0,1.6,1.6135000000000002,0.0,1.6135000000000002,0.0235,0,0.0235,1.5899999999999999,0.0,1.5899999999999999
2020-07-27 19:30:00,1.634,0.0,1.634,0.014,0,0.014,1.62,0.0,1.62,1.634,0.0,1.634,0.014,0,0.014,1.62,0.0,1.62
2020-07-27 20:00:00,1.583,0.0,1.583,0.013000000000000001,0,0.013000000000000001,1.57,0.0,1.57,1.583,0.0,1.583,0.013000000000000001,0,0.013000000000000001,1.57,0.0,1.57
2020-07-27 20:30:00,1.537,0.0,1.537,0.007,0,0.007,1.53,0.0,1.53,1.537,0.0,1.537,0.007,0,0.007,1.53,0.0,1.53
2020-07-27 21:00:00,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47
2020-07-27 21:30:00,1.4725000000000001,0.4,1.525862461,0.0025,0,0.0025,1.47,0.4,1.523450032,1.4725000000000001,-0.47000000000000003,1.545689571,0.0025,0,0.0025,1.47,-0.47000000000000003,1.5433081351
2020-07-27 22:00:00,1.411,0.0,1.411,0.001,0,0.001,1.4100000000000001,0.0,1.4100000000000001,1.401,0.0,1.401,0.001,0,0.001,1.4,0.0,1.4
2020-07-27 22:30:00,1.4100000000000001,0.35000000000000003,1.4527904185,0.0,0,0.0,1.4100000000000001,0.35000000000000003,1.4527904185,1.35,-0.5,1.4396180049,0.0,0,0.0,1.35,-0.5,1.4396180049
2020-07-27 23:00:00,1.32,0.36,1.3682105101,0.0,0,0.0,1.32,0.36,1.3682105101,1.26,-0.5,1.3555810562000001,0.0,0,0.0,1.26,-0.5,1.3555810562000001
2020-07-27 23:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2020-07-28 00:00:00,1.1515,0.0,1.1515,0.0015,0,0.0015,1.15,0.0,1.15,1.1515,0.0,1.1515,0.0015,0,0.0015,1.15,0.0,1.15
2020-07-28 00:30:00,1.1115,0.0,1.1115,0.0015,0,0.0015,1.11,0.0,1.11,1.1115,0.0,1.1115,0.0015,0,0.0015,1.11,0.0,1.11
2020-07-28 01:00:00,1.1125,0.0,1.1125,0.0025,0,0.0025,1.11,0.0,1.11,1.1125,0.0,1.1125,0.0025,0,0.0025,1.11,0.0,1.11
2020-07-28 01:30:00,1.2445,0.0,1.2445,0.0045000000000000005,0,0.0045000000000000005,1.24,0.0,1.24,1.2345,0.0,1.2345,0.0045000000000000005,0,0.0045000000000000005,1.23,0.0,1.23
2020-07-28 02:00:00,1.242,0.0,1.242,0.002,0,0.002,1.24,0.0,1.24,1.232,0.0,1.232,0.002,0,0.002,1.23,0.0,1.23
2020-07-28 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-07-28 03:00:00,1.1805,0.0,1.1805,0.0005,0,0.0005,1.18,0.0,1.18,1.1805,0.0,1.1805,0.0005,0,0.0005,1.18,0.0,1.18
2020-07-28 03:30:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-07-28 04:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-07-28 04:30:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-07-28 05:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-07-28 05:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-07-28 06:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-07-28 06:30:00,1.31,0.39,1.3668211295,0.0,0,0.0,1.31,0.39,1.3668211295,1.24,-0.47000000000000003,1.3260844619,0.0,0,0.0,1.24,-0.47000000000000003,1.3260844619
2020-07-28 07:00:00,1.38,0.41000000000000003,1.4396180049,0.0,0,0.0,1.38,0.41000000000000003,1.4396180049,1.31,-0.46,1.3884163641,0.0,0,0.0,1.31,-0.46,1.3884163641
2020-07-28 07:30:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2020-07-28 08:00:00,1.441,0.42,1.5009600261,0.001,0,0.001,1.44,0.42,1.5,1.391,-0.43,1.455946771,0.001,0,0.001,1.3900000000000001,-0.43,1.4549914089
2020-07-28 08:30:00,1.3935,0.43,1.4583354381,0.0035,0,0.0035,1.3900000000000001,0.43,1.4549914089,1.3935,-0.41000000000000003,1.4525640261000001,0.0035,0,0.0035,1.3900000000000001,-0.41000000000000003,1.4492066795
2020-07-28 09:00:00,1.4255,0.0,1.4255,0.0055000000000000005,0,0.0055000000000000005,1.42,0.0,1.42,1.4255,0.14,1.4323582827,0.0055000000000000005,0,0.0055000000000000005,1.42,0.14,1.4268847185
2020-07-28 09:30:00,1.455,0.14,1.4617198774,0.005,0,0.005,1.45,0.14,1.4567429423,1.445,0.14,1.4517661657,0.005,0,0.005,1.44,0.14,1.4467895493
2020-07-28 10:00:00,1.395,0.14,1.4020074893,0.005,0,0.005,1.3900000000000001,0.14,1.3970325694,1.385,0.14,1.3920578293,0.005,0,0.005,1.38,0.14,1.3870832708
2020-07-28 10:30:00,1.339,0.14,1.346299001,0.009000000000000001,0,0.009000000000000001,1.33,0.14,1.3373481221999999,1.339,0.14,1.346299001,0.009000000000000001,0,0.009000000000000001,1.33,0.14,1.3373481221999999
2020-07-28 11:00:00,1.2805,0.30000000000000004,1.3151730875,0.0105,0,0.0105,1.27,0.30000000000000004,1.3049521064,1.2705,0.07,1.2724269134,0.0105,0,0.0105,1.26,0.07,1.2619429464
2020-07-28 11:30:00,1.2505,0.14,1.2583124612,0.0105,0,0.0105,1.24,0.14,1.2478781992,1.2505,0.14,1.2583124612,0.0105,0,0.0105,1.24,0.14,1.2478781992
2020-07-28 12:00:00,1.2185,0.14,1.2265163065,0.0085,0,0.0085,1.21,0.14,1.2180722474,1.2185,0.14,1.2265163065,0.0085,0,0.0085,1.21,0.14,1.2180722474
2020-07-28 12:30:00,1.224,0.44,1.3006828976,0.014,0,0.014,1.21,0.44,1.2875169901999999,1.194,-0.13,1.2010562018,0.014,0,0.014,1.18,-0.13,1.1871394189
2020-07-28 13:00:00,1.2505,0.14,1.2583124612,0.0105,0,0.0105,1.24,0.14,1.2478781992,1.2405,0.14,1.2483750438,0.0105,0,0.0105,1.23,0.14,1.2379418403
2020-07-28 13:30:00,1.1785,0.14,1.1867865225,0.0085,0,0.0085,1.17,0.14,1.1783462988,1.1785,0.14,1.1867865225,0.0085,0,0.0085,1.17,0.14,1.1783462988
2020-07-28 14:00:00,1.072,0.14,1.0811031403,0.012,0,0.012,1.06,0.14,1.0692053124,1.062,0.14,1.0711881254,0.012,0,0.012,1.05,0.14,1.0592922165
2020-07-28 14:30:00,1.0715,0.14,1.0806073524,0.0115,0,0.0115,1.06,0.14,1.0692053124,1.0615,0.14,1.0706924161,0.0115,0,0.0115,1.05,0.14,1.0592922165
2020-07-28 15:00:00,1.0705,0.15,1.0809580242,0.0105,0,0.0105,1.06,0.15,1.0705606008,1.0605,0.16,1.0725018648,0.0105,0,0.0105,1.05,0.16,1.0621205205
2020-07-28 15:30:00,1.1405,0.14,1.1490605946,0.0105,0,0.0105,1.13,0.14,1.1386395391,1.1305,0.14,1.139135747,0.0105,0,0.0105,1.12,0.14,1.1287160848
2020-07-28 16:00:00,1.2075,0.14,1.2155888491,0.007500000000000001,0,0.007500000000000001,1.2,0.14,1.2081390648,1.2075,0.14,1.2155888491,0.007500000000000001,0,0.007500000000000001,1.2,0.14,1.2081390648
2020-07-28 16:30:00,1.3365,0.0,1.3365,0.006500000000000001,0,0.006500000000000001,1.33,0.0,1.33,1.3265,0.0,1.3265,0.006500000000000001,0,0.006500000000000001,1.32,0.0,1.32
2020-07-28 17:00:00,1.337,0.0,1.337,0.007,0,0.007,1.33,0.0,1.33,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34
2020-07-28 17:30:00,1.419,0.0,1.419,0.009000000000000001,0,0.009000000000000001,1.4100000000000001,0.0,1.4100000000000001,1.419,0.0,1.419,0.009000000000000001,0,0.009000000000000001,1.4100000000000001,0.0,1.4100000000000001
