Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-28 18:00:00,1.4875,0.0,1.4875,0.007500000000000001,0,0.007500000000000001,1.48,0.0,1.48,1.4775,0.0,1.4775,0.007500000000000001,0,0.007500000000000001,1.47,0.0,1.47
2020-07-28 18:30:00,1.517,0.0,1.517,0.007,0,0.007,1.51,0.0,1.51,1.517,0.0,1.517,0.007,0,0.007,1.51,0.0,1.51
2020-07-28 19:00:00,1.494,0.0,1.494,0.004,0,0.004,1.49,0.0,1.49,1.494,0.0,1.494,0.004,0,0.004,1.49,0.0,1.49
2020-07-28 19:30:00,1.522,0.0,1.522,0.002,0,0.002,1.52,0.0,1.52,1.512,0.0,1.512,0.002,0,0.002,1.51,0.0,1.51
2020-07-28 20:00:00,1.5205000000000002,0.0,1.5205000000000002,0.0005,0,0.0005,1.52,0.0,1.52,1.5105,0.0,1.5105,0.0005,0,0.0005,1.51,0.0,1.51
2020-07-28 20:30:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2020-07-28 21:00:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2020-07-28 21:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2020-07-28 22:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2020-07-28 22:30:00,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2020-07-28 23:00:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2020-07-28 23:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-07-29 00:00:00,1.11,0.4,1.1798728745,0.0,0,0.0,1.11,0.4,1.1798728745,1.11,-0.47000000000000003,1.2054044964,0.0,0,0.0,1.11,-0.47000000000000003,1.2054044964
2020-07-29 00:30:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11
2020-07-29 01:00:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09
2020-07-29 01:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-07-29 02:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-07-29 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-07-29 03:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-07-29 03:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-07-29 04:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-07-29 04:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-07-29 05:00:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-07-29 05:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-07-29 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-07-29 06:30:00,1.31,0.36,1.3585654198000001,0.0,0,0.0,1.31,0.36,1.3585654198000001,1.26,-0.5,1.3555810562000001,0.0,0,0.0,1.26,-0.5,1.3555810562000001
2020-07-29 07:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2020-07-29 07:30:00,1.43,0.43,1.4932514859000001,0.0,0,0.0,1.43,0.43,1.4932514859000001,1.4,-0.43,1.4645477118,0.0,0,0.0,1.4,-0.43,1.4645477118
2020-07-29 08:00:00,1.49,0.43,1.5508062419000002,0.0,0,0.0,1.49,0.43,1.5508062419000002,1.4,-0.43,1.4645477118,0.0,0,0.0,1.4,-0.43,1.4645477118
2020-07-29 08:30:00,1.5,0.43,1.560416611,0.0,0,0.0,1.5,0.43,1.560416611,1.42,-0.43,1.4836778626,0.0,0,0.0,1.42,-0.43,1.4836778626
2020-07-29 09:00:00,1.502,0.48,1.5768335359,0.002,0,0.002,1.5,0.48,1.5749285698,1.422,-0.38,1.4718980943,0.002,0,0.002,1.42,-0.38,1.469965986
2020-07-29 09:30:00,1.505,0.48,1.5796914256,0.005,0,0.005,1.5,0.48,1.5749285698,1.425,-0.38,1.4747965961,0.005,0,0.005,1.42,-0.38,1.469965986
2020-07-29 10:00:00,1.3860000000000001,0.48,1.4667637847,0.006,0,0.006,1.38,0.48,1.4610954794,1.306,-0.38,1.3601602847,0.006,0,0.006,1.3,-0.38,1.3544002363
2020-07-29 10:30:00,1.325,0.48,1.4092639923,0.005,0,0.005,1.32,0.48,1.4045639893000001,1.245,-0.38,1.3017008105,0.005,0,0.005,1.24,-0.38,1.2969194269
2020-07-29 11:00:00,1.2375,0.5,1.3346933168000001,0.007500000000000001,0,0.007500000000000001,1.23,0.5,1.3277424449,1.1375,-0.33,1.18440122,0.007500000000000001,0,0.007500000000000001,1.13,-0.33,1.177200068
2020-07-29 11:30:00,1.376,0.0,1.376,0.006,0,0.006,1.37,0.0,1.37,0.916,0.16,0.929868808,0.006,0,0.006,0.91,0.16,0.9239588735
2020-07-29 12:00:00,1.4535,0.0,1.4535,0.0035,0,0.0035,1.45,0.0,1.45,0.8035,0.21,0.8304891631,0.0035,0,0.0035,0.8,0.21,0.8271033793
2020-07-29 12:30:00,1.2515,0.0,1.2515,0.0115,0,0.0115,1.24,0.0,1.24,0.8615,0.17,0.8781128914,0.0115,0,0.0115,0.85,0.17,0.8668333173
2020-07-29 13:00:00,1.1075,0.0,1.1075,0.007500000000000001,0,0.007500000000000001,1.1,0.0,1.1,1.0675,-0.02,1.0676873372,0.007500000000000001,0,0.007500000000000001,1.06,-0.02,1.0601886625
2020-07-29 13:30:00,1.0785,0.0,1.0785,0.0085,0,0.0085,1.07,0.0,1.07,1.0685,0.0,1.0685,0.0085,0,0.0085,1.06,0.0,1.06
2020-07-29 14:00:00,1.0545,0.0,1.0545,0.0145,0,0.0145,1.04,0.0,1.04,1.0545,0.0,1.0545,0.0145,0,0.0145,1.04,0.0,1.04
2020-07-29 14:30:00,1.0715,0.0,1.0715,0.0115,0,0.0115,1.06,0.0,1.06,1.0715,0.0,1.0715,0.0115,0,0.0115,1.06,0.0,1.06
2020-07-29 15:00:00,1.062,0.14,1.0711881254,0.012,0,0.012,1.05,0.14,1.0592922165,1.072,0.14,1.0811031403,0.012,0,0.012,1.06,0.14,1.0692053124
2020-07-29 15:30:00,1.0785,0.14,1.0875487345,0.0085,0,0.0085,1.07,0.14,1.0791200119,1.0685,0.14,1.0776327064,0.0085,0,0.0085,1.06,0.14,1.0692053124
2020-07-29 16:00:00,1.137,0.0,1.137,0.007,0,0.007,1.13,0.0,1.13,1.137,0.0,1.137,0.007,0,0.007,1.13,0.0,1.13
2020-07-29 16:30:00,1.2175,0.0,1.2175,0.007500000000000001,0,0.007500000000000001,1.21,0.0,1.21,1.2175,0.0,1.2175,0.007500000000000001,0,0.007500000000000001,1.21,0.0,1.21
2020-07-29 17:00:00,1.337,0.0,1.337,0.007,0,0.007,1.33,0.0,1.33,1.327,0.0,1.327,0.007,0,0.007,1.32,0.0,1.32
2020-07-29 17:30:00,1.5230000000000001,0.42,1.5798509423,0.003,0,0.003,1.52,0.42,1.5769590990000002,1.4929999999999999,-0.45,1.5593424896,0.003,0,0.003,1.49,-0.45,1.5564703659
2020-07-29 18:00:00,1.6245,0.42,1.6779154478,0.0045000000000000005,0,0.0045000000000000005,1.62,0.42,1.6735590817000001,1.5345,-0.44,1.596336509,0.0045000000000000005,0,0.0045000000000000005,1.53,-0.44,1.5920113065
2020-07-29 18:30:00,1.7125,0.18,1.7219338692,0.0025,0,0.0025,1.71,0.18,1.7194475857,1.7025000000000001,-0.33,1.7341874899,0.0025,0,0.0025,1.7000000000000002,-0.33,1.7317332358000002
2020-07-29 19:00:00,1.6920000000000002,-0.13,1.6969867413,0.002,0,0.002,1.69,-0.13,1.6949926254,1.702,-0.13,1.7069575273000002,0.002,0,0.002,1.7000000000000002,-0.13,1.7049633427000002
2020-07-29 19:30:00,1.8605,0.38,1.8989102796,0.0005,0,0.0005,1.8599999999999999,0.38,1.8984203960000001,1.7905000000000002,-0.59,1.8852029732000002,0.0005,0,0.0005,1.79,-0.59,1.8847280971
2020-07-29 20:00:00,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001
2020-07-29 20:30:00,1.71,-0.13,1.7149344011,0.0,0,0.0,1.71,-0.13,1.7149344011,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2020-07-29 21:00:00,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805,1.65,-0.13,1.6551132892,0.0,0,0.0,1.65,-0.13,1.6551132892
2020-07-29 21:30:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0,0.0,1.6400000000000001,-0.13,1.6451443706000002,1.63,-0.13,1.6351758315,0.0,0,0.0,1.63,-0.13,1.6351758315
2020-07-29 22:00:00,1.6099999999999999,-0.13,1.6152399203,0.0,0,0.0,1.6099999999999999,-0.13,1.6152399203,1.6,-0.13,1.6052725625000002,0.0,0,0.0,1.6,-0.13,1.6052725625000002
2020-07-29 22:30:00,1.53,0.30000000000000004,1.5591343752,0.0,0,0.0,1.53,0.30000000000000004,1.5591343752,1.52,-0.5,1.6001249951,0.0,0,0.0,1.52,-0.5,1.6001249951
2020-07-29 23:00:00,1.43,0.37,1.4770917372,0.0,0,0.0,1.43,0.37,1.4770917372,1.42,-0.52,1.5122169157,0.0,0,0.0,1.42,-0.52,1.5122169157
2020-07-29 23:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-07-30 00:00:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-07-30 00:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-07-30 01:00:00,1.17,0.38,1.2301625909,0.0,0,0.0,1.17,0.38,1.2301625909,1.16,-0.47000000000000003,1.2515989773,0.0,0,0.0,1.16,-0.47000000000000003,1.2515989773
2020-07-30 01:30:00,1.28,0.35000000000000003,1.3269890731,0.0,0,0.0,1.28,0.35000000000000003,1.3269890731,1.27,-0.5,1.3648809472,0.0,0,0.0,1.27,-0.5,1.3648809472
2020-07-30 02:00:00,1.33,0.33,1.3703284278,0.0,0,0.0,1.33,0.33,1.3703284278,1.25,-0.52,1.3538463724,0.0,0,0.0,1.25,-0.52,1.3538463724
2020-07-30 02:30:00,1.33,0.33,1.3703284278,0.0,0,0.0,1.33,0.33,1.3703284278,1.25,-0.52,1.3538463724,0.0,0,0.0,1.25,-0.52,1.3538463724
2020-07-30 03:00:00,1.28,0.33,1.3218547575000001,0.0,0,0.0,1.28,0.33,1.3218547575000001,1.21,-0.53,1.3209844814,0.0,0,0.0,1.21,-0.53,1.3209844814
2020-07-30 03:30:00,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-07-30 04:00:00,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398
2020-07-30 04:30:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935
2020-07-30 05:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-07-30 05:30:00,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-07-30 06:00:00,1.29,0.35000000000000003,1.3366375724,0.0,0,0.0,1.29,0.35000000000000003,1.3366375724,1.25,-0.5,1.3462912018,0.0,0,0.0,1.25,-0.5,1.3462912018
2020-07-30 06:30:00,1.3900000000000001,0.35000000000000003,1.4333875959,0.0,0,0.0,1.3900000000000001,0.35000000000000003,1.4333875959,1.31,-0.5,1.402176879,0.0,0,0.0,1.31,-0.5,1.402176879
2020-07-30 07:00:00,1.4505,0.37,1.4969469763,0.0005,0,0.0005,1.45,0.37,1.4964624954,1.4105,-0.47000000000000003,1.4867448503,0.0005,0,0.0005,1.4100000000000001,-0.47000000000000003,1.4862705003
2020-07-30 07:30:00,1.58,0.37,1.6227445887,0.0,0,0.0,1.58,0.37,1.6227445887,1.5,-0.49,1.5780050697,0.0,0,0.0,1.5,-0.49,1.5780050697
2020-07-30 08:00:00,1.6005,0.4,1.649727326,0.0005,0,0.0005,1.6,0.4,1.6492422502,1.5005000000000002,-0.46,1.5694267265000001,0.0005,0,0.0005,1.5,-0.46,1.5689486926
2020-07-30 08:30:00,1.573,0.43,1.6307142607,0.003,0,0.003,1.57,0.43,1.6278206289,1.5030000000000001,-0.43,1.5633006749,0.003,0,0.003,1.5,-0.43,1.560416611
2020-07-30 09:00:00,1.517,0.0,1.517,0.007,0,0.007,1.51,0.0,1.51,1.5070000000000001,0.0,1.5070000000000001,0.007,0,0.007,1.5,0.0,1.5
2020-07-30 09:30:00,1.431,0.0,1.431,0.011,0,0.011,1.42,0.0,1.42,1.431,0.0,1.431,0.011,0,0.011,1.42,0.0,1.42
2020-07-30 10:00:00,1.3545,0.14,1.3617159212,0.0145,0,0.0145,1.34,0.14,1.3472935834,1.3445,0.14,1.3517693035,0.0145,0,0.0145,1.33,0.14,1.3373481221999999
2020-07-30 10:30:00,1.226,0.14,1.2339675847,0.016,0,0.016,1.21,0.14,1.2180722474,1.226,0.14,1.2339675847,0.016,0,0.016,1.21,0.14,1.2180722474
2020-07-30 11:00:00,1.1495,0.14,1.157994063,0.0195,0,0.0195,1.13,0.14,1.1386395391,1.1495,0.14,1.157994063,0.0195,0,0.0195,1.13,0.14,1.1386395391
2020-07-30 11:30:00,1.1395,0.15,1.1493303485,0.0195,0,0.0195,1.12,0.15,1.13,1.1295,0.16,1.1407761612,0.0195,0,0.0195,1.11,0.16,1.1214722466
2020-07-30 12:00:00,1.0715,0.16,1.0833800118,0.021500000000000002,0,0.021500000000000002,1.05,0.16,1.0621205205,1.0715,0.16,1.0833800118,0.021500000000000002,0,0.021500000000000002,1.05,0.16,1.0621205205
2020-07-30 12:30:00,1.023,0.18,1.0387150716,0.023,0,0.023,1.0,0.18,1.0160708637,1.013,0.14,1.022628476,0.023,0,0.023,0.99,0.14,0.9998499887000001
2020-07-30 13:00:00,0.99,0.14,0.9998499887000001,0.02,0,0.02,0.97,0.14,0.9800510191,0.99,0.14,0.9998499887000001,0.02,0,0.02,0.97,0.14,0.9800510191
2020-07-30 13:30:00,0.9615,0.15,0.97313013,0.021500000000000002,0,0.021500000000000002,0.9400000000000001,0.15,0.9518928511,0.9615,0.16,0.9747216269000001,0.021500000000000002,0,0.021500000000000002,0.9400000000000001,0.16,0.9535197953000001
2020-07-30 14:00:00,0.9225000000000001,0.15,0.9346155627,0.022500000000000003,0,0.022500000000000003,0.9,0.15,0.9124143795,0.9225000000000001,0.16,0.9362725298000001,0.022500000000000003,0,0.022500000000000003,0.9,0.16,0.9141115906
2020-07-30 14:30:00,0.921,0.15,0.9331350385,0.021,0,0.021,0.9,0.15,0.9124143795,0.921,0.16,0.9347946299000001,0.021,0,0.021,0.9,0.16,0.9141115906
2020-07-30 15:00:00,0.9590000000000001,0.18,0.9757463810000001,0.019,0,0.019,0.9400000000000001,0.18,0.9570788891,0.9590000000000001,0.19,0.977640527,0.019,0,0.019,0.9400000000000001,0.19,0.9590099061
2020-07-30 15:30:00,0.9665,0.16,0.9796541482000001,0.0165,0,0.0165,0.9500000000000001,0.16,0.9633794683,0.9665,0.17,0.9813369707,0.0165,0,0.0165,0.9500000000000001,0.17,0.9650906693
2020-07-30 16:00:00,1.034,0.14,1.0434347129,0.014,0,0.014,1.02,0.14,1.0295630141,1.024,0.14,1.0335260035,0.014,0,0.014,1.01,0.14,1.019656805
2020-07-30 16:30:00,1.133,0.14,1.1416168359,0.013000000000000001,0,0.013000000000000001,1.12,0.14,1.1287160848,1.133,0.14,1.1416168359,0.013000000000000001,0,0.013000000000000001,1.12,0.14,1.1287160848
2020-07-30 17:00:00,1.2535,0.0,1.2535,0.0135,0,0.0135,1.24,0.0,1.24,1.2435,0.0,1.2435,0.0135,0,0.0135,1.23,0.0,1.23
2020-07-30 17:30:00,1.426,0.46,1.4983577677,0.016,0,0.016,1.4100000000000001,0.46,1.483138564,1.396,-0.41000000000000003,1.4549625425000001,0.016,0,0.016,1.38,-0.41000000000000003,1.4396180049
2020-07-30 18:00:00,1.5514999999999999,0.45,1.6154418125999999,0.0115,0,0.0115,1.54,0.45,1.6044001995000001,1.4615,-0.41000000000000003,1.5179203701000001,0.0115,0,0.0115,1.45,-0.41000000000000003,1.5068510212000001
2020-07-30 18:30:00,1.649,0.4,1.6968208509,0.009000000000000001,0,0.009000000000000001,1.6400000000000001,0.4,1.6880758277,1.5590000000000002,-0.46,1.6254479383,0.009000000000000001,0,0.009000000000000001,1.55,-0.46,1.6168178623
2020-07-30 19:00:00,1.6945000000000001,0.41000000000000003,1.7433961827000002,0.0045000000000000005,0,0.0045000000000000005,1.69,0.41000000000000003,1.7390227140999999,1.5945,-0.45,1.6567831029,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,-0.45,1.6524527225
2020-07-30 19:30:00,1.703,0.4,1.7493453061,0.003,0,0.003,1.7000000000000002,0.4,1.7464249197,1.643,-0.46,1.7061796506,0.003,0,0.003,1.6400000000000001,-0.46,1.7032909323
2020-07-30 20:00:00,1.662,0.0,1.662,0.002,0,0.002,1.6600000000000001,0.0,1.6600000000000001,1.6520000000000001,0.0,1.6520000000000001,0.002,0,0.002,1.65,0.0,1.65
2020-07-30 20:30:00,1.634,-0.13,1.6391632011000001,0.004,0,0.004,1.63,-0.13,1.6351758315,1.624,0.0,1.624,0.004,0,0.004,1.62,0.0,1.62
2020-07-30 21:00:00,1.6520000000000001,0.37,1.6929276416999999,0.002,0,0.002,1.65,0.37,1.6909760495000001,1.6219999999999999,-0.5,1.6973167059,0.002,0,0.002,1.62,-0.5,1.6954055561999999
2020-07-30 21:30:00,1.6715,0.35000000000000003,1.7077506405,0.0015,0,0.0015,1.67,0.35000000000000003,1.7062825088,1.5815000000000001,-0.52,1.6647949573,0.0015,0,0.0015,1.58,-0.52,1.6633700731
2020-07-30 22:00:00,1.591,0.35000000000000003,1.6290429706,0.001,0,0.001,1.5899999999999999,0.35000000000000003,1.6280663377,1.541,-0.52,1.626370499,0.001,0,0.001,1.54,-0.52,1.6254230219
2020-07-30 22:30:00,1.5,-0.13,1.5056227947,0.0,0,0.0,1.5,-0.13,1.5056227947,1.49,-0.13,1.4956603893,0.0,0,0.0,1.49,-0.13,1.4956603893
2020-07-30 23:00:00,1.3915,0.0,1.3915,0.0015,0,0.0015,1.3900000000000001,0.0,1.3900000000000001,1.3815,0.0,1.3815,0.0015,0,0.0015,1.38,0.0,1.38
2020-07-30 23:30:00,1.2730000000000001,0.38,1.3285063041,0.003,0,0.003,1.27,0.38,1.3256319248000001,1.263,-0.49,1.3547210045,0.003,0,0.003,1.26,-0.49,1.3519245541
2020-07-31 00:00:00,1.2025000000000001,0.0,1.2025000000000001,0.0025,0,0.0025,1.2,0.0,1.2,1.1925,0.0,1.1925,0.0025,0,0.0025,1.19,0.0,1.19
2020-07-31 00:30:00,1.172,0.0,1.172,0.002,0,0.002,1.17,0.0,1.17,1.162,0.0,1.162,0.002,0,0.002,1.16,0.0,1.16
2020-07-31 01:00:00,1.1455,0.0,1.1455,0.0055000000000000005,0,0.0055000000000000005,1.1400000000000001,0.0,1.1400000000000001,1.1355,0.0,1.1355,0.0055000000000000005,0,0.0055000000000000005,1.13,0.0,1.13
2020-07-31 01:30:00,1.274,0.0,1.274,0.004,0,0.004,1.27,0.0,1.27,1.264,0.0,1.264,0.004,0,0.004,1.26,0.0,1.26
2020-07-31 02:00:00,1.3025,0.0,1.3025,0.0025,0,0.0025,1.3,0.0,1.3,1.2925,0.0,1.2925,0.0025,0,0.0025,1.29,0.0,1.29
2020-07-31 02:30:00,1.2835,0.0,1.2835,0.0035,0,0.0035,1.28,0.0,1.28,1.2835,0.0,1.2835,0.0035,0,0.0035,1.28,0.0,1.28
2020-07-31 03:00:00,1.233,0.0,1.233,0.003,0,0.003,1.23,0.0,1.23,1.223,0.0,1.223,0.003,0,0.003,1.22,0.0,1.22
2020-07-31 03:30:00,1.202,0.0,1.202,0.002,0,0.002,1.2,0.0,1.2,1.202,0.0,1.202,0.002,0,0.002,1.2,0.0,1.2
2020-07-31 04:00:00,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2
2020-07-31 04:30:00,1.24,0.36,1.2912009913,0.0,0,0.0,1.24,0.36,1.2912009913,1.17,-0.5,1.2723600119,0.0,0,0.0,1.17,-0.5,1.2723600119
2020-07-31 05:00:00,1.24,0.36,1.2912009913,0.0,0,0.0,1.24,0.36,1.2912009913,1.17,-0.48,1.2646343345,0.0,0,0.0,1.17,-0.48,1.2646343345
2020-07-31 05:30:00,1.29,0.34,1.3340539719,0.0,0,0.0,1.29,0.34,1.3340539719,1.22,-0.5,1.3184839779,0.0,0,0.0,1.22,-0.5,1.3184839779
2020-07-31 06:00:00,1.27,0.37,1.3228000605,0.0,0,0.0,1.27,0.37,1.3228000605,1.25,-0.48,1.3389921583,0.0,0,0.0,1.25,-0.48,1.3389921583
2020-07-31 06:30:00,1.3599999999999999,0.37,1.4094325099,0.0,0,0.0,1.3599999999999999,0.37,1.4094325099,1.31,-0.48,1.3951702405,0.0,0,0.0,1.31,-0.48,1.3951702405
2020-07-31 07:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2020-07-31 07:30:00,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2020-07-31 08:00:00,1.5710000000000002,0.42,1.62617373,0.001,0,0.001,1.57,0.42,1.625207679,1.521,-0.44,1.5833638243000001,0.001,0,0.001,1.52,-0.44,1.5824032356000002
2020-07-31 08:30:00,1.553,0.47000000000000003,1.6225624795,0.003,0,0.003,1.55,0.47000000000000003,1.6196913286,1.483,-0.39,1.5334239466000001,0.003,0,0.003,1.48,-0.39,1.5305227865000002
2020-07-31 09:00:00,1.486,0.0,1.486,0.006,0,0.006,1.48,0.0,1.48,1.486,0.0,1.486,0.006,0,0.006,1.48,0.0,1.48
2020-07-31 09:30:00,1.5215,0.44,1.5838441369,0.0015,0,0.0015,1.52,0.44,1.5824032356000002,1.5415,0.07,1.5430885425,0.0015,0,0.0015,1.54,0.07,1.5415900882
2020-07-31 10:00:00,0.4025,0.2,0.4494510541,0.0025,0,0.0025,0.4,0.2,0.4472135955,3.0325,0.19,3.0384463546,0.0025,0,0.0025,3.03,0.19,3.0359512513
2020-07-31 10:30:00,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0,2.8545,0.22,2.8629652897,0.0045000000000000005,0,0.0045000000000000005,2.85,0.22,2.8584786163
2020-07-31 11:00:00,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0,2.6535,0.23,2.6634493143,0.0035,0,0.0035,2.65,0.23,2.6599624057
2020-07-31 11:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,2.625,0.19,2.6318672079,0.005,0,0.005,2.62,0.19,2.626880279
2020-07-31 12:00:00,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0,2.7145,0.2,2.7218578673,0.0045000000000000005,0,0.0045000000000000005,2.71,0.2,2.7173700521
2020-07-31 12:30:00,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0,2.9155,0.24,2.9253615589,0.0055000000000000005,0,0.0055000000000000005,2.91,0.24,2.9198801345
2020-07-31 13:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,2.884,0.22,2.8923789517,0.004,0,0.004,2.88,0.22,2.8883905553
2020-07-31 13:30:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,2.955,0.22,2.9631781924,0.005,0,0.005,2.95,0.22,2.9581920154
2020-07-31 14:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,2.883,0.22,2.8913818496,0.003,0,0.003,2.88,0.22,2.8883905553
2020-07-31 14:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,3.012,0.19,3.0179867462,0.002,0,0.002,3.01,0.19,3.0159907162
2020-07-31 15:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,3.0315,0.19,3.0374483123,0.0015,0,0.0015,3.03,0.19,3.0359512513
2020-07-31 15:30:00,1.5710000000000002,0.0,1.5710000000000002,0.001,0,0.001,1.57,0.0,1.57,2.621,0.14,2.6247363677,0.001,0,0.001,2.62,0.14,2.6237377918
2020-07-31 16:00:00,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6,1.591,0.14,1.5971477701999999,0.001,0,0.001,1.5899999999999999,0.14,1.5961516219
2020-07-31 16:30:00,1.6905000000000001,0.0,1.6905000000000001,0.0005,0,0.0005,1.69,0.0,1.69,1.6804999999999999,0.0,1.6804999999999999,0.0005,0,0.0005,1.6800000000000002,0.0,1.6800000000000002
2020-07-31 17:00:00,1.732,0.0,1.732,0.002,0,0.002,1.73,0.0,1.73,1.722,0.0,1.722,0.002,0,0.002,1.72,0.0,1.72
2020-07-31 17:30:00,1.7625000000000002,0.0,1.7625000000000002,0.0025,0,0.0025,1.76,0.0,1.76,1.7525,0.0,1.7525,0.0025,0,0.0025,1.75,0.0,1.75
2020-07-31 18:00:00,1.6755,0.0,1.6755,0.0055000000000000005,0,0.0055000000000000005,1.67,0.0,1.67,1.6755,0.0,1.6755,0.0055000000000000005,0,0.0055000000000000005,1.67,0.0,1.67
2020-07-31 18:30:00,1.7255,0.0,1.7255,0.0055000000000000005,0,0.0055000000000000005,1.72,0.0,1.72,1.7155,0.0,1.7155,0.0055000000000000005,0,0.0055000000000000005,1.71,0.0,1.71
2020-07-31 19:00:00,1.6625,0.0,1.6625,0.0025,0,0.0025,1.6600000000000001,0.0,1.6600000000000001,1.6625,0.0,1.6625,0.0025,0,0.0025,1.6600000000000001,0.0,1.6600000000000001
2020-07-31 19:30:00,1.6615,0.0,1.6615,0.0015,0,0.0015,1.6600000000000001,0.0,1.6600000000000001,1.6615,0.0,1.6615,0.0015,0,0.0015,1.6600000000000001,0.0,1.6600000000000001
2020-07-31 20:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2020-07-31 20:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2020-07-31 21:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2020-07-31 21:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2020-07-31 22:00:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2020-07-31 22:30:00,1.5,0.38,1.5473848907,0.0,0,0.0,1.5,0.38,1.5473848907,1.49,-0.5,1.5716551785,0.0,0,0.0,1.49,-0.5,1.5716551785
2020-07-31 23:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2020-07-31 23:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-08-01 00:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-01 00:30:00,1.1705,0.0,1.1705,0.0005,0,0.0005,1.17,0.0,1.17,1.1705,0.0,1.1705,0.0005,0,0.0005,1.17,0.0,1.17
2020-08-01 01:00:00,1.17,0.43,1.2465151423,0.0,0,0.0,1.17,0.43,1.2465151423,1.17,-0.44,1.25,0.0,0,0.0,1.17,-0.44,1.25
2020-08-01 01:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-08-01 02:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-08-01 02:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-08-01 03:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-08-01 03:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-08-01 04:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-01 04:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-08-01 05:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-08-01 05:30:00,1.25,0.37,1.3036103712,0.0,0,0.0,1.25,0.37,1.3036103712,1.19,-0.49,1.2869343417999999,0.0,0,0.0,1.19,-0.49,1.2869343417999999
2020-08-01 06:00:00,1.29,0.38,1.3448048186000001,0.0,0,0.0,1.29,0.38,1.3448048186000001,1.22,-0.47000000000000003,1.307402004,0.0,0,0.0,1.22,-0.47000000000000003,1.307402004
2020-08-01 06:30:00,1.38,0.38,1.4313629868,0.0,0,0.0,1.38,0.38,1.4313629868,1.3,-0.47000000000000003,1.3823530662999999,0.0,0,0.0,1.3,-0.47000000000000003,1.3823530662999999
2020-08-01 07:00:00,1.43,0.38,1.4796283317,0.0,0,0.0,1.43,0.38,1.4796283317,1.37,-0.47000000000000003,1.4483784036,0.0,0,0.0,1.37,-0.47000000000000003,1.4483784036
2020-08-01 07:30:00,1.51,0.39,1.5595512175000001,0.0,0,0.0,1.51,0.39,1.5595512175000001,1.44,-0.47000000000000003,1.5147607072,0.0,0,0.0,1.44,-0.47000000000000003,1.5147607072
2020-08-01 08:00:00,1.5505,0.42,1.606377991,0.0005,0,0.0005,1.55,0.42,1.6058953889,1.4605000000000001,-0.44,1.5253393885,0.0005,0,0.0005,1.46,-0.44,1.5248606493999999
2020-08-01 08:30:00,1.5825,0.44,1.6425304411,0.0025,0,0.0025,1.58,0.44,1.6401219466999999,1.5125000000000002,-0.42,1.5697312667999999,0.0025,0,0.0025,1.51,-0.42,1.5673225577
2020-08-01 09:00:00,1.5430000000000001,0.0,1.5430000000000001,0.003,0,0.003,1.54,0.0,1.54,1.5430000000000001,0.0,1.5430000000000001,0.003,0,0.003,1.54,0.0,1.54
2020-08-01 09:30:00,1.4485000000000001,0.14,1.4552498926,0.0085,0,0.0085,1.44,0.14,1.4467895493,1.4385,0.14,1.4452965959,0.0085,0,0.0085,1.43,0.14,1.4368368035
2020-08-01 10:00:00,1.452,0.0,1.452,0.012,0,0.012,1.44,0.0,1.44,1.442,0.14,1.4487801766000001,0.012,0,0.012,1.43,0.14,1.4368368035
2020-08-01 10:30:00,1.4135,0.47000000000000003,1.489591303,0.0135,0,0.0135,1.4,0.47000000000000003,1.476787053,1.4035,-0.41000000000000003,1.4621601314000001,0.0135,0,0.0135,1.3900000000000001,-0.41000000000000003,1.4492066795
2020-08-01 11:00:00,1.314,0.0,1.314,0.014,0,0.014,1.3,0.0,1.3,1.314,0.0,1.314,0.014,0,0.014,1.3,0.0,1.3
2020-08-01 11:30:00,1.2965,0.0,1.2965,0.0165,0,0.0165,1.28,0.0,1.28,1.2865,0.14,1.2940951472,0.0165,0,0.0165,1.27,0.14,1.2776932339
2020-08-01 12:00:00,1.295,0.14,1.3025455846,0.015,0,0.015,1.28,0.14,1.2876334882,1.2850000000000001,0.14,1.292603961,0.015,0,0.015,1.27,0.14,1.2776932339
2020-08-01 12:30:00,1.344,0.0,1.344,0.014,0,0.014,1.33,0.0,1.33,1.344,0.0,1.344,0.014,0,0.014,1.33,0.0,1.33
2020-08-01 13:00:00,1.3125,0.0,1.3125,0.0125,0,0.0125,1.3,0.0,1.3,1.3025,0.14,1.3100023855,0.0125,0,0.0125,1.29,0.14,1.2975746607
2020-08-01 13:30:00,1.2650000000000001,0.0,1.2650000000000001,0.015,0,0.015,1.25,0.0,1.25,1.2650000000000001,0.14,1.2727234578,0.015,0,0.015,1.25,0.14,1.2578155668
2020-08-01 14:00:00,1.24,0.14,1.2478781992,0.02,0,0.02,1.22,0.14,1.2280065146,1.24,0.14,1.2478781992,0.02,0,0.02,1.22,0.14,1.2280065146
2020-08-01 14:30:00,1.245,0.54,1.3570648474,0.025,0,0.025,1.22,0.54,1.3341664064,1.235,-0.30000000000000004,1.2709150247,0.025,0,0.025,1.21,-0.30000000000000004,1.246635472
2020-08-01 15:00:00,1.231,0.0,1.231,0.021,0,0.021,1.21,0.0,1.21,1.231,0.0,1.231,0.021,0,0.021,1.21,0.0,1.21
2020-08-01 15:30:00,1.2275,0.0,1.2275,0.0175,0,0.0175,1.21,0.0,1.21,1.2275,0.0,1.2275,0.0175,0,0.0175,1.21,0.0,1.21
2020-08-01 16:00:00,1.2235,0.47000000000000003,1.3106686271,0.0135,0,0.0135,1.21,0.47000000000000003,1.2980754986,1.2035,-0.39,1.2651135325,0.0135,0,0.0135,1.19,-0.39,1.2522779244
2020-08-01 16:30:00,1.2465,0.45,1.3252404499,0.0165,0,0.0165,1.23,0.45,1.3097327972000001,1.1765,-0.4,1.2426392276,0.0165,0,0.0165,1.16,-0.4,1.227028932
2020-08-01 17:00:00,1.4005,0.45,1.4710201392,0.0105,0,0.0105,1.3900000000000001,0.45,1.461027036,1.3605,-0.4,1.4180833015,0.0105,0,0.0105,1.35,-0.4,1.408012784
2020-08-01 17:30:00,1.442,0.45,1.510583993,0.012,0,0.012,1.43,0.45,1.4991330828,1.4020000000000001,-0.42,1.4635586767,0.012,0,0.012,1.3900000000000001,-0.42,1.4520674915
2020-08-01 18:00:00,1.553,0.45,1.6168824942,0.013000000000000001,0,0.013000000000000001,1.54,0.45,1.6044001995000001,1.4929999999999999,-0.42,1.5509509986,0.013000000000000001,0,0.013000000000000001,1.48,-0.42,1.5384407691000002
2020-08-01 18:30:00,1.654,0.0,1.654,0.004,0,0.004,1.65,0.0,1.65,1.654,0.0,1.654,0.004,0,0.004,1.65,0.0,1.65
2020-08-01 19:00:00,1.673,0.41000000000000003,1.7225066037999999,0.003,0,0.003,1.67,0.41000000000000003,1.7195929750999999,1.663,-0.48,1.7308867668999999,0.003,0,0.003,1.6600000000000001,-0.48,1.7280046296
2020-08-01 19:30:00,1.6520000000000001,0.0,1.6520000000000001,0.002,0,0.002,1.65,0.0,1.65,1.642,0.0,1.642,0.002,0,0.002,1.6400000000000001,0.0,1.6400000000000001
2020-08-01 20:00:00,1.6505,-0.13,1.6556117449,0.0005,0,0.0005,1.65,-0.13,1.6551132892,1.6405,0.0,1.6405,0.0005,0,0.0005,1.6400000000000001,0.0,1.6400000000000001
2020-08-01 20:30:00,1.651,-0.13,1.6561102016,0.001,0,0.001,1.65,-0.13,1.6551132892,1.641,-0.13,1.6461412455,0.001,0,0.001,1.6400000000000001,-0.13,1.6451443706000002
2020-08-01 21:00:00,1.6099999999999999,-0.13,1.6152399203,0.0,0,0.0,1.6099999999999999,-0.13,1.6152399203,1.6099999999999999,-0.13,1.6152399203,0.0,0,0.0,1.6099999999999999,-0.13,1.6152399203
2020-08-01 21:30:00,1.57,-0.13,1.5753729717,0.0,0,0.0,1.57,-0.13,1.5753729717,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2020-08-01 22:00:00,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2020-08-01 22:30:00,1.45,-0.13,1.4558159224,0.0,0,0.0,1.45,-0.13,1.4558159224,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2020-08-01 23:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2020-08-01 23:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-08-02 00:00:00,1.2,0.4,1.2649110641,0.0,0,0.0,1.2,0.4,1.2649110641,1.2,-0.47000000000000003,1.2887590931,0.0,0,0.0,1.2,-0.47000000000000003,1.2887590931
2020-08-02 00:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-08-02 01:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-08-02 01:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-08-02 02:00:00,1.3005,0.0,1.3005,0.0005,0,0.0005,1.3,0.0,1.3,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29
2020-08-02 02:30:00,1.301,0.0,1.301,0.001,0,0.001,1.3,0.0,1.3,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29
2020-08-02 03:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-08-02 03:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-08-02 04:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2020-08-02 04:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2020-08-02 05:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-08-02 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-08-02 06:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-08-02 06:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-08-02 07:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2020-08-02 07:30:00,1.42,0.37,1.4674126891000001,0.0,0,0.0,1.42,0.37,1.4674126891000001,1.35,-0.48,1.4327944724,0.0,0,0.0,1.35,-0.48,1.4327944724
2020-08-02 08:00:00,1.4215,0.37,1.4688642722,0.0015,0,0.0015,1.42,0.37,1.4674126891000001,1.3315000000000001,-0.48,1.4153770699,0.0015,0,0.0015,1.33,-0.48,1.4139660533
2020-08-02 08:30:00,1.4525000000000001,0.43,1.5148122821,0.0025,0,0.0025,1.45,0.43,1.5124152869,1.3725,-0.43,1.4382823958,0.0025,0,0.0025,1.37,-0.43,1.4358969322
2020-08-02 09:00:00,1.495,0.45,1.561257506,0.005,0,0.005,1.49,0.45,1.5564703659,1.405,-0.43,1.4693280777,0.005,0,0.005,1.4,-0.43,1.4645477118
2020-08-02 09:30:00,1.5065,0.0,1.5065,0.006500000000000001,0,0.006500000000000001,1.5,0.0,1.5,1.4965,0.0,1.4965,0.006500000000000001,0,0.006500000000000001,1.49,0.0,1.49
2020-08-02 10:00:00,1.4805000000000001,0.0,1.4805000000000001,0.0105,0,0.0105,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0105,0,0.0105,1.46,0.0,1.46
2020-08-02 10:30:00,1.4415,0.0,1.4415,0.0115,0,0.0115,1.43,0.0,1.43,1.4415,0.0,1.4415,0.0115,0,0.0115,1.43,0.0,1.43
2020-08-02 11:00:00,1.324,0.51,1.4188290947,0.014,0,0.014,1.31,0.51,1.4057738083,1.314,-0.37,1.3650992638,0.014,0,0.014,1.3,-0.37,1.3516286472
2020-08-02 11:30:00,1.213,0.0,1.213,0.013000000000000001,0,0.013000000000000001,1.2,0.0,1.2,1.203,0.14,1.2111189042000001,0.013000000000000001,0,0.013000000000000001,1.19,0.14,1.1982069938
2020-08-02 12:00:00,1.256,0.0,1.256,0.016,0,0.016,1.24,0.0,1.24,1.246,0.0,1.246,0.016,0,0.016,1.23,0.0,1.23
2020-08-02 12:30:00,1.2885,0.0,1.2885,0.018500000000000003,0,0.018500000000000003,1.27,0.0,1.27,1.2885,0.0,1.2885,0.018500000000000003,0,0.018500000000000003,1.27,0.0,1.27
2020-08-02 13:00:00,1.2185,0.0,1.2185,0.018500000000000003,0,0.018500000000000003,1.2,0.0,1.2,1.2185,0.0,1.2185,0.018500000000000003,0,0.018500000000000003,1.2,0.0,1.2
2020-08-02 13:30:00,1.159,0.49,1.2583246799,0.019,0,0.019,1.1400000000000001,0.49,1.2408464853,1.159,-0.2,1.1761296697,0.019,0,0.019,1.1400000000000001,-0.2,1.1574109037
2020-08-02 14:00:00,1.114,0.0,1.114,0.014,0,0.014,1.1,0.0,1.1,1.114,0.0,1.114,0.014,0,0.014,1.1,0.0,1.1
2020-08-02 14:30:00,1.127,0.0,1.127,0.017,0,0.017,1.11,0.0,1.11,1.117,0.0,1.117,0.017,0,0.017,1.1,0.0,1.1
2020-08-02 15:00:00,1.0295,0.0,1.0295,0.0195,0,0.0195,1.01,0.0,1.01,1.0295,0.14,1.0389755772,0.0195,0,0.0195,1.01,0.14,1.019656805
2020-08-02 15:30:00,1.0845,0.0,1.0845,0.0145,0,0.0145,1.07,0.0,1.07,1.0845,0.0,1.0845,0.0145,0,0.0145,1.07,0.0,1.07
2020-08-02 16:00:00,1.2265,0.0,1.2265,0.0165,0,0.0165,1.21,0.0,1.21,1.2165,0.0,1.2165,0.0165,0,0.0165,1.2,0.0,1.2
2020-08-02 16:30:00,1.3255,0.46,1.4030503377,0.0155,0,0.0155,1.31,0.46,1.3884163641,1.2655,-0.4,1.3272114564,0.0155,0,0.0155,1.25,-0.4,1.3124404748
2020-08-02 17:00:00,1.461,0.46,1.5317052589,0.011,0,0.011,1.45,0.46,1.5212166184,1.421,-0.4,1.4762252538,0.011,0,0.011,1.4100000000000001,-0.4,1.4656397920000002
2020-08-02 17:30:00,1.5190000000000001,0.0,1.5190000000000001,0.009000000000000001,0,0.009000000000000001,1.51,0.0,1.51,1.5190000000000001,0.0,1.5190000000000001,0.009000000000000001,0,0.009000000000000001,1.51,0.0,1.51
2020-08-02 18:00:00,1.6375000000000002,0.0,1.6375000000000002,0.007500000000000001,0,0.007500000000000001,1.63,0.0,1.63,1.6375000000000002,0.0,1.6375000000000002,0.007500000000000001,0,0.007500000000000001,1.63,0.0,1.63
2020-08-02 18:30:00,1.6755,0.0,1.6755,0.0055000000000000005,0,0.0055000000000000005,1.67,0.0,1.67,1.6755,0.0,1.6755,0.0055000000000000005,0,0.0055000000000000005,1.67,0.0,1.67
2020-08-02 19:00:00,1.6745,0.38,1.7170760758,0.0045000000000000005,0,0.0045000000000000005,1.67,0.38,1.7126879459,1.6345,-0.49,1.7063675601,0.0045000000000000005,0,0.0045000000000000005,1.63,-0.49,1.7020575783
2020-08-02 19:30:00,1.7515,0.36,1.7881141602000001,0.0015,0,0.0015,1.75,0.36,1.7866449004,1.6515,-0.51,1.7284537165,0.0015,0,0.0015,1.65,-0.51,1.7270205558
2020-08-02 20:00:00,1.7105000000000001,0.36,1.7479731834,0.0005,0,0.0005,1.71,0.36,1.7474839055,1.6105,-0.53,1.6954675609,0.0005,0,0.0005,1.6099999999999999,-0.53,1.6949926254
2020-08-02 20:30:00,1.62,0.34,1.6552945357,0.0,0,0.0,1.62,0.34,1.6552945357,1.53,-0.53,1.6191973320000002,0.0,0,0.0,1.53,-0.53,1.6191973320000002
2020-08-02 21:00:00,1.6099999999999999,0.34,1.6455090398,0.0,0,0.0,1.6099999999999999,0.34,1.6455090398,1.52,-0.53,1.6097515336,0.0,0,0.0,1.52,-0.53,1.6097515336
2020-08-02 21:30:00,1.58,0.34,1.6161683081,0.0,0,0.0,1.58,0.34,1.6161683081,1.49,-0.52,1.5781318069,0.0,0,0.0,1.49,-0.52,1.5781318069
2020-08-02 22:00:00,1.57,0.34,1.6063934761,0.0,0,0.0,1.57,0.34,1.6063934761,1.48,-0.53,1.5720368952000001,0.0,0,0.0,1.48,-0.53,1.5720368952000001
2020-08-02 22:30:00,1.47,0.34,1.5088074760999999,0.0,0,0.0,1.47,0.34,1.5088074760999999,1.42,-0.52,1.5122169157,0.0,0,0.0,1.42,-0.52,1.5122169157
2020-08-02 23:00:00,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2020-08-02 23:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-08-03 00:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-03 00:30:00,1.18,0.38,1.2396773774,0.0,0,0.0,1.18,0.38,1.2396773774,1.18,-0.48,1.2738916751,0.0,0,0.0,1.18,-0.48,1.2738916751
2020-08-03 01:00:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-08-03 01:30:00,1.3,0.35000000000000003,1.3462912018,0.0,0,0.0,1.3,0.35000000000000003,1.3462912018,1.23,-0.49,1.3240090634000001,0.0,0,0.0,1.23,-0.49,1.3240090634000001
2020-08-03 02:00:00,1.33,0.35000000000000003,1.3752817893,0.0,0,0.0,1.33,0.35000000000000003,1.3752817893,1.25,-0.5,1.3462912018,0.0,0,0.0,1.25,-0.5,1.3462912018
2020-08-03 02:30:00,1.31,0.33,1.3509256085999999,0.0,0,0.0,1.31,0.33,1.3509256085999999,1.24,-0.5,1.3370115931,0.0,0,0.0,1.24,-0.5,1.3370115931
2020-08-03 03:00:00,1.27,0.33,1.3121737690000002,0.0,0,0.0,1.27,0.33,1.3121737690000002,1.2,-0.5,1.3,0.0,0,0.0,1.2,-0.5,1.3
2020-08-03 03:30:00,1.25,0.33,1.2928263611,0.0,0,0.0,1.25,0.33,1.2928263611,1.18,-0.5,1.2815615475,0.0,0,0.0,1.18,-0.5,1.2815615475
2020-08-03 04:00:00,1.25,0.33,1.2928263611,0.0,0,0.0,1.25,0.33,1.2928263611,1.18,-0.5,1.2815615475,0.0,0,0.0,1.18,-0.5,1.2815615475
2020-08-03 04:30:00,1.26,0.33,1.3024976008,0.0,0,0.0,1.26,0.33,1.3024976008,1.19,-0.5,1.2907749609999999,0.0,0,0.0,1.19,-0.5,1.2907749609999999
2020-08-03 05:00:00,1.24,0.35000000000000003,1.2884486796,0.0,0,0.0,1.24,0.35000000000000003,1.2884486796,1.17,-0.5,1.2723600119,0.0,0,0.0,1.17,-0.5,1.2723600119
2020-08-03 05:30:00,1.27,0.36,1.3200378782,0.0,0,0.0,1.27,0.36,1.3200378782,1.21,-0.5,1.3092364187,0.0,0,0.0,1.21,-0.5,1.3092364187
2020-08-03 06:00:00,1.29,0.36,1.3392908571,0.0,0,0.0,1.29,0.36,1.3392908571,1.21,-0.5,1.3092364187,0.0,0,0.0,1.21,-0.5,1.3092364187
2020-08-03 06:30:00,1.35,0.36,1.3971757227000001,0.0,0,0.0,1.35,0.36,1.3971757227000001,1.27,-0.5,1.3648809472,0.0,0,0.0,1.27,-0.5,1.3648809472
2020-08-03 07:00:00,1.46,0.36,1.5037286989,0.0,0,0.0,1.46,0.36,1.5037286989,1.3900000000000001,-0.49,1.4738385258,0.0,0,0.0,1.3900000000000001,-0.49,1.4738385258
2020-08-03 07:30:00,1.54,-0.13,1.5454772726,0.0,0,0.0,1.54,-0.13,1.5454772726,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53
2020-08-03 08:00:00,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57
2020-08-03 08:30:00,1.5735000000000001,0.0,1.5735000000000001,0.0035,0,0.0035,1.57,0.0,1.57,1.5735000000000001,0.0,1.5735000000000001,0.0035,0,0.0035,1.57,0.0,1.57
2020-08-03 09:00:00,1.5554999999999999,0.0,1.5554999999999999,0.0055000000000000005,0,0.0055000000000000005,1.55,0.0,1.55,1.5455,0.0,1.5455,0.0055000000000000005,0,0.0055000000000000005,1.54,0.0,1.54
2020-08-03 09:30:00,1.5455,0.14,1.5518280349,0.0055000000000000005,0,0.0055000000000000005,1.54,0.14,1.5463505424,1.5354999999999999,0.14,1.5418690768,0.0055000000000000005,0,0.0055000000000000005,1.53,0.14,1.5363918771
2020-08-03 10:00:00,1.4955,0.14,1.5020386979,0.0055000000000000005,0,0.0055000000000000005,1.49,0.14,1.4965627284,1.4855,0.14,1.4920825212,0.0055000000000000005,0,0.0055000000000000005,1.48,0.14,1.4866068747
2020-08-03 10:30:00,1.4344999999999999,0.14,1.4413154582,0.0045000000000000005,0,0.0045000000000000005,1.43,0.14,1.4368368035,1.4245,0.14,1.4313630741,0.0045000000000000005,0,0.0045000000000000005,1.42,0.14,1.4268847185
2020-08-03 11:00:00,1.4145,0.14,1.4214113584999999,0.0045000000000000005,0,0.0045000000000000005,1.4100000000000001,0.14,1.4169333082,1.4045,0.14,1.4114603253,0.0045000000000000005,0,0.0045000000000000005,1.4,0.14,1.406982587
2020-08-03 11:30:00,1.3,0.14,1.3075167303,0.01,0,0.01,1.29,0.14,1.2975746607,1.3,0.14,1.3075167303,0.01,0,0.01,1.29,0.14,1.2975746607
2020-08-03 12:00:00,1.25,0.14,1.2578155668,0.01,0,0.01,1.24,0.14,1.2478781992,1.25,0.14,1.2578155668,0.01,0,0.01,1.24,0.14,1.2478781992
2020-08-03 12:30:00,1.245,0.14,1.2528467584,0.005,0,0.005,1.24,0.14,1.2478781992,1.245,0.14,1.2528467584,0.005,0,0.005,1.24,0.14,1.2478781992
2020-08-03 13:00:00,1.2775,0.14,1.2851483377,0.007500000000000001,0,0.007500000000000001,1.27,0.14,1.2776932339,1.2775,0.14,1.2851483377,0.007500000000000001,0,0.007500000000000001,1.27,0.14,1.2776932339
2020-08-03 13:30:00,1.2469999999999999,0.14,1.254834252,0.007,0,0.007,1.24,0.14,1.2478781992,1.2469999999999999,0.14,1.254834252,0.007,0,0.007,1.24,0.14,1.2478781992
2020-08-03 14:00:00,1.2365,0.14,1.2444003576,0.006500000000000001,0,0.006500000000000001,1.23,0.14,1.2379418403,1.2265,0.14,1.2344643575,0.006500000000000001,0,0.006500000000000001,1.22,0.14,1.2280065146
2020-08-03 14:30:00,1.0905,0.14,1.0994499761,0.0105,0,0.0105,1.08,0.14,1.0890362712,1.0905,0.15,1.1007680273,0.0105,0,0.0105,1.08,0.15,1.0903669107
2020-08-03 15:00:00,1.107,0.14,1.1158176374,0.007,0,0.007,1.1,0.14,1.1088733021,1.097,0.15,1.1072077493,0.007,0,0.007,1.09,0.15,1.1002726935
2020-08-03 15:30:00,1.1075,0.15,1.1176118512,0.007500000000000001,0,0.007500000000000001,1.1,0.15,1.1101801656,1.0975,0.15,1.1077031416,0.007500000000000001,0,0.007500000000000001,1.09,0.15,1.1002726935
2020-08-03 16:00:00,1.091,0.14,1.0999459078,0.011,0,0.011,1.08,0.14,1.0890362712,1.091,0.15,1.1012633654,0.011,0,0.011,1.08,0.15,1.0903669107
2020-08-03 16:30:00,1.2215,0.14,1.2294967466,0.0115,0,0.0115,1.21,0.14,1.2180722474,1.2115,0.14,1.219562319,0.0115,0,0.0115,1.2,0.14,1.2081390648
2020-08-03 17:00:00,1.3865,0.14,1.3935502323,0.006500000000000001,0,0.006500000000000001,1.38,0.14,1.3870832708,1.3765,0.14,1.3836011889,0.006500000000000001,0,0.006500000000000001,1.37,0.14,1.3771347066000001
2020-08-03 17:30:00,1.5275,0.0,1.5275,0.007500000000000001,0,0.007500000000000001,1.52,0.0,1.52,1.5175,0.0,1.5175,0.007500000000000001,0,0.007500000000000001,1.51,0.0,1.51
2020-08-03 18:00:00,1.6065,0.0,1.6065,0.006500000000000001,0,0.006500000000000001,1.6,0.0,1.6,1.5965,0.0,1.5965,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,0.0,1.5899999999999999
2020-08-03 18:30:00,1.6844999999999999,0.0,1.6844999999999999,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,0.0,1.6800000000000002,1.6745,0.0,1.6745,0.0045000000000000005,0,0.0045000000000000005,1.67,0.0,1.67
2020-08-03 19:00:00,1.713,0.0,1.713,0.003,0,0.003,1.71,0.0,1.71,1.703,0.0,1.703,0.003,0,0.003,1.7000000000000002,0.0,1.7000000000000002
2020-08-03 19:30:00,1.7505000000000002,0.45,1.8074153507,0.0005,0,0.0005,1.75,0.45,1.8069311,1.7205,-0.5700000000000001,1.8124624824,0.0005,0,0.0005,1.72,-0.5700000000000001,1.8119878587
2020-08-03 20:00:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2020-08-03 20:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2020-08-03 21:00:00,1.65,0.05,1.6507574019,0.0,0,0.0,1.65,0.05,1.6507574019,1.63,-0.37,1.671466422,0.0,0,0.0,1.63,-0.37,1.671466422
2020-08-03 21:30:00,1.67,0.26,1.6901183391,0.0,0,0.0,1.67,0.26,1.6901183391,1.5899999999999999,-0.52,1.6728717823,0.0,0,0.0,1.5899999999999999,-0.52,1.6728717823
2020-08-03 22:00:00,1.6099999999999999,-0.13,1.6152399203,0.0,0,0.0,1.6099999999999999,-0.13,1.6152399203,1.6099999999999999,-0.13,1.6152399203,0.0,0,0.0,1.6099999999999999,-0.13,1.6152399203
2020-08-03 22:30:00,1.53,0.03,1.5302940894,0.0,0,0.0,1.53,0.03,1.5302940894,1.51,-0.46,1.5785119575,0.0,0,0.0,1.51,-0.46,1.5785119575
2020-08-03 23:00:00,1.45,0.32,1.4848905684,0.0,0,0.0,1.45,0.32,1.4848905684,1.37,-0.54,1.4725827651,0.0,0,0.0,1.37,-0.54,1.4725827651
2020-08-03 23:30:00,1.33,0.35000000000000003,1.3752817893,0.0,0,0.0,1.33,0.35000000000000003,1.3752817893,1.25,-0.51,1.3500370365,0.0,0,0.0,1.25,-0.51,1.3500370365
2020-08-04 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-04 00:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-08-04 01:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-08-04 01:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-08-04 02:00:00,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307
2020-08-04 02:30:00,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407
2020-08-04 03:00:00,1.26,-0.13,1.2666885963,0.0,0,0.0,1.26,-0.13,1.2666885963,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-08-04 03:30:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-08-04 04:00:00,1.21,-0.13,1.2169634341,0.0,0,0.0,1.21,-0.13,1.2169634341,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-08-04 04:30:00,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-08-04 05:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-08-04 05:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-08-04 06:00:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2020-08-04 06:30:00,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2020-08-04 07:00:00,1.4100000000000001,-0.13,1.4159802259,0.0,0,0.0,1.4100000000000001,-0.13,1.4159802259,1.4100000000000001,-0.13,1.4159802259,0.0,0,0.0,1.4100000000000001,-0.13,1.4159802259
2020-08-04 07:30:00,1.52,0.2,1.5331014317,0.0,0,0.0,1.52,0.2,1.5331014317,1.49,-0.49,1.5685024705,0.0,0,0.0,1.49,-0.49,1.5685024705
2020-08-04 08:00:00,1.5015,0.37,1.5464159369,0.0015,0,0.0015,1.5,0.37,1.5449595463999999,1.4915,-0.49,1.5699274665,0.0015,0,0.0015,1.49,-0.49,1.5685024705
2020-08-04 08:30:00,1.5030000000000001,0.0,1.5030000000000001,0.003,0,0.003,1.5,0.0,1.5,1.5030000000000001,0.0,1.5030000000000001,0.003,0,0.003,1.5,0.0,1.5
2020-08-04 09:00:00,1.5945,0.0,1.5945,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,0.0,1.5899999999999999,1.5845,0.0,1.5845,0.0045000000000000005,0,0.0045000000000000005,1.58,0.0,1.58
2020-08-04 09:30:00,1.534,0.0,1.534,0.004,0,0.004,1.53,0.0,1.53,1.524,0.14,1.5304169367,0.004,0,0.004,1.52,0.14,1.5264337522
2020-08-04 10:00:00,1.5190000000000001,0.14,1.5254379699,0.009000000000000001,0,0.009000000000000001,1.51,0.14,1.5164761785,1.5190000000000001,0.14,1.5254379699,0.009000000000000001,0,0.009000000000000001,1.51,0.14,1.5164761785
2020-08-04 10:30:00,1.365,0.14,1.3721607049,0.015,0,0.015,1.35,0.14,1.3572398462,1.365,0.14,1.3721607049,0.015,0,0.015,1.35,0.14,1.3572398462
2020-08-04 11:00:00,1.288,0.14,1.2955863537,0.018000000000000002,0,0.018000000000000002,1.27,0.14,1.2776932339,1.278,0.15,1.2867727072,0.018000000000000002,0,0.018000000000000002,1.26,0.15,1.268897159
2020-08-04 11:30:00,1.2265,0.16,1.236892174,0.0165,0,0.0165,1.21,0.16,1.2205326706,1.2265,0.17,1.2382254439,0.0165,0,0.0165,1.21,0.17,1.2218837915
2020-08-04 12:00:00,1.22,0.15,1.229186723,0.02,0,0.02,1.2,0.15,1.2093386622,1.21,0.15,1.2192620719,0.02,0,0.02,1.19,0.15,1.1994165248
2020-08-04 12:30:00,1.242,0.17,1.2535804721,0.022,0,0.022,1.22,0.17,1.2317873193,1.232,0.13,1.2388397798,0.022,0,0.022,1.21,0.13,1.2169634341
2020-08-04 13:00:00,1.1785,0.14,1.1867865225,0.018500000000000003,0,0.018500000000000003,1.16,0.14,1.1684177335,1.1685,0.13,1.175709254,0.018500000000000003,0,0.018500000000000003,1.15,0.13,1.1573245007
2020-08-04 13:30:00,1.2285,0.14,1.236451475,0.0085,0,0.0085,1.22,0.14,1.2280065146,1.2185,0.13,1.2254151337,0.0085,0,0.0085,1.21,0.13,1.2169634341
2020-08-04 14:00:00,1.188,0.14,1.1962207154,0.008,0,0.008,1.18,0.14,1.1882760622,1.188,0.13,1.1950916283,0.008,0,0.008,1.18,0.13,1.1871394189
2020-08-04 14:30:00,1.24,0.14,1.2478781992,0.01,0,0.01,1.23,0.14,1.2379418403,1.24,0.13,1.2467958935,0.01,0,0.01,1.23,0.13,1.2368508398
2020-08-04 15:00:00,1.316,0.14,1.3234258574,0.006,0,0.006,1.31,0.14,1.3174596768,1.306,0.13,1.3124541897,0.006,0,0.006,1.3,0.13,1.3064838307
