Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-04 15:30:00,1.363,0.14,1.3701711572,0.003,0,0.003,1.3599999999999999,0.14,1.3671868929,1.353,0.13,1.3592310325999999,0.003,0,0.003,1.35,0.13,1.3562448157
2020-08-04 16:00:00,1.435,0.53,1.5297467111,0.005,0,0.005,1.43,0.53,1.525057376,1.425,-0.05,1.4258769232000001,0.005,0,0.005,1.42,-0.05,1.420880009
2020-08-04 16:30:00,1.5575,0.51,1.6388734698,0.007500000000000001,0,0.007500000000000001,1.55,0.51,1.6317475295000001,1.4775,-0.36,1.520725567,0.007500000000000001,0,0.007500000000000001,1.47,-0.36,1.5134397907000001
2020-08-04 17:00:00,1.5855000000000001,0.0,1.5855000000000001,0.0055000000000000005,0,0.0055000000000000005,1.58,0.0,1.58,1.5755,0.0,1.5755,0.0055000000000000005,0,0.0055000000000000005,1.57,0.0,1.57
2020-08-04 17:30:00,1.6165,0.47000000000000003,1.6834405988999999,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.47000000000000003,1.6772000477,1.6065,-0.44,1.6656657078000001,0.006500000000000001,0,0.006500000000000001,1.6,-0.44,1.659397481
2020-08-04 18:00:00,1.674,0.42,1.7258841213,0.004,0,0.004,1.67,0.42,1.7220046458,1.654,-0.44,1.7115244667,0.004,0,0.004,1.65,-0.44,1.7076592166
2020-08-04 18:30:00,1.842,0.4,1.884930768,0.002,0,0.002,1.8399999999999999,0.4,1.8829763674,1.742,-0.48,1.8069211383,0.002,0,0.002,1.74,-0.48,1.8049930748
2020-08-04 19:00:00,1.8035,0.37,1.8410628045,0.0035,0,0.0035,1.8,0.37,1.8376343488,1.7035,-0.51,1.7782047829,0.0035,0,0.0035,1.7000000000000002,-0.51,1.7748521065
2020-08-04 19:30:00,1.802,0.38,1.841630799,0.002,0,0.002,1.8,0.38,1.8396738841,1.702,-0.51,1.776767852,0.002,0,0.002,1.7000000000000002,-0.51,1.7748521065
2020-08-04 20:00:00,1.7415,0.35000000000000003,1.7763226762,0.0015,0,0.0015,1.74,0.35000000000000003,1.7748521065,1.7115,-0.49,1.7802618487,0.0015,0,0.0015,1.71,-0.49,1.7788198335
2020-08-04 20:30:00,1.681,-0.13,1.6860192763000001,0.001,0,0.001,1.6800000000000002,-0.13,1.685022255,1.671,0.0,1.671,0.001,0,0.001,1.67,0.0,1.67
2020-08-04 21:00:00,1.6520000000000001,0.0,1.6520000000000001,0.002,0,0.002,1.65,0.0,1.65,1.642,0.0,1.642,0.002,0,0.002,1.6400000000000001,0.0,1.6400000000000001
2020-08-04 21:30:00,1.6139999999999999,-0.13,1.6192269761,0.004,0,0.004,1.6099999999999999,-0.13,1.6152399203,1.604,-0.13,1.609259457,0.004,0,0.004,1.6,-0.13,1.6052725625000002
2020-08-04 22:00:00,1.5670000000000002,0.0,1.5670000000000002,0.007,0,0.007,1.56,0.0,1.56,1.5470000000000002,-0.47000000000000003,1.6168206456,0.007,0,0.007,1.54,-0.47000000000000003,1.6101242188
2020-08-04 22:30:00,1.463,-0.13,1.4687644467,0.003,0,0.003,1.46,-0.13,1.4657762449,1.463,-0.13,1.4687644467,0.003,0,0.003,1.46,-0.13,1.4657762449
2020-08-04 23:00:00,1.3735,0.0,1.3735,0.0035,0,0.0035,1.37,0.0,1.37,1.3735,0.0,1.3735,0.0035,0,0.0035,1.37,0.0,1.37
2020-08-04 23:30:00,1.2730000000000001,0.0,1.2730000000000001,0.003,0,0.003,1.27,0.0,1.27,1.263,0.0,1.263,0.003,0,0.003,1.26,0.0,1.26
2020-08-05 00:00:00,1.195,0.0,1.195,0.005,0,0.005,1.19,0.0,1.19,1.185,0.0,1.185,0.005,0,0.005,1.18,0.0,1.18
2020-08-05 00:30:00,1.154,0.0,1.154,0.004,0,0.004,1.15,0.0,1.15,1.154,0.0,1.154,0.004,0,0.004,1.15,0.0,1.15
2020-08-05 01:00:00,1.133,0.0,1.133,0.003,0,0.003,1.13,0.0,1.13,1.133,0.0,1.133,0.003,0,0.003,1.13,0.0,1.13
2020-08-05 01:30:00,1.2545,0.0,1.2545,0.0045000000000000005,0,0.0045000000000000005,1.25,0.0,1.25,1.2545,0.0,1.2545,0.0045000000000000005,0,0.0045000000000000005,1.25,0.0,1.25
2020-08-05 02:00:00,1.2730000000000001,0.0,1.2730000000000001,0.003,0,0.003,1.27,0.0,1.27,1.263,0.0,1.263,0.003,0,0.003,1.26,0.0,1.26
2020-08-05 02:30:00,1.2730000000000001,-0.13,1.2796206469,0.003,0,0.003,1.27,-0.13,1.276636205,1.263,0.0,1.263,0.003,0,0.003,1.26,0.0,1.26
2020-08-05 03:00:00,1.236,0.0,1.236,0.006,0,0.006,1.23,0.0,1.23,1.226,0.0,1.226,0.006,0,0.006,1.22,0.0,1.22
2020-08-05 03:30:00,1.204,0.0,1.204,0.004,0,0.004,1.2,0.0,1.2,1.204,0.0,1.204,0.004,0,0.004,1.2,0.0,1.2
2020-08-05 04:00:00,1.196,0.0,1.196,0.006,0,0.006,1.19,0.0,1.19,1.186,0.0,1.186,0.006,0,0.006,1.18,0.0,1.18
2020-08-05 04:30:00,1.236,0.0,1.236,0.006,0,0.006,1.23,0.0,1.23,1.236,0.0,1.236,0.006,0,0.006,1.23,0.0,1.23
2020-08-05 05:00:00,1.2035,0.0,1.2035,0.0035,0,0.0035,1.2,0.0,1.2,1.2035,0.0,1.2035,0.0035,0,0.0035,1.2,0.0,1.2
2020-08-05 05:30:00,1.2315,0.0,1.2315,0.0015,0,0.0015,1.23,0.0,1.23,1.2215,0.0,1.2215,0.0015,0,0.0015,1.22,0.0,1.22
2020-08-05 06:00:00,1.252,0.38,1.3083974931,0.002,0,0.002,1.25,0.38,1.3064838307,1.222,-0.47000000000000003,1.3092684981,0.002,0,0.002,1.22,-0.47000000000000003,1.307402004
2020-08-05 06:30:00,1.3435000000000001,0.37,1.3935179403,0.0035,0,0.0035,1.34,0.37,1.3901438774,1.2735,-0.47000000000000003,1.3574616938,0.0035,0,0.0035,1.27,-0.47000000000000003,1.3541787179
2020-08-05 07:00:00,1.4425,0.37,1.4891965115,0.0025,0,0.0025,1.44,0.37,1.4867750334,1.3625,-0.49,1.4479317146000001,0.0025,0,0.0025,1.3599999999999999,-0.49,1.4455794686
2020-08-05 07:30:00,1.5025,0.41000000000000003,1.5574357932,0.0025,0,0.0025,1.5,0.41000000000000003,1.5550241156,1.4725000000000001,-0.46,1.5426782717,0.0025,0,0.0025,1.47,-0.46,1.5402921801
2020-08-05 08:00:00,1.613,0.43,1.6693319023000002,0.003,0,0.003,1.6099999999999999,0.43,1.666433317,1.5430000000000001,-0.44,1.6045089592,0.003,0,0.003,1.54,-0.44,1.6016241756
2020-08-05 08:30:00,1.663,0.46,1.7254474782,0.003,0,0.003,1.6600000000000001,0.46,1.7225562399999998,1.593,-0.4,1.6424521302000001,0.003,0,0.003,1.5899999999999999,-0.4,1.6395426191
2020-08-05 09:00:00,1.6764999999999999,0.14,1.682335356,0.006500000000000001,0,0.006500000000000001,1.67,0.14,1.6758579892,1.6665,0.14,1.6723702491,0.006500000000000001,0,0.006500000000000001,1.6600000000000001,0.14,1.6658931538
2020-08-05 09:30:00,1.673,0.48,1.7404967681999999,0.013000000000000001,0,0.013000000000000001,1.6600000000000001,0.48,1.7280046296,1.663,-0.27,1.6847756527,0.013000000000000001,0,0.013000000000000001,1.65,-0.27,1.6719449752000002
2020-08-05 10:00:00,1.663,0.0,1.663,0.013000000000000001,0,0.013000000000000001,1.65,0.0,1.65,1.663,0.14,1.6688825603000002,0.013000000000000001,0,0.013000000000000001,1.65,0.14,1.6559287424
2020-08-05 10:30:00,1.4555,0.2,1.4691767252,0.025500000000000002,0,0.025500000000000002,1.43,0.2,1.4439182802000001,1.4455,0.07,1.4471939227,0.025500000000000002,0,0.025500000000000002,1.42,0.07,1.4217243052000001
2020-08-05 11:00:00,1.3780000000000001,0.14,1.3850934986,0.018000000000000002,0,0.018000000000000002,1.3599999999999999,0.14,1.3671868929,1.3679999999999999,0.14,1.3751450833,0.018000000000000002,0,0.018000000000000002,1.35,0.14,1.3572398462
2020-08-05 11:30:00,1.336,0.33,1.3761526078,0.026000000000000002,0,0.026000000000000002,1.31,0.33,1.3509256085999999,1.306,-0.03,1.3063445181,0.026000000000000002,0,0.026000000000000002,1.28,-0.03,1.2803515142
2020-08-05 12:00:00,1.407,0.53,1.5035122214,0.017,0,0.017,1.3900000000000001,0.53,1.4876155417,1.327,-0.32,1.3650380947,0.017,0,0.017,1.31,-0.32,1.3485177046999999
2020-08-05 12:30:00,1.592,0.49,1.6657022543000002,0.012,0,0.012,1.58,0.49,1.6542369842,1.572,-0.35000000000000003,1.6104918502999999,0.012,0,0.012,1.56,-0.35000000000000003,1.5987807855
2020-08-05 13:00:00,1.609,0.0,1.609,0.009000000000000001,0,0.009000000000000001,1.6,0.0,1.6,1.599,0.14,1.6051171297,0.009000000000000001,0,0.009000000000000001,1.5899999999999999,0.14,1.5961516219
2020-08-05 13:30:00,1.6055000000000001,0.0,1.6055000000000001,0.0155,0,0.0155,1.5899999999999999,0.0,1.5899999999999999,1.5955,0.14,1.6016304973,0.0155,0,0.0155,1.58,0.14,1.5861904047
2020-08-05 14:00:00,1.5525,0.14,1.5587996183000001,0.0125,0,0.0125,1.54,0.14,1.5463505424,1.5425,0.14,1.548840292,0.0125,0,0.0125,1.53,0.14,1.5363918771
2020-08-05 14:30:00,1.5575,0.14,1.5637794761000001,0.0175,0,0.0175,1.54,0.14,1.5463505424,1.5474999999999999,0.14,1.5538198898,0.0175,0,0.0175,1.53,0.14,1.5363918771
2020-08-05 15:00:00,1.5525,0.14,1.5587996183000001,0.0125,0,0.0125,1.54,0.14,1.5463505424,1.5325,0.14,1.5388814932,0.0125,0,0.0125,1.52,0.14,1.5264337522
2020-08-05 15:30:00,1.6125,0.0,1.6125,0.0125,0,0.0125,1.6,0.0,1.6,1.6025,0.14,1.6086038201,0.0125,0,0.0125,1.5899999999999999,0.14,1.5961516219
2020-08-05 16:00:00,1.6595,0.48,1.7275243124,0.0095,0,0.0095,1.65,0.48,1.718400419,1.6395,-0.39,1.6852478304,0.0095,0,0.0095,1.63,-0.39,1.6760071599000002
2020-08-05 16:30:00,1.674,0.0,1.674,0.004,0,0.004,1.67,0.0,1.67,1.6640000000000001,0.0,1.6640000000000001,0.004,0,0.004,1.6600000000000001,0.0,1.6600000000000001
2020-08-05 17:00:00,1.756,0.4,1.8009819544,0.006,0,0.006,1.75,0.4,1.7951323071,1.716,-0.48,1.781868682,0.006,0,0.006,1.71,-0.48,1.7760912139
2020-08-05 17:30:00,1.8639999999999999,0.4,1.9064354172,0.004,0,0.004,1.8599999999999999,0.4,1.9025246385,1.764,-0.48,1.8281400384,0.004,0,0.004,1.76,-0.48,1.8242806802
2020-08-05 18:00:00,1.9015,0.4,1.9431166331,0.0015,0,0.0015,1.9,0.4,1.9416487839,1.8115,-0.48,1.8740150079000002,0.0015,0,0.0015,1.81,-0.48,1.8725650857
2020-08-05 18:30:00,1.9015,0.37,1.9371634546,0.0015,0,0.0015,1.9,0.37,1.9356910911,1.8415,-0.49,1.9055766188,0.0015,0,0.0015,1.8399999999999999,-0.49,1.9041270966
2020-08-05 19:00:00,1.8605,-0.13,1.8650362597,0.0005,0,0.0005,1.8599999999999999,-0.13,1.8645374762,1.8405,-0.13,1.8450854316,0.0005,0,0.0005,1.8399999999999999,-0.13,1.8445866746
2020-08-05 19:30:00,1.8305,0.41000000000000003,1.8758545386,0.0005,0,0.0005,1.83,0.41000000000000003,1.8753666307999999,1.7705000000000002,-0.5700000000000001,1.8599920026999999,0.0005,0,0.0005,1.77,-0.5700000000000001,1.8595160661
2020-08-05 20:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2020-08-05 20:30:00,1.75,-0.13,1.7548219283000002,0.0,0,0.0,1.75,-0.13,1.7548219283000002,1.74,-0.13,1.7448495636999999,0.0,0,0.0,1.74,-0.13,1.7448495636999999
2020-08-05 21:00:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2020-08-05 21:30:00,1.6400000000000001,0.37,1.6812197953,0.0,0,0.0,1.6400000000000001,0.37,1.6812197953,1.63,-0.53,1.7140011669000002,0.0,0,0.0,1.63,-0.53,1.7140011669000002
2020-08-05 22:00:00,1.57,-0.13,1.5753729717,0.0,0,0.0,1.57,-0.13,1.5753729717,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2020-08-05 22:30:00,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2020-08-05 23:00:00,1.43,0.11,1.4342245291,0.0,0,0.0,1.43,0.11,1.4342245291,1.43,-0.53,1.525057376,0.0,0,0.0,1.43,-0.53,1.525057376
2020-08-05 23:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2020-08-06 00:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-08-06 00:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-08-06 01:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-08-06 01:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-08-06 02:00:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-08-06 02:30:00,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787
2020-08-06 03:00:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-08-06 03:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-08-06 04:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-08-06 04:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-08-06 05:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-08-06 05:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-08-06 06:00:00,1.26,0.37,1.3132021931,0.0,0,0.0,1.26,0.37,1.3132021931,1.23,-0.48,1.3203408651,0.0,0,0.0,1.23,-0.48,1.3203408651
2020-08-06 06:30:00,1.37,0.36,1.4165097952,0.0,0,0.0,1.37,0.36,1.4165097952,1.28,-0.5,1.3741906709,0.0,0,0.0,1.28,-0.5,1.3741906709
2020-08-06 07:00:00,1.44,0.36,1.4843180252,0.0,0,0.0,1.44,0.36,1.4843180252,1.4100000000000001,-0.5,1.4960280746,0.0,0,0.0,1.4100000000000001,-0.5,1.4960280746
2020-08-06 07:30:00,1.58,0.46,1.6456001945,0.0,0,0.0,1.58,0.46,1.6456001945,1.57,-0.5700000000000001,1.6702694393000002,0.0,0,0.0,1.57,-0.5700000000000001,1.6702694393000002
2020-08-06 08:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2020-08-06 08:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.67,0.0,1.67,0.0,0,0.0,1.67,0.0,1.67
2020-08-06 09:00:00,1.7115,0.55,1.7977019358000002,0.0015,0,0.0015,1.71,0.55,1.7962739212,1.6615,-0.45,1.7213605811,0.0015,0,0.0015,1.6600000000000001,-0.45,1.7199127885
2020-08-06 09:30:00,1.6925,0.47000000000000003,1.7565466831,0.0025,0,0.0025,1.69,0.47000000000000003,1.7541379649,1.6625,-0.29,1.6876037005,0.0025,0,0.0025,1.6600000000000001,-0.29,1.6851409437
2020-08-06 10:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.74,0.14,1.7456230979,0.0,0,0.0,1.74,0.14,1.7456230979
2020-08-06 10:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001
2020-08-06 11:00:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.53,0.14,1.5363918771,0.0,0,0.0,1.53,0.14,1.5363918771
2020-08-06 11:30:00,1.52,0.14,1.5264337522,0.0,0,0.0,1.52,0.14,1.5264337522,1.52,0.14,1.5264337522,0.0,0,0.0,1.52,0.14,1.5264337522
2020-08-06 12:00:00,1.5,0.2,1.513274595,0.0,0,0.0,1.5,0.2,1.513274595,1.5,0.14,1.5065191668,0.0,0,0.0,1.5,0.14,1.5065191668
2020-08-06 12:30:00,1.56,0.14,1.5662694531999999,0.0,0,0.0,1.56,0.14,1.5662694531999999,1.55,0.14,1.5563097378,0.0,0,0.0,1.55,0.14,1.5563097378
2020-08-06 13:00:00,1.5905,0.14,1.5966496955,0.0005,0,0.0005,1.5899999999999999,0.14,1.5961516219,1.5805,0.14,1.586688454,0.0005,0,0.0005,1.58,0.14,1.5861904047
2020-08-06 13:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.5899999999999999,0.14,1.5961516219,0.0,0,0.0,1.5899999999999999,0.14,1.5961516219
2020-08-06 14:00:00,1.5015,0.46,1.5703828355,0.0015,0,0.0015,1.5,0.46,1.5689486926,1.4915,-0.2,1.5048495772,0.0015,0,0.0015,1.49,-0.2,1.5033628970000001
2020-08-06 14:30:00,1.433,0.0,1.433,0.003,0,0.003,1.43,0.0,1.43,1.433,0.0,1.433,0.003,0,0.003,1.43,0.0,1.43
2020-08-06 15:00:00,1.412,0.0,1.412,0.002,0,0.002,1.4100000000000001,0.0,1.4100000000000001,1.412,0.0,1.412,0.002,0,0.002,1.4100000000000001,0.0,1.4100000000000001
2020-08-06 15:30:00,1.4115,0.0,1.4115,0.0015,0,0.0015,1.4100000000000001,0.0,1.4100000000000001,1.4115,0.0,1.4115,0.0015,0,0.0015,1.4100000000000001,0.0,1.4100000000000001
2020-08-06 16:00:00,1.403,0.0,1.403,0.003,0,0.003,1.4,0.0,1.4,1.393,0.14,1.4000174999000001,0.003,0,0.003,1.3900000000000001,0.14,1.3970325694
2020-08-06 16:30:00,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47,1.4705,0.0,1.4705,0.0005,0,0.0005,1.47,0.0,1.47
2020-08-06 17:00:00,1.6005,0.0,1.6005,0.0005,0,0.0005,1.6,0.0,1.6,1.5905,0.0,1.5905,0.0005,0,0.0005,1.5899999999999999,0.0,1.5899999999999999
2020-08-06 17:30:00,1.7505000000000002,0.27,1.7712002287000002,0.0005,0,0.0005,1.75,0.27,1.7707060739,1.7405,0.8,1.915552205,0.0005,0,0.0005,1.74,0.8,1.9150979087
2020-08-06 18:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2020-08-06 18:30:00,1.77,-0.13,1.7747675904,0.0,0,0.0,1.77,-0.13,1.7747675904,1.77,-0.13,1.7747675904,0.0,0,0.0,1.77,-0.13,1.7747675904
2020-08-06 19:00:00,1.7605,-0.13,1.7652932476,0.0005,0,0.0005,1.76,-0.13,1.7647946056000001,1.7505000000000002,-0.13,1.7553205548,0.0005,0,0.0005,1.75,-0.13,1.7548219283000002
2020-08-06 19:30:00,1.7905000000000002,-0.13,1.7952131489,0.0005,0,0.0005,1.79,-0.13,1.794714462,1.7805,-0.13,1.7852395498,0.0005,0,0.0005,1.78,-0.13,1.7847408776
2020-08-06 20:00:00,1.73,-0.13,1.7348775173000002,0.0,0,0.0,1.73,-0.13,1.7348775173000002,1.72,-0.13,1.7249057945000001,0.0,0,0.0,1.72,-0.13,1.7249057945000001
2020-08-06 20:30:00,1.73,-0.13,1.7348775173000002,0.0,0,0.0,1.73,-0.13,1.7348775173000002,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2020-08-06 21:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2020-08-06 21:30:00,1.67,0.39,1.7149344011,0.0,0,0.0,1.67,0.39,1.7149344011,1.6600000000000001,-0.5,1.7336666346,0.0,0,0.0,1.6600000000000001,-0.5,1.7336666346
2020-08-06 22:00:00,1.65,-0.13,1.6551132892,0.0,0,0.0,1.65,-0.13,1.6551132892,1.6400000000000001,-0.13,1.6451443706000002,0.0,0,0.0,1.6400000000000001,-0.13,1.6451443706000002
2020-08-06 22:30:00,1.54,-0.13,1.5454772726,0.0,0,0.0,1.54,-0.13,1.5454772726,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53
2020-08-06 23:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2020-08-06 23:30:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2020-08-07 00:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-08-07 00:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-08-07 01:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-08-07 01:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-08-07 02:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2020-08-07 02:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-08-07 03:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-08-07 03:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-08-07 04:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-08-07 04:30:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-08-07 05:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-08-07 05:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-08-07 06:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-08-07 06:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2020-08-07 07:00:00,1.49,0.36,1.5328731193,0.0,0,0.0,1.49,0.36,1.5328731193,1.45,-0.5,1.533786165,0.0,0,0.0,1.45,-0.5,1.533786165
2020-08-07 07:30:00,1.58,0.36,1.6204937519,0.0,0,0.0,1.58,0.36,1.6204937519,1.56,-0.5,1.6381697104000001,0.0,0,0.0,1.56,-0.5,1.6381697104000001
2020-08-07 08:00:00,1.6400000000000001,0.5,1.7145261736,0.0,0,0.0,1.6400000000000001,0.5,1.7145261736,1.58,-0.51,1.6602710622,0.0,0,0.0,1.58,-0.51,1.6602710622
2020-08-07 08:30:00,1.65,0.5,1.724093965,0.0,0,0.0,1.65,0.5,1.724093965,1.6099999999999999,-0.51,1.6888457597,0.0,0,0.0,1.6099999999999999,-0.51,1.6888457597
2020-08-07 09:00:00,1.62,0.14,1.6260381299,0.0,0,0.0,1.62,0.14,1.6260381299,1.6099999999999999,0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,0.14,1.6160754932999999
2020-08-07 09:30:00,1.54,0.14,1.5463505424,0.0,0,0.0,1.54,0.14,1.5463505424,1.54,0.14,1.5463505424,0.0,0,0.0,1.54,0.14,1.5463505424
2020-08-07 10:00:00,1.49,0.14,1.4965627284,0.0,0,0.0,1.49,0.14,1.4965627284,1.49,0.14,1.4965627284,0.0,0,0.0,1.49,0.14,1.4965627284
2020-08-07 10:30:00,1.4,0.2,1.4142135624,0.0,0,0.0,1.4,0.2,1.4142135624,1.3900000000000001,0.1,1.3935924799000001,0.0,0,0.0,1.3900000000000001,0.1,1.3935924799000001
2020-08-07 11:00:00,1.293,0.153,1.3020207372,0.0,0,0.0,1.293,0.153,1.3020207372,1.293,0.163,1.3032336705,0.0,0,0.0,1.293,0.163,1.3032336705
2020-08-07 11:30:00,1.25,0.17,1.2615070353,0.0,0,0.0,1.25,0.17,1.2615070353,1.25,0.18,1.262893503,0.0,0,0.0,1.25,0.18,1.262893503
2020-08-07 12:00:00,1.2,0.17,1.211981848,0.0,0,0.0,1.2,0.17,1.211981848,1.2,0.18,1.213424905,0.0,0,0.0,1.2,0.18,1.213424905
2020-08-07 12:30:00,1.28,0.15,1.2887590931,0.0,0,0.0,1.28,0.15,1.2887590931,1.27,0.15,1.2788275881,0.0,0,0.0,1.27,0.15,1.2788275881
2020-08-07 13:00:00,1.19,0.14,1.1982069938,0.0,0,0.0,1.19,0.14,1.1982069938,1.19,0.15,1.1994165248,0.0,0,0.0,1.19,0.15,1.1994165248
2020-08-07 13:30:00,1.15,0.14,1.158490397,0.0,0,0.0,1.15,0.14,1.158490397,1.15,0.14,1.158490397,0.0,0,0.0,1.15,0.14,1.158490397
2020-08-07 14:00:00,1.1,0.16,1.1115754585,0.0,0,0.0,1.1,0.16,1.1115754585,1.09,0.17,1.1031772296,0.0,0,0.0,1.09,0.17,1.1031772296
2020-08-07 14:30:00,1.04,0.16,1.052235715,0.0,0,0.0,1.04,0.16,1.052235715,1.04,0.17,1.0538026381,0.0,0,0.0,1.04,0.17,1.0538026381
2020-08-07 15:00:00,1.03,0.16,1.0423531072,0.0,0,0.0,1.03,0.16,1.0423531072,1.03,0.17,1.0439348639,0.0,0,0.0,1.03,0.17,1.0439348639
2020-08-07 15:30:00,1.07,0.14,1.0791200119,0.0,0,0.0,1.07,0.14,1.0791200119,1.07,0.14,1.0791200119,0.0,0,0.0,1.07,0.14,1.0791200119
2020-08-07 16:00:00,1.15,0.14,1.158490397,0.0,0,0.0,1.15,0.14,1.158490397,1.15,0.14,1.158490397,0.0,0,0.0,1.15,0.14,1.158490397
2020-08-07 16:30:00,1.2610000000000001,0.14,1.2687478079,0.001,0,0.001,1.26,0.14,1.2677539193,1.2610000000000001,0.14,1.2687478079,0.001,0,0.001,1.26,0.14,1.2677539193
2020-08-07 17:00:00,1.4505,0.14,1.4572406287000002,0.0005,0,0.0005,1.45,0.14,1.4567429423,1.4505,0.14,1.4572406287000002,0.0005,0,0.0005,1.45,0.14,1.4567429423
2020-08-07 17:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2020-08-07 18:00:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65
2020-08-07 18:30:00,1.6905000000000001,0.48,1.7573247423,0.0005,0,0.0005,1.69,0.48,1.7568437608,1.6205,-0.52,1.7018872612,0.0005,0,0.0005,1.62,-0.52,1.701411179
2020-08-07 19:00:00,1.77,0.42,1.8191481523,0.0,0,0.0,1.77,0.42,1.8191481523,1.6800000000000002,-0.45,1.7392239648999999,0.0,0,0.0,1.6800000000000002,-0.45,1.7392239648999999
2020-08-07 19:30:00,1.74,0.41000000000000003,1.7876520914,0.0,0,0.0,1.74,0.41000000000000003,1.7876520914,1.6400000000000001,-0.45,1.7006175349000001,0.0,0,0.0,1.6400000000000001,-0.45,1.7006175349000001
2020-08-07 20:00:00,1.74,0.4,1.7853851125,0.0,0,0.0,1.74,0.4,1.7853851125,1.6400000000000001,-0.47000000000000003,1.7060187572,0.0,0,0.0,1.6400000000000001,-0.47000000000000003,1.7060187572
2020-08-07 20:30:00,1.7000000000000002,0.4,1.7464249197,0.0,0,0.0,1.7000000000000002,0.4,1.7464249197,1.6099999999999999,-0.47000000000000003,1.6772000477,0.0,0,0.0,1.6099999999999999,-0.47000000000000003,1.6772000477
2020-08-07 21:00:00,1.6099999999999999,0.37,1.6519685227,0.0,0,0.0,1.6099999999999999,0.37,1.6519685227,1.6,-0.5,1.6763054614000001,0.0,0,0.0,1.6,-0.5,1.6763054614000001
2020-08-07 21:30:00,1.6099999999999999,-0.13,1.6152399203,0.0,0,0.0,1.6099999999999999,-0.13,1.6152399203,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2020-08-07 22:00:00,1.58,-0.13,1.5853390804,0.0,0,0.0,1.58,-0.13,1.5853390804,1.58,-0.13,1.5853390804,0.0,0,0.0,1.58,-0.13,1.5853390804
2020-08-07 22:30:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53
2020-08-07 23:00:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2020-08-07 23:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-08-08 00:00:00,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2
2020-08-08 00:30:00,1.1715,0.0,1.1715,0.0015,0,0.0015,1.17,0.0,1.17,1.1715,0.0,1.1715,0.0015,0,0.0015,1.17,0.0,1.17
2020-08-08 01:00:00,1.1715,0.43,1.2479231747,0.0015,0,0.0015,1.17,0.43,1.2465151423,1.1615,-0.44,1.2420476038000001,0.0015,0,0.0015,1.16,-0.44,1.2406449935000001
2020-08-08 01:30:00,1.2625,0.0,1.2625,0.0025,0,0.0025,1.26,0.0,1.26,1.2525,0.0,1.2525,0.0025,0,0.0025,1.25,0.0,1.25
2020-08-08 02:00:00,1.301,0.37,1.3525904776,0.001,0,0.001,1.3,0.37,1.3516286472,1.251,-0.47000000000000003,1.3363760698,0.001,0,0.001,1.25,-0.47000000000000003,1.3354400024
2020-08-08 02:30:00,1.3105,0.37,1.3617306085,0.0005,0,0.0005,1.31,0.37,1.3612494261,1.2405,-0.49,1.3337691892,0.0005,0,0.0005,1.24,-0.49,1.3333041663
2020-08-08 03:00:00,1.27,0.38,1.3256319248000001,0.0,0,0.0,1.27,0.38,1.3256319248000001,1.19,-0.47000000000000003,1.2794530081,0.0,0,0.0,1.19,-0.47000000000000003,1.2794530081
2020-08-08 03:30:00,1.25,0.38,1.3064838307,0.0,0,0.0,1.25,0.38,1.3064838307,1.19,-0.47000000000000003,1.2794530081,0.0,0,0.0,1.19,-0.47000000000000003,1.2794530081
2020-08-08 04:00:00,1.25,0.38,1.3064838307,0.0,0,0.0,1.25,0.38,1.3064838307,1.19,-0.48,1.2831601615000001,0.0,0,0.0,1.19,-0.48,1.2831601615000001
2020-08-08 04:30:00,1.27,0.36,1.3200378782,0.0,0,0.0,1.27,0.36,1.3200378782,1.19,-0.48,1.2831601615000001,0.0,0,0.0,1.19,-0.48,1.2831601615000001
2020-08-08 05:00:00,1.27,0.36,1.3200378782,0.0,0,0.0,1.27,0.36,1.3200378782,1.19,-0.47000000000000003,1.2794530081,0.0,0,0.0,1.19,-0.47000000000000003,1.2794530081
2020-08-08 05:30:00,1.27,0.36,1.3200378782,0.0,0,0.0,1.27,0.36,1.3200378782,1.21,-0.49,1.3054501139,0.0,0,0.0,1.21,-0.49,1.3054501139
2020-08-08 06:00:00,1.25,0.36,1.3008074416,0.0,0,0.0,1.25,0.36,1.3008074416,1.21,-0.47000000000000003,1.2980754986,0.0,0,0.0,1.21,-0.47000000000000003,1.2980754986
2020-08-08 06:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33
2020-08-08 07:00:00,1.45,0.37,1.4964624954,0.0,0,0.0,1.45,0.37,1.4964624954,1.37,-0.49,1.4549914089,0.0,0,0.0,1.37,-0.49,1.4549914089
2020-08-08 07:30:00,1.51,0.37,1.5546703831,0.0,0,0.0,1.51,0.37,1.5546703831,1.43,-0.48,1.5084097587,0.0,0,0.0,1.43,-0.48,1.5084097587
2020-08-08 08:00:00,1.51,0.39,1.5595512175000001,0.0,0,0.0,1.51,0.39,1.5595512175000001,1.43,-0.47000000000000003,1.5052574531,0.0,0,0.0,1.43,-0.47000000000000003,1.5052574531
2020-08-08 08:30:00,1.49,0.41000000000000003,1.5453802121,0.0,0,0.0,1.49,0.41000000000000003,1.5453802121,1.47,-0.45,1.537335357,0.0,0,0.0,1.47,-0.45,1.537335357
2020-08-08 09:00:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2020-08-08 09:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4100000000000001,0.0,1.4100000000000001,0.0,0,0.0,1.4100000000000001,0.0,1.4100000000000001
2020-08-08 10:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2020-08-08 10:30:00,1.26,0.14,1.2677539193,0.0,0,0.0,1.26,0.14,1.2677539193,1.26,0.14,1.2677539193,0.0,0,0.0,1.26,0.14,1.2677539193
2020-08-08 11:00:00,1.18,0.14,1.1882760622,0.0,0,0.0,1.18,0.14,1.1882760622,1.18,0.14,1.1882760622,0.0,0,0.0,1.18,0.14,1.1882760622
2020-08-08 11:30:00,1.09,0.14,1.0989540482,0.0,0,0.0,1.09,0.14,1.0989540482,1.09,0.14,1.0989540482,0.0,0,0.0,1.09,0.14,1.0989540482
2020-08-08 12:00:00,1.1205,0.14,1.1292122253999999,0.0005,0,0.0005,1.12,0.14,1.1287160848,1.1105,0.14,1.1192900652,0.0005,0,0.0005,1.11,0.14,1.1187939935
2020-08-08 12:30:00,1.05,0.14,1.0592922165,0.0,0,0.0,1.05,0.14,1.0592922165,1.05,0.14,1.0592922165,0.0,0,0.0,1.05,0.14,1.0592922165
2020-08-08 13:00:00,1.04,0.49,1.1496521213,0.0,0,0.0,1.04,0.49,1.1496521213,1.03,-0.37,1.0944404963,0.0,0,0.0,1.03,-0.37,1.0944404963
2020-08-08 13:30:00,0.9605,0.14,0.9706493960000001,0.0005,0,0.0005,0.96,0.14,0.9701546269,0.9605,0.14,0.9706493960000001,0.0005,0,0.0005,0.96,0.14,0.9701546269
2020-08-08 14:00:00,0.9325,0.14,0.9429508206,0.0025,0,0.0025,0.93,0.14,0.9404786016000001,0.9325,0.14,0.9429508206,0.0025,0,0.0025,0.93,0.14,0.9404786016000001
2020-08-08 14:30:00,0.9065000000000001,0.15,0.9188265614000001,0.006500000000000001,0,0.006500000000000001,0.9,0.15,0.9124143795,0.8965000000000001,0.12,0.9044955777,0.006500000000000001,0,0.006500000000000001,0.89,0.12,0.8980534505000001
2020-08-08 15:00:00,0.865,0.14,0.8762562411,0.005,0,0.005,0.86,0.14,0.8713208364,0.865,0.14,0.8762562411,0.005,0,0.005,0.86,0.14,0.8713208364
2020-08-08 15:30:00,0.8845000000000001,0.14,0.8955111669,0.0045000000000000005,0,0.0045000000000000005,0.88,0.14,0.8910667764,0.8845000000000001,0.14,0.8955111669,0.0045000000000000005,0,0.0045000000000000005,0.88,0.14,0.8910667764
2020-08-08 16:00:00,0.934,0.0,0.934,0.004,0,0.004,0.93,0.0,0.93,0.934,0.0,0.934,0.004,0,0.004,0.93,0.0,0.93
2020-08-08 16:30:00,1.115,0.5,1.221975859,0.005,0,0.005,1.11,0.5,1.2174152948,1.045,-0.36,1.1052714599,0.005,0,0.005,1.04,-0.36,1.1005453194
2020-08-08 17:00:00,1.2465,0.5,1.3430421624,0.006500000000000001,0,0.006500000000000001,1.24,0.5,1.3370115931,1.1765,-0.36,1.2303463943,0.006500000000000001,0,0.006500000000000001,1.17,-0.36,1.2241323458
2020-08-08 17:30:00,1.4175,0.0,1.4175,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,0.0,1.4100000000000001,1.4075,0.0,1.4075,0.007500000000000001,0,0.007500000000000001,1.4,0.0,1.4
2020-08-08 18:00:00,1.525,0.0,1.525,0.005,0,0.005,1.52,0.0,1.52,1.525,0.0,1.525,0.005,0,0.005,1.52,0.0,1.52
2020-08-08 18:30:00,1.6585,0.42,1.7108542457,0.0085,0,0.0085,1.65,0.42,1.7026156347999999,1.5785,-0.44,1.6386769816,0.0085,0,0.0085,1.57,-0.44,1.6304907237
2020-08-08 19:00:00,1.677,0.4,1.724044373,0.007,0,0.007,1.67,0.4,1.7172361514999999,1.627,-0.46,1.6907776317,0.007,0,0.007,1.62,-0.46,1.6840427548
2020-08-08 19:30:00,1.685,0.0,1.685,0.005,0,0.005,1.6800000000000002,0.0,1.6800000000000002,1.675,0.0,1.675,0.005,0,0.005,1.67,0.0,1.67
2020-08-08 20:00:00,1.6840000000000002,0.0,1.6840000000000002,0.004,0,0.004,1.6800000000000002,0.0,1.6800000000000002,1.674,0.0,1.674,0.004,0,0.004,1.67,0.0,1.67
2020-08-08 20:30:00,1.6535000000000002,-0.13,1.6586024991000001,0.0035,0,0.0035,1.65,-0.13,1.6551132892,1.6535000000000002,0.0,1.6535000000000002,0.0035,0,0.0035,1.65,0.0,1.65
2020-08-08 21:00:00,1.592,-0.13,1.5972989701,0.002,0,0.002,1.5899999999999999,-0.13,1.5953056133999999,1.592,0.0,1.592,0.002,0,0.002,1.5899999999999999,0.0,1.5899999999999999
2020-08-08 21:30:00,1.5905,-0.13,1.5958039510000002,0.0005,0,0.0005,1.5899999999999999,-0.13,1.5953056133999999,1.5905,0.0,1.5905,0.0005,0,0.0005,1.5899999999999999,0.0,1.5899999999999999
2020-08-08 22:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2020-08-08 22:30:00,1.52,0.24,1.5388307249,0.0,0,0.0,1.52,0.24,1.5388307249,1.51,-0.47000000000000003,1.5814550262,0.0,0,0.0,1.51,-0.47000000000000003,1.5814550262
2020-08-08 23:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4
2020-08-08 23:30:00,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-08-09 00:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21
2020-08-09 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-08-09 01:00:00,1.181,0.4,1.2469005574,0.001,0,0.001,1.18,0.4,1.2459534502,1.181,-0.47000000000000003,1.2710865431,0.001,0,0.001,1.18,-0.47000000000000003,1.2701574706
2020-08-09 01:30:00,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25
2020-08-09 02:00:00,1.274,0.0,1.274,0.004,0,0.004,1.27,0.0,1.27,1.264,0.0,1.264,0.004,0,0.004,1.26,0.0,1.26
2020-08-09 02:30:00,1.2730000000000001,0.37,1.3256805799,0.003,0,0.003,1.27,0.37,1.3228000605,1.213,-0.47000000000000003,1.3008723996,0.003,0,0.003,1.21,-0.47000000000000003,1.2980754986
2020-08-09 03:00:00,1.2235,0.39,1.2841542937,0.0035,0,0.0035,1.22,0.39,1.2808200498,1.1935,-0.47000000000000003,1.2827089498,0.0035,0,0.0035,1.19,-0.47000000000000003,1.2794530081
2020-08-09 03:30:00,1.185,0.0,1.185,0.005,0,0.005,1.18,0.0,1.18,1.195,0.0,1.195,0.005,0,0.005,1.19,0.0,1.19
2020-08-09 04:00:00,1.1844999999999999,0.0,1.1844999999999999,0.0045000000000000005,0,0.0045000000000000005,1.18,0.0,1.18,1.1945000000000001,0.0,1.1945000000000001,0.0045000000000000005,0,0.0045000000000000005,1.19,0.0,1.19
2020-08-09 04:30:00,1.2345,0.37,1.2887553104,0.0045000000000000005,0,0.0045000000000000005,1.23,0.37,1.2844454056,1.1945000000000001,-0.47000000000000003,1.2836394548,0.0045000000000000005,0,0.0045000000000000005,1.19,-0.47000000000000003,1.2794530081
2020-08-09 05:00:00,1.228,0.38,1.2854508937,0.008,0,0.008,1.22,0.38,1.2778106276,1.158,-0.47000000000000003,1.2497455741,0.008,0,0.008,1.15,-0.47000000000000003,1.2423365084
2020-08-09 05:30:00,1.2445,0.38,1.3012225982,0.0045000000000000005,0,0.0045000000000000005,1.24,0.38,1.2969194269,1.1745,-0.47000000000000003,1.265049505,0.0045000000000000005,0,0.0045000000000000005,1.17,-0.47000000000000003,1.2608727136
2020-08-09 06:00:00,1.231,0.38,1.2883171193,0.001,0,0.001,1.23,0.38,1.2873616431000001,1.161,-0.47000000000000003,1.2525258479999999,0.001,0,0.001,1.16,-0.47000000000000003,1.2515989773
2020-08-09 06:30:00,1.29,0.38,1.3448048186000001,0.0,0,0.0,1.29,0.38,1.3448048186000001,1.27,-0.46,1.3507405376000001,0.0,0,0.0,1.27,-0.46,1.3507405376000001
2020-08-09 07:00:00,1.3519999999999999,0.4,1.4099304947,0.002,0,0.002,1.35,0.4,1.408012784,1.302,-0.46,1.3808707398,0.002,0,0.002,1.3,-0.46,1.3789851341000001
2020-08-09 07:30:00,1.413,0.41000000000000003,1.4712814143,0.003,0,0.003,1.4100000000000001,0.41000000000000003,1.4684004903,1.333,-0.45,1.4069076018,0.003,0,0.003,1.33,-0.45,1.4040655255
2020-08-09 08:00:00,1.4615,0.44,1.5262969076,0.0015,0,0.0015,1.46,0.44,1.5248606493999999,1.3715,-0.43,1.4373281636000002,0.0015,0,0.0015,1.37,-0.43,1.4358969322
2020-08-09 08:30:00,1.436,0.42,1.4961604192,0.006,0,0.006,1.43,0.42,1.4904026302,1.3559999999999999,-0.43,1.4225456056,0.006,0,0.006,1.35,-0.43,1.4168274419
2020-08-09 09:00:00,1.4225,0.43,1.4860707418999999,0.0025,0,0.0025,1.42,0.43,1.4836778626,1.3525,-0.43,1.4192097273,0.0025,0,0.0025,1.35,-0.43,1.4168274419
2020-08-09 09:30:00,1.491,0.43,1.5517670573,0.001,0,0.001,1.49,0.43,1.5508062419000002,1.471,-0.43,1.5325602761,0.001,0,0.001,1.47,-0.43,1.5316004700999999
2020-08-09 10:00:00,1.4045,0.0,1.4045,0.0045000000000000005,0,0.0045000000000000005,1.4,0.0,1.4,1.3945,0.14,1.4015099893,0.0045000000000000005,0,0.0045000000000000005,1.3900000000000001,0.14,1.3970325694
2020-08-09 10:30:00,1.2825,0.0,1.2825,0.0025,0,0.0025,1.28,0.0,1.28,1.2825,0.14,1.2901186961,0.0025,0,0.0025,1.28,0.14,1.2876334882
2020-08-09 11:00:00,1.2425,0.14,1.2503624475000001,0.0025,0,0.0025,1.24,0.14,1.2478781992,1.2425,0.14,1.2503624475000001,0.0025,0,0.0025,1.24,0.14,1.2478781992
2020-08-09 11:30:00,1.201,0.14,1.2091323335,0.001,0,0.001,1.2,0.14,1.2081390648,1.201,0.14,1.2091323335,0.001,0,0.001,1.2,0.14,1.2081390648
2020-08-09 12:00:00,1.2215,0.14,1.2294967466,0.0015,0,0.0015,1.22,0.14,1.2280065146,1.2115,0.14,1.219562319,0.0015,0,0.0015,1.21,0.14,1.2180722474
2020-08-09 12:30:00,1.1315,0.14,1.1401281726,0.0015,0,0.0015,1.13,0.14,1.1386395391,1.1315,0.14,1.1401281726,0.0015,0,0.0015,1.13,0.14,1.1386395391
2020-08-09 13:00:00,1.0755,0.14,1.0845737642,0.0055000000000000005,0,0.0055000000000000005,1.07,0.14,1.0791200119,1.0655000000000001,0.14,1.0746582015,0.0055000000000000005,0,0.0055000000000000005,1.06,0.14,1.0692053124
2020-08-09 13:30:00,1.032,0.14,1.0414528314,0.002,0,0.002,1.03,0.14,1.0394710193,1.032,0.14,1.0414528314,0.002,0,0.002,1.03,0.14,1.0394710193
2020-08-09 14:00:00,1.0035,0.23,1.029520398,0.0035,0,0.0035,1.0,0.23,1.026109156,1.0035,0.06,1.0052921217,0.0035,0,0.0035,1.0,0.06,1.0017983829
2020-08-09 14:30:00,0.985,0.14,0.9948994924000001,0.005,0,0.005,0.98,0.14,0.9899494937000001,0.985,0.14,0.9948994924000001,0.005,0,0.005,0.98,0.14,0.9899494937000001
2020-08-09 15:00:00,0.9565,0.14,0.9666913934,0.006500000000000001,0,0.006500000000000001,0.9500000000000001,0.14,0.9602603814,0.9565,0.14,0.9666913934,0.006500000000000001,0,0.006500000000000001,0.9500000000000001,0.14,0.9602603814
2020-08-09 15:30:00,1.003,0.14,1.0127235556,0.013000000000000001,0,0.013000000000000001,0.99,0.14,0.9998499887000001,1.003,0.14,1.0127235556,0.013000000000000001,0,0.013000000000000001,0.99,0.14,0.9998499887000001
2020-08-09 16:00:00,1.053,0.14,1.0622659742,0.013000000000000001,0,0.013000000000000001,1.04,0.14,1.0493807698,1.053,0.14,1.0622659742,0.013000000000000001,0,0.013000000000000001,1.04,0.14,1.0493807698
2020-08-09 16:30:00,1.1325,0.14,1.1411206114999999,0.0125,0,0.0125,1.12,0.14,1.1287160848,1.1325,0.14,1.1411206114999999,0.0125,0,0.0125,1.12,0.14,1.1287160848
2020-08-09 17:00:00,1.2685,0.14,1.2762022763,0.0085,0,0.0085,1.26,0.14,1.2677539193,1.2685,0.14,1.2762022763,0.0085,0,0.0085,1.26,0.14,1.2677539193
2020-08-09 17:30:00,1.478,0.45,1.5449867312999999,0.008,0,0.008,1.47,0.45,1.537335357,1.448,-0.41000000000000003,1.5049265763,0.008,0,0.008,1.44,-0.41000000000000003,1.4972307771
2020-08-09 18:00:00,1.7465000000000002,0.5,1.816662393,0.006500000000000001,0,0.006500000000000001,1.74,0.5,1.8104143172,1.7065000000000001,-0.51,1.7810789567,0.006500000000000001,0,0.006500000000000001,1.7000000000000002,-0.51,1.7748521065
2020-08-09 18:30:00,1.7735,0.0,1.7735,0.0035,0,0.0035,1.77,0.0,1.77,1.7635,0.0,1.7635,0.0035,0,0.0035,1.76,0.0,1.76
2020-08-09 19:00:00,1.7615,0.0,1.7615,0.0115,0,0.0115,1.75,0.0,1.75,1.7615,0.0,1.7615,0.0115,0,0.0115,1.75,0.0,1.75
2020-08-09 19:30:00,1.759,0.48,1.8233159353000001,0.009000000000000001,0,0.009000000000000001,1.75,0.48,1.8146349495,1.7189999999999999,-0.54,1.8018215783,0.009000000000000001,0,0.009000000000000001,1.71,-0.54,1.7932372961
2020-08-09 20:00:00,1.734,0.45,1.7914396445,0.004,0,0.004,1.73,0.45,1.7875681805,1.6640000000000001,-0.5700000000000001,1.7589189861999999,0.004,0,0.004,1.6600000000000001,-0.5700000000000001,1.7551353224000001
2020-08-09 20:30:00,1.6555,-0.13,1.6605963537,0.0055000000000000005,0,0.0055000000000000005,1.65,-0.13,1.6551132892,1.6455000000000002,-0.13,1.6506272293,0.0055000000000000005,0,0.0055000000000000005,1.6400000000000001,-0.13,1.6451443706000002
2020-08-09 21:00:00,1.6015000000000001,-0.13,1.6067676403000002,0.0015,0,0.0015,1.6,-0.13,1.6052725625000002,1.6015000000000001,-0.13,1.6067676403000002,0.0015,0,0.0015,1.6,-0.13,1.6052725625000002
2020-08-09 21:30:00,1.562,-0.13,1.5674003956,0.002,0,0.002,1.56,-0.13,1.5654072952,1.562,0.0,1.562,0.002,0,0.002,1.56,0.0,1.56
2020-08-09 22:00:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52
2020-08-09 22:30:00,1.47,0.4,1.523450032,0.0,0,0.0,1.47,0.4,1.523450032,1.46,-0.48,1.5368799563,0.0,0,0.0,1.46,-0.48,1.5368799563
2020-08-09 23:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2020-08-09 23:30:00,1.241,0.0,1.241,0.001,0,0.001,1.24,0.0,1.24,1.241,0.0,1.241,0.001,0,0.001,1.24,0.0,1.24
2020-08-10 00:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-08-10 00:30:00,1.16,0.4,1.227028932,0.0,0,0.0,1.16,0.4,1.227028932,1.16,-0.44,1.2406449935000001,0.0,0,0.0,1.16,-0.44,1.2406449935000001
2020-08-10 01:00:00,1.1405,0.0,1.1405,0.0005,0,0.0005,1.1400000000000001,0.0,1.1400000000000001,1.1405,0.0,1.1405,0.0005,0,0.0005,1.1400000000000001,0.0,1.1400000000000001
2020-08-10 01:30:00,1.2705,0.39,1.3290110045,0.0005,0,0.0005,1.27,0.39,1.3285330256,1.2005,-0.46,1.2856127916,0.0005,0,0.0005,1.2,-0.46,1.2851459061
2020-08-10 02:00:00,1.3,0.39,1.3572398462,0.0,0,0.0,1.3,0.39,1.3572398462,1.23,-0.46,1.3132021931,0.0,0,0.0,1.23,-0.46,1.3132021931
2020-08-10 02:30:00,1.3005,0.39,1.3577187669000002,0.0005,0,0.0005,1.3,0.39,1.3572398462,1.2305,-0.46,1.3136705257,0.0005,0,0.0005,1.23,-0.46,1.3132021931
2020-08-10 03:00:00,1.2705,0.39,1.3290110045,0.0005,0,0.0005,1.27,0.39,1.3285330256,1.1905000000000001,-0.46,1.2762798478000001,0.0005,0,0.0005,1.19,-0.46,1.275813466
2020-08-10 03:30:00,1.2205,0.4,1.2843754319,0.0005,0,0.0005,1.22,0.4,1.2839003077,1.1505,-0.46,1.2390521579,0.0005,0,0.0005,1.15,-0.46,1.2385879056
2020-08-10 04:00:00,1.221,0.38,1.2787654202,0.001,0,0.001,1.22,0.38,1.2778106276,1.151,-0.46,1.239516438,0.001,0,0.001,1.15,-0.46,1.2385879056
2020-08-10 04:30:00,1.235,0.4,1.2981621624,0.005,0,0.005,1.23,0.4,1.2934063553000001,1.155,-0.46,1.2432316759,0.005,0,0.005,1.15,-0.46,1.2385879056
2020-08-10 05:00:00,1.23,0.4,1.2934063553000001,0.0,0,0.0,1.23,0.4,1.2934063553000001,1.16,-0.44,1.2406449935000001,0.0,0,0.0,1.16,-0.44,1.2406449935000001
2020-08-10 05:30:00,1.23,0.4,1.2934063553000001,0.0,0,0.0,1.23,0.4,1.2934063553000001,1.16,-0.46,1.2478781992,0.0,0,0.0,1.16,-0.46,1.2478781992
2020-08-10 06:00:00,1.2705,0.4,1.3319798234,0.0005,0,0.0005,1.27,0.4,1.3315029102,1.1905000000000001,-0.46,1.2762798478000001,0.0005,0,0.0005,1.19,-0.46,1.275813466
2020-08-10 06:30:00,1.3125,0.4,1.3720992129,0.0025,0,0.0025,1.31,0.4,1.3697079981,1.2925,-0.43,1.3621513315,0.0025,0,0.0025,1.29,-0.43,1.3597793939
2020-08-10 07:00:00,1.362,0.0,1.362,0.002,0,0.002,1.3599999999999999,0.0,1.3599999999999999,1.3519999999999999,0.0,1.3519999999999999,0.002,0,0.002,1.35,0.0,1.35
2020-08-10 07:30:00,1.491,0.39,1.5411622238,0.001,0,0.001,1.49,0.39,1.5401947929,1.421,-0.47000000000000003,1.4967100588,0.001,0,0.001,1.42,-0.47000000000000003,1.495760676
2020-08-10 08:00:00,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47
2020-08-10 08:30:00,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47
2020-08-10 09:00:00,1.476,0.14,1.4826246996,0.006,0,0.006,1.47,0.14,1.4766516177,1.476,0.14,1.4826246996,0.006,0,0.006,1.47,0.14,1.4766516177
2020-08-10 09:30:00,1.5795,0.14,1.5856923567,0.0095,0,0.0095,1.57,0.14,1.5762296786999999,1.5795,0.14,1.5856923567,0.0095,0,0.0095,1.57,0.14,1.5762296786999999
2020-08-10 10:00:00,1.4695,0.14,1.4761538707000001,0.0095,0,0.0095,1.46,0.14,1.4666969694,1.4595,0.14,1.4661992532,0.0095,0,0.0095,1.45,0.14,1.4567429423
2020-08-10 10:30:00,2.5305,0.24,2.5418556706,0.0105,0,0.0105,2.52,0.24,2.5314027732,1.4105,0.14,1.4174308625,0.0105,0,0.0105,1.4,0.14,1.406982587
2020-08-10 11:00:00,2.3935,0.27,2.4086806036,0.0135,0,0.0135,2.38,0.27,2.3952661648,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0
2020-08-10 11:30:00,2.2505,0.31,2.2717504815,0.0105,0,0.0105,2.24,0.31,2.2613491548,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0
2020-08-10 12:00:00,2.2,0.32,2.2231509171,0.01,0,0.01,2.19,0.32,2.2132555207,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2020-08-10 12:30:00,2.2005,0.30000000000000004,2.2208557472,0.0105,0,0.0105,2.19,0.30000000000000004,2.2104524424,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0
2020-08-10 13:00:00,2.13,0.28,2.1483249289,0.01,0,0.01,2.12,0.28,2.1384106247,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2020-08-10 13:30:00,2.1535,0.32,2.1771454361,0.0035,0,0.0035,2.15,0.32,2.1736835096,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0
2020-08-10 14:00:00,1.9515,0.31,1.9759686865,0.0015,0,0.0015,1.9500000000000002,0.31,1.9744872752,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0
2020-08-10 14:30:00,1.7725,0.30000000000000004,1.797708611,0.0025,0,0.0025,1.77,0.30000000000000004,1.795243716,0.9925,0.18,1.0086903638,0.0025,0,0.0025,0.99,0.18,1.0062305899
2020-08-10 15:00:00,0.9515,0.18,0.9683760891000001,0.0015,0,0.0015,0.9500000000000001,0.18,0.9669022701000001,0.9515,0.18,0.9683760891000001,0.0015,0,0.0015,0.9500000000000001,0.18,0.9669022701000001
2020-08-10 15:30:00,1.0125,0.15,1.0235508048,0.0025,0,0.0025,1.01,0.15,1.0210778619,1.0125,0.16,1.0250640224,0.0025,0,0.0025,1.01,0.16,1.0225947389
2020-08-10 16:00:00,1.094,0.15,1.1042354821,0.004,0,0.004,1.09,0.15,1.1002726935,1.084,0.16,1.0957444958,0.004,0,0.004,1.08,0.16,1.0917875251
2020-08-10 16:30:00,1.182,0.14,1.190262156,0.002,0,0.002,1.18,0.14,1.1882760622,1.182,0.14,1.190262156,0.002,0,0.002,1.18,0.14,1.1882760622
2020-08-10 17:00:00,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29
2020-08-10 17:30:00,1.4,0.45,1.470544117,0.0,0,0.0,1.4,0.45,1.470544117,1.3900000000000001,-0.41000000000000003,1.4492066795,0.0,0,0.0,1.3900000000000001,-0.41000000000000003,1.4492066795
2020-08-10 18:00:00,1.6,0.45,1.6620770139,0.0,0,0.0,1.6,0.45,1.6620770139,1.51,-0.41000000000000003,1.5646724897,0.0,0,0.0,1.51,-0.41000000000000003,1.5646724897
2020-08-10 18:30:00,1.65,0.41000000000000003,1.7001764614,0.0,0,0.0,1.65,0.41000000000000003,1.7001764614,1.6099999999999999,-0.44,1.6690416412,0.0,0,0.0,1.6099999999999999,-0.44,1.6690416412
2020-08-10 19:00:00,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69,1.69,0.0,1.69,0.0,0,0.0,1.69,0.0,1.69
2020-08-10 19:30:00,1.7705000000000002,0.46,1.829281348,0.0005,0,0.0005,1.77,0.46,1.8287974191,1.7305000000000001,-0.55,1.815800168,0.0005,0,0.0005,1.73,-0.55,1.8153236626
2020-08-10 20:00:00,1.82,0.46,1.8772320048000002,0.0,0,0.0,1.82,0.46,1.8772320048000002,1.72,-0.55,1.8057962233,0.0,0,0.0,1.72,-0.55,1.8057962233
2020-08-10 20:30:00,1.63,0.49,1.7020575783,0.0,0,0.0,1.63,0.49,1.7020575783,1.6,-0.52,1.6823792676,0.0,0,0.0,1.6,-0.52,1.6823792676
2020-08-10 21:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2020-08-10 21:30:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2020-08-10 22:00:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2020-08-10 22:30:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2020-08-10 23:00:00,1.38,0.4,1.4368020045,0.0,0,0.0,1.38,0.4,1.4368020045,1.38,-0.47000000000000003,1.4578408692,0.0,0,0.0,1.38,-0.47000000000000003,1.4578408692
2020-08-10 23:30:00,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25
2020-08-11 00:00:00,1.151,0.0,1.151,0.001,0,0.001,1.15,0.0,1.15,1.151,0.0,1.151,0.001,0,0.001,1.15,0.0,1.15
2020-08-11 00:30:00,1.111,0.0,1.111,0.001,0,0.001,1.11,0.0,1.11,1.111,0.0,1.111,0.001,0,0.001,1.11,0.0,1.11
2020-08-11 01:00:00,1.1115,0.0,1.1115,0.0015,0,0.0015,1.11,0.0,1.11,1.1115,0.0,1.1115,0.0015,0,0.0015,1.11,0.0,1.11
2020-08-11 01:30:00,1.2315,0.0,1.2315,0.0015,0,0.0015,1.23,0.0,1.23,1.2315,0.0,1.2315,0.0015,0,0.0015,1.23,0.0,1.23
2020-08-11 02:00:00,1.2325,0.0,1.2325,0.0025,0,0.0025,1.23,0.0,1.23,1.2325,0.0,1.2325,0.0025,0,0.0025,1.23,0.0,1.23
2020-08-11 02:30:00,1.2325,0.0,1.2325,0.0025,0,0.0025,1.23,0.0,1.23,1.2325,0.0,1.2325,0.0025,0,0.0025,1.23,0.0,1.23
2020-08-11 03:00:00,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2
2020-08-11 03:30:00,1.163,0.0,1.163,0.003,0,0.003,1.16,0.0,1.16,1.163,0.0,1.163,0.003,0,0.003,1.16,0.0,1.16
2020-08-11 04:00:00,1.1625,0.0,1.1625,0.0025,0,0.0025,1.16,0.0,1.16,1.1625,0.0,1.1625,0.0025,0,0.0025,1.16,0.0,1.16
2020-08-11 04:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-08-11 05:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-08-11 05:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-08-11 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-08-11 06:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2020-08-11 07:00:00,1.42,0.4,1.4752626885,0.0,0,0.0,1.42,0.4,1.4752626885,1.3599999999999999,-0.46,1.4356879884,0.0,0,0.0,1.3599999999999999,-0.46,1.4356879884
2020-08-11 07:30:00,1.52,0.0,1.52,0.0,0,0.0,1.52,0.0,1.52,1.51,0.0,1.51,0.0,0,0.0,1.51,0.0,1.51
2020-08-11 08:00:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2020-08-11 08:30:00,1.57,0.58,1.6737084573,0.0,0,0.0,1.57,0.58,1.6737084573,1.56,-0.44,1.6208639671,0.0,0,0.0,1.56,-0.44,1.6208639671
2020-08-11 09:00:00,1.54,0.35000000000000003,1.5792719842,0.0,0,0.0,1.54,0.35000000000000003,1.5792719842,1.53,-0.05,1.5308167755,0.0,0,0.0,1.53,-0.05,1.5308167755
2020-08-11 09:30:00,1.54,0.39,1.5886157496000002,0.0,0,0.0,1.54,0.39,1.5886157496000002,1.53,-0.03,1.5302940894,0.0,0,0.0,1.53,-0.03,1.5302940894
