Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-11 10:00:00,1.54,0.63,1.6638810054,0.0,0,0.0,1.54,0.63,1.6638810054,1.46,-0.38,1.5086417733,0.0,0,0.0,1.46,-0.38,1.5086417733
2020-08-11 10:30:00,1.35,0.39,1.4052046114,0.0,0,0.0,1.35,0.39,1.4052046114,1.31,-0.07,1.3118688959,0.0,0,0.0,1.31,-0.07,1.3118688959
2020-08-11 11:00:00,1.22,0.15,1.229186723,0.0,0,0.0,1.22,0.15,1.229186723,1.22,0.15,1.229186723,0.0,0,0.0,1.22,0.15,1.229186723
2020-08-11 11:30:00,1.1400000000000001,0.16,1.1511733145,0.0,0,0.0,1.1400000000000001,0.16,1.1511733145,1.1400000000000001,0.17,1.1526057435000001,0.0,0,0.0,1.1400000000000001,0.17,1.1526057435000001
2020-08-11 12:00:00,1.12,0.16,1.1313708499,0.0,0,0.0,1.12,0.16,1.1313708499,1.12,0.17,1.1328283189,0.0,0,0.0,1.12,0.17,1.1328283189
2020-08-11 12:30:00,1.21,0.15,1.2192620719,0.0,0,0.0,1.21,0.15,1.2192620719,1.21,0.17,1.2218837915,0.0,0,0.0,1.21,0.17,1.2218837915
2020-08-11 13:00:00,1.17,0.15,1.1795761951000001,0.0,0,0.0,1.17,0.15,1.1795761951000001,1.17,0.16,1.1808894953,0.0,0,0.0,1.17,0.16,1.1808894953
2020-08-11 13:30:00,1.13,0.19,1.1458621209,0.0,0,0.0,1.13,0.19,1.1458621209,1.13,0.2,1.1475626345,0.0,0,0.0,1.13,0.2,1.1475626345
2020-08-11 14:00:00,1.13,0.18,1.1442464769,0.0,0,0.0,1.13,0.18,1.1442464769,1.13,0.2,1.1475626345,0.0,0,0.0,1.13,0.2,1.1475626345
2020-08-11 14:30:00,1.09,0.18,1.1047624179,0.0,0,0.0,1.09,0.18,1.1047624179,1.09,0.2,1.1081967334,0.0,0,0.0,1.09,0.2,1.1081967334
2020-08-11 15:00:00,1.0705,0.18,1.0855276367,0.0005,0,0.0005,1.07,0.18,1.0850345617,1.0805,0.2,1.0988540622,0.0005,0,0.0005,1.08,0.2,1.0983624174
2020-08-11 15:30:00,1.0715,0.19,1.0882151671,0.0015,0,0.0015,1.07,0.19,1.086738239,1.0815,0.2,1.0998373743,0.0015,0,0.0015,1.08,0.2,1.0983624174
2020-08-11 16:00:00,1.2515,0.15,1.2604571591,0.0015,0,0.0015,1.25,0.15,1.2589678312,1.2515,0.15,1.2604571591,0.0015,0,0.0015,1.25,0.15,1.2589678312
2020-08-11 16:30:00,1.3599999999999999,0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,0.14,1.3671868929,1.3599999999999999,0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,0.14,1.3671868929
2020-08-11 17:00:00,1.47,0.14,1.4766516177,0.0,0,0.0,1.47,0.14,1.4766516177,1.47,0.14,1.4766516177,0.0,0,0.0,1.47,0.14,1.4766516177
2020-08-11 17:30:00,1.6,0.14,1.606113321,0.0,0,0.0,1.6,0.14,1.606113321,1.5899999999999999,0.14,1.5961516219,0.0,0,0.0,1.5899999999999999,0.14,1.5961516219
2020-08-11 18:00:00,1.82,0.0,1.82,0.0,0,0.0,1.82,0.0,1.82,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81
2020-08-11 18:30:00,1.9300000000000002,0.49,1.9912307752,0.0,0,0.0,1.9300000000000002,0.49,1.9912307752,1.83,-0.53,1.9052034012,0.0,0,0.0,1.83,-0.53,1.9052034012
2020-08-11 19:00:00,1.87,0.49,1.9331321734,0.0,0,0.0,1.87,0.49,1.9331321734,1.77,-0.53,1.8476471525,0.0,0,0.0,1.77,-0.53,1.8476471525
2020-08-11 19:30:00,1.8399999999999999,0.48,1.9015782918,0.0,0,0.0,1.8399999999999999,0.48,1.9015782918,1.74,-0.53,1.8189282559,0.0,0,0.0,1.74,-0.53,1.8189282559
2020-08-11 20:00:00,1.81,0.45,1.8651005335000002,0.0,0,0.0,1.81,0.45,1.8651005335000002,1.71,-0.56,1.7993609977,0.0,0,0.0,1.71,-0.56,1.7993609977
2020-08-11 20:30:00,1.72,0.44,1.7753872817,0.0,0,0.0,1.72,0.44,1.7753872817,1.67,-0.5700000000000001,1.7645962711,0.0,0,0.0,1.67,-0.5700000000000001,1.7645962711
2020-08-11 21:00:00,1.63,-0.13,1.6351758315,0.0,0,0.0,1.63,-0.13,1.6351758315,1.63,-0.13,1.6351758315,0.0,0,0.0,1.63,-0.13,1.6351758315
2020-08-11 21:30:00,1.65,-0.13,1.6551132892,0.0,0,0.0,1.65,-0.13,1.6551132892,1.65,-0.13,1.6551132892,0.0,0,0.0,1.65,-0.13,1.6551132892
2020-08-11 22:00:00,1.5899999999999999,-0.13,1.5953056133999999,0.0,0,0.0,1.5899999999999999,-0.13,1.5953056133999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2020-08-11 22:30:00,1.51,0.37,1.5546703831,0.0,0,0.0,1.51,0.37,1.5546703831,1.51,-0.5,1.5906288065,0.0,0,0.0,1.51,-0.5,1.5906288065
2020-08-11 23:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001
2020-08-11 23:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-08-12 00:00:00,1.16,0.42,1.2336936411,0.0,0,0.0,1.16,0.42,1.2336936411,1.16,-0.46,1.2478781992,0.0,0,0.0,1.16,-0.46,1.2478781992
2020-08-12 00:30:00,1.1305,0.0,1.1305,0.0005,0,0.0005,1.13,0.0,1.13,1.1305,0.0,1.1305,0.0005,0,0.0005,1.13,0.0,1.13
2020-08-12 01:00:00,1.1305,0.0,1.1305,0.0005,0,0.0005,1.13,0.0,1.13,1.1305,0.0,1.1305,0.0005,0,0.0005,1.13,0.0,1.13
2020-08-12 01:30:00,1.2215,0.0,1.2215,0.0015,0,0.0015,1.22,0.0,1.22,1.2215,0.0,1.2215,0.0015,0,0.0015,1.22,0.0,1.22
2020-08-12 02:00:00,1.2530000000000001,0.0,1.2530000000000001,0.003,0,0.003,1.25,0.0,1.25,1.2530000000000001,0.0,1.2530000000000001,0.003,0,0.003,1.25,0.0,1.25
2020-08-12 02:30:00,1.255,0.0,1.255,0.005,0,0.005,1.25,0.0,1.25,1.255,0.0,1.255,0.005,0,0.005,1.25,0.0,1.25
2020-08-12 03:00:00,1.2265,0.0,1.2265,0.006500000000000001,0,0.006500000000000001,1.22,0.0,1.22,1.2265,0.0,1.2265,0.006500000000000001,0,0.006500000000000001,1.22,0.0,1.22
2020-08-12 03:30:00,1.1855,0.0,1.1855,0.0055000000000000005,0,0.0055000000000000005,1.18,0.0,1.18,1.1855,0.0,1.1855,0.0055000000000000005,0,0.0055000000000000005,1.18,0.0,1.18
2020-08-12 04:00:00,1.1645,0.0,1.1645,0.0045000000000000005,0,0.0045000000000000005,1.16,0.0,1.16,1.1645,0.0,1.1645,0.0045000000000000005,0,0.0045000000000000005,1.16,0.0,1.16
2020-08-12 04:30:00,1.1935,0.0,1.1935,0.0035,0,0.0035,1.19,0.0,1.19,1.1935,0.0,1.1935,0.0035,0,0.0035,1.19,0.0,1.19
2020-08-12 05:00:00,1.1725,0.0,1.1725,0.0025,0,0.0025,1.17,0.0,1.17,1.1725,0.0,1.1725,0.0025,0,0.0025,1.17,0.0,1.17
2020-08-12 05:30:00,1.2025000000000001,0.0,1.2025000000000001,0.0025,0,0.0025,1.2,0.0,1.2,1.2025000000000001,0.0,1.2025000000000001,0.0025,0,0.0025,1.2,0.0,1.2
2020-08-12 06:00:00,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2
2020-08-12 06:30:00,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29
2020-08-12 07:00:00,1.33,0.42,1.3947401192,0.0,0,0.0,1.33,0.42,1.3947401192,1.31,-0.44,1.3819189557,0.0,0,0.0,1.31,-0.44,1.3819189557
2020-08-12 07:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2020-08-12 08:00:00,1.53,0.45,1.5948040632,0.0,0,0.0,1.53,0.45,1.5948040632,1.49,-0.41000000000000003,1.5453802121,0.0,0,0.0,1.49,-0.41000000000000003,1.5453802121
2020-08-12 08:30:00,1.57,0.48,1.6417368851,0.0,0,0.0,1.57,0.48,1.6417368851,1.54,-0.41000000000000003,1.5936436239,0.0,0,0.0,1.54,-0.41000000000000003,1.5936436239
2020-08-12 09:00:00,1.52,0.49,1.5970284907,0.0,0,0.0,1.52,0.49,1.5970284907,1.5,-0.32,1.5337535656,0.0,0,0.0,1.5,-0.32,1.5337535656
2020-08-12 09:30:00,1.49,0.6000000000000001,1.6062689688,0.0,0,0.0,1.49,0.6000000000000001,1.6062689688,1.46,-0.41000000000000003,1.5164761785,0.0,0,0.0,1.46,-0.41000000000000003,1.5164761785
2020-08-12 10:00:00,1.44,0.53,1.5344380079,0.0,0,0.0,1.44,0.53,1.5344380079,1.4,-0.18,1.4115239991,0.0,0,0.0,1.4,-0.18,1.4115239991
2020-08-12 10:30:00,1.4,0.14,1.406982587,0.0,0,0.0,1.4,0.14,1.406982587,1.4,0.14,1.406982587,0.0,0,0.0,1.4,0.14,1.406982587
2020-08-12 11:00:00,1.38,0.2,1.3944174410999999,0.0,0,0.0,1.38,0.2,1.3944174410999999,1.3599999999999999,0.08,1.3623509093,0.0,0,0.0,1.3599999999999999,0.08,1.3623509093
2020-08-12 11:30:00,1.57,0.61,1.6843396332,0.0,0,0.0,1.57,0.61,1.6843396332,1.48,-0.39,1.5305227865000002,0.0,0,0.0,1.48,-0.39,1.5305227865000002
2020-08-12 12:00:00,1.53,0.59,1.6398170630000002,0.0,0,0.0,1.53,0.59,1.6398170630000002,1.48,-0.42,1.5384407691000002,0.0,0,0.0,1.48,-0.42,1.5384407691000002
2020-08-12 12:30:00,1.46,0.14,1.4666969694,0.0,0,0.0,1.46,0.14,1.4666969694,1.46,0.14,1.4666969694,0.0,0,0.0,1.46,0.14,1.4666969694
2020-08-12 13:00:00,1.34,0.30000000000000004,1.3731715115,0.0,0,0.0,1.34,0.30000000000000004,1.3731715115,1.33,0.03,1.3303383028,0.0,0,0.0,1.33,0.03,1.3303383028
2020-08-12 13:30:00,1.452,0.14,1.4587336974,0.002,0,0.002,1.45,0.14,1.4567429423,1.442,0.14,1.4487801766000001,0.002,0,0.002,1.44,0.14,1.4467895493
2020-08-12 14:00:00,1.4325,0.14,1.4393249286,0.0025,0,0.0025,1.43,0.14,1.4368368035,1.4325,0.14,1.4393249286,0.0025,0,0.0025,1.43,0.14,1.4368368035
2020-08-12 14:30:00,1.3835,0.14,1.3905654425,0.0035,0,0.0035,1.38,0.14,1.3870832708,1.3735,0.14,1.3806166195,0.0035,0,0.0035,1.37,0.14,1.3771347066000001
2020-08-12 15:00:00,1.259,0.14,1.2667600404,0.009000000000000001,0,0.009000000000000001,1.25,0.14,1.2578155668,1.259,0.15,1.2679041762,0.009000000000000001,0,0.009000000000000001,1.25,0.15,1.2589678312
2020-08-12 15:30:00,1.1685,0.14,1.1768569369,0.0085,0,0.0085,1.16,0.14,1.1684177335,1.1685,0.15,1.178088388,0.0085,0,0.0085,1.16,0.15,1.1696580697
2020-08-12 16:00:00,1.2665,0.14,1.2742143658,0.006500000000000001,0,0.006500000000000001,1.26,0.14,1.2677539193,1.2665,0.14,1.2742143658,0.006500000000000001,0,0.006500000000000001,1.26,0.14,1.2677539193
2020-08-12 16:30:00,1.375,0.14,1.3821088959,0.005,0,0.005,1.37,0.14,1.3771347066000001,1.365,0.14,1.3721607049,0.005,0,0.005,1.3599999999999999,0.14,1.3671868929
2020-08-12 17:00:00,1.4735,0.14,1.480135889,0.0035,0,0.0035,1.47,0.14,1.4766516177,1.4735,0.14,1.480135889,0.0035,0,0.0035,1.47,0.14,1.4766516177
2020-08-12 17:30:00,1.5425,0.0,1.5425,0.0025,0,0.0025,1.54,0.0,1.54,1.5425,0.0,1.5425,0.0025,0,0.0025,1.54,0.0,1.54
2020-08-12 18:00:00,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54
2020-08-12 18:30:00,1.603,0.46,1.6676957156999999,0.003,0,0.003,1.6,0.46,1.6648123017,1.593,-0.41000000000000003,1.6449161073,0.003,0,0.003,1.5899999999999999,-0.41000000000000003,1.6420109622
2020-08-12 19:00:00,1.762,0.43,1.8137100098999999,0.002,0,0.002,1.76,0.43,1.8117670932,1.6720000000000002,-0.44,1.728925678,0.002,0,0.002,1.67,-0.44,1.7269916039000002
2020-08-12 19:30:00,1.7810000000000001,0.42,1.8298527263,0.001,0,0.001,1.78,0.42,1.8288794383,1.681,-0.45,1.7401899322,0.001,0,0.001,1.6800000000000002,-0.45,1.7392239648999999
2020-08-12 20:00:00,1.76,0.4,1.8048822676,0.0,0,0.0,1.76,0.4,1.8048822676,1.67,-0.47000000000000003,1.7348775173000002,0.0,0,0.0,1.67,-0.47000000000000003,1.7348775173000002
2020-08-12 20:30:00,1.74,0.37,1.7789041571,0.0,0,0.0,1.74,0.37,1.7789041571,1.6400000000000001,-0.5,1.7145261736,0.0,0,0.0,1.6400000000000001,-0.5,1.7145261736
2020-08-12 21:00:00,1.6600000000000001,0.4,1.7075128111,0.0,0,0.0,1.6600000000000001,0.4,1.7075128111,1.6400000000000001,-0.47000000000000003,1.7060187572,0.0,0,0.0,1.6400000000000001,-0.47000000000000003,1.7060187572
2020-08-12 21:30:00,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001
2020-08-12 22:00:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2020-08-12 22:30:00,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53,1.52,0.17,1.5294770348,0.0,0,0.0,1.52,0.17,1.5294770348
2020-08-12 23:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2020-08-12 23:30:00,1.28,0.44,1.3535139453,0.0,0,0.0,1.28,0.44,1.3535139453,1.28,-0.44,1.3535139453,0.0,0,0.0,1.28,-0.44,1.3535139453
2020-08-13 00:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-08-13 00:30:00,1.15,0.4,1.2175795662,0.0,0,0.0,1.15,0.4,1.2175795662,1.1400000000000001,-0.43,1.2184005909,0.0,0,0.0,1.1400000000000001,-0.43,1.2184005909
2020-08-13 01:00:00,1.17,0.43,1.2465151423,0.0,0,0.0,1.17,0.43,1.2465151423,1.1,-0.43,1.181058847,0.0,0,0.0,1.1,-0.43,1.181058847
2020-08-13 01:30:00,1.27,0.4,1.3315029102,0.0,0,0.0,1.27,0.4,1.3315029102,1.19,-0.45,1.2722421153,0.0,0,0.0,1.19,-0.45,1.2722421153
2020-08-13 02:00:00,1.31,0.4,1.3697079981,0.0,0,0.0,1.31,0.4,1.3697079981,1.23,-0.45,1.3097327972000001,0.0,0,0.0,1.23,-0.45,1.3097327972000001
2020-08-13 02:30:00,1.29,0.4,1.3505924625999999,0.0,0,0.0,1.29,0.4,1.3505924625999999,1.21,-0.45,1.2909686286,0.0,0,0.0,1.21,-0.45,1.2909686286
2020-08-13 03:00:00,1.26,0.4,1.3219682296,0.0,0,0.0,1.26,0.4,1.3219682296,1.18,-0.45,1.262893503,0.0,0,0.0,1.18,-0.45,1.262893503
2020-08-13 03:30:00,1.24,0.4,1.302919798,0.0,0,0.0,1.24,0.4,1.302919798,1.15,-0.45,1.2349089035,0.0,0,0.0,1.15,-0.45,1.2349089035
2020-08-13 04:00:00,1.2305,0.4,1.2938818532,0.0005,0,0.0005,1.23,0.4,1.2934063553000001,1.1505,-0.45,1.2353745383,0.0005,0,0.0005,1.15,-0.45,1.2349089035
2020-08-13 04:30:00,1.25,0.4,1.3124404748,0.0,0,0.0,1.25,0.4,1.3124404748,1.17,-0.45,1.2535549449,0.0,0,0.0,1.17,-0.45,1.2535549449
2020-08-13 05:00:00,1.22,0.43,1.2935609765,0.0,0,0.0,1.22,0.43,1.2935609765,1.1400000000000001,-0.44,1.2219656296,0.0,0,0.0,1.1400000000000001,-0.44,1.2219656296
2020-08-13 05:30:00,1.25,0.41000000000000003,1.3155227098,0.0,0,0.0,1.25,0.41000000000000003,1.3155227098,1.17,-0.44,1.25,0.0,0,0.0,1.17,-0.44,1.25
2020-08-13 06:00:00,1.29,0.41000000000000003,1.353587825,0.0,0,0.0,1.29,0.41000000000000003,1.353587825,1.2,-0.44,1.2781236247,0.0,0,0.0,1.2,-0.44,1.2781236247
2020-08-13 06:30:00,1.32,0.41000000000000003,1.3822083779,0.0,0,0.0,1.32,0.41000000000000003,1.3822083779,1.3,-0.44,1.3724430771,0.0,0,0.0,1.3,-0.44,1.3724430771
2020-08-13 07:00:00,1.38,0.47000000000000003,1.4578408692,0.0,0,0.0,1.38,0.47000000000000003,1.4578408692,1.38,-0.44,1.4484474447,0.0,0,0.0,1.38,-0.44,1.4484474447
2020-08-13 07:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2020-08-13 08:00:00,1.51,0.44,1.5728000509,0.0,0,0.0,1.51,0.44,1.5728000509,1.47,-0.41000000000000003,1.5261061562,0.0,0,0.0,1.47,-0.41000000000000003,1.5261061562
2020-08-13 08:30:00,1.591,0.46,1.656164545,0.001,0,0.001,1.5899999999999999,0.46,1.6552039149,1.5510000000000002,-0.04,1.5515157105,0.001,0,0.001,1.55,-0.04,1.5505160431
2020-08-13 09:00:00,1.631,0.54,1.7180689742,0.001,0,0.001,1.63,0.54,1.7171196813,1.581,-0.03,1.5812846044,0.001,0,0.001,1.58,-0.03,1.5802847844999999
2020-08-13 09:30:00,1.703,0.75,1.860835565,0.003,0,0.003,1.7000000000000002,0.75,1.8580904176000002,1.613,-0.25,1.6322588643,0.003,0,0.003,1.6099999999999999,-0.25,1.6292943258
2020-08-13 10:00:00,1.7215,0.75,1.8777812040000001,0.0015,0,0.0015,1.72,0.75,1.8764061394,1.6315,-0.25,1.6505430167,0.0015,0,0.0015,1.63,-0.25,1.6490603385
2020-08-13 10:30:00,1.6625,0.74,1.8197544477,0.0025,0,0.0025,1.6600000000000001,0.74,1.8174707701,1.5725,-0.25,1.5922488028,0.0025,0,0.0025,1.57,-0.25,1.589779859
2020-08-13 11:00:00,1.6135000000000002,0.77,1.7878149373,0.0035,0,0.0035,1.6099999999999999,0.77,1.7846568298,1.5235,-0.23,1.5407635283,0.0035,0,0.0035,1.52,-0.23,1.5373028329
2020-08-13 11:30:00,1.5735000000000001,0.76,1.7474273232000002,0.0035,0,0.0035,1.57,0.76,1.7442763543000002,1.4835,-0.25,1.5044175783,0.0035,0,0.0035,1.48,-0.25,1.5009663554000001
2020-08-13 12:00:00,1.4809999999999999,0.64,1.6133694555,0.001,0,0.001,1.48,0.64,1.6124515497,1.411,-0.36,1.456200879,0.001,0,0.001,1.4100000000000001,-0.36,1.4552319403
2020-08-13 12:30:00,1.3900000000000001,0.14,1.3970325694,0.0,0,0.0,1.3900000000000001,0.14,1.3970325694,1.3900000000000001,0.14,1.3970325694,0.0,0,0.0,1.3900000000000001,0.14,1.3970325694
2020-08-13 13:00:00,1.3175,0.14,1.3249174503,0.007500000000000001,0,0.007500000000000001,1.31,0.14,1.3174596768,1.3175,0.14,1.3249174503,0.007500000000000001,0,0.007500000000000001,1.31,0.14,1.3174596768
2020-08-13 13:30:00,1.3014999999999999,0.14,1.3090081169,0.0115,0,0.0115,1.29,0.14,1.2975746607,1.3014999999999999,0.14,1.3090081169,0.0115,0,0.0115,1.29,0.14,1.2975746607
2020-08-13 14:00:00,1.1335,0.19,1.149313817,0.0135,0,0.0135,1.12,0.19,1.1360017606,1.1335,0.18,1.1477030321,0.0135,0,0.0135,1.12,0.18,1.134372073
2020-08-13 14:30:00,1.025,0.22,1.0483439321,0.015,0,0.015,1.01,0.22,1.0336827366,1.025,0.19,1.0424610304,0.015,0,0.015,1.01,0.19,1.0277159141
2020-08-13 15:00:00,1.0235,0.22,1.0468773806,0.0135,0,0.0135,1.01,0.22,1.0336827366,1.0235,0.22,1.0468773806,0.0135,0,0.0135,1.01,0.22,1.0336827366
2020-08-13 15:30:00,1.0205,0.19,1.0380367286,0.0105,0,0.0105,1.01,0.19,1.0277159141,1.0205,0.2,1.0399135781,0.0105,0,0.0105,1.01,0.2,1.0296115772
2020-08-13 16:00:00,1.022,0.19,1.0395114237,0.012,0,0.012,1.01,0.19,1.0277159141,1.022,0.2,1.0413856154,0.012,0,0.012,1.01,0.2,1.0296115772
2020-08-13 16:30:00,1.1400000000000001,0.18,1.1541230437,0.01,0,0.01,1.13,0.18,1.1442464769,1.1400000000000001,0.19,1.1557248808,0.01,0,0.01,1.13,0.19,1.1458621209
2020-08-13 17:00:00,1.2295,0.23,1.2508278259,0.0095,0,0.0095,1.22,0.23,1.241491039,1.2195,0.15,1.2286904614,0.0095,0,0.0095,1.21,0.15,1.2192620719
2020-08-13 17:30:00,1.3965,0.39,1.4499352572,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,0.39,1.4436758639,1.3565,-0.07,1.3583049179,0.006500000000000001,0,0.006500000000000001,1.35,-0.07,1.3518135966
2020-08-13 18:00:00,1.5354999999999999,0.58,1.6413897312999999,0.0055000000000000005,0,0.0055000000000000005,1.53,0.58,1.6362457028000001,1.4455,-0.42,1.5052807877999999,0.0055000000000000005,0,0.0055000000000000005,1.44,-0.42,1.5
2020-08-13 18:30:00,1.5335,0.21,1.5478120847999999,0.0035,0,0.0035,1.53,0.21,1.5443445211,1.5235,0.07,1.5251072913,0.0035,0,0.0035,1.52,0.07,1.5216109884
2020-08-13 19:00:00,1.591,0.14,1.5971477701999999,0.001,0,0.001,1.5899999999999999,0.14,1.5961516219,1.591,0.14,1.5971477701999999,0.001,0,0.001,1.5899999999999999,0.14,1.5961516219
2020-08-13 19:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2020-08-13 20:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2020-08-13 20:30:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2020-08-13 21:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2020-08-13 21:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2020-08-13 22:00:00,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2020-08-13 22:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2020-08-13 23:00:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2020-08-13 23:30:00,1.28,0.44,1.3535139453,0.0,0,0.0,1.28,0.44,1.3535139453,1.27,-0.44,1.3440610105,0.0,0,0.0,1.27,-0.44,1.3440610105
2020-08-14 00:00:00,1.18,0.4,1.2459534502,0.0,0,0.0,1.18,0.4,1.2459534502,1.17,-0.44,1.25,0.0,0,0.0,1.17,-0.44,1.25
2020-08-14 00:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-08-14 01:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-08-14 01:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-08-14 02:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-08-14 02:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-08-14 03:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-14 03:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-14 04:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-14 04:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-08-14 05:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-08-14 05:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-14 06:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-14 06:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2020-08-14 07:00:00,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2020-08-14 07:30:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2020-08-14 08:00:00,1.541,0.0,1.541,0.001,0,0.001,1.54,0.0,1.54,1.541,0.0,1.541,0.001,0,0.001,1.54,0.0,1.54
2020-08-14 08:30:00,1.641,0.5700000000000001,1.7371761569,0.001,0,0.001,1.6400000000000001,0.5700000000000001,1.7362315514,1.561,-0.44,1.6218264395,0.001,0,0.001,1.56,-0.44,1.6208639671
2020-08-14 09:00:00,1.5625,0.5700000000000001,1.6632216479,0.0025,0,0.0025,1.56,0.5700000000000001,1.6608732643000002,1.5425,-0.44,1.6040281324999999,0.0025,0,0.0025,1.54,-0.44,1.6016241756
2020-08-14 09:30:00,1.6320000000000001,0.56,1.7254054596000001,0.002,0,0.002,1.63,0.56,1.7235138526,1.612,-0.45,1.6736319787,0.002,0,0.002,1.6099999999999999,-0.45,1.6717057157
2020-08-14 10:00:00,1.7015,0.59,1.8008892942,0.0015,0,0.0015,1.7000000000000002,0.59,1.7994721448000002,1.6115,-0.42,1.6653324743,0.0015,0,0.0015,1.6099999999999999,-0.42,1.6638810054
2020-08-14 10:30:00,1.642,0.5700000000000001,1.7381208243000001,0.002,0,0.002,1.6400000000000001,0.5700000000000001,1.7362315514,1.552,-0.44,1.6131658315,0.002,0,0.002,1.55,-0.44,1.6112417572000002
2020-08-14 11:00:00,1.6015000000000001,0.14,1.6076076169,0.0015,0,0.0015,1.6,0.14,1.606113321,1.5915,0.14,1.5976458462,0.0015,0,0.0015,1.5899999999999999,0.14,1.5961516219
2020-08-14 11:30:00,1.6025,0.0,1.6025,0.0025,0,0.0025,1.6,0.0,1.6,1.5925,0.14,1.5986420018,0.0025,0,0.0025,1.5899999999999999,0.14,1.5961516219
2020-08-14 12:00:00,1.6425,0.0,1.6425,0.0025,0,0.0025,1.6400000000000001,0.0,1.6400000000000001,1.6325,0.14,1.6384920659,0.0025,0,0.0025,1.63,0.14,1.6360012225
2020-08-14 12:30:00,1.584,0.0,1.584,0.004,0,0.004,1.58,0.0,1.58,1.584,0.0,1.584,0.004,0,0.004,1.58,0.0,1.58
2020-08-14 13:00:00,1.524,0.14,1.5304169367,0.004,0,0.004,1.52,0.14,1.5264337522,1.524,0.14,1.5304169367,0.004,0,0.004,1.52,0.14,1.5264337522
2020-08-14 13:30:00,1.5425,0.14,1.548840292,0.0025,0,0.0025,1.54,0.14,1.5463505424,1.5325,0.14,1.5388814932,0.0025,0,0.0025,1.53,0.14,1.5363918771
2020-08-14 14:00:00,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47,1.474,0.0,1.474,0.004,0,0.004,1.47,0.0,1.47
2020-08-14 14:30:00,1.4929999999999999,0.14,1.499549599,0.003,0,0.003,1.49,0.14,1.4965627284,1.483,0.14,1.4895935687000001,0.003,0,0.003,1.48,0.14,1.4866068747
2020-08-14 15:00:00,1.4925000000000002,0.14,1.4990517836000001,0.0025,0,0.0025,1.49,0.14,1.4965627284,1.4825,0.14,1.4890957827,0.0025,0,0.0025,1.48,0.14,1.4866068747
2020-08-14 15:30:00,1.5125000000000002,0.14,1.5189655197,0.0025,0,0.0025,1.51,0.14,1.5164761785,1.5125000000000002,0.14,1.5189655197,0.0025,0,0.0025,1.51,0.14,1.5164761785
2020-08-14 16:00:00,1.5425,0.0,1.5425,0.0025,0,0.0025,1.54,0.0,1.54,1.5425,0.0,1.5425,0.0025,0,0.0025,1.54,0.0,1.54
2020-08-14 16:30:00,1.612,0.0,1.612,0.002,0,0.002,1.6099999999999999,0.0,1.6099999999999999,1.612,0.0,1.612,0.002,0,0.002,1.6099999999999999,0.0,1.6099999999999999
2020-08-14 17:00:00,1.691,0.0,1.691,0.001,0,0.001,1.69,0.0,1.69,1.681,0.0,1.681,0.001,0,0.001,1.6800000000000002,0.0,1.6800000000000002
2020-08-14 17:30:00,1.8205,0.48,1.8827161894,0.0005,0,0.0005,1.82,0.48,1.8822327167,1.8005,-0.53,1.876885785,0.0005,0,0.0005,1.8,-0.53,1.8764061394
2020-08-14 18:00:00,1.8705,0.48,1.9311059655,0.0005,0,0.0005,1.87,0.48,1.9306216615,1.7605,-0.53,1.8385484084,0.0005,0,0.0005,1.76,-0.53,1.8380696396
2020-08-14 18:30:00,1.9,0.45,1.952562419,0.0,0,0.0,1.9,0.45,1.952562419,1.8,-0.5700000000000001,1.8880942773,0.0,0,0.0,1.8,-0.5700000000000001,1.8880942773
2020-08-14 19:00:00,1.9,0.45,1.952562419,0.0,0,0.0,1.9,0.45,1.952562419,1.8,-0.5700000000000001,1.8880942773,0.0,0,0.0,1.8,-0.5700000000000001,1.8880942773
2020-08-14 19:30:00,1.88,0.46,1.9354586020000002,0.0,0,0.0,1.88,0.46,1.9354586020000002,1.77,-0.55,1.8534832074,0.0,0,0.0,1.77,-0.55,1.8534832074
2020-08-14 20:00:00,1.78,0.44,1.8335757415,0.0,0,0.0,1.78,0.44,1.8335757415,1.71,-0.5700000000000001,1.8024982663,0.0,0,0.0,1.71,-0.5700000000000001,1.8024982663
2020-08-14 20:30:00,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001
2020-08-14 21:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0.0,1.5899999999999999,0.0,0,0.0,1.5899999999999999,0.0,1.5899999999999999
2020-08-14 21:30:00,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2020-08-14 22:00:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5
2020-08-14 22:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45
2020-08-14 23:00:00,1.38,0.4,1.4368020045,0.0,0,0.0,1.38,0.4,1.4368020045,1.37,-0.47000000000000003,1.4483784036,0.0,0,0.0,1.37,-0.47000000000000003,1.4483784036
2020-08-14 23:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-08-15 00:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-15 00:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-08-15 01:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-08-15 01:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-08-15 02:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-08-15 02:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-08-15 03:00:00,1.21,0.38,1.2682665335,0.0,0,0.0,1.21,0.38,1.2682665335,1.18,-0.46,1.2664912159,0.0,0,0.0,1.18,-0.46,1.2664912159
2020-08-15 03:30:00,1.21,0.39,1.2712985487,0.0,0,0.0,1.21,0.39,1.2712985487,1.1400000000000001,-0.45,1.2256018929,0.0,0,0.0,1.1400000000000001,-0.45,1.2256018929
2020-08-15 04:00:00,1.19,0.39,1.2522779244,0.0,0,0.0,1.19,0.39,1.2522779244,1.12,-0.45,1.2070211266,0.0,0,0.0,1.12,-0.45,1.2070211266
2020-08-15 04:30:00,1.2,0.37,1.2557467897999999,0.0,0,0.0,1.2,0.37,1.2557467897999999,1.13,-0.47000000000000003,1.2238463956,0.0,0,0.0,1.13,-0.47000000000000003,1.2238463956
2020-08-15 05:00:00,1.2,0.4,1.2649110641,0.0,0,0.0,1.2,0.4,1.2649110641,1.13,-0.44,1.2126417443,0.0,0,0.0,1.13,-0.44,1.2126417443
2020-08-15 05:30:00,1.23,0.4,1.2934063553000001,0.0,0,0.0,1.23,0.4,1.2934063553000001,1.16,-0.44,1.2406449935000001,0.0,0,0.0,1.16,-0.44,1.2406449935000001
2020-08-15 06:00:00,1.27,0.4,1.3315029102,0.0,0,0.0,1.27,0.4,1.3315029102,1.2,-0.46,1.2851459061,0.0,0,0.0,1.2,-0.46,1.2851459061
2020-08-15 06:30:00,1.32,0.39,1.3764083696,0.0,0,0.0,1.32,0.39,1.3764083696,1.26,-0.46,1.341342611,0.0,0,0.0,1.26,-0.46,1.341342611
2020-08-15 07:00:00,1.38,0.39,1.4340502083,0.0,0,0.0,1.38,0.39,1.4340502083,1.34,-0.47000000000000003,1.4200352108,0.0,0,0.0,1.34,-0.47000000000000003,1.4200352108
2020-08-15 07:30:00,1.4505,0.39,1.5020153961,0.0005,0,0.0005,1.45,0.39,1.5015325503999999,1.4205,-0.47000000000000003,1.4962353592,0.0005,0,0.0005,1.42,-0.47000000000000003,1.495760676
2020-08-15 08:00:00,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5
2020-08-15 08:30:00,1.5434999999999999,0.49,1.6194110812,0.0035,0,0.0035,1.54,0.49,1.6160754932999999,1.5035,-0.52,1.5908841095000001,0.0035,0,0.0035,1.5,-0.52,1.5875767698
2020-08-15 09:00:00,1.4765000000000001,0.0,1.4765000000000001,0.006500000000000001,0,0.006500000000000001,1.47,0.0,1.47,1.4765000000000001,0.0,1.4765000000000001,0.006500000000000001,0,0.006500000000000001,1.47,0.0,1.47
2020-08-15 09:30:00,1.3885,0.0,1.3885,0.0085,0,0.0085,1.38,0.0,1.38,1.3785,0.0,1.3785,0.0085,0,0.0085,1.37,0.0,1.37
2020-08-15 10:00:00,1.3085,0.0,1.3085,0.0085,0,0.0085,1.3,0.0,1.3,1.3085,0.0,1.3085,0.0085,0,0.0085,1.3,0.0,1.3
2020-08-15 10:30:00,1.2595,0.14,1.2672569787,0.0095,0,0.0095,1.25,0.14,1.2578155668,1.2595,0.14,1.2672569787,0.0095,0,0.0095,1.25,0.14,1.2578155668
2020-08-15 11:00:00,1.183,0.0,1.183,0.013000000000000001,0,0.013000000000000001,1.17,0.0,1.17,1.183,0.14,1.1912552203,0.013000000000000001,0,0.013000000000000001,1.17,0.14,1.1783462988
2020-08-15 11:30:00,1.103,0.14,1.1118493603,0.013000000000000001,0,0.013000000000000001,1.09,0.14,1.0989540482,1.103,0.14,1.1118493603,0.013000000000000001,0,0.013000000000000001,1.09,0.14,1.0989540482
2020-08-15 12:00:00,1.0835,0.52,1.2018203901,0.0135,0,0.0135,1.07,0.52,1.1896638181,1.0735000000000001,-0.30000000000000004,1.1146309928,0.0135,0,0.0135,1.06,-0.30000000000000004,1.1016351483
2020-08-15 12:30:00,1.055,0.0,1.055,0.015,0,0.015,1.04,0.0,1.04,1.055,0.14,1.0642485611999999,0.015,0,0.015,1.04,0.14,1.0493807698
2020-08-15 13:00:00,1.0545,0.14,1.0637529083,0.0145,0,0.0145,1.04,0.14,1.0493807698,1.0545,0.14,1.0637529083,0.0145,0,0.0145,1.04,0.14,1.0493807698
2020-08-15 13:30:00,1.0355,0.14,1.0449211693,0.0155,0,0.0155,1.02,0.14,1.0295630141,1.0355,0.14,1.0449211693,0.0155,0,0.0155,1.02,0.14,1.0295630141
2020-08-15 14:00:00,0.936,0.14,0.9464121724000001,0.016,0,0.016,0.92,0.14,0.9305912099,0.936,0.14,0.9464121724000001,0.016,0,0.016,0.92,0.14,0.9305912099
2020-08-15 14:30:00,0.935,0.14,0.9454231857000001,0.015,0,0.015,0.92,0.14,0.9305912099,0.935,0.14,0.9454231857000001,0.015,0,0.015,0.92,0.14,0.9305912099
2020-08-15 15:00:00,0.915,0.14,0.9256484214,0.015,0,0.015,0.9,0.14,0.9108238029,0.915,0.14,0.9256484214,0.015,0,0.015,0.9,0.14,0.9108238029
2020-08-15 15:30:00,0.9525,0.5,1.0757584534,0.0125,0,0.0125,0.9400000000000001,0.5,1.0647065323,0.9425,-0.36,1.0089134006,0.0125,0,0.0125,0.93,-0.36,0.9972462083
2020-08-15 16:00:00,1.0215,0.0,1.0215,0.0115,0,0.0115,1.01,0.0,1.01,1.0115,0.0,1.0115,0.0115,0,0.0115,1.0,0.0,1.0
2020-08-15 16:30:00,1.1515,0.47000000000000003,1.2437251505,0.0115,0,0.0115,1.1400000000000001,0.47000000000000003,1.2330855607,1.1115,-0.37,1.1714658552000001,0.0115,0,0.0115,1.1,-0.37,1.1605602096
2020-08-15 17:00:00,1.3585,0.44,1.4279783787,0.0085,0,0.0085,1.35,0.44,1.4198943623,1.3285,-0.41000000000000003,1.3903281088,0.0085,0,0.0085,1.32,-0.41000000000000003,1.3822083779
2020-08-15 17:30:00,1.525,0.43,1.5844636316,0.005,0,0.005,1.52,0.43,1.5796518604,1.475,-0.43,1.5364000130000002,0.005,0,0.005,1.47,-0.43,1.5316004700999999
2020-08-15 18:00:00,1.595,0.0,1.595,0.005,0,0.005,1.5899999999999999,0.0,1.5899999999999999,1.595,0.0,1.595,0.005,0,0.005,1.5899999999999999,0.0,1.5899999999999999
2020-08-15 18:30:00,1.663,0.0,1.663,0.003,0,0.003,1.6600000000000001,0.0,1.6600000000000001,1.663,0.0,1.663,0.003,0,0.003,1.6600000000000001,0.0,1.6600000000000001
2020-08-15 19:00:00,1.7225000000000001,0.41000000000000003,1.7706231248000002,0.0025,0,0.0025,1.72,0.41000000000000003,1.7681911661,1.6625,-0.59,1.7640879372,0.0025,0,0.0025,1.6600000000000001,-0.59,1.7617321021999999
2020-08-15 19:30:00,1.7715,0.42,1.8206076595,0.0015,0,0.0015,1.77,0.42,1.8191481523,1.6615,-0.58,1.7598244941,0.0015,0,0.0015,1.6600000000000001,-0.58,1.7584083712
2020-08-15 20:00:00,1.7205,0.44,1.7758716874,0.0005,0,0.0005,1.72,0.44,1.7753872817,1.6205,-0.5700000000000001,1.7178242780000001,0.0005,0,0.0005,1.62,-0.5700000000000001,1.7173526138000001
2020-08-15 20:30:00,1.6099999999999999,0.46,1.6744252745,0.0,0,0.0,1.6099999999999999,0.46,1.6744252745,1.57,-0.55,1.66355042,0.0,0,0.0,1.57,-0.55,1.66355042
2020-08-15 21:00:00,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2020-08-15 21:30:00,1.54,-0.13,1.5454772726,0.0,0,0.0,1.54,-0.13,1.5454772726,1.54,-0.13,1.5454772726,0.0,0,0.0,1.54,-0.13,1.5454772726
2020-08-15 22:00:00,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815,1.51,-0.13,1.5155856954,0.0,0,0.0,1.51,-0.13,1.5155856954
2020-08-15 22:30:00,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2020-08-15 23:00:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2020-08-15 23:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-08-16 00:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-08-16 00:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-08-16 01:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-08-16 01:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-08-16 02:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-08-16 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-08-16 03:00:00,1.191,0.38,1.2501523907,0.001,0,0.001,1.19,0.38,1.2491997438,1.181,-0.47000000000000003,1.2710865431,0.001,0,0.001,1.18,-0.47000000000000003,1.2701574706
2020-08-16 03:30:00,1.191,0.38,1.2501523907,0.001,0,0.001,1.19,0.38,1.2491997438,1.111,-0.47000000000000003,1.2063254122,0.001,0,0.001,1.11,-0.47000000000000003,1.2054044964
2020-08-16 04:00:00,1.18,0.38,1.2396773774,0.0,0,0.0,1.18,0.38,1.2396773774,1.11,-0.47000000000000003,1.2054044964,0.0,0,0.0,1.11,-0.47000000000000003,1.2054044964
2020-08-16 04:30:00,1.19,0.38,1.2491997438,0.0,0,0.0,1.19,0.38,1.2491997438,1.11,-0.47000000000000003,1.2054044964,0.0,0,0.0,1.11,-0.47000000000000003,1.2054044964
2020-08-16 05:00:00,1.17,0.39,1.2332882875,0.0,0,0.0,1.17,0.39,1.2332882875,1.09,-0.46,1.1830891767,0.0,0,0.0,1.09,-0.46,1.1830891767
2020-08-16 05:30:00,1.18,0.37,1.2366486971,0.0,0,0.0,1.18,0.37,1.2366486971,1.11,-0.47000000000000003,1.2054044964,0.0,0,0.0,1.11,-0.47000000000000003,1.2054044964
2020-08-16 06:00:00,1.18,0.37,1.2366486971,0.0,0,0.0,1.18,0.37,1.2366486971,1.1,-0.47000000000000003,1.196202324,0.0,0,0.0,1.1,-0.47000000000000003,1.196202324
2020-08-16 06:30:00,1.27,0.38,1.3256319248000001,0.0,0,0.0,1.27,0.38,1.3256319248000001,1.2,-0.47000000000000003,1.2887590931,0.0,0,0.0,1.2,-0.47000000000000003,1.2887590931
2020-08-16 07:00:00,1.31,0.37,1.3612494261,0.0,0,0.0,1.31,0.37,1.3612494261,1.25,-0.47000000000000003,1.3354400024,0.0,0,0.0,1.25,-0.47000000000000003,1.3354400024
2020-08-16 07:30:00,1.37,0.39,1.4244297104,0.0,0,0.0,1.37,0.39,1.4244297104,1.34,-0.47000000000000003,1.4200352108,0.0,0,0.0,1.34,-0.47000000000000003,1.4200352108
2020-08-16 08:00:00,1.4905,0.41000000000000003,1.5458622998,0.0005,0,0.0005,1.49,0.41000000000000003,1.5453802121,1.4105,-0.45,1.4805439034,0.0005,0,0.0005,1.4100000000000001,-0.45,1.480067566
2020-08-16 08:30:00,1.561,0.47000000000000003,1.6302211506000002,0.001,0,0.001,1.56,0.47000000000000003,1.6292636374,1.521,-0.53,1.6106958124,0.001,0,0.001,1.52,-0.53,1.6097515336
2020-08-16 09:00:00,1.6205,0.47000000000000003,1.6872819118,0.0005,0,0.0005,1.62,0.47000000000000003,1.6868017074,1.5705,-0.53,1.6575193061,0.0005,0,0.0005,1.57,-0.53,1.6570455636
2020-08-16 09:30:00,1.601,0.0,1.601,0.001,0,0.001,1.6,0.0,1.6,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999
2020-08-16 10:00:00,1.526,0.0,1.526,0.006,0,0.006,1.52,0.0,1.52,1.516,0.0,1.516,0.006,0,0.006,1.51,0.0,1.51
2020-08-16 10:30:00,1.546,0.0,1.546,0.006,0,0.006,1.54,0.0,1.54,1.536,0.0,1.536,0.006,0,0.006,1.53,0.0,1.53
2020-08-16 11:00:00,1.399,0.0,1.399,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,0.0,1.3900000000000001,1.399,0.0,1.399,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,0.0,1.3900000000000001
2020-08-16 11:30:00,1.365,0.0,1.365,0.005,0,0.005,1.3599999999999999,0.0,1.3599999999999999,1.365,0.0,1.365,0.005,0,0.005,1.3599999999999999,0.0,1.3599999999999999
2020-08-16 12:00:00,1.444,0.0,1.444,0.004,0,0.004,1.44,0.0,1.44,1.434,0.0,1.434,0.004,0,0.004,1.43,0.0,1.43
2020-08-16 12:30:00,1.4825,0.0,1.4825,0.0025,0,0.0025,1.48,0.0,1.48,1.4825,0.0,1.4825,0.0025,0,0.0025,1.48,0.0,1.48
2020-08-16 13:00:00,1.418,0.0,1.418,0.008,0,0.008,1.4100000000000001,0.0,1.4100000000000001,1.408,0.0,1.408,0.008,0,0.008,1.4,0.0,1.4
2020-08-16 13:30:00,1.3655,0.0,1.3655,0.0055000000000000005,0,0.0055000000000000005,1.3599999999999999,0.0,1.3599999999999999,1.3555000000000001,0.0,1.3555000000000001,0.0055000000000000005,0,0.0055000000000000005,1.35,0.0,1.35
2020-08-16 14:00:00,1.225,0.5,1.3231118622,0.005,0,0.005,1.22,0.5,1.3184839779,1.215,-0.39,1.2760583842,0.005,0,0.005,1.21,-0.39,1.2712985487
2020-08-16 14:30:00,1.2245,0.0,1.2245,0.0045000000000000005,0,0.0045000000000000005,1.22,0.0,1.22,1.2245,0.0,1.2245,0.0045000000000000005,0,0.0045000000000000005,1.22,0.0,1.22
2020-08-16 15:00:00,1.315,0.0,1.315,0.005,0,0.005,1.31,0.0,1.31,1.315,0.0,1.315,0.005,0,0.005,1.31,0.0,1.31
2020-08-16 15:30:00,1.3835,0.0,1.3835,0.0035,0,0.0035,1.38,0.0,1.38,1.3835,0.0,1.3835,0.0035,0,0.0035,1.38,0.0,1.38
2020-08-16 16:00:00,1.424,0.0,1.424,0.004,0,0.004,1.42,0.0,1.42,1.4140000000000001,0.0,1.4140000000000001,0.004,0,0.004,1.4100000000000001,0.0,1.4100000000000001
2020-08-16 16:30:00,1.513,0.0,1.513,0.003,0,0.003,1.51,0.0,1.51,1.5030000000000001,0.0,1.5030000000000001,0.003,0,0.003,1.5,0.0,1.5
2020-08-16 17:00:00,1.6135000000000002,0.41000000000000003,1.664776937,0.0035,0,0.0035,1.6099999999999999,0.41000000000000003,1.6613849644,1.5335,-0.45,1.5981621476,0.0035,0,0.0035,1.53,-0.45,1.5948040632
2020-08-16 17:30:00,1.792,0.48,1.8551722292,0.002,0,0.002,1.79,0.48,1.8532404053,1.722,-0.53,1.8017169589000002,0.002,0,0.002,1.72,-0.53,1.7998055451
2020-08-16 18:00:00,1.861,0.5,1.9269979242000002,0.001,0,0.001,1.8599999999999999,0.5,1.9260321908,1.7610000000000001,-0.51,1.8333633028,0.001,0,0.001,1.76,-0.51,1.8324027941
2020-08-16 18:30:00,1.861,0.5,1.9269979242000002,0.001,0,0.001,1.8599999999999999,0.5,1.9260321908,1.7610000000000001,-0.51,1.8333633028,0.001,0,0.001,1.76,-0.51,1.8324027941
2020-08-16 19:00:00,1.8305,0.47000000000000003,1.8898757233999999,0.0005,0,0.0005,1.83,0.47000000000000003,1.8893914364,1.7305000000000001,-0.54,1.8127962517,0.0005,0,0.0005,1.73,-0.54,1.8123189565
2020-08-16 19:30:00,1.81,0.44,1.8627130751,0.0,0,0.0,1.81,0.44,1.8627130751,1.71,-0.5700000000000001,1.8024982663,0.0,0,0.0,1.71,-0.5700000000000001,1.8024982663
2020-08-16 20:00:00,1.71,0.41000000000000003,1.7584652399,0.0,0,0.0,1.71,0.41000000000000003,1.7584652399,1.69,-0.6000000000000001,1.7933488227,0.0,0,0.0,1.69,-0.6000000000000001,1.7933488227
2020-08-16 20:30:00,1.62,-0.13,1.625207679,0.0,0,0.0,1.62,-0.13,1.625207679,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2020-08-16 21:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6
2020-08-16 21:30:00,1.55,-0.13,1.5554420594,0.0,0,0.0,1.55,-0.13,1.5554420594,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2020-08-16 22:00:00,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48,1.47,0.0,1.47,0.0,0,0.0,1.47,0.0,1.47
2020-08-16 22:30:00,1.4100000000000001,-0.13,1.4159802259,0.0,0,0.0,1.4100000000000001,-0.13,1.4159802259,1.4100000000000001,-0.13,1.4159802259,0.0,0,0.0,1.4100000000000001,-0.13,1.4159802259
2020-08-16 23:00:00,1.34,0.38,1.3928388277,0.0,0,0.0,1.34,0.38,1.3928388277,1.33,-0.5,1.420880009,0.0,0,0.0,1.33,-0.5,1.420880009
2020-08-16 23:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-08-17 00:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-08-17 00:30:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2020-08-17 01:00:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2020-08-17 01:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-17 02:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-08-17 02:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-08-17 03:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-17 03:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-08-17 04:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-08-17 04:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-08-17 05:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-08-17 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-08-17 06:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-08-17 06:30:00,1.28,0.41000000000000003,1.3440610105,0.0,0,0.0,1.28,0.41000000000000003,1.3440610105,1.25,-0.45,1.3285330256,0.0,0,0.0,1.25,-0.45,1.3285330256
2020-08-17 07:00:00,1.43,0.41000000000000003,1.4876155417,0.0,0,0.0,1.43,0.41000000000000003,1.4876155417,1.3599999999999999,-0.45,1.4325152704000002,0.0,0,0.0,1.3599999999999999,-0.45,1.4325152704000002
2020-08-17 07:30:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2020-08-17 08:00:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.57,0.0,1.57,0.0,0,0.0,1.57,0.0,1.57
2020-08-17 08:30:00,1.6800000000000002,0.44,1.7366634677000001,0.0,0,0.0,1.6800000000000002,0.44,1.7366634677000001,1.65,-0.42,1.7026156347999999,0.0,0,0.0,1.65,-0.42,1.7026156347999999
2020-08-17 09:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001
2020-08-17 09:30:00,1.76,0.51,1.8324027941,0.0,0,0.0,1.76,0.51,1.8324027941,1.6800000000000002,-0.5,1.7528262892000002,0.0,0,0.0,1.6800000000000002,-0.5,1.7528262892000002
2020-08-17 10:00:00,1.74,0.54,1.8218671740999999,0.0,0,0.0,1.74,0.54,1.8218671740999999,1.65,-0.47000000000000003,1.7156339936,0.0,0,0.0,1.65,-0.47000000000000003,1.7156339936
2020-08-17 10:30:00,1.6800000000000002,0.54,1.7646529404,0.0,0,0.0,1.6800000000000002,0.54,1.7646529404,1.6600000000000001,-0.47000000000000003,1.7252536045,0.0,0,0.0,1.6600000000000001,-0.47000000000000003,1.7252536045
2020-08-17 11:00:00,1.6800000000000002,0.54,1.7646529404,0.0,0,0.0,1.6800000000000002,0.54,1.7646529404,1.6099999999999999,-0.47000000000000003,1.6772000477,0.0,0,0.0,1.6099999999999999,-0.47000000000000003,1.6772000477
2020-08-17 11:30:00,1.6600000000000001,0.55,1.7487424053,0.0,0,0.0,1.6600000000000001,0.55,1.7487424053,1.56,-0.45,1.6236070953000001,0.0,0,0.0,1.56,-0.45,1.6236070953000001
2020-08-17 12:00:00,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58,1.56,0.0,1.56,0.0,0,0.0,1.56,0.0,1.56
2020-08-17 12:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.44,0.14,1.4467895493,0.0,0,0.0,1.44,0.14,1.4467895493
2020-08-17 13:00:00,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2020-08-17 13:30:00,1.3599999999999999,0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,0.14,1.3671868929,1.3599999999999999,0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,0.14,1.3671868929
2020-08-17 14:00:00,1.28,0.48,1.3670405993,0.0,0,0.0,1.28,0.48,1.3670405993,1.27,0.03,1.2703542813,0.0,0,0.0,1.27,0.03,1.2703542813
2020-08-17 14:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2020-08-17 15:00:00,1.381,0.0,1.381,0.001,0,0.001,1.38,0.0,1.38,1.381,0.0,1.381,0.001,0,0.001,1.38,0.0,1.38
2020-08-17 15:30:00,1.4435,0.0,1.4435,0.0035,0,0.0035,1.44,0.0,1.44,1.4335,0.14,1.4403201901,0.0035,0,0.0035,1.43,0.14,1.4368368035
2020-08-17 16:00:00,1.542,0.46,1.6091500862,0.002,0,0.002,1.54,0.46,1.6072336482,1.462,-0.41000000000000003,1.5184017914,0.002,0,0.002,1.46,-0.41000000000000003,1.5164761785
2020-08-17 16:30:00,1.5939999999999999,0.46,1.6590467142,0.004,0,0.004,1.5899999999999999,0.46,1.6552039149,1.504,-0.41000000000000003,1.5588829334,0.004,0,0.004,1.5,-0.41000000000000003,1.5550241156
2020-08-17 17:00:00,1.5685,0.46,1.6345617914,0.0085,0,0.0085,1.56,0.46,1.6264070831000002,1.5285000000000002,-0.42,1.5851536992000002,0.0085,0,0.0085,1.52,-0.42,1.5769590990000002
2020-08-17 17:30:00,1.6179999999999999,0.42,1.6716231633,0.008,0,0.008,1.6099999999999999,0.42,1.6638810054,1.5979999999999999,-0.44,1.6574691551,0.008,0,0.008,1.5899999999999999,-0.44,1.6497575579000001
2020-08-17 18:00:00,1.7355,0.42,1.7855980091,0.0055000000000000005,0,0.0055000000000000005,1.73,0.42,1.7802527910000001,1.6455000000000002,-0.43,1.7007557879,0.0055000000000000005,0,0.0055000000000000005,1.6400000000000001,-0.43,1.6954350474000002
2020-08-17 18:30:00,1.853,0.39,1.893596842,0.003,0,0.003,1.85,0.39,1.89066126,1.7530000000000001,-0.47000000000000003,1.8149129456000002,0.003,0,0.003,1.75,-0.47000000000000003,1.8120154525
2020-08-17 19:00:00,1.883,0.38,1.9209604369000002,0.003,0,0.003,1.88,0.38,1.9180198122,1.783,-0.47000000000000003,1.8439059087,0.003,0,0.003,1.78,-0.47000000000000003,1.8410051602
2020-08-17 19:30:00,1.822,0.37,1.8591890705,0.002,0,0.002,1.82,0.37,1.8572291189,1.752,-0.49,1.819231706,0.002,0,0.002,1.75,-0.49,1.8173056980000002
2020-08-17 20:00:00,1.7505000000000002,0.0,1.7505000000000002,0.0005,0,0.0005,1.75,0.0,1.75,1.7405,0.0,1.7405,0.0005,0,0.0005,1.74,0.0,1.74
2020-08-17 20:30:00,1.69,0.39,1.7344163283,0.0,0,0.0,1.69,0.39,1.7344163283,1.65,-0.55,1.7392527131,0.0,0,0.0,1.65,-0.55,1.7392527131
2020-08-17 21:00:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6099999999999999,0.0,1.6099999999999999,0.0,0,0.0,1.6099999999999999,0.0,1.6099999999999999
2020-08-17 21:30:00,1.63,-0.13,1.6351758315,0.0,0,0.0,1.63,-0.13,1.6351758315,1.63,-0.13,1.6351758315,0.0,0,0.0,1.63,-0.13,1.6351758315
2020-08-17 22:00:00,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2020-08-17 22:30:00,1.49,0.22,1.5061540426,0.0,0,0.0,1.49,0.22,1.5061540426,1.48,-0.47000000000000003,1.552836115,0.0,0,0.0,1.48,-0.47000000000000003,1.552836115
2020-08-17 23:00:00,1.3900000000000001,0.4,1.4464093473,0.0,0,0.0,1.3900000000000001,0.4,1.4464093473,1.38,-0.47000000000000003,1.4578408692,0.0,0,0.0,1.38,-0.47000000000000003,1.4578408692
2020-08-17 23:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-08-18 00:00:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-08-18 00:30:00,1.1605,0.0,1.1605,0.0005,0,0.0005,1.16,0.0,1.16,1.1505,0.0,1.1505,0.0005,0,0.0005,1.15,0.0,1.15
2020-08-18 01:00:00,1.1605,0.4,1.2275016293,0.0005,0,0.0005,1.16,0.4,1.227028932,1.1505,-0.47000000000000003,1.2427993603,0.0005,0,0.0005,1.15,-0.47000000000000003,1.2423365084
2020-08-18 01:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-08-18 02:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-08-18 02:30:00,1.25,0.37,1.3036103712,0.0,0,0.0,1.25,0.37,1.3036103712,1.22,-0.48,1.3110301293,0.0,0,0.0,1.22,-0.48,1.3110301293
2020-08-18 03:00:00,1.25,0.37,1.3036103712,0.0,0,0.0,1.25,0.37,1.3036103712,1.17,-0.48,1.2646343345,0.0,0,0.0,1.17,-0.48,1.2646343345
2020-08-18 03:30:00,1.22,0.38,1.2778106276,0.0,0,0.0,1.22,0.38,1.2778106276,1.15,-0.47000000000000003,1.2423365084,0.0,0,0.0,1.15,-0.47000000000000003,1.2423365084
2020-08-18 04:00:00,1.21,0.37,1.265306287,0.0,0,0.0,1.21,0.37,1.265306287,1.13,-0.47000000000000003,1.2238463956,0.0,0,0.0,1.13,-0.47000000000000003,1.2238463956
2020-08-18 04:30:00,1.2405,0.38,1.2973974911,0.0005,0,0.0005,1.24,0.38,1.2969194269,1.1705,-0.47000000000000003,1.2613366918,0.0005,0,0.0005,1.17,-0.47000000000000003,1.2608727136
2020-08-18 05:00:00,1.222,0.4,1.2858009177,0.002,0,0.002,1.22,0.4,1.2839003077,1.172,-0.47000000000000003,1.2627287912,0.002,0,0.002,1.17,-0.47000000000000003,1.2608727136
2020-08-18 05:30:00,1.23,0.4,1.2934063553000001,0.0,0,0.0,1.23,0.4,1.2934063553000001,1.18,-0.46,1.2664912159,0.0,0,0.0,1.18,-0.46,1.2664912159
2020-08-18 06:00:00,1.26,0.4,1.3219682296,0.0,0,0.0,1.26,0.4,1.3219682296,1.18,-0.44,1.2593649193,0.0,0,0.0,1.18,-0.44,1.2593649193
2020-08-18 06:30:00,1.33,0.4,1.3888484439,0.0,0,0.0,1.33,0.4,1.3888484439,1.25,-0.46,1.3319534526,0.0,0,0.0,1.25,-0.46,1.3319534526
2020-08-18 07:00:00,1.44,0.4,1.4945233354,0.0,0,0.0,1.44,0.4,1.4945233354,1.35,-0.46,1.426218777,0.0,0,0.0,1.35,-0.46,1.426218777
2020-08-18 07:30:00,1.51,0.37,1.5546703831,0.0,0,0.0,1.51,0.37,1.5546703831,1.49,-0.49,1.5685024705,0.0,0,0.0,1.49,-0.49,1.5685024705
