Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-18 08:00:00,1.5405,0.0,1.5405,0.0005,0,0.0005,1.54,0.0,1.54,1.5305,0.0,1.5305,0.0005,0,0.0005,1.53,0.0,1.53
2020-08-18 08:30:00,1.631,0.0,1.631,0.001,0,0.001,1.63,0.0,1.63,1.631,0.0,1.631,0.001,0,0.001,1.63,0.0,1.63
2020-08-18 09:00:00,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999
2020-08-18 09:30:00,1.625,0.14,1.6310196197,0.005,0,0.005,1.62,0.14,1.6260381299,1.625,0.14,1.6310196197,0.005,0,0.005,1.62,0.14,1.6260381299
2020-08-18 10:00:00,1.5865,0.14,1.5926651405999999,0.006500000000000001,0,0.006500000000000001,1.58,0.14,1.5861904047,1.5865,0.14,1.5926651405999999,0.006500000000000001,0,0.006500000000000001,1.58,0.14,1.5861904047
2020-08-18 10:30:00,1.467,0.14,1.4736651587,0.007,0,0.007,1.46,0.14,1.4666969694,1.467,0.14,1.4736651587,0.007,0,0.007,1.46,0.14,1.4666969694
2020-08-18 11:00:00,1.4555,0.14,1.4622175796,0.0055000000000000005,0,0.0055000000000000005,1.45,0.14,1.4567429423,1.4455,0.14,1.4522638362,0.0055000000000000005,0,0.0055000000000000005,1.44,0.14,1.4467895493
2020-08-18 11:30:00,1.4555,0.14,1.4622175796,0.0055000000000000005,0,0.0055000000000000005,1.45,0.14,1.4567429423,1.4455,0.14,1.4522638362,0.0055000000000000005,0,0.0055000000000000005,1.44,0.14,1.4467895493
2020-08-18 12:00:00,1.377,0.14,1.3840986237,0.007,0,0.007,1.37,0.14,1.3771347066000001,1.367,0.14,1.3741502829,0.007,0,0.007,1.3599999999999999,0.14,1.3671868929
2020-08-18 12:30:00,1.426,0.14,1.4328558895,0.006,0,0.006,1.42,0.14,1.4268847185,1.426,0.14,1.4328558895,0.006,0,0.006,1.42,0.14,1.4268847185
2020-08-18 13:00:00,1.3105,0.35000000000000003,1.3564329139,0.0105,0,0.0105,1.3,0.35000000000000003,1.3462912018,1.3005,-0.03,1.3008459747,0.0105,0,0.0105,1.29,-0.03,1.2903487901
2020-08-18 13:30:00,1.2005,0.14,1.2086356978000001,0.0105,0,0.0105,1.19,0.14,1.1982069938,1.2005,0.14,1.2086356978000001,0.0105,0,0.0105,1.19,0.14,1.1982069938
2020-08-18 14:00:00,1.153,0.14,1.1614684671,0.013000000000000001,0,0.013000000000000001,1.1400000000000001,0.14,1.1485643212,1.153,0.14,1.1614684671,0.013000000000000001,0,0.013000000000000001,1.1400000000000001,0.14,1.1485643212
2020-08-18 14:30:00,1.211,0.14,1.2190656257999999,0.011,0,0.011,1.2,0.14,1.2081390648,1.201,0.14,1.2091323335,0.011,0,0.011,1.19,0.14,1.1982069938
2020-08-18 15:00:00,1.151,0.15,1.1607329581,0.011,0,0.011,1.1400000000000001,0.15,1.1498260738,1.141,0.16,1.1521636169,0.011,0,0.011,1.13,0.16,1.1412712211
2020-08-18 15:30:00,1.23,0.14,1.2379418403,0.01,0,0.01,1.22,0.14,1.2280065146,1.22,0.14,1.2280065146,0.01,0,0.01,1.21,0.14,1.2180722474
2020-08-18 16:00:00,1.2025000000000001,0.14,1.2106222574,0.0125,0,0.0125,1.19,0.14,1.1982069938,1.2025000000000001,0.14,1.2106222574,0.0125,0,0.0125,1.19,0.14,1.1982069938
2020-08-18 16:30:00,1.248,0.14,1.2558280137,0.008,0,0.008,1.24,0.14,1.2478781992,1.248,0.14,1.2558280137,0.008,0,0.008,1.24,0.14,1.2478781992
2020-08-18 17:00:00,1.3405,0.0,1.3405,0.0105,0,0.0105,1.33,0.0,1.33,1.3305,0.0,1.3305,0.0105,0,0.0105,1.32,0.0,1.32
2020-08-18 17:30:00,1.5065,0.47000000000000003,1.5781135099,0.006500000000000001,0,0.006500000000000001,1.5,0.47000000000000003,1.5719096665999999,1.4465,-0.4,1.5007872101,0.006500000000000001,0,0.006500000000000001,1.44,-0.4,1.4945233354
2020-08-18 18:00:00,1.6355,0.44,1.6936529308,0.0055000000000000005,0,0.0055000000000000005,1.63,0.44,1.6883423823,1.5354999999999999,-0.43,1.5945721213000001,0.0055000000000000005,0,0.0055000000000000005,1.53,-0.43,1.589276565
2020-08-18 18:30:00,1.7235,0.41000000000000003,1.7715959613,0.0035,0,0.0035,1.72,0.41000000000000003,1.7681911661,1.6235,-0.45,1.6847113254,0.0035,0,0.0035,1.62,-0.45,1.6813387523
2020-08-18 19:00:00,1.762,0.41000000000000003,1.8090726905999999,0.002,0,0.002,1.76,0.41000000000000003,1.8071247881999999,1.732,-0.45,1.7895038419,0.002,0,0.002,1.73,-0.45,1.7875681805
2020-08-18 19:30:00,1.8105,0.44,1.8631989293000002,0.0005,0,0.0005,1.81,0.44,1.8627130751,1.7305000000000001,-0.5700000000000001,1.8219578069,0.0005,0,0.0005,1.73,-0.5700000000000001,1.8214829124
2020-08-18 20:00:00,1.77,0.45,1.8263077506,0.0,0,0.0,1.77,0.45,1.8263077506,1.6800000000000002,-0.5700000000000001,1.774063133,0.0,0,0.0,1.6800000000000002,-0.5700000000000001,1.774063133
2020-08-18 20:30:00,1.69,-0.13,1.6949926254,0.0,0,0.0,1.69,-0.13,1.6949926254,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002
2020-08-18 21:00:00,1.62,-0.13,1.625207679,0.0,0,0.0,1.62,-0.13,1.625207679,1.62,-0.13,1.625207679,0.0,0,0.0,1.62,-0.13,1.625207679
2020-08-18 21:30:00,1.62,-0.13,1.625207679,0.0,0,0.0,1.62,-0.13,1.625207679,1.62,-0.13,1.625207679,0.0,0,0.0,1.62,-0.13,1.625207679
2020-08-18 22:00:00,1.57,-0.13,1.5753729717,0.0,0,0.0,1.57,-0.13,1.5753729717,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2020-08-18 22:30:00,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49,1.49,0.0,1.49,0.0,0,0.0,1.49,0.0,1.49
2020-08-18 23:00:00,1.37,0.37,1.4190842117,0.0,0,0.0,1.37,0.37,1.4190842117,1.3599999999999999,-0.5,1.4489996549,0.0,0,0.0,1.3599999999999999,-0.5,1.4489996549
2020-08-18 23:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-08-19 00:00:00,1.1915,0.4,1.2568501303000001,0.0015,0,0.0015,1.19,0.4,1.2554282138000001,1.1815,-0.47000000000000003,1.2715511197,0.0015,0,0.0015,1.18,-0.47000000000000003,1.2701574706
2020-08-19 00:30:00,1.1645,0.0,1.1645,0.0045000000000000005,0,0.0045000000000000005,1.16,0.0,1.16,1.1545,0.0,1.1545,0.0045000000000000005,0,0.0045000000000000005,1.15,0.0,1.15
2020-08-19 01:00:00,1.1385,0.0,1.1385,0.0085,0,0.0085,1.13,0.0,1.13,1.1285,0.0,1.1285,0.0085,0,0.0085,1.12,0.0,1.12
2020-08-19 01:30:00,1.2530000000000001,0.0,1.2530000000000001,0.013000000000000001,0,0.013000000000000001,1.24,0.0,1.24,1.2530000000000001,0.0,1.2530000000000001,0.013000000000000001,0,0.013000000000000001,1.24,0.0,1.24
2020-08-19 02:00:00,1.26,0.0,1.26,0.02,0,0.02,1.24,0.0,1.24,1.26,0.0,1.26,0.02,0,0.02,1.24,0.0,1.24
2020-08-19 02:30:00,1.238,0.0,1.238,0.018000000000000002,0,0.018000000000000002,1.22,0.0,1.22,1.238,0.0,1.238,0.018000000000000002,0,0.018000000000000002,1.22,0.0,1.22
2020-08-19 03:00:00,1.201,0.35000000000000003,1.2509600313,0.011,0,0.011,1.19,0.35000000000000003,1.2404031603,1.201,-0.44,1.2790625473000001,0.011,0,0.011,1.19,-0.44,1.2687395320000001
2020-08-19 03:30:00,1.1485,0.0,1.1485,0.018500000000000003,0,0.018500000000000003,1.13,0.0,1.13,1.1485,0.0,1.1485,0.018500000000000003,0,0.018500000000000003,1.13,0.0,1.13
2020-08-19 04:00:00,1.1785,0.0,1.1785,0.018500000000000003,0,0.018500000000000003,1.16,0.0,1.16,1.1785,0.0,1.1785,0.018500000000000003,0,0.018500000000000003,1.16,0.0,1.16
2020-08-19 04:30:00,1.18,0.0,1.18,0.02,0,0.02,1.16,0.0,1.16,1.18,0.0,1.18,0.02,0,0.02,1.16,0.0,1.16
2020-08-19 05:00:00,1.174,0.0,1.174,0.024,0,0.024,1.15,0.0,1.15,1.164,0.0,1.164,0.024,0,0.024,1.1400000000000001,0.0,1.1400000000000001
2020-08-19 05:30:00,1.2025000000000001,0.0,1.2025000000000001,0.0325,0,0.0325,1.17,0.0,1.17,1.1925,0.0,1.1925,0.0325,0,0.0325,1.16,0.0,1.16
2020-08-19 06:00:00,1.2065000000000001,0.0,1.2065000000000001,0.036500000000000005,0,0.036500000000000005,1.17,0.0,1.17,1.1965,0.0,1.1965,0.036500000000000005,0,0.036500000000000005,1.16,0.0,1.16
2020-08-19 06:30:00,1.2770000000000001,0.0,1.2770000000000001,0.037,0,0.037,1.24,0.0,1.24,1.2770000000000001,0.0,1.2770000000000001,0.037,0,0.037,1.24,0.0,1.24
2020-08-19 07:00:00,1.383,0.43,1.4483055617,0.033,0,0.033,1.35,0.43,1.4168274419,1.313,-0.41000000000000003,1.3755249907,0.033,0,0.033,1.28,-0.41000000000000003,1.3440610105
2020-08-19 07:30:00,1.4605000000000001,0.42,1.5196908403,0.0205,0,0.0205,1.44,0.42,1.5,1.4405000000000001,-0.41000000000000003,1.4977116712,0.0205,0,0.0205,1.42,-0.41000000000000003,1.4780054127
2020-08-19 08:00:00,1.49,0.0,1.49,0.01,0,0.01,1.48,0.0,1.48,1.49,0.0,1.49,0.01,0,0.01,1.48,0.0,1.48
2020-08-19 08:30:00,1.6265,0.44,1.6849635753,0.006500000000000001,0,0.006500000000000001,1.62,0.44,1.6786899654,1.5665,-0.42,1.6218268249,0.006500000000000001,0,0.006500000000000001,1.56,-0.42,1.6155494421
2020-08-19 09:00:00,1.701,0.47000000000000003,1.7647382242,0.011,0,0.011,1.69,0.47000000000000003,1.7541379649,1.611,-0.4,1.6599159616999999,0.011,0,0.011,1.6,-0.4,1.6492422502
2020-08-19 09:30:00,1.7225000000000001,0.51,1.7964148324,0.0125,0,0.0125,1.71,0.51,1.784432683,1.6325,-0.36,1.6717225398000002,0.0125,0,0.0125,1.62,-0.36,1.6595180023
2020-08-19 10:00:00,1.6965,0.52,1.7744047593,0.0165,0,0.0165,1.6800000000000002,0.52,1.7586358350000002,1.5965,-0.35000000000000003,1.6344149565000001,0.0165,0,0.0165,1.58,-0.35000000000000003,1.6183015788000001
2020-08-19 10:30:00,1.671,0.52,1.7500402852999999,0.011,0,0.011,1.6600000000000001,0.52,1.7395401691,1.581,-0.35000000000000003,1.6192779255,0.011,0,0.011,1.57,-0.35000000000000003,1.6085397104
2020-08-19 11:00:00,1.5585,0.54,1.6494005728999999,0.018500000000000003,0,0.018500000000000003,1.54,0.54,1.6319313710999999,1.4685000000000001,-0.34,1.507346095,0.018500000000000003,0,0.018500000000000003,1.45,-0.34,1.4893287078
2020-08-19 11:30:00,1.58,0.55,1.6729913329000001,0.02,0,0.02,1.56,0.55,1.6541160782,1.48,-0.32,1.5141994585,0.02,0,0.02,1.46,-0.32,1.4946571513
2020-08-19 12:00:00,1.54,0.58,1.6456001945,0.02,0,0.02,1.52,0.58,1.6268988905000001,1.45,-0.30000000000000004,1.4807092895,0.02,0,0.02,1.43,-0.30000000000000004,1.4611296999
2020-08-19 12:30:00,1.5205000000000002,0.55,1.6169168964,0.0205,0,0.0205,1.5,0.55,1.5976545308999999,1.4304999999999999,-0.32,1.4658547848,0.0205,0,0.0205,1.4100000000000001,-0.32,1.4458561478
2020-08-19 13:00:00,1.4889999999999999,0.32,1.5229973736,0.019,0,0.019,1.47,0.32,1.5044268011000002,1.459,-0.03,1.4593083978,0.019,0,0.019,1.44,-0.03,1.4403124661
2020-08-19 13:30:00,1.4865,0.0,1.4865,0.0165,0,0.0165,1.47,0.0,1.47,1.4865,0.0,1.4865,0.0165,0,0.0165,1.47,0.0,1.47
2020-08-19 14:00:00,1.4155,0.14,1.4224064996,0.0155,0,0.0155,1.4,0.14,1.406982587,1.4055,0.14,1.4124553975,0.0155,0,0.0155,1.3900000000000001,0.14,1.3970325694
2020-08-19 14:30:00,1.4615,0.0,1.4615,0.0115,0,0.0115,1.45,0.0,1.45,1.4515,0.0,1.4515,0.0115,0,0.0115,1.44,0.0,1.44
2020-08-19 15:00:00,1.316,0.14,1.3234258574,0.016,0,0.016,1.3,0.14,1.3075167303,1.316,0.14,1.3234258574,0.016,0,0.016,1.3,0.14,1.3075167303
2020-08-19 15:30:00,1.403,0.14,1.4099677301,0.013000000000000001,0,0.013000000000000001,1.3900000000000001,0.14,1.3970325694,1.393,0.14,1.4000174999000001,0.013000000000000001,0,0.013000000000000001,1.38,0.14,1.3870832708
2020-08-19 16:00:00,1.484,0.52,1.5724681237,0.004,0,0.004,1.48,0.52,1.5686937241,1.444,-0.34,1.4834877822,0.004,0,0.004,1.44,-0.34,1.4795945391
2020-08-19 16:30:00,1.6355,0.0,1.6355,0.0055000000000000005,0,0.0055000000000000005,1.63,0.0,1.63,1.6255000000000002,0.0,1.6255000000000002,0.0055000000000000005,0,0.0055000000000000005,1.62,0.0,1.62
2020-08-19 17:00:00,1.673,0.0,1.673,0.003,0,0.003,1.67,0.0,1.67,1.663,0.0,1.663,0.003,0,0.003,1.6600000000000001,0.0,1.6600000000000001
2020-08-19 17:30:00,1.824,0.0,1.824,0.004,0,0.004,1.82,0.0,1.82,1.814,0.0,1.814,0.004,0,0.004,1.81,0.0,1.81
2020-08-19 18:00:00,1.835,0.0,1.835,0.005,0,0.005,1.83,0.0,1.83,1.8250000000000002,0.0,1.8250000000000002,0.005,0,0.005,1.82,0.0,1.82
2020-08-19 18:30:00,1.9264999999999999,-0.13,1.9308812107,0.006500000000000001,0,0.006500000000000001,1.92,-0.13,1.9243960091,1.9165,0.0,1.9165,0.006500000000000001,0,0.006500000000000001,1.9100000000000001,0.0,1.9100000000000001
2020-08-19 19:00:00,1.9365,0.0,1.9365,0.0165,0,0.0165,1.92,0.0,1.92,1.9264999999999999,0.0,1.9264999999999999,0.0165,0,0.0165,1.9100000000000001,0.0,1.9100000000000001
2020-08-19 19:30:00,1.951,0.0,1.951,0.021,0,0.021,1.9300000000000002,0.0,1.9300000000000002,1.941,0.0,1.941,0.021,0,0.021,1.92,0.0,1.92
2020-08-19 20:00:00,1.879,0.0,1.879,0.019,0,0.019,1.8599999999999999,0.0,1.8599999999999999,1.869,0.0,1.869,0.019,0,0.019,1.85,0.0,1.85
2020-08-19 20:30:00,1.767,0.0,1.767,0.017,0,0.017,1.75,0.0,1.75,1.7570000000000001,0.0,1.7570000000000001,0.017,0,0.017,1.74,0.0,1.74
2020-08-19 21:00:00,1.726,0.0,1.726,0.026000000000000002,0,0.026000000000000002,1.7000000000000002,0.0,1.7000000000000002,1.716,0.0,1.716,0.026000000000000002,0,0.026000000000000002,1.69,0.0,1.69
2020-08-19 21:30:00,1.6320000000000001,0.38,1.6756562893,0.032,0,0.032,1.6,0.38,1.6445060049,1.6219999999999999,-0.5,1.6973167059,0.032,0,0.032,1.5899999999999999,-0.5,1.6667633305
2020-08-19 22:00:00,1.5385,0.0,1.5385,0.0285,0,0.0285,1.51,0.0,1.51,1.5285000000000002,0.0,1.5285000000000002,0.0285,0,0.0285,1.5,0.0,1.5
2020-08-19 22:30:00,1.4565000000000001,0.38,1.5052548787,0.026500000000000003,0,0.026500000000000003,1.43,0.38,1.4796283317,1.4465,-0.47000000000000003,1.5209412382,0.026500000000000003,0,0.026500000000000003,1.42,-0.47000000000000003,1.495760676
2020-08-19 23:00:00,1.3405,0.0,1.3405,0.0205,0,0.0205,1.32,0.0,1.32,1.3405,0.0,1.3405,0.0205,0,0.0205,1.32,0.0,1.32
2020-08-19 23:30:00,1.2655,0.0,1.2655,0.025500000000000002,0,0.025500000000000002,1.24,0.0,1.24,1.2555,0.0,1.2555,0.025500000000000002,0,0.025500000000000002,1.23,0.0,1.23
2020-08-20 00:00:00,1.197,0.4,1.2620653707,0.017,0,0.017,1.18,0.4,1.2459534502,1.187,-0.44,1.2659261432,0.017,0,0.017,1.17,-0.44,1.25
2020-08-20 00:30:00,1.145,0.4,1.2128581945,0.015,0,0.015,1.13,0.4,1.1987076374,1.125,-0.44,1.2079838575,0.015,0,0.015,1.11,-0.44,1.1940268004
2020-08-20 01:00:00,1.151,0.4,1.2185241073,0.011,0,0.011,1.1400000000000001,0.4,1.2081390648,1.081,-0.44,1.1671165323000001,0.011,0,0.011,1.07,-0.44,1.1569356075
2020-08-20 01:30:00,1.2730000000000001,0.38,1.3285063041,0.013000000000000001,0,0.013000000000000001,1.26,0.38,1.3160547101,1.193,-0.46,1.2786121382,0.013000000000000001,0,0.013000000000000001,1.18,-0.46,1.2664912159
2020-08-20 02:00:00,1.2725,0.38,1.3280272023,0.0125,0,0.0125,1.26,0.38,1.3160547101,1.1925,-0.46,1.2781456294,0.0125,0,0.0125,1.18,-0.46,1.2664912159
2020-08-20 02:30:00,1.258,0.38,1.314140023,0.008,0,0.008,1.25,0.38,1.3064838307,1.188,-0.46,1.2739481936,0.008,0,0.008,1.18,-0.46,1.2664912159
2020-08-20 03:00:00,1.236,0.38,1.2930955108,0.006,0,0.006,1.23,0.38,1.2873616431000001,1.156,-0.46,1.2441607613,0.006,0,0.006,1.15,-0.46,1.2385879056
2020-08-20 03:30:00,1.197,0.38,1.2558698181,0.007,0,0.007,1.19,0.38,1.2491997438,1.117,-0.46,1.2080103476,0.007,0,0.007,1.11,-0.46,1.2015406776
2020-08-20 04:00:00,1.1965,0.38,1.2553932651,0.006500000000000001,0,0.006500000000000001,1.19,0.38,1.2491997438,1.1165,-0.46,1.2075480322,0.006500000000000001,0,0.006500000000000001,1.11,-0.46,1.2015406776
2020-08-20 04:30:00,1.217,0.38,1.2749466656,0.007,0,0.007,1.21,0.38,1.2682665335,1.137,-0.46,1.2265272113,0.007,0,0.007,1.13,-0.46,1.2200409829
2020-08-20 05:00:00,1.1885,0.38,1.2477709125,0.0085,0,0.0085,1.18,0.38,1.2396773774,1.1085,-0.46,1.2001550941,0.0085,0,0.0085,1.1,-0.46,1.1923086849
2020-08-20 05:30:00,1.239,0.38,1.2959633482,0.009000000000000001,0,0.009000000000000001,1.23,0.38,1.2873616431000001,1.169,-0.46,1.2562487811,0.009000000000000001,0,0.009000000000000001,1.16,-0.46,1.2478781992
2020-08-20 06:00:00,1.241,0.39,1.3008385757,0.011,0,0.011,1.23,0.39,1.2903487901,1.171,-0.44,1.2509360495,0.011,0,0.011,1.16,-0.44,1.2406449935000001
2020-08-20 06:30:00,1.2885,0.39,1.3462288996,0.0085,0,0.0085,1.28,0.39,1.3380956618,1.2585,-0.44,1.3332000038,0.0085,0,0.0085,1.25,-0.44,1.3251792332
2020-08-20 07:00:00,1.408,0.37,1.4558035582,0.008,0,0.008,1.4,0.37,1.4480676780000001,1.3679999999999999,-0.48,1.4497668778000001,0.008,0,0.008,1.3599999999999999,-0.48,1.4422205102
2020-08-20 07:30:00,1.4705,0.37,1.5163344783000001,0.0105,0,0.0105,1.46,0.37,1.5061540426,1.4505,-0.48,1.5278580595,0.0105,0,0.0105,1.44,-0.48,1.5178932769
2020-08-20 08:00:00,1.534,0.47000000000000003,1.6043864871,0.014,0,0.014,1.52,0.47000000000000003,1.5910059711,1.504,-0.4,1.5562827506999999,0.014,0,0.014,1.49,-0.4,1.5427572719
2020-08-20 08:30:00,1.624,0.5,1.69922806,0.014,0,0.014,1.6099999999999999,0.5,1.6858528999,1.574,-0.37,1.6169032129,0.014,0,0.014,1.56,-0.37,1.6032778923
2020-08-20 09:00:00,1.6085,0.14,1.6145811376,0.018500000000000003,0,0.018500000000000003,1.5899999999999999,0.14,1.5961516219,1.5985,0.14,1.6046190357999999,0.018500000000000003,0,0.018500000000000003,1.58,0.14,1.5861904047
2020-08-20 09:30:00,1.561,0.14,1.5672654529,0.021,0,0.021,1.54,0.14,1.5463505424,1.5510000000000002,0.14,1.5573056860999999,0.021,0,0.021,1.53,0.14,1.5363918771
2020-08-20 10:00:00,1.5325,0.15,1.5398234477,0.022500000000000003,0,0.022500000000000003,1.51,0.15,1.5174320413,1.5225,0.15,1.5298713181,0.022500000000000003,0,0.022500000000000003,1.5,0.15,1.5074813432
2020-08-20 10:30:00,1.412,0.15,1.4199450694,0.012,0,0.012,1.4,0.15,1.408012784,1.412,0.15,1.4199450694,0.012,0,0.012,1.4,0.15,1.408012784
2020-08-20 11:00:00,1.2535,0.17,1.2649751974,0.0235,0,0.0235,1.23,0.17,1.2416923935,1.2435,0.12,1.2492766907,0.0235,0,0.0235,1.22,0.12,1.2258874337
2020-08-20 11:30:00,1.1155,0.14,1.1242509729,0.035500000000000004,0,0.035500000000000004,1.08,0.14,1.0890362712,1.1155,0.14,1.1242509729,0.035500000000000004,0,0.035500000000000004,1.08,0.14,1.0890362712
2020-08-20 12:00:00,1.095,0.15,1.1052262212,0.035,0,0.035,1.06,0.15,1.0705606008,1.085,0.16,1.0967337872,0.035,0,0.035,1.05,0.16,1.0621205205
2020-08-20 12:30:00,1.1085,0.16,1.1199876115,0.0385,0,0.0385,1.07,0.16,1.081896483,1.1085,0.16,1.1199876115,0.0385,0,0.0385,1.07,0.16,1.081896483
2020-08-20 13:00:00,1.127,0.14,1.1356623618,0.037,0,0.037,1.09,0.14,1.0989540482,1.117,0.16,1.1284010812,0.037,0,0.037,1.08,0.16,1.0917875251
2020-08-20 13:30:00,1.1225,0.14,1.131196822,0.0325,0,0.0325,1.09,0.14,1.0989540482,1.1125,0.16,1.1239467292,0.0325,0,0.0325,1.08,0.16,1.0917875251
2020-08-20 14:00:00,1.075,0.14,1.0840779492000001,0.035,0,0.035,1.04,0.14,1.0493807698,1.065,0.16,1.0769517167,0.035,0,0.035,1.03,0.16,1.0423531072
2020-08-20 14:30:00,1.121,0.14,1.1297083694,0.031,0,0.031,1.09,0.14,1.0989540482,1.111,0.16,1.1224620261,0.031,0,0.031,1.08,0.16,1.0917875251
2020-08-20 15:00:00,1.1400000000000001,0.14,1.1485643212,0.03,0,0.03,1.11,0.14,1.1187939935,1.13,0.16,1.1412712211,0.03,0,0.03,1.1,0.16,1.1115754585
2020-08-20 15:30:00,1.2645,0.14,1.2722264932,0.0245,0,0.0245,1.24,0.14,1.2478781992,1.2645,0.14,1.2722264932,0.0245,0,0.0245,1.24,0.14,1.2478781992
2020-08-20 16:00:00,1.328,0.14,1.3353591277,0.028,0,0.028,1.3,0.14,1.3075167303,1.318,0.14,1.3254146521,0.028,0,0.028,1.29,0.14,1.2975746607
2020-08-20 16:30:00,1.384,0.0,1.384,0.024,0,0.024,1.3599999999999999,0.0,1.3599999999999999,1.374,0.14,1.3811140431,0.024,0,0.024,1.35,0.14,1.3572398462
2020-08-20 17:00:00,1.4225,0.0,1.4225,0.022500000000000003,0,0.022500000000000003,1.4,0.0,1.4,1.4125,0.0,1.4125,0.022500000000000003,0,0.022500000000000003,1.3900000000000001,0.0,1.3900000000000001
2020-08-20 17:30:00,1.5779999999999998,0.0,1.5779999999999998,0.028,0,0.028,1.55,0.0,1.55,1.568,0.0,1.568,0.028,0,0.028,1.54,0.0,1.54
2020-08-20 18:00:00,1.6345,0.0,1.6345,0.0245,0,0.0245,1.6099999999999999,0.0,1.6099999999999999,1.6245,0.0,1.6245,0.0245,0,0.0245,1.6,0.0,1.6
2020-08-20 18:30:00,1.7595,0.38,1.8000667349000001,0.0195,0,0.0195,1.74,0.38,1.7810109489000001,1.7095,-0.47000000000000003,1.7729326693,0.0195,0,0.0195,1.69,-0.47000000000000003,1.7541379649
2020-08-20 19:00:00,1.7570000000000001,0.38,1.7976231529,0.017,0,0.017,1.74,0.38,1.7810109489000001,1.677,-0.47000000000000003,1.7416167776,0.017,0,0.017,1.6600000000000001,-0.47000000000000003,1.7252536045
2020-08-20 19:30:00,1.8105,0.37,1.8479205205,0.0205,0,0.0205,1.79,0.37,1.8278402556,1.7305000000000001,-0.49,1.7985355849,0.0205,0,0.0205,1.71,-0.49,1.7788198335
2020-08-20 20:00:00,1.7725,0.37,1.8107060087,0.022500000000000003,0,0.022500000000000003,1.75,0.37,1.788686669,1.6825,-0.49,1.7524001398,0.022500000000000003,0,0.022500000000000003,1.6600000000000001,-0.49,1.7308090594
2020-08-20 20:30:00,1.698,0.35000000000000003,1.7336966286000002,0.028,0,0.028,1.67,0.35000000000000003,1.7062825088,1.6179999999999999,-0.49,1.6905691349,0.028,0,0.028,1.5899999999999999,-0.49,1.6637908522
2020-08-20 21:00:00,1.697,0.35000000000000003,1.7327172302,0.027,0,0.027,1.67,0.35000000000000003,1.7062825088,1.617,-0.49,1.6896120856999999,0.027,0,0.027,1.5899999999999999,-0.49,1.6637908522
2020-08-20 21:30:00,1.641,0.36,1.680024107,0.031,0,0.031,1.6099999999999999,0.36,1.6497575579000001,1.561,-0.49,1.6360993246,0.031,0,0.031,1.53,-0.49,1.6065490967
2020-08-20 22:00:00,1.5215,0.36,1.5635095938,0.0315,0,0.0315,1.49,0.36,1.5328731193,1.4515,-0.49,1.5319765827,0.0315,0,0.0315,1.42,-0.49,1.5021651041
2020-08-20 22:30:00,1.389,0.0,1.389,0.029,0,0.029,1.3599999999999999,0.0,1.3599999999999999,1.379,0.0,1.379,0.029,0,0.029,1.35,0.0,1.35
2020-08-20 23:00:00,1.311,0.0,1.311,0.031,0,0.031,1.28,0.0,1.28,1.311,0.0,1.311,0.031,0,0.031,1.28,0.0,1.28
2020-08-20 23:30:00,1.23,0.0,1.23,0.03,0,0.03,1.2,0.0,1.2,1.23,0.0,1.23,0.03,0,0.03,1.2,0.0,1.2
2020-08-21 00:00:00,1.1805,0.0,1.1805,0.030500000000000003,0,0.030500000000000003,1.15,0.0,1.15,1.1705,0.0,1.1705,0.030500000000000003,0,0.030500000000000003,1.1400000000000001,0.0,1.1400000000000001
2020-08-21 00:30:00,1.1435,0.43,1.2216760004,0.0335,0,0.0335,1.11,0.43,1.1903780912,1.1335,-0.43,1.2123210177,0.0335,0,0.0335,1.1,-0.43,1.181058847
2020-08-21 01:00:00,1.143,0.4,1.2109702721,0.033,0,0.033,1.11,0.4,1.1798728745,1.083,-0.43,1.1652420349,0.033,0,0.033,1.05,-0.43,1.1346365057
2020-08-21 01:30:00,1.283,0.39,1.3409656968,0.033,0,0.033,1.25,0.39,1.3094273558,1.203,-0.45,1.2844099813,0.033,0,0.033,1.17,-0.45,1.2535549449
2020-08-21 02:00:00,1.2855,0.39,1.3433578265000001,0.035500000000000004,0,0.035500000000000004,1.25,0.39,1.3094273558,1.2055,-0.46,1.2902830116000001,0.035500000000000004,0,0.035500000000000004,1.17,-0.46,1.2571793826
2020-08-21 02:30:00,1.2469999999999999,0.39,1.306563814,0.037,0,0.037,1.21,0.39,1.2712985487,1.167,-0.46,1.2543878985,0.037,0,0.037,1.13,-0.46,1.2200409829
2020-08-21 03:00:00,1.2255,0.39,1.2860599714,0.035500000000000004,0,0.035500000000000004,1.19,0.39,1.2522779244,1.1455,-0.46,1.2344108919,0.035500000000000004,0,0.035500000000000004,1.11,-0.46,1.2015406776
2020-08-21 03:30:00,1.176,0.4,1.2421658504,0.036000000000000004,0,0.036000000000000004,1.1400000000000001,0.4,1.2081390648,1.106,-0.44,1.1903092035,0.036000000000000004,0,0.036000000000000004,1.07,-0.44,1.1569356075
2020-08-21 04:00:00,1.125,-0.27,1.1569464119,0.035,0,0.035,1.09,-0.27,1.1229425631,1.115,-0.27,1.1472249126,0.035,0,0.035,1.08,-0.27,1.1132385189
2020-08-21 04:30:00,1.1565,0.0,1.1565,0.036500000000000005,0,0.036500000000000005,1.12,0.0,1.12,1.1465,0.0,1.1465,0.036500000000000005,0,0.036500000000000005,1.11,0.0,1.11
2020-08-21 05:00:00,1.1545,-0.17,1.1669491206,0.0345,0,0.0345,1.12,-0.17,1.1328283189,1.1445,0.0,1.1445,0.0345,0,0.0345,1.11,0.0,1.11
2020-08-21 05:30:00,1.227,0.39,1.2874894174,0.027,0,0.027,1.2,0.39,1.2617844507,1.157,-0.44,1.2378404582,0.027,0,0.027,1.13,-0.44,1.2126417443
2020-08-21 06:00:00,1.2285,0.39,1.2889190238000001,0.0285,0,0.0285,1.2,0.39,1.2617844507,1.1585,-0.44,1.2392426114,0.0285,0,0.0285,1.13,-0.44,1.2126417443
2020-08-21 06:30:00,1.2585,0.39,1.317544022,0.0285,0,0.0285,1.23,0.39,1.2903487901,1.2385,-0.44,1.3143371904,0.0285,0,0.0285,1.21,-0.44,1.2875169901999999
2020-08-21 07:00:00,1.3679999999999999,0.39,1.422506239,0.028,0,0.028,1.34,0.39,1.3956002293,1.338,-0.46,1.4148653646,0.028,0,0.028,1.31,-0.46,1.3884163641
2020-08-21 07:30:00,1.4795,0.39,1.5300392969,0.029500000000000002,0,0.029500000000000002,1.45,0.39,1.5015325503999999,1.4195,-0.46,1.492172996,0.029500000000000002,0,0.029500000000000002,1.3900000000000001,-0.46,1.4641379716
2020-08-21 08:00:00,1.5190000000000001,0.0,1.5190000000000001,0.029,0,0.029,1.49,0.0,1.49,1.509,0.0,1.509,0.029,0,0.029,1.48,0.0,1.48
2020-08-21 08:30:00,1.6425,0.5,1.7169176596,0.0325,0,0.0325,1.6099999999999999,0.5,1.6858528999,1.6025,-0.37,1.6446599193,0.0325,0,0.0325,1.57,-0.37,1.6130096094000002
2020-08-21 09:00:00,1.5725,0.53,1.6594144299,0.0325,0,0.0325,1.54,0.53,1.6286497475,1.5625,-0.24,1.5808245475,0.0325,0,0.0325,1.53,-0.24,1.5487091399000001
2020-08-21 09:30:00,1.5415,0.0,1.5415,0.0315,0,0.0315,1.51,0.0,1.51,1.5314999999999999,0.0,1.5314999999999999,0.0315,0,0.0315,1.5,0.0,1.5
2020-08-21 10:00:00,1.541,0.16,1.5492840282,0.031,0,0.031,1.51,0.16,1.5184531603,1.5310000000000001,0.13,1.5365093557,0.031,0,0.031,1.5,0.13,1.5056227947
2020-08-21 10:30:00,1.4045,0.14,1.4114603253,0.0345,0,0.0345,1.37,0.14,1.3771347066000001,1.3945,0.15,1.4025442061,0.0345,0,0.0345,1.3599999999999999,0.15,1.3682470537
2020-08-21 11:00:00,1.3195000000000001,0.14,1.3269062702,0.029500000000000002,0,0.029500000000000002,1.29,0.14,1.2975746607,1.3094999999999999,0.15,1.3180630675,0.029500000000000002,0,0.029500000000000002,1.28,0.15,1.2887590931
2020-08-21 11:30:00,1.2469999999999999,0.16,1.2572227329,0.037,0,0.037,1.21,0.16,1.2205326706,1.2469999999999999,0.17,1.2585344652,0.037,0,0.037,1.21,0.17,1.2218837915
2020-08-21 12:00:00,1.2905,0.14,1.298071743,0.030500000000000003,0,0.030500000000000003,1.26,0.14,1.2677539193,1.2805,0.14,1.2881305252,0.030500000000000003,0,0.030500000000000003,1.25,0.14,1.2578155668
2020-08-21 12:30:00,1.553,0.14,1.5592975983000001,0.023,0,0.023,1.53,0.14,1.5363918771,1.5430000000000001,0.14,1.5493382458,0.023,0,0.023,1.52,0.14,1.5264337522
2020-08-21 13:00:00,1.418,0.0,1.418,0.018000000000000002,0,0.018000000000000002,1.4,0.0,1.4,1.418,0.0,1.418,0.018000000000000002,0,0.018000000000000002,1.4,0.0,1.4
2020-08-21 13:30:00,1.314,0.14,1.3214370965,0.034,0,0.034,1.28,0.14,1.2876334882,1.304,0.14,1.3114938048,0.034,0,0.034,1.27,0.14,1.2776932339
2020-08-21 14:00:00,1.213,0.14,1.2210524149,0.013000000000000001,0,0.013000000000000001,1.2,0.14,1.2081390648,1.203,0.14,1.2111189042000001,0.013000000000000001,0,0.013000000000000001,1.19,0.14,1.1982069938
2020-08-21 14:30:00,1.1715,0.2,1.1884495151,0.0115,0,0.0115,1.16,0.2,1.1771151176,1.1615,0.09,1.1649816522,0.0115,0,0.0115,1.15,0.09,1.1535163631
2020-08-21 15:00:00,1.1395,0.14,1.1480680511,0.0095,0,0.0095,1.13,0.14,1.1386395391,1.1395,0.14,1.1480680511,0.0095,0,0.0095,1.13,0.14,1.1386395391
2020-08-21 15:30:00,1.1895,0.14,1.1977104199,0.0095,0,0.0095,1.18,0.14,1.1882760622,1.1895,0.14,1.1977104199,0.0095,0,0.0095,1.18,0.14,1.1882760622
2020-08-21 16:00:00,1.2675,0.14,1.2752083163,0.007500000000000001,0,0.007500000000000001,1.26,0.14,1.2677539193,1.2675,0.14,1.2752083163,0.007500000000000001,0,0.007500000000000001,1.26,0.14,1.2677539193
2020-08-21 16:30:00,1.3185,0.0,1.3185,0.0085,0,0.0085,1.31,0.0,1.31,1.3085,0.0,1.3085,0.0085,0,0.0085,1.3,0.0,1.3
2020-08-21 17:00:00,1.417,0.0,1.417,0.017,0,0.017,1.4,0.0,1.4,1.407,0.0,1.407,0.017,0,0.017,1.3900000000000001,0.0,1.3900000000000001
2020-08-21 17:30:00,1.5945,0.41000000000000003,1.6463688074,0.0145,0,0.0145,1.58,0.41000000000000003,1.6323296236,1.5545,-0.44,1.6155711838,0.0145,0,0.0145,1.54,-0.44,1.6016241756
2020-08-21 18:00:00,1.7000000000000002,0.41000000000000003,1.7487424053,0.01,0,0.01,1.69,0.41000000000000003,1.7390227140999999,1.6600000000000001,-0.44,1.7173234989,0.01,0,0.01,1.65,-0.44,1.7076592166
2020-08-21 18:30:00,1.8,0.4,1.8439088915,0.01,0,0.01,1.79,0.4,1.8341483037000001,1.7000000000000002,-0.48,1.7664653973000002,0.01,0,0.01,1.69,-0.48,1.7568437608
2020-08-21 19:00:00,1.7595,0.4,1.8043947046,0.0095,0,0.0095,1.75,0.4,1.7951323071,1.6695,-0.48,1.7371327669,0.0095,0,0.0095,1.6600000000000001,-0.48,1.7280046296
2020-08-21 19:30:00,1.7155,0.4,1.7615164632,0.0055000000000000005,0,0.0055000000000000005,1.71,0.4,1.7561605849,1.6255000000000002,-0.48,1.6948894507,0.0055000000000000005,0,0.0055000000000000005,1.62,-0.48,1.6896153408
2020-08-21 20:00:00,1.6985000000000001,0.4,1.7449648277,0.0085,0,0.0085,1.69,0.4,1.7366922583000002,1.5985,-0.49,1.6719157425,0.0085,0,0.0085,1.5899999999999999,-0.49,1.6637908522
2020-08-21 20:30:00,1.697,0.36,1.7347648256000001,0.007,0,0.007,1.69,0.36,1.7279178221,1.597,-0.52,1.6795264213,0.007,0,0.007,1.5899999999999999,-0.52,1.6728717823
2020-08-21 21:00:00,1.6305,0.24,1.6480686424000002,0.0105,0,0.0105,1.62,0.24,1.6376812877,1.5705,-0.48,1.6422150438,0.0105,0,0.0105,1.56,-0.48,1.632176461
2020-08-21 21:30:00,1.5925,-0.14,1.5986420018,0.0125,0,0.0125,1.58,-0.14,1.5861904047,1.5725,-0.13,1.5778644587000001,0.0125,0,0.0125,1.56,-0.13,1.5654072952
2020-08-21 22:00:00,1.4825,-0.14,1.4890957827,0.0025,0,0.0025,1.48,-0.14,1.4866068747,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47
2020-08-21 22:30:00,1.4245,0.15,1.4323757363,0.0045000000000000005,0,0.0045000000000000005,1.42,0.15,1.4279005568,1.4145,-0.47000000000000003,1.4905402544,0.0045000000000000005,0,0.0045000000000000005,1.4100000000000001,-0.47000000000000003,1.4862705003
2020-08-21 23:00:00,1.2974999999999999,-0.13,1.3039962615,0.007500000000000001,0,0.007500000000000001,1.29,-0.13,1.2965338407,1.2875,-0.07,1.2894015085000001,0.007500000000000001,0,0.007500000000000001,1.28,-0.07,1.2819126335
2020-08-21 23:30:00,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21
2020-08-22 00:00:00,1.178,0.37,1.2347404586,0.008,0,0.008,1.17,0.37,1.227110427,1.168,-0.48,1.2627842254,0.008,0,0.008,1.16,-0.48,1.2553883861
2020-08-22 00:30:00,1.127,0.0,1.127,0.007,0,0.007,1.12,0.0,1.12,1.127,0.0,1.127,0.007,0,0.007,1.12,0.0,1.12
2020-08-22 01:00:00,1.127,0.0,1.127,0.007,0,0.007,1.12,0.0,1.12,1.127,0.0,1.127,0.007,0,0.007,1.12,0.0,1.12
2020-08-22 01:30:00,1.2175,0.0,1.2175,0.007500000000000001,0,0.007500000000000001,1.21,0.0,1.21,1.2075,0.0,1.2075,0.007500000000000001,0,0.007500000000000001,1.2,0.0,1.2
2020-08-22 02:00:00,1.2165,0.0,1.2165,0.006500000000000001,0,0.006500000000000001,1.21,0.0,1.21,1.2065000000000001,0.0,1.2065000000000001,0.006500000000000001,0,0.006500000000000001,1.2,0.0,1.2
2020-08-22 02:30:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2025000000000001,0.0,1.2025000000000001,0.0025,0,0.0025,1.2,0.0,1.2
2020-08-22 03:00:00,1.182,0.0,1.182,0.002,0,0.002,1.18,0.0,1.18,1.182,0.0,1.182,0.002,0,0.002,1.18,0.0,1.18
2020-08-22 03:30:00,1.133,0.0,1.133,0.003,0,0.003,1.13,0.0,1.13,1.123,0.0,1.123,0.003,0,0.003,1.12,0.0,1.12
2020-08-22 04:00:00,1.135,0.0,1.135,0.005,0,0.005,1.13,0.0,1.13,1.125,0.0,1.125,0.005,0,0.005,1.12,0.0,1.12
2020-08-22 04:30:00,1.1525,0.0,1.1525,0.0025,0,0.0025,1.15,0.0,1.15,1.1525,0.0,1.1525,0.0025,0,0.0025,1.15,0.0,1.15
2020-08-22 05:00:00,1.167,0.0,1.167,0.007,0,0.007,1.16,0.0,1.16,1.167,0.0,1.167,0.007,0,0.007,1.16,0.0,1.16
2020-08-22 05:30:00,1.1675,0.0,1.1675,0.007500000000000001,0,0.007500000000000001,1.16,0.0,1.16,1.1675,0.0,1.1675,0.007500000000000001,0,0.007500000000000001,1.16,0.0,1.16
2020-08-22 06:00:00,1.197,0.0,1.197,0.007,0,0.007,1.19,0.0,1.19,1.187,0.0,1.187,0.007,0,0.007,1.18,0.0,1.18
2020-08-22 06:30:00,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23
2020-08-22 07:00:00,1.3155000000000001,0.36,1.3638695869,0.0055000000000000005,0,0.0055000000000000005,1.31,0.36,1.3585654198000001,1.2855,-0.49,1.3757217197,0.0055000000000000005,0,0.0055000000000000005,1.28,-0.49,1.3705838172
2020-08-22 07:30:00,1.4045,0.34,1.445067559,0.0045000000000000005,0,0.0045000000000000005,1.4,0.34,1.4406942771,1.3645,-0.5,1.453224088,0.0045000000000000005,0,0.0045000000000000005,1.3599999999999999,-0.5,1.4489996549
2020-08-22 08:00:00,1.4475,0.39,1.499118491,0.007500000000000001,0,0.007500000000000001,1.44,0.39,1.4918780111,1.4275,-0.48,1.5060399231,0.007500000000000001,0,0.007500000000000001,1.42,-0.48,1.4989329538
2020-08-22 08:30:00,1.5065,0.37,1.5512711723,0.006500000000000001,0,0.006500000000000001,1.5,0.37,1.5449595463999999,1.4165,-0.49,1.4988569811999999,0.006500000000000001,0,0.006500000000000001,1.4100000000000001,-0.49,1.4927156461
2020-08-22 09:00:00,1.4625,0.37,1.5085775584999999,0.0125,0,0.0125,1.45,0.37,1.4964624954,1.4425,-0.49,1.5234520833,0.0125,0,0.0125,1.43,-0.49,1.5116216458
2020-08-22 09:30:00,1.477,0.0,1.477,0.017,0,0.017,1.46,0.0,1.46,1.467,0.0,1.467,0.017,0,0.017,1.45,0.0,1.45
2020-08-22 10:00:00,1.412,0.0,1.412,0.012,0,0.012,1.4,0.0,1.4,1.4020000000000001,0.0,1.4020000000000001,0.012,0,0.012,1.3900000000000001,0.0,1.3900000000000001
2020-08-22 10:30:00,1.4365,0.0,1.4365,0.0165,0,0.0165,1.42,0.0,1.42,1.4365,0.0,1.4365,0.0165,0,0.0165,1.42,0.0,1.42
2020-08-22 11:00:00,1.395,0.0,1.395,0.015,0,0.015,1.38,0.0,1.38,1.385,0.0,1.385,0.015,0,0.015,1.37,0.0,1.37
2020-08-22 11:30:00,1.2125,0.0,1.2125,0.022500000000000003,0,0.022500000000000003,1.19,0.0,1.19,1.2125,0.0,1.2125,0.022500000000000003,0,0.022500000000000003,1.19,0.0,1.19
2020-08-22 12:00:00,1.2105000000000001,0.14,1.2185689353,0.0205,0,0.0205,1.19,0.14,1.1982069938,1.2105000000000001,0.14,1.2185689353,0.0205,0,0.0205,1.19,0.14,1.1982069938
2020-08-22 12:30:00,1.1475,0.0,1.1475,0.0275,0,0.0275,1.12,0.0,1.12,1.1375,0.14,1.1460830031,0.0275,0,0.0275,1.11,0.14,1.1187939935
2020-08-22 13:00:00,1.0925,0.0,1.0925,0.0325,0,0.0325,1.06,0.0,1.06,1.0825,0.14,1.0915155748,0.0325,0,0.0325,1.05,0.14,1.0592922165
2020-08-22 13:30:00,1.157,0.14,1.1654394021,0.027,0,0.027,1.13,0.14,1.1386395391,1.157,0.14,1.1654394021,0.027,0,0.027,1.13,0.14,1.1386395391
2020-08-22 14:00:00,1.2595,0.0,1.2595,0.0195,0,0.0195,1.24,0.0,1.24,1.2495,0.0,1.2495,0.0195,0,0.0195,1.23,0.0,1.23
2020-08-22 14:30:00,1.1975,0.0,1.1975,0.0275,0,0.0275,1.17,0.0,1.17,1.1975,0.0,1.1975,0.0275,0,0.0275,1.17,0.0,1.17
2020-08-22 15:00:00,1.119,0.0,1.119,0.019,0,0.019,1.1,0.0,1.1,1.119,0.0,1.119,0.019,0,0.019,1.1,0.0,1.1
2020-08-22 15:30:00,1.095,0.46,1.187697352,0.025,0,0.025,1.07,0.46,1.1646887996,1.085,-0.4,1.1563844516,0.025,0,0.025,1.06,-0.4,1.1329607231
2020-08-22 16:00:00,1.162,0.0,1.162,0.022,0,0.022,1.1400000000000001,0.0,1.1400000000000001,1.162,0.0,1.162,0.022,0,0.022,1.1400000000000001,0.0,1.1400000000000001
2020-08-22 16:30:00,1.2,0.47000000000000003,1.2887590931,0.02,0,0.02,1.18,0.47000000000000003,1.2701574706,1.19,-0.39,1.2522779244,0.02,0,0.02,1.17,-0.39,1.2332882875
2020-08-22 17:00:00,1.317,0.43,1.3854201529,0.017,0,0.017,1.3,0.43,1.3692698784,1.237,-0.43,1.3096064294,0.017,0,0.017,1.22,-0.43,1.2935609765
2020-08-22 17:30:00,1.4805000000000001,0.41000000000000003,1.5362227215000002,0.0205,0,0.0205,1.46,0.41000000000000003,1.5164761785,1.4405000000000001,-0.43,1.5033097652,0.0205,0,0.0205,1.42,-0.43,1.4836778626
2020-08-22 18:00:00,1.6720000000000002,0.41000000000000003,1.7215353612,0.012,0,0.012,1.6600000000000001,0.41000000000000003,1.7098830369,1.6320000000000001,-0.46,1.695589573,0.012,0,0.012,1.62,-0.46,1.6840427548
2020-08-22 18:30:00,1.79,0.36,1.8258422714,0.01,0,0.01,1.78,0.36,1.8160396471,1.69,-0.51,1.7652761824,0.01,0,0.01,1.6800000000000002,-0.51,1.7557049866
2020-08-22 19:00:00,1.795,0.33,1.8250821899,0.015,0,0.015,1.78,0.33,1.8103314614000001,1.695,-0.54,1.7789392907,0.015,0,0.015,1.6800000000000002,-0.54,1.7646529404
2020-08-22 19:30:00,1.7695,0.34,1.801868544,0.0095,0,0.0095,1.76,0.34,1.7925400972,1.6695,-0.52,1.7486080893,0.0095,0,0.0095,1.6600000000000001,-0.52,1.7395401691
2020-08-22 20:00:00,1.729,0.31,1.7565708070000001,0.009000000000000001,0,0.009000000000000001,1.72,0.31,1.7477127911,1.629,-0.56,1.7225681409,0.009000000000000001,0,0.009000000000000001,1.62,-0.56,1.7140595089000001
2020-08-22 20:30:00,1.69,0.34,1.7238619434,0.01,0,0.01,1.6800000000000002,0.34,1.7140595089000001,1.5899999999999999,-0.53,1.6760071599000002,0.01,0,0.01,1.58,-0.53,1.6665233272000002
2020-08-22 21:00:00,1.6485,0.34,1.6831970324,0.0085,0,0.0085,1.6400000000000001,0.34,1.6748731295,1.5585,-0.53,1.6461537747000001,0.0085,0,0.0085,1.55,-0.53,1.6381086655
2020-08-22 21:30:00,1.6320000000000001,0.30000000000000004,1.6593444489,0.012,0,0.012,1.62,0.30000000000000004,1.6475436261,1.562,-0.55,1.6560024155000002,0.012,0,0.012,1.55,-0.55,1.6446884203
2020-08-22 22:00:00,1.502,-0.13,1.5076153356000002,0.012,0,0.012,1.49,-0.13,1.4956603893,1.502,-0.13,1.5076153356000002,0.012,0,0.012,1.49,-0.13,1.4956603893
2020-08-22 22:30:00,1.389,-0.05,1.3898996367,0.009000000000000001,0,0.009000000000000001,1.38,-0.05,1.3809055,1.379,-0.37,1.4277748422,0.009000000000000001,0,0.009000000000000001,1.37,-0.37,1.4190842117
2020-08-22 23:00:00,1.3035,-0.13,1.3099665072,0.0135,0,0.0135,1.29,-0.13,1.2965338407,1.2935,0.0,1.2935,0.0135,0,0.0135,1.28,0.0,1.28
2020-08-22 23:30:00,1.26,-0.13,1.2666885963,0.01,0,0.01,1.25,-0.13,1.2567418191,1.25,0.0,1.25,0.01,0,0.01,1.24,0.0,1.24
2020-08-23 00:00:00,1.1545,0.0,1.1545,0.0145,0,0.0145,1.1400000000000001,0.0,1.1400000000000001,1.1545,0.0,1.1545,0.0145,0,0.0145,1.1400000000000001,0.0,1.1400000000000001
2020-08-23 00:30:00,1.1375,-0.13,1.144904472,0.0175,0,0.0175,1.12,-0.13,1.1275194012,1.1375,0.0,1.1375,0.0175,0,0.0175,1.12,0.0,1.12
2020-08-23 01:00:00,1.12,0.0,1.12,0.01,0,0.01,1.11,0.0,1.11,1.11,0.0,1.11,0.01,0,0.01,1.1,0.0,1.1
2020-08-23 01:30:00,1.2285,0.0,1.2285,0.0085,0,0.0085,1.22,0.0,1.22,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21
2020-08-23 02:00:00,1.225,0.0,1.225,0.005,0,0.005,1.22,0.0,1.22,1.215,0.0,1.215,0.005,0,0.005,1.21,0.0,1.21
2020-08-23 02:30:00,1.224,-0.13,1.230884235,0.004,0,0.004,1.22,-0.13,1.2269066794,1.214,-0.13,1.220940621,0.004,0,0.004,1.21,-0.13,1.2169634341
2020-08-23 03:00:00,1.1645,-0.13,1.1717338648,0.0045000000000000005,0,0.0045000000000000005,1.16,-0.13,1.167261753,1.1545,-0.13,1.161796131,0.0045000000000000005,0,0.0045000000000000005,1.15,-0.13,1.1573245007
2020-08-23 03:30:00,1.1345,0.0,1.1345,0.0045000000000000005,0,0.0045000000000000005,1.13,0.0,1.13,1.1345,0.0,1.1345,0.0045000000000000005,0,0.0045000000000000005,1.13,0.0,1.13
2020-08-23 04:00:00,1.133,-0.13,1.1404336894,0.003,0,0.003,1.13,-0.13,1.1374532957,1.133,0.0,1.133,0.003,0,0.003,1.13,0.0,1.13
2020-08-23 04:30:00,1.175,0.0,1.175,0.005,0,0.005,1.17,0.0,1.17,1.175,0.0,1.175,0.005,0,0.005,1.17,0.0,1.17
2020-08-23 05:00:00,1.163,0.0,1.163,0.003,0,0.003,1.16,0.0,1.16,1.163,0.0,1.163,0.003,0,0.003,1.16,0.0,1.16
2020-08-23 05:30:00,1.163,0.0,1.163,0.003,0,0.003,1.16,0.0,1.16,1.163,0.0,1.163,0.003,0,0.003,1.16,0.0,1.16
2020-08-23 06:00:00,1.1715,0.0,1.1715,0.0015,0,0.0015,1.17,0.0,1.17,1.1715,0.0,1.1715,0.0015,0,0.0015,1.17,0.0,1.17
2020-08-23 06:30:00,1.231,0.0,1.231,0.001,0,0.001,1.23,0.0,1.23,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22
2020-08-23 07:00:00,1.34,0.35000000000000003,1.3849548729,0.0,0,0.0,1.34,0.35000000000000003,1.3849548729,1.27,-0.5,1.3648809472,0.0,0,0.0,1.27,-0.5,1.3648809472
2020-08-23 07:30:00,1.381,0.36,1.4271513585,0.001,0,0.001,1.38,0.36,1.4261837189,1.301,-0.48,1.3867231158,0.001,0,0.001,1.3,-0.48,1.3857849761
2020-08-23 08:00:00,1.4035,0.36,1.4489348674,0.0035,0,0.0035,1.4,0.36,1.44554488,1.3935,-0.48,1.473852859,0.0035,0,0.0035,1.3900000000000001,-0.48,1.470544117
2020-08-23 08:30:00,1.483,0.37,1.5284596822,0.003,0,0.003,1.48,0.37,1.5255490815,1.413,-0.48,1.4923032534,0.003,0,0.003,1.4100000000000001,-0.48,1.4894629905
2020-08-23 09:00:00,1.576,0.37,1.6188502093000001,0.006,0,0.006,1.57,0.37,1.6130096094000002,1.486,-0.48,1.5616004611,0.006,0,0.006,1.48,-0.48,1.5558920271
2020-08-23 09:30:00,1.6155,0.37,1.6573292521,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,0.37,1.6519685227,1.5655000000000001,-0.48,1.6374340445,0.0055000000000000005,0,0.0055000000000000005,1.56,-0.48,1.632176461
2020-08-23 10:00:00,1.442,0.0,1.442,0.012,0,0.012,1.43,0.0,1.43,1.442,0.0,1.442,0.012,0,0.012,1.43,0.0,1.43
2020-08-23 10:30:00,1.4185,0.0,1.4185,0.018500000000000003,0,0.018500000000000003,1.4,0.0,1.4,1.4185,0.0,1.4185,0.018500000000000003,0,0.018500000000000003,1.4,0.0,1.4
2020-08-23 11:00:00,1.2905,0.0,1.2905,0.0205,0,0.0205,1.27,0.0,1.27,1.2805,0.0,1.2805,0.0205,0,0.0205,1.26,0.0,1.26
2020-08-23 11:30:00,1.1605,0.49,1.2597064142,0.0205,0,0.0205,1.1400000000000001,0.49,1.2408464853,1.1505,-0.39,1.2148046139,0.0205,0,0.0205,1.13,-0.39,1.1954078801999999
2020-08-23 12:00:00,1.1365,0.0,1.1365,0.026500000000000003,0,0.026500000000000003,1.11,0.0,1.11,1.1365,0.0,1.1365,0.026500000000000003,0,0.026500000000000003,1.11,0.0,1.11
2020-08-23 12:30:00,1.13,0.14,1.1386395391,0.03,0,0.03,1.1,0.14,1.1088733021,1.13,0.14,1.1386395391,0.03,0,0.03,1.1,0.14,1.1088733021
2020-08-23 13:00:00,1.03,0.0,1.03,0.03,0,0.03,1.0,0.0,1.0,1.03,0.0,1.03,0.03,0,0.03,1.0,0.0,1.0
2020-08-23 13:30:00,0.96,0.49,1.0778218777,0.03,0,0.03,0.93,0.49,1.0511898021,0.96,-0.38,1.0324727599,0.03,0,0.03,0.93,-0.38,1.0046392387
2020-08-23 14:00:00,0.9255,0.0,0.9255,0.025500000000000002,0,0.025500000000000002,0.9,0.0,0.9,0.9255,0.0,0.9255,0.025500000000000002,0,0.025500000000000002,0.9,0.0,0.9
2020-08-23 14:30:00,0.929,0.0,0.929,0.029,0,0.029,0.9,0.0,0.9,0.929,0.0,0.929,0.029,0,0.029,0.9,0.0,0.9
2020-08-23 15:00:00,0.9575,0.0,0.9575,0.0275,0,0.0275,0.93,0.0,0.93,0.9575,0.0,0.9575,0.0275,0,0.0275,0.93,0.0,0.93
2020-08-23 15:30:00,1.072,0.0,1.072,0.022,0,0.022,1.05,0.0,1.05,1.072,0.0,1.072,0.022,0,0.022,1.05,0.0,1.05
2020-08-23 16:00:00,1.2205,0.42,1.2907440684,0.0105,0,0.0105,1.21,0.42,1.2808200498,1.2105000000000001,-0.44,1.2879868982,0.0105,0,0.0105,1.2,-0.44,1.2781236247
2020-08-23 16:30:00,1.525,0.39,1.5740790959000002,0.005,0,0.005,1.52,0.39,1.5692354826,1.455,-0.46,1.5259832896,0.005,0,0.005,1.45,-0.46,1.5212166184
2020-08-23 17:00:00,1.6025,0.0,1.6025,0.0025,0,0.0025,1.6,0.0,1.6,1.5925,0.0,1.5925,0.0025,0,0.0025,1.5899999999999999,0.0,1.5899999999999999
2020-08-23 17:30:00,1.655,0.38,1.6980650753000002,0.005,0,0.005,1.65,0.38,1.6931922513000002,1.595,-0.48,1.6656605296,0.005,0,0.005,1.5899999999999999,-0.48,1.6608732643000002
2020-08-23 18:00:00,1.8225,0.36,1.8577153307,0.0025,0,0.0025,1.82,0.36,1.8552627846,1.7625000000000002,-0.49,1.829345853,0.0025,0,0.0025,1.76,-0.49,1.8269373279
2020-08-23 18:30:00,1.8835000000000002,-0.13,1.8879809983,0.0035,0,0.0035,1.88,-0.13,1.8844893207000002,1.8735,-0.13,1.8780048589,0.0035,0,0.0035,1.87,-0.13,1.8745132702
2020-08-23 19:00:00,1.8014999999999999,-0.13,1.8061844452,0.0015,0,0.0015,1.8,-0.13,1.8046883387000001,1.7915,-0.13,1.796210525,0.0015,0,0.0015,1.79,-0.13,1.794714462
2020-08-23 19:30:00,1.7705000000000002,-0.13,1.7752662476,0.0005,0,0.0005,1.77,-0.13,1.7747675904,1.7605,-0.13,1.7652932476,0.0005,0,0.0005,1.76,-0.13,1.7647946056000001
2020-08-23 20:00:00,1.72,-0.13,1.7249057945000001,0.0,0,0.0,1.72,-0.13,1.7249057945000001,1.71,-0.13,1.7149344011,0.0,0,0.0,1.71,-0.13,1.7149344011
2020-08-23 20:30:00,1.65,-0.13,1.6551132892,0.0,0,0.0,1.65,-0.13,1.6551132892,1.65,-0.13,1.6551132892,0.0,0,0.0,1.65,-0.13,1.6551132892
2020-08-23 21:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0,0.0,1.6400000000000001,-0.13,1.6451443706000002,1.63,-0.13,1.6351758315,0.0,0,0.0,1.63,-0.13,1.6351758315
2020-08-23 21:30:00,1.5899999999999999,-0.08,1.5920113065,0.0,0,0.0,1.5899999999999999,-0.08,1.5920113065,1.58,-0.21,1.5938946013000002,0.0,0,0.0,1.58,-0.21,1.5938946013000002
2020-08-23 22:00:00,1.491,-0.14,1.4975583461,0.001,0,0.001,1.49,-0.14,1.4965627284,1.491,-0.13,1.4966566072,0.001,0,0.001,1.49,-0.13,1.4956603893
2020-08-23 22:30:00,1.403,-0.08,1.4052789759,0.003,0,0.003,1.4,-0.08,1.4022838514,1.403,-0.25,1.4250996456,0.003,0,0.003,1.4,-0.25,1.4221462652999999
2020-08-23 23:00:00,1.293,0.0,1.293,0.003,0,0.003,1.29,0.0,1.29,1.293,0.0,1.293,0.003,0,0.003,1.29,0.0,1.29
2020-08-23 23:30:00,1.1825,-0.13,1.1896244155,0.0025,0,0.0025,1.18,-0.13,1.1871394189,1.1725,0.0,1.1725,0.0025,0,0.0025,1.17,0.0,1.17
2020-08-24 00:00:00,1.1035,0.0,1.1035,0.0035,0,0.0035,1.1,0.0,1.1,1.1035,0.0,1.1035,0.0035,0,0.0035,1.1,0.0,1.1
2020-08-24 00:30:00,1.0605,0.0,1.0605,0.0005,0,0.0005,1.06,0.0,1.06,1.0605,0.0,1.0605,0.0005,0,0.0005,1.06,0.0,1.06
2020-08-24 01:00:00,1.08,0.0,1.08,0.0,0,0.0,1.08,0.0,1.08,1.08,0.14,1.0890362712,0.0,0,0.0,1.08,0.14,1.0890362712
2020-08-24 01:30:00,1.24,0.36,1.2912009913,0.0,0,0.0,1.24,0.36,1.2912009913,1.18,-0.49,1.2776932339,0.0,0,0.0,1.18,-0.49,1.2776932339
2020-08-24 02:00:00,1.24,0.36,1.2912009913,0.0,0,0.0,1.24,0.36,1.2912009913,1.18,-0.49,1.2776932339,0.0,0,0.0,1.18,-0.49,1.2776932339
2020-08-24 02:30:00,1.2405,0.36,1.291681172,0.0005,0,0.0005,1.24,0.36,1.2912009913,1.1805,-0.49,1.278155018,0.0005,0,0.0005,1.18,-0.49,1.2776932339
2020-08-24 03:00:00,1.181,0.36,1.2346501529,0.001,0,0.001,1.18,0.36,1.2336936411,1.131,-0.49,1.2325830601,0.001,0,0.001,1.13,-0.49,1.231665539
2020-08-24 03:30:00,1.1415,0.0,1.1415,0.0015,0,0.0015,1.1400000000000001,0.0,1.1400000000000001,1.1315,0.0,1.1315,0.0015,0,0.0015,1.13,0.0,1.13
2020-08-24 04:00:00,1.1405,0.0,1.1405,0.0005,0,0.0005,1.1400000000000001,0.0,1.1400000000000001,1.1305,0.0,1.1305,0.0005,0,0.0005,1.13,0.0,1.13
2020-08-24 04:30:00,1.1605,0.0,1.1605,0.0005,0,0.0005,1.16,0.0,1.16,1.1605,0.0,1.1605,0.0005,0,0.0005,1.16,0.0,1.16
2020-08-24 05:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-08-24 05:30:00,1.1705,0.0,1.1705,0.0005,0,0.0005,1.17,0.0,1.17,1.1705,0.0,1.1705,0.0005,0,0.0005,1.17,0.0,1.17
2020-08-24 06:00:00,1.1705,0.0,1.1705,0.0005,0,0.0005,1.17,0.0,1.17,1.1705,0.0,1.1705,0.0005,0,0.0005,1.17,0.0,1.17
2020-08-24 06:30:00,1.23,0.34,1.2761269529,0.0,0,0.0,1.23,0.34,1.2761269529,1.18,-0.51,1.2854960132,0.0,0,0.0,1.18,-0.51,1.2854960132
2020-08-24 07:00:00,1.34,0.37,1.3901438774,0.0,0,0.0,1.34,0.37,1.3901438774,1.27,-0.48,1.3576818479,0.0,0,0.0,1.27,-0.48,1.3576818479
2020-08-24 07:30:00,1.4605000000000001,0.34,1.4995533502,0.0005,0,0.0005,1.46,0.34,1.4990663761,1.4304999999999999,-0.51,1.5186935998000002,0.0005,0,0.0005,1.43,-0.51,1.5182226451
2020-08-24 08:00:00,1.5510000000000002,0.38,1.5968722554,0.001,0,0.001,1.55,0.38,1.5959009994,1.491,-0.48,1.5663591542000002,0.001,0,0.001,1.49,-0.48,1.5654072952
2020-08-24 08:30:00,1.6015000000000001,0.4,1.6506975041,0.0015,0,0.0015,1.6,0.4,1.6492422502,1.5215,-0.46,1.5895163573,0.0015,0,0.0015,1.52,-0.46,1.5880806025
2020-08-24 09:00:00,1.6520000000000001,0.52,1.7319076188,0.002,0,0.002,1.65,0.52,1.73,1.6219999999999999,-0.5,1.6973167059,0.002,0,0.002,1.62,-0.5,1.6954055561999999
2020-08-24 09:30:00,1.673,0.0,1.673,0.003,0,0.003,1.67,0.0,1.67,1.663,0.0,1.663,0.003,0,0.003,1.6600000000000001,0.0,1.6600000000000001
2020-08-24 10:00:00,1.6724999999999999,0.0,1.6724999999999999,0.0025,0,0.0025,1.67,0.0,1.67,1.6625,0.0,1.6625,0.0025,0,0.0025,1.6600000000000001,0.0,1.6600000000000001
2020-08-24 10:30:00,1.6245,0.0,1.6245,0.0045000000000000005,0,0.0045000000000000005,1.62,0.0,1.62,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999
2020-08-24 11:00:00,1.593,0.47000000000000003,1.6608880154999999,0.003,0,0.003,1.5899999999999999,0.47000000000000003,1.6580108564,1.573,-0.42,1.6281059548,0.003,0,0.003,1.57,-0.42,1.625207679
2020-08-24 11:30:00,1.5925,0.14,1.5986420018,0.0025,0,0.0025,1.5899999999999999,0.14,1.5961516219,1.5725,0.14,1.5787198136,0.0025,0,0.0025,1.57,0.14,1.5762296786999999
2020-08-24 12:00:00,1.6235,0.0,1.6235,0.0035,0,0.0035,1.62,0.0,1.62,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999
2020-08-24 12:30:00,1.6235,0.0,1.6235,0.0035,0,0.0035,1.62,0.0,1.62,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999
2020-08-24 13:00:00,1.604,0.0,1.604,0.004,0,0.004,1.6,0.0,1.6,1.5939999999999999,0.0,1.5939999999999999,0.004,0,0.004,1.5899999999999999,0.0,1.5899999999999999
2020-08-24 13:30:00,1.5935000000000001,0.0,1.5935000000000001,0.0035,0,0.0035,1.5899999999999999,0.0,1.5899999999999999,1.5835,0.0,1.5835,0.0035,0,0.0035,1.58,0.0,1.58
2020-08-24 14:00:00,1.5025,0.0,1.5025,0.0025,0,0.0025,1.5,0.0,1.5,1.5025,0.0,1.5025,0.0025,0,0.0025,1.5,0.0,1.5
2020-08-24 14:30:00,1.454,0.0,1.454,0.004,0,0.004,1.45,0.0,1.45,1.444,0.0,1.444,0.004,0,0.004,1.44,0.0,1.44
