Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-24 15:00:00,1.435,0.0,1.435,0.005,0,0.005,1.43,0.0,1.43,1.425,0.14,1.4318606776,0.005,0,0.005,1.42,0.14,1.4268847185
2020-08-24 15:30:00,1.4335,0.0,1.4335,0.0035,0,0.0035,1.43,0.0,1.43,1.4235,0.0,1.4235,0.0035,0,0.0035,1.42,0.0,1.42
2020-08-24 16:00:00,1.444,0.0,1.444,0.004,0,0.004,1.44,0.0,1.44,1.434,0.0,1.434,0.004,0,0.004,1.43,0.0,1.43
2020-08-24 16:30:00,1.5430000000000001,0.0,1.5430000000000001,0.003,0,0.003,1.54,0.0,1.54,1.533,0.0,1.533,0.003,0,0.003,1.53,0.0,1.53
2020-08-24 17:00:00,1.6520000000000001,0.39,1.6974109697,0.002,0,0.002,1.65,0.39,1.6954645381,1.6320000000000001,-0.48,1.7011243341000002,0.002,0,0.002,1.63,-0.48,1.6992056968
2020-08-24 17:30:00,1.861,0.37,1.8974248338000002,0.001,0,0.001,1.8599999999999999,0.37,1.8964440408,1.7610000000000001,-0.5,1.83060673,0.001,0,0.001,1.76,-0.5,1.8296447743000002
2020-08-24 18:00:00,1.881,0.36,1.9151399427,0.001,0,0.001,1.88,0.36,1.9141577781999999,1.7810000000000001,-0.51,1.8525822519,0.001,0,0.001,1.78,-0.51,1.8516209115
2020-08-24 18:30:00,1.92,0.07,1.9212756179000001,0.0,0,0.0,1.92,0.07,1.9212756179000001,1.9,-0.37,1.9356910911,0.0,0,0.0,1.9,-0.37,1.9356910911
2020-08-24 19:00:00,1.94,-0.13,1.9443507914,0.0,0,0.0,1.94,-0.13,1.9443507914,1.9300000000000002,-0.13,1.9343732835,0.0,0,0.0,1.9300000000000002,-0.13,1.9343732835
2020-08-24 19:30:00,1.9300000000000002,-0.13,1.9343732835,0.0,0,0.0,1.9300000000000002,-0.13,1.9343732835,1.92,-0.13,1.9243960091,0.0,0,0.0,1.92,-0.13,1.9243960091
2020-08-24 20:00:00,1.88,-0.13,1.8844893207000002,0.0,0,0.0,1.88,-0.13,1.8844893207000002,1.87,-0.13,1.8745132702,0.0,0,0.0,1.87,-0.13,1.8745132702
2020-08-24 20:30:00,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001
2020-08-24 21:00:00,1.75,-0.04,1.7504570832000002,0.0,0,0.0,1.75,-0.04,1.7504570832000002,1.73,-0.28,1.7525124821,0.0,0,0.0,1.73,-0.28,1.7525124821
2020-08-24 21:30:00,1.6605,0.07,1.6619748043,0.0005,0,0.0005,1.6600000000000001,0.07,1.6614752481,1.6205,-0.37,1.6622034322,0.0005,0,0.0005,1.62,-0.37,1.6617159805
2020-08-24 22:00:00,1.5605,0.35000000000000003,1.599268661,0.0005,0,0.0005,1.56,0.35000000000000003,1.5987807855,1.4705,-0.52,1.5597340318000001,0.0005,0,0.0005,1.47,-0.52,1.5592626463
2020-08-24 22:30:00,1.4825,0.36,1.5255839046,0.0025,0,0.0025,1.48,0.36,1.5231546212,1.4225,-0.51,1.5111605638999999,0.0025,0,0.0025,1.42,-0.51,1.5088074760999999
2020-08-24 23:00:00,1.3475000000000001,0.4,1.4056159682,0.007500000000000001,0,0.007500000000000001,1.34,0.4,1.3984276885,1.3375,-0.47000000000000003,1.4176763559,0.007500000000000001,0,0.007500000000000001,1.33,-0.47000000000000003,1.4106027080999999
2020-08-24 23:30:00,1.264,0.0,1.264,0.014,0,0.014,1.25,0.0,1.25,1.254,0.0,1.254,0.014,0,0.014,1.24,0.0,1.24
2020-08-25 00:00:00,1.1775,0.0,1.1775,0.007500000000000001,0,0.007500000000000001,1.17,0.0,1.17,1.1675,0.0,1.1675,0.007500000000000001,0,0.007500000000000001,1.16,0.0,1.16
2020-08-26 00:30:00,1.133,0.0,1.133,0.023,0,0.023,1.11,0.0,1.11,1.133,0.0,1.133,0.023,0,0.023,1.11,0.0,1.11
2020-08-26 01:00:00,1.1315,0.0,1.1315,0.021500000000000002,0,0.021500000000000002,1.11,0.0,1.11,1.1315,0.0,1.1315,0.021500000000000002,0,0.021500000000000002,1.11,0.0,1.11
2020-08-26 01:30:00,1.246,0.0,1.246,0.026000000000000002,0,0.026000000000000002,1.22,0.0,1.22,1.236,0.0,1.236,0.026000000000000002,0,0.026000000000000002,1.21,0.0,1.21
2020-08-26 02:00:00,1.2675,-0.13,1.274149226,0.0275,0,0.0275,1.24,-0.13,1.2467958935,1.2575,-0.13,1.2642018233,0.0275,0,0.0275,1.23,-0.13,1.2368508398
2020-08-26 02:30:00,1.264,-0.13,1.2706675411,0.024,0,0.024,1.24,-0.13,1.2467958935,1.254,-0.13,1.260720429,0.024,0,0.024,1.23,-0.13,1.2368508398
2020-08-26 03:00:00,1.234,0.0,1.234,0.024,0,0.024,1.21,0.0,1.21,1.224,0.0,1.224,0.024,0,0.024,1.2,0.0,1.2
2020-08-26 03:30:00,1.199,0.0,1.199,0.019,0,0.019,1.18,0.0,1.18,1.189,0.0,1.189,0.019,0,0.019,1.17,0.0,1.17
2020-08-26 04:00:00,1.178,0.0,1.178,0.018000000000000002,0,0.018000000000000002,1.16,0.0,1.16,1.178,0.0,1.178,0.018000000000000002,0,0.018000000000000002,1.16,0.0,1.16
2020-08-26 04:30:00,1.217,0.0,1.217,0.017,0,0.017,1.2,0.0,1.2,1.207,0.0,1.207,0.017,0,0.017,1.19,0.0,1.19
2020-08-26 05:00:00,1.2185,-0.13,1.2254151337,0.018500000000000003,0,0.018500000000000003,1.2,-0.13,1.2070211266,1.2085,0.0,1.2085,0.018500000000000003,0,0.018500000000000003,1.19,0.0,1.19
2020-08-26 05:30:00,1.2615,0.33,1.3039487145,0.0115,0,0.0115,1.25,0.33,1.2928263611,1.2215,-0.51,1.3236926569,0.0115,0,0.0115,1.21,-0.51,1.3130879635000001
2020-08-26 06:00:00,1.2705,0.35000000000000003,1.3178278529,0.0105,0,0.0105,1.26,0.35000000000000003,1.3077079185,1.2205,-0.49,1.3151882945,0.0105,0,0.0105,1.21,-0.49,1.3054501139
2020-08-26 06:30:00,1.303,0.37,1.3545143041,0.003,0,0.003,1.3,0.37,1.3516286472,1.303,-0.5,1.39563928,0.003,0,0.003,1.3,-0.5,1.3928388277
2020-08-26 07:00:00,1.383,0.31,1.4173175368,0.003,0,0.003,1.38,0.31,1.414390328,1.343,-0.52,1.4401558943000001,0.003,0,0.003,1.34,-0.52,1.4373586887
2020-08-26 07:30:00,1.516,0.36,1.5581578867,0.006,0,0.006,1.51,0.36,1.5523208431,1.476,-0.5,1.5583889117,0.006,0,0.006,1.47,-0.5,1.5527073131
2020-08-26 08:00:00,1.6,-0.13,1.6052725625000002,0.01,0,0.01,1.5899999999999999,-0.13,1.5953056133999999,1.5899999999999999,0.0,1.5899999999999999,0.01,0,0.01,1.58,0.0,1.58
2020-08-26 08:30:00,1.657,0.43,1.711884634,0.017,0,0.017,1.6400000000000001,0.43,1.6954350474000002,1.627,-0.43,1.6828633337,0.017,0,0.017,1.6099999999999999,-0.43,1.666433317
2020-08-26 09:00:00,1.6800000000000002,0.45,1.7392239648999999,0.02,0,0.02,1.6600000000000001,0.45,1.7199127885,1.58,-0.43,1.6374675569,0.02,0,0.02,1.56,-0.43,1.6181779877
2020-08-26 09:30:00,1.596,0.45,1.6582267637,0.016,0,0.016,1.58,0.45,1.6428329191,1.506,-0.43,1.5661851742000001,0.016,0,0.016,1.49,-0.43,1.5508062419000002
2020-08-26 10:00:00,1.4665,0.45,1.5339889993,0.0165,0,0.0165,1.45,0.45,1.5182226451,1.4165,-0.41000000000000003,1.4746430924,0.0165,0,0.0165,1.4,-0.41000000000000003,1.4588008774
2020-08-26 10:30:00,1.405,0.0,1.405,0.015,0,0.015,1.3900000000000001,0.0,1.3900000000000001,1.395,0.0,1.395,0.015,0,0.015,1.38,0.0,1.38
2020-08-26 11:00:00,1.307,0.0,1.307,0.017,0,0.017,1.29,0.0,1.29,1.297,0.0,1.297,0.017,0,0.017,1.28,0.0,1.28
2020-08-26 11:30:00,1.2690000000000001,0.14,1.2766992598,0.019,0,0.019,1.25,0.14,1.2578155668,1.259,0.14,1.2667600404,0.019,0,0.019,1.24,0.14,1.2478781992
2020-08-26 12:00:00,1.1495,0.14,1.157994063,0.0195,0,0.0195,1.13,0.14,1.1386395391,1.1395,0.14,1.1480680511,0.0195,0,0.0195,1.12,0.14,1.1287160848
2020-08-26 12:30:00,1.0895,0.14,1.0984581239,0.0195,0,0.0195,1.07,0.14,1.0791200119,1.0895,0.14,1.0984581239,0.0195,0,0.0195,1.07,0.14,1.0791200119
2020-08-26 13:00:00,1.0715,0.14,1.0806073524,0.021500000000000002,0,0.021500000000000002,1.05,0.14,1.0592922165,1.0715,0.14,1.0806073524,0.021500000000000002,0,0.021500000000000002,1.05,0.14,1.0592922165
2020-08-26 13:30:00,1.0725,0.17,1.0858896123,0.022500000000000003,0,0.022500000000000003,1.05,0.17,1.063672882,1.0725,0.12,1.0791924064,0.022500000000000003,0,0.022500000000000003,1.05,0.12,1.0568348972
2020-08-26 14:00:00,1.051,0.36,1.1109459933,0.021,0,0.021,1.03,0.36,1.091100362,1.041,0.0,1.041,0.021,0,0.021,1.02,0.0,1.02
2020-08-26 14:30:00,1.1005,0.14,1.1093693028,0.0205,0,0.0205,1.08,0.14,1.0890362712,1.0905,0.14,1.0994499761,0.0205,0,0.0205,1.07,0.14,1.0791200119
2020-08-26 15:00:00,1.1,0.14,1.1088733021,0.02,0,0.02,1.08,0.14,1.0890362712,1.09,0.14,1.0989540482,0.02,0,0.02,1.07,0.14,1.0791200119
2020-08-26 15:30:00,1.029,0.0,1.029,0.019,0,0.019,1.01,0.0,1.01,1.029,0.14,1.0384801394,0.019,0,0.019,1.01,0.14,1.019656805
2020-08-26 16:00:00,1.0785,0.0,1.0785,0.018500000000000003,0,0.018500000000000003,1.06,0.0,1.06,1.0785,0.0,1.0785,0.018500000000000003,0,0.018500000000000003,1.06,0.0,1.06
2020-08-26 16:30:00,1.198,0.0,1.198,0.018000000000000002,0,0.018000000000000002,1.18,0.0,1.18,1.188,0.0,1.188,0.018000000000000002,0,0.018000000000000002,1.17,0.0,1.17
2020-08-26 17:00:00,1.3235000000000001,0.4,1.38262513,0.0135,0,0.0135,1.31,0.4,1.3697079981,1.2935,-0.45,1.3695408902000001,0.0135,0,0.0135,1.28,-0.45,1.3567977005
2020-08-26 17:30:00,1.5285000000000002,0.37,1.5726449854,0.0085,0,0.0085,1.52,0.37,1.5643848631,1.4685000000000001,-0.48,1.5449570382,0.0085,0,0.0085,1.46,-0.48,1.5368799563
2020-08-26 18:00:00,1.6355,0.0,1.6355,0.0055000000000000005,0,0.0055000000000000005,1.63,0.0,1.63,1.6355,0.0,1.6355,0.0055000000000000005,0,0.0055000000000000005,1.63,0.0,1.63
2020-08-26 18:30:00,1.704,0.33,1.735660105,0.004,0,0.004,1.7000000000000002,0.33,1.7317332358000002,1.634,-0.53,1.7178055769,0.004,0,0.004,1.63,-0.53,1.7140011669000002
2020-08-26 19:00:00,1.7505000000000002,-0.13,1.7553205548,0.0005,0,0.0005,1.75,-0.13,1.7548219283000002,1.7405,-0.16,1.7478387368,0.0005,0,0.0005,1.74,-0.16,1.7473408368
2020-08-26 19:30:00,1.79,0.41000000000000003,1.8363550855000002,0.0,0,0.0,1.79,0.41000000000000003,1.8363550855000002,1.72,-0.59,1.8183783985000002,0.0,0,0.0,1.72,-0.59,1.8183783985000002
2020-08-26 20:00:00,1.77,0.31,1.7969418466,0.0,0,0.0,1.77,0.31,1.7969418466,1.69,-0.5700000000000001,1.7835358141,0.0,0,0.0,1.69,-0.5700000000000001,1.7835358141
2020-08-26 20:30:00,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001
2020-08-26 21:00:00,1.7000000000000002,-0.14,1.7057549648,0.0,0,0.0,1.7000000000000002,-0.14,1.7057549648,1.7000000000000002,-0.14,1.7057549648,0.0,0,0.0,1.7000000000000002,-0.14,1.7057549648
2020-08-26 21:30:00,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627,1.63,-0.14,1.6360012225,0.0,0,0.0,1.63,-0.14,1.6360012225
2020-08-26 22:00:00,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999
2020-08-26 22:30:00,1.51,-0.09,1.5126797414,0.0,0,0.0,1.51,-0.09,1.5126797414,1.5,-0.21,1.5146286674,0.0,0,0.0,1.5,-0.21,1.5146286674
2020-08-26 23:00:00,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107
2020-08-26 23:30:00,1.25,0.19,1.2643575444000001,0.0,0,0.0,1.25,0.19,1.2643575444000001,1.25,-0.49,1.3426093996000001,0.0,0,0.0,1.25,-0.49,1.3426093996000001
2020-08-27 00:00:00,1.2,0.36,1.2528367811,0.0,0,0.0,1.2,0.36,1.2528367811,1.13,-0.49,1.231665539,0.0,0,0.0,1.13,-0.49,1.231665539
2020-08-27 00:30:00,1.16,0.38,1.2206555616,0.0,0,0.0,1.16,0.38,1.2206555616,1.09,-0.48,1.1910079765,0.0,0,0.0,1.09,-0.48,1.1910079765
2020-08-27 01:00:00,1.16,0.38,1.2206555616,0.0,0,0.0,1.16,0.38,1.2206555616,1.09,-0.48,1.1910079765,0.0,0,0.0,1.09,-0.48,1.1910079765
2020-08-27 01:30:00,1.29,0.34,1.3340539719,0.0,0,0.0,1.29,0.34,1.3340539719,1.22,-0.51,1.3223085873,0.0,0,0.0,1.22,-0.51,1.3223085873
2020-08-27 02:00:00,1.31,0.34,1.3534031181000001,0.0,0,0.0,1.31,0.34,1.3534031181000001,1.24,-0.53,1.3485177046999999,0.0,0,0.0,1.24,-0.53,1.3485177046999999
2020-08-27 02:30:00,1.3,0.34,1.3437261625999999,0.0,0,0.0,1.3,0.34,1.3437261625999999,1.22,-0.53,1.3301503674,0.0,0,0.0,1.22,-0.53,1.3301503674
2020-08-27 03:00:00,1.25,0.33,1.2928263611,0.0,0,0.0,1.25,0.33,1.2928263611,1.18,-0.53,1.2935609765,0.0,0,0.0,1.18,-0.53,1.2935609765
2020-08-27 03:30:00,1.23,0.34,1.2761269529,0.0,0,0.0,1.23,0.34,1.2761269529,1.15,-0.51,1.2580143083,0.0,0,0.0,1.15,-0.51,1.2580143083
2020-08-27 04:00:00,1.23,0.34,1.2761269529,0.0,0,0.0,1.23,0.34,1.2761269529,1.15,-0.51,1.2580143083,0.0,0,0.0,1.15,-0.51,1.2580143083
2020-08-27 04:30:00,1.24,0.34,1.2857682528,0.0,0,0.0,1.24,0.34,1.2857682528,1.17,-0.51,1.2763228432,0.0,0,0.0,1.17,-0.51,1.2763228432
2020-08-27 05:00:00,1.24,0.34,1.2857682528,0.0,0,0.0,1.24,0.34,1.2857682528,1.17,-0.51,1.2763228432,0.0,0,0.0,1.17,-0.51,1.2763228432
2020-08-27 05:30:00,1.24,0.34,1.2857682528,0.0,0,0.0,1.24,0.34,1.2857682528,1.17,-0.51,1.2763228432,0.0,0,0.0,1.17,-0.51,1.2763228432
2020-08-27 06:00:00,1.26,0.37,1.3132021931,0.0,0,0.0,1.26,0.37,1.3132021931,1.19,-0.48,1.2831601615000001,0.0,0,0.0,1.19,-0.48,1.2831601615000001
2020-08-27 06:30:00,1.3405,0.35000000000000003,1.3854386489000001,0.0005,0,0.0005,1.34,0.35000000000000003,1.3849548729,1.2605,-0.5,1.3560458141,0.0005,0,0.0005,1.26,-0.5,1.3555810562000001
2020-08-27 07:00:00,1.3820000000000001,0.36,1.4281190427000001,0.002,0,0.002,1.38,0.36,1.4261837189,1.342,-0.5,1.4321187102000001,0.002,0,0.002,1.34,-0.5,1.4302447343
2020-08-27 07:30:00,1.54,0.36,1.5815182579,0.0,0,0.0,1.54,0.36,1.5815182579,1.5,-0.5,1.5811388301,0.0,0,0.0,1.5,-0.5,1.5811388301
2020-08-27 08:00:00,1.691,0.36,1.7288958904,0.001,0,0.001,1.69,0.36,1.7279178221,1.631,-0.5,1.7059194002,0.001,0,0.001,1.63,-0.5,1.7049633427000002
2020-08-27 08:30:00,1.772,0.0,1.772,0.002,0,0.002,1.77,0.0,1.77,1.772,0.0,1.772,0.002,0,0.002,1.77,0.0,1.77
2020-08-27 09:00:00,1.842,0.5,1.9086550238000002,0.002,0,0.002,1.8399999999999999,0.5,1.9067249408,1.822,-0.51,1.8920317122,0.002,0,0.002,1.82,-0.51,1.8901058171
2020-08-27 09:30:00,1.8425,0.0,1.8425,0.0025,0,0.0025,1.8399999999999999,0.0,1.8399999999999999,1.8225,0.0,1.8225,0.0025,0,0.0025,1.82,0.0,1.82
2020-08-27 10:00:00,1.8455,0.0,1.8455,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,0.0,1.8399999999999999,1.8255,0.0,1.8255,0.0055000000000000005,0,0.0055000000000000005,1.82,0.0,1.82
2020-08-27 10:30:00,1.8425,0.0,1.8425,0.0125,0,0.0125,1.83,0.0,1.83,1.8325,0.0,1.8325,0.0125,0,0.0125,1.82,0.0,1.82
2020-08-27 11:00:00,1.7945,0.0,1.7945,0.0245,0,0.0245,1.77,0.0,1.77,1.7845,0.0,1.7845,0.0245,0,0.0245,1.76,0.0,1.76
2020-08-27 11:30:00,1.807,0.43,1.8574576711000002,0.027,0,0.027,1.78,0.43,1.8312017912,1.787,-0.45,1.8427883763000001,0.027,0,0.027,1.76,-0.45,1.8166177363
2020-08-27 12:00:00,1.8105,0.0,1.8105,0.0205,0,0.0205,1.79,0.0,1.79,1.8005,0.0,1.8005,0.0205,0,0.0205,1.78,0.0,1.78
2020-08-27 12:30:00,1.8054999999999999,0.44,1.8583407249000001,0.0155,0,0.0155,1.79,0.44,1.8432851109000001,1.7855,-0.42,1.8342328777999999,0.0155,0,0.0155,1.77,-0.42,1.8191481523
2020-08-27 13:00:00,1.694,0.44,1.7502102731,0.014,0,0.014,1.6800000000000002,0.44,1.7366634677000001,1.654,-0.42,1.7064923088000001,0.014,0,0.014,1.6400000000000001,-0.42,1.6929264603
2020-08-27 13:30:00,1.3735,0.14,1.3806166195,0.0135,0,0.0135,1.3599999999999999,0.14,1.3671868929,1.3635,0.14,1.3706685413,0.0135,0,0.0135,1.35,0.14,1.3572398462
2020-08-27 14:00:00,1.445,0.0,1.445,0.005,0,0.005,1.44,0.0,1.44,1.435,0.0,1.435,0.005,0,0.005,1.43,0.0,1.43
2020-08-27 14:30:00,1.5065,0.49,1.5841850429000002,0.0165,0,0.0165,1.49,0.49,1.5685024705,1.4865,-0.37,1.5318558189,0.0165,0,0.0165,1.47,-0.37,1.5158495967999999
2020-08-27 15:00:00,1.35,0.0,1.35,0.02,0,0.02,1.33,0.0,1.33,1.34,0.0,1.34,0.02,0,0.02,1.32,0.0,1.32
2020-08-27 15:30:00,1.2775,0.0,1.2775,0.0175,0,0.0175,1.26,0.0,1.26,1.2675,0.0,1.2675,0.0175,0,0.0175,1.25,0.0,1.25
2020-08-27 16:00:00,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34
2020-08-27 16:30:00,1.38,0.0,1.38,0.01,0,0.01,1.37,0.0,1.37,1.37,0.0,1.37,0.01,0,0.01,1.3599999999999999,0.0,1.3599999999999999
2020-08-27 17:00:00,1.496,0.0,1.496,0.016,0,0.016,1.48,0.0,1.48,1.486,0.0,1.486,0.016,0,0.016,1.47,0.0,1.47
2020-08-27 17:30:00,1.6865,0.39,1.7310061381000001,0.0165,0,0.0165,1.67,0.39,1.7149344011,1.6265,-0.46,1.6902964977,0.0165,0,0.0165,1.6099999999999999,-0.46,1.6744252745
2020-08-27 18:00:00,1.7275,0.37,1.7666794418,0.0175,0,0.0175,1.71,0.37,1.7495713761,1.6475,-0.49,1.7188240893,0.0175,0,0.0175,1.63,-0.49,1.7020575783
2020-08-27 18:30:00,1.7705000000000002,0.35000000000000003,1.8047632116,0.0105,0,0.0105,1.76,0.35000000000000003,1.7944637082,1.6905000000000001,-0.5,1.7628925804,0.0105,0,0.0105,1.6800000000000002,-0.5,1.7528262892000002
2020-08-27 19:00:00,1.7974999999999999,0.1,1.8002794922,0.007500000000000001,0,0.007500000000000001,1.79,0.1,1.79279112,1.7675,-0.42,1.8167157868000001,0.007500000000000001,0,0.007500000000000001,1.76,-0.42,1.8094197965
2020-08-27 19:30:00,1.8855,0.33,1.9141604557,0.0055000000000000005,0,0.0055000000000000005,1.88,0.33,1.9087430419,1.7855,-0.54,1.8653713437000001,0.0055000000000000005,0,0.0055000000000000005,1.78,-0.54,1.8601075238
2020-08-27 20:00:00,1.851,0.32,1.8784570796,0.001,0,0.001,1.85,0.32,1.8774717042,1.7610000000000001,-0.55,1.8448905117,0.001,0,0.001,1.76,-0.55,1.8439360076
2020-08-27 20:30:00,1.824,0.33,1.8536116098000002,0.004,0,0.004,1.82,0.33,1.8496756472,1.724,-0.55,1.8096065871,0.004,0,0.004,1.72,-0.55,1.8057962233
2020-08-27 21:00:00,1.8105,0.31,1.8368479115,0.0005,0,0.0005,1.81,0.31,1.8363550855000002,1.7205,-0.5700000000000001,1.8124624824,0.0005,0,0.0005,1.72,-0.5700000000000001,1.8119878587
2020-08-27 21:30:00,1.7000000000000002,0.04,1.7004705231,0.0,0,0.0,1.7000000000000002,0.04,1.7004705231,1.67,-0.42,1.7220046458,0.0,0,0.0,1.67,-0.42,1.7220046458
2020-08-27 22:00:00,1.5935000000000001,-0.13,1.5987939986000002,0.0035,0,0.0035,1.5899999999999999,-0.13,1.5953056133999999,1.5835,-0.13,1.5888273191,0.0035,0,0.0035,1.58,-0.13,1.5853390804
2020-08-27 22:30:00,1.5105,-0.13,1.5160838532,0.0105,0,0.0105,1.5,-0.13,1.5056227947,1.5105,-0.13,1.5160838532,0.0105,0,0.0105,1.5,-0.13,1.5056227947
2020-08-27 23:00:00,1.407,-0.13,1.4129929228,0.007,0,0.007,1.4,-0.13,1.4060227593999999,1.397,-0.13,1.4030356375,0.007,0,0.007,1.3900000000000001,-0.13,1.396065901
2020-08-27 23:30:00,1.3045,0.26,1.3301579793,0.0045000000000000005,0,0.0045000000000000005,1.3,0.26,1.3257450735,1.2945,-0.5,1.3877068314,0.0045000000000000005,0,0.0045000000000000005,1.29,-0.5,1.3835100289
2020-08-28 00:00:00,1.2155,-0.13,1.2224321045,0.0055000000000000005,0,0.0055000000000000005,1.21,-0.13,1.2169634341,1.2055,0.0,1.2055,0.0055000000000000005,0,0.0055000000000000005,1.2,0.0,1.2
2020-08-28 00:30:00,1.1645,0.0,1.1645,0.0045000000000000005,0,0.0045000000000000005,1.16,0.0,1.16,1.1645,0.0,1.1645,0.0045000000000000005,0,0.0045000000000000005,1.16,0.0,1.16
2020-08-28 01:00:00,1.163,0.0,1.163,0.003,0,0.003,1.16,0.0,1.16,1.163,0.0,1.163,0.003,0,0.003,1.16,0.0,1.16
2020-08-28 01:30:00,1.323,0.30000000000000004,1.3565872622000001,0.003,0,0.003,1.32,0.30000000000000004,1.3536617007,1.263,-0.54,1.3735971025,0.003,0,0.003,1.26,-0.54,1.3708391591
2020-08-28 02:00:00,1.3625,0.32,1.3995735958,0.0025,0,0.0025,1.3599999999999999,0.32,1.3971399357,1.2825,-0.54,1.3915481486,0.0025,0,0.0025,1.28,-0.54,1.3892443989
2020-08-28 02:30:00,1.314,0.25,1.3375709327,0.004,0,0.004,1.31,0.25,1.3336416309999999,1.254,-0.5,1.3500059259000001,0.004,0,0.004,1.25,-0.5,1.3462912018
2020-08-28 03:00:00,1.232,-0.13,1.2388397798,0.002,0,0.002,1.23,-0.13,1.2368508398,1.222,-0.13,1.228895439,0.002,0,0.002,1.22,-0.13,1.2269066794
2020-08-28 03:30:00,1.2225,-0.13,1.2293926346,0.0025,0,0.0025,1.22,-0.13,1.2269066794,1.2125,-0.13,1.2194491584,0.0025,0,0.0025,1.21,-0.13,1.2169634341
2020-08-28 04:00:00,1.222,-0.13,1.228895439,0.002,0,0.002,1.22,-0.13,1.2269066794,1.212,-0.13,1.2189520089,0.002,0,0.002,1.21,-0.13,1.2169634341
2020-08-28 04:30:00,1.2415,-0.13,1.2482877272,0.0015,0,0.0015,1.24,-0.13,1.2467958935,1.2315,0.0,1.2315,0.0015,0,0.0015,1.23,0.0,1.23
2020-08-28 05:00:00,1.2405,-0.13,1.2472931692,0.0005,0,0.0005,1.24,-0.13,1.2467958935,1.2305,-0.13,1.2373480715,0.0005,0,0.0005,1.23,-0.13,1.2368508398
2020-08-28 05:30:00,1.29,0.29,1.3221951444,0.0,0,0.0,1.29,0.29,1.3221951444,1.23,-0.45,1.3097327972000001,0.0,0,0.0,1.23,-0.45,1.3097327972000001
2020-08-28 06:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-08-28 06:30:00,1.3505,0.35000000000000003,1.3951165722,0.0005,0,0.0005,1.35,0.35000000000000003,1.3946325681,1.2905,-0.51,1.3876203551000001,0.0005,0,0.0005,1.29,-0.51,1.3871553626
2020-08-28 07:00:00,1.43,0.33,1.4675830471,0.0,0,0.0,1.43,0.33,1.4675830471,1.4,-0.51,1.49,0.0,0,0.0,1.4,-0.51,1.49
2020-08-28 07:30:00,1.54,0.33,1.574960317,0.0,0,0.0,1.54,0.33,1.574960317,1.51,-0.53,1.6003124695,0.0,0,0.0,1.51,-0.53,1.6003124695
2020-08-28 08:00:00,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62
2020-08-28 08:30:00,1.6515,0.0,1.6515,0.0015,0,0.0015,1.65,0.0,1.65,1.6415000000000002,0.0,1.6415000000000002,0.0015,0,0.0015,1.6400000000000001,0.0,1.6400000000000001
2020-08-28 09:00:00,1.6840000000000002,0.44,1.7405332516,0.004,0,0.004,1.6800000000000002,0.44,1.7366634677000001,1.674,-0.45,1.7334289717,0.004,0,0.004,1.67,-0.45,1.7295664197
2020-08-28 09:30:00,1.5945,0.0,1.5945,0.0145,0,0.0145,1.58,0.0,1.58,1.5845,0.0,1.5845,0.0145,0,0.0145,1.57,0.0,1.57
2020-08-28 10:00:00,1.5845,0.0,1.5845,0.0145,0,0.0145,1.57,0.0,1.57,1.5745,0.0,1.5745,0.0145,0,0.0145,1.56,0.0,1.56
2020-08-28 10:30:00,1.4935,0.0,1.4935,0.0135,0,0.0135,1.48,0.0,1.48,1.4935,0.0,1.4935,0.0135,0,0.0135,1.48,0.0,1.48
2020-08-28 11:00:00,1.5255,0.0,1.5255,0.025500000000000002,0,0.025500000000000002,1.5,0.0,1.5,1.5255,0.0,1.5255,0.025500000000000002,0,0.025500000000000002,1.5,0.0,1.5
2020-08-28 11:30:00,1.4215,0.0,1.4215,0.021500000000000002,0,0.021500000000000002,1.4,0.0,1.4,1.4115,0.0,1.4115,0.021500000000000002,0,0.021500000000000002,1.3900000000000001,0.0,1.3900000000000001
2020-08-28 12:00:00,1.469,0.0,1.469,0.019,0,0.019,1.45,0.0,1.45,1.459,0.0,1.459,0.019,0,0.019,1.44,0.0,1.44
2020-08-28 12:30:00,1.403,0.46,1.4764853538,0.023,0,0.023,1.38,0.46,1.4546477237,1.373,-0.41000000000000003,1.4329092784,0.023,0,0.023,1.35,-0.41000000000000003,1.4108862463
2020-08-28 13:00:00,1.45,0.46,1.5212166184,0.02,0,0.02,1.43,0.46,1.5021651041,1.37,-0.41000000000000003,1.4300349646,0.02,0,0.02,1.35,-0.41000000000000003,1.4108862463
2020-08-28 13:30:00,1.297,0.0,1.297,0.007,0,0.007,1.29,0.0,1.29,1.287,0.2,1.3024473118,0.007,0,0.007,1.28,0.2,1.2955307793
2020-08-28 14:00:00,1.4375,0.44,1.5033317166,0.007500000000000001,0,0.007500000000000001,1.43,0.44,1.496161756,1.4275,-0.46,1.4997854013,0.007500000000000001,0,0.007500000000000001,1.42,-0.46,1.4926486526
2020-08-28 14:30:00,1.303,0.44,1.3752850614,0.013000000000000001,0,0.013000000000000001,1.29,0.44,1.362974688,1.293,-0.43,1.362625774,0.013000000000000001,0,0.013000000000000001,1.28,-0.43,1.3502962638
2020-08-28 15:00:00,1.3335,0.0,1.3335,0.0135,0,0.0135,1.32,0.0,1.32,1.3235000000000001,0.0,1.3235000000000001,0.0135,0,0.0135,1.31,0.0,1.31
2020-08-28 15:30:00,1.2650000000000001,0.0,1.2650000000000001,0.015,0,0.015,1.25,0.0,1.25,1.255,0.0,1.255,0.015,0,0.015,1.24,0.0,1.24
2020-08-28 16:00:00,1.3455,0.0,1.3455,0.025500000000000002,0,0.025500000000000002,1.32,0.0,1.32,1.3355000000000001,0.0,1.3355000000000001,0.025500000000000002,0,0.025500000000000002,1.31,0.0,1.31
2020-08-28 16:30:00,1.3485,0.39,1.4037636019,0.018500000000000003,0,0.018500000000000003,1.33,0.39,1.386001443,1.3285,-0.46,1.4058848636999999,0.018500000000000003,0,0.018500000000000003,1.31,-0.46,1.3884163641
2020-08-28 17:00:00,1.486,0.39,1.5363254863,0.016,0,0.016,1.47,0.39,1.5208550227000002,1.4060000000000001,-0.46,1.4793363377,0.016,0,0.016,1.3900000000000001,-0.46,1.4641379716
2020-08-28 17:30:00,1.7395,0.37,1.7784150950000002,0.0095,0,0.0095,1.73,0.37,1.7691240771,1.6795,-0.49,1.7495200056,0.0095,0,0.0095,1.67,-0.49,1.7404022524
2020-08-28 18:00:00,1.8155000000000001,0.30000000000000004,1.8401196293000002,0.0055000000000000005,0,0.0055000000000000005,1.81,0.30000000000000004,1.8346934349000001,1.7455,-0.5,1.8157010354,0.0055000000000000005,0,0.0055000000000000005,1.74,-0.5,1.8104143172
2020-08-28 18:30:00,1.8125,0.36,1.8479059094,0.0025,0,0.0025,1.81,0.36,1.8454538737,1.7225000000000001,-0.5700000000000001,1.8143611135,0.0025,0,0.0025,1.72,-0.5700000000000001,1.8119878587
2020-08-28 19:00:00,1.7455,0.15,1.7519332893000001,0.0055000000000000005,0,0.0055000000000000005,1.74,0.15,1.7464535493,1.6955,-0.44,1.7516621392,0.0055000000000000005,0,0.0055000000000000005,1.69,-0.44,1.7463390278
2020-08-28 19:30:00,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906
2020-08-28 20:00:00,1.8215,-0.14,1.8268722588,0.0015,0,0.0015,1.82,-0.14,1.8253766735,1.8115,-0.14,1.8169018273000002,0.0015,0,0.0015,1.81,-0.14,1.8154062906
2020-08-28 20:30:00,1.8265,-0.14,1.8318575954,0.006500000000000001,0,0.006500000000000001,1.82,-0.14,1.8253766735,1.8165,-0.14,1.8218870025,0.006500000000000001,0,0.006500000000000001,1.81,-0.14,1.8154062906
2020-08-28 21:00:00,1.778,-0.16,1.7851845843,0.008,0,0.008,1.77,-0.16,1.7772169253999999,1.768,-0.14,1.7735343244,0.008,0,0.008,1.76,-0.14,1.7655594014
2020-08-28 21:30:00,1.7245,-0.16,1.7319065362,0.0045000000000000005,0,0.0045000000000000005,1.72,-0.16,1.7274258305,1.7145000000000001,-0.15,1.7210491713,0.0045000000000000005,0,0.0045000000000000005,1.71,-0.15,1.7165663401
2020-08-28 22:00:00,1.617,-0.11,1.6207371780000002,0.007,0,0.007,1.6099999999999999,-0.11,1.6137533888000002,1.607,-0.17,1.6159668932,0.007,0,0.007,1.6,-0.17,1.6090059043
2020-08-28 22:30:00,1.501,-0.11,1.505025249,0.001,0,0.001,1.5,-0.11,1.5040279253,1.491,-0.17,1.5006601881,0.001,0,0.001,1.49,-0.17,1.4996666296
2020-08-28 23:00:00,1.442,0.28,1.4689329461,0.002,0,0.002,1.44,0.28,1.4669696657,1.3820000000000001,-0.54,1.4837533488,0.002,0,0.002,1.38,-0.54,1.4818906842000001
2020-08-28 23:30:00,1.342,-0.13,1.3482818696,0.002,0,0.002,1.34,-0.13,1.3462912018,1.332,-0.13,1.3383288086,0.002,0,0.002,1.33,-0.13,1.3363382805000001
2020-08-29 00:00:00,1.2730000000000001,0.16,1.2830155884,0.003,0,0.003,1.27,0.16,1.2800390619,1.233,-0.53,1.3420838275,0.003,0,0.003,1.23,-0.53,1.3393281898
2020-08-29 00:30:00,1.242,0.35000000000000003,1.2903735893000001,0.002,0,0.002,1.24,0.35000000000000003,1.2884486796,1.182,-0.5,1.2834032881,0.002,0,0.002,1.18,-0.5,1.2815615475
2020-08-29 01:00:00,1.18,-0.13,1.1871394189,0.0,0,0.0,1.18,-0.13,1.1871394189,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-08-29 01:30:00,1.361,-0.13,1.3671945728,0.001,0,0.001,1.3599999999999999,-0.13,1.366199107,1.351,-0.13,1.3572402146,0.001,0,0.001,1.35,-0.13,1.3562448157
2020-08-29 02:00:00,1.383,-0.13,1.3890964689,0.003,0,0.003,1.38,-0.13,1.3861096638000001,1.383,-0.13,1.3890964689,0.003,0,0.003,1.38,-0.13,1.3861096638000001
2020-08-29 02:30:00,1.351,-0.13,1.3572402146,0.001,0,0.001,1.35,-0.13,1.3562448157,1.341,-0.13,1.3472865323,0.001,0,0.001,1.34,-0.13,1.3462912018
2020-08-29 03:00:00,1.2915,-0.13,1.2980262902,0.0015,0,0.0015,1.29,-0.13,1.2965338407,1.2815,-0.13,1.2880769581,0.0015,0,0.0015,1.28,-0.13,1.2865846261
2020-08-29 03:30:00,1.2810000000000001,-0.13,1.2875795121,0.001,0,0.001,1.28,-0.13,1.2865846261,1.2810000000000001,-0.13,1.2875795121,0.001,0,0.001,1.28,-0.13,1.2865846261
2020-08-29 04:00:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261
2020-08-29 04:30:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261
2020-08-29 05:00:00,1.2705,-0.13,1.2771336069,0.0005,0,0.0005,1.27,-0.13,1.276636205,1.2705,-0.13,1.2771336069,0.0005,0,0.0005,1.27,-0.13,1.276636205
2020-08-29 05:30:00,1.2635,-0.13,1.2701701658,0.0035,0,0.0035,1.26,-0.13,1.2666885963,1.2635,-0.13,1.2701701658,0.0035,0,0.0035,1.26,-0.13,1.2666885963
2020-08-29 06:00:00,1.2905,-0.13,1.2970313219,0.0005,0,0.0005,1.29,-0.13,1.2965338407,1.2805,-0.13,1.2870820681000001,0.0005,0,0.0005,1.28,-0.13,1.2865846261
2020-08-29 06:30:00,1.401,-0.13,1.4070184789,0.001,0,0.001,1.4,-0.13,1.4060227593999999,1.391,-0.13,1.3970615591,0.001,0,0.001,1.3900000000000001,-0.13,1.396065901
2020-08-29 07:00:00,1.4515,0.17,1.4614213116,0.0015,0,0.0015,1.45,0.17,1.4599315052000001,1.4015,-0.49,1.4846892773,0.0015,0,0.0015,1.4,-0.49,1.483273407
2020-08-29 07:30:00,1.5705,0.25,1.59027364,0.0005,0,0.0005,1.57,0.25,1.589779859,1.5105,-0.51,1.5942742079,0.0005,0,0.0005,1.51,-0.51,1.5938004894
2020-08-29 08:00:00,1.6205,-0.13,1.6257060774,0.0005,0,0.0005,1.62,-0.13,1.625207679,1.6105,-0.13,1.6157382987000002,0.0005,0,0.0005,1.6099999999999999,-0.13,1.6152399203
2020-08-29 08:30:00,1.693,-0.13,1.6979838044000002,0.003,0,0.003,1.69,-0.13,1.6949926254,1.683,-0.13,1.6880133293,0.003,0,0.003,1.6800000000000002,-0.13,1.685022255
2020-08-29 09:00:00,1.691,-0.13,1.6959896816,0.001,0,0.001,1.69,-0.13,1.6949926254,1.681,-0.13,1.6860192763000001,0.001,0,0.001,1.6800000000000002,-0.13,1.685022255
2020-08-29 09:30:00,1.691,-0.13,1.6959896816,0.001,0,0.001,1.69,-0.13,1.6949926254,1.681,-0.13,1.6860192763000001,0.001,0,0.001,1.6800000000000002,-0.13,1.685022255
2020-08-29 10:00:00,1.589,-0.13,1.5943089412,0.009000000000000001,0,0.009000000000000001,1.58,-0.13,1.5853390804,1.579,0.0,1.579,0.009000000000000001,0,0.009000000000000001,1.57,0.0,1.57
2020-08-29 10:30:00,1.596,-0.13,1.6012857334000001,0.006,0,0.006,1.5899999999999999,-0.13,1.5953056133999999,1.5859999999999999,-0.13,1.5913189498,0.006,0,0.006,1.58,-0.13,1.5853390804
2020-08-29 11:00:00,1.4805000000000001,-0.13,1.4861965718,0.0105,0,0.0105,1.47,-0.13,1.475737104,1.4705,0.30000000000000004,1.5007898754,0.0105,0,0.0105,1.46,0.30000000000000004,1.4905032707
2020-08-29 11:30:00,1.463,-0.13,1.4687644467,0.013000000000000001,0,0.013000000000000001,1.45,-0.13,1.4558159224,1.453,0.0,1.453,0.013000000000000001,0,0.013000000000000001,1.44,0.0,1.44
2020-08-29 12:00:00,1.354,0.0,1.354,0.014,0,0.014,1.34,0.0,1.34,1.344,0.0,1.344,0.014,0,0.014,1.33,0.0,1.33
2020-08-29 12:30:00,1.2115,0.0,1.2115,0.021500000000000002,0,0.021500000000000002,1.19,0.0,1.19,1.2015,0.0,1.2015,0.021500000000000002,0,0.021500000000000002,1.18,0.0,1.18
2020-08-29 13:00:00,1.271,0.42,1.3385966532,0.021,0,0.021,1.25,0.42,1.3186735760000001,1.2610000000000001,-0.46,1.3422820121,0.021,0,0.021,1.24,-0.46,1.3225732494
2020-08-29 13:30:00,1.2755,0.0,1.2755,0.0155,0,0.0155,1.26,0.0,1.26,1.2655,0.0,1.2655,0.0155,0,0.0155,1.25,0.0,1.25
2020-08-29 14:00:00,1.258,0.0,1.258,0.028,0,0.028,1.23,0.0,1.23,1.258,0.0,1.258,0.028,0,0.028,1.23,0.0,1.23
2020-08-29 14:30:00,1.135,0.0,1.135,0.025,0,0.025,1.11,0.0,1.11,1.125,0.0,1.125,0.025,0,0.025,1.1,0.0,1.1
2020-08-29 15:00:00,1.036,0.0,1.036,0.036000000000000004,0,0.036000000000000004,1.0,0.0,1.0,1.036,0.0,1.036,0.036000000000000004,0,0.036000000000000004,1.0,0.0,1.0
2020-08-29 15:30:00,1.1145,0.0,1.1145,0.0345,0,0.0345,1.08,0.0,1.08,1.1145,0.0,1.1145,0.0345,0,0.0345,1.08,0.0,1.08
2020-08-29 16:00:00,1.25,0.0,1.25,0.03,0,0.03,1.22,0.0,1.22,1.25,0.0,1.25,0.03,0,0.03,1.22,0.0,1.22
2020-08-29 16:30:00,1.3665,0.0,1.3665,0.026500000000000003,0,0.026500000000000003,1.34,0.0,1.34,1.3665,0.0,1.3665,0.026500000000000003,0,0.026500000000000003,1.34,0.0,1.34
2020-08-29 17:00:00,1.51,0.36,1.5523208431,0.03,0,0.03,1.48,0.36,1.5231546212,1.48,-0.51,1.5654072952,0.03,0,0.03,1.45,-0.51,1.5370751446000002
2020-08-29 17:30:00,1.7095,0.35000000000000003,1.7449613893,0.0195,0,0.0195,1.69,0.35000000000000003,1.7258621034,1.6195,-0.52,1.7009351105000001,0.0195,0,0.0195,1.6,-0.52,1.6823792676
2020-08-29 18:00:00,1.728,0.33,1.7592282399,0.018000000000000002,0,0.018000000000000002,1.71,0.33,1.7415510328,1.6280000000000001,-0.54,1.7152212685000001,0.018000000000000002,0,0.018000000000000002,1.6099999999999999,-0.54,1.6981460479
2020-08-29 18:30:00,1.756,0.1,1.7588450756,0.016,0,0.016,1.74,0.1,1.7428711943000001,1.706,-0.37,1.7456620521000001,0.016,0,0.016,1.69,-0.37,1.7300289014999999
2020-08-29 19:00:00,1.8445,0.31,1.8703690144,0.0045000000000000005,0,0.0045000000000000005,1.8399999999999999,0.31,1.8659314028,1.7445,-0.6000000000000001,1.8447981597,0.0045000000000000005,0,0.0045000000000000005,1.74,-0.6000000000000001,1.8405433979999999
2020-08-29 19:30:00,1.876,0.21,1.8877171397999999,0.006,0,0.006,1.87,0.21,1.8817545005,1.796,-0.54,1.8754242187,0.006,0,0.006,1.79,-0.54,1.8696791169
2020-08-29 20:00:00,1.8315000000000001,-0.15,1.8376322401,0.0015,0,0.0015,1.83,-0.15,1.8361372498000001,1.8115,-0.14,1.8169018273000002,0.0015,0,0.0015,1.81,-0.14,1.8154062906
2020-08-29 20:30:00,1.7610000000000001,-0.15,1.7673768698,0.001,0,0.001,1.76,-0.15,1.76638048,1.751,-0.14,1.7565878856000001,0.001,0,0.001,1.75,-0.14,1.7555910686
2020-08-29 21:00:00,1.76,-0.15,1.76638048,0.0,0,0.0,1.76,-0.15,1.76638048,1.75,-0.18,1.7592327873,0.0,0,0.0,1.75,-0.18,1.7592327873
2020-08-29 21:30:00,1.71,-0.19,1.7205231762,0.0,0,0.0,1.71,-0.19,1.7205231762,1.7000000000000002,-0.17,1.7084788556000001,0.0,0,0.0,1.7000000000000002,-0.17,1.7084788556000001
2020-08-29 22:00:00,1.6400000000000001,-0.19,1.6509694122,0.0,0,0.0,1.6400000000000001,-0.19,1.6509694122,1.63,-0.17,1.6388410539,0.0,0,0.0,1.63,-0.17,1.6388410539
2020-08-29 22:30:00,1.58,-0.19,1.5913830463,0.0,0,0.0,1.58,-0.19,1.5913830463,1.57,-0.17,1.5791770008000001,0.0,0,0.0,1.57,-0.17,1.5791770008000001
2020-08-29 23:00:00,1.46,-0.16,1.4687409574,0.0,0,0.0,1.46,-0.16,1.4687409574,1.45,-0.14,1.4567429423,0.0,0,0.0,1.45,-0.14,1.4567429423
2020-08-29 23:30:00,1.3599999999999999,-0.16,1.3693794215000001,0.0,0,0.0,1.3599999999999999,-0.16,1.3693794215000001,1.3599999999999999,-0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,-0.14,1.3671868929
2020-08-30 00:00:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339
2020-08-30 00:30:00,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-08-30 01:00:00,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-08-30 01:30:00,1.35,-0.13,1.3562448157,0.0,0,0.0,1.35,-0.13,1.3562448157,1.35,-0.13,1.3562448157,0.0,0,0.0,1.35,-0.13,1.3562448157
2020-08-30 02:00:00,1.38,-0.15,1.3881282362,0.0,0,0.0,1.38,-0.15,1.3881282362,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001
2020-08-30 02:30:00,1.37,-0.15,1.3781872151,0.0,0,0.0,1.37,-0.15,1.3781872151,1.37,-0.13,1.3761540611,0.0,0,0.0,1.37,-0.13,1.3761540611
2020-08-30 03:00:00,1.34,-0.17,1.3507405376000001,0.0,0,0.0,1.34,-0.17,1.3507405376000001,1.33,-0.15,1.3384319183,0.0,0,0.0,1.33,-0.15,1.3384319183
2020-08-30 03:30:00,1.32,-0.15,1.3284953895,0.0,0,0.0,1.32,-0.15,1.3284953895,1.32,-0.14,1.3274034805000001,0.0,0,0.0,1.32,-0.14,1.3274034805000001
2020-08-30 04:00:00,1.31,-0.01,1.3100381674000001,0.0,0,0.0,1.31,-0.01,1.3100381674000001,1.28,-0.30000000000000004,1.3146862744,0.0,0,0.0,1.28,-0.30000000000000004,1.3146862744
2020-08-30 04:30:00,1.34,0.27,1.3669308688,0.0,0,0.0,1.34,0.27,1.3669308688,1.26,-0.5700000000000001,1.3829316686,0.0,0,0.0,1.26,-0.5700000000000001,1.3829316686
2020-08-30 05:00:00,1.34,0.27,1.3669308688,0.0,0,0.0,1.34,0.27,1.3669308688,1.26,-0.5700000000000001,1.3829316686,0.0,0,0.0,1.26,-0.5700000000000001,1.3829316686
2020-08-30 05:30:00,1.34,0.27,1.3669308688,0.0,0,0.0,1.34,0.27,1.3669308688,1.26,-0.5700000000000001,1.3829316686,0.0,0,0.0,1.26,-0.5700000000000001,1.3829316686
2020-08-30 06:00:00,1.32,0.27,1.3473306944,0.0,0,0.0,1.32,0.27,1.3473306944,1.24,-0.56,1.3605881081,0.0,0,0.0,1.24,-0.56,1.3605881081
2020-08-30 06:30:00,1.37,-0.06,1.3713132392,0.0,0,0.0,1.37,-0.06,1.3713132392,1.35,-0.22,1.3678084661,0.0,0,0.0,1.35,-0.22,1.3678084661
2020-08-30 07:00:00,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185,1.42,-0.13,1.4259382876,0.0,0,0.0,1.42,-0.13,1.4259382876
2020-08-30 07:30:00,1.55,0.09,1.5526107046000002,0.0,0,0.0,1.55,0.09,1.5526107046000002,1.5,-0.36,1.5425952159,0.0,0,0.0,1.5,-0.36,1.5425952159
2020-08-30 08:00:00,1.621,0.25,1.6401649307000001,0.001,0,0.001,1.62,0.25,1.6391766226,1.561,-0.54,1.6517629975,0.001,0,0.001,1.56,-0.54,1.6508179791000002
2020-08-30 08:30:00,1.643,-0.13,1.6481350066,0.003,0,0.003,1.6400000000000001,-0.13,1.6451443706000002,1.633,-0.13,1.638166353,0.003,0,0.003,1.63,-0.13,1.6351758315
2020-08-30 09:00:00,1.605,0.06,1.6061211038,0.005,0,0.005,1.6,0.06,1.6011246048,1.595,-0.36,1.6351223196,0.005,0,0.005,1.5899999999999999,-0.36,1.6302453802999999
2020-08-30 09:30:00,1.5670000000000002,0.0,1.5670000000000002,0.007,0,0.007,1.56,0.0,1.56,1.5670000000000002,0.0,1.5670000000000002,0.007,0,0.007,1.56,0.0,1.56
2020-08-30 10:00:00,1.4785,-0.13,1.4842042481,0.0085,0,0.0085,1.47,-0.13,1.475737104,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47
2020-08-30 10:30:00,1.3305,0.0,1.3305,0.0105,0,0.0105,1.32,0.0,1.32,1.3305,0.0,1.3305,0.0105,0,0.0105,1.32,0.0,1.32
2020-08-30 11:00:00,1.2675,0.0,1.2675,0.007500000000000001,0,0.007500000000000001,1.26,0.0,1.26,1.2675,0.0,1.2675,0.007500000000000001,0,0.007500000000000001,1.26,0.0,1.26
2020-08-30 11:30:00,1.244,0.0,1.244,0.004,0,0.004,1.24,0.0,1.24,1.244,0.0,1.244,0.004,0,0.004,1.24,0.0,1.24
2020-08-30 12:00:00,1.4020000000000001,0.0,1.4020000000000001,0.002,0,0.002,1.4,0.0,1.4,1.4020000000000001,0.0,1.4020000000000001,0.002,0,0.002,1.4,0.0,1.4
2020-08-30 12:30:00,1.3365,0.0,1.3365,0.006500000000000001,0,0.006500000000000001,1.33,0.0,1.33,1.3365,0.0,1.3365,0.006500000000000001,0,0.006500000000000001,1.33,0.0,1.33
2020-08-30 13:00:00,1.3639999999999999,-0.13,1.3701810099,0.004,0,0.004,1.3599999999999999,-0.13,1.366199107,1.354,0.0,1.354,0.004,0,0.004,1.35,0.0,1.35
2020-08-30 13:30:00,1.3860000000000001,0.42,1.4482389306,0.006,0,0.006,1.38,0.42,1.4424978336,1.3860000000000001,-0.45,1.4572220147000001,0.006,0,0.006,1.38,-0.45,1.4515164484
2020-08-30 14:00:00,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23
2020-08-30 14:30:00,1.206,0.0,1.206,0.006,0,0.006,1.2,0.0,1.2,1.206,0.0,1.206,0.006,0,0.006,1.2,0.0,1.2
2020-08-30 15:00:00,1.266,0.0,1.266,0.006,0,0.006,1.26,0.0,1.26,1.266,0.0,1.266,0.006,0,0.006,1.26,0.0,1.26
2020-08-30 15:30:00,1.2745,0.0,1.2745,0.0045000000000000005,0,0.0045000000000000005,1.27,0.0,1.27,1.2745,0.0,1.2745,0.0045000000000000005,0,0.0045000000000000005,1.27,0.0,1.27
2020-08-30 16:00:00,1.308,0.0,1.308,0.008,0,0.008,1.3,0.0,1.3,1.298,0.0,1.298,0.008,0,0.008,1.29,0.0,1.29
2020-08-30 16:30:00,1.3965,0.0,1.3965,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,0.0,1.3900000000000001,1.3865,0.0,1.3865,0.006500000000000001,0,0.006500000000000001,1.38,0.0,1.38
2020-08-30 17:00:00,1.4565000000000001,-0.13,1.4622900704,0.006500000000000001,0,0.006500000000000001,1.45,-0.13,1.4558159224,1.4465,0.0,1.4465,0.006500000000000001,0,0.006500000000000001,1.44,0.0,1.44
2020-08-30 17:30:00,1.6640000000000001,0.35000000000000003,1.7004105387,0.004,0,0.004,1.6600000000000001,0.35000000000000003,1.6964963896,1.584,-0.5,1.6610406377,0.004,0,0.004,1.58,-0.5,1.6572265989
2020-08-30 18:00:00,1.7309999999999999,0.23,1.7462133318,0.001,0,0.001,1.73,0.23,1.7452220489,1.671,-0.56,1.7623396381,0.001,0,0.001,1.67,-0.56,1.7613914954
2020-08-30 18:30:00,1.7505000000000002,0.12,1.7546082896000001,0.0005,0,0.0005,1.75,0.12,1.7541094607,1.7005,-0.38,1.7424408885,0.0005,0,0.0005,1.7000000000000002,-0.38,1.741952927
2020-08-30 19:00:00,1.71,-0.14,1.7157214226000002,0.0,0,0.0,1.71,-0.14,1.7157214226000002,1.7000000000000002,-0.14,1.7057549648,0.0,0,0.0,1.7000000000000002,-0.14,1.7057549648
2020-08-30 19:30:00,1.8,0.32,1.8282231811,0.0,0,0.0,1.8,0.32,1.8282231811,1.71,-0.61,1.8155439956000001,0.0,0,0.0,1.71,-0.61,1.8155439956000001
2020-08-30 20:00:00,1.85,0.22,1.8630351580000002,0.0,0,0.0,1.85,0.22,1.8630351580000002,1.77,-0.55,1.8534832074,0.0,0,0.0,1.77,-0.55,1.8534832074
2020-08-30 20:30:00,1.74,-0.15,1.7464535493,0.0,0,0.0,1.74,-0.15,1.7464535493,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001
2020-08-30 21:00:00,1.77,-0.18,1.7791290004,0.0,0,0.0,1.77,-0.18,1.7791290004,1.76,-0.16,1.7672577627,0.0,0,0.0,1.76,-0.16,1.7672577627
2020-08-30 21:30:00,1.6800000000000002,-0.15,1.6866831356,0.0,0,0.0,1.6800000000000002,-0.15,1.6866831356,1.67,-0.19,1.6807736314000001,0.0,0,0.0,1.67,-0.19,1.6807736314000001
2020-08-30 22:00:00,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002,1.58,-0.19,1.5913830463,0.0,0,0.0,1.58,-0.19,1.5913830463
2020-08-30 22:30:00,1.53,-0.18,1.5405518491999999,0.0,0,0.0,1.53,-0.18,1.5405518491999999,1.52,-0.17,1.5294770348,0.0,0,0.0,1.52,-0.17,1.5294770348
2020-08-30 23:00:00,1.4,-0.17,1.4102836594000001,0.0,0,0.0,1.4,-0.17,1.4102836594000001,1.4,-0.15,1.408012784,0.0,0,0.0,1.4,-0.15,1.408012784
2020-08-30 23:30:00,1.32,-0.15,1.3284953895,0.0,0,0.0,1.32,-0.15,1.3284953895,1.32,-0.14,1.3274034805000001,0.0,0,0.0,1.32,-0.14,1.3274034805000001
2020-08-31 00:00:00,1.24,-0.11,1.2448694711,0.0,0,0.0,1.24,-0.11,1.2448694711,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935
2020-08-31 00:30:00,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794
2020-08-31 01:00:00,1.2,-0.13,1.2070211266,0.0,0,0.0,1.2,-0.13,1.2070211266,1.2,-0.13,1.2070211266,0.0,0,0.0,1.2,-0.13,1.2070211266
2020-08-31 01:30:00,1.34,0.07,1.3418271126,0.0,0,0.0,1.34,0.07,1.3418271126,1.3,-0.36,1.3489254983,0.0,0,0.0,1.3,-0.36,1.3489254983
2020-08-31 02:00:00,1.4,0.27,1.4257980222,0.0,0,0.0,1.4,0.27,1.4257980222,1.31,-0.5700000000000001,1.4286357128,0.0,0,0.0,1.31,-0.5700000000000001,1.4286357128
2020-08-31 02:30:00,1.38,0.27,1.4061649974,0.0,0,0.0,1.38,0.27,1.4061649974,1.3,-0.5700000000000001,1.4194717327,0.0,0,0.0,1.3,-0.5700000000000001,1.4194717327
2020-08-31 03:00:00,1.34,0.27,1.3669308688,0.0,0,0.0,1.34,0.27,1.3669308688,1.26,-0.5700000000000001,1.3829316686,0.0,0,0.0,1.26,-0.5700000000000001,1.3829316686
2020-08-31 03:30:00,1.3,0.24,1.3219682296,0.0,0,0.0,1.3,0.24,1.3219682296,1.24,-0.5,1.3370115931,0.0,0,0.0,1.24,-0.5,1.3370115931
2020-08-31 04:00:00,1.28,-0.15,1.2887590931,0.0,0,0.0,1.28,-0.15,1.2887590931,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205
2020-08-31 04:30:00,1.3,-0.15,1.3086252328,0.0,0,0.0,1.3,-0.15,1.3086252328,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407
2020-08-31 05:00:00,1.26,-0.15,1.268897159,0.0,0,0.0,1.26,-0.15,1.268897159,1.26,-0.13,1.2666885963,0.0,0,0.0,1.26,-0.13,1.2666885963
2020-08-31 05:30:00,1.31,-0.15,1.3185598204,0.0,0,0.0,1.31,-0.15,1.3185598204,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787
2020-08-31 06:00:00,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787
2020-08-31 06:30:00,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001
2020-08-31 07:00:00,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104
2020-08-31 07:30:00,1.62,0.33,1.653269488,0.0,0,0.0,1.62,0.33,1.653269488,1.54,-0.52,1.6254230219,0.0,0,0.0,1.54,-0.52,1.6254230219
2020-08-31 08:00:00,1.6615,0.30000000000000004,1.6883667404,0.0015,0,0.0015,1.6600000000000001,0.30000000000000004,1.6868906307,1.6315,-0.52,1.7123645202,0.0015,0,0.0015,1.63,-0.52,1.7109354167
2020-08-31 08:30:00,1.643,0.41000000000000003,1.6933838903,0.003,0,0.003,1.6400000000000001,0.41000000000000003,1.6904733065,1.613,-0.56,1.7074451675,0.003,0,0.003,1.6099999999999999,-0.56,1.7046113927
2020-08-31 09:00:00,1.6355,0.0,1.6355,0.0055000000000000005,0,0.0055000000000000005,1.63,0.0,1.63,1.6155,0.0,1.6155,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,0.0,1.6099999999999999
2020-08-31 09:30:00,1.5975000000000001,0.0,1.5975000000000001,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,0.0,1.5899999999999999,1.5975000000000001,0.0,1.5975000000000001,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,0.0,1.5899999999999999
2020-08-31 10:00:00,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47,1.479,0.0,1.479,0.009000000000000001,0,0.009000000000000001,1.47,0.0,1.47
2020-08-31 10:30:00,1.3705,0.0,1.3705,0.0105,0,0.0105,1.3599999999999999,0.0,1.3599999999999999,1.3705,0.0,1.3705,0.0105,0,0.0105,1.3599999999999999,0.0,1.3599999999999999
2020-08-31 11:00:00,1.252,0.0,1.252,0.012,0,0.012,1.24,0.0,1.24,1.242,0.0,1.242,0.012,0,0.012,1.23,0.0,1.23
2020-08-31 11:30:00,1.143,0.0,1.143,0.013000000000000001,0,0.013000000000000001,1.13,0.0,1.13,1.133,0.14,1.1416168359,0.013000000000000001,0,0.013000000000000001,1.12,0.14,1.1287160848
2020-08-31 12:00:00,1.151,0.0,1.151,0.011,0,0.011,1.1400000000000001,0.0,1.1400000000000001,1.151,0.0,1.151,0.011,0,0.011,1.1400000000000001,0.0,1.1400000000000001
2020-08-31 12:30:00,1.1525,0.48,1.2484615533,0.0125,0,0.0125,1.1400000000000001,0.48,1.2369316877,1.1525,-0.4,1.2199410846,0.0125,0,0.0125,1.1400000000000001,-0.4,1.2081390648
2020-08-31 13:00:00,1.0535,0.14,1.0627616149,0.0135,0,0.0135,1.04,0.14,1.0493807698,1.0535,0.14,1.0627616149,0.0135,0,0.0135,1.04,0.14,1.0493807698
2020-08-31 13:30:00,1.0235,0.0,1.0235,0.0135,0,0.0135,1.01,0.0,1.01,1.0235,0.0,1.0235,0.0135,0,0.0135,1.01,0.0,1.01
2020-08-31 14:00:00,0.974,0.0,0.974,0.014,0,0.014,0.96,0.0,0.96,0.974,0.0,0.974,0.014,0,0.014,0.96,0.0,0.96
2020-08-31 14:30:00,0.935,0.14,0.9454231857000001,0.015,0,0.015,0.92,0.14,0.9305912099,0.935,0.14,0.9454231857000001,0.015,0,0.015,0.92,0.14,0.9305912099
2020-08-31 15:00:00,0.9530000000000001,0.0,0.9530000000000001,0.013000000000000001,0,0.013000000000000001,0.9400000000000001,0.0,0.9400000000000001,0.9530000000000001,0.14,0.9632284257,0.013000000000000001,0,0.013000000000000001,0.9400000000000001,0.14,0.9503683496
2020-08-31 15:30:00,0.994,0.0,0.994,0.014,0,0.014,0.98,0.0,0.98,0.984,0.0,0.984,0.014,0,0.014,0.97,0.0,0.97
2020-08-31 16:00:00,1.053,0.0,1.053,0.013000000000000001,0,0.013000000000000001,1.04,0.0,1.04,1.053,0.0,1.053,0.013000000000000001,0,0.013000000000000001,1.04,0.0,1.04
2020-08-31 16:30:00,1.1515,0.0,1.1515,0.0115,0,0.0115,1.1400000000000001,0.0,1.1400000000000001,1.1515,0.0,1.1515,0.0115,0,0.0115,1.1400000000000001,0.0,1.1400000000000001
2020-08-31 17:00:00,1.289,0.45,1.365291544,0.009000000000000001,0,0.009000000000000001,1.28,0.45,1.3567977005,1.279,-0.41000000000000003,1.3431087073999999,0.009000000000000001,0,0.009000000000000001,1.27,-0.41000000000000003,1.3345411195999999
2020-08-31 17:30:00,1.437,0.41000000000000003,1.4943456762,0.007,0,0.007,1.43,0.41000000000000003,1.4876155417,1.347,-0.44,1.4170423423,0.007,0,0.007,1.34,-0.44,1.410390017
2020-08-31 18:00:00,1.6255000000000002,0.36,1.6648874587,0.0055000000000000005,0,0.0055000000000000005,1.62,0.36,1.6595180023,1.5354999999999999,-0.5,1.6148561081000001,0.0055000000000000005,0,0.0055000000000000005,1.53,-0.5,1.6096272861
2020-08-31 18:30:00,1.7325,0.26,1.7519007535000002,0.0025,0,0.0025,1.73,0.26,1.7494284781,1.6825,-0.55,1.7701147562,0.0025,0,0.0025,1.6800000000000002,-0.55,1.7677386685
2020-08-31 19:00:00,1.7705000000000002,-0.13,1.7752662476,0.0005,0,0.0005,1.77,-0.13,1.7747675904,1.7605,-0.13,1.7652932476,0.0005,0,0.0005,1.76,-0.13,1.7647946056000001
2020-08-31 19:30:00,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746,1.83,-0.13,1.8346116755000001,0.0,0,0.0,1.83,-0.13,1.8346116755000001
2020-08-31 20:00:00,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001,1.79,-0.13,1.794714462,0.0,0,0.0,1.79,-0.13,1.794714462
2020-08-31 20:30:00,1.75,-0.16,1.7572990639000001,0.0,0,0.0,1.75,-0.16,1.7572990639000001,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686
2020-08-31 21:00:00,1.72,-0.16,1.7274258305,0.0,0,0.0,1.72,-0.16,1.7274258305,1.71,-0.14,1.7157214226000002,0.0,0,0.0,1.71,-0.14,1.7157214226000002
2020-08-31 21:30:00,1.6400000000000001,-0.12,1.6443843833,0.0,0,0.0,1.6400000000000001,-0.12,1.6443843833,1.63,-0.19,1.6410362580000002,0.0,0,0.0,1.63,-0.19,1.6410362580000002
2020-08-31 22:00:00,1.53,-0.14,1.5363918771,0.0,0,0.0,1.53,-0.14,1.5363918771,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815
2020-08-31 22:30:00,1.46,-0.15,1.4676852524,0.0,0,0.0,1.46,-0.15,1.4676852524,1.45,-0.13,1.4558159224,0.0,0,0.0,1.45,-0.13,1.4558159224
2020-08-31 23:00:00,1.3599999999999999,-0.15,1.3682470537,0.0,0,0.0,1.3599999999999999,-0.15,1.3682470537,1.35,-0.13,1.3562448157,0.0,0,0.0,1.35,-0.13,1.3562448157
