Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-31 23:30:00,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398
2020-09-01 00:00:00,1.17,-0.13,1.177200068,0.0,0,0.0,1.17,-0.13,1.177200068,1.17,-0.13,1.177200068,0.0,0,0.0,1.17,-0.13,1.177200068
2020-09-01 00:30:00,1.13,-0.13,1.1374532957,0.0,0,0.0,1.13,-0.13,1.1374532957,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2020-09-01 01:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2020-09-01 01:30:00,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-09-01 02:00:00,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307
2020-09-01 02:30:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261
2020-09-01 03:00:00,1.24,-0.11,1.2448694711,0.0,0,0.0,1.24,-0.11,1.2448694711,1.24,-0.19,1.2544720005,0.0,0,0.0,1.24,-0.19,1.2544720005
2020-09-01 03:30:00,1.19,-0.13,1.1970797801,0.0,0,0.0,1.19,-0.13,1.1970797801,1.19,-0.13,1.1970797801,0.0,0,0.0,1.19,-0.13,1.1970797801
2020-09-01 04:00:00,1.19,-0.13,1.1970797801,0.0,0,0.0,1.19,-0.13,1.1970797801,1.2,-0.13,1.2070211266,0.0,0,0.0,1.2,-0.13,1.2070211266
2020-09-01 04:30:00,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398
2020-09-01 05:00:00,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794
2020-09-01 05:30:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398
2020-09-01 06:00:00,1.26,-0.13,1.2666885963,0.0,0,0.0,1.26,-0.13,1.2666885963,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191
2020-09-01 06:30:00,1.37,0.2,1.384521578,0.0,0,0.0,1.37,0.2,1.384521578,1.32,-0.52,1.4187318281,0.0,0,0.0,1.32,-0.52,1.4187318281
2020-09-01 07:00:00,1.4805000000000001,0.13,1.4861965718,0.0005,0,0.0005,1.48,0.13,1.4856984889,1.4405000000000001,-0.42,1.5004800065000001,0.0005,0,0.0005,1.44,-0.42,1.5
2020-09-01 07:30:00,1.6,0.28,1.6243152403,0.0,0,0.0,1.6,0.28,1.6243152403,1.54,-0.51,1.6222515218,0.0,0,0.0,1.54,-0.51,1.6222515218
2020-09-01 08:00:00,1.691,0.34,1.7248423116,0.001,0,0.001,1.69,0.34,1.7238619434,1.641,-0.51,1.7184239873,0.001,0,0.001,1.6400000000000001,-0.51,1.7174690681
2020-09-01 08:30:00,1.6705,0.0,1.6705,0.0005,0,0.0005,1.67,0.0,1.67,1.6705,0.0,1.6705,0.0005,0,0.0005,1.67,0.0,1.67
2020-09-01 09:00:00,1.6440000000000001,-0.13,1.6491318928,0.004,0,0.004,1.6400000000000001,-0.13,1.6451443706000002,1.634,0.0,1.634,0.004,0,0.004,1.63,0.0,1.63
2020-09-01 09:30:00,1.6565,0.0,1.6565,0.006500000000000001,0,0.006500000000000001,1.65,0.0,1.65,1.6565,0.0,1.6565,0.006500000000000001,0,0.006500000000000001,1.65,0.0,1.65
2020-09-01 10:00:00,1.5474999999999999,0.0,1.5474999999999999,0.007500000000000001,0,0.007500000000000001,1.54,0.0,1.54,1.5375,0.0,1.5375,0.007500000000000001,0,0.007500000000000001,1.53,0.0,1.53
2020-09-01 10:30:00,1.3005,0.0,1.3005,0.0105,0,0.0105,1.29,0.0,1.29,1.2905,0.0,1.2905,0.0105,0,0.0105,1.28,0.0,1.28
2020-09-01 11:00:00,1.202,0.0,1.202,0.012,0,0.012,1.19,0.0,1.19,1.202,0.0,1.202,0.012,0,0.012,1.19,0.0,1.19
2020-09-01 11:30:00,1.233,0.0,1.233,0.013000000000000001,0,0.013000000000000001,1.22,0.0,1.22,1.233,0.14,1.2409226406,0.013000000000000001,0,0.013000000000000001,1.22,0.14,1.2280065146
2020-09-01 12:00:00,1.193,0.0,1.193,0.013000000000000001,0,0.013000000000000001,1.18,0.0,1.18,1.183,0.0,1.183,0.013000000000000001,0,0.013000000000000001,1.17,0.0,1.17
2020-09-01 12:30:00,1.22,0.14,1.2280065146,0.01,0,0.01,1.21,0.14,1.2180722474,1.22,0.14,1.2280065146,0.01,0,0.01,1.21,0.14,1.2180722474
2020-09-01 13:00:00,1.155,0.0,1.155,0.015,0,0.015,1.1400000000000001,0.0,1.1400000000000001,1.155,0.0,1.155,0.015,0,0.015,1.1400000000000001,0.0,1.1400000000000001
2020-09-01 13:30:00,1.042,0.14,1.051362925,0.012,0,0.012,1.03,0.14,1.0394710193,1.042,0.14,1.051362925,0.012,0,0.012,1.03,0.14,1.0394710193
2020-09-01 14:00:00,0.993,0.14,1.0028205223,0.013000000000000001,0,0.013000000000000001,0.98,0.14,0.9899494937000001,0.993,0.14,1.0028205223,0.013000000000000001,0,0.013000000000000001,0.98,0.14,0.9899494937000001
2020-09-01 14:30:00,1.011,0.14,1.0206473436,0.011,0,0.011,1.0,0.14,1.0097524449,1.011,0.14,1.0206473436,0.011,0,0.011,1.0,0.14,1.0097524449
2020-09-01 15:00:00,0.97,0.14,0.9800510191,0.01,0,0.01,0.96,0.14,0.9701546269,0.97,0.14,0.9800510191,0.01,0,0.01,0.96,0.14,0.9701546269
2020-09-01 15:30:00,1.002,0.5,1.1198232003,0.012,0,0.012,0.99,0.5,1.1090987332,0.992,-0.37,1.0587558737,0.012,0,0.012,0.98,-0.37,1.0475208828
2020-09-01 16:00:00,1.07,0.0,1.07,0.01,0,0.01,1.06,0.0,1.06,1.06,0.0,1.06,0.01,0,0.01,1.05,0.0,1.05
2020-09-01 16:30:00,1.2085,0.0,1.2085,0.0085,0,0.0085,1.2,0.0,1.2,1.2085,0.0,1.2085,0.0085,0,0.0085,1.2,0.0,1.2
2020-09-01 17:00:00,1.2770000000000001,0.41000000000000003,1.3412043096000001,0.007,0,0.007,1.27,0.41000000000000003,1.3345411195999999,1.2469999999999999,-0.45,1.3257107528,0.007,0,0.007,1.24,-0.45,1.3191285002
2020-09-01 17:30:00,1.4645000000000001,0.41000000000000003,1.5208090774,0.0045000000000000005,0,0.0045000000000000005,1.46,0.41000000000000003,1.5164761785,1.4045,-0.45,1.4748288884,0.0045000000000000005,0,0.0045000000000000005,1.4,-0.45,1.470544117
2020-09-01 18:00:00,1.553,0.47000000000000003,1.6225624795,0.003,0,0.003,1.55,0.47000000000000003,1.6196913286,1.5430000000000001,-0.44,1.6045089592,0.003,0,0.003,1.54,-0.44,1.6016241756
2020-09-01 18:30:00,1.6615,0.0,1.6615,0.0015,0,0.0015,1.6600000000000001,0.0,1.6600000000000001,1.6615,0.0,1.6615,0.0015,0,0.0015,1.6600000000000001,0.0,1.6600000000000001
2020-09-01 19:00:00,1.6905000000000001,-0.13,1.695491153,0.0005,0,0.0005,1.69,-0.13,1.6949926254,1.6905000000000001,-0.13,1.695491153,0.0005,0,0.0005,1.69,-0.13,1.6949926254
2020-09-01 19:30:00,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805
2020-09-01 20:00:00,1.7000000000000002,-0.13,1.7049633427000002,0.0,0,0.0,1.7000000000000002,-0.13,1.7049633427000002,1.69,-0.13,1.6949926254,0.0,0,0.0,1.69,-0.13,1.6949926254
2020-09-01 20:30:00,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805
2020-09-01 21:00:00,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805
2020-09-01 21:30:00,1.6,-0.13,1.6052725625000002,0.0,0,0.0,1.6,-0.13,1.6052725625000002,1.5899999999999999,-0.13,1.5953056133999999,0.0,0,0.0,1.5899999999999999,-0.13,1.5953056133999999
2020-09-01 22:00:00,1.54,-0.13,1.5454772726,0.0,0,0.0,1.54,-0.13,1.5454772726,1.54,-0.13,1.5454772726,0.0,0,0.0,1.54,-0.13,1.5454772726
2020-09-01 22:30:00,1.48,-0.13,1.4856984889,0.0,0,0.0,1.48,-0.13,1.4856984889,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104
2020-09-01 23:00:00,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107
2020-09-01 23:30:00,1.25,-0.09,1.2532358118,0.0,0,0.0,1.25,-0.09,1.2532358118,1.24,-0.21,1.2576565509,0.0,0,0.0,1.24,-0.21,1.2576565509
2020-09-02 00:00:00,1.15,-0.13,1.1573245007,0.0,0,0.0,1.15,-0.13,1.1573245007,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-09-02 00:30:00,1.1400000000000001,-0.13,1.1473883388,0.0,0,0.0,1.1400000000000001,-0.13,1.1473883388,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-09-02 01:00:00,1.1400000000000001,-0.13,1.1473883388,0.0,0,0.0,1.1400000000000001,-0.13,1.1473883388,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-09-02 01:30:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-09-02 02:00:00,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307
2020-09-02 02:30:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407
2020-09-02 03:00:00,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191
2020-09-02 03:30:00,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-09-02 04:00:00,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794
2020-09-02 04:30:00,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398
2020-09-02 05:00:00,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794
2020-09-02 05:30:00,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-09-02 06:00:00,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-09-02 06:30:00,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-09-02 07:00:00,1.4100000000000001,0.28,1.4375326083,0.0,0,0.0,1.4100000000000001,0.28,1.4375326083,1.4,-0.53,1.4969635934,0.0,0,0.0,1.4,-0.53,1.4969635934
2020-09-02 07:30:00,1.54,0.25,1.5601602481999999,0.0,0,0.0,1.54,0.25,1.5601602481999999,1.5,-0.51,1.5843295112,0.0,0,0.0,1.5,-0.51,1.5843295112
2020-09-02 08:00:00,1.62,0.4,1.6686521507,0.0,0,0.0,1.62,0.4,1.6686521507,1.5899999999999999,-0.5700000000000001,1.6890825912,0.0,0,0.0,1.5899999999999999,-0.5700000000000001,1.6890825912
2020-09-02 08:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2020-09-02 09:00:00,1.7309999999999999,0.0,1.7309999999999999,0.001,0,0.001,1.73,0.0,1.73,1.7309999999999999,0.15,1.7374869784,0.001,0,0.001,1.73,0.15,1.7364907140999999
2020-09-02 09:30:00,1.6825,0.0,1.6825,0.0025,0,0.0025,1.6800000000000002,0.0,1.6800000000000002,1.6825,0.0,1.6825,0.0025,0,0.0025,1.6800000000000002,0.0,1.6800000000000002
2020-09-02 10:00:00,1.574,0.44,1.6343426813000002,0.004,0,0.004,1.57,0.44,1.6304907237,1.564,-0.44,1.6247141287,0.004,0,0.004,1.56,-0.44,1.6208639671
2020-09-02 10:30:00,1.408,0.0,1.408,0.008,0,0.008,1.4,0.0,1.4,1.3980000000000001,0.0,1.3980000000000001,0.008,0,0.008,1.3900000000000001,0.0,1.3900000000000001
2020-09-02 11:00:00,1.3599999999999999,0.0,1.3599999999999999,0.01,0,0.01,1.35,0.0,1.35,1.3599999999999999,0.0,1.3599999999999999,0.01,0,0.01,1.35,0.0,1.35
2020-09-02 11:30:00,1.2625,0.47000000000000003,1.3471474492,0.0125,0,0.0125,1.25,0.47000000000000003,1.3354400024,1.2525,-0.4,1.314821756,0.0125,0,0.0125,1.24,-0.4,1.302919798
2020-09-02 12:00:00,1.242,0.0,1.242,0.012,0,0.012,1.23,0.0,1.23,1.242,0.0,1.242,0.012,0,0.012,1.23,0.0,1.23
2020-09-02 12:30:00,1.2915,0.0,1.2915,0.0115,0,0.0115,1.28,0.0,1.28,1.2915,0.0,1.2915,0.0115,0,0.0115,1.28,0.0,1.28
2020-09-02 13:00:00,1.371,0.0,1.371,0.011,0,0.011,1.3599999999999999,0.0,1.3599999999999999,1.361,0.0,1.361,0.011,0,0.011,1.35,0.0,1.35
2020-09-02 13:30:00,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34,1.339,0.0,1.339,0.009000000000000001,0,0.009000000000000001,1.33,0.0,1.33
2020-09-02 14:00:00,1.2610000000000001,0.0,1.2610000000000001,0.011,0,0.011,1.25,0.0,1.25,1.251,0.0,1.251,0.011,0,0.011,1.24,0.0,1.24
2020-09-02 14:30:00,1.2905,0.0,1.2905,0.0105,0,0.0105,1.28,0.0,1.28,1.2805,0.0,1.2805,0.0105,0,0.0105,1.27,0.0,1.27
2020-09-02 15:00:00,1.2810000000000001,0.0,1.2810000000000001,0.021,0,0.021,1.26,0.0,1.26,1.271,0.0,1.271,0.021,0,0.021,1.25,0.0,1.25
2020-09-02 15:30:00,1.2865,0.0,1.2865,0.0165,0,0.0165,1.27,0.0,1.27,1.2765,0.0,1.2765,0.0165,0,0.0165,1.26,0.0,1.26
2020-09-02 16:00:00,1.3345,0.43,1.4020664214,0.0145,0,0.0145,1.32,0.43,1.3882723076,1.3245,-0.43,1.3925517046,0.0145,0,0.0145,1.31,-0.43,1.3787675656
2020-09-02 16:30:00,1.5165000000000002,0.4,1.5683661084,0.006500000000000001,0,0.006500000000000001,1.51,0.4,1.5620819441,1.4365,-0.45,1.5053345974,0.006500000000000001,0,0.006500000000000001,1.43,-0.45,1.4991330828
2020-09-02 17:00:00,1.634,0.38,1.6776042441999999,0.004,0,0.004,1.63,0.38,1.6737084573,1.5939999999999999,-0.46,1.6590467142,0.004,0,0.004,1.5899999999999999,-0.46,1.6552039149
2020-09-02 17:30:00,1.8250000000000002,-0.14,1.8303619861,0.005,0,0.005,1.82,-0.14,1.8253766735,1.815,-0.14,1.8203914414,0.005,0,0.005,1.81,-0.14,1.8154062906
2020-09-02 18:00:00,1.8825,-0.14,1.887698665,0.0025,0,0.0025,1.88,-0.14,1.8852055591,1.8625,-0.14,1.8677543334000002,0.0025,0,0.0025,1.8599999999999999,-0.14,1.8652613758
2020-09-02 18:30:00,1.9705,-0.16,1.9769851416000002,0.0005,0,0.0005,1.97,-0.16,1.9764867821,1.9605000000000001,-0.15,1.9662299586,0.0005,0,0.0005,1.96,-0.15,1.9657314160000001
2020-09-02 19:00:00,1.8955000000000002,-0.15,1.9014258466,0.0055000000000000005,0,0.0055000000000000005,1.8900000000000001,-0.15,1.8959430371,1.8855,-0.14,1.8906904162,0.0055000000000000005,0,0.0055000000000000005,1.88,-0.14,1.8852055591
2020-09-02 19:30:00,1.8825,-0.15,1.8884666399,0.0025,0,0.0025,1.88,-0.15,1.8859745491000002,1.8625,-0.14,1.8677543334000002,0.0025,0,0.0025,1.8599999999999999,-0.14,1.8652613758
2020-09-02 20:00:00,1.8014999999999999,-0.15,1.8077340096999999,0.0015,0,0.0015,1.8,-0.15,1.8062391868,1.7915,-0.14,1.7969619501,0.0015,0,0.0015,1.79,-0.14,1.7954665132
2020-09-02 20:30:00,1.75,0.24,1.76638048,0.0,0,0.0,1.75,0.24,1.76638048,1.67,-0.51,1.746138597,0.0,0,0.0,1.67,-0.51,1.746138597
2020-09-02 21:00:00,1.651,-0.13,1.6561102016,0.001,0,0.001,1.65,-0.13,1.6551132892,1.651,-0.16,1.6587347588,0.001,0,0.001,1.65,-0.16,1.6577394246
2020-09-02 21:30:00,1.5625,-0.13,1.5678986734,0.0025,0,0.0025,1.56,-0.13,1.5654072952,1.5525,-0.13,1.5579333266000002,0.0025,0,0.0025,1.55,-0.13,1.5554420594
2020-09-02 22:00:00,1.49,-0.13,1.4956603893,0.0,0,0.0,1.49,-0.13,1.4956603893,1.48,-0.13,1.4856984889,0.0,0,0.0,1.48,-0.13,1.4856984889
2020-09-02 22:30:00,1.43,-0.13,1.4358969322,0.0,0,0.0,1.43,-0.13,1.4358969322,1.42,-0.13,1.4259382876,0.0,0,0.0,1.42,-0.13,1.4259382876
2020-09-02 23:00:00,1.32,0.36,1.3682105101,0.0,0,0.0,1.32,0.36,1.3682105101,1.32,-0.53,1.4224275025,0.0,0,0.0,1.32,-0.53,1.4224275025
2020-09-02 23:30:00,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935
2020-09-03 00:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-09-03 00:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-09-03 01:00:00,1.1415,0.0,1.1415,0.0015,0,0.0015,1.1400000000000001,0.0,1.1400000000000001,1.1315,0.0,1.1315,0.0015,0,0.0015,1.13,0.0,1.13
2020-09-03 01:30:00,1.3115,-0.13,1.3179272552,0.0015,0,0.0015,1.31,-0.13,1.3164345787,1.3014999999999999,0.0,1.3014999999999999,0.0015,0,0.0015,1.3,0.0,1.3
2020-09-03 02:00:00,1.323,-0.13,1.3293716561,0.003,0,0.003,1.32,-0.13,1.3263860675,1.323,-0.13,1.3293716561,0.003,0,0.003,1.32,-0.13,1.3263860675
2020-09-03 02:30:00,1.315,-0.11,1.3195927402,0.005,0,0.005,1.31,-0.11,1.3146102084,1.305,-0.32,1.3436610436,0.005,0,0.005,1.3,-0.32,1.3388054377
2020-09-03 03:00:00,1.263,-0.13,1.2696727925,0.003,0,0.003,1.26,-0.13,1.2666885963,1.263,-0.13,1.2696727925,0.003,0,0.003,1.26,-0.13,1.2666885963
2020-09-03 03:30:00,1.1835,-0.13,1.1906184317,0.0035,0,0.0035,1.18,-0.13,1.1871394189,1.1835,-0.13,1.1906184317,0.0035,0,0.0035,1.18,-0.13,1.1871394189
2020-09-03 04:00:00,1.1855,-0.13,1.1926064942,0.0055000000000000005,0,0.0055000000000000005,1.18,-0.13,1.1871394189,1.1855,-0.13,1.1926064942,0.0055000000000000005,0,0.0055000000000000005,1.18,-0.13,1.1871394189
2020-09-03 04:30:00,1.2135,-0.13,1.2204434645,0.0035,0,0.0035,1.21,-0.13,1.2169634341,1.2135,0.0,1.2135,0.0035,0,0.0035,1.21,0.0,1.21
2020-09-03 05:00:00,1.213,-0.13,1.2199463103000001,0.003,0,0.003,1.21,-0.13,1.2169634341,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21
2020-09-03 05:30:00,1.2429999999999999,0.0,1.2429999999999999,0.003,0,0.003,1.24,0.0,1.24,1.233,0.0,1.233,0.003,0,0.003,1.23,0.0,1.23
2020-09-03 06:00:00,1.2225,0.0,1.2225,0.0025,0,0.0025,1.22,0.0,1.22,1.2225,0.0,1.2225,0.0025,0,0.0025,1.22,0.0,1.22
2020-09-03 06:30:00,1.3215,0.36,1.3696577127,0.0015,0,0.0015,1.32,0.36,1.3682105101,1.2915,-0.5,1.3849087515,0.0015,0,0.0015,1.29,-0.5,1.3835100289
2020-09-03 07:00:00,1.4105,0.25,1.4324839441,0.0005,0,0.0005,1.4100000000000001,0.25,1.4319916201,1.3805,-0.5,1.4682575557,0.0005,0,0.0005,1.38,-0.5,1.4677874506
2020-09-03 07:30:00,1.5505,0.35000000000000003,1.5895125825,0.0005,0,0.0005,1.55,0.35000000000000003,1.5890248582000002,1.5105,-0.5,1.5911034693000001,0.0005,0,0.0005,1.51,-0.5,1.5906288065
2020-09-03 08:00:00,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805,1.65,-0.13,1.6551132892,0.0,0,0.0,1.65,-0.13,1.6551132892
2020-09-03 08:30:00,1.6800000000000002,0.38,1.7224401296,0.0,0,0.0,1.6800000000000002,0.38,1.7224401296,1.6400000000000001,-0.48,1.7088007491,0.0,0,0.0,1.6400000000000001,-0.48,1.7088007491
2020-09-03 09:00:00,1.7505000000000002,0.41000000000000003,1.7978738136999999,0.0005,0,0.0005,1.75,0.41000000000000003,1.7973869922999999,1.6505,-0.45,1.7107455246,0.0005,0,0.0005,1.65,-0.45,1.7102631376000001
2020-09-03 09:30:00,1.751,0.43,1.8030255129000001,0.001,0,0.001,1.75,0.43,1.8020543832,1.651,-0.43,1.7060776653,0.001,0,0.001,1.65,-0.43,1.7051099671
2020-09-03 10:00:00,1.751,0.45,1.80789961,0.001,0,0.001,1.75,0.45,1.8069311,1.651,-0.42,1.7035847499,0.001,0,0.001,1.65,-0.42,1.7026156347999999
2020-09-03 10:30:00,1.69,0.45,1.7488853593,0.0,0,0.0,1.69,0.45,1.7488853593,1.6,-0.42,1.6542067585,0.0,0,0.0,1.6,-0.42,1.6542067585
2020-09-03 11:00:00,1.6605,0.45,1.7203953761,0.0005,0,0.0005,1.6600000000000001,0.45,1.7199127885,1.5705,-0.42,1.6256906994,0.0005,0,0.0005,1.57,-0.42,1.625207679
2020-09-03 11:30:00,1.6505,0.43,1.7055938116,0.0005,0,0.0005,1.65,0.43,1.7051099671,1.5505,-0.43,1.6090215194000002,0.0005,0,0.0005,1.55,-0.43,1.6085397104
2020-09-03 12:00:00,1.631,0.43,1.6867308618,0.001,0,0.001,1.63,0.43,1.6857639218,1.5310000000000001,-0.43,1.5902392902,0.001,0,0.001,1.53,-0.43,1.589276565
2020-09-03 12:30:00,1.6305,0.41000000000000003,1.6812585316000002,0.0005,0,0.0005,1.63,0.41000000000000003,1.6807736314000001,1.5505,-0.43,1.6090215194000002,0.0005,0,0.0005,1.55,-0.43,1.6085397104
2020-09-03 13:00:00,1.5510000000000002,0.0,1.5510000000000002,0.001,0,0.001,1.55,0.0,1.55,1.5510000000000002,0.0,1.5510000000000002,0.001,0,0.001,1.55,0.0,1.55
2020-09-03 13:30:00,1.5310000000000001,0.0,1.5310000000000001,0.001,0,0.001,1.53,0.0,1.53,1.5310000000000001,0.0,1.5310000000000001,0.001,0,0.001,1.53,0.0,1.53
2020-09-03 14:00:00,1.4915,0.0,1.4915,0.0015,0,0.0015,1.49,0.0,1.49,1.4815,0.0,1.4815,0.0015,0,0.0015,1.48,0.0,1.48
2020-09-03 14:30:00,1.4525000000000001,0.0,1.4525000000000001,0.0025,0,0.0025,1.45,0.0,1.45,1.4525000000000001,0.14,1.4592313902,0.0025,0,0.0025,1.45,0.14,1.4567429423
2020-09-03 15:00:00,1.385,0.47000000000000003,1.4625747844,0.005,0,0.005,1.38,0.47000000000000003,1.4578408692,1.375,-0.4,1.4320003492,0.005,0,0.005,1.37,-0.4,1.4272000561
2020-09-03 15:30:00,1.3265,0.0,1.3265,0.006500000000000001,0,0.006500000000000001,1.32,0.0,1.32,1.3165,0.0,1.3165,0.006500000000000001,0,0.006500000000000001,1.31,0.0,1.31
2020-09-03 16:00:00,1.3735,0.0,1.3735,0.0035,0,0.0035,1.37,0.0,1.37,1.3635,0.0,1.3635,0.0035,0,0.0035,1.3599999999999999,0.0,1.3599999999999999
2020-09-03 16:30:00,1.4335,0.0,1.4335,0.0035,0,0.0035,1.43,0.0,1.43,1.4235,0.0,1.4235,0.0035,0,0.0035,1.42,0.0,1.42
2020-09-03 17:00:00,1.4965,0.0,1.4965,0.006500000000000001,0,0.006500000000000001,1.49,0.0,1.49,1.4865,0.0,1.4865,0.006500000000000001,0,0.006500000000000001,1.48,0.0,1.48
2020-09-03 17:30:00,1.6155,0.0,1.6155,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.6055000000000001,0.0,1.6055000000000001,0.0055000000000000005,0,0.0055000000000000005,1.6,0.0,1.6
2020-09-03 18:00:00,1.6145,0.0,1.6145,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.6045,0.0,1.6045,0.0045000000000000005,0,0.0045000000000000005,1.6,0.0,1.6
2020-09-03 18:30:00,1.6840000000000002,-0.13,1.6890103611,0.004,0,0.004,1.6800000000000002,-0.13,1.685022255,1.6840000000000002,-0.13,1.6890103611,0.004,0,0.004,1.6800000000000002,-0.13,1.685022255
2020-09-03 19:00:00,1.75,0.29,1.7738658348,0.0,0,0.0,1.75,0.29,1.7738658348,1.6800000000000002,-0.54,1.7646529404,0.0,0,0.0,1.6800000000000002,-0.54,1.7646529404
2020-09-03 19:30:00,1.78,0.31,1.8067927385,0.0,0,0.0,1.78,0.31,1.8067927385,1.6800000000000002,-0.55,1.7677386685,0.0,0,0.0,1.6800000000000002,-0.55,1.7677386685
2020-09-03 20:00:00,1.78,0.29,1.8034688797,0.0,0,0.0,1.78,0.29,1.8034688797,1.6800000000000002,-0.5700000000000001,1.774063133,0.0,0,0.0,1.6800000000000002,-0.5700000000000001,1.774063133
2020-09-03 20:30:00,1.78,0.28,1.8018878988,0.0,0,0.0,1.78,0.28,1.8018878988,1.6800000000000002,-0.58,1.777301325,0.0,0,0.0,1.6800000000000002,-0.58,1.777301325
2020-09-03 21:00:00,1.72,0.27,1.7410628938000001,0.0,0,0.0,1.72,0.27,1.7410628938000001,1.62,-0.6000000000000001,1.7275416059,0.0,0,0.0,1.62,-0.6000000000000001,1.7275416059
2020-09-03 21:30:00,1.67,0.14,1.6758579892,0.0,0,0.0,1.67,0.14,1.6758579892,1.6,-0.44,1.659397481,0.0,0,0.0,1.6,-0.44,1.659397481
2020-09-03 22:00:00,1.53,-0.15,1.537335357,0.0,0,0.0,1.53,-0.15,1.537335357,1.52,-0.14,1.5264337522,0.0,0,0.0,1.52,-0.14,1.5264337522
2020-09-03 22:30:00,1.44,-0.14,1.4467895493,0.0,0,0.0,1.44,-0.14,1.4467895493,1.43,-0.14,1.4368368035,0.0,0,0.0,1.43,-0.14,1.4368368035
2020-09-03 23:00:00,1.3599999999999999,-0.11,1.3644412776000001,0.0,0,0.0,1.3599999999999999,-0.11,1.3644412776000001,1.35,-0.18,1.3619471355,0.0,0,0.0,1.35,-0.18,1.3619471355
2020-09-03 23:30:00,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339,1.26,-0.13,1.2666885963,0.0,0,0.0,1.26,-0.13,1.2666885963
2020-09-04 00:00:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794
2020-09-04 00:30:00,1.17,-0.14,1.1783462988,0.0,0,0.0,1.17,-0.14,1.1783462988,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-09-04 01:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-09-04 01:30:00,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675
2020-09-04 02:00:00,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675
2020-09-04 02:30:00,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675
2020-09-04 03:00:00,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-09-04 03:30:00,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191
2020-09-04 04:00:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935
2020-09-04 04:30:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935
2020-09-04 05:00:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-09-04 05:30:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-09-04 06:00:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-09-04 06:30:00,1.33,-0.13,1.3363382805000001,0.0,0,0.0,1.33,-0.13,1.3363382805000001,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675
2020-09-04 07:00:00,1.49,0.11,1.4940548852,0.0,0,0.0,1.49,0.11,1.4940548852,1.46,-0.4,1.5138031576,0.0,0,0.0,1.46,-0.4,1.5138031576
2020-09-04 07:30:00,1.65,0.17,1.6587344573,0.0,0,0.0,1.65,0.17,1.6587344573,1.62,-0.53,1.7044940598,0.0,0,0.0,1.62,-0.53,1.7044940598
2020-09-04 08:00:00,1.78,0.43,1.8312017912,0.0,0,0.0,1.78,0.43,1.8312017912,1.71,-0.5700000000000001,1.8024982663,0.0,0,0.0,1.71,-0.5700000000000001,1.8024982663
2020-09-04 08:30:00,1.79,0.45,1.8456977001000001,0.0,0,0.0,1.79,0.45,1.8456977001000001,1.78,-0.56,1.8660117899,0.0,0,0.0,1.78,-0.56,1.8660117899
2020-09-04 09:00:00,1.7025000000000001,0.39,1.7465984799,0.0025,0,0.0025,1.7000000000000002,0.39,1.7441616898,1.6925,-0.5,1.7648105422,0.0025,0,0.0025,1.69,-0.5,1.7624131184
2020-09-04 09:30:00,1.5835,0.42,1.6382528041,0.0035,0,0.0035,1.58,0.42,1.6348700254000001,1.5535,-0.44,1.6146090084,0.0035,0,0.0035,1.55,-0.44,1.6112417572000002
2020-09-04 10:00:00,1.5354999999999999,0.44,1.5972977963,0.0055000000000000005,0,0.0055000000000000005,1.53,0.44,1.5920113065,1.4655,-0.43,1.5272819812,0.0055000000000000005,0,0.0055000000000000005,1.46,-0.43,1.5220052562
2020-09-04 10:30:00,1.3975,0.0,1.3975,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,0.0,1.3900000000000001,1.3975,0.0,1.3975,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,0.0,1.3900000000000001
2020-09-04 11:00:00,1.3285,0.0,1.3285,0.0085,0,0.0085,1.32,0.0,1.32,1.3185,0.0,1.3185,0.0085,0,0.0085,1.31,0.0,1.31
2020-09-04 11:30:00,1.3755,0.0,1.3755,0.0055000000000000005,0,0.0055000000000000005,1.37,0.0,1.37,1.3655,0.0,1.3655,0.0055000000000000005,0,0.0055000000000000005,1.3599999999999999,0.0,1.3599999999999999
2020-09-04 12:00:00,1.338,0.0,1.338,0.008,0,0.008,1.33,0.0,1.33,1.338,0.0,1.338,0.008,0,0.008,1.33,0.0,1.33
2020-09-04 12:30:00,1.4165,0.0,1.4165,0.006500000000000001,0,0.006500000000000001,1.4100000000000001,0.0,1.4100000000000001,1.4065,0.14,1.4134504767,0.006500000000000001,0,0.006500000000000001,1.4,0.14,1.406982587
2020-09-04 13:00:00,1.4065,0.0,1.4065,0.006500000000000001,0,0.006500000000000001,1.4,0.0,1.4,1.3965,0.0,1.3965,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,0.0,1.3900000000000001
2020-09-04 13:30:00,1.3855,0.0,1.3855,0.0055000000000000005,0,0.0055000000000000005,1.38,0.0,1.38,1.3855,0.0,1.3855,0.0055000000000000005,0,0.0055000000000000005,1.38,0.0,1.38
2020-09-04 14:00:00,1.295,0.0,1.295,0.005,0,0.005,1.29,0.0,1.29,1.2850000000000001,0.0,1.2850000000000001,0.005,0,0.005,1.28,0.0,1.28
2020-09-04 14:30:00,1.238,0.0,1.238,0.008,0,0.008,1.23,0.0,1.23,1.228,0.0,1.228,0.008,0,0.008,1.22,0.0,1.22
2020-09-04 15:00:00,1.256,0.0,1.256,0.006,0,0.006,1.25,0.0,1.25,1.246,0.0,1.246,0.006,0,0.006,1.24,0.0,1.24
2020-09-04 15:30:00,1.2765,0.0,1.2765,0.006500000000000001,0,0.006500000000000001,1.27,0.0,1.27,1.2765,0.0,1.2765,0.006500000000000001,0,0.006500000000000001,1.27,0.0,1.27
2020-09-04 16:00:00,1.3635,0.0,1.3635,0.0035,0,0.0035,1.3599999999999999,0.0,1.3599999999999999,1.3535,0.0,1.3535,0.0035,0,0.0035,1.35,0.0,1.35
2020-09-04 16:30:00,1.4335,0.0,1.4335,0.0035,0,0.0035,1.43,0.0,1.43,1.4335,0.0,1.4335,0.0035,0,0.0035,1.43,0.0,1.43
2020-09-04 17:00:00,1.5235,0.0,1.5235,0.0035,0,0.0035,1.52,0.0,1.52,1.5235,0.0,1.5235,0.0035,0,0.0035,1.52,0.0,1.52
2020-09-04 17:30:00,1.662,0.35000000000000003,1.6984534141,0.002,0,0.002,1.6600000000000001,0.35000000000000003,1.6964963896,1.612,-0.51,1.6907524952,0.002,0,0.002,1.6099999999999999,-0.51,1.6888457597
2020-09-04 18:00:00,1.7505000000000002,0.35000000000000003,1.7851471228,0.0005,0,0.0005,1.75,0.35000000000000003,1.7846568298,1.6905000000000001,-0.5,1.7628925804,0.0005,0,0.0005,1.69,-0.5,1.7624131184
2020-09-04 18:30:00,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031
2020-09-04 19:00:00,1.85,-0.13,1.8545619429,0.0,0,0.0,1.85,-0.13,1.8545619429,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746
2020-09-04 19:30:00,1.85,-0.13,1.8545619429,0.0,0,0.0,1.85,-0.13,1.8545619429,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746
2020-09-04 20:00:00,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001
2020-09-04 20:30:00,1.77,-0.15,1.7763445612000002,0.0,0,0.0,1.77,-0.15,1.7763445612000002,1.76,-0.13,1.7647946056000001,0.0,0,0.0,1.76,-0.13,1.7647946056000001
2020-09-04 21:00:00,1.7000000000000002,-0.12,1.7042300314,0.0,0,0.0,1.7000000000000002,-0.12,1.7042300314,1.69,-0.17,1.6985287751,0.0,0,0.0,1.69,-0.17,1.6985287751
2020-09-04 21:30:00,1.63,-0.15,1.63688729,0.0,0,0.0,1.63,-0.15,1.63688729,1.63,-0.14,1.6360012225,0.0,0,0.0,1.63,-0.14,1.6360012225
2020-09-04 22:00:00,1.56,-0.15,1.5671949464,0.0,0,0.0,1.56,-0.15,1.5671949464,1.56,-0.14,1.5662694531999999,0.0,0,0.0,1.56,-0.14,1.5662694531999999
2020-09-04 22:30:00,1.47,-0.14,1.4766516177,0.0,0,0.0,1.47,-0.14,1.4766516177,1.46,-0.14,1.4666969694,0.0,0,0.0,1.46,-0.14,1.4666969694
2020-09-04 23:00:00,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001,1.3599999999999999,-0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,-0.14,1.3671868929
2020-09-04 23:30:00,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607
2020-09-05 00:00:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-09-05 00:30:00,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-09-05 01:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-09-05 01:30:00,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787
2020-09-05 02:00:00,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107,1.35,-0.13,1.3562448157,0.0,0,0.0,1.35,-0.13,1.3562448157
2020-09-05 02:30:00,1.33,-0.13,1.3363382805000001,0.0,0,0.0,1.33,-0.13,1.3363382805000001,1.33,-0.13,1.3363382805000001,0.0,0,0.0,1.33,-0.13,1.3363382805000001
2020-09-05 03:00:00,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407
2020-09-05 03:30:00,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-09-05 04:00:00,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935
2020-09-05 04:30:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205
2020-09-05 05:00:00,1.26,-0.13,1.2666885963,0.0,0,0.0,1.26,-0.13,1.2666885963,1.26,-0.13,1.2666885963,0.0,0,0.0,1.26,-0.13,1.2666885963
2020-09-05 05:30:00,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261
2020-09-05 06:00:00,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787
2020-09-05 06:30:00,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001,1.37,-0.13,1.3761540611,0.0,0,0.0,1.37,-0.13,1.3761540611
2020-09-05 07:00:00,1.43,-0.13,1.4358969322,0.0,0,0.0,1.43,-0.13,1.4358969322,1.42,-0.13,1.4259382876,0.0,0,0.0,1.42,-0.13,1.4259382876
2020-09-05 07:30:00,1.5805,-0.13,1.5858373971000002,0.0005,0,0.0005,1.58,-0.13,1.5853390804,1.5705,-0.13,1.5758712670000001,0.0005,0,0.0005,1.57,-0.13,1.5753729717
2020-09-05 08:00:00,1.651,0.04,1.6514844837,0.001,0,0.001,1.65,0.04,1.6504847773,1.631,-0.34,1.6660615235,0.001,0,0.001,1.63,-0.34,1.6650825805
2020-09-05 08:30:00,1.7109999999999999,0.30000000000000004,1.7371013212,0.001,0,0.001,1.71,0.30000000000000004,1.7361163555,1.661,-0.51,1.7375330213,0.001,0,0.001,1.6600000000000001,-0.51,1.7365770930000002
2020-09-05 09:00:00,1.5845,-0.13,1.5898239682000002,0.0045000000000000005,0,0.0045000000000000005,1.58,-0.13,1.5853390804,1.5745,0.0,1.5745,0.0045000000000000005,0,0.0045000000000000005,1.57,0.0,1.57
2020-09-05 09:30:00,1.5065,-0.13,1.5120986244,0.006500000000000001,0,0.006500000000000001,1.5,-0.13,1.5056227947,1.4965,0.0,1.4965,0.006500000000000001,0,0.006500000000000001,1.49,0.0,1.49
2020-09-05 10:00:00,1.458,-0.13,1.4637841371,0.008,0,0.008,1.45,-0.13,1.4558159224,1.448,0.0,1.448,0.008,0,0.008,1.44,0.0,1.44
2020-09-05 10:30:00,1.435,-0.16,1.443892309,0.005,0,0.005,1.43,-0.16,1.4389232084999999,1.435,-0.15,1.4428184224,0.005,0,0.005,1.43,-0.15,1.4378456106
2020-09-05 11:00:00,1.3745,0.0,1.3745,0.0045000000000000005,0,0.0045000000000000005,1.37,0.0,1.37,1.3645,0.0,1.3645,0.0045000000000000005,0,0.0045000000000000005,1.3599999999999999,0.0,1.3599999999999999
2020-09-05 11:30:00,1.3285,0.0,1.3285,0.0085,0,0.0085,1.32,0.0,1.32,1.3285,0.0,1.3285,0.0085,0,0.0085,1.32,0.0,1.32
2020-09-05 12:00:00,1.166,0.0,1.166,0.016,0,0.016,1.15,0.0,1.15,1.166,0.0,1.166,0.016,0,0.016,1.15,0.0,1.15
2020-09-05 12:30:00,1.1765,0.0,1.1765,0.0165,0,0.0165,1.16,0.0,1.16,1.1765,0.0,1.1765,0.0165,0,0.0165,1.16,0.0,1.16
2020-09-05 13:00:00,1.086,0.47000000000000003,1.1833410328,0.016,0,0.016,1.07,0.47000000000000003,1.1686744628,1.076,-0.4,1.1479442495,0.016,0,0.016,1.06,-0.4,1.1329607231
2020-09-05 13:30:00,1.0995,0.0,1.0995,0.0095,0,0.0095,1.09,0.0,1.09,1.0895,0.0,1.0895,0.0095,0,0.0095,1.08,0.0,1.08
2020-09-05 14:00:00,1.0415,0.0,1.0415,0.0115,0,0.0115,1.03,0.0,1.03,1.0315,0.0,1.0315,0.0115,0,0.0115,1.02,0.0,1.02
2020-09-05 14:30:00,1.0665,0.0,1.0665,0.0165,0,0.0165,1.05,0.0,1.05,1.0665,0.0,1.0665,0.0165,0,0.0165,1.05,0.0,1.05
2020-09-05 15:00:00,1.105,0.0,1.105,0.015,0,0.015,1.09,0.0,1.09,1.095,0.0,1.095,0.015,0,0.015,1.08,0.0,1.08
2020-09-05 15:30:00,1.1755,0.0,1.1755,0.0155,0,0.0155,1.16,0.0,1.16,1.1755,0.0,1.1755,0.0155,0,0.0155,1.16,0.0,1.16
2020-09-05 16:00:00,1.2795,0.0,1.2795,0.0195,0,0.0195,1.26,0.0,1.26,1.2795,0.0,1.2795,0.0195,0,0.0195,1.26,0.0,1.26
2020-09-05 16:30:00,1.3445,0.0,1.3445,0.0145,0,0.0145,1.33,0.0,1.33,1.3345,0.0,1.3345,0.0145,0,0.0145,1.32,0.0,1.32
2020-09-05 17:00:00,1.441,0.0,1.441,0.011,0,0.011,1.43,0.0,1.43,1.441,0.0,1.441,0.011,0,0.011,1.43,0.0,1.43
2020-09-05 17:30:00,1.553,0.34,1.5897826896,0.013000000000000001,0,0.013000000000000001,1.54,0.34,1.5770859203,1.533,-0.51,1.6156079351,0.013000000000000001,0,0.013000000000000001,1.52,-0.51,1.6032778923
2020-09-05 18:00:00,1.71,0.34,1.7434735444,0.01,0,0.01,1.7000000000000002,0.34,1.7336666346,1.6099999999999999,-0.51,1.6888457597,0.01,0,0.01,1.6,-0.51,1.6793153367
2020-09-05 18:30:00,1.7149999999999999,0.13,1.7199200562999999,0.005,0,0.005,1.71,0.13,1.7149344011,1.655,-0.39,1.7003308502,0.005,0,0.005,1.65,-0.39,1.6954645381
2020-09-05 19:00:00,1.7109999999999999,-0.14,1.7167180898,0.001,0,0.001,1.71,-0.14,1.7157214226000002,1.691,-0.13,1.6959896816,0.001,0,0.001,1.69,-0.13,1.6949926254
2020-09-05 19:30:00,1.8,-0.14,1.8054362354,0.0,0,0.0,1.8,-0.14,1.8054362354,1.79,-0.13,1.794714462,0.0,0,0.0,1.79,-0.13,1.794714462
2020-09-05 20:00:00,1.8,-0.14,1.8054362354,0.0,0,0.0,1.8,-0.14,1.8054362354,1.79,-0.13,1.794714462,0.0,0,0.0,1.79,-0.13,1.794714462
2020-09-05 20:30:00,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979,1.73,-0.13,1.7348775173000002,0.0,0,0.0,1.73,-0.13,1.7348775173000002
2020-09-05 21:00:00,1.69,-0.15,1.6966437457999999,0.0,0,0.0,1.69,-0.15,1.6966437457999999,1.6800000000000002,-0.13,1.685022255,0.0,0,0.0,1.6800000000000002,-0.13,1.685022255
2020-09-05 21:30:00,1.65,-0.12,1.6543578815000002,0.0,0,0.0,1.65,-0.12,1.6543578815000002,1.6400000000000001,-0.15,1.6468454694,0.0,0,0.0,1.6400000000000001,-0.15,1.6468454694
2020-09-05 22:00:00,1.58,-0.15,1.5871042814,0.0,0,0.0,1.58,-0.15,1.5871042814,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999
2020-09-05 22:30:00,1.49,-0.15,1.4975313018,0.0,0,0.0,1.49,-0.15,1.4975313018,1.48,-0.14,1.4866068747,0.0,0,0.0,1.48,-0.14,1.4866068747
2020-09-05 23:00:00,1.4,-0.15,1.408012784,0.0,0,0.0,1.4,-0.15,1.408012784,1.3900000000000001,-0.14,1.3970325694,0.0,0,0.0,1.3900000000000001,-0.14,1.3970325694
2020-09-05 23:30:00,1.31,-0.14,1.3174596768,0.0,0,0.0,1.31,-0.14,1.3174596768,1.31,-0.14,1.3174596768,0.0,0,0.0,1.31,-0.14,1.3174596768
2020-09-06 00:00:00,1.21,-0.11,1.2149897119,0.0,0,0.0,1.21,-0.11,1.2149897119,1.21,-0.21,1.2280879447,0.0,0,0.0,1.21,-0.21,1.2280879447
2020-09-06 00:30:00,1.18,-0.13,1.1871394189,0.0,0,0.0,1.18,-0.13,1.1871394189,1.18,-0.13,1.1871394189,0.0,0,0.0,1.18,-0.13,1.1871394189
2020-09-06 01:00:00,1.18,-0.13,1.1871394189,0.0,0,0.0,1.18,-0.13,1.1871394189,1.18,-0.13,1.1871394189,0.0,0,0.0,1.18,-0.13,1.1871394189
2020-09-06 01:30:00,1.37,-0.15,1.3781872151,0.0,0,0.0,1.37,-0.15,1.3781872151,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107
2020-09-06 02:00:00,1.4100000000000001,0.2,1.4241137595,0.0,0,0.0,1.4100000000000001,0.2,1.4241137595,1.35,-0.49,1.4361754767,0.0,0,0.0,1.35,-0.49,1.4361754767
2020-09-06 02:30:00,1.38,0.29,1.4101418368,0.0,0,0.0,1.38,0.29,1.4101418368,1.31,-0.56,1.4246754016,0.0,0,0.0,1.31,-0.56,1.4246754016
2020-09-06 03:00:00,1.3,0.14,1.3075167303,0.0,0,0.0,1.3,0.14,1.3075167303,1.25,-0.42,1.3186735760000001,0.0,0,0.0,1.25,-0.42,1.3186735760000001
2020-09-06 03:30:00,1.27,0.28,1.3004999039,0.0,0,0.0,1.27,0.28,1.3004999039,1.2,-0.55,1.3200378782,0.0,0,0.0,1.2,-0.55,1.3200378782
2020-09-06 04:00:00,1.25,0.28,1.2809761903,0.0,0,0.0,1.25,0.28,1.2809761903,1.18,-0.55,1.3018832513,0.0,0,0.0,1.18,-0.55,1.3018832513
2020-09-06 04:30:00,1.29,0.30000000000000004,1.3244244033,0.0,0,0.0,1.29,0.30000000000000004,1.3244244033,1.21,-0.53,1.3209844814,0.0,0,0.0,1.21,-0.53,1.3209844814
2020-09-06 05:00:00,1.26,0.30000000000000004,1.2952219887,0.0,0,0.0,1.26,0.30000000000000004,1.2952219887,1.19,-0.53,1.3026895256,0.0,0,0.0,1.19,-0.53,1.3026895256
2020-09-06 05:30:00,1.29,0.30000000000000004,1.3244244033,0.0,0,0.0,1.29,0.30000000000000004,1.3244244033,1.22,-0.53,1.3301503674,0.0,0,0.0,1.22,-0.53,1.3301503674
2020-09-06 06:00:00,1.24,0.03,1.2403628501,0.0,0,0.0,1.24,0.03,1.2403628501,1.22,-0.53,1.3301503674,0.0,0,0.0,1.22,-0.53,1.3301503674
2020-09-06 06:30:00,1.35,0.31,1.3851353724,0.0,0,0.0,1.35,0.31,1.3851353724,1.28,-0.53,1.3853880323,0.0,0,0.0,1.28,-0.53,1.3853880323
2020-09-06 07:00:00,1.44,0.34,1.4795945391,0.0,0,0.0,1.44,0.34,1.4795945391,1.3599999999999999,-0.51,1.4524806367,0.0,0,0.0,1.3599999999999999,-0.51,1.4524806367
2020-09-06 07:30:00,1.48,0.31,1.5121177203,0.0,0,0.0,1.48,0.31,1.5121177203,1.43,-0.51,1.5182226451,0.0,0,0.0,1.43,-0.51,1.5182226451
2020-09-06 08:00:00,1.53,-0.13,1.5355129436000001,0.0,0,0.0,1.53,-0.13,1.5355129436000001,1.53,-0.13,1.5355129436000001,0.0,0,0.0,1.53,-0.13,1.5355129436000001
2020-09-06 08:30:00,1.552,-0.13,1.5574350709,0.002,0,0.002,1.55,-0.13,1.5554420594,1.542,-0.13,1.5474701936000002,0.002,0,0.002,1.54,-0.13,1.5454772726
2020-09-06 09:00:00,1.591,-0.13,1.5963022897,0.001,0,0.001,1.5899999999999999,-0.13,1.5953056133999999,1.581,-0.13,1.5863357148000001,0.001,0,0.001,1.58,-0.13,1.5853390804
2020-09-06 09:30:00,1.6505,-0.13,1.6556117449,0.0005,0,0.0005,1.65,-0.13,1.6551132892,1.6405,-0.13,1.6456428075,0.0005,0,0.0005,1.6400000000000001,-0.13,1.6451443706000002
2020-09-06 10:00:00,1.6505,-0.13,1.6556117449,0.0005,0,0.0005,1.65,-0.13,1.6551132892,1.6405,-0.13,1.6456428075,0.0005,0,0.0005,1.6400000000000001,-0.13,1.6451443706000002
2020-09-06 10:30:00,1.5145,-0.13,1.5200691596,0.0045000000000000005,0,0.0045000000000000005,1.51,-0.13,1.5155856954,1.5045000000000002,0.0,1.5045000000000002,0.0045000000000000005,0,0.0045000000000000005,1.5,0.0,1.5
2020-09-06 11:00:00,1.4100000000000001,0.0,1.4100000000000001,0.01,0,0.01,1.4,0.0,1.4,1.4,0.0,1.4,0.01,0,0.01,1.3900000000000001,0.0,1.3900000000000001
2020-09-06 11:30:00,1.321,0.0,1.321,0.011,0,0.011,1.31,0.0,1.31,1.311,0.0,1.311,0.011,0,0.011,1.3,0.0,1.3
2020-09-06 12:00:00,1.2425,0.0,1.2425,0.0125,0,0.0125,1.23,0.0,1.23,1.2425,0.0,1.2425,0.0125,0,0.0125,1.23,0.0,1.23
2020-09-06 12:30:00,1.283,0.0,1.283,0.013000000000000001,0,0.013000000000000001,1.27,0.0,1.27,1.2730000000000001,0.0,1.2730000000000001,0.013000000000000001,0,0.013000000000000001,1.26,0.0,1.26
2020-09-06 13:00:00,1.206,0.44,1.2837585443,0.016,0,0.016,1.19,0.44,1.2687395320000001,1.196,-0.44,1.2743688633999999,0.016,0,0.016,1.18,-0.44,1.2593649193
2020-09-06 13:30:00,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21,1.2125,0.0,1.2125,0.0125,0,0.0125,1.2,0.0,1.2
2020-09-06 14:00:00,1.1435,0.0,1.1435,0.0135,0,0.0135,1.13,0.0,1.13,1.1435,0.0,1.1435,0.0135,0,0.0135,1.13,0.0,1.13
2020-09-06 14:30:00,1.1075,0.0,1.1075,0.007500000000000001,0,0.007500000000000001,1.1,0.0,1.1,1.1075,0.0,1.1075,0.007500000000000001,0,0.007500000000000001,1.1,0.0,1.1
2020-09-06 15:00:00,1.1135,0.0,1.1135,0.0135,0,0.0135,1.1,0.0,1.1,1.1135,0.0,1.1135,0.0135,0,0.0135,1.1,0.0,1.1
2020-09-06 15:30:00,1.11,0.0,1.11,0.01,0,0.01,1.1,0.0,1.1,1.11,0.0,1.11,0.01,0,0.01,1.1,0.0,1.1
2020-09-06 16:00:00,1.1675,0.0,1.1675,0.007500000000000001,0,0.007500000000000001,1.16,0.0,1.16,1.1575,0.0,1.1575,0.007500000000000001,0,0.007500000000000001,1.15,0.0,1.15
2020-09-06 16:30:00,1.4035,0.37,1.4514517732,0.0035,0,0.0035,1.4,0.37,1.4480676780000001,1.3535,-0.48,1.4360927024,0.0035,0,0.0035,1.35,-0.48,1.4327944724
2020-09-06 17:00:00,1.6245,0.34,1.6596988432000002,0.0045000000000000005,0,0.0045000000000000005,1.62,0.34,1.6552945357,1.5845,-0.51,1.6645540694,0.0045000000000000005,0,0.0045000000000000005,1.58,-0.51,1.6602710622
2020-09-06 17:30:00,1.683,0.21,1.6960510015999999,0.003,0,0.003,1.6800000000000002,0.21,1.6930741271,1.643,-0.51,1.7203339791999999,0.003,0,0.003,1.6400000000000001,-0.51,1.7174690681
2020-09-06 18:00:00,1.7610000000000001,0.09,1.7632983298,0.001,0,0.001,1.76,0.09,1.7622996340000001,1.751,-0.41000000000000003,1.7983606424,0.001,0,0.001,1.75,-0.41000000000000003,1.7973869922999999
2020-09-06 18:30:00,1.802,-0.14,1.80743022,0.002,0,0.002,1.8,-0.14,1.8054362354,1.792,-0.14,1.7974604307000002,0.002,0,0.002,1.79,-0.14,1.7954665132
2020-09-06 19:00:00,1.78,-0.01,1.7800280897,0.0,0,0.0,1.78,-0.01,1.7800280897,1.75,-0.28,1.7722584462,0.0,0,0.0,1.75,-0.28,1.7722584462
2020-09-06 19:30:00,1.8399999999999999,0.16,1.8469434209000002,0.0,0,0.0,1.8399999999999999,0.16,1.8469434209000002,1.78,-0.48,1.8435834671,0.0,0,0.0,1.78,-0.48,1.8435834671
2020-09-06 20:00:00,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905,1.76,-0.14,1.7655594014,0.0,0,0.0,1.76,-0.14,1.7655594014
2020-09-06 20:30:00,1.77,-0.18,1.7791290004,0.0,0,0.0,1.77,-0.18,1.7791290004,1.76,-0.17,1.7681911661,0.0,0,0.0,1.76,-0.17,1.7681911661
2020-09-06 21:00:00,1.6600000000000001,-0.16,1.6676930173,0.0,0,0.0,1.6600000000000001,-0.16,1.6676930173,1.65,-0.15,1.6568041526,0.0,0,0.0,1.65,-0.15,1.6568041526
2020-09-06 21:30:00,1.5899999999999999,-0.15,1.5970597985000001,0.0,0,0.0,1.5899999999999999,-0.15,1.5970597985000001,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047
2020-09-06 22:00:00,1.49,-0.15,1.4975313018,0.0,0,0.0,1.49,-0.15,1.4975313018,1.48,-0.15,1.4875819305,0.0,0,0.0,1.48,-0.15,1.4875819305
2020-09-06 22:30:00,1.45,-0.13,1.4558159224,0.0,0,0.0,1.45,-0.13,1.4558159224,1.45,-0.13,1.4558159224,0.0,0,0.0,1.45,-0.13,1.4558159224
2020-09-06 23:00:00,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107
2020-09-06 23:30:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-09-07 00:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-09-07 00:30:00,1.17,0.04,1.170683561,0.0,0,0.0,1.17,0.04,1.170683561,1.16,-0.54,1.2795311641,0.0,0,0.0,1.16,-0.54,1.2795311641
2020-09-07 01:00:00,1.1400000000000001,-0.12,1.1462983905,0.0,0,0.0,1.1400000000000001,-0.12,1.1462983905,1.1400000000000001,-0.24,1.1649892703,0.0,0,0.0,1.1400000000000001,-0.24,1.1649892703
2020-09-07 01:30:00,1.35,0.14,1.3572398462,0.0,0,0.0,1.35,0.14,1.3572398462,1.3,-0.4,1.3601470509,0.0,0,0.0,1.3,-0.4,1.3601470509
2020-09-07 02:00:00,1.4,0.30000000000000004,1.4317821063,0.0,0,0.0,1.4,0.30000000000000004,1.4317821063,1.32,-0.54,1.4261837189,0.0,0,0.0,1.32,-0.54,1.4261837189
2020-09-07 02:30:00,1.38,0.30000000000000004,1.4122322755,0.0,0,0.0,1.38,0.30000000000000004,1.4122322755,1.32,-0.54,1.4261837189,0.0,0,0.0,1.32,-0.54,1.4261837189
2020-09-07 03:00:00,1.34,0.30000000000000004,1.3731715115,0.0,0,0.0,1.34,0.30000000000000004,1.3731715115,1.27,-0.54,1.3800362314,0.0,0,0.0,1.27,-0.54,1.3800362314
2020-09-07 03:30:00,1.31,0.32,1.3485177046999999,0.0,0,0.0,1.31,0.32,1.3485177046999999,1.24,-0.52,1.3446189051,0.0,0,0.0,1.24,-0.52,1.3446189051
2020-09-07 04:00:00,1.29,0.32,1.3290974381,0.0,0,0.0,1.29,0.32,1.3290974381,1.21,-0.52,1.3170041762,0.0,0,0.0,1.21,-0.52,1.3170041762
2020-09-07 04:30:00,1.29,0.33,1.3315404613,0.0,0,0.0,1.29,0.33,1.3315404613,1.21,-0.52,1.3170041762,0.0,0,0.0,1.21,-0.52,1.3170041762
2020-09-07 05:00:00,1.29,0.33,1.3315404613,0.0,0,0.0,1.29,0.33,1.3315404613,1.21,-0.52,1.3170041762,0.0,0,0.0,1.21,-0.52,1.3170041762
2020-09-07 05:30:00,1.29,0.33,1.3315404613,0.0,0,0.0,1.29,0.33,1.3315404613,1.22,-0.52,1.326197572,0.0,0,0.0,1.22,-0.52,1.326197572
2020-09-07 06:00:00,1.29,0.33,1.3315404613,0.0,0,0.0,1.29,0.33,1.3315404613,1.22,-0.51,1.3223085873,0.0,0,0.0,1.22,-0.51,1.3223085873
2020-09-07 06:30:00,1.37,0.33,1.4091841611,0.0,0,0.0,1.37,0.33,1.4091841611,1.3,-0.51,1.3964598097,0.0,0,0.0,1.3,-0.51,1.3964598097
2020-09-07 07:00:00,1.54,0.29,1.5670673247,0.0,0,0.0,1.54,0.29,1.5670673247,1.49,-0.52,1.5781318069,0.0,0,0.0,1.49,-0.52,1.5781318069
2020-09-07 07:30:00,1.69,0.33,1.7219175358,0.0,0,0.0,1.69,0.33,1.7219175358,1.63,-0.5700000000000001,1.7267889275,0.0,0,0.0,1.63,-0.5700000000000001,1.7267889275
2020-09-07 08:00:00,1.72,0.41000000000000003,1.7681911661,0.0,0,0.0,1.72,0.41000000000000003,1.7681911661,1.63,-0.59,1.7334935823,0.0,0,0.0,1.63,-0.59,1.7334935823
2020-09-07 08:30:00,1.7215,0.0,1.7215,0.0015,0,0.0015,1.72,0.0,1.72,1.7215,0.0,1.7215,0.0015,0,0.0015,1.72,0.0,1.72
2020-09-07 09:00:00,1.643,0.0,1.643,0.003,0,0.003,1.6400000000000001,0.0,1.6400000000000001,1.633,0.0,1.633,0.003,0,0.003,1.63,0.0,1.63
2020-09-07 09:30:00,1.6655,0.0,1.6655,0.0055000000000000005,0,0.0055000000000000005,1.6600000000000001,0.0,1.6600000000000001,1.6555,0.0,1.6555,0.0055000000000000005,0,0.0055000000000000005,1.65,0.0,1.65
2020-09-07 10:00:00,1.478,0.0,1.478,0.008,0,0.008,1.47,0.0,1.47,1.468,0.0,1.468,0.008,0,0.008,1.46,0.0,1.46
2020-09-07 10:30:00,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34,1.339,0.0,1.339,0.009000000000000001,0,0.009000000000000001,1.33,0.0,1.33
2020-09-07 11:00:00,1.191,0.0,1.191,0.011,0,0.011,1.18,0.0,1.18,1.191,0.0,1.191,0.011,0,0.011,1.18,0.0,1.18
2020-09-07 11:30:00,1.2595,0.0,1.2595,0.0095,0,0.0095,1.25,0.0,1.25,1.2495,0.14,1.2573186748,0.0095,0,0.0095,1.24,0.14,1.2478781992
2020-09-07 12:00:00,1.286,0.0,1.286,0.006,0,0.006,1.28,0.0,1.28,1.286,0.0,1.286,0.006,0,0.006,1.28,0.0,1.28
2020-09-07 12:30:00,1.434,0.0,1.434,0.004,0,0.004,1.43,0.0,1.43,1.424,0.0,1.424,0.004,0,0.004,1.42,0.0,1.42
2020-09-07 13:00:00,1.4645000000000001,0.0,1.4645000000000001,0.0045000000000000005,0,0.0045000000000000005,1.46,0.0,1.46,1.4545,0.0,1.4545,0.0045000000000000005,0,0.0045000000000000005,1.45,0.0,1.45
2020-09-07 13:30:00,1.483,0.0,1.483,0.003,0,0.003,1.48,0.0,1.48,1.473,0.0,1.473,0.003,0,0.003,1.47,0.0,1.47
2020-09-07 14:00:00,1.442,0.0,1.442,0.002,0,0.002,1.44,0.0,1.44,1.442,0.0,1.442,0.002,0,0.002,1.44,0.0,1.44
2020-09-07 14:30:00,1.4625,0.0,1.4625,0.0025,0,0.0025,1.46,0.0,1.46,1.4525000000000001,0.0,1.4525000000000001,0.0025,0,0.0025,1.45,0.0,1.45
