Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-07 15:00:00,1.3559999999999999,0.5,1.4452459998,0.006,0,0.006,1.35,0.5,1.4396180049,1.346,-0.37,1.3959283649,0.006,0,0.006,1.34,-0.37,1.3901438774
2020-09-07 15:30:00,1.172,0.0,1.172,0.012,0,0.012,1.16,0.0,1.16,1.172,0.0,1.172,0.012,0,0.012,1.16,0.0,1.16
2020-09-07 16:00:00,1.214,0.0,1.214,0.014,0,0.014,1.2,0.0,1.2,1.204,0.0,1.204,0.014,0,0.014,1.19,0.0,1.19
2020-09-07 16:30:00,1.303,0.0,1.303,0.013000000000000001,0,0.013000000000000001,1.29,0.0,1.29,1.293,0.0,1.293,0.013000000000000001,0,0.013000000000000001,1.28,0.0,1.28
2020-09-07 17:00:00,1.3425,0.0,1.3425,0.0125,0,0.0125,1.33,0.0,1.33,1.3425,0.0,1.3425,0.0125,0,0.0125,1.33,0.0,1.33
2020-09-07 17:30:00,1.5474999999999999,0.0,1.5474999999999999,0.007500000000000001,0,0.007500000000000001,1.54,0.0,1.54,1.5474999999999999,0.0,1.5474999999999999,0.007500000000000001,0,0.007500000000000001,1.54,0.0,1.54
2020-09-07 18:00:00,1.6764999999999999,0.35000000000000003,1.7126448114000001,0.006500000000000001,0,0.006500000000000001,1.67,0.35000000000000003,1.7062825088,1.6265,-0.51,1.7045827202,0.006500000000000001,0,0.006500000000000001,1.62,-0.51,1.6983815826000002
2020-09-07 18:30:00,1.8435000000000001,0.34,1.8745912221,0.0035,0,0.0035,1.8399999999999999,0.34,1.8711493794,1.7435,-0.52,1.8193933742000001,0.0035,0,0.0035,1.74,-0.52,1.8160396471
2020-09-07 19:00:00,1.8315000000000001,0.32,1.8592450753,0.0015,0,0.0015,1.83,0.32,1.8577674774,1.7315,-0.55,1.8167532166,0.0015,0,0.0015,1.73,-0.55,1.8153236626
2020-09-07 19:30:00,1.8305,0.32,1.858260006,0.0005,0,0.0005,1.83,0.32,1.8577674774,1.7205,-0.55,1.8062724739,0.0005,0,0.0005,1.72,-0.55,1.8057962233
2020-09-07 20:00:00,1.8105,0.32,1.838562006,0.0005,0,0.0005,1.81,0.32,1.8380696396,1.7105000000000001,-0.55,1.7967499130000002,0.0005,0,0.0005,1.71,-0.55,1.7962739212
2020-09-07 20:30:00,1.8519999999999999,0.30000000000000004,1.8761407197,0.002,0,0.002,1.85,0.30000000000000004,1.8741664814,1.752,-0.5700000000000001,1.842390838,0.002,0,0.002,1.75,-0.5700000000000001,1.8404890654
2020-09-07 21:00:00,1.7805,0.28,1.8023818269,0.0005,0,0.0005,1.78,0.28,1.8018878988,1.6804999999999999,-0.6000000000000001,1.7843991286,0.0005,0,0.0005,1.6800000000000002,-0.6000000000000001,1.7839282497000002
2020-09-07 21:30:00,1.651,-0.04,1.6514844837,0.001,0,0.001,1.65,-0.04,1.6504847773,1.621,-0.27,1.6433322853,0.001,0,0.001,1.62,-0.27,1.6423458832
2020-09-07 22:00:00,1.521,-0.15,1.5283785526,0.001,0,0.001,1.52,-0.15,1.5273833834000001,1.521,-0.14,1.5274295401,0.001,0,0.001,1.52,-0.14,1.5264337522
2020-09-07 22:30:00,1.455,-0.1,1.4584323775999999,0.005,0,0.005,1.45,-0.1,1.4534441854,1.445,-0.18,1.4561679161,0.005,0,0.005,1.44,-0.18,1.4512063947
2020-09-07 23:00:00,1.3265,-0.13,1.3328549245999999,0.006500000000000001,0,0.006500000000000001,1.32,-0.13,1.3263860675,1.3265,-0.13,1.3328549245999999,0.006500000000000001,0,0.006500000000000001,1.32,-0.13,1.3263860675
2020-09-07 23:30:00,1.2810000000000001,-0.13,1.2875795121,0.001,0,0.001,1.28,-0.13,1.2865846261,1.2810000000000001,-0.13,1.2875795121,0.001,0,0.001,1.28,-0.13,1.2865846261
2020-09-08 00:00:00,1.164,-0.13,1.171236953,0.004,0,0.004,1.16,-0.13,1.167261753,1.154,-0.13,1.1612992724,0.004,0,0.004,1.15,-0.13,1.1573245007
2020-09-08 00:30:00,1.1655,0.29,1.201037156,0.0055000000000000005,0,0.0055000000000000005,1.16,0.29,1.1957006314,1.1055,-0.51,1.2174687881,0.0055000000000000005,0,0.0055000000000000005,1.1,-0.51,1.2124768039
2020-09-08 01:00:00,1.213,0.34,1.2597495783000001,0.003,0,0.003,1.21,0.34,1.2568611697,1.143,-0.51,1.2516185521,0.003,0,0.003,1.1400000000000001,-0.51,1.2488794978
2020-09-08 01:30:00,1.383,0.32,1.4195383052000001,0.003,0,0.003,1.38,0.32,1.4166156854,1.313,-0.54,1.4197073642,0.003,0,0.003,1.31,-0.54,1.4169333082
2020-09-08 02:00:00,1.4085,0.33,1.4466417145000001,0.0085,0,0.0085,1.4,0.33,1.4383671298,1.3285,-0.53,1.4303189330000001,0.0085,0,0.0085,1.32,-0.53,1.4224275025
2020-09-08 02:30:00,1.395,0.33,1.4335009592,0.005,0,0.005,1.3900000000000001,0.33,1.4286357128,1.315,-0.53,1.4177887713000001,0.005,0,0.005,1.31,-0.53,1.4131525042
2020-09-08 03:00:00,1.324,0.32,1.3621218741,0.004,0,0.004,1.32,0.32,1.3582341477,1.284,-0.53,1.3890845907,0.004,0,0.004,1.28,-0.53,1.3853880323
2020-09-08 03:30:00,1.2530000000000001,-0.13,1.2597257638000001,0.003,0,0.003,1.25,-0.13,1.2567418191,1.2429999999999999,-0.13,1.2497795806,0.003,0,0.003,1.24,-0.13,1.2467958935
2020-09-08 04:00:00,1.226,-0.13,1.2328730673,0.006,0,0.006,1.22,-0.13,1.2269066794,1.226,-0.13,1.2328730673,0.006,0,0.006,1.22,-0.13,1.2269066794
2020-09-08 04:30:00,1.217,-0.13,1.2239236087,0.007,0,0.007,1.21,-0.13,1.2169634341,1.217,-0.13,1.2239236087,0.007,0,0.007,1.21,-0.13,1.2169634341
2020-09-08 05:00:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21
2020-09-08 05:30:00,1.242,0.28,1.2731708448,0.002,0,0.002,1.24,0.28,1.2712198866,1.212,-0.51,1.3149311769,0.002,0,0.002,1.21,-0.51,1.3130879635000001
2020-09-08 06:00:00,1.2705,0.33,1.3126577047999999,0.0005,0,0.0005,1.27,0.33,1.3121737690000002,1.2105000000000001,-0.51,1.3135487238999999,0.0005,0,0.0005,1.21,-0.51,1.3130879635000001
2020-09-08 06:30:00,1.3599999999999999,0.35000000000000003,1.4043147795,0.0,0,0.0,1.3599999999999999,0.35000000000000003,1.4043147795,1.28,-0.51,1.3778606606000001,0.0,0,0.0,1.28,-0.51,1.3778606606000001
2020-09-08 07:00:00,1.52,0.35000000000000003,1.5597756248999999,0.0,0,0.0,1.52,0.35000000000000003,1.5597756248999999,1.43,-0.51,1.5182226451,0.0,0,0.0,1.43,-0.51,1.5182226451
2020-09-08 07:30:00,1.67,0.25,1.6886088949,0.0,0,0.0,1.67,0.25,1.6886088949,1.6099999999999999,-0.51,1.6888457597,0.0,0,0.0,1.6099999999999999,-0.51,1.6888457597
2020-09-08 08:00:00,1.6705,0.43,1.7249551443,0.0005,0,0.0005,1.67,0.43,1.7244709334000001,1.6405,-0.56,1.7334475043,0.0005,0,0.0005,1.6400000000000001,-0.56,1.7329743218
2020-09-08 08:30:00,1.7305000000000001,0.48,1.7958369218999999,0.0005,0,0.0005,1.73,0.48,1.7953551181,1.7105000000000001,-0.54,1.7937140937,0.0005,0,0.0005,1.71,-0.54,1.7932372961
2020-09-08 09:00:00,1.6320000000000001,0.0,1.6320000000000001,0.002,0,0.002,1.63,0.0,1.63,1.6219999999999999,0.0,1.6219999999999999,0.002,0,0.002,1.62,0.0,1.62
2020-09-08 09:30:00,1.554,0.0,1.554,0.004,0,0.004,1.55,0.0,1.55,1.544,0.14,1.5503341575,0.004,0,0.004,1.54,0.14,1.5463505424
2020-09-08 10:00:00,1.463,0.47000000000000003,1.5366421184,0.003,0,0.003,1.46,0.47000000000000003,1.533786165,1.453,-0.42,1.5124843801,0.003,0,0.003,1.45,-0.42,1.5096025967
2020-09-08 10:30:00,1.3155000000000001,0.14,1.322928664,0.0055000000000000005,0,0.0055000000000000005,1.31,0.14,1.3174596768,1.3155000000000001,0.14,1.322928664,0.0055000000000000005,0,0.0055000000000000005,1.31,0.14,1.3174596768
2020-09-08 11:00:00,1.219,0.0,1.219,0.009000000000000001,0,0.009000000000000001,1.21,0.0,1.21,1.209,0.14,1.2170788799,0.009000000000000001,0,0.009000000000000001,1.2,0.14,1.2081390648
2020-09-08 11:30:00,1.163,0.14,1.1713961755,0.013000000000000001,0,0.013000000000000001,1.15,0.14,1.158490397,1.153,0.14,1.1614684671,0.013000000000000001,0,0.013000000000000001,1.1400000000000001,0.14,1.1485643212
2020-09-08 12:00:00,1.1345,0.14,1.1431055288,0.0145,0,0.0145,1.12,0.14,1.1287160848,1.1345,0.14,1.1431055288,0.0145,0,0.0145,1.12,0.14,1.1287160848
2020-09-08 12:30:00,1.1145,0.14,1.1232587636,0.0145,0,0.0145,1.1,0.14,1.1088733021,1.1145,0.14,1.1232587636,0.0145,0,0.0145,1.1,0.14,1.1088733021
2020-09-08 13:00:00,1.043,0.51,1.1610120584999999,0.013000000000000001,0,0.013000000000000001,1.03,0.51,1.1493476411,1.043,-0.18,1.0584181593,0.013000000000000001,0,0.013000000000000001,1.03,-0.18,1.0456098699
2020-09-08 13:30:00,1.002,0.0,1.002,0.012,0,0.012,0.99,0.0,0.99,1.002,0.14,1.0117331664,0.012,0,0.012,0.99,0.14,0.9998499887000001
2020-09-08 14:00:00,0.9865,0.0,0.9865,0.0165,0,0.0165,0.97,0.0,0.97,0.9865,0.0,0.9865,0.0165,0,0.0165,0.97,0.0,0.97
2020-09-08 14:30:00,0.963,0.5,1.0850663574,0.013000000000000001,0,0.013000000000000001,0.9500000000000001,0.5,1.0735455277,0.9430000000000001,-0.30000000000000004,0.9895701087000001,0.013000000000000001,0,0.013000000000000001,0.93,-0.30000000000000004,0.9771898485
2020-09-08 15:00:00,1.02,0.51,1.1403946685,0.01,0,0.01,1.01,0.51,1.1314592347999999,0.9500000000000001,-0.33,1.0056838469,0.01,0,0.01,0.9400000000000001,-0.33,0.9962429423
2020-09-08 15:30:00,1.041,0.51,1.1592156831,0.011,0,0.011,1.03,0.51,1.1493476411,0.971,-0.33,1.0255442458,0.011,0,0.011,0.96,-0.33,1.0151354589
2020-09-08 16:00:00,1.065,0.48,1.1681716483,0.015,0,0.015,1.05,0.48,1.1545128843,0.995,-0.37,1.0615672376,0.015,0,0.015,0.98,-0.37,1.0475208828
2020-09-08 16:30:00,1.1965,0.45,1.2783240004,0.0165,0,0.0165,1.18,0.45,1.262893503,1.1265,-0.4,1.1954088213,0.0165,0,0.0165,1.11,-0.4,1.1798728745
2020-09-08 17:00:00,1.2955,0.42,1.3618811439,0.0155,0,0.0155,1.28,0.42,1.3471451295,1.2455,-0.43,1.3176381332,0.0155,0,0.0155,1.23,-0.43,1.3029965464
2020-09-08 17:30:00,1.4809999999999999,0.0,1.4809999999999999,0.011,0,0.011,1.47,0.0,1.47,1.4809999999999999,0.0,1.4809999999999999,0.011,0,0.011,1.47,0.0,1.47
2020-09-08 18:00:00,1.6139999999999999,0.37,1.6558671444000002,0.004,0,0.004,1.6099999999999999,0.37,1.6519685227,1.584,-0.5,1.6610406377,0.004,0,0.004,1.58,-0.5,1.6572265989
2020-09-08 18:30:00,1.764,-0.13,1.7687837629,0.004,0,0.004,1.76,-0.13,1.7647946056000001,1.754,-0.13,1.758810962,0.004,0,0.004,1.75,-0.13,1.7548219283000002
2020-09-08 19:00:00,1.7605,-0.13,1.7652932476,0.0005,0,0.0005,1.76,-0.13,1.7647946056000001,1.7505000000000002,-0.13,1.7553205548,0.0005,0,0.0005,1.75,-0.13,1.7548219283000002
2020-09-08 19:30:00,1.8305,0.09,1.8327111747,0.0005,0,0.0005,1.83,0.09,1.8322117782,1.8105,-0.36,1.8459442706,0.0005,0,0.0005,1.81,-0.36,1.8454538737
2020-09-08 20:00:00,1.7730000000000001,-0.13,1.7777595449999999,0.003,0,0.003,1.77,-0.13,1.7747675904,1.763,-0.13,1.767786469,0.003,0,0.003,1.76,-0.13,1.7647946056000001
2020-09-08 20:30:00,1.7505000000000002,-0.11,1.7539527502,0.0005,0,0.0005,1.75,-0.11,1.7534537347999999,1.7405,-0.16,1.7478387368,0.0005,0,0.0005,1.74,-0.16,1.7473408368
2020-09-08 21:00:00,1.6605,-0.13,1.6655810548,0.0005,0,0.0005,1.6600000000000001,-0.13,1.6650825805,1.6505,-0.13,1.6556117449,0.0005,0,0.0005,1.65,-0.13,1.6551132892
2020-09-08 21:30:00,1.5905,-0.13,1.5958039510000002,0.0005,0,0.0005,1.5899999999999999,-0.13,1.5953056133999999,1.5805,-0.13,1.5858373971000002,0.0005,0,0.0005,1.58,-0.13,1.5853390804
2020-09-08 22:00:00,1.48,-0.13,1.4856984889,0.0,0,0.0,1.48,-0.13,1.4856984889,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104
2020-09-08 22:30:00,1.45,-0.13,1.4558159224,0.0,0,0.0,1.45,-0.13,1.4558159224,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44
2020-09-08 23:00:00,1.3505,-0.09,1.353495567,0.0005,0,0.0005,1.35,-0.09,1.3529966741,1.3405,-0.2,1.3553376885000001,0.0005,0,0.0005,1.34,-0.2,1.3548431644
2020-09-08 23:30:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-09-09 00:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-09-09 00:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2020-09-09 01:00:00,1.15,0.34,1.199208072,0.0,0,0.0,1.15,0.34,1.199208072,1.13,-0.51,1.2397580409,0.0,0,0.0,1.13,-0.51,1.2397580409
2020-09-09 01:30:00,1.3599999999999999,0.34,1.4018559127,0.0,0,0.0,1.3599999999999999,0.34,1.4018559127,1.29,-0.51,1.3871553626,0.0,0,0.0,1.29,-0.51,1.3871553626
2020-09-09 02:00:00,1.3599999999999999,0.34,1.4018559127,0.0,0,0.0,1.3599999999999999,0.34,1.4018559127,1.29,-0.51,1.3871553626,0.0,0,0.0,1.29,-0.51,1.3871553626
2020-09-09 02:30:00,1.3599999999999999,0.34,1.4018559127,0.0,0,0.0,1.3599999999999999,0.34,1.4018559127,1.29,-0.52,1.3908630414,0.0,0,0.0,1.29,-0.52,1.3908630414
2020-09-09 03:00:00,1.3,0.34,1.3437261625999999,0.0,0,0.0,1.3,0.34,1.3437261625999999,1.25,-0.51,1.3500370365,0.0,0,0.0,1.25,-0.51,1.3500370365
2020-09-09 03:30:00,1.2305,-0.13,1.2373480715,0.0005,0,0.0005,1.23,-0.13,1.2368508398,1.2305,0.0,1.2305,0.0005,0,0.0005,1.23,0.0,1.23
2020-09-09 04:00:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2
2020-09-09 04:30:00,1.2105000000000001,0.0,1.2105000000000001,0.0005,0,0.0005,1.21,0.0,1.21,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2
2020-09-09 05:00:00,1.19,-0.13,1.1970797801,0.0,0,0.0,1.19,-0.13,1.1970797801,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-09-09 05:30:00,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-09-09 06:00:00,1.26,0.35000000000000003,1.3077079185,0.0,0,0.0,1.26,0.35000000000000003,1.3077079185,1.22,-0.5,1.3184839779,0.0,0,0.0,1.22,-0.5,1.3184839779
2020-09-09 06:30:00,1.34,0.33,1.3800362314,0.0,0,0.0,1.34,0.33,1.3800362314,1.28,-0.5,1.3741906709,0.0,0,0.0,1.28,-0.5,1.3741906709
2020-09-09 07:00:00,1.43,0.35000000000000003,1.4722092243,0.0,0,0.0,1.43,0.35000000000000003,1.4722092243,1.37,-0.5,1.4583895227,0.0,0,0.0,1.37,-0.5,1.4583895227
2020-09-09 07:30:00,1.6205,0.31,1.6498849201999999,0.0005,0,0.0005,1.62,0.31,1.649393828,1.5405,-0.53,1.6291225399,0.0005,0,0.0005,1.54,-0.53,1.6286497475
2020-09-09 08:00:00,1.72,0.37,1.7593464696,0.0,0,0.0,1.72,0.37,1.7593464696,1.6800000000000002,-0.49,1.75,0.0,0,0.0,1.6800000000000002,-0.49,1.75
2020-09-09 08:30:00,1.7015,0.0,1.7015,0.0015,0,0.0015,1.7000000000000002,0.0,1.7000000000000002,1.6915,0.0,1.6915,0.0015,0,0.0015,1.69,0.0,1.69
2020-09-09 09:00:00,1.6440000000000001,0.0,1.6440000000000001,0.004,0,0.004,1.6400000000000001,0.0,1.6400000000000001,1.634,0.0,1.634,0.004,0,0.004,1.63,0.0,1.63
2020-09-09 09:30:00,1.6724999999999999,0.0,1.6724999999999999,0.0025,0,0.0025,1.67,0.0,1.67,1.6625,0.0,1.6625,0.0025,0,0.0025,1.6600000000000001,0.0,1.6600000000000001
2020-09-09 10:00:00,1.522,0.0,1.522,0.002,0,0.002,1.52,0.0,1.52,1.512,0.0,1.512,0.002,0,0.002,1.51,0.0,1.51
2020-09-09 10:30:00,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5,1.491,0.0,1.491,0.001,0,0.001,1.49,0.0,1.49
2020-09-09 11:00:00,1.452,0.0,1.452,0.002,0,0.002,1.45,0.0,1.45,1.452,0.0,1.452,0.002,0,0.002,1.45,0.0,1.45
2020-09-09 11:30:00,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47,1.462,0.0,1.462,0.002,0,0.002,1.46,0.0,1.46
2020-09-09 12:00:00,1.492,0.0,1.492,0.002,0,0.002,1.49,0.0,1.49,1.482,0.0,1.482,0.002,0,0.002,1.48,0.0,1.48
2020-09-09 12:30:00,1.4935,0.0,1.4935,0.0035,0,0.0035,1.49,0.0,1.49,1.4835,0.0,1.4835,0.0035,0,0.0035,1.48,0.0,1.48
2020-09-09 13:00:00,1.442,0.0,1.442,0.002,0,0.002,1.44,0.0,1.44,1.442,0.0,1.442,0.002,0,0.002,1.44,0.0,1.44
2020-09-09 13:30:00,1.373,0.0,1.373,0.003,0,0.003,1.37,0.0,1.37,1.373,0.0,1.373,0.003,0,0.003,1.37,0.0,1.37
2020-09-09 14:00:00,1.3235000000000001,0.0,1.3235000000000001,0.0035,0,0.0035,1.32,0.0,1.32,1.3235000000000001,0.0,1.3235000000000001,0.0035,0,0.0035,1.32,0.0,1.32
2020-09-09 14:30:00,1.3245,0.5,1.415733114,0.0045000000000000005,0,0.0045000000000000005,1.32,0.5,1.4115239991,1.2645,-0.36,1.3147472191,0.0045000000000000005,0,0.0045000000000000005,1.26,-0.36,1.3104197801
2020-09-09 15:00:00,1.2545,0.48,1.3431940478,0.0045000000000000005,0,0.0045000000000000005,1.25,0.48,1.3389921583,1.1745,-0.38,1.2344432956,0.0045000000000000005,0,0.0045000000000000005,1.17,-0.38,1.2301625909
2020-09-09 15:30:00,1.3045,0.47000000000000003,1.386585825,0.0045000000000000005,0,0.0045000000000000005,1.3,0.47000000000000003,1.3823530662999999,1.2145000000000001,-0.4,1.2786751933,0.0045000000000000005,0,0.0045000000000000005,1.21,-0.4,1.2744018205
2020-09-09 16:00:00,1.2755,0.47000000000000003,1.3593381662000001,0.0055000000000000005,0,0.0055000000000000005,1.27,0.47000000000000003,1.3541787179,1.1955,-0.4,1.2606427924,0.0055000000000000005,0,0.0055000000000000005,1.19,-0.4,1.2554282138000001
2020-09-09 16:30:00,1.4235,0.43,1.4870279923,0.0035,0,0.0035,1.42,0.43,1.4836778626,1.3335,-0.43,1.4011146456,0.0035,0,0.0035,1.33,-0.43,1.3977839604
2020-09-09 17:00:00,1.5125000000000002,0.41000000000000003,1.5670852721,0.0025,0,0.0025,1.51,0.41000000000000003,1.5646724897,1.4925000000000002,-0.44,1.5560065071,0.0025,0,0.0025,1.49,-0.44,1.5536087023
2020-09-09 17:30:00,1.5859999999999999,0.0,1.5859999999999999,0.006,0,0.006,1.58,0.0,1.58,1.5859999999999999,0.0,1.5859999999999999,0.006,0,0.006,1.58,0.0,1.58
2020-09-09 18:00:00,1.6425,0.0,1.6425,0.0025,0,0.0025,1.6400000000000001,0.0,1.6400000000000001,1.6325,0.0,1.6325,0.0025,0,0.0025,1.63,0.0,1.63
2020-09-09 18:30:00,1.742,-0.13,1.7468440114,0.002,0,0.002,1.74,-0.13,1.7448495636999999,1.732,-0.13,1.7368719009,0.002,0,0.002,1.73,-0.13,1.7348775173000002
2020-09-09 19:00:00,1.772,-0.13,1.7767622238,0.002,0,0.002,1.77,-0.13,1.7747675904,1.762,-0.13,1.7667891781,0.002,0,0.002,1.76,-0.13,1.7647946056000001
2020-09-09 19:30:00,1.7305000000000001,-0.13,1.735376112,0.0005,0,0.0005,1.73,-0.13,1.7348775173000002,1.7205,-0.13,1.7254043729,0.0005,0,0.0005,1.72,-0.13,1.7249057945000001
2020-09-09 20:00:00,1.77,-0.13,1.7747675904,0.0,0,0.0,1.77,-0.13,1.7747675904,1.76,-0.13,1.7647946056000001,0.0,0,0.0,1.76,-0.13,1.7647946056000001
2020-09-09 20:30:00,1.75,-0.13,1.7548219283000002,0.0,0,0.0,1.75,-0.13,1.7548219283000002,1.75,-0.13,1.7548219283000002,0.0,0,0.0,1.75,-0.13,1.7548219283000002
2020-09-09 21:00:00,1.6800000000000002,-0.13,1.685022255,0.0,0,0.0,1.6800000000000002,-0.13,1.685022255,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001
2020-09-09 21:30:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0,0.0,1.6400000000000001,-0.13,1.6451443706000002,1.63,-0.13,1.6351758315,0.0,0,0.0,1.63,-0.13,1.6351758315
2020-09-09 22:00:00,1.57,-0.13,1.5753729717,0.0,0,0.0,1.57,-0.13,1.5753729717,1.56,-0.16,1.5681836627,0.0,0,0.0,1.56,-0.16,1.5681836627
2020-09-09 22:30:00,1.48,-0.13,1.4856984889,0.0,0,0.0,1.48,-0.13,1.4856984889,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104
2020-09-09 23:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.38,-0.49,1.4644111445,0.0,0,0.0,1.38,-0.49,1.4644111445
2020-09-09 23:30:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-09-10 00:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-09-10 00:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-09-10 01:00:00,1.19,-0.13,1.1970797801,0.0,0,0.0,1.19,-0.13,1.1970797801,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-09-10 01:30:00,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107,1.3599999999999999,-0.19,1.3732079231,0.0,0,0.0,1.3599999999999999,-0.19,1.3732079231
2020-09-10 02:00:00,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107,1.37,-0.13,1.3761540611,0.0,0,0.0,1.37,-0.13,1.3761540611
2020-09-10 02:30:00,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107,1.37,-0.13,1.3761540611,0.0,0,0.0,1.37,-0.13,1.3761540611
2020-09-10 03:00:00,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787
2020-09-10 03:30:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261
2020-09-10 04:00:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-09-10 04:30:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261
2020-09-10 05:00:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205
2020-09-10 05:30:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-09-10 06:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-09-10 06:30:00,1.3900000000000001,-0.13,1.396065901,0.0,0,0.0,1.3900000000000001,-0.13,1.396065901,1.38,0.0,1.38,0.0,0,0.0,1.38,0.0,1.38
2020-09-10 07:00:00,1.57,0.34,1.6063934761,0.0,0,0.0,1.57,0.34,1.6063934761,1.52,-0.52,1.6064868502,0.0,0,0.0,1.52,-0.52,1.6064868502
2020-09-10 07:30:00,1.73,0.09,1.7323394587,0.0,0,0.0,1.73,0.09,1.7323394587,1.69,-0.39,1.7344163283,0.0,0,0.0,1.69,-0.39,1.7344163283
2020-09-10 08:00:00,1.82,-0.13,1.8246369502,0.0,0,0.0,1.82,-0.13,1.8246369502,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031
2020-09-10 08:30:00,1.7725,0.47000000000000003,1.8337546864,0.0025,0,0.0025,1.77,0.47000000000000003,1.8313383085,1.7125,-0.53,1.7926394646000001,0.0025,0,0.0025,1.71,-0.53,1.790251379
2020-09-10 09:00:00,1.725,0.47000000000000003,1.7878828261000002,0.005,0,0.005,1.72,0.47000000000000003,1.783059169,1.625,-0.53,1.7092469102,0.005,0,0.005,1.62,-0.53,1.7044940598
2020-09-10 09:30:00,1.607,0.53,1.6921433154,0.007,0,0.007,1.6,0.53,1.6854969594,1.517,-0.47000000000000003,1.5881401072,0.007,0,0.007,1.51,-0.47000000000000003,1.5814550262
2020-09-10 10:00:00,1.419,0.0,1.419,0.009000000000000001,0,0.009000000000000001,1.4100000000000001,0.0,1.4100000000000001,1.409,0.0,1.409,0.009000000000000001,0,0.009000000000000001,1.4,0.0,1.4
2020-09-10 10:30:00,1.29,0.0,1.29,0.01,0,0.01,1.28,0.0,1.28,1.29,0.0,1.29,0.01,0,0.01,1.28,0.0,1.28
2020-09-10 11:00:00,1.2115,0.0,1.2115,0.0115,0,0.0115,1.2,0.0,1.2,1.2015,0.14,1.209628972,0.0115,0,0.0115,1.19,0.14,1.1982069938
2020-09-10 11:30:00,1.1225,0.0,1.1225,0.0125,0,0.0125,1.11,0.0,1.11,1.1225,0.0,1.1225,0.0125,0,0.0125,1.11,0.0,1.11
2020-09-10 12:00:00,1.1625,0.14,1.1708997609,0.0125,0,0.0125,1.15,0.14,1.158490397,1.1525,0.14,1.1609721142,0.0125,0,0.0125,1.1400000000000001,0.14,1.1485643212
2020-09-10 12:30:00,1.133,0.14,1.1416168359,0.013000000000000001,0,0.013000000000000001,1.12,0.14,1.1287160848,1.133,0.14,1.1416168359,0.013000000000000001,0,0.013000000000000001,1.12,0.14,1.1287160848
2020-09-10 13:00:00,1.084,0.14,1.0930032022,0.014,0,0.014,1.07,0.14,1.0791200119,1.074,0.14,1.0830863308,0.014,0,0.014,1.06,0.14,1.0692053124
2020-09-10 13:30:00,1.079,0.28,1.1147380858,0.009000000000000001,0,0.009000000000000001,1.07,0.28,1.1060289327,1.069,0.06,1.0706824926,0.009000000000000001,0,0.009000000000000001,1.06,0.06,1.0616967552
2020-09-10 14:00:00,1.1175,0.14,1.1262354328,0.007500000000000001,0,0.007500000000000001,1.11,0.14,1.1187939935,1.1075,0.14,1.116313688,0.007500000000000001,0,0.007500000000000001,1.1,0.14,1.1088733021
2020-09-10 14:30:00,1.2285,0.0,1.2285,0.0085,0,0.0085,1.22,0.0,1.22,1.2285,0.0,1.2285,0.0085,0,0.0085,1.22,0.0,1.22
2020-09-10 15:00:00,1.228,0.0,1.228,0.008,0,0.008,1.22,0.0,1.22,1.228,0.14,1.2359546917,0.008,0,0.008,1.22,0.14,1.2280065146
2020-09-10 15:30:00,1.161,0.0,1.161,0.011,0,0.011,1.15,0.0,1.15,1.151,0.0,1.151,0.011,0,0.011,1.1400000000000001,0.0,1.1400000000000001
2020-09-10 16:00:00,1.2605,0.0,1.2605,0.0105,0,0.0105,1.25,0.0,1.25,1.2605,0.0,1.2605,0.0105,0,0.0105,1.25,0.0,1.25
2020-09-10 16:30:00,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34
2020-09-10 17:00:00,1.4075,0.43,1.4717188080999999,0.007500000000000001,0,0.007500000000000001,1.4,0.43,1.4645477118,1.3775,-0.43,1.4430544862,0.007500000000000001,0,0.007500000000000001,1.37,-0.43,1.4358969322
2020-09-10 17:30:00,1.5455,0.38,1.5915307883,0.0055000000000000005,0,0.0055000000000000005,1.54,0.38,1.5861904047,1.4655,-0.48,1.5421057843,0.0055000000000000005,0,0.0055000000000000005,1.46,-0.48,1.5368799563
2020-09-10 18:00:00,1.6235,0.0,1.6235,0.0035,0,0.0035,1.62,0.0,1.62,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999
2020-09-10 18:30:00,1.772,0.33,1.8024660884,0.002,0,0.002,1.77,0.33,1.8004999306,1.702,-0.62,1.8114093960000002,0.002,0,0.002,1.7000000000000002,-0.62,1.8095303258
2020-09-10 19:00:00,1.8305,0.22,1.8436730323,0.0005,0,0.0005,1.83,0.22,1.8431766058,1.7805,-0.56,1.8664887490000002,0.0005,0,0.0005,1.78,-0.56,1.8660117899
2020-09-10 19:30:00,1.87,0.2,1.8806647761000002,0.0,0,0.0,1.87,0.2,1.8806647761000002,1.81,-0.48,1.8725650857,0.0,0,0.0,1.81,-0.48,1.8725650857
2020-09-10 20:00:00,1.8900000000000001,0.39,1.9298186443,0.0,0,0.0,1.8900000000000001,0.39,1.9298186443,1.79,-0.62,1.8943336559000001,0.0,0,0.0,1.79,-0.62,1.8943336559000001
2020-09-10 20:30:00,1.81,-0.01,1.8100276241,0.0,0,0.0,1.81,-0.01,1.8100276241,1.79,-0.27,1.8102486017000001,0.0,0,0.0,1.79,-0.27,1.8102486017000001
2020-09-10 21:00:00,1.74,-0.15,1.7464535493,0.0,0,0.0,1.74,-0.15,1.7464535493,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001
2020-09-10 21:30:00,1.67,-0.15,1.6767229944,0.0,0,0.0,1.67,-0.15,1.6767229944,1.6600000000000001,-0.14,1.6658931538,0.0,0,0.0,1.6600000000000001,-0.14,1.6658931538
2020-09-10 22:00:00,1.56,-0.11,1.5638733964,0.0,0,0.0,1.56,-0.11,1.5638733964,1.55,-0.17,1.5592947124,0.0,0,0.0,1.55,-0.17,1.5592947124
2020-09-10 22:30:00,1.48,-0.13,1.4856984889,0.0,0,0.0,1.48,-0.13,1.4856984889,1.47,-0.13,1.475737104,0.0,0,0.0,1.47,-0.13,1.475737104
2020-09-10 23:00:00,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001,1.37,-0.13,1.3761540611,0.0,0,0.0,1.37,-0.13,1.3761540611
2020-09-10 23:30:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407
2020-09-11 00:00:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935
2020-09-11 00:30:00,1.21,-0.09,1.2133424908000001,0.0,0,0.0,1.21,-0.09,1.2133424908000001,1.21,-0.53,1.3209844814,0.0,0,0.0,1.21,-0.53,1.3209844814
2020-09-11 01:00:00,1.19,-0.07,1.1920570456,0.0,0,0.0,1.19,-0.07,1.1920570456,1.18,-0.28,1.2127654349,0.0,0,0.0,1.18,-0.28,1.2127654349
2020-09-11 01:30:00,1.4,0.26,1.4239382009,0.0,0,0.0,1.4,0.26,1.4239382009,1.32,-0.55,1.43,0.0,0,0.0,1.32,-0.55,1.43
2020-09-11 02:00:00,1.4,0.29,1.4297202524000001,0.0,0,0.0,1.4,0.29,1.4297202524000001,1.31,-0.55,1.4207744367,0.0,0,0.0,1.31,-0.55,1.4207744367
2020-09-11 02:30:00,1.38,0.27,1.4061649974,0.0,0,0.0,1.38,0.27,1.4061649974,1.31,-0.5700000000000001,1.4286357128,0.0,0,0.0,1.31,-0.5700000000000001,1.4286357128
2020-09-11 03:00:00,1.33,0.27,1.3571293232000001,0.0,0,0.0,1.33,0.27,1.3571293232000001,1.26,-0.5700000000000001,1.3829316686,0.0,0,0.0,1.26,-0.5700000000000001,1.3829316686
2020-09-11 03:30:00,1.31,0.30000000000000004,1.3439121995,0.0,0,0.0,1.31,0.30000000000000004,1.3439121995,1.24,-0.54,1.352479205,0.0,0,0.0,1.24,-0.54,1.352479205
2020-09-11 04:00:00,1.31,0.31,1.34617978,0.0,0,0.0,1.31,0.31,1.34617978,1.24,-0.54,1.352479205,0.0,0,0.0,1.24,-0.54,1.352479205
2020-09-11 04:30:00,1.31,0.31,1.34617978,0.0,0,0.0,1.31,0.31,1.34617978,1.24,-0.54,1.352479205,0.0,0,0.0,1.24,-0.54,1.352479205
2020-09-11 05:00:00,1.28,0.31,1.3170041762,0.0,0,0.0,1.28,0.31,1.3170041762,1.2,-0.54,1.315902732,0.0,0,0.0,1.2,-0.54,1.315902732
2020-09-11 05:30:00,1.34,0.31,1.3753908535,0.0,0,0.0,1.34,0.31,1.3753908535,1.26,-0.54,1.3708391591,0.0,0,0.0,1.26,-0.54,1.3708391591
2020-09-11 06:00:00,1.3599999999999999,0.32,1.3971399357,0.0,0,0.0,1.3599999999999999,0.32,1.3971399357,1.29,-0.53,1.3946325681,0.0,0,0.0,1.29,-0.53,1.3946325681
2020-09-11 06:30:00,1.3900000000000001,0.03,1.3903237033,0.0,0,0.0,1.3900000000000001,0.03,1.3903237033,1.37,-0.38,1.4217243052000001,0.0,0,0.0,1.37,-0.38,1.4217243052000001
2020-09-11 07:00:00,1.55,0.16,1.5582361824,0.0,0,0.0,1.55,0.16,1.5582361824,1.5,-0.46,1.5689486926,0.0,0,0.0,1.5,-0.46,1.5689486926
2020-09-11 07:30:00,1.69,-0.13,1.6949926254,0.0,0,0.0,1.69,-0.13,1.6949926254,1.6800000000000002,-0.13,1.685022255,0.0,0,0.0,1.6800000000000002,-0.13,1.685022255
2020-09-11 08:00:00,1.82,-0.13,1.8246369502,0.0,0,0.0,1.82,-0.13,1.8246369502,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031
2020-09-11 08:30:00,1.82,0.45,1.8748066567000001,0.0,0,0.0,1.82,0.45,1.8748066567000001,1.79,-0.56,1.8755532517,0.0,0,0.0,1.79,-0.56,1.8755532517
2020-09-11 09:00:00,1.82,0.4,1.8634376834,0.0,0,0.0,1.82,0.4,1.8634376834,1.81,-0.49,1.8751533271,0.0,0,0.0,1.81,-0.49,1.8751533271
2020-09-11 09:30:00,1.8405,0.0,1.8405,0.0005,0,0.0005,1.8399999999999999,0.0,1.8399999999999999,1.8305,0.0,1.8305,0.0005,0,0.0005,1.83,0.0,1.83
2020-09-11 10:00:00,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74,1.7309999999999999,0.0,1.7309999999999999,0.001,0,0.001,1.73,0.0,1.73
2020-09-11 10:30:00,1.6515,0.0,1.6515,0.0015,0,0.0015,1.65,0.0,1.65,1.6415000000000002,0.0,1.6415000000000002,0.0015,0,0.0015,1.6400000000000001,0.0,1.6400000000000001
2020-09-11 11:00:00,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57,1.5715,0.0,1.5715,0.0015,0,0.0015,1.57,0.0,1.57
2020-09-11 11:30:00,1.4835,0.47000000000000003,1.5561723073,0.0035,0,0.0035,1.48,0.47000000000000003,1.552836115,1.4735,-0.4,1.5268275115,0.0035,0,0.0035,1.47,-0.4,1.523450032
2020-09-11 12:00:00,1.5225,0.46,1.590473593,0.0025,0,0.0025,1.52,0.46,1.5880806025,1.4425,-0.4,1.4969322797,0.0025,0,0.0025,1.44,-0.4,1.4945233354
2020-09-11 12:30:00,1.5625,0.44,1.6232702332,0.0025,0,0.0025,1.56,0.44,1.6208639671,1.4725000000000001,-0.4,1.525862461,0.0025,0,0.0025,1.47,-0.4,1.523450032
2020-09-11 13:00:00,1.5135,0.44,1.5761606041,0.0035,0,0.0035,1.51,0.44,1.5728000509,1.4335,-0.4,1.4882614858,0.0035,0,0.0035,1.43,-0.4,1.4848905684
2020-09-11 13:30:00,1.367,0.47000000000000003,1.4455410752,0.007,0,0.007,1.3599999999999999,0.47000000000000003,1.4389232084999999,1.327,-0.4,1.3859758295,0.007,0,0.007,1.32,-0.4,1.379275172
2020-09-11 14:00:00,1.363,0.0,1.363,0.003,0,0.003,1.3599999999999999,0.0,1.3599999999999999,1.353,0.0,1.353,0.003,0,0.003,1.35,0.0,1.35
2020-09-11 14:30:00,1.3925,0.0,1.3925,0.0025,0,0.0025,1.3900000000000001,0.0,1.3900000000000001,1.3925,0.0,1.3925,0.0025,0,0.0025,1.3900000000000001,0.0,1.3900000000000001
2020-09-11 15:00:00,1.363,0.0,1.363,0.003,0,0.003,1.3599999999999999,0.0,1.3599999999999999,1.353,0.0,1.353,0.003,0,0.003,1.35,0.0,1.35
2020-09-11 15:30:00,1.353,0.0,1.353,0.003,0,0.003,1.35,0.0,1.35,1.343,0.0,1.343,0.003,0,0.003,1.34,0.0,1.34
2020-09-11 16:00:00,1.452,0.0,1.452,0.002,0,0.002,1.45,0.0,1.45,1.442,0.0,1.442,0.002,0,0.002,1.44,0.0,1.44
2020-09-11 16:30:00,1.5815000000000001,0.41000000000000003,1.6337815796,0.0015,0,0.0015,1.58,0.41000000000000003,1.6323296236,1.4915,-0.45,1.5579063675,0.0015,0,0.0015,1.49,-0.45,1.5564703659
2020-09-11 17:00:00,1.6215000000000002,0.38,1.6654315507000002,0.0015,0,0.0015,1.62,0.38,1.6639711536,1.5815000000000001,-0.47000000000000003,1.649861282,0.0015,0,0.0015,1.58,-0.47000000000000003,1.6484234893
2020-09-11 17:30:00,1.722,0.09,1.7243503124,0.002,0,0.002,1.72,0.09,1.7223530416,1.702,-0.4,1.748371814,0.002,0,0.002,1.7000000000000002,-0.4,1.7464249197
2020-09-11 18:00:00,1.7615,-0.13,1.7662905339,0.0015,0,0.0015,1.76,-0.13,1.7647946056000001,1.7515,-0.13,1.7563178101,0.0015,0,0.0015,1.75,-0.13,1.7548219283000002
2020-09-11 18:30:00,1.8505,-0.13,1.8550607132999999,0.0005,0,0.0005,1.85,-0.13,1.8545619429,1.8405,-0.13,1.8450854316,0.0005,0,0.0005,1.8399999999999999,-0.13,1.8445866746
2020-09-11 19:00:00,1.87,-0.13,1.8745132702,0.0,0,0.0,1.87,-0.13,1.8745132702,1.8599999999999999,0.0,1.8599999999999999,0.0,0,0.0,1.8599999999999999,0.0,1.8599999999999999
2020-09-11 19:30:00,1.87,-0.13,1.8745132702,0.0,0,0.0,1.87,-0.13,1.8745132702,1.8599999999999999,-0.13,1.8645374762,0.0,0,0.0,1.8599999999999999,-0.13,1.8645374762
2020-09-11 20:00:00,1.87,-0.13,1.8745132702,0.0,0,0.0,1.87,-0.13,1.8745132702,1.8599999999999999,-0.13,1.8645374762,0.0,0,0.0,1.8599999999999999,-0.13,1.8645374762
2020-09-11 20:30:00,1.87,-0.15,1.8760063966,0.0,0,0.0,1.87,-0.15,1.8760063966,1.8599999999999999,-0.13,1.8645374762,0.0,0,0.0,1.8599999999999999,-0.13,1.8645374762
2020-09-11 21:00:00,1.77,-0.15,1.7763445612000002,0.0,0,0.0,1.77,-0.15,1.7763445612000002,1.76,-0.13,1.7647946056000001,0.0,0,0.0,1.76,-0.13,1.7647946056000001
2020-09-11 21:30:00,1.65,-0.11,1.6536626016,0.0,0,0.0,1.65,-0.11,1.6536626016,1.6400000000000001,-0.17,1.6487874331999999,0.0,0,0.0,1.6400000000000001,-0.17,1.6487874331999999
2020-09-11 22:00:00,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999,1.56,-0.14,1.5662694531999999,0.0,0,0.0,1.56,-0.14,1.5662694531999999
2020-09-11 22:30:00,1.5,0.08,1.5021318185,0.0,0,0.0,1.5,0.08,1.5021318185,1.46,-0.38,1.5086417733,0.0,0,0.0,1.46,-0.38,1.5086417733
2020-09-11 23:00:00,1.4105,0.25,1.4324839441,0.0005,0,0.0005,1.4100000000000001,0.25,1.4319916201,1.3405,-0.52,1.4378248329,0.0005,0,0.0005,1.34,-0.52,1.4373586887
2020-09-11 23:30:00,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307
2020-09-12 00:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-09-12 00:30:00,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398
2020-09-12 01:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-09-12 01:30:00,1.3900000000000001,-0.13,1.396065901,0.0,0,0.0,1.3900000000000001,-0.13,1.396065901,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001
2020-09-12 02:00:00,1.3900000000000001,-0.13,1.396065901,0.0,0,0.0,1.3900000000000001,-0.13,1.396065901,1.4,-0.13,1.4060227593999999,0.0,0,0.0,1.4,-0.13,1.4060227593999999
2020-09-12 02:30:00,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001,1.37,-0.13,1.3761540611,0.0,0,0.0,1.37,-0.13,1.3761540611
2020-09-12 03:00:00,1.3405,-0.13,1.3467888662,0.0005,0,0.0005,1.34,-0.13,1.3462912018,1.3305,-0.13,1.3368359099,0.0005,0,0.0005,1.33,-0.13,1.3363382805000001
2020-09-12 03:30:00,1.3105,-0.13,1.3169321357000001,0.0005,0,0.0005,1.31,-0.13,1.3164345787,1.3105,-0.13,1.3169321357000001,0.0005,0,0.0005,1.31,-0.13,1.3164345787
2020-09-12 04:00:00,1.2905,-0.13,1.2970313219,0.0005,0,0.0005,1.29,-0.13,1.2965338407,1.2905,-0.13,1.2970313219,0.0005,0,0.0005,1.29,-0.13,1.2965338407
2020-09-12 04:30:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407
2020-09-12 05:00:00,1.2610000000000001,-0.13,1.2676833201,0.001,0,0.001,1.26,-0.13,1.2666885963,1.251,-0.13,1.2577364589,0.001,0,0.001,1.25,-0.13,1.2567418191
2020-09-12 05:30:00,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205
2020-09-12 06:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-09-12 06:30:00,1.3905,0.33,1.4291221956,0.0005,0,0.0005,1.3900000000000001,0.33,1.4286357128,1.3405,-0.51,1.434238561,0.0005,0,0.0005,1.34,-0.51,1.4337712509
2020-09-12 07:00:00,1.44,0.09,1.4428097588,0.0,0,0.0,1.44,0.09,1.4428097588,1.43,-0.53,1.525057376,0.0,0,0.0,1.43,-0.53,1.525057376
2020-09-12 07:30:00,1.6099999999999999,0.22,1.624961538,0.0,0,0.0,1.6099999999999999,0.22,1.624961538,1.55,-0.51,1.6317475295000001,0.0,0,0.0,1.55,-0.51,1.6317475295000001
2020-09-12 08:00:00,1.7000000000000002,0.24,1.7168575946,0.0,0,0.0,1.7000000000000002,0.24,1.7168575946,1.6400000000000001,-0.46,1.7032909323,0.0,0,0.0,1.6400000000000001,-0.46,1.7032909323
2020-09-12 08:30:00,1.6605,-0.13,1.6655810548,0.0005,0,0.0005,1.6600000000000001,-0.13,1.6650825805,1.6505,-0.13,1.6556117449,0.0005,0,0.0005,1.65,-0.13,1.6551132892
2020-09-12 09:00:00,1.6215000000000002,0.0,1.6215000000000002,0.0015,0,0.0015,1.62,0.0,1.62,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2020-09-12 09:30:00,1.4935,0.48,1.5687390637,0.0035,0,0.0035,1.49,0.48,1.5654072952,1.4835,-0.53,1.5753324252,0.0035,0,0.0035,1.48,-0.53,1.5720368952000001
2020-09-12 10:00:00,1.408,0.0,1.408,0.008,0,0.008,1.4,0.0,1.4,1.408,0.0,1.408,0.008,0,0.008,1.4,0.0,1.4
2020-09-12 10:30:00,1.388,0.0,1.388,0.008,0,0.008,1.38,0.0,1.38,1.3780000000000001,0.0,1.3780000000000001,0.008,0,0.008,1.37,0.0,1.37
2020-09-12 11:00:00,1.231,0.0,1.231,0.011,0,0.011,1.22,0.0,1.22,1.231,0.0,1.231,0.011,0,0.011,1.22,0.0,1.22
2020-09-12 11:30:00,1.267,0.0,1.267,0.007,0,0.007,1.26,0.0,1.26,1.267,0.0,1.267,0.007,0,0.007,1.26,0.0,1.26
2020-09-12 12:00:00,1.1715,0.0,1.1715,0.0115,0,0.0115,1.16,0.0,1.16,1.1715,0.0,1.1715,0.0115,0,0.0115,1.16,0.0,1.16
2020-09-12 12:30:00,1.2425,0.0,1.2425,0.0125,0,0.0125,1.23,0.0,1.23,1.2325,0.0,1.2325,0.0125,0,0.0125,1.22,0.0,1.22
2020-09-12 13:00:00,1.184,0.44,1.2631136133,0.014,0,0.014,1.17,0.44,1.25,1.174,-0.43,1.2502703708,0.014,0,0.014,1.16,-0.43,1.2371337842
2020-09-12 13:30:00,1.1435,0.0,1.1435,0.0135,0,0.0135,1.13,0.0,1.13,1.1335,0.0,1.1335,0.0135,0,0.0135,1.12,0.0,1.12
2020-09-12 14:00:00,1.044,0.0,1.044,0.014,0,0.014,1.03,0.0,1.03,1.034,0.0,1.034,0.014,0,0.014,1.02,0.0,1.02
2020-09-12 14:30:00,1.0045,0.45,1.1006908058,0.0145,0,0.0145,0.99,0.45,1.0874741376000001,0.9445,-0.4,1.0257096324,0.0145,0,0.0145,0.93,-0.4,1.0123734489
2020-09-12 15:00:00,0.963,0.44,1.0587582349,0.013000000000000001,0,0.013000000000000001,0.9500000000000001,0.44,1.0469479452,0.923,-0.42,1.0140655797,0.013000000000000001,0,0.013000000000000001,0.91,-0.42,1.0022474744
2020-09-12 15:30:00,0.983,0.0,0.983,0.013000000000000001,0,0.013000000000000001,0.97,0.0,0.97,0.973,0.0,0.973,0.013000000000000001,0,0.013000000000000001,0.96,0.0,0.96
2020-09-12 16:00:00,1.062,0.0,1.062,0.012,0,0.012,1.05,0.0,1.05,1.062,0.0,1.062,0.012,0,0.012,1.05,0.0,1.05
2020-09-12 16:30:00,1.2005,0.41000000000000003,1.2685819838999999,0.0105,0,0.0105,1.19,0.41000000000000003,1.2586500704999999,1.1805,-0.44,1.2598334215,0.0105,0,0.0105,1.17,-0.44,1.25
2020-09-12 17:00:00,1.3275000000000001,0.41000000000000003,1.3893726102000001,0.007500000000000001,0,0.007500000000000001,1.32,0.41000000000000003,1.3822083779,1.2675,-0.44,1.3416990162,0.007500000000000001,0,0.007500000000000001,1.26,-0.44,1.3346160497000001
2020-09-12 17:30:00,1.5554999999999999,0.37,1.5988996998,0.0055000000000000005,0,0.0055000000000000005,1.55,0.37,1.5935494972000002,1.5055,-0.49,1.5832341108999999,0.0055000000000000005,0,0.0055000000000000005,1.5,-0.49,1.5780050697
2020-09-12 18:00:00,1.624,0.34,1.6592094503,0.004,0,0.004,1.62,0.34,1.6552945357,1.564,-0.51,1.6450519748999999,0.004,0,0.004,1.56,-0.51,1.641249524
2020-09-12 18:30:00,1.6720000000000002,0.03,1.6722691171,0.002,0,0.002,1.67,0.03,1.6702694393000002,1.6520000000000001,-0.41000000000000003,1.7021175048,0.002,0,0.002,1.65,-0.41000000000000003,1.7001764614
2020-09-12 19:00:00,1.73,-0.01,1.7300289014999999,0.0,0,0.0,1.73,-0.01,1.7300289014999999,1.7000000000000002,-0.31,1.7280335645,0.0,0,0.0,1.7000000000000002,-0.31,1.7280335645
2020-09-12 19:30:00,1.73,-0.13,1.7348775173000002,0.0,0,0.0,1.73,-0.13,1.7348775173000002,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2020-09-12 20:00:00,1.77,-0.13,1.7747675904,0.0,0,0.0,1.77,-0.13,1.7747675904,1.76,-0.13,1.7647946056000001,0.0,0,0.0,1.76,-0.13,1.7647946056000001
2020-09-12 20:30:00,1.71,-0.13,1.7149344011,0.0,0,0.0,1.71,-0.13,1.7149344011,1.7000000000000002,-0.13,1.7049633427000002,0.0,0,0.0,1.7000000000000002,-0.13,1.7049633427000002
2020-09-12 21:00:00,1.6400000000000001,-0.1,1.6430459519,0.0,0,0.0,1.6400000000000001,-0.1,1.6430459519,1.62,-0.19,1.6311039207,0.0,0,0.0,1.62,-0.19,1.6311039207
2020-09-12 21:30:00,1.58,-0.15,1.5871042814,0.0,0,0.0,1.58,-0.15,1.5871042814,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047
2020-09-12 22:00:00,1.5,-0.13,1.5056227947,0.0,0,0.0,1.5,-0.13,1.5056227947,1.49,-0.14,1.4965627284,0.0,0,0.0,1.49,-0.14,1.4965627284
2020-09-12 22:30:00,1.43,-0.01,1.4300349646,0.0,0,0.0,1.43,-0.01,1.4300349646,1.42,-0.53,1.5156846638,0.0,0,0.0,1.42,-0.53,1.5156846638
2020-09-12 23:00:00,1.34,-0.13,1.3462912018,0.0,0,0.0,1.34,-0.13,1.3462912018,1.33,-0.13,1.3363382805000001,0.0,0,0.0,1.33,-0.13,1.3363382805000001
2020-09-12 23:30:00,1.26,-0.13,1.2666885963,0.0,0,0.0,1.26,-0.13,1.2666885963,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-09-13 00:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-09-13 00:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-09-13 01:00:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-09-13 01:30:00,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2020-09-13 02:00:00,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2020-09-13 02:30:00,1.35,-0.13,1.3562448157,0.0,0,0.0,1.35,-0.13,1.3562448157,1.34,-0.13,1.3462912018,0.0,0,0.0,1.34,-0.13,1.3462912018
2020-09-13 03:00:00,1.3,-0.09,1.3031116606,0.0,0,0.0,1.3,-0.09,1.3031116606,1.3,-0.2,1.3152946438,0.0,0,0.0,1.3,-0.2,1.3152946438
2020-09-13 03:30:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205
2020-09-13 04:00:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.23,-0.13,1.2368508398,0.0,0,0.0,1.23,-0.13,1.2368508398
2020-09-13 04:30:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-09-13 05:00:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-09-13 05:30:00,1.26,-0.13,1.2666885963,0.0,0,0.0,1.26,-0.13,1.2666885963,1.26,-0.13,1.2666885963,0.0,0,0.0,1.26,-0.13,1.2666885963
2020-09-13 06:00:00,1.25,-0.13,1.2567418191,0.0,0,0.0,1.25,-0.13,1.2567418191,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-09-13 06:30:00,1.32,0.29,1.3514806695,0.0,0,0.0,1.32,0.29,1.3514806695,1.29,-0.52,1.3908630414,0.0,0,0.0,1.29,-0.52,1.3908630414
2020-09-13 07:00:00,1.44,0.36,1.4843180252,0.0,0,0.0,1.44,0.36,1.4843180252,1.35,-0.5,1.4396180049,0.0,0,0.0,1.35,-0.5,1.4396180049
2020-09-13 07:30:00,1.53,0.33,1.5651836953,0.0,0,0.0,1.53,0.33,1.5651836953,1.44,-0.53,1.5344380079,0.0,0,0.0,1.44,-0.53,1.5344380079
2020-09-13 08:00:00,1.561,0.24,1.5793419516,0.001,0,0.001,1.56,0.24,1.5783535726,1.521,-0.52,1.6074330468,0.001,0,0.001,1.52,-0.52,1.6064868502
2020-09-13 08:30:00,1.572,-0.13,1.5773661590999999,0.002,0,0.002,1.57,-0.13,1.5753729717,1.562,-0.13,1.5674003956,0.002,0,0.002,1.56,-0.13,1.5654072952
2020-09-13 09:00:00,1.5945,-0.13,1.5997906894,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,-0.13,1.5953056133999999,1.5845,0.0,1.5845,0.0045000000000000005,0,0.0045000000000000005,1.58,0.0,1.58
2020-09-13 09:30:00,1.5265,0.0,1.5265,0.006500000000000001,0,0.006500000000000001,1.52,0.0,1.52,1.5165000000000002,0.0,1.5165000000000002,0.006500000000000001,0,0.006500000000000001,1.51,0.0,1.51
2020-09-13 10:00:00,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47,1.4785,0.0,1.4785,0.0085,0,0.0085,1.47,0.0,1.47
2020-09-13 10:30:00,1.3895,0.0,1.3895,0.0095,0,0.0095,1.38,0.0,1.38,1.3895,0.0,1.3895,0.0095,0,0.0095,1.38,0.0,1.38
2020-09-13 11:00:00,1.3014999999999999,0.0,1.3014999999999999,0.0115,0,0.0115,1.29,0.0,1.29,1.2915,0.0,1.2915,0.0115,0,0.0115,1.28,0.0,1.28
2020-09-13 11:30:00,1.193,0.0,1.193,0.013000000000000001,0,0.013000000000000001,1.18,0.0,1.18,1.193,0.0,1.193,0.013000000000000001,0,0.013000000000000001,1.18,0.0,1.18
2020-09-13 12:00:00,1.134,0.0,1.134,0.014,0,0.014,1.12,0.0,1.12,1.134,0.0,1.134,0.014,0,0.014,1.12,0.0,1.12
2020-09-13 12:30:00,1.135,0.0,1.135,0.015,0,0.015,1.12,0.0,1.12,1.135,0.0,1.135,0.015,0,0.015,1.12,0.0,1.12
2020-09-13 13:00:00,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07,1.0855,0.0,1.0855,0.0155,0,0.0155,1.07,0.0,1.07
2020-09-13 13:30:00,1.0265,0.48,1.1331823551,0.0165,0,0.0165,1.01,0.48,1.1182575732,1.0265,-0.4,1.1016815556,0.0165,0,0.0165,1.01,-0.4,1.0863240769
2020-09-13 14:00:00,0.985,0.0,0.985,0.015,0,0.015,0.97,0.0,0.97,0.985,0.0,0.985,0.015,0,0.015,0.97,0.0,0.97
2020-09-13 14:30:00,0.9755,0.0,0.9755,0.0155,0,0.0155,0.96,0.0,0.96,0.9855,0.0,0.9855,0.0155,0,0.0155,0.97,0.0,0.97
2020-09-13 15:00:00,0.9725,0.0,0.9725,0.0125,0,0.0125,0.96,0.0,0.96,0.9725,0.0,0.9725,0.0125,0,0.0125,0.96,0.0,0.96
2020-09-13 15:30:00,1.0125,0.0,1.0125,0.0125,0,0.0125,1.0,0.0,1.0,1.0125,0.0,1.0125,0.0125,0,0.0125,1.0,0.0,1.0
2020-09-13 16:00:00,1.0905,0.0,1.0905,0.0105,0,0.0105,1.08,0.0,1.08,1.0905,0.0,1.0905,0.0105,0,0.0105,1.08,0.0,1.08
2020-09-13 16:30:00,1.2085,0.0,1.2085,0.0085,0,0.0085,1.2,0.0,1.2,1.2085,0.0,1.2085,0.0085,0,0.0085,1.2,0.0,1.2
2020-09-13 17:00:00,1.4275,0.44,1.4937724894,0.007500000000000001,0,0.007500000000000001,1.42,0.44,1.4866068747,1.3775,-0.43,1.4430544862,0.007500000000000001,0,0.007500000000000001,1.37,-0.43,1.4358969322
2020-09-13 17:30:00,1.625,0.4,1.6735067971,0.005,0,0.005,1.62,0.4,1.6686521507,1.5350000000000001,-0.46,1.6024434467000002,0.005,0,0.005,1.53,-0.46,1.5976545308999999
2020-09-13 18:00:00,1.6835,0.39,1.7280834037,0.0035,0,0.0035,1.6800000000000002,0.39,1.7246738822,1.6535000000000002,-0.47000000000000003,1.7190003636000002,0.0035,0,0.0035,1.65,-0.47000000000000003,1.7156339936
2020-09-13 18:30:00,1.771,0.32,1.7996780268,0.001,0,0.001,1.77,0.32,1.7986939706,1.751,-0.55,1.8353476510000002,0.001,0,0.001,1.75,-0.55,1.8343936328
2020-09-13 19:00:00,1.75,-0.13,1.7548219283000002,0.0,0,0.0,1.75,-0.13,1.7548219283000002,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75
2020-09-13 19:30:00,1.7930000000000001,-0.13,1.7977065945000001,0.003,0,0.003,1.79,-0.13,1.794714462,1.783,-0.13,1.7877329219,0.003,0,0.003,1.78,-0.13,1.7847408776
2020-09-13 20:00:00,1.7215,-0.13,1.7264015321000001,0.0015,0,0.0015,1.72,-0.13,1.7249057945000001,1.7215,-0.13,1.7264015321000001,0.0015,0,0.0015,1.72,-0.13,1.7249057945000001
2020-09-13 20:30:00,1.69,-0.13,1.6949926254,0.0,0,0.0,1.69,-0.13,1.6949926254,1.6800000000000002,-0.13,1.685022255,0.0,0,0.0,1.6800000000000002,-0.13,1.685022255
2020-09-13 21:00:00,1.651,-0.08,1.6529370829,0.001,0,0.001,1.65,-0.08,1.6519382555000002,1.641,-0.27,1.663063739,0.001,0,0.001,1.6400000000000001,-0.27,1.6620770139
2020-09-13 21:30:00,1.5305,-0.13,1.5360111490000001,0.0005,0,0.0005,1.53,-0.13,1.5355129436000001,1.5305,-0.13,1.5360111490000001,0.0005,0,0.0005,1.53,-0.13,1.5355129436000001
2020-09-13 22:00:00,1.43,-0.13,1.4358969322,0.0,0,0.0,1.43,-0.13,1.4358969322,1.43,-0.13,1.4358969322,0.0,0,0.0,1.43,-0.13,1.4358969322
2020-09-13 22:30:00,1.3900000000000001,-0.03,1.3903237033,0.0,0,0.0,1.3900000000000001,-0.03,1.3903237033,1.38,-0.37,1.4287407043,0.0,0,0.0,1.38,-0.37,1.4287407043
2020-09-13 23:00:00,1.2505,-0.13,1.257239138,0.0005,0,0.0005,1.25,-0.13,1.2567418191,1.2405,0.0,1.2405,0.0005,0,0.0005,1.24,0.0,1.24
2020-09-13 23:30:00,1.152,0.0,1.152,0.002,0,0.002,1.15,0.0,1.15,1.142,0.0,1.142,0.002,0,0.002,1.1400000000000001,0.0,1.1400000000000001
2020-09-14 00:00:00,1.124,0.0,1.124,0.004,0,0.004,1.12,0.0,1.12,1.114,0.0,1.114,0.004,0,0.004,1.11,0.0,1.11
2020-09-14 00:30:00,1.123,0.0,1.123,0.003,0,0.003,1.12,0.0,1.12,1.113,0.0,1.113,0.003,0,0.003,1.11,0.0,1.11
2020-09-14 01:00:00,1.123,0.0,1.123,0.003,0,0.003,1.12,0.0,1.12,1.113,0.0,1.113,0.003,0,0.003,1.11,0.0,1.11
2020-09-14 01:30:00,1.313,0.32,1.3514322033,0.003,0,0.003,1.31,0.32,1.3485177046999999,1.2429999999999999,-0.52,1.3473859878,0.003,0,0.003,1.24,-0.52,1.3446189051
2020-09-14 02:00:00,1.312,0.34,1.355339072,0.002,0,0.002,1.31,0.34,1.3534031181000001,1.242,-0.51,1.3426332336,0.002,0,0.002,1.24,-0.51,1.3407833531
2020-09-14 02:30:00,1.311,0.32,1.3494891626,0.001,0,0.001,1.31,0.32,1.3485177046999999,1.231,-0.53,1.3402466191,0.001,0,0.001,1.23,-0.53,1.3393281898
2020-09-14 03:00:00,1.25,0.12,1.2557467897999999,0.0,0,0.0,1.25,0.12,1.2557467897999999,1.23,-0.49,1.3240090634000001,0.0,0,0.0,1.23,-0.49,1.3240090634000001
2020-09-14 03:30:00,1.21,-0.13,1.2169634341,0.0,0,0.0,1.21,-0.13,1.2169634341,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-09-14 04:00:00,1.21,-0.13,1.2169634341,0.0,0,0.0,1.21,-0.13,1.2169634341,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-09-14 04:30:00,1.191,-0.13,1.1980738708,0.001,0,0.001,1.19,-0.13,1.1970797801,1.191,0.0,1.191,0.001,0,0.001,1.19,0.0,1.19
