Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-14 05:00:00,1.191,-0.13,1.1980738708,0.001,0,0.001,1.19,-0.13,1.1970797801,1.191,0.0,1.191,0.001,0,0.001,1.19,0.0,1.19
2020-09-14 05:30:00,1.21,-0.13,1.2169634341,0.0,0,0.0,1.21,-0.13,1.2169634341,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-09-14 06:00:00,1.2505,0.35000000000000003,1.2985569876,0.0005,0,0.0005,1.25,0.35000000000000003,1.2980754986,1.2105000000000001,-0.51,1.3135487238999999,0.0005,0,0.0005,1.21,-0.51,1.3130879635000001
2020-09-14 06:30:00,1.3705,0.37,1.4195669234000001,0.0005,0,0.0005,1.37,0.37,1.4190842117,1.2905,-0.5,1.3839762462,0.0005,0,0.0005,1.29,-0.5,1.3835100289
2020-09-14 07:00:00,1.4925000000000002,0.37,1.5376788514,0.0025,0,0.0025,1.49,0.37,1.5352524222000001,1.4025,-0.5,1.4889614669,0.0025,0,0.0025,1.4,-0.5,1.4866068747
2020-09-14 07:30:00,1.6320000000000001,0.11,1.6357029070000002,0.002,0,0.002,1.63,0.11,1.6337074401,1.6019999999999999,-0.39,1.6487886461999999,0.002,0,0.002,1.6,-0.39,1.6468454694
2020-09-14 08:00:00,1.6925,0.0,1.6925,0.0025,0,0.0025,1.69,0.0,1.69,1.6825,0.0,1.6825,0.0025,0,0.0025,1.6800000000000002,0.0,1.6800000000000002
2020-09-14 08:30:00,1.6724999999999999,0.0,1.6724999999999999,0.0025,0,0.0025,1.67,0.0,1.67,1.6724999999999999,0.0,1.6724999999999999,0.0025,0,0.0025,1.67,0.0,1.67
2020-09-14 09:00:00,1.604,0.0,1.604,0.004,0,0.004,1.6,0.0,1.6,1.5939999999999999,0.0,1.5939999999999999,0.004,0,0.004,1.5899999999999999,0.0,1.5899999999999999
2020-09-14 09:30:00,1.4965,0.0,1.4965,0.006500000000000001,0,0.006500000000000001,1.49,0.0,1.49,1.4965,0.0,1.4965,0.006500000000000001,0,0.006500000000000001,1.49,0.0,1.49
2020-09-14 10:00:00,1.471,0.46,1.5412465734,0.011,0,0.011,1.46,0.46,1.5307514494999999,1.461,-0.16,1.4697350101,0.011,0,0.011,1.45,-0.16,1.4588008774
2020-09-14 10:30:00,1.2905,0.14,1.298071743,0.0105,0,0.0105,1.28,0.14,1.2876334882,1.2905,0.14,1.298071743,0.0105,0,0.0105,1.28,0.14,1.2876334882
2020-09-14 11:00:00,1.2025000000000001,0.14,1.2106222574,0.0125,0,0.0125,1.19,0.14,1.1982069938,1.2025000000000001,0.14,1.2106222574,0.0125,0,0.0125,1.19,0.14,1.1982069938
2020-09-14 11:30:00,1.1235,0.14,1.1321891406,0.0135,0,0.0135,1.11,0.14,1.1187939935,1.1235,0.14,1.1321891406,0.0135,0,0.0135,1.11,0.14,1.1187939935
2020-09-14 12:00:00,1.0835,0.14,1.0925073226,0.0135,0,0.0135,1.07,0.14,1.0791200119,1.0735000000000001,0.14,1.0825905274,0.0135,0,0.0135,1.06,0.14,1.0692053124
2020-09-14 12:30:00,1.117,0.14,1.1257393126,0.017,0,0.017,1.1,0.14,1.1088733021,1.107,0.14,1.1158176374,0.017,0,0.017,1.09,0.14,1.0989540482
2020-09-14 13:00:00,1.0955,0.0,1.0955,0.0155,0,0.0155,1.08,0.0,1.08,1.0955,0.14,1.1044094576,0.0155,0,0.0155,1.08,0.14,1.0890362712
2020-09-14 13:30:00,1.0655000000000001,0.14,1.0746582015,0.0155,0,0.0155,1.05,0.14,1.0592922165,1.0655000000000001,0.14,1.0746582015,0.0155,0,0.0155,1.05,0.14,1.0592922165
2020-09-14 14:00:00,1.0355,0.0,1.0355,0.0155,0,0.0155,1.02,0.0,1.02,1.0255,0.0,1.0255,0.0155,0,0.0155,1.01,0.0,1.01
2020-09-14 14:30:00,1.0375,0.14,1.0469031713,0.0175,0,0.0175,1.02,0.14,1.0295630141,1.0275,0.14,1.0369938524,0.0175,0,0.0175,1.01,0.14,1.019656805
2020-09-14 15:00:00,1.083,0.14,1.0920114468,0.013000000000000001,0,0.013000000000000001,1.07,0.14,1.0791200119,1.073,0.14,1.0820947278,0.013000000000000001,0,0.013000000000000001,1.06,0.14,1.0692053124
2020-09-14 15:30:00,1.1285,0.0,1.1285,0.0085,0,0.0085,1.12,0.0,1.12,1.1285,0.0,1.1285,0.0085,0,0.0085,1.12,0.0,1.12
2020-09-14 16:00:00,1.2375,0.0,1.2375,0.007500000000000001,0,0.007500000000000001,1.23,0.0,1.23,1.2375,0.0,1.2375,0.007500000000000001,0,0.007500000000000001,1.23,0.0,1.23
2020-09-14 16:30:00,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34
2020-09-14 17:00:00,1.435,0.0,1.435,0.005,0,0.005,1.43,0.0,1.43,1.425,0.0,1.425,0.005,0,0.005,1.42,0.0,1.42
2020-09-14 17:30:00,1.5545,0.0,1.5545,0.0045000000000000005,0,0.0045000000000000005,1.55,0.0,1.55,1.5545,0.0,1.5545,0.0045000000000000005,0,0.0045000000000000005,1.55,0.0,1.55
2020-09-14 18:00:00,1.674,0.38,1.7165884772000002,0.004,0,0.004,1.67,0.38,1.7126879459,1.584,-0.48,1.6551302064,0.004,0,0.004,1.58,-0.48,1.6513025162
2020-09-14 18:30:00,1.792,0.36,1.8278030528,0.002,0,0.002,1.79,0.36,1.8258422714,1.722,-0.5,1.793121301,0.002,0,0.002,1.72,-0.5,1.7912007146
2020-09-14 19:00:00,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905
2020-09-14 19:30:00,1.79,-0.09,1.7922611417,0.0,0,0.0,1.79,-0.09,1.7922611417,1.77,-0.19,1.7801685313000002,0.0,0,0.0,1.77,-0.19,1.7801685313000002
2020-09-14 20:00:00,1.76,-0.14,1.7655594014,0.0,0,0.0,1.76,-0.14,1.7655594014,1.75,-0.13,1.7548219283000002,0.0,0,0.0,1.75,-0.13,1.7548219283000002
2020-09-14 20:30:00,1.7309999999999999,-0.14,1.7366522392000001,0.001,0,0.001,1.73,-0.14,1.7356554958000001,1.721,-0.13,1.7259029521,0.001,0,0.001,1.72,-0.13,1.7249057945000001
2020-09-14 21:00:00,1.581,-0.14,1.5871865045,0.001,0,0.001,1.58,-0.14,1.5861904047,1.5710000000000002,-0.13,1.5763695633,0.001,0,0.001,1.57,-0.13,1.5753729717
2020-09-14 21:30:00,1.51,-0.06,1.5111915828,0.0,0,0.0,1.51,-0.06,1.5111915828,1.5,-0.33,1.5358710883,0.0,0,0.0,1.5,-0.33,1.5358710883
2020-09-14 22:00:00,1.42,-0.13,1.4259382876,0.0,0,0.0,1.42,-0.13,1.4259382876,1.4100000000000001,-0.13,1.4159802259,0.0,0,0.0,1.4100000000000001,-0.13,1.4159802259
2020-09-14 22:30:00,1.391,-0.13,1.3970615591,0.001,0,0.001,1.3900000000000001,-0.13,1.396065901,1.381,-0.13,1.3871052592,0.001,0,0.001,1.38,-0.13,1.3861096638000001
2020-09-14 23:00:00,1.2805,0.0,1.2805,0.0005,0,0.0005,1.28,0.0,1.28,1.2805,0.0,1.2805,0.0005,0,0.0005,1.28,0.0,1.28
2020-09-14 23:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-09-15 00:00:00,1.13,0.35000000000000003,1.1829623832,0.0,0,0.0,1.13,0.35000000000000003,1.1829623832,1.12,-0.5,1.2265398485,0.0,0,0.0,1.12,-0.5,1.2265398485
2020-09-15 00:30:00,1.15,0.35000000000000003,1.202081528,0.0,0,0.0,1.15,0.35000000000000003,1.202081528,1.07,-0.5,1.181058847,0.0,0,0.0,1.07,-0.5,1.181058847
2020-09-15 01:00:00,1.15,0.36,1.2050311199000001,0.0,0,0.0,1.15,0.36,1.2050311199000001,1.07,-0.49,1.1768602296,0.0,0,0.0,1.07,-0.49,1.1768602296
2020-09-15 01:30:00,1.3,0.34,1.3437261625999999,0.0,0,0.0,1.3,0.34,1.3437261625999999,1.23,-0.5,1.3277424449,0.0,0,0.0,1.23,-0.5,1.3277424449
2020-09-15 02:00:00,1.3,0.34,1.3437261625999999,0.0,0,0.0,1.3,0.34,1.3437261625999999,1.23,-0.5,1.3277424449,0.0,0,0.0,1.23,-0.5,1.3277424449
2020-09-15 02:30:00,1.3,0.32,1.3388054377,0.0,0,0.0,1.3,0.32,1.3388054377,1.23,-0.53,1.3393281898,0.0,0,0.0,1.23,-0.53,1.3393281898
2020-09-15 03:00:00,1.26,0.34,1.3050670481,0.0,0,0.0,1.26,0.34,1.3050670481,1.18,-0.51,1.2854960132,0.0,0,0.0,1.18,-0.51,1.2854960132
2020-09-15 03:30:00,1.23,0.34,1.2761269529,0.0,0,0.0,1.23,0.34,1.2761269529,1.16,-0.51,1.2671621838,0.0,0,0.0,1.16,-0.51,1.2671621838
2020-09-15 04:00:00,1.22,0.34,1.2664912159,0.0,0,0.0,1.22,0.34,1.2664912159,1.15,-0.5,1.2539936204,0.0,0,0.0,1.15,-0.5,1.2539936204
2020-09-15 04:30:00,1.25,0.35000000000000003,1.2980754986,0.0,0,0.0,1.25,0.35000000000000003,1.2980754986,1.18,-0.5,1.2815615475,0.0,0,0.0,1.18,-0.5,1.2815615475
2020-09-15 05:00:00,1.18,0.35000000000000003,1.2308127396,0.0,0,0.0,1.18,0.35000000000000003,1.2308127396,1.18,-0.5,1.2815615475,0.0,0,0.0,1.18,-0.5,1.2815615475
2020-09-15 05:30:00,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-09-15 06:00:00,1.25,0.34,1.2954149914,0.0,0,0.0,1.25,0.34,1.2954149914,1.22,-0.51,1.3223085873,0.0,0,0.0,1.22,-0.51,1.3223085873
2020-09-15 06:30:00,1.32,0.34,1.3630847369,0.0,0,0.0,1.32,0.34,1.3630847369,1.3,-0.5,1.3928388277,0.0,0,0.0,1.3,-0.5,1.3928388277
2020-09-15 07:00:00,1.48,0.32,1.5141994585,0.0,0,0.0,1.48,0.32,1.5141994585,1.44,-0.5,1.524335921,0.0,0,0.0,1.44,-0.5,1.524335921
2020-09-15 07:30:00,1.6099999999999999,-0.02,1.6101242188,0.0,0,0.0,1.6099999999999999,-0.02,1.6101242188,1.5899999999999999,-0.27,1.6127616067,0.0,0,0.0,1.5899999999999999,-0.27,1.6127616067
2020-09-15 08:00:00,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805
2020-09-15 08:30:00,1.71,0.0,1.71,0.0,0,0.0,1.71,0.0,1.71,1.7000000000000002,0.0,1.7000000000000002,0.0,0,0.0,1.7000000000000002,0.0,1.7000000000000002
2020-09-15 09:00:00,1.7105000000000001,0.0,1.7105000000000001,0.0005,0,0.0005,1.71,0.0,1.71,1.7105000000000001,0.0,1.7105000000000001,0.0005,0,0.0005,1.71,0.0,1.71
2020-09-15 09:30:00,1.681,0.0,1.681,0.001,0,0.001,1.6800000000000002,0.0,1.6800000000000002,1.671,0.0,1.671,0.001,0,0.001,1.67,0.0,1.67
2020-09-15 10:00:00,1.5625,0.0,1.5625,0.0025,0,0.0025,1.56,0.0,1.56,1.5525,0.0,1.5525,0.0025,0,0.0025,1.55,0.0,1.55
2020-09-15 10:30:00,1.5215,0.0,1.5215,0.0015,0,0.0015,1.52,0.0,1.52,1.5215,0.0,1.5215,0.0015,0,0.0015,1.52,0.0,1.52
2020-09-15 11:00:00,1.4515,0.0,1.4515,0.0015,0,0.0015,1.45,0.0,1.45,1.4415,0.0,1.4415,0.0015,0,0.0015,1.44,0.0,1.44
2020-09-15 11:30:00,1.3625,0.14,1.369673775,0.0025,0,0.0025,1.3599999999999999,0.14,1.3671868929,1.3625,0.14,1.369673775,0.0025,0,0.0025,1.3599999999999999,0.14,1.3671868929
2020-09-15 12:00:00,1.3625,0.0,1.3625,0.0025,0,0.0025,1.3599999999999999,0.0,1.3599999999999999,1.3625,0.0,1.3625,0.0025,0,0.0025,1.3599999999999999,0.0,1.3599999999999999
2020-09-15 12:30:00,1.3245,0.14,1.3318784667,0.0045000000000000005,0,0.0045000000000000005,1.32,0.14,1.3274034805000001,1.3245,0.14,1.3318784667,0.0045000000000000005,0,0.0045000000000000005,1.32,0.14,1.3274034805000001
2020-09-15 13:00:00,1.3255,0.14,1.3328729309,0.0055000000000000005,0,0.0055000000000000005,1.32,0.14,1.3274034805000001,1.3255,0.14,1.3328729309,0.0055000000000000005,0,0.0055000000000000005,1.32,0.14,1.3274034805000001
2020-09-15 13:30:00,1.3145,0.14,1.3219342835,0.0045000000000000005,0,0.0045000000000000005,1.31,0.14,1.3174596768,1.3045,0.14,1.3119909489000001,0.0045000000000000005,0,0.0045000000000000005,1.3,0.14,1.3075167303
2020-09-15 14:00:00,1.0275,0.14,1.0369938524,0.007500000000000001,0,0.007500000000000001,1.02,0.14,1.0295630141,1.0275,0.14,1.0369938524,0.007500000000000001,0,0.007500000000000001,1.02,0.14,1.0295630141
2020-09-15 14:30:00,1.029,0.19,1.0463942852,0.009000000000000001,0,0.009000000000000001,1.02,0.19,1.0375451797,1.019,0.1,1.0238950141,0.009000000000000001,0,0.009000000000000001,1.01,0.1,1.0149384218
2020-09-15 15:00:00,1.03,0.14,1.0394710193,0.01,0,0.01,1.02,0.14,1.0295630141,1.04,0.14,1.0493807698,0.01,0,0.01,1.03,0.14,1.0394710193
2020-09-15 15:30:00,1.0895,0.14,1.0984581239,0.0095,0,0.0095,1.08,0.14,1.0890362712,1.0795,0.14,1.0885404218,0.0095,0,0.0095,1.07,0.14,1.0791200119
2020-09-15 16:00:00,1.1175,0.0,1.1175,0.007500000000000001,0,0.007500000000000001,1.11,0.0,1.11,1.1075,0.14,1.116313688,0.007500000000000001,0,0.007500000000000001,1.1,0.14,1.1088733021
2020-09-15 16:30:00,1.2285,0.0,1.2285,0.0085,0,0.0085,1.22,0.0,1.22,1.2285,0.0,1.2285,0.0085,0,0.0085,1.22,0.0,1.22
2020-09-15 17:00:00,1.3545,0.42,1.4181220857,0.0045000000000000005,0,0.0045000000000000005,1.35,0.42,1.4138246002,1.3045,-0.42,1.3704452744,0.0045000000000000005,0,0.0045000000000000005,1.3,-0.42,1.3661625086
2020-09-15 17:30:00,1.5215,0.44,1.5838441369,0.0015,0,0.0015,1.52,0.44,1.5824032356000002,1.5115,-0.5700000000000001,1.6154046707,0.0015,0,0.0015,1.51,-0.5700000000000001,1.6140012392
2020-09-15 18:00:00,1.6425,0.44,1.7004135526000002,0.0025,0,0.0025,1.6400000000000001,0.44,1.6979988221,1.6125,-0.51,1.6912292127000002,0.0025,0,0.0025,1.6099999999999999,-0.51,1.6888457597
2020-09-15 18:30:00,1.6915,-0.13,1.6964882110000001,0.0015,0,0.0015,1.69,-0.13,1.6949926254,1.6915,0.0,1.6915,0.0015,0,0.0015,1.69,0.0,1.69
2020-09-15 19:00:00,1.77,0.25,1.7875681805,0.0,0,0.0,1.77,0.25,1.7875681805,1.7000000000000002,-0.48,1.7664653973000002,0.0,0,0.0,1.7000000000000002,-0.48,1.7664653973000002
2020-09-15 19:30:00,1.8,0.35000000000000003,1.8337120821,0.0,0,0.0,1.8,0.35000000000000003,1.8337120821,1.7000000000000002,-0.52,1.7777513887,0.0,0,0.0,1.7000000000000002,-0.52,1.7777513887
2020-09-15 20:00:00,1.85,0.35000000000000003,1.8828170384,0.0,0,0.0,1.85,0.35000000000000003,1.8828170384,1.76,-0.52,1.8352111595,0.0,0,0.0,1.76,-0.52,1.8352111595
2020-09-15 20:30:00,1.76,0.09,1.7622996340000001,0.0,0,0.0,1.76,0.09,1.7622996340000001,1.71,-0.36,1.7474839055,0.0,0,0.0,1.71,-0.36,1.7474839055
2020-09-15 21:00:00,1.63,-0.14,1.6360012225,0.0,0,0.0,1.63,-0.14,1.6360012225,1.62,-0.13,1.625207679,0.0,0,0.0,1.62,-0.13,1.625207679
2020-09-15 21:30:00,1.51,-0.14,1.5164761785,0.0,0,0.0,1.51,-0.14,1.5164761785,1.51,-0.13,1.5155856954,0.0,0,0.0,1.51,-0.13,1.5155856954
2020-09-15 22:00:00,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185,1.4100000000000001,-0.13,1.4159802259,0.0,0,0.0,1.4100000000000001,-0.13,1.4159802259
2020-09-15 22:30:00,1.37,0.0,1.37,0.0,0,0.0,1.37,0.0,1.37,1.3599999999999999,0.0,1.3599999999999999,0.0,0,0.0,1.3599999999999999,0.0,1.3599999999999999
2020-09-15 23:00:00,1.27,0.37,1.3228000605,0.0,0,0.0,1.27,0.37,1.3228000605,1.27,-0.5,1.3648809472,0.0,0,0.0,1.27,-0.5,1.3648809472
2020-09-15 23:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-09-16 00:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-09-16 00:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-09-16 01:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-09-16 01:30:00,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-09-16 02:00:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-09-16 02:30:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-09-16 03:00:00,1.24,-0.13,1.2467958935,0.0,0,0.0,1.24,-0.13,1.2467958935,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-09-16 03:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-09-16 04:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-09-16 04:30:00,1.24,0.30000000000000004,1.2757742747,0.0,0,0.0,1.24,0.30000000000000004,1.2757742747,1.23,-0.53,1.3393281898,0.0,0,0.0,1.23,-0.53,1.3393281898
2020-09-16 05:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-09-16 05:30:00,1.27,0.34,1.3147243057,0.0,0,0.0,1.27,0.34,1.3147243057,1.21,-0.5,1.3092364187,0.0,0,0.0,1.21,-0.5,1.3092364187
2020-09-16 06:00:00,1.29,0.34,1.3340539719,0.0,0,0.0,1.29,0.34,1.3340539719,1.26,-0.5,1.3555810562000001,0.0,0,0.0,1.26,-0.5,1.3555810562000001
2020-09-16 06:30:00,1.38,0.35000000000000003,1.4236923825,0.0,0,0.0,1.38,0.35000000000000003,1.4236923825,1.3,-0.5,1.3928388277,0.0,0,0.0,1.3,-0.5,1.3928388277
2020-09-16 07:00:00,1.48,0.37,1.5255490815,0.0,0,0.0,1.48,0.37,1.5255490815,1.45,-0.47000000000000003,1.5242703172,0.0,0,0.0,1.45,-0.47000000000000003,1.5242703172
2020-09-16 07:30:00,1.6099999999999999,-0.13,1.6152399203,0.0,0,0.0,1.6099999999999999,-0.13,1.6152399203,1.6,-0.13,1.6052725625000002,0.0,0,0.0,1.6,-0.13,1.6052725625000002
2020-09-16 08:00:00,1.71,0.42,1.7608236709,0.0,0,0.0,1.71,0.42,1.7608236709,1.69,-0.5700000000000001,1.7835358141,0.0,0,0.0,1.69,-0.5700000000000001,1.7835358141
2020-09-16 08:30:00,1.71,0.44,1.7657009939,0.0,0,0.0,1.71,0.44,1.7657009939,1.69,-0.44,1.7463390278,0.0,0,0.0,1.69,-0.44,1.7463390278
2020-09-16 09:00:00,1.6625,0.0,1.6625,0.0025,0,0.0025,1.6600000000000001,0.0,1.6600000000000001,1.6525,0.0,1.6525,0.0025,0,0.0025,1.65,0.0,1.65
2020-09-16 09:30:00,1.595,0.0,1.595,0.005,0,0.005,1.5899999999999999,0.0,1.5899999999999999,1.585,0.0,1.585,0.005,0,0.005,1.58,0.0,1.58
2020-09-16 10:00:00,1.446,0.0,1.446,0.006,0,0.006,1.44,0.0,1.44,1.446,0.0,1.446,0.006,0,0.006,1.44,0.0,1.44
2020-09-16 10:30:00,1.307,0.0,1.307,0.007,0,0.007,1.3,0.0,1.3,1.307,0.0,1.307,0.007,0,0.007,1.3,0.0,1.3
2020-09-16 11:00:00,1.209,0.0,1.209,0.009000000000000001,0,0.009000000000000001,1.2,0.0,1.2,1.209,0.0,1.209,0.009000000000000001,0,0.009000000000000001,1.2,0.0,1.2
2020-09-16 11:30:00,1.1505,0.0,1.1505,0.0105,0,0.0105,1.1400000000000001,0.0,1.1400000000000001,1.1505,0.14,1.1589867342,0.0105,0,0.0105,1.1400000000000001,0.14,1.1485643212
2020-09-16 12:00:00,1.072,0.14,1.0811031403,0.012,0,0.012,1.06,0.14,1.0692053124,1.072,0.14,1.0811031403,0.012,0,0.012,1.06,0.14,1.0692053124
2020-09-16 12:30:00,1.0725,0.51,1.1875842075,0.0125,0,0.0125,1.06,0.51,1.1763077829,1.0425,-0.34,1.0965428628,0.0125,0,0.0125,1.03,-0.34,1.0846658472
2020-09-16 13:00:00,1.0135,0.15,1.0245400187,0.0135,0,0.0135,1.0,0.15,1.0111874208,1.0135,0.14,1.0231237706,0.0135,0,0.0135,1.0,0.14,1.0097524449
2020-09-16 13:30:00,1.014,0.0,1.014,0.014,0,0.014,1.0,0.0,1.0,1.014,0.14,1.0236190698,0.014,0,0.014,1.0,0.14,1.0097524449
2020-09-16 14:00:00,0.9925,0.14,1.0023254212,0.0125,0,0.0125,0.98,0.14,0.9899494937000001,0.9925,0.14,1.0023254212,0.0125,0,0.0125,0.98,0.14,0.9899494937000001
2020-09-16 14:30:00,0.992,0.14,1.001830325,0.012,0,0.012,0.98,0.14,0.9899494937000001,1.002,0.0,1.002,0.012,0,0.012,0.99,0.0,0.99
2020-09-16 15:00:00,0.9715,0.14,0.9815356591000001,0.0115,0,0.0115,0.96,0.14,0.9701546269,0.9715,0.14,0.9815356591000001,0.0115,0,0.0115,0.96,0.14,0.9701546269
2020-09-16 15:30:00,1.0105,0.0,1.0105,0.0105,0,0.0105,1.0,0.0,1.0,1.0105,0.14,1.020152072,0.0105,0,0.0105,1.0,0.14,1.0097524449
2020-09-16 16:00:00,1.0795,0.0,1.0795,0.0095,0,0.0095,1.07,0.0,1.07,1.0795,0.0,1.0795,0.0095,0,0.0095,1.07,0.0,1.07
2020-09-16 16:30:00,1.2375,0.0,1.2375,0.007500000000000001,0,0.007500000000000001,1.23,0.0,1.23,1.2375,0.0,1.2375,0.007500000000000001,0,0.007500000000000001,1.23,0.0,1.23
2020-09-16 17:00:00,1.3765,0.42,1.4391498357999999,0.006500000000000001,0,0.006500000000000001,1.37,0.42,1.4329340529,1.3065,-0.44,1.3786015559,0.006500000000000001,0,0.006500000000000001,1.3,-0.44,1.3724430771
2020-09-16 17:30:00,1.4745,0.46,1.5445874045,0.0045000000000000005,0,0.0045000000000000005,1.47,0.46,1.5402921801,1.4645000000000001,-0.51,1.5507611841,0.0045000000000000005,0,0.0045000000000000005,1.46,-0.51,1.5465122049
2020-09-16 18:00:00,1.6019999999999999,0.48,1.6723647927,0.002,0,0.002,1.6,0.48,1.6704490414,1.552,-0.53,1.6400012195,0.002,0,0.002,1.55,-0.53,1.6381086655
2020-09-16 18:30:00,1.7610000000000001,0.46,1.8200881847,0.001,0,0.001,1.76,0.46,1.8191206667,1.7109999999999999,-0.56,1.800311362,0.001,0,0.001,1.71,-0.56,1.7993609977
2020-09-16 19:00:00,1.78,0.46,1.8384776311,0.0,0,0.0,1.78,0.46,1.8384776311,1.6800000000000002,-0.56,1.7708754897,0.0,0,0.0,1.6800000000000002,-0.56,1.7708754897
2020-09-16 19:30:00,1.85,0.44,1.9016045856,0.0,0,0.0,1.85,0.44,1.9016045856,1.74,-0.58,1.8341210429,0.0,0,0.0,1.74,-0.58,1.8341210429
2020-09-16 20:00:00,1.82,0.44,1.8724315742000002,0.0,0,0.0,1.82,0.44,1.8724315742000002,1.73,-0.59,1.8278402556,0.0,0,0.0,1.73,-0.59,1.8278402556
2020-09-16 20:30:00,1.76,-0.13,1.7647946056000001,0.0,0,0.0,1.76,-0.13,1.7647946056000001,1.75,-0.13,1.7548219283000002,0.0,0,0.0,1.75,-0.13,1.7548219283000002
2020-09-16 21:00:00,1.6,-0.13,1.6052725625000002,0.0,0,0.0,1.6,-0.13,1.6052725625000002,1.6,-0.13,1.6052725625000002,0.0,0,0.0,1.6,-0.13,1.6052725625000002
2020-09-16 21:30:00,1.52,-0.08,1.5221038072000002,0.0,0,0.0,1.52,-0.08,1.5221038072000002,1.51,-0.19,1.5219066988,0.0,0,0.0,1.51,-0.19,1.5219066988
2020-09-16 22:00:00,1.43,-0.13,1.4358969322,0.0,0,0.0,1.43,-0.13,1.4358969322,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2020-09-16 22:30:00,1.3599999999999999,0.06,1.361322886,0.0,0,0.0,1.3599999999999999,0.06,1.361322886,1.35,-0.42,1.4138246002,0.0,0,0.0,1.35,-0.42,1.4138246002
2020-09-16 23:00:00,1.3,0.28,1.3298120168,0.0,0,0.0,1.3,0.28,1.3298120168,1.24,-0.48,1.3296616111000001,0.0,0,0.0,1.24,-0.48,1.3296616111000001
2020-09-16 23:30:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-09-17 00:00:00,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11
2020-09-17 00:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-09-17 01:00:00,1.1505,0.0,1.1505,0.0005,0,0.0005,1.15,0.0,1.15,1.1405,0.0,1.1405,0.0005,0,0.0005,1.1400000000000001,0.0,1.1400000000000001
2020-09-17 01:30:00,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25
2020-09-17 02:00:00,1.252,-0.13,1.2587311071,0.002,0,0.002,1.25,-0.13,1.2567418191,1.252,0.0,1.252,0.002,0,0.002,1.25,0.0,1.25
2020-09-17 02:30:00,1.252,-0.13,1.2587311071,0.002,0,0.002,1.25,-0.13,1.2567418191,1.252,-0.13,1.2587311071,0.002,0,0.002,1.25,-0.13,1.2567418191
2020-09-17 03:00:00,1.1975,-0.13,1.2045356989,0.007500000000000001,0,0.007500000000000001,1.19,-0.13,1.1970797801,1.1975,0.0,1.1975,0.007500000000000001,0,0.007500000000000001,1.19,0.0,1.19
2020-09-17 03:30:00,1.1755,0.0,1.1755,0.0055000000000000005,0,0.0055000000000000005,1.17,0.0,1.17,1.1755,0.0,1.1755,0.0055000000000000005,0,0.0055000000000000005,1.17,0.0,1.17
2020-09-17 04:00:00,1.182,0.0,1.182,0.012,0,0.012,1.17,0.0,1.17,1.172,0.0,1.172,0.012,0,0.012,1.16,0.0,1.16
2020-09-17 04:30:00,1.185,0.0,1.185,0.015,0,0.015,1.17,0.0,1.17,1.185,0.0,1.185,0.015,0,0.015,1.17,0.0,1.17
2020-09-17 05:00:00,1.1715,0.0,1.1715,0.021500000000000002,0,0.021500000000000002,1.15,0.0,1.15,1.1615,0.0,1.1615,0.021500000000000002,0,0.021500000000000002,1.1400000000000001,0.0,1.1400000000000001
2020-09-17 05:30:00,1.217,0.0,1.217,0.027,0,0.027,1.19,0.0,1.19,1.217,0.0,1.217,0.027,0,0.027,1.19,0.0,1.19
2020-09-17 06:00:00,1.2145000000000001,0.0,1.2145000000000001,0.0245,0,0.0245,1.19,0.0,1.19,1.2145000000000001,0.0,1.2145000000000001,0.0245,0,0.0245,1.19,0.0,1.19
2020-09-17 06:30:00,1.3305,0.36,1.378343299,0.0205,0,0.0205,1.31,0.36,1.3585654198000001,1.2605,-0.49,1.3523905686,0.0205,0,0.0205,1.24,-0.49,1.3333041663
2020-09-17 07:00:00,1.4425,0.36,1.4867435051,0.022500000000000003,0,0.022500000000000003,1.42,0.36,1.4649232062,1.4125,-0.48,1.4918298328000001,0.022500000000000003,0,0.022500000000000003,1.3900000000000001,-0.48,1.470544117
2020-09-17 07:30:00,1.5725,0.0,1.5725,0.022500000000000003,0,0.022500000000000003,1.55,0.0,1.55,1.5625,0.0,1.5625,0.022500000000000003,0,0.022500000000000003,1.54,0.0,1.54
2020-09-17 08:00:00,1.6395,0.0,1.6395,0.029500000000000002,0,0.029500000000000002,1.6099999999999999,0.0,1.6099999999999999,1.6295000000000002,0.0,1.6295000000000002,0.029500000000000002,0,0.029500000000000002,1.6,0.0,1.6
2020-09-17 08:30:00,1.6535000000000002,0.41000000000000003,1.7035733768,0.0235,0,0.0235,1.63,0.41000000000000003,1.6807736314000001,1.6235,-0.45,1.6847113254,0.0235,0,0.0235,1.6,-0.45,1.6620770139
2020-09-17 09:00:00,1.7405,0.41000000000000003,1.788138767,0.030500000000000003,0,0.030500000000000003,1.71,0.41000000000000003,1.7584652399,1.6405,-0.45,1.7010997178,0.030500000000000003,0,0.030500000000000003,1.6099999999999999,-0.45,1.6717057157
2020-09-17 09:30:00,1.749,0.42,1.7987220463,0.029,0,0.029,1.72,0.42,1.7705366418000001,1.659,-0.45,1.7189476432,0.029,0,0.029,1.63,-0.45,1.6909760495000001
2020-09-17 10:00:00,1.661,0.43,1.7157566844,0.031,0,0.031,1.63,0.43,1.6857639218,1.5710000000000002,-0.44,1.6314536463,0.031,0,0.031,1.54,-0.44,1.6016241756
2020-09-17 10:30:00,1.5875,0.43,1.6447055208,0.0375,0,0.0375,1.55,0.43,1.6085397104,1.4975,-0.44,1.5608030785,0.0375,0,0.0375,1.46,-0.44,1.5248606493999999
2020-09-17 11:00:00,1.416,0.46,1.4888438467,0.036000000000000004,0,0.036000000000000004,1.38,0.46,1.4546477237,1.376,-0.41000000000000003,1.4357841063,0.036000000000000004,0,0.036000000000000004,1.34,-0.41000000000000003,1.4013208055
2020-09-17 11:30:00,1.2505,0.0,1.2505,0.0405,0,0.0405,1.21,0.0,1.21,1.2405,0.14,1.2483750438,0.0405,0,0.0405,1.2,0.14,1.2081390648
2020-09-17 12:00:00,1.1275,0.0,1.1275,0.0475,0,0.0475,1.08,0.0,1.08,1.1175,0.14,1.1262354328,0.0475,0,0.0475,1.07,0.14,1.0791200119
2020-09-17 12:30:00,1.0835,0.14,1.0925073226,0.043500000000000004,0,0.043500000000000004,1.04,0.14,1.0493807698,1.0835,0.14,1.0925073226,0.043500000000000004,0,0.043500000000000004,1.04,0.14,1.0493807698
2020-09-17 13:00:00,1.028,0.14,1.0374892771,0.048,0,0.048,0.98,0.14,0.9899494937000001,1.018,0.14,1.0275816269,0.048,0,0.048,0.97,0.14,0.9800510191
2020-09-17 13:30:00,0.979,0.14,0.9889595543,0.049,0,0.049,0.93,0.14,0.9404786016000001,0.979,0.14,0.9889595543,0.049,0,0.049,0.93,0.14,0.9404786016000001
2020-09-17 14:00:00,0.9435,0.14,0.9538303046000001,0.053500000000000006,0,0.053500000000000006,0.89,0.14,0.9009439494,0.9435,0.14,0.9538303046000001,0.053500000000000006,0,0.053500000000000006,0.89,0.14,0.9009439494
2020-09-17 14:30:00,0.9500000000000001,0.14,0.9602603814,0.04,0,0.04,0.91,0.14,0.9207062507,0.9400000000000001,0.14,0.9503683496,0.04,0,0.04,0.9,0.14,0.9108238029
2020-09-17 15:00:00,0.973,0.14,0.9830203457000001,0.013000000000000001,0,0.013000000000000001,0.96,0.14,0.9701546269,0.973,0.14,0.9830203457000001,0.013000000000000001,0,0.013000000000000001,0.96,0.14,0.9701546269
2020-09-17 15:30:00,0.9685,0.5,1.0899505723,0.0385,0,0.0385,0.93,0.5,1.0558882517,0.9685,-0.31,1.0169032648,0.0385,0,0.0385,0.93,-0.31,0.9803060747000001
2020-09-17 16:00:00,1.098,0.0,1.098,0.048,0,0.048,1.05,0.0,1.05,1.098,0.0,1.098,0.048,0,0.048,1.05,0.0,1.05
2020-09-17 16:30:00,1.195,0.0,1.195,0.045,0,0.045,1.15,0.0,1.15,1.185,0.0,1.185,0.045,0,0.045,1.1400000000000001,0.0,1.1400000000000001
2020-09-17 17:00:00,1.3235000000000001,0.0,1.3235000000000001,0.043500000000000004,0,0.043500000000000004,1.28,0.0,1.28,1.3235000000000001,0.0,1.3235000000000001,0.043500000000000004,0,0.043500000000000004,1.28,0.0,1.28
2020-09-17 17:30:00,1.5425,0.41000000000000003,1.5960596009999999,0.0425,0,0.0425,1.5,0.41000000000000003,1.5550241156,1.4925000000000002,-0.43,1.553208373,0.0425,0,0.0425,1.45,-0.43,1.5124152869
2020-09-17 18:00:00,1.627,0.39,1.6730896569,0.037,0,0.037,1.5899999999999999,0.39,1.637131638,1.607,-0.45,1.6688166466,0.037,0,0.037,1.57,-0.45,1.633217683
2020-09-17 18:30:00,1.7335,0.0,1.7335,0.0335,0,0.0335,1.7000000000000002,0.0,1.7000000000000002,1.7235,0.0,1.7235,0.0335,0,0.0335,1.69,0.0,1.69
2020-09-17 19:00:00,1.752,0.0,1.752,0.032,0,0.032,1.72,0.0,1.72,1.742,0.0,1.742,0.032,0,0.032,1.71,0.0,1.71
2020-09-17 19:30:00,1.7974999999999999,0.27,1.8176650544,0.0275,0,0.0275,1.77,0.27,1.7904747974,1.7375,-0.52,1.8136444663,0.0275,0,0.0275,1.71,-0.52,1.7873164241000001
2020-09-17 20:00:00,1.8035,0.17,1.8114944796999999,0.0235,0,0.0235,1.78,0.17,1.7880995498,1.7735,-0.45,1.8297000437,0.0235,0,0.0235,1.75,-0.45,1.8069311
2020-09-17 20:30:00,1.724,-0.13,1.7288944444,0.024,0,0.024,1.7000000000000002,-0.13,1.7049633427000002,1.714,-0.13,1.7189229186000001,0.024,0,0.024,1.69,-0.13,1.6949926254
2020-09-17 21:00:00,1.6320000000000001,-0.11,1.6357029070000002,0.022,0,0.022,1.6099999999999999,-0.11,1.6137533888000002,1.6219999999999999,-0.17,1.6308844225999999,0.022,0,0.022,1.6,-0.17,1.6090059043
2020-09-17 21:30:00,1.4835,-0.13,1.489185096,0.0235,0,0.0235,1.46,-0.13,1.4657762449,1.4735,-0.13,1.4792235294,0.0235,0,0.0235,1.45,-0.13,1.4558159224
2020-09-17 22:00:00,1.4315,-0.13,1.4373907785,0.021500000000000002,0,0.021500000000000002,1.4100000000000001,-0.13,1.4159802259,1.4215,-0.13,1.4274320474,0.021500000000000002,0,0.021500000000000002,1.4,-0.13,1.4060227593999999
2020-09-17 22:30:00,1.385,-0.13,1.3910877039,0.025,0,0.025,1.3599999999999999,-0.13,1.366199107,1.375,-0.13,1.3811317823,0.025,0,0.025,1.35,-0.13,1.3562448157
2020-09-17 23:00:00,1.2825,-0.13,1.289071856,0.022500000000000003,0,0.022500000000000003,1.26,-0.13,1.2666885963,1.2825,-0.13,1.289071856,0.022500000000000003,0,0.022500000000000003,1.26,-0.13,1.2666885963
2020-09-17 23:30:00,1.2225,0.0,1.2225,0.022500000000000003,0,0.022500000000000003,1.2,0.0,1.2,1.2125,0.0,1.2125,0.022500000000000003,0,0.022500000000000003,1.19,0.0,1.19
2020-09-18 00:00:00,1.1675,0.35000000000000003,1.2188339715,0.0275,0,0.0275,1.1400000000000001,0.35000000000000003,1.1925183437,1.1175,-0.48,1.2162262331,0.0275,0,0.0275,1.09,-0.48,1.1910079765
2020-09-18 00:30:00,1.176,0.35000000000000003,1.2269784024,0.026000000000000002,0,0.026000000000000002,1.15,0.35000000000000003,1.202081528,1.096,-0.48,1.1965015670999999,0.026000000000000002,0,0.026000000000000002,1.07,-0.48,1.1727318534
2020-09-18 01:00:00,1.176,0.35000000000000003,1.2269784024,0.026000000000000002,0,0.026000000000000002,1.15,0.35000000000000003,1.202081528,1.096,-0.5,1.2046642686,0.026000000000000002,0,0.026000000000000002,1.07,-0.5,1.181058847
2020-09-18 01:30:00,1.3014999999999999,0.32,1.340262008,0.0315,0,0.0315,1.27,0.32,1.3096946209,1.2215,-0.51,1.3236926569,0.0315,0,0.0315,1.19,-0.51,1.294681428
2020-09-18 02:00:00,1.3075,0.32,1.346089243,0.0375,0,0.0375,1.27,0.32,1.3096946209,1.2375,-0.53,1.3462192429,0.0375,0,0.0375,1.2,-0.53,1.3118307818
2020-09-18 02:30:00,1.308,0.32,1.3465749144,0.038,0,0.038,1.27,0.32,1.3096946209,1.238,-0.53,1.3466788778,0.038,0,0.038,1.2,-0.53,1.3118307818
2020-09-18 03:00:00,1.263,0.32,1.3029079016,0.033,0,0.033,1.23,0.32,1.2709445307,1.183,-0.51,1.2882503639,0.033,0,0.033,1.15,-0.51,1.2580143083
2020-09-18 03:30:00,1.2365,0.33,1.2797782034,0.026500000000000003,0,0.026500000000000003,1.21,0.33,1.2541929675999999,1.1565,-0.5,1.2599572413,0.026500000000000003,0,0.026500000000000003,1.13,-0.5,1.2356779516
2020-09-18 04:00:00,1.2135,0.33,1.2575699782,0.0235,0,0.0235,1.19,0.33,1.2349089035,1.1335,-0.5,1.2388794332,0.0235,0,0.0235,1.11,-0.5,1.2174152948
2020-09-18 04:30:00,1.2575,0.33,1.3000793245,0.0275,0,0.0275,1.23,0.33,1.2734991166,1.1775,-0.5,1.27926004,0.0275,0,0.0275,1.15,-0.5,1.2539936204
2020-09-18 05:00:00,1.2415,0.33,1.2846097656,0.0115,0,0.0115,1.23,0.33,1.2734991166,1.1615,-0.5,1.2645482395,0.0115,0,0.0115,1.15,-0.5,1.2539936204
2020-09-18 05:30:00,1.271,0.33,1.3131416527,0.011,0,0.011,1.26,0.33,1.3024976008,1.191,-0.5,1.2916969459,0.011,0,0.011,1.18,-0.5,1.2815615475
2020-09-18 06:00:00,1.2815,0.33,1.323307315,0.021500000000000002,0,0.021500000000000002,1.26,0.33,1.3024976008,1.2015,-0.48,1.2938323887,0.021500000000000002,0,0.021500000000000002,1.18,-0.48,1.2738916751
2020-09-18 06:30:00,1.3555000000000001,0.36,1.4024907308,0.0155,0,0.0155,1.34,0.36,1.3875157657,1.2955,-0.48,1.3815644212,0.0155,0,0.0155,1.28,-0.48,1.3670405993
2020-09-18 07:00:00,1.504,0.35000000000000003,1.5441878124000001,0.024,0,0.024,1.48,0.35000000000000003,1.5208221461,1.454,-0.48,1.5311812434,0.024,0,0.024,1.43,-0.48,1.5084097587
2020-09-18 07:30:00,1.65,-0.09,1.6524527225,0.03,0,0.03,1.62,-0.09,1.6224980740000001,1.6400000000000001,-0.18,1.6498484779,0.03,0,0.03,1.6099999999999999,-0.18,1.6200308639
2020-09-18 08:00:00,1.702,0.0,1.702,0.022,0,0.022,1.6800000000000002,0.0,1.6800000000000002,1.6920000000000002,0.0,1.6920000000000002,0.022,0,0.022,1.67,0.0,1.67
2020-09-18 08:30:00,1.6835,0.0,1.6835,0.0235,0,0.0235,1.6600000000000001,0.0,1.6600000000000001,1.6735,0.0,1.6735,0.0235,0,0.0235,1.65,0.0,1.65
2020-09-18 09:00:00,1.6095000000000002,0.0,1.6095000000000002,0.029500000000000002,0,0.029500000000000002,1.58,0.0,1.58,1.5995,0.0,1.5995,0.029500000000000002,0,0.029500000000000002,1.57,0.0,1.57
2020-09-18 09:30:00,1.616,0.44,1.6748301406000001,0.036000000000000004,0,0.036000000000000004,1.58,0.44,1.6401219466999999,1.556,-0.41000000000000003,1.6091103132,0.036000000000000004,0,0.036000000000000004,1.52,-0.41000000000000003,1.5743252523
2020-09-18 10:00:00,1.522,0.45,1.5871307445,0.032,0,0.032,1.49,0.45,1.5564703659,1.432,-0.39,1.4841576736,0.032,0,0.032,1.4,-0.39,1.4533065747
2020-09-18 10:30:00,1.4295,0.47000000000000003,1.5047824593999999,0.0395,0,0.0395,1.3900000000000001,0.47000000000000003,1.4673104648,1.4195,-0.14,1.4263871318999999,0.0395,0,0.0395,1.38,-0.14,1.3870832708
2020-09-18 11:00:00,1.272,0.0,1.272,0.042,0,0.042,1.23,0.0,1.23,1.262,0.0,1.262,0.042,0,0.042,1.22,0.0,1.22
2020-09-18 11:30:00,1.186,0.47000000000000003,1.2757335145,0.046,0,0.046,1.1400000000000001,0.47000000000000003,1.2330855607,1.146,-0.38,1.2073591015,0.046,0,0.046,1.1,-0.38,1.1637869221
2020-09-18 12:00:00,1.153,0.5,1.2567453998,0.043000000000000003,0,0.043000000000000003,1.11,0.5,1.2174152948,1.093,-0.36,1.1507601835,0.043000000000000003,0,0.043000000000000003,1.05,-0.36,1.11
2020-09-18 12:30:00,1.1015,0.14,1.1103613151,0.051500000000000004,0,0.051500000000000004,1.05,0.14,1.0592922165,1.1015,0.14,1.1103613151,0.051500000000000004,0,0.051500000000000004,1.05,0.14,1.0592922165
2020-09-18 13:00:00,1.0935,0.0,1.0935,0.043500000000000004,0,0.043500000000000004,1.05,0.0,1.05,1.0835,0.0,1.0835,0.043500000000000004,0,0.043500000000000004,1.04,0.0,1.04
2020-09-18 13:30:00,1.0965,0.14,1.1054013977000001,0.0465,0,0.0465,1.05,0.14,1.0592922165,1.0865,0.14,1.0954826562,0.0465,0,0.0465,1.04,0.14,1.0493807698
2020-09-18 14:00:00,1.0755,0.0,1.0755,0.0455,0,0.0455,1.03,0.0,1.03,1.0655000000000001,0.0,1.0655000000000001,0.0455,0,0.0455,1.02,0.0,1.02
2020-09-18 14:30:00,1.115,0.0,1.115,0.045,0,0.045,1.07,0.0,1.07,1.105,0.0,1.105,0.045,0,0.045,1.06,0.0,1.06
2020-09-18 15:00:00,1.1855,0.0,1.1855,0.0455,0,0.0455,1.1400000000000001,0.0,1.1400000000000001,1.1755,0.0,1.1755,0.0455,0,0.0455,1.13,0.0,1.13
2020-09-18 15:30:00,1.1440000000000001,0.0,1.1440000000000001,0.044,0,0.044,1.1,0.0,1.1,1.1440000000000001,0.0,1.1440000000000001,0.044,0,0.044,1.1,0.0,1.1
2020-09-18 16:00:00,1.1815,0.0,1.1815,0.021500000000000002,0,0.021500000000000002,1.16,0.0,1.16,1.1715,0.0,1.1715,0.021500000000000002,0,0.021500000000000002,1.15,0.0,1.15
2020-09-18 16:30:00,1.403,0.0,1.403,0.003,0,0.003,1.4,0.0,1.4,1.393,0.0,1.393,0.003,0,0.003,1.3900000000000001,0.0,1.3900000000000001
2020-09-18 17:00:00,1.435,0.39,1.4870524537,0.005,0,0.005,1.43,0.39,1.4822280526,1.385,-0.45,1.4562709226,0.005,0,0.005,1.38,-0.45,1.4515164484
2020-09-18 17:30:00,1.5434999999999999,0.39,1.5920088725000001,0.0035,0,0.0035,1.54,0.39,1.5886157496000002,1.5035,-0.45,1.5693986906,0.0035,0,0.0035,1.5,-0.45,1.5660459762999999
2020-09-18 18:00:00,1.621,0.0,1.621,0.001,0,0.001,1.62,0.0,1.62,1.611,0.0,1.611,0.001,0,0.001,1.6099999999999999,0.0,1.6099999999999999
2020-09-18 18:30:00,1.7905000000000002,0.35000000000000003,1.824387637,0.0005,0,0.0005,1.79,0.35000000000000003,1.8238969269,1.7305000000000001,-0.51,1.804087096,0.0005,0,0.0005,1.73,-0.51,1.8036074961000002
2020-09-18 19:00:00,1.8399999999999999,0.34,1.8711493794,0.0,0,0.0,1.8399999999999999,0.34,1.8711493794,1.73,-0.53,1.8093645293,0.0,0,0.0,1.73,-0.53,1.8093645293
2020-09-18 19:30:00,1.85,0.34,1.8809837852,0.0,0,0.0,1.85,0.34,1.8809837852,1.75,-0.53,1.8284966503,0.0,0,0.0,1.75,-0.53,1.8284966503
2020-09-18 20:00:00,1.87,0.27,1.8893914364,0.0,0,0.0,1.87,0.27,1.8893914364,1.77,-0.53,1.8476471525,0.0,0,0.0,1.77,-0.53,1.8476471525
2020-09-18 20:30:00,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979,1.73,-0.13,1.7348775173000002,0.0,0,0.0,1.73,-0.13,1.7348775173000002
2020-09-18 21:00:00,1.6,-0.14,1.606113321,0.0,0,0.0,1.6,-0.14,1.606113321,1.5899999999999999,-0.13,1.5953056133999999,0.0,0,0.0,1.5899999999999999,-0.13,1.5953056133999999
2020-09-18 21:30:00,1.5015,-0.11,1.5055239121000001,0.0015,0,0.0015,1.5,-0.11,1.5040279253,1.4915,-0.2,1.5048495772,0.0015,0,0.0015,1.49,-0.2,1.5033628970000001
2020-09-18 22:00:00,1.456,0.33,1.4929286654,0.016,0,0.016,1.44,0.33,1.4773286703,1.376,-0.53,1.474542641,0.016,0,0.016,1.3599999999999999,-0.53,1.4596232391
2020-09-18 22:30:00,1.4065,0.25,1.4285455016,0.0165,0,0.0165,1.3900000000000001,0.25,1.4123030836,1.3565,-0.53,1.456362678,0.0165,0,0.0165,1.34,-0.53,1.4410065926
2020-09-18 23:00:00,1.3045,-0.13,1.3109615746,0.0245,0,0.0245,1.28,-0.13,1.2865846261,1.3045,-0.13,1.3109615746,0.0245,0,0.0245,1.28,-0.13,1.2865846261
2020-09-18 23:30:00,1.2429999999999999,-0.13,1.2497795806,0.023,0,0.023,1.22,-0.13,1.2269066794,1.233,0.0,1.233,0.023,0,0.023,1.21,0.0,1.21
2020-09-19 00:00:00,1.199,0.0,1.199,0.019,0,0.019,1.18,0.0,1.18,1.199,0.0,1.199,0.019,0,0.019,1.18,0.0,1.18
2020-09-19 00:30:00,1.169,0.0,1.169,0.019,0,0.019,1.15,0.0,1.15,1.159,0.0,1.159,0.019,0,0.019,1.1400000000000001,0.0,1.1400000000000001
2020-09-19 01:00:00,1.173,0.0,1.173,0.023,0,0.023,1.15,0.0,1.15,1.163,0.0,1.163,0.023,0,0.023,1.1400000000000001,0.0,1.1400000000000001
2020-09-19 01:30:00,1.288,-0.13,1.2945439351,0.018000000000000002,0,0.018000000000000002,1.27,-0.13,1.276636205,1.278,0.0,1.278,0.018000000000000002,0,0.018000000000000002,1.26,0.0,1.26
2020-09-19 02:00:00,1.2885,-0.13,1.2950414086,0.018500000000000003,0,0.018500000000000003,1.27,-0.13,1.276636205,1.2785,0.0,1.2785,0.018500000000000003,0,0.018500000000000003,1.26,0.0,1.26
2020-09-19 02:30:00,1.2850000000000001,-0.13,1.2915591353,0.015,0,0.015,1.27,-0.13,1.276636205,1.275,-0.13,1.2816103152,0.015,0,0.015,1.26,-0.13,1.2666885963
2020-09-19 03:00:00,1.23,-0.13,1.2368508398,0.02,0,0.02,1.21,-0.13,1.2169634341,1.23,-0.13,1.2368508398,0.02,0,0.02,1.21,-0.13,1.2169634341
2020-09-19 03:30:00,1.2055,-0.13,1.2124892783,0.025500000000000002,0,0.025500000000000002,1.18,-0.13,1.1871394189,1.1955,-0.13,1.2025474003,0.025500000000000002,0,0.025500000000000002,1.17,-0.13,1.177200068
2020-09-19 04:00:00,1.185,-0.13,1.1921094748,0.025,0,0.025,1.16,-0.13,1.167261753,1.185,-0.13,1.1921094748,0.025,0,0.025,1.16,-0.13,1.167261753
2020-09-19 04:30:00,1.202,-0.13,1.209009512,0.022,0,0.022,1.18,-0.13,1.1871394189,1.202,0.0,1.202,0.022,0,0.022,1.18,0.0,1.18
2020-09-19 05:00:00,1.1965,0.0,1.1965,0.0165,0,0.0165,1.18,0.0,1.18,1.1965,0.0,1.1965,0.0165,0,0.0165,1.18,0.0,1.18
2020-09-19 05:30:00,1.203,-0.13,1.210003719,0.013000000000000001,0,0.013000000000000001,1.19,-0.13,1.1970797801,1.203,0.0,1.203,0.013000000000000001,0,0.013000000000000001,1.19,0.0,1.19
2020-09-19 06:00:00,1.2265,0.0,1.2265,0.0165,0,0.0165,1.21,0.0,1.21,1.2165,0.0,1.2165,0.0165,0,0.0165,1.2,0.0,1.2
2020-09-19 06:30:00,1.311,0.35000000000000003,1.3569159886,0.011,0,0.011,1.3,0.35000000000000003,1.3462912018,1.291,-0.5,1.3844424871,0.011,0,0.011,1.28,-0.5,1.3741906709
2020-09-19 07:00:00,1.381,0.36,1.4271513585,0.001,0,0.001,1.38,0.36,1.4261837189,1.331,-0.5,1.4218160922,0.001,0,0.001,1.33,-0.5,1.420880009
2020-09-19 07:30:00,1.5215,0.27,1.5452709309000001,0.0015,0,0.0015,1.52,0.27,1.5437940277000002,1.4715,-0.53,1.5640371639000001,0.0015,0,0.0015,1.47,-0.53,1.5626259948999999
2020-09-19 08:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0,0.0,1.6400000000000001,-0.13,1.6451443706000002,1.63,-0.13,1.6351758315,0.0,0,0.0,1.63,-0.13,1.6351758315
2020-09-19 08:30:00,1.5710000000000002,0.0,1.5710000000000002,0.001,0,0.001,1.57,0.0,1.57,1.561,0.0,1.561,0.001,0,0.001,1.56,0.0,1.56
2020-09-19 09:00:00,1.6105,0.0,1.6105,0.0005,0,0.0005,1.6099999999999999,0.0,1.6099999999999999,1.6005,0.0,1.6005,0.0005,0,0.0005,1.6,0.0,1.6
2020-09-19 09:30:00,1.5605,0.0,1.5605,0.0005,0,0.0005,1.56,0.0,1.56,1.5505,0.0,1.5505,0.0005,0,0.0005,1.55,0.0,1.55
2020-09-19 10:00:00,1.463,0.0,1.463,0.003,0,0.003,1.46,0.0,1.46,1.453,0.0,1.453,0.003,0,0.003,1.45,0.0,1.45
2020-09-19 10:30:00,1.3980000000000001,-0.13,1.4040313387,0.008,0,0.008,1.3900000000000001,-0.13,1.396065901,1.3980000000000001,0.0,1.3980000000000001,0.008,0,0.008,1.3900000000000001,0.0,1.3900000000000001
2020-09-19 11:00:00,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34,1.3355000000000001,0.0,1.3355000000000001,0.0055000000000000005,0,0.0055000000000000005,1.33,0.0,1.33
2020-09-19 11:30:00,1.3835,0.0,1.3835,0.0035,0,0.0035,1.38,0.0,1.38,1.3835,0.0,1.3835,0.0035,0,0.0035,1.38,0.0,1.38
2020-09-19 12:00:00,1.4020000000000001,0.0,1.4020000000000001,0.002,0,0.002,1.4,0.0,1.4,1.4020000000000001,0.0,1.4020000000000001,0.002,0,0.002,1.4,0.0,1.4
2020-09-19 12:30:00,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47,1.4625,0.0,1.4625,0.0025,0,0.0025,1.46,0.0,1.46
2020-09-19 13:00:00,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5
2020-09-19 13:30:00,1.4905,0.0,1.4905,0.0005,0,0.0005,1.49,0.0,1.49,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48
2020-09-19 14:00:00,1.5205000000000002,0.0,1.5205000000000002,0.0005,0,0.0005,1.52,0.0,1.52,1.5105,0.0,1.5105,0.0005,0,0.0005,1.51,0.0,1.51
2020-09-19 14:30:00,1.451,0.0,1.451,0.001,0,0.001,1.45,0.0,1.45,1.451,0.0,1.451,0.001,0,0.001,1.45,0.0,1.45
2020-09-19 15:00:00,1.3705,0.0,1.3705,0.0005,0,0.0005,1.37,0.0,1.37,1.3705,0.0,1.3705,0.0005,0,0.0005,1.37,0.0,1.37
2020-09-19 15:30:00,1.3905,-0.13,1.3965637293,0.0005,0,0.0005,1.3900000000000001,-0.13,1.396065901,1.3905,0.0,1.3905,0.0005,0,0.0005,1.3900000000000001,0.0,1.3900000000000001
2020-09-19 16:00:00,1.391,0.0,1.391,0.001,0,0.001,1.3900000000000001,0.0,1.3900000000000001,1.391,0.0,1.391,0.001,0,0.001,1.3900000000000001,0.0,1.3900000000000001
2020-09-19 16:30:00,1.451,0.37,1.4974314675,0.001,0,0.001,1.45,0.37,1.4964624954,1.441,-0.49,1.5220318656,0.001,0,0.001,1.44,-0.49,1.5210851390000002
2020-09-19 17:00:00,1.6105,0.37,1.6524558239,0.0005,0,0.0005,1.6099999999999999,0.37,1.6519685227,1.5305,-0.48,1.604004442,0.0005,0,0.0005,1.53,-0.48,1.6035273617999999
2020-09-19 17:30:00,1.7000000000000002,0.17,1.7084788556000001,0.0,0,0.0,1.7000000000000002,0.17,1.7084788556000001,1.6800000000000002,-0.51,1.7557049866,0.0,0,0.0,1.6800000000000002,-0.51,1.7557049866
2020-09-19 18:00:00,1.83,0.35000000000000003,1.8631693428,0.0,0,0.0,1.83,0.35000000000000003,1.8631693428,1.76,-0.59,1.8562596801,0.0,0,0.0,1.76,-0.59,1.8562596801
2020-09-19 18:30:00,1.87,0.37,1.9062528689,0.0,0,0.0,1.87,0.37,1.9062528689,1.76,-0.63,1.8693581786000002,0.0,0,0.0,1.76,-0.63,1.8693581786000002
2020-09-19 19:00:00,1.8900000000000001,0.37,1.9258764239000001,0.0,0,0.0,1.8900000000000001,0.37,1.9258764239000001,1.79,-0.63,1.8976301009,0.0,0,0.0,1.79,-0.63,1.8976301009
2020-09-19 19:30:00,1.85,0.39,1.89066126,0.0,0,0.0,1.85,0.39,1.89066126,1.75,-0.61,1.8532673849,0.0,0,0.0,1.75,-0.61,1.8532673849
2020-09-19 20:00:00,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686,1.74,-0.13,1.7448495636999999,0.0,0,0.0,1.74,-0.13,1.7448495636999999
2020-09-19 20:30:00,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001
2020-09-19 21:00:00,1.6005,-0.14,1.6066114185,0.0005,0,0.0005,1.6,-0.14,1.606113321,1.5905,-0.13,1.5958039510000002,0.0005,0,0.0005,1.5899999999999999,-0.13,1.5953056133999999
2020-09-19 21:30:00,1.5110000000000001,-0.08,1.5131163207,0.001,0,0.001,1.51,-0.08,1.5121177203,1.501,-0.36,1.5435676208,0.001,0,0.001,1.5,-0.36,1.5425952159
2020-09-19 22:00:00,1.4205,-0.14,1.4273823069,0.0005,0,0.0005,1.42,-0.14,1.4268847185,1.4205,-0.13,1.4264362061,0.0005,0,0.0005,1.42,-0.13,1.4259382876
2020-09-19 22:30:00,1.3605,-0.14,1.3676842654999999,0.0005,0,0.0005,1.3599999999999999,-0.14,1.3671868929,1.3605,-0.13,1.3666968391,0.0005,0,0.0005,1.3599999999999999,-0.13,1.366199107
2020-09-19 23:00:00,1.28,-0.14,1.2876334882,0.0,0,0.0,1.28,-0.14,1.2876334882,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261
2020-09-19 23:30:00,1.24,0.09,1.2432618389,0.0,0,0.0,1.24,0.09,1.2432618389,1.23,-0.53,1.3393281898,0.0,0,0.0,1.23,-0.53,1.3393281898
2020-09-20 00:00:00,1.19,0.33,1.2349089035,0.0,0,0.0,1.19,0.33,1.2349089035,1.11,-0.51,1.2215563843,0.0,0,0.0,1.11,-0.51,1.2215563843
2020-09-20 00:30:00,1.17,0.25,1.1964113004999999,0.0,0,0.0,1.17,0.25,1.1964113004999999,1.11,-0.51,1.2215563843,0.0,0,0.0,1.11,-0.51,1.2215563843
2020-09-20 01:00:00,1.1400000000000001,-0.13,1.1473883388,0.0,0,0.0,1.1400000000000001,-0.13,1.1473883388,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-09-20 01:30:00,1.3205,0.29,1.351969027,0.0005,0,0.0005,1.32,0.29,1.3514806695,1.2505,-0.54,1.3621124219,0.0005,0,0.0005,1.25,-0.54,1.3616534067
2020-09-20 02:00:00,1.32,0.29,1.3514806695,0.0,0,0.0,1.32,0.29,1.3514806695,1.25,-0.54,1.3616534067,0.0,0,0.0,1.25,-0.54,1.3616534067
2020-09-20 02:30:00,1.311,0.30000000000000004,1.3448869841,0.001,0,0.001,1.31,0.30000000000000004,1.3439121995,1.241,-0.54,1.3533960987,0.001,0,0.001,1.24,-0.54,1.352479205
2020-09-20 03:00:00,1.2530000000000001,0.27,1.281760118,0.003,0,0.003,1.25,0.27,1.2788275881,1.183,-0.54,1.3004187787,0.003,0,0.003,1.18,-0.54,1.2976902558
2020-09-20 03:30:00,1.1935,-0.13,1.2005591406,0.0035,0,0.0035,1.19,-0.13,1.1970797801,1.1835,0.0,1.1835,0.0035,0,0.0035,1.18,0.0,1.18
2020-09-20 04:00:00,1.1915,-0.13,1.1985709199,0.0015,0,0.0015,1.19,-0.13,1.1970797801,1.1815,-0.13,1.1886304093,0.0015,0,0.0015,1.18,-0.13,1.1871394189
2020-09-20 04:30:00,1.191,-0.13,1.1980738708,0.001,0,0.001,1.19,-0.13,1.1970797801,1.181,-0.13,1.18813341,0.001,0,0.001,1.18,-0.13,1.1871394189
2020-09-20 05:00:00,1.172,-0.13,1.1791878561,0.002,0,0.002,1.17,-0.13,1.177200068,1.172,-0.13,1.1791878561,0.002,0,0.002,1.17,-0.13,1.177200068
2020-09-20 05:30:00,1.211,0.34,1.2578239145,0.001,0,0.001,1.21,0.34,1.2568611697,1.161,-0.5,1.264089,0.001,0,0.001,1.16,-0.5,1.263170614
2020-09-20 06:00:00,1.22,0.34,1.2664912159,0.0,0,0.0,1.22,0.34,1.2664912159,1.15,-0.5,1.2539936204,0.0,0,0.0,1.15,-0.5,1.2539936204
2020-09-20 06:30:00,1.25,0.34,1.2954149914,0.0,0,0.0,1.25,0.34,1.2954149914,1.18,-0.5,1.2815615475,0.0,0,0.0,1.18,-0.5,1.2815615475
2020-09-20 07:00:00,1.33,0.35000000000000003,1.3752817893,0.0,0,0.0,1.33,0.35000000000000003,1.3752817893,1.29,-0.48,1.3764083696,0.0,0,0.0,1.29,-0.48,1.3764083696
2020-09-20 07:30:00,1.42,-0.06,1.4212670404,0.0,0,0.0,1.42,-0.06,1.4212670404,1.4100000000000001,-0.37,1.4577379737,0.0,0,0.0,1.4100000000000001,-0.37,1.4577379737
2020-09-20 08:00:00,1.54,0.33,1.574960317,0.0,0,0.0,1.54,0.33,1.574960317,1.45,-0.52,1.5404220201,0.0,0,0.0,1.45,-0.52,1.5404220201
2020-09-20 08:30:00,1.5705,0.33,1.6047960151,0.0005,0,0.0005,1.57,0.33,1.6043067038,1.4805000000000001,-0.52,1.5691654629,0.0005,0,0.0005,1.48,-0.52,1.5686937241
2020-09-20 09:00:00,1.552,0.23,1.5689499673,0.002,0,0.002,1.55,0.23,1.5669716015000001,1.542,-0.51,1.6241502394,0.002,0,0.002,1.54,-0.51,1.6222515218
2020-09-20 09:30:00,1.544,0.34,1.5809920936,0.004,0,0.004,1.54,0.34,1.5770859203,1.534,-0.55,1.6296183602,0.004,0,0.004,1.53,-0.55,1.6258536219000002
2020-09-20 10:00:00,1.4535,0.0,1.4535,0.0035,0,0.0035,1.45,0.0,1.45,1.4535,0.0,1.4535,0.0035,0,0.0035,1.45,0.0,1.45
2020-09-20 10:30:00,1.3465,-0.13,1.352760973,0.006500000000000001,0,0.006500000000000001,1.34,-0.13,1.3462912018,1.3465,0.0,1.3465,0.006500000000000001,0,0.006500000000000001,1.34,0.0,1.34
2020-09-20 11:00:00,1.3005,0.0,1.3005,0.0105,0,0.0105,1.29,0.0,1.29,1.3005,0.0,1.3005,0.0105,0,0.0105,1.29,0.0,1.29
2020-09-20 11:30:00,1.3014999999999999,0.43,1.370694076,0.0115,0,0.0115,1.29,0.43,1.3597793939,1.3014999999999999,-0.44,1.3738639853,0.0115,0,0.0115,1.29,-0.44,1.362974688
2020-09-20 12:00:00,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34,1.3355000000000001,0.0,1.3355000000000001,0.0055000000000000005,0,0.0055000000000000005,1.33,0.0,1.33
2020-09-20 12:30:00,1.266,0.0,1.266,0.006,0,0.006,1.26,0.0,1.26,1.256,0.0,1.256,0.006,0,0.006,1.25,0.0,1.25
2020-09-20 13:00:00,1.164,0.0,1.164,0.014,0,0.014,1.15,0.0,1.15,1.164,0.0,1.164,0.014,0,0.014,1.15,0.0,1.15
2020-09-20 13:30:00,1.2515,0.0,1.2515,0.0115,0,0.0115,1.24,0.0,1.24,1.2515,0.0,1.2515,0.0115,0,0.0115,1.24,0.0,1.24
2020-09-20 14:00:00,1.1965,0.0,1.1965,0.006500000000000001,0,0.006500000000000001,1.19,0.0,1.19,1.1965,0.0,1.1965,0.006500000000000001,0,0.006500000000000001,1.19,0.0,1.19
2020-09-20 14:30:00,1.071,0.0,1.071,0.011,0,0.011,1.06,0.0,1.06,1.071,0.0,1.071,0.011,0,0.011,1.06,0.0,1.06
2020-09-20 15:00:00,1.012,0.0,1.012,0.012,0,0.012,1.0,0.0,1.0,1.012,0.0,1.012,0.012,0,0.012,1.0,0.0,1.0
2020-09-20 15:30:00,1.0415,0.0,1.0415,0.0115,0,0.0115,1.03,0.0,1.03,1.0415,0.0,1.0415,0.0115,0,0.0115,1.03,0.0,1.03
