Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-20 16:00:00,1.1305,0.0,1.1305,0.0105,0,0.0105,1.12,0.0,1.12,1.1305,0.0,1.1305,0.0105,0,0.0105,1.12,0.0,1.12
2020-09-20 16:30:00,1.248,0.0,1.248,0.008,0,0.008,1.24,0.0,1.24,1.248,0.0,1.248,0.008,0,0.008,1.24,0.0,1.24
2020-09-20 17:00:00,1.4065,0.0,1.4065,0.006500000000000001,0,0.006500000000000001,1.4,0.0,1.4,1.3965,0.0,1.3965,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,0.0,1.3900000000000001
2020-09-20 17:30:00,1.5945,0.39,1.6415024368000002,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,0.39,1.637131638,1.5545,-0.47000000000000003,1.6239982297000002,0.0045000000000000005,0,0.0045000000000000005,1.55,-0.47000000000000003,1.6196913286
2020-09-20 18:00:00,1.7025000000000001,0.33,1.7341874899,0.0025,0,0.0025,1.7000000000000002,0.33,1.7317332358000002,1.6325,-0.49,1.7044518914,0.0025,0,0.0025,1.63,-0.49,1.7020575783
2020-09-20 18:30:00,1.721,0.25,1.7390632536,0.001,0,0.001,1.72,0.25,1.7380736463000002,1.651,-0.48,1.719360637,0.001,0,0.001,1.65,-0.48,1.718400419
2020-09-20 19:00:00,1.76,0.42,1.8094197965,0.0,0,0.0,1.76,0.42,1.8094197965,1.65,-0.6000000000000001,1.7557049866,0.0,0,0.0,1.65,-0.6000000000000001,1.7557049866
2020-09-20 19:30:00,1.78,0.38,1.8201098868,0.0,0,0.0,1.78,0.38,1.8201098868,1.6800000000000002,-0.63,1.7942407865,0.0,0,0.0,1.6800000000000002,-0.63,1.7942407865
2020-09-20 20:00:00,1.77,0.23,1.7848809484000001,0.0,0,0.0,1.77,0.23,1.7848809484000001,1.6800000000000002,-0.5,1.7528262892000002,0.0,0,0.0,1.6800000000000002,-0.5,1.7528262892000002
2020-09-20 20:30:00,1.67,-0.15,1.6767229944,0.0,0,0.0,1.67,-0.15,1.6767229944,1.6600000000000001,-0.14,1.6658931538,0.0,0,0.0,1.6600000000000001,-0.14,1.6658931538
2020-09-20 21:00:00,1.55,-0.15,1.5572411501999999,0.0,0,0.0,1.55,-0.15,1.5572411501999999,1.54,-0.14,1.5463505424,0.0,0,0.0,1.54,-0.14,1.5463505424
2020-09-20 21:30:00,1.48,-0.13,1.4856984889,0.0,0,0.0,1.48,-0.13,1.4856984889,1.47,-0.14,1.4766516177,0.0,0,0.0,1.47,-0.14,1.4766516177
2020-09-20 22:00:00,1.38,-0.11,1.3843771163,0.0,0,0.0,1.38,-0.11,1.3843771163,1.37,-0.17,1.3805071532,0.0,0,0.0,1.37,-0.17,1.3805071532
2020-09-20 22:30:00,1.34,-0.13,1.3462912018,0.0,0,0.0,1.34,-0.13,1.3462912018,1.34,-0.13,1.3462912018,0.0,0,0.0,1.34,-0.13,1.3462912018
2020-09-20 23:00:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205
2020-09-20 23:30:00,1.18,0.17,1.1921828719,0.0,0,0.0,1.18,0.17,1.1921828719,1.17,-0.5,1.2723600119,0.0,0,0.0,1.17,-0.5,1.2723600119
2020-09-21 00:00:00,1.13,0.17,1.1427160627,0.0,0,0.0,1.13,0.17,1.1427160627,1.12,-0.5,1.2265398485,0.0,0,0.0,1.12,-0.5,1.2265398485
2020-09-21 00:30:00,1.11,-0.13,1.1175866857,0.0,0,0.0,1.11,-0.13,1.1175866857,1.12,-0.13,1.1275194012,0.0,0,0.0,1.12,-0.13,1.1275194012
2020-09-21 01:00:00,1.11,-0.13,1.1175866857,0.0,0,0.0,1.11,-0.13,1.1175866857,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11
2020-09-21 01:30:00,1.28,0.08,1.2824975634,0.0,0,0.0,1.28,0.08,1.2824975634,1.25,-0.42,1.3186735760000001,0.0,0,0.0,1.25,-0.42,1.3186735760000001
2020-09-21 02:00:00,1.3,0.31,1.3364505227999999,0.0,0,0.0,1.3,0.31,1.3364505227999999,1.23,-0.54,1.3433167906,0.0,0,0.0,1.23,-0.54,1.3433167906
2020-09-21 02:30:00,1.28,0.31,1.3170041762,0.0,0,0.0,1.28,0.31,1.3170041762,1.2,-0.54,1.315902732,0.0,0,0.0,1.2,-0.54,1.315902732
2020-09-21 03:00:00,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794
2020-09-21 03:30:00,1.19,-0.13,1.1970797801,0.0,0,0.0,1.19,-0.13,1.1970797801,1.18,-0.13,1.1871394189,0.0,0,0.0,1.18,-0.13,1.1871394189
2020-09-21 04:00:00,1.15,-0.13,1.1573245007,0.0,0,0.0,1.15,-0.13,1.1573245007,1.15,-0.13,1.1573245007,0.0,0,0.0,1.15,-0.13,1.1573245007
2020-09-21 04:30:00,1.17,-0.13,1.177200068,0.0,0,0.0,1.17,-0.13,1.177200068,1.16,-0.13,1.167261753,0.0,0,0.0,1.16,-0.13,1.167261753
2020-09-21 05:00:00,1.19,-0.13,1.1970797801,0.0,0,0.0,1.19,-0.13,1.1970797801,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-09-21 05:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-09-21 06:00:00,1.21,-0.13,1.2169634341,0.0,0,0.0,1.21,-0.13,1.2169634341,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-09-21 06:30:00,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28
2020-09-21 07:00:00,1.45,0.31,1.4827676824,0.0,0,0.0,1.45,0.31,1.4827676824,1.38,-0.51,1.4712239802,0.0,0,0.0,1.38,-0.51,1.4712239802
2020-09-21 07:30:00,1.57,0.01,1.5700318468,0.0,0,0.0,1.57,0.01,1.5700318468,1.55,-0.35000000000000003,1.5890248582000002,0.0,0,0.0,1.55,-0.35000000000000003,1.5890248582000002
2020-09-21 08:00:00,1.6800000000000002,-0.13,1.685022255,0.0,0,0.0,1.6800000000000002,-0.13,1.685022255,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001
2020-09-21 08:30:00,1.6915,-0.13,1.6964882110000001,0.0015,0,0.0015,1.69,-0.13,1.6949926254,1.6815,-0.13,1.6865177882,0.0015,0,0.0015,1.6800000000000002,-0.13,1.685022255
2020-09-21 09:00:00,1.5939999999999999,-0.13,1.5992923435000002,0.004,0,0.004,1.5899999999999999,-0.13,1.5953056133999999,1.584,0.0,1.584,0.004,0,0.004,1.58,0.0,1.58
2020-09-21 09:30:00,1.5055,0.0,1.5055,0.0055000000000000005,0,0.0055000000000000005,1.5,0.0,1.5,1.5055,0.0,1.5055,0.0055000000000000005,0,0.0055000000000000005,1.5,0.0,1.5
2020-09-21 10:00:00,1.4175,0.0,1.4175,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,0.0,1.4100000000000001,1.4075,0.0,1.4075,0.007500000000000001,0,0.007500000000000001,1.4,0.0,1.4
2020-09-21 10:30:00,1.289,0.0,1.289,0.009000000000000001,0,0.009000000000000001,1.28,0.0,1.28,1.289,0.0,1.289,0.009000000000000001,0,0.009000000000000001,1.28,0.0,1.28
2020-09-21 11:00:00,1.1705,0.0,1.1705,0.0105,0,0.0105,1.16,0.0,1.16,1.1705,0.14,1.1788427588000001,0.0105,0,0.0105,1.16,0.14,1.1684177335
2020-09-21 11:30:00,1.0915,0.14,1.1004418431,0.0115,0,0.0115,1.08,0.14,1.0890362712,1.0915,0.14,1.1004418431,0.0115,0,0.0115,1.08,0.14,1.0890362712
2020-09-21 12:00:00,1.062,0.0,1.062,0.012,0,0.012,1.05,0.0,1.05,1.062,0.0,1.062,0.012,0,0.012,1.05,0.0,1.05
2020-09-21 12:30:00,1.0825,0.14,1.0915155748,0.0125,0,0.0125,1.07,0.14,1.0791200119,1.0825,0.14,1.0915155748,0.0125,0,0.0125,1.07,0.14,1.0791200119
2020-09-21 13:00:00,1.0215,0.0,1.0215,0.0115,0,0.0115,1.01,0.0,1.01,1.0215,0.14,1.0310491016,0.0115,0,0.0115,1.01,0.14,1.019656805
2020-09-21 13:30:00,1.0415,0.0,1.0415,0.0115,0,0.0115,1.03,0.0,1.03,1.0415,0.0,1.0415,0.0115,0,0.0115,1.03,0.0,1.03
2020-09-21 14:00:00,1.0215,0.14,1.0310491016,0.0115,0,0.0115,1.01,0.14,1.019656805,1.0215,0.14,1.0310491016,0.0115,0,0.0115,1.01,0.14,1.019656805
2020-09-21 14:30:00,0.971,0.14,0.9810407739,0.011,0,0.011,0.96,0.14,0.9701546269,0.971,0.14,0.9810407739,0.011,0,0.011,0.96,0.14,0.9701546269
2020-09-21 15:00:00,0.9705,0.51,1.0963440382,0.0105,0,0.0105,0.96,0.51,1.0870602559,0.9705,-0.30000000000000004,1.0158101447,0.0105,0,0.0105,0.96,-0.30000000000000004,1.0057832769
2020-09-21 15:30:00,0.9995,0.0,0.9995,0.0095,0,0.0095,0.99,0.0,0.99,0.9995,0.0,0.9995,0.0095,0,0.0095,0.99,0.0,0.99
2020-09-21 16:00:00,1.0675,0.0,1.0675,0.007500000000000001,0,0.007500000000000001,1.06,0.0,1.06,1.0675,0.0,1.0675,0.007500000000000001,0,0.007500000000000001,1.06,0.0,1.06
2020-09-21 16:30:00,1.236,0.0,1.236,0.006,0,0.006,1.23,0.0,1.23,1.236,0.0,1.236,0.006,0,0.006,1.23,0.0,1.23
2020-09-21 17:00:00,1.3845,0.41000000000000003,1.4439322179,0.0045000000000000005,0,0.0045000000000000005,1.38,0.41000000000000003,1.4396180049,1.3645,-0.45,1.4367881716,0.0045000000000000005,0,0.0045000000000000005,1.3599999999999999,-0.45,1.4325152704000002
2020-09-21 17:30:00,1.5635,0.4,1.6138563288,0.0035,0,0.0035,1.56,0.4,1.6104657710999999,1.5035,-0.46,1.5722952172,0.0035,0,0.0035,1.5,-0.46,1.5689486926
2020-09-21 18:00:00,1.6415000000000002,0.0,1.6415000000000002,0.0015,0,0.0015,1.6400000000000001,0.0,1.6400000000000001,1.6315,0.0,1.6315,0.0015,0,0.0015,1.63,0.0,1.63
2020-09-21 18:30:00,1.73,0.4,1.7756407294,0.0,0,0.0,1.73,0.4,1.7756407294,1.67,-0.59,1.7711578134,0.0,0,0.0,1.67,-0.59,1.7711578134
2020-09-21 19:00:00,1.73,-0.13,1.7348775173000002,0.0,0,0.0,1.73,-0.13,1.7348775173000002,1.73,-0.13,1.7348775173000002,0.0,0,0.0,1.73,-0.13,1.7348775173000002
2020-09-21 19:30:00,1.76,-0.13,1.7647946056000001,0.0,0,0.0,1.76,-0.13,1.7647946056000001,1.75,-0.13,1.7548219283000002,0.0,0,0.0,1.75,-0.13,1.7548219283000002
2020-09-21 20:00:00,1.76,-0.16,1.7672577627,0.0,0,0.0,1.76,-0.16,1.7672577627,1.75,-0.15,1.756416807,0.0,0,0.0,1.75,-0.15,1.756416807
2020-09-21 20:30:00,1.65,-0.16,1.6577394246,0.0,0,0.0,1.65,-0.16,1.6577394246,1.6400000000000001,-0.15,1.6468454694,0.0,0,0.0,1.6400000000000001,-0.15,1.6468454694
2020-09-21 21:00:00,1.56,-0.12,1.5646085772,0.0,0,0.0,1.56,-0.12,1.5646085772,1.55,-0.17,1.5592947124,0.0,0,0.0,1.55,-0.17,1.5592947124
2020-09-21 21:30:00,1.48,-0.15,1.4875819305,0.0,0,0.0,1.48,-0.15,1.4875819305,1.48,-0.14,1.4866068747,0.0,0,0.0,1.48,-0.14,1.4866068747
2020-09-21 22:00:00,1.4100000000000001,-0.14,1.4169333082,0.0,0,0.0,1.4100000000000001,-0.14,1.4169333082,1.4100000000000001,-0.14,1.4169333082,0.0,0,0.0,1.4100000000000001,-0.14,1.4169333082
2020-09-21 22:30:00,1.34,-0.14,1.3472935834,0.0,0,0.0,1.34,-0.14,1.3472935834,1.33,-0.14,1.3373481221999999,0.0,0,0.0,1.33,-0.14,1.3373481221999999
2020-09-21 23:00:00,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-09-21 23:30:00,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-09-22 00:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2020-09-22 00:30:00,1.08,0.37,1.1416216536000001,0.0,0,0.0,1.08,0.37,1.1416216536000001,1.07,-0.5,1.181058847,0.0,0,0.0,1.07,-0.5,1.181058847
2020-09-22 01:00:00,1.08,0.23,1.1042191811,0.0,0,0.0,1.08,0.23,1.1042191811,1.07,-0.5,1.181058847,0.0,0,0.0,1.07,-0.5,1.181058847
2020-09-22 01:30:00,1.28,0.31,1.3170041762,0.0,0,0.0,1.28,0.31,1.3170041762,1.2,-0.53,1.3118307818,0.0,0,0.0,1.2,-0.53,1.3118307818
2020-09-22 02:00:00,1.28,0.31,1.3170041762,0.0,0,0.0,1.28,0.31,1.3170041762,1.2,-0.53,1.3118307818,0.0,0,0.0,1.2,-0.53,1.3118307818
2020-09-22 02:30:00,1.26,0.32,1.3,0.0,0,0.0,1.26,0.32,1.3,1.19,-0.53,1.3026895256,0.0,0,0.0,1.19,-0.53,1.3026895256
2020-09-22 03:00:00,1.21,0.32,1.2515989773,0.0,0,0.0,1.21,0.32,1.2515989773,1.1400000000000001,-0.52,1.2529964086,0.0,0,0.0,1.1400000000000001,-0.52,1.2529964086
2020-09-22 03:30:00,1.18,0.33,1.2252754792,0.0,0,0.0,1.18,0.33,1.2252754792,1.11,-0.52,1.2257650672,0.0,0,0.0,1.11,-0.52,1.2257650672
2020-09-22 04:00:00,1.2,0.32,1.2419339757,0.0,0,0.0,1.2,0.32,1.2419339757,1.12,-0.53,1.2390722336,0.0,0,0.0,1.12,-0.53,1.2390722336
2020-09-22 04:30:00,1.2,0.32,1.2419339757,0.0,0,0.0,1.2,0.32,1.2419339757,1.12,-0.53,1.2390722336,0.0,0,0.0,1.12,-0.53,1.2390722336
2020-09-22 05:00:00,1.2,0.33,1.2445481108,0.0,0,0.0,1.2,0.33,1.2445481108,1.13,-0.52,1.2439051411,0.0,0,0.0,1.13,-0.52,1.2439051411
2020-09-22 05:30:00,1.21,0.33,1.2541929675999999,0.0,0,0.0,1.21,0.33,1.2541929675999999,1.13,-0.5,1.2356779516,0.0,0,0.0,1.13,-0.5,1.2356779516
2020-09-22 06:00:00,1.21,0.33,1.2541929675999999,0.0,0,0.0,1.21,0.33,1.2541929675999999,1.15,-0.5,1.2539936204,0.0,0,0.0,1.15,-0.5,1.2539936204
2020-09-22 06:30:00,1.27,0.33,1.3121737690000002,0.0,0,0.0,1.27,0.33,1.3121737690000002,1.22,-0.52,1.326197572,0.0,0,0.0,1.22,-0.52,1.326197572
2020-09-22 07:00:00,1.4100000000000001,0.33,1.4481022063,0.0,0,0.0,1.4100000000000001,0.33,1.4481022063,1.34,-0.52,1.4373586887,0.0,0,0.0,1.34,-0.52,1.4373586887
2020-09-22 07:30:00,1.55,0.05,1.5508062419000002,0.0,0,0.0,1.55,0.05,1.5508062419000002,1.54,-0.5,1.6191355718,0.0,0,0.0,1.54,-0.5,1.6191355718
2020-09-22 08:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2020-09-22 08:30:00,1.67,0.37,1.7104970038,0.0,0,0.0,1.67,0.37,1.7104970038,1.6,-0.5,1.6763054614000001,0.0,0,0.0,1.6,-0.5,1.6763054614000001
2020-09-22 09:00:00,1.71,0.37,1.7495713761,0.0,0,0.0,1.71,0.37,1.7495713761,1.62,-0.5,1.6954055561999999,0.0,0,0.0,1.62,-0.5,1.6954055561999999
2020-09-22 09:30:00,1.7005,0.41000000000000003,1.7492284728,0.0005,0,0.0005,1.7000000000000002,0.41000000000000003,1.7487424053,1.6105,-0.44,1.6695239591000002,0.0005,0,0.0005,1.6099999999999999,-0.44,1.6690416412
2020-09-22 10:00:00,1.611,0.41000000000000003,1.6623540537000001,0.001,0,0.001,1.6099999999999999,0.41000000000000003,1.6613849644,1.521,-0.44,1.5833638243000001,0.001,0,0.001,1.52,-0.44,1.5824032356000002
2020-09-22 10:30:00,1.5514999999999999,0.41000000000000003,1.6047592499,0.0015,0,0.0015,1.55,0.41000000000000003,1.6033090781000001,1.4615,-0.44,1.5262969076,0.0015,0,0.0015,1.46,-0.44,1.5248606493999999
2020-09-22 11:00:00,1.4705,0.4,1.5239324952,0.0005,0,0.0005,1.47,0.4,1.523450032,1.3905,-0.46,1.4646126621,0.0005,0,0.0005,1.3900000000000001,-0.46,1.4641379716
2020-09-22 11:30:00,1.4405000000000001,0.4,1.4950051003,0.0005,0,0.0005,1.44,0.4,1.4945233354,1.3505,-0.44,1.4203697582,0.0005,0,0.0005,1.35,-0.44,1.4198943623
2020-09-22 12:00:00,1.4100000000000001,0.44,1.4770578865,0.0,0,0.0,1.4100000000000001,0.44,1.4770578865,1.4100000000000001,-0.44,1.4770578865,0.0,0,0.0,1.4100000000000001,-0.44,1.4770578865
2020-09-22 12:30:00,1.3915,0.0,1.3915,0.0015,0,0.0015,1.3900000000000001,0.0,1.3900000000000001,1.3915,0.0,1.3915,0.0015,0,0.0015,1.3900000000000001,0.0,1.3900000000000001
2020-09-22 13:00:00,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34,1.3455,0.0,1.3455,0.0055000000000000005,0,0.0055000000000000005,1.34,0.0,1.34
2020-09-22 13:30:00,1.392,0.0,1.392,0.002,0,0.002,1.3900000000000001,0.0,1.3900000000000001,1.392,0.0,1.392,0.002,0,0.002,1.3900000000000001,0.0,1.3900000000000001
2020-09-22 14:00:00,1.3345,0.0,1.3345,0.0045000000000000005,0,0.0045000000000000005,1.33,0.0,1.33,1.3345,0.0,1.3345,0.0045000000000000005,0,0.0045000000000000005,1.33,0.0,1.33
2020-09-22 14:30:00,1.3335,0.0,1.3335,0.0035,0,0.0035,1.33,0.0,1.33,1.3335,0.0,1.3335,0.0035,0,0.0035,1.33,0.0,1.33
2020-09-22 15:00:00,1.2835,0.0,1.2835,0.0035,0,0.0035,1.28,0.0,1.28,1.2835,0.0,1.2835,0.0035,0,0.0035,1.28,0.0,1.28
2020-09-22 15:30:00,1.2535,0.0,1.2535,0.0035,0,0.0035,1.25,0.0,1.25,1.2535,0.0,1.2535,0.0035,0,0.0035,1.25,0.0,1.25
2020-09-22 16:00:00,1.3235000000000001,0.41000000000000003,1.3855512441,0.0035,0,0.0035,1.32,0.41000000000000003,1.3822083779,1.2635,-0.44,1.3379208684,0.0035,0,0.0035,1.26,-0.44,1.3346160497000001
2020-09-22 16:30:00,1.4425,0.39,1.4942912199,0.0025,0,0.0025,1.44,0.39,1.4918780111,1.3525,-0.47000000000000003,1.4318366702,0.0025,0,0.0025,1.35,-0.47000000000000003,1.4294754283
2020-09-22 17:00:00,1.5025,0.39,1.5522906461,0.0025,0,0.0025,1.5,0.39,1.5498709624,1.4425,-0.47000000000000003,1.5171375185,0.0025,0,0.0025,1.44,-0.47000000000000003,1.5147607072
2020-09-22 17:30:00,1.6605,0.41000000000000003,1.7103684545000002,0.0005,0,0.0005,1.6600000000000001,0.41000000000000003,1.7098830369,1.6005,-0.58,1.7023513885,0.0005,0,0.0005,1.6,-0.58,1.701881312
2020-09-22 18:00:00,1.7205,-0.13,1.7254043729,0.0005,0,0.0005,1.72,-0.13,1.7249057945000001,1.7105000000000001,-0.13,1.7154329628,0.0005,0,0.0005,1.71,-0.13,1.7149344011
2020-09-22 18:30:00,1.75,-0.13,1.7548219283000002,0.0,0,0.0,1.75,-0.13,1.7548219283000002,1.74,-0.13,1.7448495636999999,0.0,0,0.0,1.74,-0.13,1.7448495636999999
2020-09-22 19:00:00,1.8,0.05,1.8006943105,0.0,0,0.0,1.8,0.05,1.8006943105,1.76,-0.33,1.7906702656,0.0,0,0.0,1.76,-0.33,1.7906702656
2020-09-22 19:30:00,1.85,0.34,1.8809837852,0.0,0,0.0,1.85,0.34,1.8809837852,1.76,-0.58,1.8531055016,0.0,0,0.0,1.76,-0.58,1.8531055016
2020-09-22 20:00:00,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685
2020-09-22 20:30:00,1.65,-0.17,1.6587344573,0.0,0,0.0,1.65,-0.17,1.6587344573,1.6400000000000001,-0.15,1.6468454694,0.0,0,0.0,1.6400000000000001,-0.15,1.6468454694
2020-09-22 21:00:00,1.57,-0.17,1.5791770008000001,0.0,0,0.0,1.57,-0.17,1.5791770008000001,1.56,-0.15,1.5671949464,0.0,0,0.0,1.56,-0.15,1.5671949464
2020-09-22 21:30:00,1.48,-0.12,1.4848568955,0.0,0,0.0,1.48,-0.12,1.4848568955,1.47,-0.15,1.4776332427,0.0,0,0.0,1.47,-0.15,1.4776332427
2020-09-22 22:00:00,1.42,-0.13,1.4259382876,0.0,0,0.0,1.42,-0.13,1.4259382876,1.4100000000000001,-0.13,1.4159802259,0.0,0,0.0,1.4100000000000001,-0.13,1.4159802259
2020-09-22 22:30:00,1.35,-0.13,1.3562448157,0.0,0,0.0,1.35,-0.13,1.3562448157,1.35,-0.13,1.3562448157,0.0,0,0.0,1.35,-0.13,1.3562448157
2020-09-22 23:00:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.28,-0.13,1.2865846261,0.0,0,0.0,1.28,-0.13,1.2865846261
2020-09-22 23:30:00,1.2,-0.1,1.2041594579,0.0,0,0.0,1.2,-0.1,1.2041594579,1.2,-0.29,1.2345444504,0.0,0,0.0,1.2,-0.29,1.2345444504
2020-09-23 00:00:00,1.13,-0.13,1.1374532957,0.0,0,0.0,1.13,-0.13,1.1374532957,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-09-23 00:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-09-23 01:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-09-23 01:30:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407
2020-09-23 02:00:00,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205,1.27,-0.13,1.276636205,0.0,0,0.0,1.27,-0.13,1.276636205
2020-09-23 02:30:00,1.25,-0.07,1.2519584658,0.0,0,0.0,1.25,-0.07,1.2519584658,1.24,-0.5,1.3370115931,0.0,0,0.0,1.24,-0.5,1.3370115931
2020-09-23 03:00:00,1.2005,-0.13,1.2075182193,0.0005,0,0.0005,1.2,-0.13,1.2070211266,1.1905000000000001,-0.13,1.1975768243,0.0005,0,0.0005,1.19,-0.13,1.1970797801
2020-09-23 03:30:00,1.2,-0.13,1.2070211266,0.0,0,0.0,1.2,-0.13,1.2070211266,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-09-23 04:00:00,1.17,-0.13,1.177200068,0.0,0,0.0,1.17,-0.13,1.177200068,1.17,-0.13,1.177200068,0.0,0,0.0,1.17,-0.13,1.177200068
2020-09-23 04:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-09-23 05:00:00,1.17,0.03,1.1703845522,0.0,0,0.0,1.17,0.03,1.1703845522,1.16,-0.52,1.2712198866,0.0,0,0.0,1.16,-0.52,1.2712198866
2020-09-23 05:30:00,1.23,0.32,1.2709445307,0.0,0,0.0,1.23,0.32,1.2709445307,1.16,-0.52,1.2712198866,0.0,0,0.0,1.16,-0.52,1.2712198866
2020-09-23 06:00:00,1.22,-0.11,1.2249489785,0.0,0,0.0,1.22,-0.11,1.2249489785,1.21,-0.53,1.3209844814,0.0,0,0.0,1.21,-0.53,1.3209844814
2020-09-23 06:30:00,1.34,0.35000000000000003,1.3849548729,0.0,0,0.0,1.34,0.35000000000000003,1.3849548729,1.26,-0.5,1.3555810562000001,0.0,0,0.0,1.26,-0.5,1.3555810562000001
2020-09-23 07:00:00,1.451,0.27,1.4759068399,0.001,0,0.001,1.45,0.27,1.4749237268,1.431,-0.5,1.5158367326,0.001,0,0.001,1.43,-0.5,1.5148927355000001
2020-09-23 07:30:00,1.5819999999999999,-0.13,1.5873323534,0.002,0,0.002,1.58,-0.13,1.5853390804,1.572,-0.13,1.5773661590999999,0.002,0,0.002,1.57,-0.13,1.5753729717
2020-09-23 08:00:00,1.6915,-0.13,1.6964882110000001,0.0015,0,0.0015,1.69,-0.13,1.6949926254,1.6815,0.0,1.6815,0.0015,0,0.0015,1.6800000000000002,0.0,1.6800000000000002
2020-09-23 08:30:00,1.7155,-0.13,1.7204186263999999,0.0055000000000000005,0,0.0055000000000000005,1.71,-0.13,1.7149344011,1.7055,-0.13,1.710447383,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,-0.13,1.7049633427000002
2020-09-23 09:00:00,1.7105000000000001,0.30000000000000004,1.7366088362,0.0005,0,0.0005,1.71,0.30000000000000004,1.7361163555,1.7005,-0.52,1.7782295268000001,0.0005,0,0.0005,1.7000000000000002,-0.52,1.7777513887
2020-09-23 09:30:00,1.5750000000000002,0.0,1.5750000000000002,0.005,0,0.005,1.57,0.0,1.57,1.5750000000000002,0.0,1.5750000000000002,0.005,0,0.005,1.57,0.0,1.57
2020-09-23 10:00:00,1.5055,0.0,1.5055,0.0055000000000000005,0,0.0055000000000000005,1.5,0.0,1.5,1.5055,0.0,1.5055,0.0055000000000000005,0,0.0055000000000000005,1.5,0.0,1.5
2020-09-23 10:30:00,1.392,0.0,1.392,0.012,0,0.012,1.38,0.0,1.38,1.392,0.0,1.392,0.012,0,0.012,1.38,0.0,1.38
2020-09-23 11:00:00,1.218,0.44,1.2950382234,0.018000000000000002,0,0.018000000000000002,1.2,0.44,1.2781236247,1.218,-0.42,1.2883803785999999,0.018000000000000002,0,0.018000000000000002,1.2,-0.42,1.271377206
2020-09-23 11:30:00,1.1645,0.0,1.1645,0.0245,0,0.0245,1.1400000000000001,0.0,1.1400000000000001,1.1645,0.0,1.1645,0.0245,0,0.0245,1.1400000000000001,0.0,1.1400000000000001
2020-09-23 12:00:00,1.143,0.0,1.143,0.023,0,0.023,1.12,0.0,1.12,1.143,0.0,1.143,0.023,0,0.023,1.12,0.0,1.12
2020-09-23 12:30:00,1.186,0.0,1.186,0.026000000000000002,0,0.026000000000000002,1.16,0.0,1.16,1.186,0.0,1.186,0.026000000000000002,0,0.026000000000000002,1.16,0.0,1.16
2020-09-23 13:00:00,1.1575,0.0,1.1575,0.0175,0,0.0175,1.1400000000000001,0.0,1.1400000000000001,1.1575,0.0,1.1575,0.0175,0,0.0175,1.1400000000000001,0.0,1.1400000000000001
2020-09-23 13:30:00,1.1925,0.0,1.1925,0.022500000000000003,0,0.022500000000000003,1.17,0.0,1.17,1.1925,0.0,1.1925,0.022500000000000003,0,0.022500000000000003,1.17,0.0,1.17
2020-09-23 14:00:00,1.2455,0.0,1.2455,0.0155,0,0.0155,1.23,0.0,1.23,1.2455,0.0,1.2455,0.0155,0,0.0155,1.23,0.0,1.23
2020-09-23 14:30:00,1.2,0.0,1.2,0.02,0,0.02,1.18,0.0,1.18,1.2,0.0,1.2,0.02,0,0.02,1.18,0.0,1.18
2020-09-23 15:00:00,1.1545,0.0,1.1545,0.0245,0,0.0245,1.13,0.0,1.13,1.1445,0.0,1.1445,0.0245,0,0.0245,1.12,0.0,1.12
2020-09-23 15:30:00,1.183,0.0,1.183,0.023,0,0.023,1.16,0.0,1.16,1.183,0.0,1.183,0.023,0,0.023,1.16,0.0,1.16
2020-09-23 16:00:00,1.3225,0.0,1.3225,0.0125,0,0.0125,1.31,0.0,1.31,1.3225,0.0,1.3225,0.0125,0,0.0125,1.31,0.0,1.31
2020-09-23 16:30:00,1.4965,0.38,1.5439923089,0.006500000000000001,0,0.006500000000000001,1.49,0.38,1.5376930773000002,1.4565000000000001,-0.46,1.5274135817999999,0.006500000000000001,0,0.006500000000000001,1.45,-0.46,1.5212166184
2020-09-23 17:00:00,1.673,-0.15,1.679710987,0.003,0,0.003,1.67,-0.15,1.6767229944,1.663,-0.14,1.6688825603000002,0.003,0,0.003,1.6600000000000001,-0.14,1.6658931538
2020-09-23 17:30:00,1.855,0.27,1.8745466119,0.005,0,0.005,1.85,0.27,1.8695988875,1.7650000000000001,-0.52,1.8400067935000002,0.005,0,0.005,1.76,-0.52,1.8352111595
2020-09-23 18:00:00,1.96,0.19,1.9691876498,0.0,0,0.0,1.96,0.19,1.9691876498,1.8900000000000001,-0.48,1.9500000000000002,0.0,0,0.0,1.8900000000000001,-0.48,1.9500000000000002
2020-09-23 18:30:00,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815,1.9300000000000002,-0.19,1.9393297811,0.0,0,0.0,1.9300000000000002,-0.19,1.9393297811
2020-09-23 19:00:00,1.9515,-0.17,1.9588905661,0.0015,0,0.0015,1.9500000000000002,-0.17,1.9573962297,1.9315,-0.16,1.9381156441,0.0015,0,0.0015,1.9300000000000002,-0.16,1.9366207682
2020-09-23 19:30:00,1.9225,-0.19,1.9318660021,0.0025,0,0.0025,1.92,-0.19,1.9293781382000001,1.9125,-0.18,1.9209519125,0.0025,0,0.0025,1.9100000000000001,-0.18,1.9184629264000002
2020-09-23 20:00:00,1.9215,-0.21,1.9329413468,0.0015,0,0.0015,1.92,-0.21,1.9314502323,1.9115000000000002,-0.2,1.9219345072,0.0015,0,0.0015,1.9100000000000001,-0.2,1.9204426573000002
2020-09-23 20:30:00,1.871,-0.18,1.8796385291000002,0.001,0,0.001,1.87,-0.18,1.8786431274000002,1.861,-0.17,1.8687485117,0.001,0,0.001,1.8599999999999999,-0.17,1.8677526602999999
2020-09-23 21:00:00,1.7055,-0.15,1.712083599,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,-0.15,1.7066048166,1.6855,-0.18,1.6950841425,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,-0.18,1.6896153408
2020-09-23 21:30:00,1.611,-0.17,1.6199447520999999,0.001,0,0.001,1.6099999999999999,-0.17,1.6189502772000002,1.601,-0.15,1.6080115048999999,0.001,0,0.001,1.6,-0.15,1.607015868
2020-09-23 22:00:00,1.5605,0.0,1.5605,0.0005,0,0.0005,1.56,0.0,1.56,1.5305,-0.29,1.5577324064,0.0005,0,0.0005,1.53,-0.29,1.5572411501999999
2020-09-23 22:30:00,1.5,0.25,1.5206906326,0.0,0,0.0,1.5,0.25,1.5206906326,1.43,-0.5700000000000001,1.5394154735,0.0,0,0.0,1.43,-0.5700000000000001,1.5394154735
2020-09-23 23:00:00,1.3705,-0.15,1.3786842459,0.0005,0,0.0005,1.37,-0.15,1.3781872151,1.3605,-0.14,1.3676842654999999,0.0005,0,0.0005,1.3599999999999999,-0.14,1.3671868929
2020-09-23 23:30:00,1.302,-0.13,1.3084739203,0.002,0,0.002,1.3,-0.13,1.3064838307,1.292,-0.14,1.2995630035,0.002,0,0.002,1.29,-0.14,1.2975746607
2020-09-24 00:00:00,1.2075,-0.13,1.2144777684,0.007500000000000001,0,0.007500000000000001,1.2,-0.13,1.2070211266,1.1975,-0.14,1.2056559418,0.007500000000000001,0,0.007500000000000001,1.19,-0.14,1.1982069938
2020-09-24 00:30:00,1.212,-0.13,1.2189520089,0.012,0,0.012,1.2,-0.13,1.2070211266,1.202,-0.14,1.2101256133,0.012,0,0.012,1.19,-0.14,1.1982069938
2020-09-24 01:00:00,1.2355,-0.13,1.2423205102,0.0155,0,0.0155,1.22,-0.13,1.2269066794,1.2255,-0.14,1.2334708144,0.0155,0,0.0155,1.21,-0.14,1.2180722474
2020-09-24 01:30:00,1.404,-0.13,1.4100056737,0.014,0,0.014,1.3900000000000001,-0.13,1.396065901,1.3940000000000001,-0.14,1.401012491,0.014,0,0.014,1.38,-0.14,1.3870832708
2020-09-24 02:00:00,1.3965,-0.13,1.4025377892,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,-0.13,1.396065901,1.3865,-0.14,1.3935502323,0.006500000000000001,0,0.006500000000000001,1.38,-0.14,1.3870832708
2020-09-24 02:30:00,1.3855,-0.14,1.3925552951,0.0155,0,0.0155,1.37,-0.14,1.3771347066000001,1.3755,-0.14,1.382606325,0.0155,0,0.0155,1.3599999999999999,-0.14,1.3671868929
2020-09-24 03:00:00,1.335,-0.14,1.3423207515,0.025,0,0.025,1.31,-0.14,1.3174596768,1.325,-0.14,1.3323756978,0.025,0,0.025,1.3,-0.14,1.3075167303
2020-09-24 03:30:00,1.282,-0.14,1.2896216499,0.022,0,0.022,1.26,-0.14,1.2677539193,1.272,-0.14,1.2796812103,0.022,0,0.022,1.25,-0.14,1.2578155668
2020-09-24 04:00:00,1.27,-0.13,1.276636205,0.03,0,0.03,1.24,-0.13,1.2467958935,1.26,-0.14,1.2677539193,0.03,0,0.03,1.23,-0.14,1.2379418403
2020-09-24 04:30:00,1.2810000000000001,-0.13,1.2875795121,0.021,0,0.021,1.26,-0.13,1.2666885963,1.2810000000000001,-0.14,1.2886275645,0.021,0,0.021,1.26,-0.14,1.2677539193
2020-09-24 05:00:00,1.2685,-0.13,1.2751440115000001,0.018500000000000003,0,0.018500000000000003,1.25,-0.13,1.2567418191,1.2585,-0.14,1.2662631046000001,0.018500000000000003,0,0.018500000000000003,1.24,-0.14,1.2478781992
2020-09-24 05:30:00,1.288,-0.13,1.2945439351,0.018000000000000002,0,0.018000000000000002,1.27,-0.13,1.276636205,1.278,-0.14,1.2856453632,0.018000000000000002,0,0.018000000000000002,1.26,-0.14,1.2677539193
2020-09-24 06:00:00,1.3014999999999999,0.29,1.3334175078000001,0.021500000000000002,0,0.021500000000000002,1.28,0.29,1.3124404748,1.2715,-0.53,1.3775384750000002,0.021500000000000002,0,0.021500000000000002,1.25,-0.53,1.3577186748
2020-09-24 06:30:00,1.418,0.31,1.4514902687,0.018000000000000002,0,0.018000000000000002,1.4,0.31,1.4339107364,1.328,-0.53,1.4298545381,0.018000000000000002,0,0.018000000000000002,1.31,-0.53,1.4131525042
2020-09-24 07:00:00,1.545,-0.08,1.547069811,0.025,0,0.025,1.52,-0.08,1.5221038072000002,1.5350000000000001,-0.24,1.5536489307,0.025,0,0.025,1.51,-0.24,1.5289538907
2020-09-24 07:30:00,1.7175,-0.13,1.7224129151,0.0275,0,0.0275,1.69,-0.13,1.6949926254,1.7075,-0.13,1.7124416048,0.0275,0,0.0275,1.6800000000000002,-0.13,1.685022255
2020-09-24 08:00:00,1.7675,-0.13,1.7722743157,0.0175,0,0.0175,1.75,-0.13,1.7548219283000002,1.7575,-0.13,1.7623014073,0.0175,0,0.0175,1.74,-0.13,1.7448495636999999
2020-09-24 08:30:00,1.7415,0.0,1.7415,0.021500000000000002,0,0.021500000000000002,1.72,0.0,1.72,1.7315,0.0,1.7315,0.021500000000000002,0,0.021500000000000002,1.71,0.0,1.71
2020-09-24 09:00:00,1.7109999999999999,0.0,1.7109999999999999,0.021,0,0.021,1.69,0.0,1.69,1.691,0.0,1.691,0.021,0,0.021,1.67,0.0,1.67
2020-09-24 09:30:00,1.7825000000000002,0.0,1.7825000000000002,0.022500000000000003,0,0.022500000000000003,1.76,0.0,1.76,1.7725,0.0,1.7725,0.022500000000000003,0,0.022500000000000003,1.75,0.0,1.75
2020-09-24 10:00:00,1.802,-0.13,1.8066831488,0.012,0,0.012,1.79,-0.13,1.794714462,1.792,0.0,1.792,0.012,0,0.012,1.78,0.0,1.78
2020-09-24 10:30:00,1.669,-0.13,1.674055256,0.009000000000000001,0,0.009000000000000001,1.6600000000000001,-0.13,1.6650825805,1.659,-0.13,1.6640856348000002,0.009000000000000001,0,0.009000000000000001,1.65,-0.13,1.6551132892
2020-09-24 11:00:00,1.5705,0.4,1.6206388401,0.0105,0,0.0105,1.56,0.4,1.6104657710999999,1.5505,-0.46,1.6172972051999999,0.0105,0,0.0105,1.54,-0.46,1.6072336482
2020-09-24 11:30:00,1.6425,0.4,1.6905047323,0.0025,0,0.0025,1.6400000000000001,0.4,1.6880758277,1.6025,-0.46,1.6672151181000001,0.0025,0,0.0025,1.6,-0.46,1.6648123017
2020-09-24 12:00:00,1.6320000000000001,0.0,1.6320000000000001,0.002,0,0.002,1.63,0.0,1.63,1.6219999999999999,0.0,1.6219999999999999,0.002,0,0.002,1.62,0.0,1.62
2020-09-24 12:30:00,1.585,0.0,1.585,0.015,0,0.015,1.57,0.0,1.57,1.5750000000000002,0.0,1.5750000000000002,0.015,0,0.015,1.56,0.0,1.56
2020-09-24 13:00:00,1.6139999999999999,0.0,1.6139999999999999,0.024,0,0.024,1.5899999999999999,0.0,1.5899999999999999,1.604,0.0,1.604,0.024,0,0.024,1.58,0.0,1.58
2020-09-24 13:30:00,1.584,0.0,1.584,0.014,0,0.014,1.57,0.0,1.57,1.574,0.0,1.574,0.014,0,0.014,1.56,0.0,1.56
2020-09-24 14:00:00,1.3795,0.44,1.4479710805,0.0095,0,0.0095,1.37,0.44,1.4389232084999999,1.3795,-0.43,1.4449637539,0.0095,0,0.0095,1.37,-0.43,1.4358969322
2020-09-24 14:30:00,1.2525,0.0,1.2525,0.0325,0,0.0325,1.22,0.0,1.22,1.2525,0.0,1.2525,0.0325,0,0.0325,1.22,0.0,1.22
2020-09-24 15:00:00,1.254,0.0,1.254,0.034,0,0.034,1.22,0.0,1.22,1.254,0.0,1.254,0.034,0,0.034,1.22,0.0,1.22
2020-09-24 15:30:00,1.4155,0.0,1.4155,0.025500000000000002,0,0.025500000000000002,1.3900000000000001,0.0,1.3900000000000001,1.4055,0.0,1.4055,0.025500000000000002,0,0.025500000000000002,1.38,0.0,1.38
2020-09-24 16:00:00,1.5230000000000001,0.34,1.5604899872,0.033,0,0.033,1.49,0.34,1.5282997088,1.513,-0.5,1.5934770158,0.033,0,0.033,1.48,-0.5,1.5621779668
2020-09-24 16:30:00,1.745,0.35000000000000003,1.7797541964999999,0.025,0,0.025,1.72,0.35000000000000003,1.75524927,1.665,-0.5,1.7384547736,0.025,0,0.025,1.6400000000000001,-0.5,1.7145261736
2020-09-24 17:00:00,1.92,0.32,1.9464840097,0.03,0,0.03,1.8900000000000001,0.32,1.9168985367,1.8599999999999999,-0.51,1.9286523792999999,0.03,0,0.03,1.83,-0.51,1.8997368239
2020-09-24 17:30:00,2.087,0.2,2.0965612321,0.027,0,0.027,2.06,0.2,2.0696859665,2.017,-0.51,2.0804780701,0.027,0,0.027,1.99,-0.51,2.0543125371
2020-09-24 18:00:00,2.151,0.29,2.1704610109,0.021,0,0.021,2.13,0.29,2.1496511345,2.041,-0.58,2.1218107833,0.021,0,0.021,2.02,-0.58,2.101618424
2020-09-24 18:30:00,2.237,0.31,2.2583775149,0.027,0,0.027,2.21,0.31,2.2316361711,2.137,-0.58,2.2143100506,0.027,0,0.027,2.11,-0.58,2.1882641522
2020-09-24 19:00:00,2.1925,0.32,2.2157292817,0.0325,0,0.0325,2.16,0.32,2.1835750502,2.0825,-0.56,2.1564800602,0.0325,0,0.0325,2.05,-0.56,2.1251117618
2020-09-24 19:30:00,2.113,-0.12,2.1164047344,0.033,0,0.033,2.08,-0.12,2.0834586629,2.083,-0.16,2.0891359458,0.033,0,0.033,2.05,-0.16,2.0562344224
2020-09-24 20:00:00,2.0625,-0.17,2.0694942015,0.0325,0,0.0325,2.03,-0.17,2.0371057901,2.0525,-0.16,2.0587268517,0.0325,0,0.0325,2.02,-0.16,2.0263267259
2020-09-24 20:30:00,1.9849999999999999,-0.13,1.9892523721000002,0.035,0,0.035,1.9500000000000002,-0.13,1.9543285292,1.9649999999999999,-0.16,1.9715032336,0.035,0,0.035,1.9300000000000002,-0.16,1.9366207682
2020-09-24 21:00:00,1.905,0.21,1.9165398509,0.035,0,0.035,1.87,0.21,1.8817545005,1.835,-0.48,1.8967406254,0.035,0,0.035,1.8,-0.48,1.8629009636
2020-09-24 21:30:00,1.7875,-0.14,1.7929741353000002,0.0375,0,0.0375,1.75,-0.14,1.7555910686,1.7675,-0.14,1.7730358851,0.0375,0,0.0375,1.73,-0.14,1.7356554958000001
2020-09-24 22:00:00,1.7065000000000001,-0.15,1.7130797559,0.036500000000000005,0,0.036500000000000005,1.67,-0.15,1.6767229944,1.6865,-0.14,1.6923008744999999,0.036500000000000005,0,0.036500000000000005,1.65,-0.14,1.6559287424
2020-09-24 22:30:00,1.6005,-0.14,1.6066114185,0.0205,0,0.0205,1.58,-0.14,1.5861904047,1.5905,-0.14,1.5966496955,0.0205,0,0.0205,1.57,-0.14,1.5762296786999999
2020-09-24 23:00:00,1.48,-0.12,1.4848568955,0.0,0,0.0,1.48,-0.12,1.4848568955,1.47,-0.16,1.4786818454000001,0.0,0,0.0,1.47,-0.16,1.4786818454000001
2020-09-24 23:30:00,1.38,-0.14,1.3870832708,0.0,0,0.0,1.38,-0.14,1.3870832708,1.37,-0.13,1.3761540611,0.0,0,0.0,1.37,-0.13,1.3761540611
2020-09-25 00:00:00,1.33,-0.14,1.3373481221999999,0.0,0,0.0,1.33,-0.14,1.3373481221999999,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675
2020-09-25 00:30:00,1.31,-0.14,1.3174596768,0.0,0,0.0,1.31,-0.14,1.3174596768,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307
2020-09-25 01:00:00,1.32,-0.14,1.3274034805000001,0.0,0,0.0,1.32,-0.14,1.3274034805000001,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675
2020-09-25 01:30:00,1.5,-0.17,1.5096025967,0.0,0,0.0,1.5,-0.17,1.5096025967,1.49,-0.16,1.4985659812,0.0,0,0.0,1.49,-0.16,1.4985659812
2020-09-25 02:00:00,1.51,-0.17,1.5195394039,0.0,0,0.0,1.51,-0.17,1.5195394039,1.5,-0.16,1.5085091979,0.0,0,0.0,1.5,-0.16,1.5085091979
2020-09-25 02:30:00,1.52,-0.17,1.5294770348,0.0,0,0.0,1.52,-0.17,1.5294770348,1.51,-0.16,1.5184531603,0.0,0,0.0,1.51,-0.16,1.5184531603
2020-09-25 03:00:00,1.47,-0.17,1.4797972834,0.0,0,0.0,1.47,-0.17,1.4797972834,1.46,-0.15,1.4676852524,0.0,0,0.0,1.46,-0.15,1.4676852524
2020-09-25 03:30:00,1.45,-0.17,1.4599315052000001,0.0,0,0.0,1.45,-0.17,1.4599315052000001,1.44,-0.15,1.4477914214,0.0,0,0.0,1.44,-0.15,1.4477914214
2020-09-25 04:00:00,1.42,-0.17,1.4301398533,0.0,0,0.0,1.42,-0.17,1.4301398533,1.4100000000000001,-0.15,1.4179562758,0.0,0,0.0,1.4100000000000001,-0.15,1.4179562758
2020-09-25 04:30:00,1.42,-0.17,1.4301398533,0.0,0,0.0,1.42,-0.17,1.4301398533,1.42,-0.15,1.4279005568,0.0,0,0.0,1.42,-0.15,1.4279005568
2020-09-25 05:00:00,1.42,-0.12,1.4250614021999999,0.0,0,0.0,1.42,-0.12,1.4250614021999999,1.3900000000000001,-0.18,1.4016062214,0.0,0,0.0,1.3900000000000001,-0.18,1.4016062214
2020-09-25 05:30:00,1.45,0.26,1.4731259281,0.0,0,0.0,1.45,0.26,1.4731259281,1.37,-0.58,1.4877163708,0.0,0,0.0,1.37,-0.58,1.4877163708
2020-09-25 06:00:00,1.46,0.29,1.4885227576,0.0,0,0.0,1.46,0.29,1.4885227576,1.37,-0.55,1.4762791064,0.0,0,0.0,1.37,-0.55,1.4762791064
2020-09-25 06:30:00,1.54,-0.06,1.5411683879,0.0,0,0.0,1.54,-0.06,1.5411683879,1.51,-0.23,1.5274161188000002,0.0,0,0.0,1.51,-0.23,1.5274161188000002
2020-09-25 07:00:00,1.71,-0.06,1.7110523078000002,0.0,0,0.0,1.71,-0.06,1.7110523078000002,1.6800000000000002,-0.22,1.6943435306999999,0.0,0,0.0,1.6800000000000002,-0.22,1.6943435306999999
2020-09-25 07:30:00,1.9100000000000001,0.23,1.9237983262,0.0,0,0.0,1.9100000000000001,0.23,1.9237983262,1.8399999999999999,-0.47000000000000003,1.8990787240000002,0.0,0,0.0,1.8399999999999999,-0.47000000000000003,1.8990787240000002
2020-09-25 08:00:00,1.9300000000000002,0.06,1.9309324173,0.0,0,0.0,1.9300000000000002,0.06,1.9309324173,1.87,-0.38,1.908219065,0.0,0,0.0,1.87,-0.38,1.908219065
2020-09-25 08:30:00,1.9805000000000001,0.29,2.0016194069,0.0005,0,0.0005,1.98,0.29,2.0011246838,1.8805,-0.5700000000000001,1.9649886132,0.0005,0,0.0005,1.88,-0.5700000000000001,1.9645101171000001
2020-09-25 09:00:00,1.913,0.17,1.9205387265,0.003,0,0.003,1.9100000000000001,0.17,1.9175505207999999,1.883,-0.5,1.948252807,0.003,0,0.003,1.88,-0.5,1.9453534383000002
2020-09-25 09:30:00,1.8035,0.37,1.8410628045,0.0135,0,0.0135,1.79,0.37,1.8278402556,1.7835,-0.5,1.8522613881,0.0135,0,0.0135,1.77,-0.5,1.839266158
2020-09-25 10:00:00,1.6335000000000002,0.0,1.6335000000000002,0.0235,0,0.0235,1.6099999999999999,0.0,1.6099999999999999,1.6235,0.0,1.6235,0.0235,0,0.0235,1.6,0.0,1.6
2020-09-25 10:30:00,1.556,0.0,1.556,0.036000000000000004,0,0.036000000000000004,1.52,0.0,1.52,1.546,0.0,1.546,0.036000000000000004,0,0.036000000000000004,1.51,0.0,1.51
2020-09-25 11:00:00,1.4215,0.0,1.4215,0.0415,0,0.0415,1.38,0.0,1.38,1.4115,0.0,1.4115,0.0415,0,0.0415,1.37,0.0,1.37
2020-09-25 11:30:00,1.3105,0.0,1.3105,0.0405,0,0.0405,1.27,0.0,1.27,1.3105,0.0,1.3105,0.0405,0,0.0405,1.27,0.0,1.27
2020-09-25 12:00:00,1.286,0.0,1.286,0.046,0,0.046,1.24,0.0,1.24,1.276,0.0,1.276,0.046,0,0.046,1.23,0.0,1.23
2020-09-25 12:30:00,1.2805,0.0,1.2805,0.0405,0,0.0405,1.24,0.0,1.24,1.2705,0.0,1.2705,0.0405,0,0.0405,1.23,0.0,1.23
2020-09-25 13:00:00,1.223,0.4,1.2867513357,0.043000000000000003,0,0.043000000000000003,1.18,0.4,1.2459534502,1.223,-0.45,1.3031611566,0.043000000000000003,0,0.043000000000000003,1.18,-0.45,1.262893503
2020-09-25 13:30:00,1.224,0.0,1.224,0.044,0,0.044,1.18,0.0,1.18,1.224,0.0,1.224,0.044,0,0.044,1.18,0.0,1.18
2020-09-25 14:00:00,1.107,0.0,1.107,0.047,0,0.047,1.06,0.0,1.06,1.097,0.0,1.097,0.047,0,0.047,1.05,0.0,1.05
2020-09-25 14:30:00,1.0435,0.30000000000000004,1.0857680461,0.043500000000000004,0,0.043500000000000004,1.0,0.30000000000000004,1.0440306509,1.0435,0.35000000000000003,1.100632659,0.043500000000000004,0,0.043500000000000004,1.0,0.35000000000000003,1.059481005
2020-09-25 15:00:00,1.0905,0.0,1.0905,0.0405,0,0.0405,1.05,0.0,1.05,1.0805,0.0,1.0805,0.0405,0,0.0405,1.04,0.0,1.04
2020-09-25 15:30:00,1.1855,0.4,1.2511635585,0.035500000000000004,0,0.035500000000000004,1.15,0.4,1.2175795662,1.1355,-0.45,1.221417312,0.035500000000000004,0,0.035500000000000004,1.1,-0.45,1.1884864324
2020-09-25 16:00:00,1.3665,0.4,1.4238406688,0.026500000000000003,0,0.026500000000000003,1.34,0.4,1.3984276885,1.2865,-0.45,1.3629314913,0.026500000000000003,0,0.026500000000000003,1.26,-0.45,1.3379461873
2020-09-25 16:30:00,1.5375,0.36,1.5790839908,0.0275,0,0.0275,1.51,0.36,1.5523208431,1.4975,-0.49,1.5756288427,0.0275,0,0.0275,1.47,-0.49,1.5495160535
2020-09-25 17:00:00,1.643,0.34,1.677810776,0.013000000000000001,0,0.013000000000000001,1.63,0.34,1.6650825805,1.593,-0.52,1.6757234259,0.013000000000000001,0,0.013000000000000001,1.58,-0.52,1.6633700731
2020-09-25 17:30:00,1.7570000000000001,0.31,1.7841381673,0.017,0,0.017,1.74,0.31,1.7673992192,1.667,-0.55,1.7553885610000002,0.017,0,0.017,1.65,-0.55,1.7392527131
2020-09-25 18:00:00,1.8605,0.30000000000000004,1.8845318384,0.0205,0,0.0205,1.8399999999999999,0.30000000000000004,1.8642961138,1.7605,-0.53,1.8385484084,0.0205,0,0.0205,1.74,-0.53,1.8189282559
2020-09-25 18:30:00,1.8585,-0.14,1.8637656103,0.018500000000000003,0,0.018500000000000003,1.8399999999999999,-0.14,1.8453184007,1.8485,-0.14,1.853794015,0.018500000000000003,0,0.018500000000000003,1.83,-0.14,1.8353473786
2020-09-25 19:00:00,1.9525000000000001,-0.16,1.9590447289,0.0125,0,0.0125,1.94,-0.16,1.9465867564,1.9425,-0.15,1.9482828978,0.0125,0,0.0125,1.9300000000000002,-0.15,1.9358202396
2020-09-25 19:30:00,2.0,-0.17,2.0072119968,0.01,0,0.01,1.99,-0.17,1.9972481068,1.98,-0.16,1.9864541273,0.01,0,0.01,1.97,-0.16,1.9764867821
2020-09-25 20:00:00,1.966,-0.19,1.9751597404,0.006,0,0.006,1.96,-0.19,1.9691876498,1.956,-0.18,1.9642647479000002,0.006,0,0.006,1.9500000000000002,-0.18,1.9582900704
2020-09-25 20:30:00,1.889,-0.19,1.8985312744,0.009000000000000001,0,0.009000000000000001,1.88,-0.19,1.8895766722,1.879,-0.18,1.8876019178,0.009000000000000001,0,0.009000000000000001,1.87,-0.18,1.8786431274000002
2020-09-25 21:00:00,1.7650000000000001,-0.17,1.7731680687,0.005,0,0.005,1.76,-0.17,1.7681911661,1.755,-0.16,1.7622783549,0.005,0,0.005,1.75,-0.16,1.7572990639000001
2020-09-25 21:30:00,1.702,-0.15,1.7085970853,0.002,0,0.002,1.7000000000000002,-0.15,1.7066048166,1.682,-0.19,1.6926972559,0.002,0,0.002,1.6800000000000002,-0.19,1.6907099101
2020-09-25 22:00:00,1.6320000000000001,-0.19,1.6430228239,0.002,0,0.002,1.63,-0.19,1.6410362580000002,1.6219999999999999,-0.17,1.6308844225999999,0.002,0,0.002,1.62,-0.17,1.6288953312
2020-09-25 22:30:00,1.5415,-0.17,1.5508456564,0.0015,0,0.0015,1.54,-0.17,1.5493547044,1.5314999999999999,-0.15,1.5388282067999999,0.0015,0,0.0015,1.53,-0.15,1.537335357
2020-09-25 23:00:00,1.4405000000000001,-0.17,1.4504965529,0.0005,0,0.0005,1.44,-0.17,1.45,1.4304999999999999,-0.15,1.4383428833,0.0005,0,0.0005,1.43,-0.15,1.4378456106
2020-09-25 23:30:00,1.4005,-0.15,1.4085099396,0.0005,0,0.0005,1.4,-0.15,1.408012784,1.3905,-0.19,1.4034209098,0.0005,0,0.0005,1.3900000000000001,-0.19,1.4029255148
2020-09-26 00:00:00,1.312,-0.15,1.3205468564,0.002,0,0.002,1.31,-0.15,1.3185598204,1.302,-0.14,1.3095052501,0.002,0,0.002,1.3,-0.14,1.3075167303
2020-09-26 00:30:00,1.291,-0.15,1.2996849618000001,0.001,0,0.001,1.29,-0.15,1.2986916493,1.2810000000000001,-0.14,1.2886275645,0.001,0,0.001,1.28,-0.14,1.2876334882
2020-09-26 01:00:00,1.2705,-0.15,1.279324138,0.0005,0,0.0005,1.27,-0.15,1.2788275881,1.2605,-0.14,1.2682508624,0.0005,0,0.0005,1.26,-0.14,1.2677539193
2020-09-26 01:30:00,1.47,-0.18,1.4809794057,0.0,0,0.0,1.47,-0.18,1.4809794057,1.47,-0.16,1.4786818454000001,0.0,0,0.0,1.47,-0.16,1.4786818454000001
2020-09-26 02:00:00,1.5,-0.19,1.5119854497,0.0,0,0.0,1.5,-0.19,1.5119854497,1.5,-0.16,1.5085091979,0.0,0,0.0,1.5,-0.16,1.5085091979
2020-09-26 02:30:00,1.5,-0.19,1.5119854497,0.0,0,0.0,1.5,-0.19,1.5119854497,1.5,-0.18,1.5107613974,0.0,0,0.0,1.5,-0.18,1.5107613974
2020-09-26 03:00:00,1.45,-0.19,1.4623952954,0.0,0,0.0,1.45,-0.19,1.4623952954,1.44,-0.18,1.4512063947,0.0,0,0.0,1.44,-0.18,1.4512063947
2020-09-26 03:30:00,1.45,-0.21,1.4651279808,0.0,0,0.0,1.45,-0.21,1.4651279808,1.44,-0.19,1.4524806367,0.0,0,0.0,1.44,-0.19,1.4524806367
2020-09-26 04:00:00,1.4100000000000001,-0.18,1.4214429289,0.0,0,0.0,1.4100000000000001,-0.18,1.4214429289,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519
2020-09-26 04:30:00,1.4,-0.2,1.4142135624,0.0,0,0.0,1.4,-0.2,1.4142135624,1.4,-0.19,1.4128340313,0.0,0,0.0,1.4,-0.19,1.4128340313
2020-09-26 05:00:00,1.4,-0.18,1.4115239991,0.0,0,0.0,1.4,-0.18,1.4115239991,1.4,-0.17,1.4102836594000001,0.0,0,0.0,1.4,-0.17,1.4102836594000001
2020-09-26 05:30:00,1.42,-0.18,1.4313629868,0.0,0,0.0,1.42,-0.18,1.4313629868,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519
2020-09-26 06:00:00,1.42,-0.16,1.4289856542,0.0,0,0.0,1.42,-0.16,1.4289856542,1.4100000000000001,-0.14,1.4169333082,0.0,0,0.0,1.4100000000000001,-0.14,1.4169333082
2020-09-26 06:30:00,1.51,-0.16,1.5184531603,0.0,0,0.0,1.51,-0.16,1.5184531603,1.5,-0.16,1.5085091979,0.0,0,0.0,1.5,-0.16,1.5085091979
2020-09-26 07:00:00,1.5899999999999999,-0.17,1.5990622252,0.0,0,0.0,1.5899999999999999,-0.17,1.5990622252,1.58,-0.16,1.5880806025,0.0,0,0.0,1.58,-0.16,1.5880806025
2020-09-26 07:30:00,1.76,0.16,1.7672577627,0.0,0,0.0,1.76,0.16,1.7672577627,1.6800000000000002,-0.51,1.7557049866,0.0,0,0.0,1.6800000000000002,-0.51,1.7557049866
2020-09-26 08:00:00,1.83,-0.12,1.8339302059,0.0,0,0.0,1.83,-0.12,1.8339302059,1.81,-0.19,1.8199450541000002,0.0,0,0.0,1.81,-0.19,1.8199450541000002
2020-09-26 08:30:00,1.8115,-0.16,1.8185522401,0.0015,0,0.0015,1.81,-0.16,1.8170580618,1.8014999999999999,-0.15,1.8077340096999999,0.0015,0,0.0015,1.8,-0.15,1.8062391868
2020-09-26 09:00:00,1.6440000000000001,-0.14,1.6499503023000002,0.004,0,0.004,1.6400000000000001,-0.14,1.6459647627,1.634,-0.13,1.6391632011000001,0.004,0,0.004,1.63,-0.13,1.6351758315
2020-09-26 09:30:00,1.6255000000000002,-0.14,1.631517775,0.0055000000000000005,0,0.0055000000000000005,1.62,-0.14,1.6260381299,1.6155,-0.13,1.6207221384000001,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,-0.13,1.6152399203
2020-09-26 10:00:00,1.498,-0.14,1.5045278329,0.008,0,0.008,1.49,-0.14,1.4965627284,1.488,-0.13,1.4936679685,0.008,0,0.008,1.48,-0.13,1.4856984889
2020-09-26 10:30:00,1.3895,-0.04,1.3900756274,0.0095,0,0.0095,1.38,-0.04,1.3805795884,1.3795,-0.26,1.4037878223,0.0095,0,0.0095,1.37,-0.26,1.3944532979
2020-09-26 11:00:00,1.303,0.0,1.303,0.013000000000000001,0,0.013000000000000001,1.29,0.0,1.29,1.303,0.0,1.303,0.013000000000000001,0,0.013000000000000001,1.29,0.0,1.29
2020-09-26 11:30:00,1.2085,-0.13,1.2154720277,0.018500000000000003,0,0.018500000000000003,1.19,-0.13,1.1970797801,1.2085,0.0,1.2085,0.018500000000000003,0,0.018500000000000003,1.19,0.0,1.19
2020-09-26 12:00:00,1.196,0.0,1.196,0.016,0,0.016,1.18,0.0,1.18,1.186,0.0,1.186,0.016,0,0.016,1.17,0.0,1.17
2020-09-26 12:30:00,1.17,0.0,1.17,0.02,0,0.02,1.15,0.0,1.15,1.16,0.0,1.16,0.02,0,0.02,1.1400000000000001,0.0,1.1400000000000001
2020-09-26 13:00:00,1.155,0.0,1.155,0.025,0,0.025,1.13,0.0,1.13,1.145,0.0,1.145,0.025,0,0.025,1.12,0.0,1.12
2020-09-26 13:30:00,1.1745,0.0,1.1745,0.0245,0,0.0245,1.15,0.0,1.15,1.1745,0.0,1.1745,0.0245,0,0.0245,1.15,0.0,1.15
2020-09-26 14:00:00,1.0245,0.47000000000000003,1.1271646952,0.0245,0,0.0245,1.0,0.47000000000000003,1.1049434375,1.0245,-0.4,1.0998182804,0.0245,0,0.0245,1.0,-0.4,1.0770329614
2020-09-26 14:30:00,1.0065,0.0,1.0065,0.026500000000000003,0,0.026500000000000003,0.98,0.0,0.98,0.9965,0.0,0.9965,0.026500000000000003,0,0.026500000000000003,0.97,0.0,0.97
2020-09-26 15:00:00,1.024,0.0,1.024,0.024,0,0.024,1.0,0.0,1.0,1.014,0.0,1.014,0.024,0,0.024,0.99,0.0,0.99
2020-09-26 15:30:00,1.038,0.0,1.038,0.028,0,0.028,1.01,0.0,1.01,1.038,0.0,1.038,0.028,0,0.028,1.01,0.0,1.01
2020-09-26 16:00:00,1.088,0.0,1.088,0.028,0,0.028,1.06,0.0,1.06,1.078,0.0,1.078,0.028,0,0.028,1.05,0.0,1.05
2020-09-26 16:30:00,1.2610000000000001,0.0,1.2610000000000001,0.031,0,0.031,1.23,0.0,1.23,1.2610000000000001,0.0,1.2610000000000001,0.031,0,0.031,1.23,0.0,1.23
2020-09-26 17:00:00,1.476,0.11,1.4800932403,0.026000000000000002,0,0.026000000000000002,1.45,0.11,1.4541664279,1.456,-0.43,1.5181686336,0.026000000000000002,0,0.026000000000000002,1.43,-0.43,1.4932514859000001
2020-09-26 17:30:00,1.658,0.27,1.6798404686000001,0.018000000000000002,0,0.018000000000000002,1.6400000000000001,0.27,1.6620770139,1.6280000000000001,-0.49,1.7001423469999999,0.018000000000000002,0,0.018000000000000002,1.6099999999999999,-0.49,1.6829141392
2020-09-26 18:00:00,1.828,0.05,1.8286836796000001,0.018000000000000002,0,0.018000000000000002,1.81,0.05,1.810690476,1.778,-0.33,1.8083650074,0.018000000000000002,0,0.018000000000000002,1.76,-0.33,1.7906702656
2020-09-26 18:30:00,1.8845,0.07,1.8857996315,0.0045000000000000005,0,0.0045000000000000005,1.88,0.07,1.8813027401,1.8345,-0.38,1.8734434205000001,0.0045000000000000005,0,0.0045000000000000005,1.83,-0.38,1.8690371853
2020-09-26 19:00:00,1.941,-0.21,1.9523270730000002,0.001,0,0.001,1.94,-0.21,1.9513328778,1.931,-0.2,1.9413296989000002,0.001,0,0.001,1.9300000000000002,-0.2,1.9403350226
2020-09-26 19:30:00,1.98,-0.21,1.9911052207000002,0.0,0,0.0,1.98,-0.21,1.9911052207000002,1.96,-0.2,1.970177657,0.0,0,0.0,1.96,-0.2,1.970177657
2020-09-26 20:00:00,1.94,-0.23,1.9535864455,0.0,0,0.0,1.94,-0.23,1.9535864455,1.9300000000000002,-0.22,1.9424983912,0.0,0,0.0,1.9300000000000002,-0.22,1.9424983912
2020-09-26 20:30:00,1.8599999999999999,-0.22,1.8729655630000002,0.0,0,0.0,1.8599999999999999,-0.22,1.8729655630000002,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002
2020-09-26 21:00:00,1.77,0.09,1.7722866585000001,0.0,0,0.0,1.77,0.09,1.7722866585000001,1.71,-0.51,1.784432683,0.0,0,0.0,1.71,-0.51,1.784432683
2020-09-26 21:30:00,1.69,-0.01,1.6900295855,0.0,0,0.0,1.69,-0.01,1.6900295855,1.65,-0.38,1.6931922513000002,0.0,0,0.0,1.65,-0.38,1.6931922513000002
2020-09-26 22:00:00,1.6800000000000002,-0.16,1.6876018488,0.0,0,0.0,1.6800000000000002,-0.16,1.6876018488,1.67,-0.2,1.6819334113000002,0.0,0,0.0,1.67,-0.2,1.6819334113000002
2020-09-26 22:30:00,1.54,-0.19,1.5516765127,0.0,0,0.0,1.54,-0.19,1.5516765127,1.53,-0.18,1.5405518491999999,0.0,0,0.0,1.53,-0.18,1.5405518491999999
2020-09-26 23:00:00,1.46,-0.19,1.4723111084,0.0,0,0.0,1.46,-0.19,1.4723111084,1.46,-0.18,1.4710540439,0.0,0,0.0,1.46,-0.18,1.4710540439
2020-09-26 23:30:00,1.37,-0.19,1.3831124322,0.0,0,0.0,1.37,-0.19,1.3831124322,1.3599999999999999,-0.17,1.3705838172,0.0,0,0.0,1.3599999999999999,-0.17,1.3705838172
2020-09-27 00:00:00,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303,1.29,-0.17,1.3011533345,0.0,0,0.0,1.29,-0.17,1.3011533345
2020-09-27 00:30:00,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667,1.29,-0.17,1.3011533345,0.0,0,0.0,1.29,-0.17,1.3011533345
