Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-27 01:00:00,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144,1.28,-0.16,1.2899612397,0.0,0,0.0,1.28,-0.16,1.2899612397
2020-09-27 01:30:00,1.5,0.09,1.5026975744,0.0,0,0.0,1.5,0.09,1.5026975744,1.45,-0.45,1.5182226451,0.0,0,0.0,1.45,-0.45,1.5182226451
2020-09-27 02:00:00,1.54,0.23,1.5570806016,0.0,0,0.0,1.54,0.23,1.5570806016,1.45,-0.61,1.5730861388,0.0,0,0.0,1.45,-0.61,1.5730861388
2020-09-27 02:30:00,1.56,0.21,1.5740711547,0.0,0,0.0,1.56,0.21,1.5740711547,1.47,-0.64,1.6032778923,0.0,0,0.0,1.47,-0.64,1.6032778923
2020-09-27 03:00:00,1.53,0.21,1.5443445211,0.0,0,0.0,1.53,0.21,1.5443445211,1.44,-0.64,1.5758172483,0.0,0,0.0,1.44,-0.64,1.5758172483
2020-09-27 03:30:00,1.48,0.14,1.4866068747,0.0,0,0.0,1.48,0.14,1.4866068747,1.4,-0.54,1.5005332386,0.0,0,0.0,1.4,-0.54,1.5005332386
2020-09-27 04:00:00,1.4100000000000001,-0.21,1.4255525245,0.0,0,0.0,1.4100000000000001,-0.21,1.4255525245,1.4,-0.2,1.4142135624,0.0,0,0.0,1.4,-0.2,1.4142135624
2020-09-27 04:30:00,1.4100000000000001,-0.21,1.4255525245,0.0,0,0.0,1.4100000000000001,-0.21,1.4255525245,1.4,-0.2,1.4142135624,0.0,0,0.0,1.4,-0.2,1.4142135624
2020-09-27 05:00:00,1.3599999999999999,-0.2,1.3746272222,0.0,0,0.0,1.3599999999999999,-0.2,1.3746272222,1.3599999999999999,-0.18,1.3718600512,0.0,0,0.0,1.3599999999999999,-0.18,1.3718600512
2020-09-27 05:30:00,1.4100000000000001,-0.2,1.4241137595,0.0,0,0.0,1.4100000000000001,-0.2,1.4241137595,1.4,-0.18,1.4115239991,0.0,0,0.0,1.4,-0.18,1.4115239991
2020-09-27 06:00:00,1.38,-0.15,1.3881282362,0.0,0,0.0,1.38,-0.15,1.3881282362,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001
2020-09-27 06:30:00,1.51,0.11,1.514001321,0.0,0,0.0,1.51,0.11,1.514001321,1.45,-0.41000000000000003,1.5068510212000001,0.0,0,0.0,1.45,-0.41000000000000003,1.5068510212000001
2020-09-27 07:00:00,1.55,-0.14,1.5563097378,0.0,0,0.0,1.55,-0.14,1.5563097378,1.55,-0.14,1.5563097378,0.0,0,0.0,1.55,-0.14,1.5563097378
2020-09-27 07:30:00,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999
2020-09-27 08:00:00,1.72,-0.15,1.7265283085,0.0,0,0.0,1.72,-0.15,1.7265283085,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685
2020-09-27 08:30:00,1.75,-0.1,1.7528548143,0.0,0,0.0,1.75,-0.1,1.7528548143,1.73,-0.2,1.7415223226,0.0,0,0.0,1.73,-0.2,1.7415223226
2020-09-27 09:00:00,1.77,0.05,1.7707060739,0.0,0,0.0,1.77,0.05,1.7707060739,1.73,-0.34,1.7630938716,0.0,0,0.0,1.73,-0.34,1.7630938716
2020-09-27 09:30:00,1.812,0.32,1.84003913,0.002,0,0.002,1.81,0.32,1.8380696396,1.712,-0.55,1.7981779667,0.002,0,0.002,1.71,-0.55,1.7962739212
2020-09-27 10:00:00,1.6975,0.32,1.7273986946000002,0.007500000000000001,0,0.007500000000000001,1.69,0.32,1.7200290695,1.6075,-0.55,1.6989868304,0.007500000000000001,0,0.007500000000000001,1.6,-0.55,1.6918924316
2020-09-27 10:30:00,1.5165000000000002,0.1,1.5197934893,0.0165,0,0.0165,1.5,0.1,1.5033296378,1.4765000000000001,-0.42,1.535074021,0.0165,0,0.0165,1.46,-0.42,1.5192103212
2020-09-27 11:00:00,1.354,-0.13,1.3602264517,0.024,0,0.024,1.33,-0.13,1.3363382805000001,1.344,-0.13,1.3502725651,0.024,0,0.024,1.32,-0.13,1.3263860675
2020-09-27 11:30:00,1.282,0.0,1.282,0.022,0,0.022,1.26,0.0,1.26,1.272,0.0,1.272,0.022,0,0.022,1.25,0.0,1.25
2020-09-27 12:00:00,1.2025000000000001,0.0,1.2025000000000001,0.022500000000000003,0,0.022500000000000003,1.18,0.0,1.18,1.1925,0.0,1.1925,0.022500000000000003,0,0.022500000000000003,1.17,0.0,1.17
2020-09-27 12:30:00,1.2025000000000001,0.0,1.2025000000000001,0.022500000000000003,0,0.022500000000000003,1.18,0.0,1.18,1.1925,0.0,1.1925,0.022500000000000003,0,0.022500000000000003,1.17,0.0,1.17
2020-09-27 13:00:00,1.099,0.0,1.099,0.019,0,0.019,1.08,0.0,1.08,1.099,0.0,1.099,0.019,0,0.019,1.08,0.0,1.08
2020-09-27 13:30:00,1.098,0.4,1.1685906041,0.018000000000000002,0,0.018000000000000002,1.08,0.4,1.1516944039,1.098,-0.47000000000000003,1.1943634288,0.018000000000000002,0,0.018000000000000002,1.08,-0.47000000000000003,1.1778370006
2020-09-27 14:00:00,1.061,0.0,1.061,0.021,0,0.021,1.04,0.0,1.04,1.061,0.0,1.061,0.021,0,0.021,1.04,0.0,1.04
2020-09-27 14:30:00,1.0435,0.0,1.0435,0.0235,0,0.0235,1.02,0.0,1.02,1.0435,0.0,1.0435,0.0235,0,0.0235,1.02,0.0,1.02
2020-09-27 15:00:00,0.983,0.0,0.983,0.023,0,0.023,0.96,0.0,0.96,0.983,0.0,0.983,0.023,0,0.023,0.96,0.0,0.96
2020-09-27 15:30:00,1.0485,-0.13,1.0565283953,0.018500000000000003,0,0.018500000000000003,1.03,-0.13,1.0381714695,1.0385,0.0,1.0385,0.018500000000000003,0,0.018500000000000003,1.02,0.0,1.02
2020-09-27 16:00:00,1.1400000000000001,0.0,1.1400000000000001,0.02,0,0.02,1.12,0.0,1.12,1.1400000000000001,0.0,1.1400000000000001,0.02,0,0.02,1.12,0.0,1.12
2020-09-27 16:30:00,1.3045,0.33,1.3455928991000001,0.0145,0,0.0145,1.29,0.33,1.3315404613,1.2745,-0.51,1.3727528,0.0145,0,0.0145,1.26,-0.51,1.3593012911
2020-09-27 17:00:00,1.5415,0.35000000000000003,1.5807347184,0.0115,0,0.0115,1.53,0.35000000000000003,1.5695222203,1.4515,-0.51,1.5384902502,0.0115,0,0.0115,1.44,-0.51,1.5276452468000001
2020-09-27 17:30:00,1.7149999999999999,-0.13,1.7199200562999999,0.005,0,0.005,1.71,-0.13,1.7149344011,1.705,-0.16,1.7124908759,0.005,0,0.005,1.7000000000000002,-0.16,1.7075128111
2020-09-27 18:00:00,1.8415,-0.15,1.8475990501,0.0015,0,0.0015,1.8399999999999999,-0.15,1.8461040057,1.8315000000000001,-0.14,1.8368430118,0.0015,0,0.0015,1.83,-0.14,1.8353473786
2020-09-27 18:30:00,1.9105,0.12,1.9142649373,0.0005,0,0.0005,1.9100000000000001,0.12,1.9137659209,1.8405,-0.47000000000000003,1.8995631735,0.0005,0,0.0005,1.8399999999999999,-0.47000000000000003,1.8990787240000002
2020-09-27 19:00:00,2.0,0.34,2.0286941613,0.0,0,0.0,2.0,0.34,2.0286941613,1.9,-0.67,2.0146711891,0.0,0,0.0,1.9,-0.67,2.0146711891
2020-09-27 19:30:00,2.0,0.34,2.0286941613,0.0,0,0.0,2.0,0.34,2.0286941613,1.9,-0.67,2.0146711891,0.0,0,0.0,1.9,-0.67,2.0146711891
2020-09-27 20:00:00,1.9300000000000002,0.08,1.9316573195000002,0.0,0,0.0,1.9300000000000002,0.08,1.9316573195000002,1.87,-0.43,1.9188017094,0.0,0,0.0,1.87,-0.43,1.9188017094
2020-09-27 20:30:00,1.82,-0.21,1.832075326,0.0,0,0.0,1.82,-0.21,1.832075326,1.81,-0.2,1.8210161998,0.0,0,0.0,1.81,-0.2,1.8210161998
2020-09-27 21:00:00,1.7000000000000002,-0.19,1.7105846954000001,0.0,0,0.0,1.7000000000000002,-0.19,1.7105846954000001,1.69,-0.18,1.6995587663,0.0,0,0.0,1.69,-0.18,1.6995587663
2020-09-27 21:30:00,1.65,-0.19,1.6609033687,0.0,0,0.0,1.65,-0.19,1.6609033687,1.6400000000000001,-0.18,1.6498484779,0.0,0,0.0,1.6400000000000001,-0.18,1.6498484779
2020-09-27 22:00:00,1.57,-0.15,1.5771493270999999,0.0,0,0.0,1.57,-0.15,1.5771493270999999,1.55,-0.19,1.5616017418,0.0,0,0.0,1.55,-0.19,1.5616017418
2020-09-27 22:30:00,1.48,-0.15,1.4875819305,0.0,0,0.0,1.48,-0.15,1.4875819305,1.47,-0.18,1.4809794057,0.0,0,0.0,1.47,-0.18,1.4809794057
2020-09-27 23:00:00,1.38,-0.15,1.3881282362,0.0,0,0.0,1.38,-0.15,1.3881282362,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001
2020-09-27 23:30:00,1.31,-0.15,1.3185598204,0.0,0,0.0,1.31,-0.15,1.3185598204,1.31,-0.14,1.3174596768,0.0,0,0.0,1.31,-0.14,1.3174596768
2020-09-28 00:00:00,1.24,-0.14,1.2478781992,0.0,0,0.0,1.24,-0.14,1.2478781992,1.24,-0.14,1.2478781992,0.0,0,0.0,1.24,-0.14,1.2478781992
2020-09-28 00:30:00,1.2,-0.16,1.210619676,0.0,0,0.0,1.2,-0.16,1.210619676,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648
2020-09-28 01:00:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146
2020-09-28 01:30:00,1.46,-0.03,1.4603081867,0.0,0,0.0,1.46,-0.03,1.4603081867,1.42,-0.32,1.4556098378,0.0,0,0.0,1.42,-0.32,1.4556098378
2020-09-28 02:00:00,1.51,0.26,1.5322206107,0.0,0,0.0,1.51,0.26,1.5322206107,1.42,-0.59,1.5376930773000002,0.0,0,0.0,1.42,-0.59,1.5376930773000002
2020-09-28 02:30:00,1.51,0.25,1.5305554547,0.0,0,0.0,1.51,0.25,1.5305554547,1.42,-0.61,1.5454772726,0.0,0,0.0,1.42,-0.61,1.5454772726
2020-09-28 03:00:00,1.45,-0.06,1.4512408484,0.0,0,0.0,1.45,-0.06,1.4512408484,1.42,-0.28,1.4473423921,0.0,0,0.0,1.42,-0.28,1.4473423921
2020-09-28 03:30:00,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519,1.4,-0.16,1.4091131963,0.0,0,0.0,1.4,-0.16,1.4091131963
2020-09-28 04:00:00,1.38,-0.17,1.3904315877,0.0,0,0.0,1.38,-0.17,1.3904315877,1.38,-0.16,1.3892443989,0.0,0,0.0,1.38,-0.16,1.3892443989
2020-09-28 04:30:00,1.38,-0.17,1.3904315877,0.0,0,0.0,1.38,-0.17,1.3904315877,1.38,-0.16,1.3892443989,0.0,0,0.0,1.38,-0.16,1.3892443989
2020-09-28 05:00:00,1.37,-0.15,1.3781872151,0.0,0,0.0,1.37,-0.15,1.3781872151,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107
2020-09-28 05:30:00,1.37,-0.16,1.3793114224,0.0,0,0.0,1.37,-0.16,1.3793114224,1.3599999999999999,-0.13,1.366199107,0.0,0,0.0,1.3599999999999999,-0.13,1.366199107
2020-09-28 06:00:00,1.34,-0.16,1.3495184326,0.0,0,0.0,1.34,-0.16,1.3495184326,1.34,-0.13,1.3462912018,0.0,0,0.0,1.34,-0.13,1.3462912018
2020-09-28 06:30:00,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185,1.42,-0.13,1.4259382876,0.0,0,0.0,1.42,-0.13,1.4259382876
2020-09-28 07:00:00,1.56,-0.15,1.5671949464,0.0,0,0.0,1.56,-0.15,1.5671949464,1.56,-0.15,1.5671949464,0.0,0,0.0,1.56,-0.15,1.5671949464
2020-09-28 07:30:00,1.8,-0.01,1.8000277776,0.0,0,0.0,1.8,-0.01,1.8000277776,1.77,-0.33,1.8004999306,0.0,0,0.0,1.77,-0.33,1.8004999306
2020-09-28 08:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746,1.83,-0.13,1.8346116755000001,0.0,0,0.0,1.83,-0.13,1.8346116755000001
2020-09-28 08:30:00,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001
2020-09-28 09:00:00,1.75,0.0,1.75,0.0,0,0.0,1.75,0.0,1.75,1.74,0.0,1.74,0.0,0,0.0,1.74,0.0,1.74
2020-09-28 09:30:00,1.81,0.45,1.8651005335000002,0.0,0,0.0,1.81,0.45,1.8651005335000002,1.72,-0.55,1.8057962233,0.0,0,0.0,1.72,-0.55,1.8057962233
2020-09-28 10:00:00,1.7005,0.45,1.7590338968,0.0005,0,0.0005,1.7000000000000002,0.45,1.7585505395,1.6505,-0.56,1.742914298,0.0005,0,0.0005,1.65,-0.56,1.7424408168
2020-09-28 10:30:00,1.631,0.0,1.631,0.001,0,0.001,1.63,0.0,1.63,1.621,0.0,1.621,0.001,0,0.001,1.62,0.0,1.62
2020-09-28 11:00:00,1.5605,0.0,1.5605,0.0005,0,0.0005,1.56,0.0,1.56,1.5505,0.0,1.5505,0.0005,0,0.0005,1.55,0.0,1.55
2020-09-28 11:30:00,1.541,0.0,1.541,0.001,0,0.001,1.54,0.0,1.54,1.541,0.0,1.541,0.001,0,0.001,1.54,0.0,1.54
2020-09-28 12:00:00,1.5225,0.0,1.5225,0.0025,0,0.0025,1.52,0.0,1.52,1.5225,0.0,1.5225,0.0025,0,0.0025,1.52,0.0,1.52
2020-09-28 12:30:00,1.5125000000000002,0.0,1.5125000000000002,0.0025,0,0.0025,1.51,0.0,1.51,1.5025,0.0,1.5025,0.0025,0,0.0025,1.5,0.0,1.5
2020-09-28 13:00:00,1.5115,0.0,1.5115,0.0015,0,0.0015,1.51,0.0,1.51,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5
2020-09-28 13:30:00,1.4655,0.0,1.4655,0.0055000000000000005,0,0.0055000000000000005,1.46,0.0,1.46,1.4555,0.0,1.4555,0.0055000000000000005,0,0.0055000000000000005,1.45,0.0,1.45
2020-09-28 14:00:00,1.3679999999999999,0.44,1.437019137,0.008,0,0.008,1.3599999999999999,0.44,1.4294054708,1.358,-0.43,1.4244521754,0.008,0,0.008,1.35,-0.43,1.4168274419
2020-09-28 14:30:00,1.3675,0.0,1.3675,0.007500000000000001,0,0.007500000000000001,1.3599999999999999,0.0,1.3599999999999999,1.3575,0.0,1.3575,0.007500000000000001,0,0.007500000000000001,1.35,0.0,1.35
2020-09-28 15:00:00,1.3645,0.0,1.3645,0.0045000000000000005,0,0.0045000000000000005,1.3599999999999999,0.0,1.3599999999999999,1.3545,0.0,1.3545,0.0045000000000000005,0,0.0045000000000000005,1.35,0.0,1.35
2020-09-28 15:30:00,1.3625,0.0,1.3625,0.0025,0,0.0025,1.3599999999999999,0.0,1.3599999999999999,1.3525,0.0,1.3525,0.0025,0,0.0025,1.35,0.0,1.35
2020-09-28 16:00:00,1.452,0.38,1.5009010627000001,0.002,0,0.002,1.45,0.38,1.4989663105,1.442,-0.48,1.5197907751000002,0.002,0,0.002,1.44,-0.48,1.5178932769
2020-09-28 16:30:00,1.62,0.38,1.6639711536,0.0,0,0.0,1.62,0.38,1.6639711536,1.57,-0.48,1.6417368851,0.0,0,0.0,1.57,-0.48,1.6417368851
2020-09-28 17:00:00,1.73,0.38,1.7712425017000002,0.0,0,0.0,1.73,0.38,1.7712425017000002,1.71,-0.55,1.7962739212,0.0,0,0.0,1.71,-0.55,1.7962739212
2020-09-28 17:30:00,1.8915000000000002,-0.14,1.8966739968000002,0.0015,0,0.0015,1.8900000000000001,-0.14,1.8951780919,1.8815,-0.13,1.8859857502000001,0.0015,0,0.0015,1.88,-0.13,1.8844893207000002
2020-09-28 18:00:00,1.951,-0.16,1.9575497439,0.001,0,0.001,1.9500000000000002,-0.16,1.9565530915,1.941,-0.15,1.9467873536,0.001,0,0.001,1.94,-0.15,1.9457903279000002
2020-09-28 18:30:00,2.02,-0.18,2.0280039448,0.0,0,0.0,2.02,-0.18,2.0280039448,2.01,-0.17,2.0171762442,0.0,0,0.0,2.01,-0.17,2.0171762442
2020-09-28 19:00:00,1.97,-0.16,1.9764867821,0.0,0,0.0,1.97,-0.16,1.9764867821,1.96,-0.15,1.9657314160000001,0.0,0,0.0,1.96,-0.15,1.9657314160000001
2020-09-28 19:30:00,1.97,-0.18,1.9782062582000002,0.0,0,0.0,1.97,-0.18,1.9782062582000002,1.96,-0.18,1.9682479519,0.0,0,0.0,1.96,-0.18,1.9682479519
2020-09-28 20:00:00,1.8599999999999999,-0.16,1.8668690366,0.0,0,0.0,1.8599999999999999,-0.16,1.8668690366,1.85,-0.15,1.8560711193000001,0.0,0,0.0,1.85,-0.15,1.8560711193000001
2020-09-28 20:30:00,1.78,-0.14,1.7854971297,0.0,0,0.0,1.78,-0.14,1.7854971297,1.76,-0.21,1.7724841325,0.0,0,0.0,1.76,-0.21,1.7724841325
2020-09-28 21:00:00,1.71,-0.19,1.7205231762,0.0,0,0.0,1.71,-0.19,1.7205231762,1.7000000000000002,-0.17,1.7084788556000001,0.0,0,0.0,1.7000000000000002,-0.17,1.7084788556000001
2020-09-28 21:30:00,1.6,-0.17,1.6090059043,0.0,0,0.0,1.6,-0.17,1.6090059043,1.5899999999999999,-0.15,1.5970597985000001,0.0,0,0.0,1.5899999999999999,-0.15,1.5970597985000001
2020-09-28 22:00:00,1.53,-0.17,1.5394154735,0.0,0,0.0,1.53,-0.17,1.5394154735,1.52,-0.15,1.5273833834000001,0.0,0,0.0,1.52,-0.15,1.5273833834000001
2020-09-28 22:30:00,1.47,-0.17,1.4797972834,0.0,0,0.0,1.47,-0.17,1.4797972834,1.47,-0.15,1.4776332427,0.0,0,0.0,1.47,-0.15,1.4776332427
2020-09-28 23:00:00,1.3599999999999999,-0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,-0.14,1.3671868929,1.3599999999999999,-0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,-0.14,1.3671868929
2020-09-28 23:30:00,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303
2020-09-29 00:00:00,1.22,-0.1,1.2240914998,0.0,0,0.0,1.22,-0.1,1.2240914998,1.21,-0.24,1.233572049,0.0,0,0.0,1.21,-0.24,1.233572049
2020-09-29 00:30:00,1.22,-0.15,1.229186723,0.0,0,0.0,1.22,-0.15,1.229186723,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474
2020-09-29 01:00:00,1.21,-0.15,1.2192620719,0.0,0,0.0,1.21,-0.15,1.2192620719,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474
2020-09-29 01:30:00,1.43,-0.16,1.4389232084999999,0.0,0,0.0,1.43,-0.16,1.4389232084999999,1.42,-0.15,1.4279005568,0.0,0,0.0,1.42,-0.15,1.4279005568
2020-09-29 02:00:00,1.46,-0.16,1.4687409574,0.0,0,0.0,1.46,-0.16,1.4687409574,1.45,-0.15,1.4577379737,0.0,0,0.0,1.45,-0.15,1.4577379737
2020-09-29 02:30:00,1.44,-0.19,1.4524806367,0.0,0,0.0,1.44,-0.19,1.4524806367,1.44,-0.17,1.45,0.0,0,0.0,1.44,-0.17,1.45
2020-09-29 03:00:00,1.4,-0.2,1.4142135624,0.0,0,0.0,1.4,-0.2,1.4142135624,1.3900000000000001,-0.19,1.4029255148,0.0,0,0.0,1.3900000000000001,-0.19,1.4029255148
2020-09-29 03:30:00,1.38,-0.2,1.3944174410999999,0.0,0,0.0,1.38,-0.2,1.3944174410999999,1.37,-0.18,1.3817742218,0.0,0,0.0,1.37,-0.18,1.3817742218
2020-09-29 04:00:00,1.35,-0.19,1.3633048082,0.0,0,0.0,1.35,-0.19,1.3633048082,1.34,-0.18,1.3520355025,0.0,0,0.0,1.34,-0.18,1.3520355025
2020-09-29 04:30:00,1.38,-0.18,1.3916896206,0.0,0,0.0,1.38,-0.18,1.3916896206,1.37,-0.16,1.3793114224,0.0,0,0.0,1.37,-0.16,1.3793114224
2020-09-29 05:00:00,1.3599999999999999,-0.18,1.3718600512,0.0,0,0.0,1.3599999999999999,-0.18,1.3718600512,1.3599999999999999,-0.16,1.3693794215000001,0.0,0,0.0,1.3599999999999999,-0.16,1.3693794215000001
2020-09-29 05:30:00,1.38,-0.17,1.3904315877,0.0,0,0.0,1.38,-0.17,1.3904315877,1.38,-0.15,1.3881282362,0.0,0,0.0,1.38,-0.15,1.3881282362
2020-09-29 06:00:00,1.4,-0.15,1.408012784,0.0,0,0.0,1.4,-0.15,1.408012784,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587
2020-09-29 06:30:00,1.54,0.24,1.5585891055999999,0.0,0,0.0,1.54,0.24,1.5585891055999999,1.46,-0.52,1.5498387013000001,0.0,0,0.0,1.46,-0.52,1.5498387013000001
2020-09-29 07:00:00,1.65,-0.09,1.6524527225,0.0,0,0.0,1.65,-0.09,1.6524527225,1.63,-0.22,1.6447796205,0.0,0,0.0,1.63,-0.22,1.6447796205
2020-09-29 07:30:00,1.77,-0.03,1.770254219,0.0,0,0.0,1.77,-0.03,1.770254219,1.74,-0.31,1.7673992192,0.0,0,0.0,1.74,-0.31,1.7673992192
2020-09-29 08:00:00,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906
2020-09-29 08:30:00,1.7905000000000002,-0.14,1.7959649913,0.0005,0,0.0005,1.79,-0.14,1.7954665132,1.7905000000000002,-0.14,1.7959649913,0.0005,0,0.0005,1.79,-0.14,1.7954665132
2020-09-29 09:00:00,1.764,0.25,1.781627346,0.004,0,0.004,1.76,0.25,1.7776670104,1.754,-0.47000000000000003,1.8158788505999999,0.004,0,0.004,1.75,-0.47000000000000003,1.8120154525
2020-09-29 09:30:00,1.6365,0.0,1.6365,0.006500000000000001,0,0.006500000000000001,1.63,0.0,1.63,1.6365,0.0,1.6365,0.006500000000000001,0,0.006500000000000001,1.63,0.0,1.63
2020-09-29 10:00:00,1.478,0.0,1.478,0.008,0,0.008,1.47,0.0,1.47,1.468,0.0,1.468,0.008,0,0.008,1.46,0.0,1.46
2020-09-29 10:30:00,1.33,0.0,1.33,0.01,0,0.01,1.32,0.0,1.32,1.32,0.0,1.32,0.01,0,0.01,1.31,0.0,1.31
2020-09-29 11:00:00,1.201,0.0,1.201,0.011,0,0.011,1.19,0.0,1.19,1.201,0.0,1.201,0.011,0,0.011,1.19,0.0,1.19
2020-09-29 11:30:00,1.1495,0.0,1.1495,0.0095,0,0.0095,1.1400000000000001,0.0,1.1400000000000001,1.1495,0.0,1.1495,0.0095,0,0.0095,1.1400000000000001,0.0,1.1400000000000001
2020-09-29 12:00:00,1.183,0.0,1.183,0.013000000000000001,0,0.013000000000000001,1.17,0.0,1.17,1.183,0.0,1.183,0.013000000000000001,0,0.013000000000000001,1.17,0.0,1.17
2020-09-29 12:30:00,1.213,0.0,1.213,0.013000000000000001,0,0.013000000000000001,1.2,0.0,1.2,1.213,0.0,1.213,0.013000000000000001,0,0.013000000000000001,1.2,0.0,1.2
2020-09-29 13:00:00,1.143,0.0,1.143,0.013000000000000001,0,0.013000000000000001,1.13,0.0,1.13,1.143,0.0,1.143,0.013000000000000001,0,0.013000000000000001,1.13,0.0,1.13
2020-09-29 13:30:00,1.0335,0.0,1.0335,0.0135,0,0.0135,1.02,0.0,1.02,1.0335,0.0,1.0335,0.0135,0,0.0135,1.02,0.0,1.02
2020-09-29 14:00:00,1.0035,0.0,1.0035,0.0135,0,0.0135,0.99,0.0,0.99,0.9935,0.0,0.9935,0.0135,0,0.0135,0.98,0.0,0.98
2020-09-29 14:30:00,1.065,0.0,1.065,0.015,0,0.015,1.05,0.0,1.05,1.055,0.0,1.055,0.015,0,0.015,1.04,0.0,1.04
2020-09-29 15:00:00,1.034,0.0,1.034,0.014,0,0.014,1.02,0.0,1.02,1.034,0.0,1.034,0.014,0,0.014,1.02,0.0,1.02
2020-09-29 15:30:00,1.145,0.0,1.145,0.005,0,0.005,1.1400000000000001,0.0,1.1400000000000001,1.135,0.0,1.135,0.005,0,0.005,1.13,0.0,1.13
2020-09-29 16:00:00,1.2845,0.0,1.2845,0.0045000000000000005,0,0.0045000000000000005,1.28,0.0,1.28,1.2745,0.0,1.2745,0.0045000000000000005,0,0.0045000000000000005,1.27,0.0,1.27
2020-09-29 16:30:00,1.443,0.37,1.4896808383,0.003,0,0.003,1.44,0.37,1.4867750334,1.383,-0.5,1.4706083775,0.003,0,0.003,1.38,-0.5,1.4677874506
2020-09-29 17:00:00,1.525,0.37,1.5692434483,0.005,0,0.005,1.52,0.37,1.5643848631,1.435,-0.5,1.5196134377,0.005,0,0.005,1.43,-0.5,1.5148927355000001
2020-09-29 17:30:00,1.6625,0.34,1.6969107961,0.0025,0,0.0025,1.6600000000000001,0.34,1.6944615664,1.6025,-0.54,1.6910370339,0.0025,0,0.0025,1.6,-0.54,1.6886681142
2020-09-29 18:00:00,1.752,0.24,1.7683619539,0.002,0,0.002,1.75,0.24,1.76638048,1.712,-0.52,1.789230002,0.002,0,0.002,1.71,-0.52,1.7873164241000001
2020-09-29 18:30:00,1.8105,0.06,1.8114939277,0.0005,0,0.0005,1.81,0.06,1.8109942021,1.7605,-0.37,1.7989608806000001,0.0005,0,0.0005,1.76,-0.37,1.7984715733
2020-09-29 19:00:00,1.8900000000000001,0.19,1.8995262567000002,0.0,0,0.0,1.8900000000000001,0.19,1.8995262567000002,1.82,-0.49,1.8848076825,0.0,0,0.0,1.82,-0.49,1.8848076825
2020-09-29 19:30:00,1.8900000000000001,-0.18,1.8985520799,0.0,0,0.0,1.8900000000000001,-0.18,1.8985520799,1.88,-0.17,1.8876705221,0.0,0,0.0,1.88,-0.17,1.8876705221
2020-09-29 20:00:00,1.8399999999999999,-0.18,1.8487833837,0.0,0,0.0,1.8399999999999999,-0.18,1.8487833837,1.83,-0.17,1.8378792125999999,0.0,0,0.0,1.83,-0.17,1.8378792125999999
2020-09-29 20:30:00,1.8,-0.16,1.8070971196999999,0.0,0,0.0,1.8,-0.16,1.8070971196999999,1.79,-0.15,1.7962739212,0.0,0,0.0,1.79,-0.15,1.7962739212
2020-09-29 21:00:00,1.6600000000000001,-0.15,1.6667633305,0.0,0,0.0,1.6600000000000001,-0.15,1.6667633305,1.65,-0.19,1.6609033687,0.0,0,0.0,1.65,-0.19,1.6609033687
2020-09-29 21:30:00,1.56,-0.17,1.5692354826,0.0,0,0.0,1.56,-0.17,1.5692354826,1.55,-0.16,1.5582361824,0.0,0,0.0,1.55,-0.16,1.5582361824
2020-09-29 22:00:00,1.49,-0.15,1.4975313018,0.0,0,0.0,1.49,-0.15,1.4975313018,1.49,-0.16,1.4985659812,0.0,0,0.0,1.49,-0.16,1.4985659812
2020-09-29 22:30:00,1.42,-0.15,1.4279005568,0.0,0,0.0,1.42,-0.15,1.4279005568,1.42,-0.15,1.4279005568,0.0,0,0.0,1.42,-0.15,1.4279005568
2020-09-29 23:00:00,1.32,-0.11,1.3245754037,0.0,0,0.0,1.32,-0.11,1.3245754037,1.31,-0.16,1.3197348218,0.0,0,0.0,1.31,-0.16,1.3197348218
2020-09-29 23:30:00,1.28,0.05,1.2809761903,0.0,0,0.0,1.28,0.05,1.2809761903,1.24,-0.34,1.2857682528,0.0,0,0.0,1.24,-0.34,1.2857682528
2020-09-30 00:00:00,1.231,0.30000000000000004,1.2670284133,0.001,0,0.001,1.23,0.30000000000000004,1.2660568708,1.151,-0.54,1.2713775993,0.001,0,0.001,1.15,-0.54,1.2704723531
2020-09-30 00:30:00,1.192,0.30000000000000004,1.2291720791,0.002,0,0.002,1.19,0.30000000000000004,1.2272326593,1.112,-0.54,1.2361812165,0.002,0,0.002,1.11,-0.54,1.2343824367
2020-09-30 01:00:00,1.2125,0.30000000000000004,1.2490621482,0.0025,0,0.0025,1.21,0.30000000000000004,1.246635472,1.1325,-0.56,1.2633907749,0.0025,0,0.0025,1.13,-0.56,1.2611502686
2020-09-30 01:30:00,1.423,0.26,1.446557638,0.003,0,0.003,1.42,0.26,1.4436065946,1.343,-0.58,1.4628906316,0.003,0,0.003,1.34,-0.58,1.4601369799000001
2020-09-30 02:00:00,1.454,0.26,1.4770633026,0.004,0,0.004,1.45,0.26,1.4731259281,1.374,-0.58,1.4914006839,0.004,0,0.004,1.37,-0.58,1.4877163708
2020-09-30 02:30:00,1.4545,0.26,1.4775554981,0.0045000000000000005,0,0.0045000000000000005,1.45,0.26,1.4731259281,1.3745,-0.6000000000000001,1.4997500625,0.0045000000000000005,0,0.0045000000000000005,1.37,-0.6000000000000001,1.4956269588
2020-09-30 03:00:00,1.3940000000000001,0.26,1.4180394917,0.004,0,0.004,1.3900000000000001,0.26,1.4141074923999999,1.314,-0.6000000000000001,1.4445054517,0.004,0,0.004,1.31,-0.6000000000000001,1.4408677941
2020-09-30 03:30:00,1.3585,0.26,1.3831566253,0.0085,0,0.0085,1.35,0.26,1.3748090777,1.2785,-0.58,1.4039096303,0.0085,0,0.0085,1.27,-0.58,1.3961733417
2020-09-30 04:00:00,1.359,0.26,1.3836477153,0.009000000000000001,0,0.009000000000000001,1.35,0.26,1.3748090777,1.279,-0.58,1.4043649811,0.009000000000000001,0,0.009000000000000001,1.27,-0.58,1.3961733417
2020-09-30 04:30:00,1.3635,0.26,1.3880678117,0.0135,0,0.0135,1.35,0.26,1.3748090777,1.2835,-0.58,1.4084645008,0.0135,0,0.0135,1.27,-0.58,1.3961733417
2020-09-30 05:00:00,1.344,0.30000000000000004,1.3770751613,0.014,0,0.014,1.33,0.30000000000000004,1.3634148305,1.264,-0.56,1.3824962929,0.014,0,0.014,1.25,-0.56,1.3697079981
2020-09-30 05:30:00,1.3635,0.30000000000000004,1.3961132655,0.0135,0,0.0135,1.35,0.30000000000000004,1.3829316686,1.2835,-0.55,1.3963782618,0.0135,0,0.0135,1.27,-0.55,1.3839797686
2020-09-30 06:00:00,1.3785,0.30000000000000004,1.4107665470000001,0.0085,0,0.0085,1.37,0.30000000000000004,1.4024621207,1.2985,-0.55,1.4101780916,0.0085,0,0.0085,1.29,-0.55,1.4023551619
2020-09-30 06:30:00,1.4275,-0.01,1.4275350258000001,0.007500000000000001,0,0.007500000000000001,1.42,-0.01,1.4200352108,1.4075,-0.31,1.4412342801,0.007500000000000001,0,0.007500000000000001,1.4,-0.31,1.4339107364
2020-09-30 07:00:00,1.5195,-0.01,1.5195329052000002,0.0095,0,0.0095,1.51,-0.01,1.5100331122,1.4895,-0.31,1.5214171847,0.0095,0,0.0095,1.48,-0.31,1.5121177203
2020-09-30 07:30:00,1.683,-0.15,1.6896712698,0.013000000000000001,0,0.013000000000000001,1.67,-0.15,1.6767229944,1.673,-0.14,1.6788475214,0.013000000000000001,0,0.013000000000000001,1.6600000000000001,-0.14,1.6658931538
2020-09-30 08:00:00,1.8235000000000001,0.23,1.8379478366000002,0.0135,0,0.0135,1.81,0.23,1.8245547402,1.7435,-0.47000000000000003,1.8057386993,0.0135,0,0.0135,1.73,-0.47000000000000003,1.7927074496
2020-09-30 08:30:00,1.7885,0.34,1.8205307605,0.018500000000000003,0,0.018500000000000003,1.77,0.34,1.8023595646000001,1.6985000000000001,-0.51,1.7734154195,0.018500000000000003,0,0.018500000000000003,1.6800000000000002,-0.51,1.7557049866
2020-09-30 09:00:00,1.748,0.36,1.7846859668000001,0.018000000000000002,0,0.018000000000000002,1.73,0.36,1.7670597047,1.6680000000000001,-0.49,1.738483247,0.018000000000000002,0,0.018000000000000002,1.65,-0.49,1.7212204972
2020-09-30 09:30:00,1.77,0.15,1.7763445612000002,0.02,0,0.02,1.75,0.15,1.756416807,1.76,-0.5,1.8296447743000002,0.02,0,0.02,1.74,-0.5,1.8104143172
2020-09-30 10:00:00,1.808,0.0,1.808,0.018000000000000002,0,0.018000000000000002,1.79,0.0,1.79,1.798,0.0,1.798,0.018000000000000002,0,0.018000000000000002,1.78,0.0,1.78
2020-09-30 10:30:00,1.7685,0.0,1.7685,0.018500000000000003,0,0.018500000000000003,1.75,0.0,1.75,1.7585000000000002,0.0,1.7585000000000002,0.018500000000000003,0,0.018500000000000003,1.74,0.0,1.74
2020-09-30 11:00:00,1.7355,0.0,1.7355,0.025500000000000002,0,0.025500000000000002,1.71,0.0,1.71,1.7255,0.0,1.7255,0.025500000000000002,0,0.025500000000000002,1.7000000000000002,0.0,1.7000000000000002
2020-09-30 11:30:00,1.7385000000000002,0.0,1.7385000000000002,0.0285,0,0.0285,1.71,0.0,1.71,1.7285,0.0,1.7285,0.0285,0,0.0285,1.7000000000000002,0.0,1.7000000000000002
2020-09-30 12:00:00,1.7690000000000001,0.0,1.7690000000000001,0.019,0,0.019,1.75,0.0,1.75,1.759,0.0,1.759,0.019,0,0.019,1.74,0.0,1.74
2020-09-30 12:30:00,1.756,0.0,1.756,0.006,0,0.006,1.75,0.0,1.75,1.756,0.0,1.756,0.006,0,0.006,1.75,0.0,1.75
2020-09-30 13:00:00,1.751,0.0,1.751,0.001,0,0.001,1.75,0.0,1.75,1.751,0.0,1.751,0.001,0,0.001,1.75,0.0,1.75
2020-09-30 13:30:00,1.7205,0.0,1.7205,0.0005,0,0.0005,1.72,0.0,1.72,1.7105000000000001,0.0,1.7105000000000001,0.0005,0,0.0005,1.71,0.0,1.71
2020-09-30 14:00:00,1.6215000000000002,0.0,1.6215000000000002,0.0015,0,0.0015,1.62,0.0,1.62,1.6115,0.0,1.6115,0.0015,0,0.0015,1.6099999999999999,0.0,1.6099999999999999
2020-09-30 14:30:00,1.533,0.0,1.533,0.003,0,0.003,1.53,0.0,1.53,1.533,0.0,1.533,0.003,0,0.003,1.53,0.0,1.53
2020-09-30 15:00:00,1.5335,0.0,1.5335,0.0035,0,0.0035,1.53,0.0,1.53,1.5335,0.0,1.5335,0.0035,0,0.0035,1.53,0.0,1.53
2020-09-30 15:30:00,1.4365,0.0,1.4365,0.006500000000000001,0,0.006500000000000001,1.43,0.0,1.43,1.4265,0.0,1.4265,0.006500000000000001,0,0.006500000000000001,1.42,0.0,1.42
2020-09-30 16:00:00,1.365,0.0,1.365,0.015,0,0.015,1.35,0.0,1.35,1.365,0.0,1.365,0.015,0,0.015,1.35,0.0,1.35
2020-09-30 16:30:00,1.4425,0.0,1.4425,0.0125,0,0.0125,1.43,0.0,1.43,1.4325,0.0,1.4325,0.0125,0,0.0125,1.42,0.0,1.42
2020-09-30 17:00:00,1.561,-0.13,1.5664038432,0.011,0,0.011,1.55,-0.13,1.5554420594,1.5510000000000002,0.0,1.5510000000000002,0.011,0,0.011,1.54,0.0,1.54
2020-09-30 17:30:00,1.6945000000000001,0.33,1.726334339,0.0045000000000000005,0,0.0045000000000000005,1.69,0.33,1.7219175358,1.6045,-0.53,1.689769289,0.0045000000000000005,0,0.0045000000000000005,1.6,-0.53,1.6854969594
2020-09-30 18:00:00,1.8635000000000002,-0.08,1.8652164084,0.0035,0,0.0035,1.8599999999999999,-0.08,1.8617196352,1.8435000000000001,-0.24,1.8590568173,0.0035,0,0.0035,1.8399999999999999,-0.24,1.8555861608000002
2020-09-30 18:30:00,1.8945,-0.16,1.9012443951,0.0045000000000000005,0,0.0045000000000000005,1.8900000000000001,-0.16,1.896760396,1.8845,-0.15,1.8904603275,0.0045000000000000005,0,0.0045000000000000005,1.88,-0.15,1.8859745491000002
2020-09-30 19:00:00,1.9649999999999999,-0.16,1.9715032336,0.005,0,0.005,1.96,-0.16,1.9665197685,1.945,-0.15,1.9507754868,0.005,0,0.005,1.94,-0.15,1.9457903279000002
2020-09-30 19:30:00,1.9609999999999999,-0.16,1.9675164548000001,0.001,0,0.001,1.96,-0.16,1.9665197685,1.941,-0.15,1.9467873536,0.001,0,0.001,1.94,-0.15,1.9457903279000002
2020-09-30 20:00:00,1.881,-0.16,1.8877926263,0.001,0,0.001,1.88,-0.16,1.8867962264,1.871,-0.15,1.8770031966,0.001,0,0.001,1.87,-0.15,1.8760063966
2020-09-30 20:30:00,1.79,-0.16,1.7971366114,0.0,0,0.0,1.79,-0.16,1.7971366114,1.78,-0.15,1.7863090438,0.0,0,0.0,1.78,-0.15,1.7863090438
2020-09-30 21:00:00,1.732,-0.18,1.7413282287,0.002,0,0.002,1.73,-0.18,1.7393389549,1.722,-0.17,1.7303710585,0.002,0,0.002,1.72,-0.17,1.7283807451
2020-09-30 21:30:00,1.6615,-0.15,1.6682572493,0.0015,0,0.0015,1.6600000000000001,-0.15,1.6667633305,1.6515,-0.18,1.6612803045,0.0015,0,0.0015,1.65,-0.18,1.6597891432
2020-09-30 22:00:00,1.5225,-0.16,1.53088414,0.0025,0,0.0025,1.52,-0.16,1.528397854,1.5225,-0.15,1.5298713181,0.0025,0,0.0025,1.52,-0.15,1.5273833834000001
2020-09-30 22:30:00,1.461,-0.16,1.4697350101,0.001,0,0.001,1.46,-0.16,1.4687409574,1.461,-0.15,1.4686800196,0.001,0,0.001,1.46,-0.15,1.4676852524
2020-09-30 23:00:00,1.3900000000000001,-0.16,1.3991783303,0.0,0,0.0,1.3900000000000001,-0.16,1.3991783303,1.3900000000000001,-0.15,1.3980700984,0.0,0,0.0,1.3900000000000001,-0.15,1.3980700984
2020-09-30 23:30:00,1.33,-0.14,1.3373481221999999,0.0,0,0.0,1.33,-0.14,1.3373481221999999,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675
2020-10-01 00:00:00,1.25,-0.11,1.2548306659000001,0.0,0,0.0,1.25,-0.11,1.2548306659000001,1.25,-0.18,1.262893503,0.0,0,0.0,1.25,-0.18,1.262893503
2020-10-01 00:30:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794
2020-10-01 01:00:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.22,-0.13,1.2269066794,0.0,0,0.0,1.22,-0.13,1.2269066794
2020-10-01 01:30:00,1.4505,-0.16,1.4592978620000001,0.0005,0,0.0005,1.45,-0.16,1.4588008774,1.4505,-0.15,1.4582353205,0.0005,0,0.0005,1.45,-0.15,1.4577379737
2020-10-01 02:00:00,1.4815,-0.17,1.4912217307,0.0015,0,0.0015,1.48,-0.17,1.4897315194,1.4815,-0.15,1.489074293,0.0015,0,0.0015,1.48,-0.15,1.4875819305
2020-10-01 02:30:00,1.48,-0.2,1.4934523762,0.0,0,0.0,1.48,-0.2,1.4934523762,1.48,-0.19,1.4921461054,0.0,0,0.0,1.48,-0.19,1.4921461054
2020-10-01 03:00:00,1.43,-0.2,1.4439182802000001,0.0,0,0.0,1.43,-0.2,1.4439182802000001,1.42,-0.19,1.4326548782000001,0.0,0,0.0,1.42,-0.19,1.4326548782000001
2020-10-01 03:30:00,1.4100000000000001,-0.18,1.4214429289,0.0,0,0.0,1.4100000000000001,-0.18,1.4214429289,1.4,-0.17,1.4102836594000001,0.0,0,0.0,1.4,-0.17,1.4102836594000001
2020-10-01 04:00:00,1.411,-0.13,1.4169760054,0.001,0,0.001,1.4100000000000001,-0.13,1.4159802259,1.391,-0.2,1.4053045933,0.001,0,0.001,1.3900000000000001,-0.2,1.4043147795
2020-10-01 04:30:00,1.4415,0.26,1.4647601339,0.0015,0,0.0015,1.44,0.26,1.4632839779,1.3615,-0.59,1.4838403721,0.0015,0,0.0015,1.3599999999999999,-0.59,1.4824641648
2020-10-01 05:00:00,1.42,0.26,1.4436065946,0.0,0,0.0,1.42,0.26,1.4436065946,1.34,-0.59,1.4641379716,0.0,0,0.0,1.34,-0.59,1.4641379716
2020-10-01 05:30:00,1.42,0.16,1.4289856542,0.0,0,0.0,1.42,0.16,1.4289856542,1.37,-0.5,1.4583895227,0.0,0,0.0,1.37,-0.5,1.4583895227
2020-10-01 06:00:00,1.4100000000000001,-0.15,1.4179562758,0.0,0,0.0,1.4100000000000001,-0.15,1.4179562758,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587
2020-10-01 06:30:00,1.53,0.28,1.5554099138000002,0.0,0,0.0,1.53,0.28,1.5554099138000002,1.45,-0.53,1.5438264151,0.0,0,0.0,1.45,-0.53,1.5438264151
2020-10-01 07:00:00,1.69,0.16,1.6975570683,0.0,0,0.0,1.69,0.16,1.6975570683,1.62,-0.47000000000000003,1.6868017074,0.0,0,0.0,1.62,-0.47000000000000003,1.6868017074
2020-10-01 07:30:00,1.77,0.04,1.7704519197000002,0.0,0,0.0,1.77,0.04,1.7704519197000002,1.73,-0.34,1.7630938716,0.0,0,0.0,1.73,-0.34,1.7630938716
2020-10-01 08:00:00,1.8715000000000002,0.24,1.8868259724,0.0015,0,0.0015,1.87,0.24,1.885338166,1.8315000000000001,-0.58,1.9211434746,0.0015,0,0.0015,1.83,-0.58,1.9197135203000002
2020-10-01 08:30:00,1.8705,-0.14,1.8757319238,0.0005,0,0.0005,1.87,-0.14,1.8752333187999999,1.8505,-0.13,1.8550607132999999,0.0005,0,0.0005,1.85,-0.13,1.8545619429
2020-10-01 09:00:00,1.7235,-0.14,1.7291767550000001,0.0035,0,0.0035,1.72,-0.14,1.7256882685,1.7135,-0.13,1.718424351,0.0035,0,0.0035,1.71,-0.13,1.7149344011
2020-10-01 09:30:00,1.722,0.0,1.722,0.002,0,0.002,1.72,0.0,1.72,1.712,0.0,1.712,0.002,0,0.002,1.71,0.0,1.71
2020-10-01 10:00:00,1.683,0.39,1.727596307,0.003,0,0.003,1.6800000000000002,0.39,1.7246738822,1.673,-0.5,1.7461182662999999,0.003,0,0.003,1.67,-0.5,1.7432441022
2020-10-01 10:30:00,1.4965,-0.13,1.502135896,0.006500000000000001,0,0.006500000000000001,1.49,-0.13,1.4956603893,1.4965,0.0,1.4965,0.006500000000000001,0,0.006500000000000001,1.49,0.0,1.49
2020-10-01 11:00:00,1.427,0.37,1.4741875729,0.007,0,0.007,1.42,0.37,1.4674126891000001,1.367,-0.47000000000000003,1.4455410752,0.007,0,0.007,1.3599999999999999,-0.47000000000000003,1.4389232084999999
2020-10-01 11:30:00,1.425,0.39,1.4774048193,0.005,0,0.005,1.42,0.39,1.4725827651,1.345,-0.45,1.4182824119,0.005,0,0.005,1.34,-0.45,1.4135416513
2020-10-01 12:00:00,1.444,0.39,1.4957392821,0.004,0,0.004,1.44,0.39,1.4918780111,1.404,-0.45,1.4743527393,0.004,0,0.004,1.4,-0.45,1.470544117
2020-10-01 12:30:00,1.4945,0.0,1.4945,0.0045000000000000005,0,0.0045000000000000005,1.49,0.0,1.49,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48
2020-10-01 13:00:00,1.448,0.0,1.448,0.008,0,0.008,1.44,0.0,1.44,1.438,0.0,1.438,0.008,0,0.008,1.43,0.0,1.43
2020-10-01 13:30:00,1.528,0.0,1.528,0.008,0,0.008,1.52,0.0,1.52,1.528,0.0,1.528,0.008,0,0.008,1.52,0.0,1.52
2020-10-01 14:00:00,1.526,0.0,1.526,0.006,0,0.006,1.52,0.0,1.52,1.526,0.0,1.526,0.006,0,0.006,1.52,0.0,1.52
2020-10-01 14:30:00,1.5155,0.0,1.5155,0.0055000000000000005,0,0.0055000000000000005,1.51,0.0,1.51,1.5055,0.0,1.5055,0.0055000000000000005,0,0.0055000000000000005,1.5,0.0,1.5
2020-10-01 15:00:00,1.5394999999999999,0.0,1.5394999999999999,0.0095,0,0.0095,1.53,0.0,1.53,1.5295,0.0,1.5295,0.0095,0,0.0095,1.52,0.0,1.52
2020-10-01 15:30:00,1.5545,0.37,1.59792686,0.0045000000000000005,0,0.0045000000000000005,1.55,0.37,1.5935494972000002,1.5045000000000002,-0.49,1.5822832395000002,0.0045000000000000005,0,0.0045000000000000005,1.5,-0.49,1.5780050697
2020-10-01 16:00:00,1.6705,0.35000000000000003,1.7067718799,0.0005,0,0.0005,1.67,0.35000000000000003,1.7062825088,1.6105,-0.49,1.6833924825,0.0005,0,0.0005,1.6099999999999999,-0.49,1.6829141392
2020-10-01 16:30:00,1.751,-0.13,1.7558191820000002,0.001,0,0.001,1.75,-0.13,1.7548219283000002,1.741,0.0,1.741,0.001,0,0.001,1.74,0.0,1.74
2020-10-01 17:00:00,1.8205,0.24,1.8362516848000001,0.0005,0,0.0005,1.82,0.24,1.8357559751,1.7705000000000002,-0.6000000000000001,1.8694037151,0.0005,0,0.0005,1.77,-0.6000000000000001,1.8689301753
2020-10-01 17:30:00,1.911,0.06,1.9119416832,0.001,0,0.001,1.9100000000000001,0.06,1.910942176,1.861,-0.35000000000000003,1.8936264151,0.001,0,0.001,1.8599999999999999,-0.35000000000000003,1.8926436537
2020-10-01 18:00:00,2.0215,0.38,2.0569059896,0.0015,0,0.0015,2.02,0.38,2.0554318281,1.9115000000000002,-0.63,2.0126431005,0.0015,0,0.0015,1.9100000000000001,-0.63,2.0112185361
2020-10-01 18:30:00,2.1005,0.37,2.1328385429,0.0005,0,0.0005,2.1,0.37,2.1323461257,1.9905,-0.65,2.0939413196,0.0005,0,0.0005,1.99,-0.65,2.0934660255
2020-10-01 19:00:00,2.0705,-0.14,2.0752277586,0.0005,0,0.0005,2.07,-0.14,2.074728898,2.0505,-0.17,2.0575349936,0.0005,0,0.0005,2.05,-0.17,2.0570367036
2020-10-01 19:30:00,2.07,-0.15,2.0754276668,0.0,0,0.0,2.07,-0.15,2.0754276668,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268
2020-10-01 20:00:00,1.99,-0.06,1.9909043171,0.0,0,0.0,1.99,-0.06,1.9909043171,1.96,-0.24,1.9746392076000001,0.0,0,0.0,1.96,-0.24,1.9746392076000001
2020-10-01 20:30:00,1.9300000000000002,0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,0.26,1.9474342094,1.83,-0.6000000000000001,1.9258504615,0.0,0,0.0,1.83,-0.6000000000000001,1.9258504615
2020-10-01 21:00:00,1.8599999999999999,0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,0.25,1.8767258724,1.76,-0.62,1.8660117899,0.0,0,0.0,1.76,-0.62,1.8660117899
2020-10-01 21:30:00,1.74,-0.1,1.7428711943000001,0.0,0,0.0,1.74,-0.1,1.7428711943000001,1.71,-0.26,1.7296531444,0.0,0,0.0,1.71,-0.26,1.7296531444
2020-10-01 22:00:00,1.6400000000000001,-0.16,1.6477863939000001,0.0,0,0.0,1.6400000000000001,-0.16,1.6477863939000001,1.6400000000000001,-0.15,1.6468454694,0.0,0,0.0,1.6400000000000001,-0.15,1.6468454694
2020-10-01 22:30:00,1.56,-0.14,1.5662694531999999,0.0,0,0.0,1.56,-0.14,1.5662694531999999,1.54,-0.16,1.5482893786,0.0,0,0.0,1.54,-0.16,1.5482893786
2020-10-01 23:00:00,1.43,-0.15,1.4378456106,0.0,0,0.0,1.43,-0.15,1.4378456106,1.43,-0.15,1.4378456106,0.0,0,0.0,1.43,-0.15,1.4378456106
2020-10-01 23:30:00,1.38,-0.12,1.3852075657,0.0,0,0.0,1.38,-0.12,1.3852075657,1.38,-0.16,1.3892443989,0.0,0,0.0,1.38,-0.16,1.3892443989
2020-10-02 00:00:00,1.29,-0.13,1.2965338407,0.0,0,0.0,1.29,-0.13,1.2965338407,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607
2020-10-02 00:30:00,1.29,-0.16,1.2998846103,0.0,0,0.0,1.29,-0.16,1.2998846103,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607
2020-10-02 01:00:00,1.29,-0.16,1.2998846103,0.0,0,0.0,1.29,-0.16,1.2998846103,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607
2020-10-02 01:30:00,1.55,0.14,1.5563097378,0.0,0,0.0,1.55,0.14,1.5563097378,1.49,-0.5,1.5716551785,0.0,0,0.0,1.49,-0.5,1.5716551785
2020-10-02 02:00:00,1.58,0.23,1.5966527487,0.0,0,0.0,1.58,0.23,1.5966527487,1.5,-0.61,1.6192899679,0.0,0,0.0,1.5,-0.61,1.6192899679
2020-10-02 02:30:00,1.6099999999999999,0.23,1.6263455967,0.0,0,0.0,1.6099999999999999,0.23,1.6263455967,1.53,-0.61,1.6471186964,0.0,0,0.0,1.53,-0.61,1.6471186964
2020-10-02 03:00:00,1.54,0.21,1.5542522318,0.0,0,0.0,1.54,0.21,1.5542522318,1.46,-0.5700000000000001,1.5673225577,0.0,0,0.0,1.46,-0.5700000000000001,1.5673225577
2020-10-02 03:30:00,1.47,-0.17,1.4797972834,0.0,0,0.0,1.47,-0.17,1.4797972834,1.46,-0.16,1.4687409574,0.0,0,0.0,1.46,-0.16,1.4687409574
2020-10-02 04:00:00,1.4505,-0.19,1.4628910588,0.0005,0,0.0005,1.45,-0.19,1.4623952954,1.4405000000000001,-0.17,1.4504965529,0.0005,0,0.0005,1.44,-0.17,1.45
2020-10-02 04:30:00,1.5105,-0.19,1.5224027884,0.0005,0,0.0005,1.51,-0.19,1.5219066988,1.5005000000000002,-0.17,1.5100994173,0.0005,0,0.0005,1.5,-0.17,1.5096025967
2020-10-02 05:00:00,1.452,-0.17,1.4619179184,0.002,0,0.002,1.45,-0.17,1.4599315052000001,1.442,-0.16,1.4508494064000002,0.002,0,0.002,1.44,-0.16,1.4488616221
2020-10-02 05:30:00,1.4705,-0.15,1.4781306607,0.0005,0,0.0005,1.47,-0.15,1.4776332427,1.4605000000000001,-0.13,1.4662742752,0.0005,0,0.0005,1.46,-0.13,1.4657762449
2020-10-02 06:00:00,1.47,0.03,1.4703060906,0.0,0,0.0,1.47,0.03,1.4703060906,1.43,-0.32,1.4653668483,0.0,0,0.0,1.43,-0.32,1.4653668483
2020-10-02 06:30:00,1.5899999999999999,0.28,1.6144658559,0.0,0,0.0,1.5899999999999999,0.28,1.6144658559,1.5,-0.5700000000000001,1.6046494944,0.0,0,0.0,1.5,-0.5700000000000001,1.6046494944
2020-10-02 07:00:00,1.72,-0.08,1.7218594600000001,0.0,0,0.0,1.72,-0.08,1.7218594600000001,1.7000000000000002,-0.2,1.7117242769,0.0,0,0.0,1.7000000000000002,-0.2,1.7117242769
2020-10-02 07:30:00,1.8915000000000002,-0.01,1.8915264339000002,0.0015,0,0.0015,1.8900000000000001,-0.01,1.8900264548,1.8615,-0.29,1.8839538874000001,0.0015,0,0.0015,1.8599999999999999,-0.29,1.8824717792999999
2020-10-02 08:00:00,1.9445000000000001,-0.14,1.9495333416,0.0045000000000000005,0,0.0045000000000000005,1.94,-0.14,1.9450449866000001,1.9245,-0.14,1.9295855125,0.0045000000000000005,0,0.0045000000000000005,1.92,-0.14,1.9250974001
2020-10-02 08:30:00,1.9505,-0.14,1.9555178982,0.0105,0,0.0105,1.94,-0.14,1.9450449866000001,1.9304999999999999,-0.14,1.9355697482,0.0105,0,0.0105,1.92,-0.14,1.9250974001
2020-10-02 09:00:00,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001
2020-10-02 09:30:00,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127,1.8900000000000001,-0.14,1.8951780919,0.0,0,0.0,1.8900000000000001,-0.14,1.8951780919
2020-10-02 10:00:00,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906,1.79,0.0,1.79,0.0,0,0.0,1.79,0.0,1.79
2020-10-02 10:30:00,1.8105,0.0,1.8105,0.0005,0,0.0005,1.81,0.0,1.81,1.7905000000000002,0.0,1.7905000000000002,0.0005,0,0.0005,1.79,0.0,1.79
2020-10-02 11:00:00,1.751,0.0,1.751,0.001,0,0.001,1.75,0.0,1.75,1.7309999999999999,0.0,1.7309999999999999,0.001,0,0.001,1.73,0.0,1.73
2020-10-02 11:30:00,1.6059999999999999,0.0,1.6059999999999999,0.006,0,0.006,1.6,0.0,1.6,1.596,0.0,1.596,0.006,0,0.006,1.5899999999999999,0.0,1.5899999999999999
2020-10-02 12:00:00,1.6025,0.0,1.6025,0.0025,0,0.0025,1.6,0.0,1.6,1.5925,0.0,1.5925,0.0025,0,0.0025,1.5899999999999999,0.0,1.5899999999999999
2020-10-02 12:30:00,1.6480000000000001,0.0,1.6480000000000001,0.008,0,0.008,1.6400000000000001,0.0,1.6400000000000001,1.6280000000000001,0.0,1.6280000000000001,0.008,0,0.008,1.62,0.0,1.62
2020-10-02 13:00:00,1.7389999999999999,0.4,1.7844105469,0.029,0,0.029,1.71,0.4,1.7561605849,1.729,-0.47000000000000003,1.791742448,0.029,0,0.029,1.7000000000000002,-0.47000000000000003,1.763774362
2020-10-02 13:30:00,1.6960000000000002,0.0,1.6960000000000002,0.036000000000000004,0,0.036000000000000004,1.6600000000000001,0.0,1.6600000000000001,1.686,0.0,1.686,0.036000000000000004,0,0.036000000000000004,1.65,0.0,1.65
2020-10-02 14:00:00,1.5255,0.0,1.5255,0.035500000000000004,0,0.035500000000000004,1.49,0.0,1.49,1.5255,0.0,1.5255,0.035500000000000004,0,0.035500000000000004,1.49,0.0,1.49
2020-10-02 14:30:00,1.5465,0.0,1.5465,0.036500000000000005,0,0.036500000000000005,1.51,0.0,1.51,1.5365,0.0,1.5365,0.036500000000000005,0,0.036500000000000005,1.5,0.0,1.5
2020-10-02 15:00:00,1.5225,0.0,1.5225,0.0325,0,0.0325,1.49,0.0,1.49,1.5125000000000002,0.0,1.5125000000000002,0.0325,0,0.0325,1.48,0.0,1.48
2020-10-02 15:30:00,1.558,0.0,1.558,0.028,0,0.028,1.53,0.0,1.53,1.548,0.0,1.548,0.028,0,0.028,1.52,0.0,1.52
2020-10-02 16:00:00,1.6179999999999999,-0.13,1.6232140956,0.028,0,0.028,1.5899999999999999,-0.13,1.5953056133999999,1.608,0.0,1.608,0.028,0,0.028,1.58,0.0,1.58
2020-10-02 16:30:00,1.7255,-0.13,1.7303902017000001,0.025500000000000002,0,0.025500000000000002,1.7000000000000002,-0.13,1.7049633427000002,1.7155,-0.13,1.7204186263999999,0.025500000000000002,0,0.025500000000000002,1.69,-0.13,1.6949926254
2020-10-02 17:00:00,1.857,0.15,1.8630483086,0.027,0,0.027,1.83,0.15,1.8361372498000001,1.7970000000000002,-0.44,1.8500835116,0.027,0,0.027,1.77,-0.44,1.8238695129
2020-10-02 17:30:00,1.9175,-0.12,1.9212512199,0.0275,0,0.0275,1.8900000000000001,-0.12,1.8938056923,1.8975,-0.16,1.9042337698,0.0275,0,0.0275,1.87,-0.16,1.8768324379
2020-10-02 18:00:00,1.9945,-0.14,1.9994074747,0.0245,0,0.0245,1.97,-0.14,1.9749683542,1.9745,-0.14,1.9794570594,0.0245,0,0.0245,1.9500000000000002,-0.14,1.9550191815
2020-10-02 18:30:00,2.1035,0.2,2.1129865712,0.0235,0,0.0235,2.08,0.2,2.0895932619,2.0135,-0.51,2.0770850368,0.0235,0,0.0235,1.99,-0.51,2.0543125371
2020-10-02 19:00:00,2.1145,0.28,2.1329580985,0.0245,0,0.0245,2.09,0.28,2.1086725682,2.0145,-0.59,2.0991213043,0.0245,0,0.0245,1.99,-0.59,2.0756203892
2020-10-02 19:30:00,2.109,0.1,2.1113694608,0.019,0,0.019,2.09,0.1,2.0923909768,2.039,-0.44,2.0859340833,0.019,0,0.019,2.02,-0.44,2.0673654733
2020-10-02 20:00:00,1.975,-0.18,1.9831855687000002,0.015,0,0.015,1.96,-0.18,1.9682479519,1.955,-0.17,1.9623773847,0.015,0,0.015,1.94,-0.17,1.9474342094
2020-10-02 20:30:00,1.842,-0.18,1.8507738921999999,0.022,0,0.022,1.82,-0.18,1.8288794383,1.832,-0.17,1.8398706476000002,0.022,0,0.022,1.81,-0.17,1.8179658963
2020-10-02 21:00:00,1.77,-0.18,1.7791290004,0.02,0,0.02,1.75,-0.18,1.7592327873,1.75,-0.17,1.7582377541,0.02,0,0.02,1.73,-0.17,1.7383325344
2020-10-02 21:30:00,1.695,-0.18,1.7045307271999999,0.025,0,0.025,1.67,-0.18,1.6796725871,1.685,-0.17,1.6935539554,0.025,0,0.025,1.6600000000000001,-0.17,1.6686821147000002
2020-10-02 22:00:00,1.585,-0.18,1.5951880767,0.025,0,0.025,1.56,-0.18,1.5703502794,1.585,-0.16,1.5930552407,0.025,0,0.025,1.56,-0.16,1.5681836627
2020-10-02 22:30:00,1.5015,-0.17,1.5110930646,0.021500000000000002,0,0.021500000000000002,1.48,-0.17,1.4897315194,1.4915,-0.16,1.5000574156000002,0.021500000000000002,0,0.021500000000000002,1.47,-0.16,1.4786818454000001
2020-10-02 23:00:00,1.4485000000000001,-0.17,1.4584417198000001,0.018500000000000003,0,0.018500000000000003,1.43,-0.17,1.4400694428,1.4485000000000001,-0.16,1.4573099361000001,0.018500000000000003,0,0.018500000000000003,1.43,-0.16,1.4389232084999999
2020-10-02 23:30:00,1.379,-0.15,1.3871340959,0.019,0,0.019,1.3599999999999999,-0.15,1.3682470537,1.369,-0.14,1.3761398911,0.019,0,0.019,1.35,-0.14,1.3572398462
2020-10-03 00:00:00,1.331,-0.16,1.3405823362,0.021,0,0.021,1.31,-0.16,1.3197348218,1.321,-0.15,1.3294889996,0.021,0,0.021,1.3,-0.15,1.3086252328
2020-10-03 00:30:00,1.305,-0.17,1.3160262155,0.025,0,0.025,1.28,-0.17,1.2912397144,1.295,-0.15,1.3036583141,0.025,0,0.025,1.27,-0.15,1.2788275881
2020-10-03 01:00:00,1.2655,-0.17,1.276867358,0.0155,0,0.0155,1.25,-0.17,1.2615070353,1.2655,-0.15,1.2743587603,0.0155,0,0.0155,1.25,-0.15,1.2589678312
2020-10-03 01:30:00,1.5585,-0.09,1.5610964897000001,0.018500000000000003,0,0.018500000000000003,1.54,-0.09,1.5426276284,1.5285000000000002,-0.28,1.553934442,0.018500000000000003,0,0.018500000000000003,1.51,-0.28,1.5357408636
2020-10-03 02:00:00,1.6205,0.22,1.635365479,0.0205,0,0.0205,1.6,0.22,1.6150541787,1.5305,-0.6000000000000001,1.6439070077,0.0205,0,0.0205,1.51,-0.6000000000000001,1.6248384535
2020-10-03 02:30:00,1.6185,0.22,1.6333836812,0.018500000000000003,0,0.018500000000000003,1.6,0.22,1.6150541787,1.5285000000000002,-0.64,1.6570794338,0.018500000000000003,0,0.018500000000000003,1.51,-0.64,1.6400304875
2020-10-03 03:00:00,1.5390000000000001,-0.15,1.5462926631,0.019,0,0.019,1.52,-0.15,1.5273833834000001,1.529,-0.27,1.5526561113000001,0.019,0,0.019,1.51,-0.27,1.5339491517
2020-10-03 03:30:00,1.4705,-0.21,1.4854192169,0.0205,0,0.0205,1.45,-0.21,1.4651279808,1.4705,-0.2,1.4840384934,0.0205,0,0.0205,1.45,-0.2,1.4637281168
2020-10-03 04:00:00,1.4745,-0.21,1.4893791492,0.0245,0,0.0245,1.45,-0.21,1.4651279808,1.4745,-0.2,1.4880021001000001,0.0245,0,0.0245,1.45,-0.2,1.4637281168
2020-10-03 04:30:00,1.4575,-0.19,1.4698320482,0.0275,0,0.0275,1.43,-0.19,1.4425671561,1.4575,-0.17,1.4673807447,0.0275,0,0.0275,1.43,-0.17,1.4400694428
2020-10-03 05:00:00,1.431,-0.16,1.4399170115,0.021,0,0.021,1.4100000000000001,-0.16,1.4190489773000001,1.421,-0.14,1.4278798969,0.021,0,0.021,1.4,-0.14,1.406982587
2020-10-03 05:30:00,1.4605000000000001,-0.16,1.4692379828,0.030500000000000003,0,0.030500000000000003,1.43,-0.16,1.4389232084999999,1.4505,-0.14,1.4572406287000002,0.030500000000000003,0,0.030500000000000003,1.42,-0.14,1.4268847185
2020-10-03 06:00:00,1.4605000000000001,-0.14,1.4671946871000001,0.030500000000000003,0,0.030500000000000003,1.43,-0.14,1.4368368035,1.4505,-0.14,1.4572406287000002,0.030500000000000003,0,0.030500000000000003,1.42,-0.14,1.4268847185
2020-10-03 06:30:00,1.5305,-0.14,1.5368897976,0.030500000000000003,0,0.030500000000000003,1.5,-0.14,1.5065191668,1.5205000000000002,-0.14,1.5269316455,0.030500000000000003,0,0.030500000000000003,1.49,-0.14,1.4965627284
2020-10-03 07:00:00,1.5925,-0.14,1.5986420018,0.0325,0,0.0325,1.56,-0.14,1.5662694531999999,1.5825,-0.14,1.5886806633,0.0325,0,0.0325,1.55,-0.14,1.5563097378
2020-10-03 07:30:00,1.6665,-0.03,1.6667700051,0.026500000000000003,0,0.026500000000000003,1.6400000000000001,-0.03,1.6402743673,1.6365,-0.26,1.6570251205000002,0.026500000000000003,0,0.026500000000000003,1.6099999999999999,-0.26,1.6308586695
2020-10-03 08:00:00,1.8090000000000002,-0.03,1.8092487391,0.019,0,0.019,1.79,-0.03,1.790251379,1.7690000000000001,-0.29,1.7926128974000002,0.019,0,0.019,1.75,-0.29,1.7738658348
