Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-03 08:30:00,1.816,0.29,1.839009516,0.026000000000000002,0,0.026000000000000002,1.79,0.29,1.8133394608,1.716,-0.5700000000000001,1.8081913616,0.026000000000000002,0,0.026000000000000002,1.69,-0.5700000000000001,1.7835358141
2020-10-03 09:00:00,1.7985,0.1,1.8012779491000002,0.0285,0,0.0285,1.77,0.1,1.7728226082,1.7385000000000002,-0.38,1.7795455178,0.0285,0,0.0285,1.71,-0.38,1.7517134469000002
2020-10-03 09:30:00,1.8170000000000002,-0.14,1.8223855245,0.017,0,0.017,1.8,-0.14,1.8054362354,1.807,-0.14,1.8124152394,0.017,0,0.017,1.79,-0.14,1.7954665132
2020-10-03 10:00:00,1.7795,-0.14,1.7849986695000002,0.0095,0,0.0095,1.77,-0.14,1.7755280905,1.7695,-0.14,1.7750296476,0.0095,0,0.0095,1.76,-0.14,1.7655594014
2020-10-03 10:30:00,1.6635,-0.14,1.6693807984,0.0135,0,0.0135,1.65,-0.14,1.6559287424,1.6535000000000002,-0.14,1.6594162377,0.0135,0,0.0135,1.6400000000000001,-0.14,1.6459647627
2020-10-03 11:00:00,1.5899999999999999,-0.14,1.5961516219,0.04,0,0.04,1.55,-0.14,1.5563097378,1.58,-0.14,1.5861904047,0.04,0,0.04,1.54,-0.14,1.5463505424
2020-10-03 11:30:00,1.5505,0.39,1.5987965005,0.0405,0,0.0405,1.51,0.39,1.5595512175000001,1.5305,-0.48,1.604004442,0.0405,0,0.0405,1.49,-0.48,1.5654072952
2020-10-03 12:00:00,1.5305,-0.13,1.5360111490000001,0.0205,0,0.0205,1.51,-0.13,1.5155856954,1.5105,-0.13,1.5160838532,0.0205,0,0.0205,1.49,-0.13,1.4956603893
2020-10-03 12:30:00,1.6215000000000002,-0.13,1.626702877,0.0315,0,0.0315,1.5899999999999999,-0.13,1.5953056133999999,1.6115,-0.13,1.6167350587,0.0315,0,0.0315,1.58,-0.13,1.5853390804
2020-10-03 13:00:00,1.5845,-0.13,1.5898239682000002,0.0145,0,0.0145,1.57,-0.13,1.5753729717,1.5745,-0.13,1.5798576676,0.0145,0,0.0145,1.56,-0.13,1.5654072952
2020-10-03 13:30:00,1.532,-0.13,1.5375057723,0.002,0,0.002,1.53,-0.13,1.5355129436000001,1.522,-0.13,1.5275418161,0.002,0,0.002,1.52,-0.13,1.5255490815
2020-10-03 14:00:00,1.5155,-0.13,1.5210654983,0.025500000000000002,0,0.025500000000000002,1.49,-0.13,1.4956603893,1.5155,-0.13,1.5210654983,0.025500000000000002,0,0.025500000000000002,1.49,-0.13,1.4956603893
2020-10-03 14:30:00,1.533,-0.13,1.5385021936999999,0.003,0,0.003,1.53,-0.13,1.5355129436000001,1.5230000000000001,0.0,1.5230000000000001,0.003,0,0.003,1.52,0.0,1.52
2020-10-03 15:00:00,1.466,-0.13,1.4717526966,0.016,0,0.016,1.45,-0.13,1.4558159224,1.456,-0.13,1.4617920509,0.016,0,0.016,1.44,-0.13,1.4458561478
2020-10-03 15:30:00,1.412,-0.13,1.417971791,0.042,0,0.042,1.37,-0.13,1.3761540611,1.4020000000000001,-0.13,1.4080142045000001,0.042,0,0.042,1.3599999999999999,-0.13,1.366199107
2020-10-03 16:00:00,1.4135,-0.13,1.4194654804,0.043500000000000004,0,0.043500000000000004,1.37,-0.13,1.3761540611,1.4035,-0.13,1.4095078042,0.043500000000000004,0,0.043500000000000004,1.3599999999999999,-0.13,1.366199107
2020-10-03 16:30:00,1.5495,-0.13,1.5549438093,0.0195,0,0.0195,1.53,-0.13,1.5355129436000001,1.5394999999999999,-0.13,1.5449790452,0.0195,0,0.0195,1.52,-0.13,1.5255490815
2020-10-03 17:00:00,1.651,-0.13,1.6561102016,0.031,0,0.031,1.62,-0.13,1.625207679,1.641,-0.13,1.6461412455,0.031,0,0.031,1.6099999999999999,-0.13,1.6152399203
2020-10-03 17:30:00,1.8445,0.15,1.8505891629,0.0245,0,0.0245,1.82,0.15,1.8261708573000002,1.7745000000000002,-0.42,1.8235268712,0.0245,0,0.0245,1.75,-0.42,1.7996944185000001
2020-10-03 18:00:00,1.9755,-0.16,1.9819687813,0.0155,0,0.0155,1.96,-0.16,1.9665197685,1.9555,-0.15,1.9612445666,0.0155,0,0.0155,1.94,-0.15,1.9457903279000002
2020-10-03 18:30:00,2.038,-0.2,2.0477900283,0.018000000000000002,0,0.018000000000000002,2.02,-0.2,2.0298768436,2.028,-0.19,2.0368809489,0.018000000000000002,0,0.018000000000000002,2.01,-0.19,2.0189601284
2020-10-03 19:00:00,2.044,-0.18,2.0519103294,0.024,0,0.024,2.02,-0.18,2.0280039448,2.034,-0.17,2.0410918647,0.024,0,0.024,2.01,-0.17,2.0171762442
2020-10-03 19:30:00,2.0745,-0.19,2.0831827212,0.0145,0,0.0145,2.06,-0.19,2.0687435801,2.0645,-0.18,2.07233208,0.0145,0,0.0145,2.05,-0.18,2.0578872661
2020-10-03 20:00:00,2.0065,-0.2,2.0164429697,0.0165,0,0.0165,1.99,-0.2,2.0000249998,1.9965000000000002,-0.2,2.0064925243,0.0165,0,0.0165,1.98,-0.2,1.9900753755
2020-10-03 20:30:00,1.8835000000000002,-0.18,1.8920814597,0.0035,0,0.0035,1.88,-0.18,1.8885973631000001,1.8635000000000002,-0.17,1.8712381596,0.0035,0,0.0035,1.8599999999999999,-0.17,1.8677526602999999
2020-10-03 21:00:00,1.7955,-0.18,1.8045,0.0055000000000000005,0,0.0055000000000000005,1.79,-0.18,1.7990275151000001,1.7755,-0.17,1.7836199848,0.0055000000000000005,0,0.0055000000000000005,1.77,-0.17,1.7781451009
2020-10-03 21:30:00,1.72,-0.16,1.7274258305,0.01,0,0.01,1.71,-0.16,1.7174690681,1.71,-0.2,1.7216561794,0.01,0,0.01,1.7000000000000002,-0.2,1.7117242769
2020-10-03 22:00:00,1.6475,-0.19,1.6584198050999999,0.007500000000000001,0,0.007500000000000001,1.6400000000000001,-0.19,1.6509694122,1.6375000000000002,-0.18,1.6473634238,0.007500000000000001,0,0.007500000000000001,1.63,-0.18,1.639908534
2020-10-03 22:30:00,1.5285000000000002,-0.17,1.5379246568,0.018500000000000003,0,0.018500000000000003,1.51,-0.17,1.5195394039,1.5085000000000002,-0.2,1.5217004469000002,0.018500000000000003,0,0.018500000000000003,1.49,-0.2,1.5033628970000001
2020-10-03 23:00:00,1.459,-0.17,1.4688706545999999,0.009000000000000001,0,0.009000000000000001,1.45,-0.17,1.4599315052000001,1.449,-0.17,1.4589383126,0.009000000000000001,0,0.009000000000000001,1.44,-0.17,1.45
2020-10-03 23:30:00,1.3995,-0.15,1.4075156305,0.0095,0,0.0095,1.3900000000000001,-0.15,1.3980700984,1.3895,-0.14,1.3965350873,0.0095,0,0.0095,1.38,-0.14,1.3870832708
2020-10-04 00:00:00,1.342,-0.15,1.3503569898,0.002,0,0.002,1.34,-0.15,1.3483693856,1.342,-0.14,1.3492827724,0.002,0,0.002,1.34,-0.14,1.3472935834
2020-10-04 00:30:00,1.3185,-0.15,1.3270049925,0.0085,0,0.0085,1.31,-0.15,1.3185598204,1.3085,-0.17,1.3194969685,0.0085,0,0.0085,1.3,-0.17,1.3110682667
2020-10-04 01:00:00,1.3,0.02,1.3001538370999999,0.01,0,0.01,1.29,0.02,1.2901550294,1.26,-0.36,1.3104197801,0.01,0,0.01,1.25,-0.36,1.3008074416
2020-10-04 01:30:00,1.5685,0.02,1.5686275052,0.0085,0,0.0085,1.56,0.02,1.5601281999,1.5185,-0.44,1.5809624441999999,0.0085,0,0.0085,1.51,-0.44,1.5728000509
2020-10-04 02:00:00,1.6165,0.23,1.6327805272,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,0.23,1.6263455967,1.5165000000000002,-0.63,1.6421547582,0.006500000000000001,0,0.006500000000000001,1.51,-0.63,1.636154027
2020-10-04 02:30:00,1.645,0.2,1.6571134542000001,0.005,0,0.005,1.6400000000000001,0.2,1.6521501142,1.5550000000000002,-0.65,1.6853857125,0.005,0,0.005,1.55,-0.65,1.6807736314000001
2020-10-04 03:00:00,1.5945,0.12,1.5990091463,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,0.12,1.5945218719,1.5145,-0.5700000000000001,1.6182120535,0.0045000000000000005,0,0.0045000000000000005,1.51,-0.5700000000000001,1.6140012392
2020-10-04 03:30:00,1.556,0.2,1.5688008159,0.006,0,0.006,1.55,0.2,1.5628499608,1.476,-0.65,1.6127851685999999,0.006,0,0.006,1.47,-0.65,1.6072958657
2020-10-04 04:00:00,1.5345,0.21,1.5488028441,0.0045000000000000005,0,0.0045000000000000005,1.53,0.21,1.5443445211,1.4445000000000001,-0.65,1.5840076547000002,0.0045000000000000005,0,0.0045000000000000005,1.44,-0.65,1.5799050604
2020-10-04 04:30:00,1.5514999999999999,0.21,1.5656475497,0.0015,0,0.0015,1.55,0.21,1.564161117,1.4515,-0.65,1.5903937406000002,0.0015,0,0.0015,1.45,-0.65,1.5890248582000002
2020-10-04 05:00:00,1.496,0.19,1.5080172413000001,0.006,0,0.006,1.49,0.19,1.5020652449,1.416,-0.56,1.5227133676,0.006,0,0.006,1.4100000000000001,-0.56,1.5171354586999999
2020-10-04 05:30:00,1.4355,-0.19,1.4480194231999999,0.0055000000000000005,0,0.0055000000000000005,1.43,-0.19,1.4425671561,1.4355,-0.18,1.4467412519,0.0055000000000000005,0,0.0055000000000000005,1.43,-0.18,1.4412841496
2020-10-04 06:00:00,1.4355,-0.19,1.4480194231999999,0.0055000000000000005,0,0.0055000000000000005,1.43,-0.19,1.4425671561,1.4355,-0.17,1.4455311308,0.0055000000000000005,0,0.0055000000000000005,1.43,-0.17,1.4400694428
2020-10-04 06:30:00,1.5175,-0.16,1.5259116127999999,0.007500000000000001,0,0.007500000000000001,1.51,-0.16,1.5184531603,1.5075,-0.18,1.5182082367,0.007500000000000001,0,0.007500000000000001,1.5,-0.18,1.5107613974
2020-10-04 07:00:00,1.643,-0.01,1.6430304319,0.003,0,0.003,1.6400000000000001,-0.01,1.6400304875,1.603,-0.31,1.6326999112,0.003,0,0.003,1.6,-0.31,1.6297545828
2020-10-04 07:30:00,1.7055,-0.17,1.7139516475,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,-0.17,1.7084788556000001,1.6855,-0.16,1.6930771542,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,-0.16,1.6876018488
2020-10-04 08:00:00,1.724,-0.15,1.7305132187,0.024,0,0.024,1.7000000000000002,-0.15,1.7066048166,1.704,-0.14,1.7097415008999999,0.024,0,0.024,1.6800000000000002,-0.14,1.685823241
2020-10-04 08:30:00,1.7309999999999999,-0.15,1.7374869784,0.021,0,0.021,1.71,-0.15,1.7165663401,1.721,-0.14,1.7266849742,0.021,0,0.021,1.7000000000000002,-0.14,1.7057549648
2020-10-04 09:00:00,1.7770000000000001,-0.15,1.7833196573,0.027,0,0.027,1.75,-0.15,1.756416807,1.767,-0.14,1.7725374467,0.027,0,0.027,1.74,-0.14,1.7456230979
2020-10-04 09:30:00,1.8255,-0.15,1.8316523278,0.035500000000000004,0,0.035500000000000004,1.79,-0.15,1.7962739212,1.8155000000000001,-0.14,1.820889961,0.035500000000000004,0,0.035500000000000004,1.78,-0.14,1.7854971297
2020-10-04 10:00:00,1.7685,-0.14,1.7740327646,0.0285,0,0.0285,1.74,-0.14,1.7456230979,1.7585000000000002,-0.14,1.7640641287,0.0285,0,0.0285,1.73,-0.14,1.7356554958000001
2020-10-04 10:30:00,1.7685,-0.14,1.7740327646,0.0285,0,0.0285,1.74,-0.14,1.7456230979,1.7585000000000002,-0.14,1.7640641287,0.0285,0,0.0285,1.73,-0.14,1.7356554958000001
2020-10-04 11:00:00,1.746,-0.14,1.7516038365000002,0.036000000000000004,0,0.036000000000000004,1.71,-0.14,1.7157214226000002,1.736,-0.14,1.7416360124999999,0.036000000000000004,0,0.036000000000000004,1.7000000000000002,-0.14,1.7057549648
2020-10-04 11:30:00,1.7365,-0.14,1.7421343948999999,0.036500000000000005,0,0.036500000000000005,1.7000000000000002,-0.14,1.7057549648,1.7265000000000001,-0.14,1.7321669231999999,0.036500000000000005,0,0.036500000000000005,1.69,-0.14,1.695788902
2020-10-04 12:00:00,1.7785000000000002,-0.14,1.7840017517,0.0285,0,0.0285,1.75,-0.14,1.7555910686,1.7685,-0.14,1.7740327646,0.0285,0,0.0285,1.74,-0.14,1.7456230979
2020-10-04 12:30:00,1.8305,-0.14,1.8358459221999999,0.0005,0,0.0005,1.83,-0.14,1.8353473786,1.8205,-0.14,1.8258752011000001,0.0005,0,0.0005,1.82,-0.14,1.8253766735
2020-10-04 13:00:00,1.7305000000000001,-0.14,1.736153867,0.0205,0,0.0205,1.71,-0.14,1.7157214226000002,1.7205,-0.14,1.7261866208,0.0205,0,0.0205,1.7000000000000002,-0.14,1.7057549648
2020-10-04 13:30:00,1.7095,-0.14,1.7152230903999999,0.0395,0,0.0395,1.67,-0.14,1.6758579892,1.6995,-0.14,1.7052566522000001,0.0395,0,0.0395,1.6600000000000001,-0.14,1.6658931538
2020-10-04 14:00:00,1.62,-0.13,1.625207679,0.04,0,0.04,1.58,-0.13,1.5853390804,1.6,-0.14,1.606113321,0.04,0,0.04,1.56,-0.14,1.5662694531999999
2020-10-04 14:30:00,1.6595,0.32,1.6900710784,0.0395,0,0.0395,1.62,0.32,1.6513025162,1.5795,-0.52,1.662895141,0.0395,0,0.0395,1.54,-0.52,1.6254230219
2020-10-04 15:00:00,1.6825,0.30000000000000004,1.7090366438,0.022500000000000003,0,0.022500000000000003,1.6600000000000001,0.30000000000000004,1.6868906307,1.6025,-0.54,1.6910370339,0.022500000000000003,0,0.022500000000000003,1.58,-0.54,1.6697305172
2020-10-04 15:30:00,1.72,-0.04,1.7204650533999999,0.0,0,0.0,1.72,-0.04,1.7204650533999999,1.69,-0.27,1.7114321488000002,0.0,0,0.0,1.69,-0.27,1.7114321488000002
2020-10-04 16:00:00,1.7429999999999999,-0.09,1.7453220333,0.023,0,0.023,1.72,-0.09,1.7223530416,1.713,-0.19,1.7235048593000002,0.023,0,0.023,1.69,-0.19,1.7006469357
2020-10-04 16:30:00,1.8745,0.24,1.8898016430000002,0.0345,0,0.0345,1.8399999999999999,0.24,1.8555861608000002,1.7945,-0.52,1.8683228442000002,0.0345,0,0.0345,1.76,-0.52,1.8352111595
2020-10-04 17:00:00,1.9765000000000001,-0.13,1.9807706202,0.036500000000000005,0,0.036500000000000005,1.94,-0.13,1.9443507914,1.9665,-0.14,1.9714771746,0.036500000000000005,0,0.036500000000000005,1.9300000000000002,-0.14,1.9350710581000001
2020-10-04 17:30:00,2.151,-0.13,2.1549248247,0.021,0,0.021,2.13,-0.13,2.1339634486,2.141,-0.14,2.1455724178,0.021,0,0.021,2.12,-0.14,2.1246176127
2020-10-04 18:00:00,2.232,-0.16,2.2377274186,0.032,0,0.032,2.2,-0.16,2.2058105086,2.212,-0.15,2.2170800617,0.032,0,0.032,2.18,-0.15,2.1851544568
2020-10-04 18:30:00,2.2,-0.16,2.2058105086,0.03,0,0.03,2.17,-0.16,2.1758906223,2.19,-0.19,2.1982265579,0.03,0,0.03,2.16,-0.19,2.1683403792
2020-10-04 19:00:00,2.253,-0.2,2.2618596331,0.033,0,0.033,2.22,-0.2,2.228990803,2.233,-0.19,2.2410687183,0.033,0,0.033,2.2,-0.19,2.2081893035
2020-10-04 19:30:00,2.178,-0.23,2.1901104995,0.008,0,0.008,2.17,-0.23,2.1821548983,2.158,-0.22,2.1691851004,0.008,0,0.008,2.15,-0.22,2.1612265036
2020-10-04 20:00:00,2.0085,-0.21,2.0194485014,0.0285,0,0.0285,1.98,-0.21,1.9911052207000002,1.9985,-0.21,2.0095029858,0.0285,0,0.0285,1.97,-0.21,1.9811612755999999
2020-10-04 20:30:00,1.9140000000000001,-0.19,1.9234073931000002,0.024,0,0.024,1.8900000000000001,-0.19,1.8995262567000002,1.904,-0.18,1.9124894771,0.024,0,0.024,1.88,-0.18,1.8885973631000001
2020-10-04 21:00:00,1.811,-0.17,1.8189615169,0.031,0,0.031,1.78,-0.17,1.7880995498,1.8010000000000002,-0.16,1.8080931945,0.031,0,0.031,1.77,-0.16,1.7772169253999999
2020-10-04 21:30:00,1.7389999999999999,-0.19,1.749348736,0.019,0,0.019,1.72,-0.19,1.730462366,1.7189999999999999,-0.16,1.7264301318,0.019,0,0.019,1.7000000000000002,-0.16,1.7075128111
2020-10-04 22:00:00,1.6724999999999999,-0.17,1.6811175598,0.0125,0,0.0125,1.6600000000000001,-0.17,1.6686821147000002,1.6625,-0.16,1.6701815021000002,0.0125,0,0.0125,1.65,-0.16,1.6577394246
2020-10-04 22:30:00,1.5590000000000002,-0.17,1.5682413717,0.009000000000000001,0,0.009000000000000001,1.55,-0.17,1.5592947124,1.549,-0.16,1.5572414713,0.009000000000000001,0,0.009000000000000001,1.54,-0.16,1.5482893786
2020-10-04 23:00:00,1.455,-0.17,1.4648976073,0.025,0,0.025,1.43,-0.17,1.4400694428,1.445,-0.14,1.4517661657,0.025,0,0.025,1.42,-0.14,1.4268847185
2020-10-04 23:30:00,1.4145,-0.17,1.4246789989,0.0245,0,0.0245,1.3900000000000001,-0.17,1.4003570973000001,1.4045,-0.14,1.4114603253,0.0245,0,0.0245,1.38,-0.14,1.3870832708
2020-10-05 00:00:00,1.329,-0.14,1.3363536209,0.019,0,0.019,1.31,-0.14,1.3174596768,1.319,-0.14,1.3264090621,0.019,0,0.019,1.3,-0.14,1.3075167303
2020-10-05 00:30:00,1.379,0.25,1.4014781482,0.019,0,0.019,1.3599999999999999,0.25,1.3827870407,1.299,-0.55,1.4106385079,0.019,0,0.019,1.28,-0.55,1.3931618714
2020-10-05 01:00:00,1.38,0.28,1.4081193131,0.02,0,0.02,1.3599999999999999,0.28,1.3885243966,1.29,-0.5700000000000001,1.4103191127999999,0.02,0,0.02,1.27,-0.5700000000000001,1.3920488497
2020-10-05 01:30:00,1.607,0.24,1.6248227596,0.017,0,0.017,1.5899999999999999,0.24,1.608011194,1.5270000000000001,-0.61,1.6443323873,0.017,0,0.017,1.51,-0.61,1.6285576441
2020-10-05 02:00:00,1.6840000000000002,0.1,1.6869665083,0.014,0,0.014,1.67,0.1,1.6729913329000001,1.624,-0.5,1.69922806,0.014,0,0.014,1.6099999999999999,-0.5,1.6858528999
2020-10-05 02:30:00,1.6875,-0.22,1.7017803178,0.0175,0,0.0175,1.67,-0.22,1.6844286865,1.6775,-0.21,1.6905934609000002,0.0175,0,0.0175,1.6600000000000001,-0.21,1.6732304085
2020-10-05 03:00:00,1.6415000000000002,-0.23,1.6575349921,0.021500000000000002,0,0.021500000000000002,1.62,-0.23,1.6362457028000001,1.6315,-0.22,1.6462661541,0.021500000000000002,0,0.021500000000000002,1.6099999999999999,-0.22,1.624961538
2020-10-05 03:30:00,1.5735000000000001,-0.23,1.5902208180000001,0.0135,0,0.0135,1.56,-0.23,1.5768639763999999,1.5635,-0.22,1.5789022294000001,0.0135,0,0.0135,1.55,-0.22,1.5655350523
2020-10-05 04:00:00,1.5510000000000002,-0.21,1.5651520693,0.021,0,0.021,1.53,-0.21,1.5443445211,1.541,-0.19,1.5526689924000001,0.021,0,0.021,1.52,-0.19,1.5318289722
2020-10-05 04:30:00,1.5185,-0.21,1.5329521356,0.018500000000000003,0,0.018500000000000003,1.5,-0.21,1.5146286674,1.5185,-0.19,1.5303405667,0.018500000000000003,0,0.018500000000000003,1.5,-0.19,1.5119854497
2020-10-05 05:00:00,1.4875,-0.19,1.4995853594000002,0.0175,0,0.0175,1.47,-0.19,1.4822280526,1.4775,-0.18,1.4884240827,0.0175,0,0.0175,1.46,-0.18,1.4710540439
2020-10-05 05:30:00,1.517,-0.17,1.5264956600000001,0.007,0,0.007,1.51,-0.17,1.5195394039,1.5070000000000001,-0.16,1.5154698941,0.007,0,0.007,1.5,-0.16,1.5085091979
2020-10-05 06:00:00,1.514,-0.16,1.5224309508,0.004,0,0.004,1.51,-0.16,1.5184531603,1.504,-0.14,1.5105019033,0.004,0,0.004,1.5,-0.14,1.5065191668
2020-10-05 06:30:00,1.593,-0.16,1.6010149906,0.023,0,0.023,1.57,-0.16,1.5781318069,1.583,-0.15,1.5900908779,0.023,0,0.023,1.56,-0.15,1.5671949464
2020-10-05 07:00:00,1.726,0.1,1.7288944444,0.026000000000000002,0,0.026000000000000002,1.7000000000000002,0.1,1.7029386365999999,1.666,-0.44,1.7231239073,0.026000000000000002,0,0.026000000000000002,1.6400000000000001,-0.44,1.6979988221
2020-10-05 07:30:00,1.877,0.26,1.8949218981,0.027,0,0.027,1.85,0.26,1.8681809334000001,1.7770000000000001,-0.6000000000000001,1.8755609827000002,0.027,0,0.027,1.75,-0.6000000000000001,1.85
2020-10-05 08:00:00,1.9535,0.08,1.9551373993,0.0235,0,0.0235,1.9300000000000002,0.08,1.9316573195000002,1.8935,-0.4,1.9352886736000001,0.0235,0,0.0235,1.87,-0.4,1.9123022774
2020-10-05 08:30:00,1.9260000000000002,-0.13,1.9303823455,0.016,0,0.016,1.9100000000000001,-0.13,1.9144189719,1.916,-0.13,1.9204051656,0.016,0,0.016,1.9,-0.13,1.9044421755
2020-10-05 09:00:00,1.892,-0.13,1.8964609144,0.002,0,0.002,1.8900000000000001,-0.13,1.8944656239,1.8820000000000001,0.0,1.8820000000000001,0.002,0,0.002,1.88,0.0,1.88
2020-10-05 09:30:00,1.9015,-0.13,1.9059386795000002,0.0115,0,0.0115,1.8900000000000001,-0.13,1.8944656239,1.8915000000000002,-0.13,1.8959620909,0.0115,0,0.0115,1.88,-0.13,1.8844893207000002
2020-10-05 10:00:00,1.8795000000000002,-0.13,1.8839905122,0.0095,0,0.0095,1.87,-0.13,1.8745132702,1.8695,0.0,1.8695,0.0095,0,0.0095,1.8599999999999999,0.0,1.8599999999999999
2020-10-05 10:30:00,1.8305,-0.13,1.835110419,0.0105,0,0.0105,1.82,-0.13,1.8246369502,1.8205,0.0,1.8205,0.0105,0,0.0105,1.81,0.0,1.81
2020-10-05 11:00:00,1.798,0.0,1.798,0.018000000000000002,0,0.018000000000000002,1.78,0.0,1.78,1.788,0.0,1.788,0.018000000000000002,0,0.018000000000000002,1.77,0.0,1.77
2020-10-05 11:30:00,1.7349999999999999,0.0,1.7349999999999999,0.025,0,0.025,1.71,0.0,1.71,1.725,0.0,1.725,0.025,0,0.025,1.7000000000000002,0.0,1.7000000000000002
2020-10-05 12:00:00,1.7035,0.46,1.7645147350000001,0.0135,0,0.0135,1.69,0.46,1.7514850842,1.6835,-0.41000000000000003,1.7327066255,0.0135,0,0.0135,1.67,-0.41000000000000003,1.7195929750999999
2020-10-05 12:30:00,1.7415,0.0,1.7415,0.0015,0,0.0015,1.74,0.0,1.74,1.7215,0.17,1.729873478,0.0015,0,0.0015,1.72,0.17,1.7283807451
2020-10-05 13:00:00,1.703,0.0,1.703,0.023,0,0.023,1.6800000000000002,0.0,1.6800000000000002,1.693,0.0,1.693,0.023,0,0.023,1.67,0.0,1.67
2020-10-05 13:30:00,1.6895,0.0,1.6895,0.029500000000000002,0,0.029500000000000002,1.6600000000000001,0.0,1.6600000000000001,1.6795,0.0,1.6795,0.029500000000000002,0,0.029500000000000002,1.65,0.0,1.65
2020-10-05 14:00:00,1.612,0.0,1.612,0.022,0,0.022,1.5899999999999999,0.0,1.5899999999999999,1.6019999999999999,0.0,1.6019999999999999,0.022,0,0.022,1.58,0.0,1.58
2020-10-05 14:30:00,1.5445,0.43,1.6032405465,0.0045000000000000005,0,0.0045000000000000005,1.54,0.43,1.5989058758999999,1.5345,-0.43,1.5936091899,0.0045000000000000005,0,0.0045000000000000005,1.53,-0.43,1.589276565
2020-10-05 15:00:00,1.336,0.0,1.336,0.006,0,0.006,1.33,0.0,1.33,1.326,0.0,1.326,0.006,0,0.006,1.32,0.0,1.32
2020-10-05 15:30:00,1.453,0.0,1.453,0.003,0,0.003,1.45,0.0,1.45,1.443,0.0,1.443,0.003,0,0.003,1.44,0.0,1.44
2020-10-05 16:00:00,1.5710000000000002,0.37,1.6139829615,0.001,0,0.001,1.57,0.37,1.6130096094000002,1.541,-0.49,1.6170284475,0.001,0,0.001,1.54,-0.49,1.6160754932999999
2020-10-05 16:30:00,1.701,0.33,1.7327149217,0.001,0,0.001,1.7000000000000002,0.33,1.7317332358000002,1.621,-0.51,1.6993354583,0.001,0,0.001,1.62,-0.51,1.6983815826000002
2020-10-05 17:00:00,1.8115,0.29,1.8345659568000001,0.0015,0,0.0015,1.81,0.29,1.8330848316,1.7315,-0.53,1.8107987878,0.0015,0,0.0015,1.73,-0.53,1.8093645293
2020-10-05 17:30:00,1.9335,0.09,1.9355935136,0.0135,0,0.0135,1.92,0.09,1.9221082176,1.8735,-0.37,1.9096864271,0.0135,0,0.0135,1.8599999999999999,-0.37,1.8964440408
2020-10-05 18:00:00,2.0075,0.02,2.0075996239,0.0175,0,0.0175,1.99,0.02,1.9901005,1.9675,-0.33,1.9949827693,0.0175,0,0.0175,1.9500000000000002,-0.33,1.9777259669
2020-10-05 18:30:00,2.084,-0.2,2.093574933,0.014,0,0.014,2.07,-0.2,2.0796393918,2.074,-0.19,2.0826848057,0.014,0,0.014,2.06,-0.19,2.0687435801
2020-10-05 19:00:00,2.178,0.1,2.1802944755,0.008,0,0.008,2.17,0.1,2.1723029255,2.098,-0.44,2.1436426941,0.008,0,0.008,2.09,-0.44,2.1358136623
2020-10-05 19:30:00,2.183,0.26,2.1984287571,0.003,0,0.003,2.18,0.26,2.19544984,2.083,-0.61,2.170481283,0.003,0,0.003,2.08,-0.61,2.1676023621000002
2020-10-05 20:00:00,2.044,0.06,2.0448804366,0.004,0,0.004,2.04,0.06,2.0408821622,1.974,-0.4,2.0141191623,0.004,0,0.004,1.97,-0.4,2.0101989951
2020-10-05 20:30:00,1.8965,-0.16,1.9032373079,0.006500000000000001,0,0.006500000000000001,1.8900000000000001,-0.16,1.896760396,1.8865,-0.15,1.8924540285,0.006500000000000001,0,0.006500000000000001,1.88,-0.15,1.8859745491000002
2020-10-05 21:00:00,1.772,-0.16,1.7792088128999999,0.012,0,0.012,1.76,-0.16,1.7672577627,1.762,-0.15,1.7683732638,0.012,0,0.012,1.75,-0.15,1.756416807
2020-10-05 21:30:00,1.7285,-0.12,1.7326604543,0.018500000000000003,0,0.018500000000000003,1.71,-0.12,1.7142053553,1.7185000000000001,-0.16,1.7259322843,0.018500000000000003,0,0.018500000000000003,1.7000000000000002,-0.16,1.7075128111
2020-10-05 22:00:00,1.643,-0.16,1.6507722435,0.023,0,0.023,1.62,-0.16,1.6278820596,1.633,-0.15,1.6398746903,0.023,0,0.023,1.6099999999999999,-0.15,1.6169724797
2020-10-05 22:30:00,1.5385,-0.15,1.545795022,0.018500000000000003,0,0.018500000000000003,1.52,-0.15,1.5273833834000001,1.5285000000000002,-0.15,1.5358425212,0.018500000000000003,0,0.018500000000000003,1.51,-0.15,1.5174320413
2020-10-05 23:00:00,1.4505,-0.14,1.4572406287000002,0.0205,0,0.0205,1.43,-0.14,1.4368368035,1.4405000000000001,-0.13,1.4463541233,0.0205,0,0.0205,1.42,-0.13,1.4259382876
2020-10-05 23:30:00,1.384,-0.14,1.391062903,0.004,0,0.004,1.38,-0.14,1.3870832708,1.374,-0.13,1.3801362252,0.004,0,0.004,1.37,-0.13,1.3761540611
2020-10-06 00:00:00,1.3215,-0.14,1.3288951238,0.0015,0,0.0015,1.32,-0.14,1.3274034805000001,1.3115,-0.13,1.3179272552,0.0015,0,0.0015,1.31,-0.13,1.3164345787
2020-10-06 00:30:00,1.3065,-0.14,1.313979547,0.0165,0,0.0165,1.29,-0.14,1.2975746607,1.2965,-0.13,1.3030012471,0.0165,0,0.0165,1.28,-0.13,1.2865846261
2020-10-06 01:00:00,1.319,-0.14,1.3264090621,0.019,0,0.019,1.3,-0.14,1.3075167303,1.319,-0.13,1.3253908857,0.019,0,0.019,1.3,-0.13,1.3064838307
2020-10-06 01:30:00,1.626,0.02,1.6261229966,0.016,0,0.016,1.6099999999999999,0.02,1.6101242188,1.576,-0.36,1.6165939503,0.016,0,0.016,1.56,-0.36,1.6009996877
2020-10-06 02:00:00,1.6715,0.24,1.688642132,0.0115,0,0.0115,1.6600000000000001,0.24,1.6772596698000002,1.5915,-0.6000000000000001,1.7008445696,0.0115,0,0.0115,1.58,-0.6000000000000001,1.6900887551000001
2020-10-06 02:30:00,1.6835,0.22,1.6978139621000001,0.0035,0,0.0035,1.6800000000000002,0.22,1.6943435306999999,1.6035,-0.63,1.7228210151,0.0035,0,0.0035,1.6,-0.63,1.7195638982
2020-10-06 03:00:00,1.6099999999999999,-0.09,1.6125135658,0.02,0,0.02,1.5899999999999999,-0.09,1.5925451328,1.5899999999999999,-0.29,1.6162301816,0.02,0,0.02,1.57,-0.29,1.5965587994
2020-10-06 03:30:00,1.5430000000000001,-0.18,1.5534635496,0.023,0,0.023,1.52,-0.18,1.5306207890999999,1.533,-0.16,1.5413270257,0.023,0,0.023,1.51,-0.16,1.5184531603
2020-10-06 04:00:00,1.5270000000000001,-0.18,1.5375724373000001,0.027,0,0.027,1.5,-0.18,1.5107613974,1.517,-0.16,1.5254143699,0.027,0,0.027,1.49,-0.16,1.4985659812
2020-10-06 04:30:00,1.492,-0.18,1.502818685,0.022,0,0.022,1.47,-0.18,1.4809794057,1.482,-0.16,1.4906119549,0.022,0,0.022,1.46,-0.16,1.4687409574
2020-10-06 05:00:00,1.4855,-0.18,1.4963656806,0.0055000000000000005,0,0.0055000000000000005,1.48,-0.18,1.490905765,1.4855,-0.16,1.494091781,0.0055000000000000005,0,0.0055000000000000005,1.48,-0.16,1.4886235253
2020-10-06 05:30:00,1.5055,-0.16,1.5139782858,0.025500000000000002,0,0.025500000000000002,1.48,-0.16,1.4886235253,1.5055,-0.15,1.5129541467,0.025500000000000002,0,0.025500000000000002,1.48,-0.15,1.4875819305
2020-10-06 06:00:00,1.504,-0.16,1.5124866942000001,0.024,0,0.024,1.48,-0.16,1.4886235253,1.504,-0.15,1.5114615443,0.024,0,0.024,1.48,-0.15,1.4875819305
2020-10-06 06:30:00,1.635,-0.17,1.6438141622,0.005,0,0.005,1.63,-0.17,1.6388410539,1.625,-0.16,1.632857924,0.005,0,0.005,1.62,-0.16,1.6278820596
2020-10-06 07:00:00,1.73,-0.13,1.7348775173000002,0.0,0,0.0,1.73,-0.13,1.7348775173000002,1.71,-0.18,1.7194475857,0.0,0,0.0,1.71,-0.18,1.7194475857
2020-10-06 07:30:00,1.8935,0.28,1.9140904498,0.0035,0,0.0035,1.8900000000000001,0.28,1.9106281690000002,1.7934999999999999,-0.58,1.8849515246,0.0035,0,0.0035,1.79,-0.58,1.8816216410000002
2020-10-06 08:00:00,1.9485000000000001,0.28,1.9685152399999999,0.0285,0,0.0285,1.92,0.28,1.9403092537000002,1.8485,-0.58,1.937357027,0.0285,0,0.0285,1.82,-0.58,1.9101832373
2020-10-06 08:30:00,1.9035000000000002,0.32,1.930210416,0.0235,0,0.0235,1.88,0.32,1.9070395906000002,1.8035,-0.54,1.8826078322000002,0.0235,0,0.0235,1.78,-0.54,1.8601075238
2020-10-06 09:00:00,1.9060000000000001,0.34,1.9360878079,0.006,0,0.006,1.9,0.34,1.9301813386000002,1.806,-0.52,1.8793711713999999,0.006,0,0.006,1.8,-0.52,1.8736061486
2020-10-06 09:30:00,1.827,0.22,1.8401980872,0.027,0,0.027,1.8,0.22,1.8133946068,1.787,-0.47000000000000003,1.8477740663,0.027,0,0.027,1.76,-0.47000000000000003,1.8216750534
2020-10-06 10:00:00,1.6840000000000002,0.44,1.7405332516,0.014,0,0.014,1.67,0.44,1.7269916039000002,1.674,-0.42,1.7258841213,0.014,0,0.014,1.6600000000000001,-0.42,1.7123083834
2020-10-06 10:30:00,1.514,0.0,1.514,0.024,0,0.024,1.49,0.0,1.49,1.514,0.0,1.514,0.024,0,0.024,1.49,0.0,1.49
2020-10-06 11:00:00,1.4365,0.0,1.4365,0.006500000000000001,0,0.006500000000000001,1.43,0.0,1.43,1.4265,0.0,1.4265,0.006500000000000001,0,0.006500000000000001,1.42,0.0,1.42
2020-10-06 11:30:00,1.328,0.0,1.328,0.008,0,0.008,1.32,0.0,1.32,1.318,0.0,1.318,0.008,0,0.008,1.31,0.0,1.31
2020-10-06 12:00:00,1.337,0.0,1.337,0.007,0,0.007,1.33,0.0,1.33,1.327,0.0,1.327,0.007,0,0.007,1.32,0.0,1.32
2020-10-06 12:30:00,1.3980000000000001,0.0,1.3980000000000001,0.008,0,0.008,1.3900000000000001,0.0,1.3900000000000001,1.388,0.0,1.388,0.008,0,0.008,1.38,0.0,1.38
2020-10-06 13:00:00,1.365,0.0,1.365,0.005,0,0.005,1.3599999999999999,0.0,1.3599999999999999,1.365,0.0,1.365,0.005,0,0.005,1.3599999999999999,0.0,1.3599999999999999
2020-10-06 13:30:00,1.4125,0.0,1.4125,0.0025,0,0.0025,1.4100000000000001,0.0,1.4100000000000001,1.4125,0.0,1.4125,0.0025,0,0.0025,1.4100000000000001,0.0,1.4100000000000001
2020-10-06 14:00:00,1.3845,0.0,1.3845,0.0045000000000000005,0,0.0045000000000000005,1.38,0.0,1.38,1.3745,0.0,1.3745,0.0045000000000000005,0,0.0045000000000000005,1.37,0.0,1.37
2020-10-06 14:30:00,1.532,0.0,1.532,0.002,0,0.002,1.53,0.0,1.53,1.522,0.0,1.522,0.002,0,0.002,1.52,0.0,1.52
2020-10-06 15:00:00,1.4815,0.0,1.4815,0.0015,0,0.0015,1.48,0.0,1.48,1.4715,0.0,1.4715,0.0015,0,0.0015,1.47,0.0,1.47
2020-10-06 15:30:00,1.482,0.0,1.482,0.002,0,0.002,1.48,0.0,1.48,1.472,0.0,1.472,0.002,0,0.002,1.47,0.0,1.47
2020-10-06 16:00:00,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999,1.581,0.0,1.581,0.001,0,0.001,1.58,0.0,1.58
2020-10-06 16:30:00,1.7425000000000002,0.31,1.7698605171000001,0.0025,0,0.0025,1.74,0.31,1.7673992192,1.6825,-0.51,1.758097338,0.0025,0,0.0025,1.6800000000000002,-0.51,1.7557049866
2020-10-06 17:00:00,1.7915,0.31,1.8181232769000002,0.0015,0,0.0015,1.79,0.31,1.8166452598,1.7015,-0.53,1.7821341841,0.0015,0,0.0015,1.7000000000000002,-0.53,1.7807021087
2020-10-06 17:30:00,1.9125,0.16,1.9191811405,0.0025,0,0.0025,1.9100000000000001,0.16,1.9166898549,1.8425,-0.46,1.8990540408,0.0025,0,0.0025,1.8399999999999999,-0.46,1.8966285878
2020-10-06 18:00:00,2.04,0.29,2.0605096457,0.0,0,0.0,2.04,0.29,2.0605096457,1.94,-0.5700000000000001,2.0220039565,0.0,0,0.0,1.94,-0.5700000000000001,2.0220039565
2020-10-06 18:30:00,2.15,-0.16,2.1559452683,0.0,0,0.0,2.15,-0.16,2.1559452683,2.13,-0.17,2.1367732683,0.0,0,0.0,2.13,-0.17,2.1367732683
2020-10-06 19:00:00,2.14,-0.16,2.1459729728,0.0,0,0.0,2.14,-0.16,2.1459729728,2.13,-0.15,2.1352751578999998,0.0,0,0.0,2.13,-0.15,2.1352751578999998
2020-10-06 19:30:00,2.05,-0.17,2.0570367036,0.0,0,0.0,2.05,-0.17,2.0570367036,2.03,-0.15,2.0355343279,0.0,0,0.0,2.03,-0.15,2.0355343279
2020-10-06 20:00:00,1.96,-0.17,1.9673586353,0.0,0,0.0,1.96,-0.17,1.9673586353,1.9500000000000002,-0.16,1.9565530915,0.0,0,0.0,1.9500000000000002,-0.16,1.9565530915
2020-10-06 20:30:00,1.9,-0.15,1.9059118553,0.0,0,0.0,1.9,-0.15,1.9059118553,1.88,-0.18,1.8885973631000001,0.0,0,0.0,1.88,-0.18,1.8885973631000001
2020-10-06 21:00:00,1.83,-0.2,1.8408965206999999,0.0,0,0.0,1.83,-0.2,1.8408965206999999,1.82,-0.18,1.8288794383,0.0,0,0.0,1.82,-0.18,1.8288794383
2020-10-06 21:30:00,1.75,-0.16,1.7572990639000001,0.0,0,0.0,1.75,-0.16,1.7572990639000001,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001
2020-10-06 22:00:00,1.6400000000000001,0.08,1.6419500601,0.0,0,0.0,1.6400000000000001,0.08,1.6419500601,1.58,-0.37,1.6227445887,0.0,0,0.0,1.58,-0.37,1.6227445887
2020-10-06 22:30:00,1.53,-0.14,1.5363918771,0.0,0,0.0,1.53,-0.14,1.5363918771,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815
2020-10-06 23:00:00,1.46,-0.14,1.4666969694,0.0,0,0.0,1.46,-0.14,1.4666969694,1.45,-0.13,1.4558159224,0.0,0,0.0,1.45,-0.13,1.4558159224
2020-10-06 23:30:00,1.38,-0.11,1.3843771163,0.0,0,0.0,1.38,-0.11,1.3843771163,1.37,-0.18,1.3817742218,0.0,0,0.0,1.37,-0.18,1.3817742218
2020-10-07 00:00:00,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307
2020-10-07 00:30:00,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787
2020-10-07 01:00:00,1.32,-0.13,1.3263860675,0.0,0,0.0,1.32,-0.13,1.3263860675,1.31,-0.13,1.3164345787,0.0,0,0.0,1.31,-0.13,1.3164345787
2020-10-07 01:30:00,1.58,-0.18,1.5902201106,0.0,0,0.0,1.58,-0.18,1.5902201106,1.57,-0.16,1.5781318069,0.0,0,0.0,1.57,-0.16,1.5781318069
2020-10-07 02:00:00,1.62,0.15,1.6269296236000002,0.0,0,0.0,1.62,0.15,1.6269296236000002,1.56,-0.52,1.6443843833,0.0,0,0.0,1.56,-0.52,1.6443843833
2020-10-07 02:30:00,1.6600000000000001,0.23,1.6758579892,0.0,0,0.0,1.6600000000000001,0.23,1.6758579892,1.58,-0.62,1.6972919606999999,0.0,0,0.0,1.58,-0.62,1.6972919606999999
2020-10-07 03:00:00,1.62,0.24,1.6376812877,0.0,0,0.0,1.62,0.24,1.6376812877,1.54,-0.61,1.6564117846,0.0,0,0.0,1.54,-0.61,1.6564117846
2020-10-07 03:30:00,1.56,0.24,1.5783535726,0.0,0,0.0,1.56,0.24,1.5783535726,1.48,-0.61,1.6007810594,0.0,0,0.0,1.48,-0.61,1.6007810594
2020-10-07 04:00:00,1.57,0.19,1.5814550262,0.0,0,0.0,1.57,0.19,1.5814550262,1.5,-0.58,1.6082288394000002,0.0,0,0.0,1.5,-0.58,1.6082288394000002
2020-10-07 04:30:00,1.49,-0.18,1.500833102,0.0,0,0.0,1.49,-0.18,1.500833102,1.48,-0.16,1.4886235253,0.0,0,0.0,1.48,-0.16,1.4886235253
2020-10-07 05:00:00,1.47,-0.17,1.4797972834,0.0,0,0.0,1.47,-0.17,1.4797972834,1.46,-0.15,1.4676852524,0.0,0,0.0,1.46,-0.15,1.4676852524
2020-10-07 05:30:00,1.47,-0.19,1.4822280526,0.0,0,0.0,1.47,-0.19,1.4822280526,1.46,-0.17,1.4698639393000001,0.0,0,0.0,1.46,-0.17,1.4698639393000001
2020-10-07 06:00:00,1.53,0.13,1.5355129436000001,0.0,0,0.0,1.53,0.13,1.5355129436000001,1.48,-0.41000000000000003,1.5357408636,0.0,0,0.0,1.48,-0.41000000000000003,1.5357408636
2020-10-07 06:30:00,1.5899999999999999,0.02,1.5901257812,0.0,0,0.0,1.5899999999999999,0.02,1.5901257812,1.56,-0.33,1.5945218719,0.0,0,0.0,1.56,-0.33,1.5945218719
2020-10-07 07:00:00,1.78,0.24,1.7961069011,0.0,0,0.0,1.78,0.24,1.7961069011,1.69,-0.56,1.7803651311,0.0,0,0.0,1.69,-0.56,1.7803651311
2020-10-07 07:30:00,1.92,0.21,1.9314502323,0.0,0,0.0,1.92,0.21,1.9314502323,1.83,-0.59,1.9227584352,0.0,0,0.0,1.83,-0.59,1.9227584352
2020-10-07 08:00:00,2.03,0.35000000000000003,2.0599514557,0.0,0,0.0,2.03,0.35000000000000003,2.0599514557,1.92,-0.65,2.0270421801,0.0,0,0.0,1.92,-0.65,2.0270421801
2020-10-07 08:30:00,1.92,0.13,1.9243960091,0.0,0,0.0,1.92,0.13,1.9243960091,1.88,-0.43,1.9285486771,0.0,0,0.0,1.88,-0.43,1.9285486771
2020-10-07 09:00:00,1.8130000000000002,-0.14,1.8183973713000001,0.003,0,0.003,1.81,-0.14,1.8154062906,1.803,-0.14,1.8084272172,0.003,0,0.003,1.8,-0.14,1.8054362354
2020-10-07 09:30:00,1.771,-0.14,1.7765249787,0.001,0,0.001,1.77,-0.14,1.7755280905,1.771,-0.14,1.7765249787,0.001,0,0.001,1.77,-0.14,1.7755280905
2020-10-07 10:00:00,1.6235,-0.14,1.6295251609,0.0035,0,0.0035,1.62,-0.14,1.6260381299,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999
2020-10-07 10:30:00,1.5625,0.42,1.6179636121,0.0025,0,0.0025,1.56,0.42,1.6155494421,1.5525,-0.47000000000000003,1.622083922,0.0025,0,0.0025,1.55,-0.47000000000000003,1.6196913286
2020-10-07 11:00:00,1.4085,0.0,1.4085,0.0085,0,0.0085,1.4,0.0,1.4,1.4085,0.0,1.4085,0.0085,0,0.0085,1.4,0.0,1.4
2020-10-07 11:30:00,1.2985,0.0,1.2985,0.0085,0,0.0085,1.29,0.0,1.29,1.2885,0.0,1.2885,0.0085,0,0.0085,1.28,0.0,1.28
2020-10-07 12:00:00,1.349,0.0,1.349,0.009000000000000001,0,0.009000000000000001,1.34,0.0,1.34,1.339,0.0,1.339,0.009000000000000001,0,0.009000000000000001,1.33,0.0,1.33
2020-10-07 12:30:00,1.5145,0.0,1.5145,0.0045000000000000005,0,0.0045000000000000005,1.51,0.0,1.51,1.5145,0.0,1.5145,0.0045000000000000005,0,0.0045000000000000005,1.51,0.0,1.51
2020-10-07 13:00:00,1.4945,0.0,1.4945,0.0045000000000000005,0,0.0045000000000000005,1.49,0.0,1.49,1.4845000000000002,0.0,1.4845000000000002,0.0045000000000000005,0,0.0045000000000000005,1.48,0.0,1.48
2020-10-07 13:30:00,1.425,0.0,1.425,0.005,0,0.005,1.42,0.0,1.42,1.415,0.0,1.415,0.005,0,0.005,1.4100000000000001,0.0,1.4100000000000001
2020-10-07 14:00:00,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47
2020-10-07 14:30:00,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47,1.4725000000000001,0.0,1.4725000000000001,0.0025,0,0.0025,1.47,0.0,1.47
2020-10-07 15:00:00,1.4415,0.0,1.4415,0.0015,0,0.0015,1.44,0.0,1.44,1.4415,0.0,1.4415,0.0015,0,0.0015,1.44,0.0,1.44
2020-10-07 15:30:00,1.4905,-0.13,1.4961584976,0.0005,0,0.0005,1.49,-0.13,1.4956603893,1.4805000000000001,0.0,1.4805000000000001,0.0005,0,0.0005,1.48,0.0,1.48
2020-10-07 16:00:00,1.6405,0.36,1.6795357245,0.0005,0,0.0005,1.6400000000000001,0.36,1.6790473489000002,1.5505,-0.5,1.629125609,0.0005,0,0.0005,1.55,-0.5,1.6286497475
2020-10-07 16:30:00,1.75,0.08,1.7518276171,0.0,0,0.0,1.75,0.08,1.7518276171,1.73,-0.46,1.7901117283999999,0.0,0,0.0,1.73,-0.46,1.7901117283999999
2020-10-07 17:00:00,1.92,0.33,1.9481529713999999,0.0,0,0.0,1.92,0.33,1.9481529713999999,1.85,-0.63,1.9543285292,0.0,0,0.0,1.85,-0.63,1.9543285292
2020-10-07 17:30:00,2.01,0.1,2.0124860248,0.0,0,0.0,2.01,0.1,2.0124860248,1.9500000000000002,-0.41000000000000003,1.9926364445,0.0,0,0.0,1.9500000000000002,-0.41000000000000003,1.9926364445
2020-10-07 18:00:00,2.08,-0.16,2.0861447697,0.0,0,0.0,2.08,-0.16,2.0861447697,2.06,-0.15,2.0654539453,0.0,0,0.0,2.06,-0.15,2.0654539453
2020-10-07 18:30:00,2.14,-0.19,2.1484180226,0.0,0,0.0,2.14,-0.19,2.1484180226,2.13,-0.18,2.1375921033,0.0,0,0.0,2.13,-0.18,2.1375921033
2020-10-07 19:00:00,2.1,-0.21,2.1104738804,0.0,0,0.0,2.1,-0.21,2.1104738804,2.09,-0.2,2.0995475703,0.0,0,0.0,2.09,-0.2,2.0995475703
2020-10-07 19:30:00,2.03,-0.18,2.0379646709,0.0,0,0.0,2.03,-0.18,2.0379646709,2.02,-0.2,2.0298768436,0.0,0,0.0,2.02,-0.2,2.0298768436
2020-10-07 20:00:00,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97,1.9100000000000001,-0.41000000000000003,1.9535096621,0.0,0,0.0,1.9100000000000001,-0.41000000000000003,1.9535096621
2020-10-07 20:30:00,1.85,0.12,1.8538878067,0.0,0,0.0,1.85,0.12,1.8538878067,1.77,-0.46,1.8287974191,0.0,0,0.0,1.77,-0.46,1.8287974191
2020-10-07 21:00:00,1.69,-0.18,1.6995587663,0.0,0,0.0,1.69,-0.18,1.6995587663,1.6800000000000002,-0.16,1.6876018488,0.0,0,0.0,1.6800000000000002,-0.16,1.6876018488
2020-10-07 21:30:00,1.62,-0.18,1.6299693249,0.0,0,0.0,1.62,-0.18,1.6299693249,1.6099999999999999,-0.16,1.6179307773,0.0,0,0.0,1.6099999999999999,-0.16,1.6179307773
2020-10-07 22:00:00,1.57,-0.15,1.5771493270999999,0.0,0,0.0,1.57,-0.15,1.5771493270999999,1.56,-0.14,1.5662694531999999,0.0,0,0.0,1.56,-0.14,1.5662694531999999
2020-10-07 22:30:00,1.5,-0.14,1.5065191668,0.0,0,0.0,1.5,-0.14,1.5065191668,1.5,-0.14,1.5065191668,0.0,0,0.0,1.5,-0.14,1.5065191668
2020-10-07 23:00:00,1.38,-0.13,1.3861096638000001,0.0,0,0.0,1.38,-0.13,1.3861096638000001,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001
2020-10-07 23:30:00,1.34,-0.13,1.3462912018,0.0,0,0.0,1.34,-0.13,1.3462912018,1.34,-0.14,1.3472935834,0.0,0,0.0,1.34,-0.14,1.3472935834
2020-10-08 00:00:00,1.29,-0.02,1.2901550294,0.0,0,0.0,1.29,-0.02,1.2901550294,1.27,-0.28,1.3004999039,0.0,0,0.0,1.27,-0.28,1.3004999039
2020-10-08 00:30:00,1.29,0.29,1.3221951444,0.0,0,0.0,1.29,0.29,1.3221951444,1.22,-0.54,1.3341664064,0.0,0,0.0,1.22,-0.54,1.3341664064
2020-10-08 01:00:00,1.29,0.29,1.3221951444,0.0,0,0.0,1.29,0.29,1.3221951444,1.22,-0.54,1.3341664064,0.0,0,0.0,1.22,-0.54,1.3341664064
2020-10-08 01:30:00,1.54,0.12,1.5446682492,0.0,0,0.0,1.54,0.12,1.5446682492,1.48,-0.45,1.5469001261000002,0.0,0,0.0,1.48,-0.45,1.5469001261000002
2020-10-08 02:00:00,1.6099999999999999,0.24,1.6277899127,0.0,0,0.0,1.6099999999999999,0.24,1.6277899127,1.53,-0.6000000000000001,1.643441511,0.0,0,0.0,1.53,-0.6000000000000001,1.643441511
2020-10-08 02:30:00,1.6,0.23,1.6164467204,0.0,0,0.0,1.6,0.23,1.6164467204,1.53,-0.61,1.6471186964,0.0,0,0.0,1.53,-0.61,1.6471186964
2020-10-08 03:00:00,1.54,0.25,1.5601602481999999,0.0,0,0.0,1.54,0.25,1.5601602481999999,1.46,-0.6000000000000001,1.5784802818,0.0,0,0.0,1.46,-0.6000000000000001,1.5784802818
2020-10-08 03:30:00,1.52,0.27,1.5437940277000002,0.0,0,0.0,1.52,0.27,1.5437940277000002,1.44,-0.59,1.5561812233999999,0.0,0,0.0,1.44,-0.59,1.5561812233999999
2020-10-08 04:00:00,1.52,0.25,1.5404220201,0.0,0,0.0,1.52,0.25,1.5404220201,1.44,-0.59,1.5561812233999999,0.0,0,0.0,1.44,-0.59,1.5561812233999999
2020-10-08 04:30:00,1.42,-0.17,1.4301398533,0.0,0,0.0,1.42,-0.17,1.4301398533,1.4100000000000001,-0.15,1.4179562758,0.0,0,0.0,1.4100000000000001,-0.15,1.4179562758
2020-10-08 05:00:00,1.3900000000000001,-0.15,1.3980700984,0.0,0,0.0,1.3900000000000001,-0.15,1.3980700984,1.3900000000000001,-0.14,1.3970325694,0.0,0,0.0,1.3900000000000001,-0.14,1.3970325694
2020-10-08 05:30:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.3900000000000001,-0.30000000000000004,1.4220056259,0.0,0,0.0,1.3900000000000001,-0.30000000000000004,1.4220056259
2020-10-08 06:00:00,1.45,0.29,1.4787156589000001,0.0,0,0.0,1.45,0.29,1.4787156589000001,1.37,-0.55,1.4762791064,0.0,0,0.0,1.37,-0.55,1.4762791064
2020-10-08 06:30:00,1.5,-0.02,1.5001333274,0.0,0,0.0,1.5,-0.02,1.5001333274,1.46,-0.30000000000000004,1.4905032707,0.0,0,0.0,1.46,-0.30000000000000004,1.4905032707
2020-10-08 07:00:00,1.62,-0.15,1.6269296236000002,0.0,0,0.0,1.62,-0.15,1.6269296236000002,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999
2020-10-08 07:30:00,1.78,0.09,1.7822738286000002,0.0,0,0.0,1.78,0.09,1.7822738286000002,1.73,-0.37,1.7691240771,0.0,0,0.0,1.73,-0.37,1.7691240771
2020-10-08 08:00:00,1.8399999999999999,0.08,1.8417383093000002,0.0,0,0.0,1.8399999999999999,0.08,1.8417383093000002,1.8,-0.37,1.8376343488,0.0,0,0.0,1.8,-0.37,1.8376343488
2020-10-08 08:30:00,1.82,0.32,1.8479177471,0.0,0,0.0,1.82,0.32,1.8479177471,1.73,-0.53,1.8093645293,0.0,0,0.0,1.73,-0.53,1.8093645293
2020-10-08 09:00:00,1.73,0.32,1.7593464696,0.0,0,0.0,1.73,0.32,1.7593464696,1.65,-0.53,1.7330320251,0.0,0,0.0,1.65,-0.53,1.7330320251
2020-10-08 09:30:00,1.6905000000000001,0.33,1.7224082703999999,0.0005,0,0.0005,1.69,0.33,1.7219175358,1.6105,-0.51,1.6893224233000002,0.0005,0,0.0005,1.6099999999999999,-0.51,1.6888457597
2020-10-08 10:00:00,1.6724999999999999,0.33,1.7047452156,0.0025,0,0.0025,1.67,0.33,1.7022925718000002,1.5925,-0.51,1.6721711186000001,0.0025,0,0.0025,1.5899999999999999,-0.51,1.6697904060000002
2020-10-08 10:30:00,1.643,0.37,1.6841463713,0.003,0,0.003,1.6400000000000001,0.37,1.6812197953,1.5630000000000002,-0.47000000000000003,1.6321363301,0.003,0,0.003,1.56,-0.47000000000000003,1.6292636374
2020-10-08 11:00:00,1.5815000000000001,0.34,1.6176347703,0.0015,0,0.0015,1.58,0.34,1.6161683081,1.5015,-0.5,1.5825619261,0.0015,0,0.0015,1.5,-0.5,1.5811388301
2020-10-08 11:30:00,1.466,0.36,1.5095549013,0.006,0,0.006,1.46,0.36,1.5037286989,1.3860000000000001,-0.48,1.4667637847,0.006,0,0.006,1.38,-0.48,1.4610954794
2020-10-08 12:00:00,1.4845000000000002,0.35000000000000003,1.525201708,0.0045000000000000005,0,0.0045000000000000005,1.48,0.35000000000000003,1.5208221461,1.4145,-0.48,1.493723619,0.0045000000000000005,0,0.0045000000000000005,1.4100000000000001,-0.48,1.4894629905
2020-10-08 12:30:00,1.3995,0.38,1.4501724897,0.0095,0,0.0095,1.3900000000000001,0.38,1.4410065926,1.3295,-0.46,1.4068298582,0.0095,0,0.0095,1.32,-0.46,1.3978555004
2020-10-08 13:00:00,1.4140000000000001,0.36,1.4591079467,0.004,0,0.004,1.4100000000000001,0.36,1.4552319403,1.334,-0.48,1.4177291701999999,0.004,0,0.004,1.33,-0.48,1.4139660533
2020-10-08 13:30:00,1.4145,0.36,1.4595924945,0.0045000000000000005,0,0.0045000000000000005,1.4100000000000001,0.36,1.4552319403,1.3345,-0.49,1.4216153664,0.0045000000000000005,0,0.0045000000000000005,1.33,-0.49,1.4173919712
2020-10-08 14:00:00,1.344,0.36,1.3913791719,0.004,0,0.004,1.34,0.36,1.3875157657,1.304,-0.49,1.3930240486,0.004,0,0.004,1.3,-0.49,1.3892803893
2020-10-08 14:30:00,1.3645,0.36,1.4111910749,0.0045000000000000005,0,0.0045000000000000005,1.3599999999999999,0.36,1.4068404316,1.3045,-0.47000000000000003,1.386585825,0.0045000000000000005,0,0.0045000000000000005,1.3,-0.47000000000000003,1.3823530662999999
2020-10-08 15:00:00,1.3635,-0.13,1.3696832663,0.0035,0,0.0035,1.3599999999999999,-0.13,1.366199107,1.3635,-0.13,1.3696832663,0.0035,0,0.0035,1.3599999999999999,-0.13,1.366199107
2020-10-08 15:30:00,1.324,-0.13,1.3303668667,0.004,0,0.004,1.32,-0.13,1.3263860675,1.324,-0.13,1.3303668667,0.004,0,0.004,1.32,-0.13,1.3263860675
2020-10-08 16:00:00,1.413,0.25,1.4349456436,0.003,0,0.003,1.4100000000000001,0.25,1.4319916201,1.363,-0.5,1.4518157597,0.003,0,0.003,1.3599999999999999,-0.5,1.4489996549
2020-10-08 16:30:00,1.5430000000000001,0.33,1.5778938494,0.003,0,0.003,1.54,0.33,1.574960317,1.463,-0.53,1.5560427371999999,0.003,0,0.003,1.46,-0.53,1.5532224567
2020-10-08 17:00:00,1.6019999999999999,0.09,1.6045260983,0.002,0,0.002,1.6,0.09,1.6025292509,1.562,-0.42,1.6174807572,0.002,0,0.002,1.56,-0.42,1.6155494421
2020-10-08 17:30:00,1.8205,0.08,1.8222569111,0.0005,0,0.0005,1.82,0.08,1.8217573933,1.7705000000000002,-0.4,1.8151226543,0.0005,0,0.0005,1.77,-0.4,1.8146349495
2020-10-08 18:00:00,1.8805,-0.16,1.8872944259,0.0005,0,0.0005,1.88,-0.16,1.8867962264,1.8705,-0.15,1.8765047961999999,0.0005,0,0.0005,1.87,-0.15,1.8760063966
2020-10-08 18:30:00,2.0,0.07,2.0012246251,0.0,0,0.0,2.0,0.07,2.0012246251,1.94,-0.48,1.9984994371,0.0,0,0.0,1.94,-0.48,1.9984994371
2020-10-08 19:00:00,2.06,0.30000000000000004,2.0817300497,0.0,0,0.0,2.06,0.30000000000000004,2.0817300497,1.94,-0.7000000000000001,2.0624257562,0.0,0,0.0,1.94,-0.7000000000000001,2.0624257562
2020-10-08 19:30:00,2.0,0.27,2.0181427105,0.0,0,0.0,2.0,0.27,2.0181427105,1.9,-0.7000000000000001,2.0248456731,0.0,0,0.0,1.9,-0.7000000000000001,2.0248456731
2020-10-08 20:00:00,1.92,-0.23,1.9337269714,0.0,0,0.0,1.92,-0.23,1.9337269714,1.9100000000000001,-0.22,1.9226284092,0.0,0,0.0,1.9100000000000001,-0.22,1.9226284092
2020-10-08 20:30:00,1.79,-0.16,1.7971366114,0.0,0,0.0,1.79,-0.16,1.7971366114,1.78,-0.19,1.7901117283999999,0.0,0,0.0,1.78,-0.19,1.7901117283999999
2020-10-08 21:00:00,1.69,-0.2,1.7017931719,0.0,0,0.0,1.69,-0.2,1.7017931719,1.6800000000000002,-0.18,1.6896153408,0.0,0,0.0,1.6800000000000002,-0.18,1.6896153408
2020-10-08 21:30:00,1.62,-0.22,1.6348700254000001,0.0,0,0.0,1.62,-0.22,1.6348700254000001,1.6099999999999999,-0.21,1.6236378907,0.0,0,0.0,1.6099999999999999,-0.21,1.6236378907
2020-10-08 22:00:00,1.56,-0.19,1.5715279189,0.0,0,0.0,1.56,-0.19,1.5715279189,1.56,-0.18,1.5703502794,0.0,0,0.0,1.56,-0.18,1.5703502794
2020-10-08 22:30:00,1.48,-0.19,1.4921461054,0.0,0,0.0,1.48,-0.19,1.4921461054,1.47,-0.17,1.4797972834,0.0,0,0.0,1.47,-0.17,1.4797972834
2020-10-08 23:00:00,1.4100000000000001,-0.15,1.4179562758,0.0,0,0.0,1.4100000000000001,-0.15,1.4179562758,1.4,-0.17,1.4102836594000001,0.0,0,0.0,1.4,-0.17,1.4102836594000001
2020-10-08 23:30:00,1.34,-0.17,1.3507405376000001,0.0,0,0.0,1.34,-0.17,1.3507405376000001,1.34,-0.16,1.3495184326,0.0,0,0.0,1.34,-0.16,1.3495184326
2020-10-09 00:00:00,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667,1.29,-0.16,1.2998846103,0.0,0,0.0,1.29,-0.16,1.2998846103
2020-10-09 00:30:00,1.3,-0.15,1.3086252328,0.0,0,0.0,1.3,-0.15,1.3086252328,1.29,-0.18,1.3024976008,0.0,0,0.0,1.29,-0.18,1.3024976008
2020-10-09 01:00:00,1.3,-0.13,1.3064838307,0.0,0,0.0,1.3,-0.13,1.3064838307,1.29,-0.21,1.3069812546000001,0.0,0,0.0,1.29,-0.21,1.3069812546000001
2020-10-09 01:30:00,1.6,0.14,1.606113321,0.0,0,0.0,1.6,0.14,1.606113321,1.52,-0.5700000000000001,1.6233607116000002,0.0,0,0.0,1.52,-0.5700000000000001,1.6233607116000002
2020-10-09 02:00:00,1.65,0.19,1.6609033687,0.0,0,0.0,1.65,0.19,1.6609033687,1.55,-0.66,1.684666139,0.0,0,0.0,1.55,-0.66,1.684666139
2020-10-09 02:30:00,1.63,-0.22,1.6447796205,0.0,0,0.0,1.63,-0.22,1.6447796205,1.63,-0.25,1.6490603385,0.0,0,0.0,1.63,-0.25,1.6490603385
2020-10-09 03:00:00,1.53,-0.24,1.5487091399000001,0.0,0,0.0,1.53,-0.24,1.5487091399000001,1.53,-0.23,1.5471910031,0.0,0,0.0,1.53,-0.23,1.5471910031
2020-10-09 03:30:00,1.49,-0.22,1.5061540426,0.0,0,0.0,1.49,-0.22,1.5061540426,1.49,-0.21,1.5047258887,0.0,0,0.0,1.49,-0.21,1.5047258887
2020-10-09 04:00:00,1.51,-0.22,1.5259423318,0.0,0,0.0,1.51,-0.22,1.5259423318,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153
2020-10-09 04:30:00,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153
2020-10-09 05:00:00,1.49,-0.21,1.5047258887,0.0,0,0.0,1.49,-0.21,1.5047258887,1.49,-0.2,1.5033628970000001,0.0,0,0.0,1.49,-0.2,1.5033628970000001
2020-10-09 05:30:00,1.48,-0.2,1.4934523762,0.0,0,0.0,1.48,-0.2,1.4934523762,1.47,-0.18,1.4809794057,0.0,0,0.0,1.47,-0.18,1.4809794057
2020-10-09 06:00:00,1.51,-0.18,1.5206906326,0.0,0,0.0,1.51,-0.18,1.5206906326,1.5,-0.17,1.5096025967,0.0,0,0.0,1.5,-0.17,1.5096025967
2020-10-09 06:30:00,1.6,-0.18,1.6100931649999999,0.0,0,0.0,1.6,-0.18,1.6100931649999999,1.6,-0.17,1.6090059043,0.0,0,0.0,1.6,-0.17,1.6090059043
2020-10-09 07:00:00,1.76,-0.18,1.7691806013,0.0,0,0.0,1.76,-0.18,1.7691806013,1.75,-0.17,1.7582377541,0.0,0,0.0,1.75,-0.17,1.7582377541
2020-10-09 07:30:00,1.8900000000000001,-0.11,1.8931983520000002,0.0,0,0.0,1.8900000000000001,-0.11,1.8931983520000002,1.8599999999999999,-0.31,1.8856563844,0.0,0,0.0,1.8599999999999999,-0.31,1.8856563844
2020-10-09 08:00:00,1.98,-0.19,1.9890952717000001,0.0,0,0.0,1.98,-0.19,1.9890952717000001,1.97,-0.17,1.9773214205,0.0,0,0.0,1.97,-0.17,1.9773214205
2020-10-09 08:30:00,1.9304999999999999,-0.14,1.9355697482,0.0005,0,0.0005,1.9300000000000002,-0.14,1.9350710581000001,1.9205,-0.14,1.9255960765000002,0.0005,0,0.0005,1.92,-0.14,1.9250974001
