Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-09 09:00:00,1.7825000000000002,-0.13,1.7872342460000001,0.0025,0,0.0025,1.78,-0.13,1.7847408776,1.7725,-0.16,1.7797067876,0.0025,0,0.0025,1.77,-0.16,1.7772169253999999
2020-10-09 09:30:00,1.695,-0.13,1.699977941,0.005,0,0.005,1.69,-0.13,1.6949926254,1.685,-0.13,1.6900073964,0.005,0,0.005,1.6800000000000002,-0.13,1.685022255
2020-10-09 10:00:00,1.5565,0.35000000000000003,1.5953658671,0.006500000000000001,0,0.006500000000000001,1.55,0.35000000000000003,1.5890248582000002,1.4865,-0.49,1.565178025,0.006500000000000001,0,0.006500000000000001,1.48,-0.49,1.5590060935999999
2020-10-09 10:30:00,1.5510000000000002,0.33,1.5857178185,0.001,0,0.001,1.55,0.33,1.5847397263,1.471,-0.51,1.5569010887,0.001,0,0.001,1.47,-0.51,1.5559562975999999
2020-10-09 11:00:00,1.366,0.36,1.4126414973,0.006,0,0.006,1.3599999999999999,0.36,1.4068404316,1.296,-0.49,1.3855381626,0.006,0,0.006,1.29,-0.49,1.3799275343000001
2020-10-09 11:30:00,1.3175,0.36,1.365798759,0.007500000000000001,0,0.007500000000000001,1.31,0.36,1.3585654198000001,1.2974999999999999,-0.49,1.386941329,0.007500000000000001,0,0.007500000000000001,1.29,-0.49,1.3799275343000001
2020-10-09 12:00:00,1.456,0.34,1.4951708932,0.006,0,0.006,1.45,0.34,1.4893287078,1.376,-0.51,1.4674726573,0.006,0,0.006,1.37,-0.51,1.4618481453
2020-10-09 12:30:00,1.396,0.34,1.4368075724,0.006,0,0.006,1.3900000000000001,0.34,1.4309786861,1.316,-0.51,1.4113667135,0.006,0,0.006,1.31,-0.51,1.4057738083
2020-10-09 13:00:00,1.4675,0.34,1.506371883,0.007500000000000001,0,0.007500000000000001,1.46,0.34,1.4990663761,1.3875,-0.51,1.4782612252,0.007500000000000001,0,0.007500000000000001,1.38,-0.51,1.4712239802
2020-10-09 13:30:00,1.3045,0.36,1.3532628163,0.0045000000000000005,0,0.0045000000000000005,1.3,0.36,1.3489254983,1.2345,-0.5,1.3319122531,0.0045000000000000005,0,0.0045000000000000005,1.23,-0.5,1.3277424449
2020-10-09 14:00:00,1.259,-0.13,1.2656938808,0.009000000000000001,0,0.009000000000000001,1.25,-0.13,1.2567418191,1.249,-0.13,1.2557471879,0.009000000000000001,0,0.009000000000000001,1.24,-0.13,1.2467958935
2020-10-09 14:30:00,1.2805,-0.13,1.2870820681000001,0.0105,0,0.0105,1.27,-0.13,1.276636205,1.2705,-0.13,1.2771336069,0.0105,0,0.0105,1.26,-0.13,1.2666885963
2020-10-09 15:00:00,1.1975,0.0,1.1975,0.007500000000000001,0,0.007500000000000001,1.19,0.0,1.19,1.1875,0.0,1.1875,0.007500000000000001,0,0.007500000000000001,1.18,0.0,1.18
2020-10-09 15:30:00,1.22,-0.13,1.2269066794,0.01,0,0.01,1.21,-0.13,1.2169634341,1.21,0.0,1.21,0.01,0,0.01,1.2,0.0,1.2
2020-10-09 16:00:00,1.288,0.0,1.288,0.008,0,0.008,1.28,0.0,1.28,1.278,0.0,1.278,0.008,0,0.008,1.27,0.0,1.27
2020-10-09 16:30:00,1.4255,-0.13,1.4314154708,0.0055000000000000005,0,0.0055000000000000005,1.42,-0.13,1.4259382876,1.4255,0.0,1.4255,0.0055000000000000005,0,0.0055000000000000005,1.42,0.0,1.42
2020-10-09 17:00:00,1.621,0.18,1.6309632123000002,0.001,0,0.001,1.62,0.18,1.6299693249,1.581,-0.5,1.6581800264000002,0.001,0,0.001,1.58,-0.5,1.6572265989
2020-10-09 17:30:00,1.82,0.02,1.8201098868,0.0,0,0.0,1.82,0.02,1.8201098868,1.78,-0.35000000000000003,1.8140837908,0.0,0,0.0,1.78,-0.35000000000000003,1.8140837908
2020-10-09 18:00:00,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127
2020-10-09 18:30:00,2.06,0.33,2.0862646045,0.0,0,0.0,2.06,0.33,2.0862646045,1.9500000000000002,-0.63,2.049243763,0.0,0,0.0,1.9500000000000002,-0.63,2.049243763
2020-10-09 19:00:00,2.03,0.13,2.0341583026,0.0,0,0.0,2.03,0.13,2.0341583026,1.97,-0.47000000000000003,2.0252901027,0.0,0,0.0,1.97,-0.47000000000000003,2.0252901027
2020-10-09 19:30:00,1.96,-0.21,1.9712178975999999,0.0,0,0.0,1.96,-0.21,1.9712178975999999,1.9500000000000002,-0.2,1.9602295784,0.0,0,0.0,1.9500000000000002,-0.2,1.9602295784
2020-10-09 20:00:00,1.9300000000000002,-0.24,1.9448650339,0.0,0,0.0,1.9300000000000002,-0.24,1.9448650339,1.92,-0.23,1.9337269714,0.0,0,0.0,1.92,-0.23,1.9337269714
2020-10-09 20:30:00,1.83,-0.2,1.8408965206999999,0.0,0,0.0,1.83,-0.2,1.8408965206999999,1.82,-0.23,1.8344754019,0.0,0,0.0,1.82,-0.23,1.8344754019
2020-10-09 21:00:00,1.76,-0.2,1.7713271860000002,0.0,0,0.0,1.76,-0.2,1.7713271860000002,1.75,-0.19,1.760284068,0.0,0,0.0,1.75,-0.19,1.760284068
2020-10-09 21:30:00,1.6800000000000002,-0.2,1.6918628786,0.0,0,0.0,1.6800000000000002,-0.2,1.6918628786,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054
2020-10-09 22:00:00,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002,1.58,-0.19,1.5913830463,0.0,0,0.0,1.58,-0.19,1.5913830463
2020-10-09 22:30:00,1.49,-0.2,1.5033628970000001,0.0,0,0.0,1.49,-0.2,1.5033628970000001,1.48,-0.19,1.4921461054,0.0,0,0.0,1.48,-0.19,1.4921461054
2020-10-09 23:00:00,1.47,-0.2,1.4835430563,0.0,0,0.0,1.47,-0.2,1.4835430563,1.46,-0.17,1.4698639393000001,0.0,0,0.0,1.46,-0.17,1.4698639393000001
2020-10-09 23:30:00,1.44,-0.17,1.45,0.0,0,0.0,1.44,-0.17,1.45,1.44,-0.15,1.4477914214,0.0,0,0.0,1.44,-0.15,1.4477914214
2020-10-10 00:00:00,1.4,-0.17,1.4102836594000001,0.0,0,0.0,1.4,-0.17,1.4102836594000001,1.3900000000000001,-0.15,1.3980700984,0.0,0,0.0,1.3900000000000001,-0.15,1.3980700984
2020-10-10 00:30:00,1.38,-0.19,1.3930183057,0.0,0,0.0,1.38,-0.19,1.3930183057,1.37,-0.17,1.3805071532,0.0,0,0.0,1.37,-0.17,1.3805071532
2020-10-10 01:00:00,1.33,-0.17,1.3408206442,0.0,0,0.0,1.33,-0.17,1.3408206442,1.32,-0.17,1.3309019498,0.0,0,0.0,1.32,-0.17,1.3309019498
2020-10-10 01:30:00,1.6,-0.24,1.6178998733,0.0,0,0.0,1.6,-0.24,1.6178998733,1.6,-0.23,1.6164467204,0.0,0,0.0,1.6,-0.23,1.6164467204
2020-10-10 02:00:00,1.69,0.16,1.6975570683,0.0,0,0.0,1.69,0.16,1.6975570683,1.6,-0.63,1.7195638982,0.0,0,0.0,1.6,-0.63,1.7195638982
2020-10-10 02:30:00,1.7000000000000002,0.2,1.7117242769,0.0,0,0.0,1.7000000000000002,0.2,1.7117242769,1.6099999999999999,-0.67,1.7438463235000001,0.0,0,0.0,1.6099999999999999,-0.67,1.7438463235000001
2020-10-10 03:00:00,1.6,-0.2,1.6124515497,0.0,0,0.0,1.6,-0.2,1.6124515497,1.58,-0.26,1.6012495120999999,0.0,0,0.0,1.58,-0.26,1.6012495120999999
2020-10-10 03:30:00,1.56,-0.24,1.5783535726,0.0,0,0.0,1.56,-0.24,1.5783535726,1.55,-0.23,1.5669716015000001,0.0,0,0.0,1.55,-0.23,1.5669716015000001
2020-10-10 04:00:00,1.53,-0.24,1.5487091399000001,0.0,0,0.0,1.53,-0.24,1.5487091399000001,1.52,-0.23,1.5373028329,0.0,0,0.0,1.52,-0.23,1.5373028329
2020-10-10 04:30:00,1.53,-0.23,1.5471910031,0.0,0,0.0,1.53,-0.23,1.5471910031,1.52,-0.21,1.5344380079,0.0,0,0.0,1.52,-0.21,1.5344380079
2020-10-10 05:00:00,1.52,-0.23,1.5373028329,0.0,0,0.0,1.52,-0.23,1.5373028329,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153
2020-10-10 05:30:00,1.52,-0.21,1.5344380079,0.0,0,0.0,1.52,-0.21,1.5344380079,1.51,-0.2,1.5231874474,0.0,0,0.0,1.51,-0.2,1.5231874474
2020-10-10 06:00:00,1.54,-0.21,1.5542522318,0.0,0,0.0,1.54,-0.21,1.5542522318,1.53,-0.2,1.5430165262000002,0.0,0,0.0,1.53,-0.2,1.5430165262000002
2020-10-10 06:30:00,1.63,-0.13,1.6351758315,0.0,0,0.0,1.63,-0.13,1.6351758315,1.6099999999999999,-0.24,1.6277899127,0.0,0,0.0,1.6099999999999999,-0.24,1.6277899127
2020-10-10 07:00:00,1.77,0.27,1.7904747974,0.0,0,0.0,1.77,0.27,1.7904747974,1.67,-0.6000000000000001,1.774514018,0.0,0,0.0,1.67,-0.6000000000000001,1.774514018
2020-10-10 07:30:00,1.8399999999999999,0.27,1.8597042776000001,0.0,0,0.0,1.8399999999999999,0.27,1.8597042776000001,1.75,-0.6000000000000001,1.85,0.0,0,0.0,1.75,-0.6000000000000001,1.85
2020-10-10 08:00:00,1.9100000000000001,0.21,1.921509823,0.0,0,0.0,1.9100000000000001,0.21,1.921509823,1.82,-0.6000000000000001,1.9163506986,0.0,0,0.0,1.82,-0.6000000000000001,1.9163506986
2020-10-10 08:30:00,1.8399999999999999,-0.17,1.8478365729,0.0,0,0.0,1.8399999999999999,-0.17,1.8478365729,1.83,-0.16,1.8369812193000001,0.0,0,0.0,1.83,-0.16,1.8369812193000001
2020-10-10 09:00:00,1.8205,-0.16,1.8275175102,0.0005,0,0.0005,1.82,-0.16,1.8270194307,1.8105,-0.15,1.8167031265,0.0005,0,0.0005,1.81,-0.15,1.8162048343000001
2020-10-10 09:30:00,1.8599999999999999,-0.08,1.8617196352,0.0,0,0.0,1.8599999999999999,-0.08,1.8617196352,1.8399999999999999,-0.21,1.8519449236,0.0,0,0.0,1.8399999999999999,-0.21,1.8519449236
2020-10-10 10:00:00,1.6640000000000001,-0.11,1.6676318539000001,0.004,0,0.004,1.6600000000000001,-0.11,1.6636405862,1.654,-0.19,1.6648771726,0.004,0,0.004,1.65,-0.19,1.6609033687
2020-10-10 10:30:00,1.5485,-0.13,1.5539473125,0.0085,0,0.0085,1.54,-0.13,1.5454772726,1.5485,-0.13,1.5539473125,0.0085,0,0.0085,1.54,-0.13,1.5454772726
2020-10-10 11:00:00,1.5745,-0.13,1.5798576676,0.0045000000000000005,0,0.0045000000000000005,1.57,-0.13,1.5753729717,1.5645,-0.13,1.5698917956,0.0045000000000000005,0,0.0045000000000000005,1.56,-0.13,1.5654072952
2020-10-10 11:30:00,1.5065,-0.13,1.5120986244,0.006500000000000001,0,0.006500000000000001,1.5,-0.13,1.5056227947,1.4965,-0.13,1.502135896,0.006500000000000001,0,0.006500000000000001,1.49,-0.13,1.4956603893
2020-10-10 12:00:00,1.475,-0.13,1.4807177314,0.005,0,0.005,1.47,-0.13,1.475737104,1.465,0.0,1.465,0.005,0,0.005,1.46,0.0,1.46
2020-10-10 12:30:00,1.4725000000000001,-0.13,1.4782274013,0.0025,0,0.0025,1.47,-0.13,1.475737104,1.4625,0.0,1.4625,0.0025,0,0.0025,1.46,0.0,1.46
2020-10-10 13:00:00,1.418,-0.07,1.4197267343,0.008,0,0.008,1.4100000000000001,-0.07,1.4117365193,1.408,-0.33,1.4461549018,0.008,0,0.008,1.4,-0.33,1.4383671298
2020-10-10 13:30:00,1.452,-0.14,1.4587336974,0.002,0,0.002,1.45,-0.14,1.4567429423,1.452,-0.13,1.4578079435,0.002,0,0.002,1.45,-0.13,1.4558159224
2020-10-10 14:00:00,1.358,-0.14,1.3651974216,0.008,0,0.008,1.35,-0.14,1.3572398462,1.348,-0.13,1.3542540382000001,0.008,0,0.008,1.34,-0.13,1.3462912018
2020-10-10 14:30:00,1.326,-0.11,1.3305547715000001,0.006,0,0.006,1.32,-0.11,1.3245754037,1.316,-0.2,1.3311108143000001,0.006,0,0.006,1.31,-0.2,1.3251792332
2020-10-10 15:00:00,1.3235000000000001,-0.13,1.3298692605,0.0035,0,0.0035,1.32,-0.13,1.3263860675,1.3135,-0.13,1.3199175163999999,0.0035,0,0.0035,1.31,-0.13,1.3164345787
2020-10-10 15:30:00,1.423,-0.13,1.4289258203,0.003,0,0.003,1.42,-0.13,1.4259382876,1.413,-0.13,1.4189675824,0.003,0,0.003,1.4100000000000001,-0.13,1.4159802259
2020-10-10 16:00:00,1.495,-0.15,1.5025062396000002,0.005,0,0.005,1.49,-0.15,1.4975313018,1.4849999999999999,-0.13,1.4906793753,0.005,0,0.005,1.48,-0.13,1.4856984889
2020-10-10 16:30:00,1.613,0.08,1.6149826624,0.003,0,0.003,1.6099999999999999,0.08,1.6119863523,1.573,-0.34,1.6093256352,0.003,0,0.003,1.57,-0.34,1.6063934761
2020-10-10 17:00:00,1.811,0.14,1.8164033142,0.001,0,0.001,1.81,0.14,1.8154062906,1.751,-0.42,1.8006668209,0.001,0,0.001,1.75,-0.42,1.7996944185000001
2020-10-10 17:30:00,1.941,-0.1,1.9435742847,0.001,0,0.001,1.94,-0.1,1.9425756099,1.921,-0.21,1.9324443071,0.001,0,0.001,1.92,-0.21,1.9314502323
2020-10-10 18:00:00,2.03,-0.15,2.0355343279,0.0,0,0.0,2.03,-0.15,2.0355343279,2.02,-0.14,2.0248456731,0.0,0,0.0,2.02,-0.14,2.0248456731
2020-10-10 18:30:00,2.08,-0.16,2.0861447697,0.0,0,0.0,2.08,-0.16,2.0861447697,2.06,-0.16,2.0662042493,0.0,0,0.0,2.06,-0.16,2.0662042493
2020-10-10 19:00:00,2.1,-0.05,2.1005951538,0.0,0,0.0,2.1,-0.05,2.1005951538,2.06,-0.29,2.0803124765,0.0,0,0.0,2.06,-0.29,2.0803124765
2020-10-10 19:30:00,2.1,-0.11,2.1028789789,0.0,0,0.0,2.1,-0.11,2.1028789789,2.06,-0.30000000000000004,2.0817300497,0.0,0,0.0,2.06,-0.30000000000000004,2.0817300497
2020-10-10 20:00:00,1.98,-0.22,1.9921847304,0.0,0,0.0,1.98,-0.22,1.9921847304,1.97,-0.22,1.9822462007000001,0.0,0,0.0,1.97,-0.22,1.9822462007000001
2020-10-10 20:30:00,1.82,-0.18,1.8288794383,0.0,0,0.0,1.82,-0.18,1.8288794383,1.81,-0.17,1.8179658963,0.0,0,0.0,1.81,-0.17,1.8179658963
2020-10-10 21:00:00,1.75,-0.15,1.756416807,0.0,0,0.0,1.75,-0.15,1.756416807,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001
2020-10-10 21:30:00,1.69,-0.18,1.6995587663,0.0,0,0.0,1.69,-0.18,1.6995587663,1.6800000000000002,-0.17,1.6885792845,0.0,0,0.0,1.6800000000000002,-0.17,1.6885792845
2020-10-10 22:00:00,1.6099999999999999,-0.18,1.6200308639,0.0,0,0.0,1.6099999999999999,-0.18,1.6200308639,1.6,-0.17,1.6090059043,0.0,0,0.0,1.6,-0.17,1.6090059043
2020-10-10 22:30:00,1.5,-0.18,1.5107613974,0.0,0,0.0,1.5,-0.18,1.5107613974,1.5,-0.17,1.5096025967,0.0,0,0.0,1.5,-0.17,1.5096025967
2020-10-10 23:00:00,1.45,-0.17,1.4599315052000001,0.0,0,0.0,1.45,-0.17,1.4599315052000001,1.44,-0.16,1.4488616221,0.0,0,0.0,1.44,-0.16,1.4488616221
2020-10-10 23:30:00,1.4,-0.17,1.4102836594000001,0.0,0,0.0,1.4,-0.17,1.4102836594000001,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587
2020-10-11 00:00:00,1.35,-0.14,1.3572398462,0.0,0,0.0,1.35,-0.14,1.3572398462,1.34,-0.16,1.3495184326,0.0,0,0.0,1.34,-0.16,1.3495184326
2020-10-11 00:30:00,1.33,-0.16,1.3395894894,0.0,0,0.0,1.33,-0.16,1.3395894894,1.32,-0.17,1.3309019498,0.0,0,0.0,1.32,-0.17,1.3309019498
2020-10-11 01:00:00,1.33,-0.17,1.3408206442,0.0,0,0.0,1.33,-0.17,1.3408206442,1.32,-0.17,1.3309019498,0.0,0,0.0,1.32,-0.17,1.3309019498
2020-10-11 01:30:00,1.63,-0.12,1.634411209,0.0,0,0.0,1.63,-0.12,1.634411209,1.6099999999999999,-0.30000000000000004,1.6377118184000001,0.0,0,0.0,1.6099999999999999,-0.30000000000000004,1.6377118184000001
2020-10-11 02:00:00,1.67,-0.23,1.6857639218,0.0,0,0.0,1.67,-0.23,1.6857639218,1.6600000000000001,-0.22,1.6745148551,0.0,0,0.0,1.6600000000000001,-0.22,1.6745148551
2020-10-11 02:30:00,1.6800000000000002,-0.24,1.6970562748,0.0,0,0.0,1.6800000000000002,-0.24,1.6970562748,1.6800000000000002,-0.23,1.6956709586,0.0,0,0.0,1.6800000000000002,-0.23,1.6956709586
2020-10-11 03:00:00,1.62,-0.24,1.6376812877,0.0,0,0.0,1.62,-0.24,1.6376812877,1.6099999999999999,-0.23,1.6263455967,0.0,0,0.0,1.6099999999999999,-0.23,1.6263455967
2020-10-11 03:30:00,1.53,-0.23,1.5471910031,0.0,0,0.0,1.53,-0.23,1.5471910031,1.52,-0.22,1.5358385332,0.0,0,0.0,1.52,-0.22,1.5358385332
2020-10-11 04:00:00,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153,1.5,-0.21,1.5146286674,0.0,0,0.0,1.5,-0.21,1.5146286674
2020-10-11 04:30:00,1.52,-0.2,1.5331014317,0.0,0,0.0,1.52,-0.2,1.5331014317,1.51,-0.19,1.5219066988,0.0,0,0.0,1.51,-0.19,1.5219066988
2020-10-11 05:00:00,1.47,-0.2,1.4835430563,0.0,0,0.0,1.47,-0.2,1.4835430563,1.46,-0.19,1.4723111084,0.0,0,0.0,1.46,-0.19,1.4723111084
2020-10-11 05:30:00,1.46,-0.2,1.4736349616,0.0,0,0.0,1.46,-0.2,1.4736349616,1.45,-0.17,1.4599315052000001,0.0,0,0.0,1.45,-0.17,1.4599315052000001
2020-10-11 06:00:00,1.46,-0.18,1.4710540439,0.0,0,0.0,1.46,-0.18,1.4710540439,1.45,-0.17,1.4599315052000001,0.0,0,0.0,1.45,-0.17,1.4599315052000001
2020-10-11 06:30:00,1.53,0.19,1.5417522499,0.0,0,0.0,1.53,0.19,1.5417522499,1.45,-0.53,1.5438264151,0.0,0,0.0,1.45,-0.53,1.5438264151
2020-10-11 07:00:00,1.63,0.26,1.6506059493,0.0,0,0.0,1.63,0.26,1.6506059493,1.54,-0.6000000000000001,1.6527552753,0.0,0,0.0,1.54,-0.6000000000000001,1.6527552753
2020-10-11 07:30:00,1.72,0.26,1.7395401691,0.0,0,0.0,1.72,0.26,1.7395401691,1.63,-0.6000000000000001,1.7369225659,0.0,0,0.0,1.63,-0.6000000000000001,1.7369225659
2020-10-11 08:00:00,1.73,-0.16,1.7373830896,0.0,0,0.0,1.73,-0.16,1.7373830896,1.72,-0.17,1.7283807451,0.0,0,0.0,1.72,-0.17,1.7283807451
2020-10-11 08:30:00,1.73,-0.18,1.7393389549,0.0,0,0.0,1.73,-0.18,1.7393389549,1.72,-0.17,1.7283807451,0.0,0,0.0,1.72,-0.17,1.7283807451
2020-10-11 09:00:00,1.7115,-0.18,1.7209393511000002,0.0015,0,0.0015,1.71,-0.18,1.7194475857,1.7015,-0.17,1.7099714179,0.0015,0,0.0015,1.7000000000000002,-0.17,1.7084788556000001
2020-10-11 09:30:00,1.7149999999999999,-0.15,1.7215472692,0.005,0,0.005,1.71,-0.15,1.7165663401,1.705,-0.15,1.7115855223,0.005,0,0.005,1.7000000000000002,-0.15,1.7066048166
2020-10-11 10:00:00,1.584,-0.13,1.5893256432,0.004,0,0.004,1.58,-0.13,1.5853390804,1.574,-0.13,1.5793593638,0.004,0,0.004,1.57,-0.13,1.5753729717
2020-10-11 10:30:00,1.4945,-0.13,1.5001434098000002,0.0045000000000000005,0,0.0045000000000000005,1.49,-0.13,1.4956603893,1.4945,-0.13,1.5001434098000002,0.0045000000000000005,0,0.0045000000000000005,1.49,-0.13,1.4956603893
2020-10-11 11:00:00,1.438,-0.13,1.4438642595,0.008,0,0.008,1.43,-0.13,1.4358969322,1.438,-0.13,1.4438642595,0.008,0,0.008,1.43,-0.13,1.4358969322
2020-10-11 11:30:00,1.3585,-0.08,1.3608535006,0.0085,0,0.0085,1.35,-0.08,1.352368293,1.3485,-0.22,1.366328017,0.0085,0,0.0085,1.34,-0.22,1.3579396156999999
2020-10-11 12:00:00,1.308,-0.13,1.3144443693,0.008,0,0.008,1.3,-0.13,1.3064838307,1.308,0.0,1.308,0.008,0,0.008,1.3,0.0,1.3
2020-10-11 12:30:00,1.2885,-0.13,1.2950414086,0.0085,0,0.0085,1.28,-0.13,1.2865846261,1.2785,-0.13,1.2850923119,0.0085,0,0.0085,1.27,-0.13,1.276636205
2020-10-11 13:00:00,1.2105000000000001,-0.13,1.2174605743,0.0105,0,0.0105,1.2,-0.13,1.2070211266,1.2105000000000001,-0.13,1.2174605743,0.0105,0,0.0105,1.2,-0.13,1.2070211266
2020-10-11 13:30:00,1.207,-0.13,1.2139806423,0.007,0,0.007,1.2,-0.13,1.2070211266,1.207,-0.13,1.2139806423,0.007,0,0.007,1.2,-0.13,1.2070211266
2020-10-11 14:00:00,1.2055,-0.13,1.2124892783,0.0055000000000000005,0,0.0055000000000000005,1.2,-0.13,1.2070211266,1.2055,-0.13,1.2124892783,0.0055000000000000005,0,0.0055000000000000005,1.2,-0.13,1.2070211266
2020-10-11 14:30:00,1.2075,-0.13,1.2144777684,0.007500000000000001,0,0.007500000000000001,1.2,-0.13,1.2070211266,1.2075,0.0,1.2075,0.007500000000000001,0,0.007500000000000001,1.2,0.0,1.2
2020-10-11 15:00:00,1.227,-0.13,1.2338674969,0.007,0,0.007,1.22,-0.13,1.2269066794,1.217,-0.13,1.2239236087,0.007,0,0.007,1.21,-0.13,1.2169634341
2020-10-11 15:30:00,1.2770000000000001,-0.13,1.2836000156,0.007,0,0.007,1.27,-0.13,1.276636205,1.2770000000000001,-0.13,1.2836000156,0.007,0,0.007,1.27,-0.13,1.276636205
2020-10-11 16:00:00,1.4925000000000002,-0.1,1.4958463323,0.0025,0,0.0025,1.49,-0.1,1.4933519344000001,1.4825,-0.18,1.4933875083,0.0025,0,0.0025,1.48,-0.18,1.490905765
2020-10-11 16:30:00,1.712,0.29,1.7363882054,0.002,0,0.002,1.71,0.29,1.7344163283,1.612,-0.58,1.713167826,0.002,0,0.002,1.6099999999999999,-0.58,1.7112860661
2020-10-11 17:00:00,1.832,0.13,1.8366066536,0.002,0,0.002,1.83,0.13,1.8346116755000001,1.772,-0.44,1.8258105050000002,0.002,0,0.002,1.77,-0.44,1.8238695129
2020-10-11 17:30:00,1.9405000000000001,-0.07,1.9417621507,0.0005,0,0.0005,1.94,-0.07,1.9412624757999999,1.9105,-0.26,1.9281105388,0.0005,0,0.0005,1.9100000000000001,-0.26,1.9276151068
2020-10-11 18:00:00,1.97,0.1,1.9725364382000001,0.0,0,0.0,1.97,0.1,1.9725364382000001,1.9100000000000001,-0.39,1.9494101672,0.0,0,0.0,1.9100000000000001,-0.39,1.9494101672
2020-10-11 18:30:00,2.07,0.36,2.1010711554,0.0,0,0.0,2.07,0.36,2.1010711554,1.96,-0.65,2.0649697334,0.0,0,0.0,1.96,-0.65,2.0649697334
2020-10-11 19:00:00,2.05,0.34,2.0780038499,0.0,0,0.0,2.05,0.34,2.0780038499,1.94,-0.67,2.0524375752,0.0,0,0.0,1.94,-0.67,2.0524375752
2020-10-11 19:30:00,2.04,0.29,2.0605096457,0.0,0,0.0,2.04,0.29,2.0605096457,1.9300000000000002,-0.73,2.0634437235,0.0,0,0.0,1.9300000000000002,-0.73,2.0634437235
2020-10-11 20:00:00,1.92,0.05,1.9206509313,0.0,0,0.0,1.92,0.05,1.9206509313,1.8599999999999999,-0.51,1.9286523792999999,0.0,0,0.0,1.8599999999999999,-0.51,1.9286523792999999
2020-10-11 20:30:00,1.8599999999999999,0.15,1.8660385848,0.0,0,0.0,1.8599999999999999,0.15,1.8660385848,1.79,-0.56,1.8755532517,0.0,0,0.0,1.79,-0.56,1.8755532517
2020-10-11 21:00:00,1.78,-0.22,1.7935439777000002,0.0,0,0.0,1.78,-0.22,1.7935439777000002,1.77,-0.21,1.7824140933,0.0,0,0.0,1.77,-0.21,1.7824140933
2020-10-11 21:30:00,1.7000000000000002,0.03,1.7002646853,0.0,0,0.0,1.7000000000000002,0.03,1.7002646853,1.65,-0.43,1.7051099671,0.0,0,0.0,1.65,-0.43,1.7051099671
2020-10-11 22:00:00,1.56,-0.19,1.5715279189,0.0,0,0.0,1.56,-0.19,1.5715279189,1.55,-0.18,1.560416611,0.0,0,0.0,1.55,-0.18,1.560416611
2020-10-11 22:30:00,1.45,-0.19,1.4623952954,0.0,0,0.0,1.45,-0.19,1.4623952954,1.44,-0.18,1.4512063947,0.0,0,0.0,1.44,-0.18,1.4512063947
2020-10-11 23:00:00,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519,1.4100000000000001,-0.16,1.4190489773000001,0.0,0,0.0,1.4100000000000001,-0.16,1.4190489773000001
2020-10-11 23:30:00,1.35,-0.17,1.3606616038000001,0.0,0,0.0,1.35,-0.17,1.3606616038000001,1.35,-0.16,1.3594484176,0.0,0,0.0,1.35,-0.16,1.3594484176
2020-10-12 00:00:00,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667,1.29,-0.16,1.2998846103,0.0,0,0.0,1.29,-0.16,1.2998846103
2020-10-12 00:30:00,1.32,-0.17,1.3309019498,0.0,0,0.0,1.32,-0.17,1.3309019498,1.31,-0.15,1.3185598204,0.0,0,0.0,1.31,-0.15,1.3185598204
2020-10-12 01:00:00,1.32,-0.17,1.3309019498,0.0,0,0.0,1.32,-0.17,1.3309019498,1.31,-0.16,1.3197348218,0.0,0,0.0,1.31,-0.16,1.3197348218
2020-10-12 01:30:00,1.6099999999999999,-0.15,1.6169724797,0.0,0,0.0,1.6099999999999999,-0.15,1.6169724797,1.5899999999999999,-0.31,1.6199382704,0.0,0,0.0,1.5899999999999999,-0.31,1.6199382704
2020-10-12 02:00:00,1.6400000000000001,-0.25,1.6589454482,0.0,0,0.0,1.6400000000000001,-0.25,1.6589454482,1.63,-0.24,1.6475739741000002,0.0,0,0.0,1.63,-0.24,1.6475739741000002
2020-10-12 02:30:00,1.6400000000000001,-0.26,1.6604818578,0.0,0,0.0,1.6400000000000001,-0.26,1.6604818578,1.63,-0.24,1.6475739741000002,0.0,0,0.0,1.63,-0.24,1.6475739741000002
2020-10-12 03:00:00,1.6,-0.25,1.6194134741,0.0,0,0.0,1.6,-0.25,1.6194134741,1.6,-0.24,1.6178998733,0.0,0,0.0,1.6,-0.24,1.6178998733
2020-10-12 03:30:00,1.57,-0.23,1.5867577005,0.0,0,0.0,1.57,-0.23,1.5867577005,1.56,-0.22,1.5754364475,0.0,0,0.0,1.56,-0.22,1.5754364475
2020-10-12 04:00:00,1.54,-0.23,1.5570806016,0.0,0,0.0,1.54,-0.23,1.5570806016,1.54,-0.22,1.5556349186,0.0,0,0.0,1.54,-0.22,1.5556349186
2020-10-12 04:30:00,1.54,-0.21,1.5542522318,0.0,0,0.0,1.54,-0.21,1.5542522318,1.54,-0.2,1.5529327094,0.0,0,0.0,1.54,-0.2,1.5529327094
2020-10-12 05:00:00,1.51,-0.18,1.5206906326,0.0,0,0.0,1.51,-0.18,1.5206906326,1.5,-0.22,1.5160474927,0.0,0,0.0,1.5,-0.22,1.5160474927
2020-10-12 05:30:00,1.51,0.11,1.514001321,0.0,0,0.0,1.51,0.11,1.514001321,1.46,-0.51,1.5465122049,0.0,0,0.0,1.46,-0.51,1.5465122049
2020-10-12 06:00:00,1.56,0.23,1.5768639763999999,0.0,0,0.0,1.56,0.23,1.5768639763999999,1.47,-0.64,1.6032778923,0.0,0,0.0,1.47,-0.64,1.6032778923
2020-10-12 06:30:00,1.63,0.09,1.6324827717,0.0,0,0.0,1.63,0.09,1.6324827717,1.56,-0.51,1.641249524,0.0,0,0.0,1.56,-0.51,1.641249524
2020-10-12 07:00:00,1.71,-0.19,1.7205231762,0.0,0,0.0,1.71,-0.19,1.7205231762,1.7000000000000002,-0.18,1.7095028517,0.0,0,0.0,1.7000000000000002,-0.18,1.7095028517
2020-10-12 07:30:00,1.8399999999999999,-0.15,1.8461040057,0.0,0,0.0,1.8399999999999999,-0.15,1.8461040057,1.82,-0.25,1.8370900903,0.0,0,0.0,1.82,-0.25,1.8370900903
2020-10-12 08:00:00,1.9500000000000002,-0.01,1.9500256409,0.0,0,0.0,1.9500000000000002,-0.01,1.9500256409,1.9100000000000001,-0.34,1.940025773,0.0,0,0.0,1.9100000000000001,-0.34,1.940025773
2020-10-12 08:30:00,1.97,-0.08,1.9716236963,0.0,0,0.0,1.97,-0.08,1.9716236963,1.9500000000000002,-0.23,1.9635172523,0.0,0,0.0,1.9500000000000002,-0.23,1.9635172523
2020-10-12 09:00:00,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127
2020-10-12 09:30:00,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127
2020-10-12 10:00:00,1.9300000000000002,-0.14,1.9350710581000001,0.0,0,0.0,1.9300000000000002,-0.14,1.9350710581000001,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001
2020-10-12 10:30:00,1.8905,-0.14,1.8956767261,0.0005,0,0.0005,1.8900000000000001,-0.14,1.8951780919,1.8805,-0.14,1.8857041788000002,0.0005,0,0.0005,1.88,-0.14,1.8852055591
2020-10-12 11:00:00,1.811,-0.14,1.8164033142,0.001,0,0.001,1.81,-0.14,1.8154062906,1.8010000000000002,-0.14,1.806433226,0.001,0,0.001,1.8,-0.14,1.8054362354
2020-10-12 11:30:00,1.7745000000000002,-0.14,1.7800141151000002,0.0045000000000000005,0,0.0045000000000000005,1.77,-0.14,1.7755280905,1.7645,-0.14,1.7700452678,0.0045000000000000005,0,0.0045000000000000005,1.76,-0.14,1.7655594014
2020-10-12 12:00:00,1.771,0.0,1.771,0.001,0,0.001,1.77,0.0,1.77,1.7610000000000001,0.0,1.7610000000000001,0.001,0,0.001,1.76,0.0,1.76
2020-10-12 12:30:00,1.7309999999999999,0.0,1.7309999999999999,0.001,0,0.001,1.73,0.0,1.73,1.721,0.0,1.721,0.001,0,0.001,1.72,0.0,1.72
2020-10-12 13:00:00,1.5955,0.44,1.6550589868999999,0.0155,0,0.0155,1.58,0.44,1.6401219466999999,1.5855000000000001,-0.43,1.6427751672,0.0155,0,0.0155,1.57,-0.43,1.6278206289
2020-10-12 13:30:00,1.5805,0.0,1.5805,0.0205,0,0.0205,1.56,0.0,1.56,1.5705,0.0,1.5705,0.0205,0,0.0205,1.55,0.0,1.55
2020-10-12 14:00:00,1.4715,0.0,1.4715,0.021500000000000002,0,0.021500000000000002,1.45,0.0,1.45,1.4615,0.0,1.4615,0.021500000000000002,0,0.021500000000000002,1.44,0.0,1.44
2020-10-12 14:30:00,1.4125,0.42,1.4736201173,0.022500000000000003,0,0.022500000000000003,1.3900000000000001,0.42,1.4520674915,1.3925,-0.43,1.4573799264,0.022500000000000003,0,0.022500000000000003,1.37,-0.43,1.4358969322
2020-10-12 15:00:00,1.3545,0.0,1.3545,0.0245,0,0.0245,1.33,0.0,1.33,1.3445,0.0,1.3445,0.0245,0,0.0245,1.32,0.0,1.32
2020-10-12 15:30:00,1.444,-0.13,1.4498399912,0.024,0,0.024,1.42,-0.13,1.4259382876,1.434,-0.13,1.4398805506,0.024,0,0.024,1.4100000000000001,-0.13,1.4159802259
2020-10-12 16:00:00,1.589,0.19,1.6003190307000001,0.019,0,0.019,1.57,0.19,1.5814550262,1.5590000000000002,-0.49,1.6341912373,0.019,0,0.019,1.54,-0.49,1.6160754932999999
2020-10-12 16:30:00,1.778,0.32,1.8065669099,0.018000000000000002,0,0.018000000000000002,1.76,0.32,1.788854382,1.698,-0.52,1.7758389567,0.018000000000000002,0,0.018000000000000002,1.6800000000000002,-0.52,1.7586358350000002
2020-10-12 17:00:00,1.839,-0.15,1.845107314,0.009000000000000001,0,0.009000000000000001,1.83,-0.15,1.8361372498000001,1.8290000000000002,-0.14,1.8343502937,0.009000000000000001,0,0.009000000000000001,1.82,-0.14,1.8253766735
2020-10-12 17:30:00,1.896,-0.15,1.9019242887,0.016,0,0.016,1.88,-0.15,1.8859745491000002,1.8860000000000001,-0.14,1.891189044,0.016,0,0.016,1.87,-0.14,1.8752333187999999
2020-10-12 18:00:00,1.9485000000000001,-0.15,1.9542651432,0.0085,0,0.0085,1.94,-0.15,1.9457903279000002,1.9385,-0.16,1.9450918359,0.0085,0,0.0085,1.9300000000000002,-0.16,1.9366207682
2020-10-12 18:30:00,2.067,0.26,2.0832880262,0.007,0,0.007,2.06,0.26,2.0763429389,1.957,-0.6000000000000001,2.0469120645,0.007,0,0.007,1.9500000000000002,-0.6000000000000001,2.0402205763
2020-10-12 19:00:00,2.0655,-0.07,2.0666858131,0.0055000000000000005,0,0.0055000000000000005,2.06,-0.07,2.0611889773,2.0355,-0.29,2.0560545348,0.0055000000000000005,0,0.0055000000000000005,2.03,-0.29,2.0506096654
2020-10-12 19:30:00,2.0435,-0.21,2.0542619721,0.0035,0,0.0035,2.04,-0.21,2.0507803393,2.0335,-0.2,2.0433115891,0.0035,0,0.0035,2.03,-0.2,2.0398284242
2020-10-12 20:00:00,1.9220000000000002,-0.21,1.933438388,0.002,0,0.002,1.92,-0.21,1.9314502323,1.912,-0.2,1.9224317933,0.002,0,0.002,1.9100000000000001,-0.2,1.9204426573000002
2020-10-12 20:30:00,1.828,-0.19,1.8378476542,0.008,0,0.008,1.82,-0.19,1.8298907071000001,1.818,-0.21,1.8300885224,0.008,0,0.008,1.81,-0.21,1.8221415971
2020-10-12 21:00:00,1.7125,-0.21,1.7253278673999999,0.0025,0,0.0025,1.71,-0.21,1.7228464818,1.7025000000000001,-0.2,1.7142071783000001,0.0025,0,0.0025,1.7000000000000002,-0.2,1.7117242769
2020-10-12 21:30:00,1.654,-0.21,1.6672780212,0.004,0,0.004,1.65,-0.21,1.6633099531000002,1.6440000000000001,-0.19,1.6549428993,0.004,0,0.004,1.6400000000000001,-0.19,1.6509694122
2020-10-12 22:00:00,1.5430000000000001,-0.18,1.5534635496,0.003,0,0.003,1.54,-0.18,1.5504837955,1.533,-0.16,1.5413270257,0.003,0,0.003,1.53,-0.16,1.5383432647
2020-10-12 22:30:00,1.491,-0.18,1.5018258887,0.001,0,0.001,1.49,-0.18,1.500833102,1.4809999999999999,-0.16,1.4896177362,0.001,0,0.001,1.48,-0.16,1.4886235253
2020-10-12 23:00:00,1.4105,-0.16,1.41954579,0.0005,0,0.0005,1.4100000000000001,-0.16,1.4190489773000001,1.4105,-0.14,1.4174308625,0.0005,0,0.0005,1.4100000000000001,-0.14,1.4169333082
2020-10-12 23:30:00,1.3455,-0.16,1.3549797969,0.0055000000000000005,0,0.0055000000000000005,1.34,-0.16,1.3495184326,1.3355000000000001,-0.16,1.3450502779,0.0055000000000000005,0,0.0055000000000000005,1.33,-0.16,1.3395894894
2020-10-13 00:00:00,1.28,-0.16,1.2899612397,0.01,0,0.01,1.27,-0.16,1.2800390619,1.27,-0.15,1.2788275881,0.01,0,0.01,1.26,-0.15,1.268897159
2020-10-13 00:30:00,1.316,-0.16,1.3256907633,0.006,0,0.006,1.31,-0.16,1.3197348218,1.306,-0.16,1.3157644166,0.006,0,0.006,1.3,-0.16,1.3098091464000001
2020-10-13 01:00:00,1.2935,-0.16,1.3033580667,0.0035,0,0.0035,1.29,-0.16,1.2998846103,1.2935,-0.16,1.3033580667,0.0035,0,0.0035,1.29,-0.16,1.2998846103
2020-10-13 01:30:00,1.6075,0.02,1.607624412,0.007500000000000001,0,0.007500000000000001,1.6,0.02,1.6001249951,1.5474999999999999,-0.44,1.6088369246,0.007500000000000001,0,0.007500000000000001,1.54,-0.44,1.6016241756
2020-10-13 02:00:00,1.6575000000000002,0.21,1.6707502057,0.007500000000000001,0,0.007500000000000001,1.65,0.21,1.6633099531000002,1.5675,-0.65,1.6969255287,0.007500000000000001,0,0.007500000000000001,1.56,-0.65,1.69
2020-10-13 02:30:00,1.658,0.09,1.6604409053,0.008,0,0.008,1.65,0.09,1.6524527225,1.5979999999999999,-0.5700000000000001,1.6966154544,0.008,0,0.008,1.5899999999999999,-0.5700000000000001,1.6890825912
2020-10-13 03:00:00,1.568,-0.26,1.5894099534000001,0.008,0,0.008,1.56,-0.26,1.5815182579,1.568,-0.24,1.5862610126,0.008,0,0.008,1.56,-0.24,1.5783535726
2020-10-13 03:30:00,1.526,-0.24,1.5447575862,0.006,0,0.006,1.52,-0.24,1.5388307249,1.516,-0.24,1.5348797999000001,0.006,0,0.006,1.51,-0.24,1.5289538907
2020-10-13 04:00:00,1.5230000000000001,-0.24,1.5417940848,0.003,0,0.003,1.52,-0.24,1.5388307249,1.513,-0.24,1.5319167731999999,0.003,0,0.003,1.51,-0.24,1.5289538907
2020-10-13 04:30:00,1.524,-0.2,1.5370673375,0.004,0,0.004,1.52,-0.2,1.5331014317,1.514,-0.2,1.5271529066,0.004,0,0.004,1.51,-0.2,1.5231874474
2020-10-13 05:00:00,1.4905,-0.2,1.5038584541,0.0005,0,0.0005,1.49,-0.2,1.5033628970000001,1.4805000000000001,-0.2,1.4939478739,0.0005,0,0.0005,1.48,-0.2,1.4934523762
2020-10-13 05:30:00,1.51,-0.2,1.5231874474,0.0,0,0.0,1.51,-0.2,1.5231874474,1.51,-0.2,1.5231874474,0.0,0,0.0,1.51,-0.2,1.5231874474
2020-10-13 06:00:00,1.5105,-0.18,1.5211871187,0.0005,0,0.0005,1.51,-0.18,1.5206906326,1.5105,-0.17,1.520036266,0.0005,0,0.0005,1.51,-0.17,1.5195394039
2020-10-13 06:30:00,1.6305,-0.08,1.6324614084,0.0005,0,0.0005,1.63,-0.08,1.6319620094,1.6005,-0.27,1.6231143675,0.0005,0,0.0005,1.6,-0.27,1.622621336
2020-10-13 07:00:00,1.74,-0.07,1.7414074767,0.0,0,0.0,1.74,-0.07,1.7414074767,1.72,-0.28,1.7426416729,0.0,0,0.0,1.72,-0.28,1.7426416729
2020-10-13 07:30:00,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001,1.8399999999999999,-0.41000000000000003,1.8851259905000002,0.0,0,0.0,1.8399999999999999,-0.41000000000000003,1.8851259905000002
2020-10-13 08:00:00,1.98,0.32,2.0056919006,0.0,0,0.0,1.98,0.32,2.0056919006,1.87,-0.6900000000000001,1.9932385708,0.0,0,0.0,1.87,-0.6900000000000001,1.9932385708
2020-10-13 08:30:00,1.9140000000000001,0.08,1.9156711618000002,0.004,0,0.004,1.9100000000000001,0.08,1.9116746585,1.8639999999999999,-0.38,1.9023396122,0.004,0,0.004,1.8599999999999999,-0.38,1.8984203960000001
2020-10-13 09:00:00,1.822,-0.14,1.8273707889000002,0.002,0,0.002,1.82,-0.14,1.8253766735,1.812,-0.14,1.8174003411,0.002,0,0.002,1.81,-0.14,1.8154062906
2020-10-13 09:30:00,1.833,-0.14,1.8383386522,0.003,0,0.003,1.83,-0.14,1.8353473786,1.833,-0.14,1.8383386522,0.003,0,0.003,1.83,-0.14,1.8353473786
2020-10-13 10:00:00,1.67,-0.14,1.6758579892,0.01,0,0.01,1.6600000000000001,-0.14,1.6658931538,1.6600000000000001,-0.14,1.6658931538,0.01,0,0.01,1.65,-0.14,1.6559287424
2020-10-13 10:30:00,1.6295000000000002,0.06,1.6306042592,0.0095,0,0.0095,1.62,0.06,1.6211107302999999,1.6195,-0.36,1.6590299123,0.0095,0,0.0095,1.6099999999999999,-0.36,1.6497575579000001
2020-10-13 11:00:00,1.47,0.0,1.47,0.02,0,0.02,1.45,0.0,1.45,1.46,0.0,1.46,0.02,0,0.02,1.44,0.0,1.44
2020-10-13 11:30:00,1.549,0.0,1.549,0.029,0,0.029,1.52,0.0,1.52,1.5390000000000001,0.0,1.5390000000000001,0.029,0,0.029,1.51,0.0,1.51
2020-10-13 12:00:00,1.6245,0.39,1.6706586276,0.0245,0,0.0245,1.6,0.39,1.6468454694,1.5345,-0.48,1.6078215853,0.0245,0,0.0245,1.51,-0.48,1.5844557424999999
2020-10-13 12:30:00,1.6280000000000001,0.36,1.6673284019999999,0.008,0,0.008,1.62,0.36,1.6595180023,1.548,-0.5,1.6267464461,0.008,0,0.008,1.54,-0.5,1.6191355718
2020-10-13 13:00:00,1.626,0.0,1.626,0.006,0,0.006,1.62,0.0,1.62,1.616,0.0,1.616,0.006,0,0.006,1.6099999999999999,0.0,1.6099999999999999
2020-10-13 13:30:00,1.7355,-0.13,1.7403621031,0.0055000000000000005,0,0.0055000000000000005,1.73,-0.13,1.7348775173000002,1.7155,-0.13,1.7204186263999999,0.0055000000000000005,0,0.0055000000000000005,1.71,-0.13,1.7149344011
2020-10-13 14:00:00,1.533,-0.13,1.5385021936999999,0.003,0,0.003,1.53,-0.13,1.5355129436000001,1.5230000000000001,-0.13,1.5285381906,0.003,0,0.003,1.52,-0.13,1.5255490815
2020-10-13 14:30:00,1.459,-0.13,1.4647801883,0.009000000000000001,0,0.009000000000000001,1.45,-0.13,1.4558159224,1.449,-0.13,1.4548199201,0.009000000000000001,0,0.009000000000000001,1.44,-0.13,1.4458561478
2020-10-13 15:00:00,1.304,0.30000000000000004,1.3380642735000001,0.004,0,0.004,1.3,0.30000000000000004,1.3341664064,1.294,-0.5,1.3872404262,0.004,0,0.004,1.29,-0.5,1.3835100289
2020-10-13 15:30:00,1.3795,-0.13,1.3856118685,0.0195,0,0.0195,1.3599999999999999,-0.13,1.366199107,1.3695,0.0,1.3695,0.0195,0,0.0195,1.35,0.0,1.35
2020-10-13 16:00:00,1.436,-0.13,1.4418723938,0.016,0,0.016,1.42,-0.13,1.4259382876,1.436,-0.13,1.4418723938,0.016,0,0.016,1.42,-0.13,1.4259382876
2020-10-13 16:30:00,1.6600000000000001,0.18,1.6697305172,0.01,0,0.01,1.65,0.18,1.6597891432,1.6099999999999999,-0.45,1.6717057157,0.01,0,0.01,1.6,-0.45,1.6620770139
2020-10-13 17:00:00,1.7735,0.21,1.7858897642,0.0135,0,0.0135,1.76,0.21,1.7724841325,1.7235,-0.48,1.7890925773,0.0135,0,0.0135,1.71,-0.48,1.7760912139
2020-10-13 17:30:00,1.871,-0.16,1.8778287994,0.011,0,0.011,1.8599999999999999,-0.16,1.8668690366,1.861,-0.15,1.8670353505000001,0.011,0,0.011,1.85,-0.15,1.8560711193000001
2020-10-13 18:00:00,2.0055,-0.05,2.0061231891,0.0055000000000000005,0,0.0055000000000000005,2.0,-0.05,2.0006249024,1.9655,-0.24,1.9800985455000002,0.0055000000000000005,0,0.0055000000000000005,1.96,-0.24,1.9746392076000001
2020-10-13 18:30:00,2.17,0.19,2.1783020911,0.0,0,0.0,2.17,0.19,2.1783020911,2.09,-0.56,2.1637236422,0.0,0,0.0,2.09,-0.56,2.1637236422
2020-10-13 19:00:00,2.1715,0.31,2.1935159562,0.0015,0,0.0015,2.17,0.31,2.1920310217,2.0715,-0.6900000000000001,2.183394662,0.0015,0,0.0015,2.07,-0.6900000000000001,2.1819715855
2020-10-13 19:30:00,2.1415,0.29,2.1610465636,0.0015,0,0.0015,2.14,0.29,2.1595601404,2.0315,-0.72,2.155317204,0.0015,0,0.0015,2.03,-0.72,2.1539034333
2020-10-13 20:00:00,1.992,0.17,1.9992408559000001,0.002,0,0.002,1.99,0.17,1.9972481068,1.912,-0.64,2.0162698232,0.002,0,0.002,1.9100000000000001,-0.64,2.0143733517
2020-10-13 20:30:00,1.921,-0.23,1.9347198764,0.001,0,0.001,1.92,-0.23,1.9337269714,1.911,-0.22,1.9236218443,0.001,0,0.001,1.9100000000000001,-0.22,1.9226284092
2020-10-13 21:00:00,1.7815,-0.21,1.7938345102,0.0015,0,0.0015,1.78,-0.21,1.7923448329,1.7715,-0.23,1.7863684530000001,0.0015,0,0.0015,1.77,-0.23,1.7848809484000001
2020-10-13 21:30:00,1.6520000000000001,-0.23,1.6679340515,0.002,0,0.002,1.65,-0.23,1.6659531805999999,1.6520000000000001,-0.22,1.6665845313,0.002,0,0.002,1.65,-0.22,1.6646020545
2020-10-13 22:00:00,1.5645,-0.21,1.5785310418,0.0045000000000000005,0,0.0045000000000000005,1.56,-0.21,1.5740711547,1.5645,-0.2,1.5772318314,0.0045000000000000005,0,0.0045000000000000005,1.56,-0.2,1.5727682601000001
2020-10-13 22:30:00,1.4635,-0.19,1.4757819114,0.0035,0,0.0035,1.46,-0.19,1.4723111084,1.4635,-0.17,1.4733405071,0.0035,0,0.0035,1.46,-0.17,1.4698639393000001
2020-10-13 23:00:00,1.431,-0.15,1.4388401579,0.001,0,0.001,1.43,-0.15,1.4378456106,1.421,-0.16,1.4299793705,0.001,0,0.001,1.42,-0.16,1.4289856542
2020-10-13 23:30:00,1.3900000000000001,-0.07,1.3917614738,0.0,0,0.0,1.3900000000000001,-0.07,1.3917614738,1.37,-0.25,1.3926234236,0.0,0,0.0,1.37,-0.25,1.3926234236
2020-10-14 00:00:00,1.34,0.27,1.3669308688,0.0,0,0.0,1.34,0.27,1.3669308688,1.26,-0.59,1.3912943614,0.0,0,0.0,1.26,-0.59,1.3912943614
2020-10-14 00:30:00,1.32,0.1,1.3237824595,0.0,0,0.0,1.32,0.1,1.3237824595,1.26,-0.41000000000000003,1.3250283016,0.0,0,0.0,1.26,-0.41000000000000003,1.3250283016
2020-10-14 01:00:00,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667,1.29,-0.16,1.2998846103,0.0,0,0.0,1.29,-0.16,1.2998846103
2020-10-14 01:30:00,1.62,0.13,1.625207679,0.0,0,0.0,1.62,0.13,1.625207679,1.55,-0.5700000000000001,1.651484181,0.0,0,0.0,1.55,-0.5700000000000001,1.651484181
2020-10-14 02:00:00,1.6400000000000001,-0.17,1.6487874331999999,0.0,0,0.0,1.6400000000000001,-0.17,1.6487874331999999,1.62,-0.29,1.6457521077,0.0,0,0.0,1.62,-0.29,1.6457521077
2020-10-14 02:30:00,1.67,-0.23,1.6857639218,0.0,0,0.0,1.67,-0.23,1.6857639218,1.67,-0.22,1.6844286865,0.0,0,0.0,1.67,-0.22,1.6844286865
2020-10-14 03:00:00,1.62,-0.21,1.6335544068,0.0,0,0.0,1.62,-0.21,1.6335544068,1.62,-0.2,1.6322989922,0.0,0,0.0,1.62,-0.2,1.6322989922
2020-10-14 03:30:00,1.58,-0.22,1.5952429282,0.0,0,0.0,1.58,-0.22,1.5952429282,1.57,-0.2,1.5826875876000002,0.0,0,0.0,1.57,-0.2,1.5826875876000002
2020-10-14 04:00:00,1.55,-0.22,1.5655350523,0.0,0,0.0,1.55,-0.22,1.5655350523,1.54,-0.24,1.5585891055999999,0.0,0,0.0,1.54,-0.24,1.5585891055999999
2020-10-14 04:30:00,1.55,-0.22,1.5655350523,0.0,0,0.0,1.55,-0.22,1.5655350523,1.54,-0.22,1.5556349186,0.0,0,0.0,1.54,-0.22,1.5556349186
2020-10-14 05:00:00,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153,1.51,-0.2,1.5231874474,0.0,0,0.0,1.51,-0.2,1.5231874474
2020-10-14 05:30:00,1.51,-0.17,1.5195394039,0.0,0,0.0,1.51,-0.17,1.5195394039,1.51,-0.23,1.5274161188000002,0.0,0,0.0,1.51,-0.23,1.5274161188000002
2020-10-14 06:00:00,1.6,0.24,1.6178998733,0.0,0,0.0,1.6,0.24,1.6178998733,1.51,-0.62,1.6323296236,0.0,0,0.0,1.51,-0.62,1.6323296236
2020-10-14 06:30:00,1.6600000000000001,-0.06,1.6610839834000002,0.0,0,0.0,1.6600000000000001,-0.06,1.6610839834000002,1.62,-0.33,1.653269488,0.0,0,0.0,1.62,-0.33,1.653269488
2020-10-14 07:00:00,1.8,0.18,1.8089776118,0.0,0,0.0,1.8,0.18,1.8089776118,1.71,-0.5700000000000001,1.8024982663,0.0,0,0.0,1.71,-0.5700000000000001,1.8024982663
2020-10-14 07:30:00,1.9300000000000002,-0.22,1.9424983912,0.0,0,0.0,1.9300000000000002,-0.22,1.9424983912,1.92,-0.21,1.9314502323,0.0,0,0.0,1.92,-0.21,1.9314502323
2020-10-14 08:00:00,2.04,0.11,2.0429635337,0.0,0,0.0,2.04,0.11,2.0429635337,1.97,-0.46,2.0229928324,0.0,0,0.0,1.97,-0.46,2.0229928324
2020-10-14 08:30:00,2.0,-0.15,2.005617112,0.0,0,0.0,2.0,-0.15,2.005617112,1.99,-0.14,1.9949185447,0.0,0,0.0,1.99,-0.14,1.9949185447
2020-10-14 09:00:00,1.9205,-0.15,1.9263489429,0.0005,0,0.0005,1.92,-0.15,1.9258504615,1.9105,-0.14,1.9156226794000002,0.0005,0,0.0005,1.9100000000000001,-0.14,1.9151240169000001
2020-10-14 09:30:00,1.871,-0.15,1.8770031966,0.001,0,0.001,1.87,-0.15,1.8760063966,1.861,-0.14,1.8662585566,0.001,0,0.001,1.8599999999999999,-0.14,1.8652613758
2020-10-14 10:00:00,1.7615,-0.06,1.7625215602000002,0.0015,0,0.0015,1.76,-0.06,1.7610224303000002,1.7515,-0.25,1.7692518899,0.0015,0,0.0015,1.75,-0.25,1.7677669530000002
2020-10-14 10:30:00,1.5645,-0.11,1.5683622828,0.0045000000000000005,0,0.0045000000000000005,1.56,-0.11,1.5638733964,1.5645,-0.16,1.5726602462,0.0045000000000000005,0,0.0045000000000000005,1.56,-0.16,1.5681836627
2020-10-14 11:00:00,1.4095,-0.13,1.4154823383,0.0095,0,0.0095,1.4,-0.13,1.4060227593999999,1.3995,0.0,1.3995,0.0095,0,0.0095,1.3900000000000001,0.0,1.3900000000000001
2020-10-14 11:30:00,1.381,0.0,1.381,0.011,0,0.011,1.37,0.0,1.37,1.371,0.0,1.371,0.011,0,0.011,1.3599999999999999,0.0,1.3599999999999999
2020-10-14 12:00:00,1.4515,0.0,1.4515,0.0115,0,0.0115,1.44,0.0,1.44,1.4415,0.0,1.4415,0.0115,0,0.0115,1.43,0.0,1.43
2020-10-14 12:30:00,1.4475,0.0,1.4475,0.007500000000000001,0,0.007500000000000001,1.44,0.0,1.44,1.4375,0.0,1.4375,0.007500000000000001,0,0.007500000000000001,1.43,0.0,1.43
2020-10-14 13:00:00,1.2985,0.0,1.2985,0.0085,0,0.0085,1.29,0.0,1.29,1.2885,0.0,1.2885,0.0085,0,0.0085,1.28,0.0,1.28
2020-10-14 13:30:00,1.229,0.0,1.229,0.009000000000000001,0,0.009000000000000001,1.22,0.0,1.22,1.219,0.0,1.219,0.009000000000000001,0,0.009000000000000001,1.21,0.0,1.21
2020-10-14 14:00:00,1.329,-0.13,1.3353430271,0.009000000000000001,0,0.009000000000000001,1.32,-0.13,1.3263860675,1.319,0.0,1.319,0.009000000000000001,0,0.009000000000000001,1.31,0.0,1.31
2020-10-14 14:30:00,1.278,0.0,1.278,0.008,0,0.008,1.27,0.0,1.27,1.268,0.0,1.268,0.008,0,0.008,1.26,0.0,1.26
2020-10-14 15:00:00,1.2570000000000001,0.0,1.2570000000000001,0.007,0,0.007,1.25,0.0,1.25,1.2469999999999999,0.0,1.2469999999999999,0.007,0,0.007,1.24,0.0,1.24
2020-10-14 15:30:00,1.2570000000000001,0.0,1.2570000000000001,0.007,0,0.007,1.25,0.0,1.25,1.2469999999999999,0.0,1.2469999999999999,0.007,0,0.007,1.24,0.0,1.24
2020-10-14 16:00:00,1.316,0.0,1.316,0.006,0,0.006,1.31,0.0,1.31,1.316,0.0,1.316,0.006,0,0.006,1.31,0.0,1.31
2020-10-14 16:30:00,1.5255,0.29,1.5528200958,0.0055000000000000005,0,0.0055000000000000005,1.52,0.29,1.5474172030000002,1.4655,-0.51,1.5517055939,0.0055000000000000005,0,0.0055000000000000005,1.46,-0.51,1.5465122049
2020-10-14 17:00:00,1.6335000000000002,-0.02,1.6336224319000001,0.0035,0,0.0035,1.63,-0.02,1.6301226948,1.6135000000000002,-0.33,1.6469008015000002,0.0035,0,0.0035,1.6099999999999999,-0.33,1.6434719347
2020-10-14 17:30:00,1.8415,0.06,1.8424772047,0.0015,0,0.0015,1.8399999999999999,0.06,1.840978001,1.7915,-0.38,1.8313580344,0.0015,0,0.0015,1.79,-0.38,1.8298907071000001
2020-10-14 18:00:00,1.94,-0.06,1.9409276133,0.0,0,0.0,1.94,-0.06,1.9409276133,1.9100000000000001,-0.30000000000000004,1.9334166649000002,0.0,0,0.0,1.9100000000000001,-0.30000000000000004,1.9334166649000002
2020-10-14 18:30:00,2.0,-0.06,2.0008997976,0.0,0,0.0,2.0,-0.06,2.0008997976,1.97,-0.34,1.9991248085,0.0,0,0.0,1.97,-0.34,1.9991248085
2020-10-14 19:00:00,2.13,0.32,2.1539034333,0.0,0,0.0,2.13,0.32,2.1539034333,2.02,-0.7000000000000001,2.1378493867,0.0,0,0.0,2.02,-0.7000000000000001,2.1378493867
2020-10-14 19:30:00,2.13,0.17,2.1367732683,0.0,0,0.0,2.13,0.17,2.1367732683,2.05,-0.6000000000000001,2.1360009363,0.0,0,0.0,2.05,-0.6000000000000001,2.1360009363
2020-10-14 20:00:00,1.99,-0.23,2.0032473637,0.0,0,0.0,1.99,-0.23,2.0032473637,1.98,-0.22,1.9921847304,0.0,0,0.0,1.98,-0.22,1.9921847304
2020-10-14 20:30:00,1.8900000000000001,-0.2,1.9005525512,0.0,0,0.0,1.8900000000000001,-0.2,1.9005525512,1.88,-0.19,1.8895766722,0.0,0,0.0,1.88,-0.19,1.8895766722
2020-10-14 21:00:00,1.79,-0.19,1.8000555547000001,0.0,0,0.0,1.79,-0.19,1.8000555547000001,1.78,-0.21,1.7923448329,0.0,0,0.0,1.78,-0.21,1.7923448329
2020-10-14 21:30:00,1.67,-0.19,1.6807736314000001,0.0,0,0.0,1.67,-0.19,1.6807736314000001,1.6600000000000001,-0.18,1.6697305172,0.0,0,0.0,1.6600000000000001,-0.18,1.6697305172
2020-10-14 22:00:00,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002,1.57,-0.19,1.5814550262,0.0,0,0.0,1.57,-0.19,1.5814550262
2020-10-14 22:30:00,1.52,-0.18,1.5306207890999999,0.0,0,0.0,1.52,-0.18,1.5306207890999999,1.51,-0.17,1.5195394039,0.0,0,0.0,1.51,-0.17,1.5195394039
2020-10-14 23:00:00,1.45,-0.16,1.4588008774,0.0,0,0.0,1.45,-0.16,1.4588008774,1.44,-0.14,1.4467895493,0.0,0,0.0,1.44,-0.14,1.4467895493
2020-10-14 23:30:00,1.3900000000000001,-0.14,1.3970325694,0.0,0,0.0,1.3900000000000001,-0.14,1.3970325694,1.38,-0.17,1.3904315877,0.0,0,0.0,1.38,-0.17,1.3904315877
2020-10-15 00:00:00,1.32,-0.17,1.3309019498,0.0,0,0.0,1.32,-0.17,1.3309019498,1.32,-0.16,1.3296616111000001,0.0,0,0.0,1.32,-0.16,1.3296616111000001
2020-10-16 00:30:00,1.31,-0.18,1.3223085873,0.0,0,0.0,1.31,-0.18,1.3223085873,1.31,-0.17,1.3209844814,0.0,0,0.0,1.31,-0.17,1.3209844814
2020-10-16 01:00:00,1.29,-0.17,1.3011533345,0.0,0,0.0,1.29,-0.17,1.3011533345,1.28,-0.19,1.2940247293,0.0,0,0.0,1.28,-0.19,1.2940247293
2020-10-16 01:30:00,1.65,0.18,1.6597891432,0.0,0,0.0,1.65,0.18,1.6597891432,1.56,-0.67,1.6977926846,0.0,0,0.0,1.56,-0.67,1.6977926846
2020-10-16 02:00:00,1.69,0.18,1.6995587663,0.0,0,0.0,1.69,0.18,1.6995587663,1.6,-0.67,1.7346181136,0.0,0,0.0,1.6,-0.67,1.7346181136
2020-10-16 02:30:00,1.69,0.17,1.6985287751,0.0,0,0.0,1.69,0.17,1.6985287751,1.6,-0.6900000000000001,1.7424408168,0.0,0,0.0,1.6,-0.6900000000000001,1.7424408168
2020-10-16 03:00:00,1.6400000000000001,0.19,1.6509694122,0.0,0,0.0,1.6400000000000001,0.19,1.6509694122,1.54,-0.67,1.6794344286,0.0,0,0.0,1.54,-0.67,1.6794344286
2020-10-16 03:30:00,1.5899999999999999,0.19,1.6013119621,0.0,0,0.0,1.5899999999999999,0.19,1.6013119621,1.5,-0.67,1.6428329191,0.0,0,0.0,1.5,-0.67,1.6428329191
2020-10-16 04:00:00,1.5899999999999999,0.17,1.5990622252,0.0,0,0.0,1.5899999999999999,0.17,1.5990622252,1.5,-0.6900000000000001,1.6510905487,0.0,0,0.0,1.5,-0.6900000000000001,1.6510905487
2020-10-16 04:30:00,1.56,0.2,1.5727682601000001,0.0,0,0.0,1.56,0.2,1.5727682601000001,1.47,-0.67,1.6154875425,0.0,0,0.0,1.47,-0.67,1.6154875425
2020-10-16 05:00:00,1.54,0.13,1.5454772726,0.0,0,0.0,1.54,0.13,1.5454772726,1.47,-0.5700000000000001,1.5766420012,0.0,0,0.0,1.47,-0.5700000000000001,1.5766420012
2020-10-16 05:30:00,1.54,-0.22,1.5556349186,0.0,0,0.0,1.54,-0.22,1.5556349186,1.52,-0.21,1.5344380079,0.0,0,0.0,1.52,-0.21,1.5344380079
2020-10-16 06:00:00,1.52,-0.22,1.5358385332,0.0,0,0.0,1.52,-0.22,1.5358385332,1.52,-0.21,1.5344380079,0.0,0,0.0,1.52,-0.21,1.5344380079
2020-10-16 06:30:00,1.65,0.22,1.6646020545,0.0,0,0.0,1.65,0.22,1.6646020545,1.57,-0.59,1.6772000477,0.0,0,0.0,1.57,-0.59,1.6772000477
2020-10-16 07:00:00,1.76,0.04,1.7604544868,0.0,0,0.0,1.76,0.04,1.7604544868,1.7000000000000002,-0.41000000000000003,1.7487424053,0.0,0,0.0,1.7000000000000002,-0.41000000000000003,1.7487424053
2020-10-16 07:30:00,1.9300000000000002,-0.14,1.9350710581000001,0.0,0,0.0,1.9300000000000002,-0.14,1.9350710581000001,1.9100000000000001,-0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,-0.25,1.9262917744
2020-10-16 08:00:00,1.99,0.2,2.0000249998,0.0,0,0.0,1.99,0.2,2.0000249998,1.9100000000000001,-0.55,1.9876116321000001,0.0,0,0.0,1.9100000000000001,-0.55,1.9876116321000001
2020-10-16 08:30:00,1.98,0.35000000000000003,2.0106963968,0.0,0,0.0,1.98,0.35000000000000003,2.0106963968,1.88,-0.66,1.9924858845000002,0.0,0,0.0,1.88,-0.66,1.9924858845000002
2020-10-16 09:00:00,1.83,0.37,1.8670297266,0.0,0,0.0,1.83,0.37,1.8670297266,1.73,-0.64,1.8445866746,0.0,0,0.0,1.73,-0.64,1.8445866746
2020-10-16 09:30:00,1.712,0.07,1.7134304771000002,0.002,0,0.002,1.71,0.07,1.7114321488000002,1.6720000000000002,-0.35000000000000003,1.70824003,0.002,0,0.002,1.67,-0.35000000000000003,1.7062825088
2020-10-16 10:00:00,1.5859999999999999,-0.13,1.5913189498,0.006,0,0.006,1.58,-0.13,1.5853390804,1.576,-0.13,1.5813525856,0.006,0,0.006,1.57,-0.13,1.5753729717
2020-10-16 10:30:00,1.4585,-0.13,1.464282162,0.0085,0,0.0085,1.45,-0.13,1.4558159224,1.4485000000000001,-0.13,1.454321921,0.0085,0,0.0085,1.44,-0.13,1.4458561478
2020-10-16 11:00:00,1.3315000000000001,-0.07,1.3333387604,0.0115,0,0.0115,1.32,-0.07,1.3218547575000001,1.3215,-0.34,1.3645373758,0.0115,0,0.0115,1.31,-0.34,1.3534031181000001
2020-10-16 11:30:00,1.33,-0.13,1.3363382805000001,0.01,0,0.01,1.32,-0.13,1.3263860675,1.32,0.0,1.32,0.01,0,0.01,1.31,0.0,1.31
2020-10-16 12:00:00,1.3305,-0.13,1.3368359099,0.0105,0,0.0105,1.32,-0.13,1.3263860675,1.3205,0.0,1.3205,0.0105,0,0.0105,1.31,0.0,1.31
2020-10-16 12:30:00,1.359,-0.13,1.3652036478,0.009000000000000001,0,0.009000000000000001,1.35,-0.13,1.3562448157,1.359,-0.13,1.3652036478,0.009000000000000001,0,0.009000000000000001,1.35,-0.13,1.3562448157
2020-10-16 13:00:00,1.3345,-0.13,1.3408170084,0.0045000000000000005,0,0.0045000000000000005,1.33,-0.13,1.3363382805000001,1.3245,-0.13,1.3308644747,0.0045000000000000005,0,0.0045000000000000005,1.32,-0.13,1.3263860675
