Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-16 13:30:00,1.292,0.0,1.292,0.002,0,0.002,1.29,0.0,1.29,1.292,0.0,1.292,0.002,0,0.002,1.29,0.0,1.29
2020-10-16 14:00:00,1.2525,-0.13,1.2592284344,0.0025,0,0.0025,1.25,-0.13,1.2567418191,1.2525,0.0,1.2525,0.0025,0,0.0025,1.25,0.0,1.25
2020-10-16 14:30:00,1.262,-0.13,1.2686780521,0.002,0,0.002,1.26,-0.13,1.2666885963,1.262,-0.13,1.2686780521,0.002,0,0.002,1.26,-0.13,1.2666885963
2020-10-16 15:00:00,1.3025,-0.13,1.3089714474,0.0025,0,0.0025,1.3,-0.13,1.3064838307,1.3025,0.0,1.3025,0.0025,0,0.0025,1.3,0.0,1.3
2020-10-16 15:30:00,1.3025,-0.13,1.3089714474,0.0025,0,0.0025,1.3,-0.13,1.3064838307,1.3025,0.0,1.3025,0.0025,0,0.0025,1.3,0.0,1.3
2020-10-16 16:00:00,1.351,-0.13,1.3572402146,0.001,0,0.001,1.35,-0.13,1.3562448157,1.341,-0.13,1.3472865323,0.001,0,0.001,1.34,-0.13,1.3462912018
2020-10-16 16:30:00,1.5305,-0.13,1.5360111490000001,0.0005,0,0.0005,1.53,-0.13,1.5355129436000001,1.5305,-0.13,1.5360111490000001,0.0005,0,0.0005,1.53,-0.13,1.5355129436000001
2020-10-16 17:00:00,1.6800000000000002,0.24,1.6970562748,0.0,0,0.0,1.6800000000000002,0.24,1.6970562748,1.5899999999999999,-0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,-0.54,1.6791962363000001
2020-10-16 17:30:00,1.83,0.12,1.8339302059,0.0,0,0.0,1.83,0.12,1.8339302059,1.77,-0.42,1.8191481523,0.0,0,0.0,1.77,-0.42,1.8191481523
2020-10-16 18:00:00,1.99,0.33,2.0171762442,0.0,0,0.0,1.99,0.33,2.0171762442,1.88,-0.67,1.9958206332000001,0.0,0,0.0,1.88,-0.67,1.9958206332000001
2020-10-16 18:30:00,2.1,0.32,2.1242410409,0.0,0,0.0,2.1,0.32,2.1242410409,1.99,-0.7000000000000001,2.1095260131,0.0,0,0.0,1.99,-0.7000000000000001,2.1095260131
2020-10-16 19:00:00,2.09,0.28,2.1086725682,0.0,0,0.0,2.09,0.28,2.1086725682,1.99,-0.65,2.0934660255,0.0,0,0.0,1.99,-0.65,2.0934660255
2020-10-16 19:30:00,2.0,-0.23,2.0131815616,0.0,0,0.0,2.0,-0.23,2.0131815616,1.99,-0.21,2.0010497245,0.0,0,0.0,1.99,-0.21,2.0010497245
2020-10-16 20:00:00,1.92,-0.23,1.9337269714,0.0,0,0.0,1.92,-0.23,1.9337269714,1.9100000000000001,-0.21,1.921509823,0.0,0,0.0,1.9100000000000001,-0.21,1.921509823
2020-10-16 20:30:00,1.85,-0.2,1.8607794066,0.0,0,0.0,1.85,-0.2,1.8607794066,1.8399999999999999,-0.19,1.8497837711,0.0,0,0.0,1.8399999999999999,-0.19,1.8497837711
2020-10-16 21:00:00,1.78,-0.14,1.7854971297,0.0,0,0.0,1.78,-0.14,1.7854971297,1.76,-0.26,1.7791008965000001,0.0,0,0.0,1.76,-0.26,1.7791008965000001
2020-10-16 21:30:00,1.67,-0.23,1.6857639218,0.0,0,0.0,1.67,-0.23,1.6857639218,1.6600000000000001,-0.22,1.6745148551,0.0,0,0.0,1.6600000000000001,-0.22,1.6745148551
2020-10-16 22:00:00,1.5899999999999999,-0.21,1.6038079686,0.0,0,0.0,1.5899999999999999,-0.21,1.6038079686,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509
2020-10-16 22:30:00,1.51,-0.2,1.5231874474,0.0,0,0.0,1.51,-0.2,1.5231874474,1.5,-0.19,1.5119854497,0.0,0,0.0,1.5,-0.19,1.5119854497
2020-10-16 23:00:00,1.42,-0.19,1.4326548782000001,0.0,0,0.0,1.42,-0.19,1.4326548782000001,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519
2020-10-16 23:30:00,1.42,-0.2,1.4340153415999999,0.0,0,0.0,1.42,-0.2,1.4340153415999999,1.4100000000000001,-0.18,1.4214429289,0.0,0,0.0,1.4100000000000001,-0.18,1.4214429289
2020-10-17 00:00:00,1.35,-0.15,1.3583077707,0.0,0,0.0,1.35,-0.15,1.3583077707,1.34,-0.17,1.3507405376000001,0.0,0,0.0,1.34,-0.17,1.3507405376000001
2020-10-17 00:30:00,1.34,-0.19,1.3534031181000001,0.0,0,0.0,1.34,-0.19,1.3534031181000001,1.33,-0.18,1.3421251805,0.0,0,0.0,1.33,-0.18,1.3421251805
2020-10-17 01:00:00,1.32,-0.19,1.3336041392,0.0,0,0.0,1.32,-0.19,1.3336041392,1.33,-0.17,1.3408206442,0.0,0,0.0,1.33,-0.17,1.3408206442
2020-10-17 01:30:00,1.63,0.09,1.6324827717,0.0,0,0.0,1.63,0.09,1.6324827717,1.56,-0.58,1.6643316977,0.0,0,0.0,1.56,-0.58,1.6643316977
2020-10-17 02:00:00,1.69,0.17,1.6985287751,0.0,0,0.0,1.69,0.17,1.6985287751,1.5899999999999999,-0.67,1.7253985047,0.0,0,0.0,1.5899999999999999,-0.67,1.7253985047
2020-10-17 02:30:00,1.6800000000000002,0.17,1.6885792845,0.0,0,0.0,1.6800000000000002,0.17,1.6885792845,1.5899999999999999,-0.67,1.7253985047,0.0,0,0.0,1.5899999999999999,-0.67,1.7253985047
2020-10-17 03:00:00,1.6305,0.18,1.6404055139,0.0005,0,0.0005,1.63,0.18,1.639908534,1.5405,-0.67,1.6798929281000001,0.0005,0,0.0005,1.54,-0.67,1.6794344286
2020-10-17 03:30:00,1.57,0.18,1.5802847844999999,0.0,0,0.0,1.57,0.18,1.5802847844999999,1.48,-0.67,1.6245922565000002,0.0,0,0.0,1.48,-0.67,1.6245922565000002
2020-10-17 04:00:00,1.54,0.12,1.5446682492,0.0,0,0.0,1.54,0.12,1.5446682492,1.46,-0.6000000000000001,1.5784802818,0.0,0,0.0,1.46,-0.6000000000000001,1.5784802818
2020-10-17 04:30:00,1.51,-0.24,1.5289538907,0.0,0,0.0,1.51,-0.24,1.5289538907,1.5,-0.23,1.5175308893000001,0.0,0,0.0,1.5,-0.23,1.5175308893000001
2020-10-17 05:00:00,1.47,-0.22,1.4863714206,0.0,0,0.0,1.47,-0.22,1.4863714206,1.47,-0.21,1.4849242405,0.0,0,0.0,1.47,-0.21,1.4849242405
2020-10-17 05:30:00,1.5,-0.22,1.5160474927,0.0,0,0.0,1.5,-0.22,1.5160474927,1.5,-0.21,1.5146286674,0.0,0,0.0,1.5,-0.21,1.5146286674
2020-10-17 06:00:00,1.5,-0.19,1.5119854497,0.0,0,0.0,1.5,-0.19,1.5119854497,1.5,-0.17,1.5096025967,0.0,0,0.0,1.5,-0.17,1.5096025967
2020-10-17 06:30:00,1.58,0.17,1.5891192529,0.0,0,0.0,1.58,0.17,1.5891192529,1.5,-0.52,1.5875767698,0.0,0,0.0,1.5,-0.52,1.5875767698
2020-10-17 07:00:00,1.67,0.26,1.6901183391,0.0,0,0.0,1.67,0.26,1.6901183391,1.58,-0.59,1.6865645555,0.0,0,0.0,1.58,-0.59,1.6865645555
2020-10-17 07:30:00,1.7000000000000002,-0.17,1.7084788556000001,0.0,0,0.0,1.7000000000000002,-0.17,1.7084788556000001,1.69,-0.2,1.7017931719,0.0,0,0.0,1.69,-0.2,1.7017931719
2020-10-17 08:00:00,1.79,-0.01,1.7900279327000002,0.0,0,0.0,1.79,-0.01,1.7900279327000002,1.75,-0.34,1.7827226369,0.0,0,0.0,1.75,-0.34,1.7827226369
2020-10-17 08:30:00,1.791,-0.18,1.8000224999,0.001,0,0.001,1.79,-0.18,1.7990275151000001,1.7810000000000001,-0.16,1.7881725308,0.001,0,0.001,1.78,-0.16,1.7871765442
2020-10-17 09:00:00,1.8130000000000002,-0.18,1.8219135545,0.003,0,0.003,1.81,-0.18,1.8189282559,1.803,-0.16,1.8100853571000002,0.003,0,0.003,1.8,-0.16,1.8070971196999999
2020-10-17 09:30:00,1.8105,-0.2,1.8215131759,0.0005,0,0.0005,1.81,-0.2,1.8210161998,1.8105,-0.19,1.8204423226,0.0005,0,0.0005,1.81,-0.19,1.8199450541000002
2020-10-17 10:00:00,1.815,-0.18,1.8239037804,0.005,0,0.005,1.81,-0.18,1.8189282559,1.8050000000000002,-0.17,1.8129878654,0.005,0,0.005,1.8,-0.17,1.8080099557
2020-10-17 10:30:00,1.8125,-0.18,1.8214160014,0.0025,0,0.0025,1.81,-0.18,1.8189282559,1.8025,-0.17,1.8104988953,0.0025,0,0.0025,1.8,-0.17,1.8080099557
2020-10-17 11:00:00,0.0035,0.003,0.0046097722,0.0005,0,0.0005,0.003,0.003,0.0042426407000000005,0.0035,0.003,0.0046097722,0.0005,0,0.0005,0.003,0.003,0.0042426407000000005
2020-10-17 11:30:00,1.72,-0.18,1.7293929571,0.0,0,0.0,1.72,-0.18,1.7293929571,1.71,-0.17,1.7184295156,0.0,0,0.0,1.71,-0.17,1.7184295156
2020-10-17 12:00:00,1.661,-0.16,1.6686884070999999,0.001,0,0.001,1.6600000000000001,-0.16,1.6676930173,1.651,-0.15,1.6578000483,0.001,0,0.001,1.65,-0.15,1.6568041526
2020-10-17 12:30:00,1.6605,-0.14,1.6663913855999999,0.0005,0,0.0005,1.6600000000000001,-0.14,1.6658931538,1.6505,-0.14,1.6564269528,0.0005,0,0.0005,1.65,-0.14,1.6559287424
2020-10-17 13:00:00,1.5815000000000001,-0.17,1.5906106532000002,0.0015,0,0.0015,1.58,-0.17,1.5891192529,1.5715,-0.16,1.579624085,0.0015,0,0.0015,1.57,-0.16,1.5781318069
2020-10-17 13:30:00,1.4835,-0.19,1.4956176818,0.0035,0,0.0035,1.48,-0.19,1.4921461054,1.4835,-0.17,1.4932087095,0.0035,0,0.0035,1.48,-0.17,1.4897315194
2020-10-17 14:00:00,1.5215,-0.17,1.5309677495,0.0015,0,0.0015,1.52,-0.17,1.5294770348,1.5115,-0.16,1.5199448181,0.0015,0,0.0015,1.51,-0.16,1.5184531603
2020-10-17 14:30:00,1.541,-0.16,1.5492840282,0.001,0,0.001,1.54,-0.16,1.5482893786,1.5310000000000001,-0.16,1.5393378447,0.001,0,0.001,1.53,-0.16,1.5383432647
2020-10-17 15:00:00,1.413,-0.16,1.4220298872,0.003,0,0.003,1.4100000000000001,-0.16,1.4190489773000001,1.403,-0.14,1.4099677301,0.003,0,0.003,1.4,-0.14,1.406982587
2020-10-17 15:30:00,1.4525000000000001,-0.17,1.4624145274,0.0025,0,0.0025,1.45,-0.17,1.4599315052000001,1.4425,-0.16,1.4513463577,0.0025,0,0.0025,1.44,-0.16,1.4488616221
2020-10-17 16:00:00,1.416,-0.16,1.4250108772,0.006,0,0.006,1.4100000000000001,-0.16,1.4190489773000001,1.416,-0.14,1.4229040727,0.006,0,0.006,1.4100000000000001,-0.14,1.4169333082
2020-10-17 16:30:00,1.5235,-0.12,1.5282186525,0.0035,0,0.0035,1.52,-0.12,1.5247294841999999,1.5135,-0.18,1.5241660835,0.0035,0,0.0035,1.51,-0.18,1.5206906326
2020-10-17 17:00:00,1.741,0.01,1.7410287189,0.001,0,0.001,1.74,0.01,1.7400287354000001,1.701,-0.33,1.7327149217,0.001,0,0.001,1.7000000000000002,-0.33,1.7317332358000002
2020-10-17 17:30:00,1.901,0.22,1.9136878011,0.001,0,0.001,1.9,0.22,1.9126944346,1.811,-0.5700000000000001,1.898583946,0.001,0,0.001,1.81,-0.5700000000000001,1.8976301009
2020-10-17 18:00:00,1.9505,-0.18,1.9587879543,0.0005,0,0.0005,1.9500000000000002,-0.18,1.9582900704,1.9405000000000001,-0.17,1.9479323012,0.0005,0,0.0005,1.94,-0.17,1.9474342094
2020-10-17 18:30:00,1.98,-0.05,1.9806312125,0.0,0,0.0,1.98,-0.05,1.9806312125,1.94,-0.37,1.9749683542,0.0,0,0.0,1.94,-0.37,1.9749683542
2020-10-17 19:00:00,2.14,0.30000000000000004,2.1609257276,0.0,0,0.0,2.14,0.30000000000000004,2.1609257276,2.03,-0.7000000000000001,2.1473006310000002,0.0,0,0.0,2.03,-0.7000000000000001,2.1473006310000002
2020-10-17 19:30:00,2.12,0.28,2.1384106247,0.0,0,0.0,2.12,0.28,2.1384106247,2.01,-0.73,2.1384573879,0.0,0,0.0,2.01,-0.73,2.1384573879
2020-10-17 20:00:00,1.98,-0.08,1.9816155026,0.0,0,0.0,1.98,-0.08,1.9816155026,1.94,-0.37,1.9749683542,0.0,0,0.0,1.94,-0.37,1.9749683542
2020-10-17 20:30:00,1.85,-0.07,1.8513238507,0.0,0,0.0,1.85,-0.07,1.8513238507,1.81,-0.36,1.8454538737,0.0,0,0.0,1.81,-0.36,1.8454538737
2020-10-17 21:00:00,1.72,-0.16,1.7274258305,0.0,0,0.0,1.72,-0.16,1.7274258305,1.71,-0.25,1.7281782315,0.0,0,0.0,1.71,-0.25,1.7281782315
2020-10-17 21:30:00,1.67,-0.22,1.6844286865,0.0,0,0.0,1.67,-0.22,1.6844286865,1.6600000000000001,-0.21,1.6732304085,0.0,0,0.0,1.6600000000000001,-0.21,1.6732304085
2020-10-17 22:00:00,1.6099999999999999,-0.22,1.624961538,0.0,0,0.0,1.6099999999999999,-0.22,1.624961538,1.6099999999999999,-0.21,1.6236378907,0.0,0,0.0,1.6099999999999999,-0.21,1.6236378907
2020-10-17 22:30:00,1.54,-0.2,1.5529327094,0.0,0,0.0,1.54,-0.2,1.5529327094,1.54,-0.19,1.5516765127,0.0,0,0.0,1.54,-0.19,1.5516765127
2020-10-17 23:00:00,1.46,-0.2,1.4736349616,0.0,0,0.0,1.46,-0.2,1.4736349616,1.45,-0.19,1.4623952954,0.0,0,0.0,1.45,-0.19,1.4623952954
2020-10-17 23:30:00,1.4,-0.2,1.4142135624,0.0,0,0.0,1.4,-0.2,1.4142135624,1.3900000000000001,-0.17,1.4003570973000001,0.0,0,0.0,1.3900000000000001,-0.17,1.4003570973000001
2020-10-18 00:00:00,1.33,-0.2,1.3449535308,0.0,0,0.0,1.33,-0.2,1.3449535308,1.33,-0.17,1.3408206442,0.0,0,0.0,1.33,-0.17,1.3408206442
2020-10-18 00:30:00,1.33,-0.2,1.3449535308,0.0,0,0.0,1.33,-0.2,1.3449535308,1.32,-0.17,1.3309019498,0.0,0,0.0,1.32,-0.17,1.3309019498
2020-10-18 01:00:00,1.33,-0.2,1.3449535308,0.0,0,0.0,1.33,-0.2,1.3449535308,1.33,-0.17,1.3408206442,0.0,0,0.0,1.33,-0.17,1.3408206442
2020-10-18 01:30:00,1.63,-0.24,1.6475739741000002,0.0,0,0.0,1.63,-0.24,1.6475739741000002,1.62,-0.23,1.6362457028000001,0.0,0,0.0,1.62,-0.23,1.6362457028000001
2020-10-18 02:00:00,1.71,0.17,1.7184295156,0.0,0,0.0,1.71,0.17,1.7184295156,1.62,-0.68,1.7569291392,0.0,0,0.0,1.62,-0.68,1.7569291392
2020-10-18 02:30:00,1.74,0.17,1.7482848737999999,0.0,0,0.0,1.74,0.17,1.7482848737999999,1.65,-0.7000000000000001,1.7923448329,0.0,0,0.0,1.65,-0.7000000000000001,1.7923448329
2020-10-18 03:00:00,1.67,0.18,1.6796725871,0.0,0,0.0,1.67,0.18,1.6796725871,1.58,-0.68,1.7201162751,0.0,0,0.0,1.58,-0.68,1.7201162751
2020-10-18 03:30:00,1.62,0.2,1.6322989922,0.0,0,0.0,1.62,0.2,1.6322989922,1.53,-0.67,1.6702694393000002,0.0,0,0.0,1.53,-0.67,1.6702694393000002
2020-10-18 04:00:00,1.56,-0.05,1.5608010764,0.0,0,0.0,1.56,-0.05,1.5608010764,1.53,-0.41000000000000003,1.5839823230999999,0.0,0,0.0,1.53,-0.41000000000000003,1.5839823230999999
2020-10-18 04:30:00,1.53,-0.21,1.5443445211,0.0,0,0.0,1.53,-0.21,1.5443445211,1.53,-0.2,1.5430165262000002,0.0,0,0.0,1.53,-0.2,1.5430165262000002
2020-10-18 05:00:00,1.53,-0.23,1.5471910031,0.0,0,0.0,1.53,-0.23,1.5471910031,1.53,-0.2,1.5430165262000002,0.0,0,0.0,1.53,-0.2,1.5430165262000002
2020-10-18 05:30:00,1.52,-0.23,1.5373028329,0.0,0,0.0,1.52,-0.23,1.5373028329,1.51,-0.2,1.5231874474,0.0,0,0.0,1.51,-0.2,1.5231874474
2020-10-18 06:00:00,1.53,-0.23,1.5471910031,0.0,0,0.0,1.53,-0.23,1.5471910031,1.52,-0.2,1.5331014317,0.0,0,0.0,1.52,-0.2,1.5331014317
2020-10-18 06:30:00,1.6,0.14,1.606113321,0.0,0,0.0,1.6,0.14,1.606113321,1.52,-0.53,1.6097515336,0.0,0,0.0,1.52,-0.53,1.6097515336
2020-10-18 07:00:00,1.67,0.25,1.6886088949,0.0,0,0.0,1.67,0.25,1.6886088949,1.58,-0.6000000000000001,1.6900887551000001,0.0,0,0.0,1.58,-0.6000000000000001,1.6900887551000001
2020-10-18 07:30:00,1.7000000000000002,-0.05,1.7007351352,0.0,0,0.0,1.7000000000000002,-0.05,1.7007351352,1.67,-0.35000000000000003,1.7062825088,0.0,0,0.0,1.67,-0.35000000000000003,1.7062825088
2020-10-18 08:00:00,1.8599999999999999,0.32,1.8873261508999999,0.0,0,0.0,1.8599999999999999,0.32,1.8873261508999999,1.75,-0.6900000000000001,1.8811166896,0.0,0,0.0,1.75,-0.6900000000000001,1.8811166896
2020-10-18 08:30:00,1.83,0.16,1.8369812193000001,0.0,0,0.0,1.83,0.16,1.8369812193000001,1.75,-0.5700000000000001,1.8404890654,0.0,0,0.0,1.75,-0.5700000000000001,1.8404890654
2020-10-18 09:00:00,1.8105,-0.19,1.8204423226,0.0005,0,0.0005,1.81,-0.19,1.8199450541000002,1.8105,-0.17,1.8184637060000002,0.0005,0,0.0005,1.81,-0.17,1.8179658963
2020-10-18 09:30:00,1.832,-0.19,1.8418262676000001,0.002,0,0.002,1.83,-0.19,1.8398369493,1.822,-0.17,1.8299136592,0.002,0,0.002,1.82,-0.17,1.8279223178000001
2020-10-18 10:00:00,1.7435,-0.17,1.7517683209000001,0.0035,0,0.0035,1.74,-0.17,1.7482848737999999,1.7335,-0.16,1.740868246,0.0035,0,0.0035,1.73,-0.16,1.7373830896
2020-10-18 10:30:00,1.5775000000000001,-0.14,1.5837001767999999,0.007500000000000001,0,0.007500000000000001,1.57,-0.14,1.5762296786999999,1.5675,-0.14,1.573739575,0.007500000000000001,0,0.007500000000000001,1.56,-0.14,1.5662694531999999
2020-10-18 11:00:00,1.469,-0.1,1.4723997419,0.009000000000000001,0,0.009000000000000001,1.46,-0.1,1.4634206504,1.459,-0.18,1.4700615633,0.009000000000000001,0,0.009000000000000001,1.45,-0.18,1.4611296999
2020-10-18 11:30:00,1.4015,-0.14,1.4084751507,0.0115,0,0.0115,1.3900000000000001,-0.14,1.3970325694,1.4015,-0.13,1.4075163409,0.0115,0,0.0115,1.3900000000000001,-0.13,1.396065901
2020-10-18 12:00:00,1.341,-0.14,1.3482881738999999,0.011,0,0.011,1.33,-0.14,1.3373481221999999,1.341,-0.13,1.3472865323,0.011,0,0.011,1.33,-0.13,1.3363382805000001
2020-10-18 12:30:00,1.564,-0.14,1.5702534827,0.004,0,0.004,1.56,-0.14,1.5662694531999999,1.554,-0.13,1.5594281003,0.004,0,0.004,1.55,-0.13,1.5554420594
2020-10-18 13:00:00,1.4945,-0.15,1.5020087383,0.0045000000000000005,0,0.0045000000000000005,1.49,-0.15,1.4975313018,1.4845000000000002,-0.13,1.4901812809,0.0045000000000000005,0,0.0045000000000000005,1.48,-0.13,1.4856984889
2020-10-18 13:30:00,1.387,-0.14,1.3940477036,0.007,0,0.007,1.38,-0.14,1.3870832708,1.377,-0.13,1.3831229157,0.007,0,0.007,1.37,-0.13,1.3761540611
2020-10-18 14:00:00,1.3745,-0.14,1.3816114685,0.0045000000000000005,0,0.0045000000000000005,1.37,-0.14,1.3771347066000001,1.3645,-0.13,1.3706787552,0.0045000000000000005,0,0.0045000000000000005,1.3599999999999999,-0.13,1.366199107
2020-10-18 14:30:00,1.3785,-0.14,1.3855909389,0.0085,0,0.0085,1.37,-0.14,1.3771347066000001,1.3685,-0.13,1.3746607763,0.0085,0,0.0085,1.3599999999999999,-0.13,1.366199107
2020-10-18 15:00:00,1.357,-0.14,1.3642026975000001,0.007,0,0.007,1.35,-0.14,1.3572398462,1.357,-0.13,1.3632127494000001,0.007,0,0.007,1.35,-0.13,1.3562448157
2020-10-18 15:30:00,1.2995,-0.14,1.3070196057999999,0.0095,0,0.0095,1.29,-0.14,1.2975746607,1.2995,-0.13,1.3059863131,0.0095,0,0.0095,1.29,-0.13,1.2965338407
2020-10-18 16:00:00,1.4140000000000001,-0.14,1.4209137905,0.004,0,0.004,1.4100000000000001,-0.14,1.4169333082,1.404,-0.13,1.4100056737,0.004,0,0.004,1.4,-0.13,1.4060227593999999
2020-10-18 16:30:00,1.613,0.06,1.6141155473,0.003,0,0.003,1.6099999999999999,0.06,1.6111176245,1.5630000000000002,-0.36,1.6039230031,0.003,0,0.003,1.56,-0.36,1.6009996877
2020-10-18 17:00:00,1.751,0.08,1.7528265744,0.001,0,0.001,1.75,0.08,1.7518276171,1.691,-0.41000000000000003,1.7399945402,0.001,0,0.001,1.69,-0.41000000000000003,1.7390227140999999
2020-10-18 17:30:00,2.02,0.31,2.0436486978,0.0,0,0.0,2.02,0.31,2.0436486978,1.92,-0.7000000000000001,2.0436242316,0.0,0,0.0,1.92,-0.7000000000000001,2.0436242316
2020-10-18 18:00:00,2.1,-0.1,2.1023796042,0.0,0,0.0,2.1,-0.1,2.1023796042,2.06,-0.31,2.0831946621,0.0,0,0.0,2.06,-0.31,2.0831946621
2020-10-18 18:30:00,2.25,-0.23,2.2617250053999998,0.0,0,0.0,2.25,-0.23,2.2617250053999998,2.24,-0.22,2.2507776434,0.0,0,0.0,2.24,-0.22,2.2507776434
2020-10-18 19:00:00,2.22,-0.23,2.2318826134,0.0,0,0.0,2.22,-0.23,2.2318826134,2.21,-0.22,2.2209232315,0.0,0,0.0,2.21,-0.22,2.2209232315
2020-10-18 19:30:00,2.13,-0.24,2.1434784813,0.0,0,0.0,2.13,-0.24,2.1434784813,2.12,-0.23,2.1324399171,0.0,0,0.0,2.12,-0.23,2.1324399171
2020-10-18 20:00:00,1.97,-0.2,1.9801262586,0.0,0,0.0,1.97,-0.2,1.9801262586,1.9500000000000002,-0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,-0.25,1.9659603251000002
2020-10-18 20:30:00,1.9300000000000002,-0.24,1.9448650339,0.0,0,0.0,1.9300000000000002,-0.24,1.9448650339,1.92,-0.23,1.9337269714,0.0,0,0.0,1.92,-0.23,1.9337269714
2020-10-18 21:00:00,1.75,-0.23,1.7650495743999999,0.0,0,0.0,1.75,-0.23,1.7650495743999999,1.74,-0.22,1.7538529015000002,0.0,0,0.0,1.74,-0.22,1.7538529015000002
2020-10-18 21:30:00,1.69,-0.2,1.7017931719,0.0,0,0.0,1.69,-0.2,1.7017931719,1.67,-0.22,1.6844286865,0.0,0,0.0,1.67,-0.22,1.6844286865
2020-10-18 22:00:00,1.55,-0.22,1.5655350523,0.0,0,0.0,1.55,-0.22,1.5655350523,1.55,-0.21,1.564161117,0.0,0,0.0,1.55,-0.21,1.564161117
2020-10-18 22:30:00,1.48,-0.2,1.4934523762,0.0,0,0.0,1.48,-0.2,1.4934523762,1.47,-0.19,1.4822280526,0.0,0,0.0,1.47,-0.19,1.4822280526
2020-10-18 23:00:00,1.42,-0.16,1.4289856542,0.0,0,0.0,1.42,-0.16,1.4289856542,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828
2020-10-18 23:30:00,1.32,-0.16,1.3296616111000001,0.0,0,0.0,1.32,-0.16,1.3296616111000001,1.32,-0.16,1.3296616111000001,0.0,0,0.0,1.32,-0.16,1.3296616111000001
2020-10-19 00:00:00,1.27,-0.16,1.2800390619,0.0,0,0.0,1.27,-0.16,1.2800390619,1.26,-0.16,1.2701181047,0.0,0,0.0,1.26,-0.16,1.2701181047
2020-10-19 00:30:00,1.33,-0.17,1.3408206442,0.0,0,0.0,1.33,-0.17,1.3408206442,1.33,-0.16,1.3395894894,0.0,0,0.0,1.33,-0.16,1.3395894894
2020-10-19 01:00:00,1.35,-0.16,1.3594484176,0.0,0,0.0,1.35,-0.16,1.3594484176,1.35,-0.14,1.3572398462,0.0,0,0.0,1.35,-0.14,1.3572398462
2020-10-19 01:30:00,1.591,-0.2,1.6035214373,0.001,0,0.001,1.5899999999999999,-0.2,1.6025292509,1.581,-0.19,1.5923758978,0.001,0,0.001,1.58,-0.19,1.5913830463
2020-10-19 02:00:00,1.6215000000000002,-0.23,1.6377308234,0.0015,0,0.0015,1.62,-0.23,1.6362457028000001,1.6115,-0.21,1.6251253029,0.0015,0,0.0015,1.6099999999999999,-0.21,1.6236378907
2020-10-19 02:30:00,1.7005,0.13,1.7054618876,0.0005,0,0.0005,1.7000000000000002,0.13,1.7049633427000002,1.6105,-0.6000000000000001,1.7186361599,0.0005,0,0.0005,1.6099999999999999,-0.6000000000000001,1.7181676286
2020-10-19 03:00:00,1.6400000000000001,0.22,1.6546903033,0.0,0,0.0,1.6400000000000001,0.22,1.6546903033,1.55,-0.64,1.6769317219,0.0,0,0.0,1.55,-0.64,1.6769317219
2020-10-19 03:30:00,1.57,-0.02,1.5701273834,0.0,0,0.0,1.57,-0.02,1.5701273834,1.53,-0.38,1.5764834284,0.0,0,0.0,1.53,-0.38,1.5764834284
2020-10-19 04:00:00,1.5525,-0.22,1.5680102838,0.0025,0,0.0025,1.55,-0.22,1.5655350523,1.5425,-0.21,1.5567293438,0.0025,0,0.0025,1.54,-0.21,1.5542522318
2020-10-19 04:30:00,1.5535,-0.2,1.5663212474,0.0035,0,0.0035,1.55,-0.2,1.5628499608,1.5434999999999999,-0.19,1.5551502339,0.0035,0,0.0035,1.54,-0.19,1.5516765127
2020-10-19 05:00:00,1.513,-0.18,1.5236695836,0.003,0,0.003,1.51,-0.18,1.5206906326,1.5030000000000001,-0.17,1.5125835514000001,0.003,0,0.003,1.5,-0.17,1.5096025967
2020-10-19 05:30:00,1.542,-0.2,1.5549160749,0.002,0,0.002,1.54,-0.2,1.5529327094,1.532,-0.17,1.5414032568,0.002,0,0.002,1.53,-0.17,1.5394154735
2020-10-19 06:00:00,1.521,-0.21,1.5354286046999999,0.001,0,0.001,1.52,-0.21,1.5344380079,1.5110000000000001,-0.2,1.5241787953,0.001,0,0.001,1.51,-0.2,1.5231874474
2020-10-19 06:30:00,1.6005,-0.11,1.6042756153000002,0.0005,0,0.0005,1.6,-0.11,1.6037767924000002,1.5805,-0.31,1.6106148671,0.0005,0,0.0005,1.58,-0.31,1.6101242188
2020-10-19 07:00:00,1.6925,-0.03,1.692765858,0.0025,0,0.0025,1.69,-0.03,1.6902662512000002,1.6425,-0.4,1.6905047323,0.0025,0,0.0025,1.6400000000000001,-0.4,1.6880758277
2020-10-19 07:30:00,1.842,-0.13,1.8465817068,0.002,0,0.002,1.8399999999999999,-0.13,1.8445866746,1.822,-0.26,1.8404575518000001,0.002,0,0.002,1.82,-0.26,1.8384776311
2020-10-19 08:00:00,1.9505,-0.18,1.9587879543,0.0005,0,0.0005,1.9500000000000002,-0.18,1.9582900704,1.9304999999999999,-0.17,1.9379706525,0.0005,0,0.0005,1.9300000000000002,-0.17,1.9374725805000002
2020-10-19 08:30:00,1.96,-0.15,1.9657314160000001,0.0,0,0.0,1.96,-0.15,1.9657314160000001,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001
2020-10-19 09:00:00,1.8599999999999999,-0.11,1.8632498491,0.0,0,0.0,1.8599999999999999,-0.11,1.8632498491,1.85,-0.16,1.8569060289000001,0.0,0,0.0,1.85,-0.16,1.8569060289000001
2020-10-19 09:30:00,1.8605,-0.14,1.8657599658000001,0.0005,0,0.0005,1.8599999999999999,-0.14,1.8652613758,1.8505,-0.13,1.8550607132999999,0.0005,0,0.0005,1.85,-0.13,1.8545619429
2020-10-19 10:00:00,1.7730000000000001,-0.14,1.7785187657,0.003,0,0.003,1.77,-0.14,1.7755280905,1.763,0.0,1.763,0.003,0,0.003,1.76,0.0,1.76
2020-10-19 10:30:00,1.6655,0.30000000000000004,1.6923032382,0.0055000000000000005,0,0.0055000000000000005,1.6600000000000001,0.30000000000000004,1.6868906307,1.6455000000000002,-0.49,1.7169071757,0.0055000000000000005,0,0.0055000000000000005,1.6400000000000001,-0.49,1.7116366437
2020-10-19 11:00:00,1.4965,0.35000000000000003,1.5368839416,0.006500000000000001,0,0.006500000000000001,1.49,0.35000000000000003,1.5305554547,1.4165,-0.49,1.4988569811999999,0.006500000000000001,0,0.006500000000000001,1.4100000000000001,-0.49,1.4927156461
2020-10-19 11:30:00,1.502,0.35000000000000003,1.5422399295,0.012,0,0.012,1.49,0.35000000000000003,1.5305554547,1.422,-0.49,1.5040558499999999,0.012,0,0.012,1.4100000000000001,-0.49,1.4927156461
2020-10-19 12:00:00,1.4605000000000001,0.35000000000000003,1.501852273,0.0105,0,0.0105,1.45,0.35000000000000003,1.491643389,1.3905,-0.51,1.481077395,0.0105,0,0.0105,1.38,-0.51,1.4712239802
2020-10-19 12:30:00,1.5155,0.33,1.5510126531,0.0155,0,0.0155,1.5,0.33,1.5358710883,1.4355,-0.51,1.523404165,0.0155,0,0.0155,1.42,-0.51,1.5088074760999999
2020-10-19 13:00:00,1.4225,0.35000000000000003,1.4649253394000001,0.0125,0,0.0125,1.4100000000000001,0.35000000000000003,1.4527904185,1.3425,-0.51,1.4361080217,0.0125,0,0.0125,1.33,-0.51,1.4244297104
2020-10-19 13:30:00,1.424,0.29,1.453229507,0.014,0,0.014,1.4100000000000001,0.29,1.4395138068,1.3639999999999999,-0.51,1.4562266307,0.014,0,0.014,1.35,-0.51,1.4431216165
2020-10-19 14:00:00,1.3860000000000001,-0.13,1.3920833308,0.016,0,0.016,1.37,-0.13,1.3761540611,1.376,-0.13,1.3821273458,0.016,0,0.016,1.3599999999999999,-0.13,1.366199107
2020-10-19 14:30:00,1.389,-0.13,1.3950702491,0.019,0,0.019,1.37,-0.13,1.3761540611,1.379,-0.13,1.3851140747000001,0.019,0,0.019,1.3599999999999999,-0.13,1.366199107
2020-10-19 15:00:00,1.3635,-0.13,1.3696832663,0.0235,0,0.0235,1.34,-0.13,1.3462912018,1.3535,-0.13,1.3597287413,0.0235,0,0.0235,1.33,-0.13,1.3363382805000001
2020-10-19 15:30:00,1.3305,-0.13,1.3368359099,0.0205,0,0.0205,1.31,-0.13,1.3164345787,1.3305,-0.13,1.3368359099,0.0205,0,0.0205,1.31,-0.13,1.3164345787
2020-10-19 16:00:00,1.421,-0.04,1.4215628723,0.021,0,0.021,1.4,-0.04,1.400571312,1.401,-0.24,1.4214081047,0.021,0,0.021,1.38,-0.24,1.4007141036
2020-10-19 16:30:00,1.69,0.29,1.7147011401,0.02,0,0.02,1.67,0.29,1.6949926254,1.6400000000000001,-0.47000000000000003,1.7060187572,0.02,0,0.02,1.62,-0.47000000000000003,1.6868017074
2020-10-19 17:00:00,1.911,0.12,1.9147639541,0.011,0,0.011,1.9,0.12,1.9037857022,1.831,-0.46,1.8878985672000002,0.011,0,0.011,1.82,-0.46,1.8772320048000002
2020-10-19 17:30:00,2.0675,0.04,2.0678869045,0.0175,0,0.0175,2.05,0.04,2.0503902068,2.0075,-0.41000000000000003,2.0489402749,0.0175,0,0.0175,1.99,-0.41000000000000003,2.031797234
2020-10-19 18:00:00,2.1645,-0.19,2.172823106,0.0145,0,0.0145,2.15,-0.19,2.1583790214,2.1545,-0.18,2.1620060708,0.0145,0,0.0145,2.14,-0.18,2.1475567513
2020-10-19 18:30:00,2.2295,-0.21,2.2393682703,0.0195,0,0.0195,2.21,-0.21,2.2199549545,2.2195,-0.2,2.2284928203,0.0195,0,0.0195,2.2,-0.2,2.2090722034
2020-10-19 19:00:00,2.1965,-0.22,2.207490034,0.0165,0,0.0165,2.18,-0.22,2.1910727966,2.1765,-0.21,2.1866074751,0.0165,0,0.0165,2.16,-0.21,2.170184324
2020-10-19 19:30:00,2.1115,-0.22,2.1229301095,0.0115,0,0.0115,2.1,-0.22,2.1114923632,2.0915,-0.21,2.1020162345,0.0115,0,0.0115,2.08,-0.21,2.0905740838
2020-10-19 20:00:00,1.9655,-0.22,1.9777740644000001,0.0155,0,0.0155,1.9500000000000002,-0.22,1.9623710149,1.9555,-0.21,1.9667435649,0.0155,0,0.0155,1.94,-0.21,1.9513328778
2020-10-19 20:30:00,1.866,-0.19,1.8756481546,0.016,0,0.016,1.85,-0.19,1.8597311634,1.8559999999999999,-0.23,1.8701967811,0.016,0,0.016,1.8399999999999999,-0.23,1.8543192821
2020-10-19 21:00:00,1.7770000000000001,-0.19,1.7871287027,0.017,0,0.017,1.76,-0.19,1.7702259743000002,1.767,-0.17,1.7751588661,0.017,0,0.017,1.75,-0.17,1.7582377541
2020-10-19 21:30:00,1.679,-0.16,1.686606356,0.019,0,0.019,1.6600000000000001,-0.16,1.6676930173,1.659,-0.19,1.6698446035,0.019,0,0.019,1.6400000000000001,-0.19,1.6509694122
2020-10-19 22:00:00,1.5670000000000002,-0.19,1.5784767974,0.017,0,0.017,1.55,-0.19,1.5616017418,1.557,-0.18,1.5673700903,0.017,0,0.017,1.54,-0.18,1.5504837955
2020-10-19 22:30:00,1.483,-0.16,1.4916061813,0.013000000000000001,0,0.013000000000000001,1.47,-0.16,1.4786818454000001,1.473,-0.15,1.4806177765,0.013000000000000001,0,0.013000000000000001,1.46,-0.15,1.4676852524
2020-10-19 23:00:00,1.393,-0.16,1.4021586929,0.013000000000000001,0,0.013000000000000001,1.38,-0.16,1.3892443989,1.383,-0.15,1.3911107073,0.013000000000000001,0,0.013000000000000001,1.37,-0.15,1.3781872151
2020-10-19 23:30:00,1.3585,-0.15,1.3667561048,0.018500000000000003,0,0.018500000000000003,1.34,-0.15,1.3483693856,1.3485,-0.14,1.3557478564,0.018500000000000003,0,0.018500000000000003,1.33,-0.14,1.3373481221999999
2020-10-20 00:00:00,1.3235000000000001,-0.15,1.3319730665,0.0235,0,0.0235,1.3,-0.15,1.3086252328,1.3235000000000001,-0.14,1.3308840107,0.0235,0,0.0235,1.3,-0.14,1.3075167303
2020-10-20 00:30:00,1.3505,-0.14,1.35773718,0.0205,0,0.0205,1.33,-0.14,1.3373481221999999,1.3405,-0.14,1.3477908777,0.0205,0,0.0205,1.32,-0.14,1.3274034805000001
2020-10-20 01:00:00,1.3285,-0.14,1.3358563733,0.018500000000000003,0,0.018500000000000003,1.31,-0.14,1.3174596768,1.3285,-0.14,1.3358563733,0.018500000000000003,0,0.018500000000000003,1.31,-0.14,1.3174596768
2020-10-20 01:30:00,1.6215000000000002,-0.04,1.6219932953,0.0115,0,0.0115,1.6099999999999999,-0.04,1.6104968178,1.5815000000000001,-0.31,1.6115961807999999,0.0115,0,0.0115,1.57,-0.31,1.6003124695
2020-10-20 02:00:00,1.6595,0.24,1.6767648165,0.0095,0,0.0095,1.65,0.24,1.6673631878,1.5795,-0.61,1.6931982312,0.0095,0,0.0095,1.57,-0.61,1.6843396332
2020-10-20 02:30:00,1.661,0.24,1.6782493855,0.011,0,0.011,1.65,0.24,1.6673631878,1.581,-0.63,1.7018992332,0.011,0,0.011,1.57,-0.63,1.6916855499999999
2020-10-20 03:00:00,1.593,0.23,1.6095182509,0.013000000000000001,0,0.013000000000000001,1.58,0.23,1.5966527487,1.513,-0.63,1.6389231221,0.013000000000000001,0,0.013000000000000001,1.5,-0.63,1.6269296236000002
2020-10-20 03:30:00,1.5375,0.25,1.5576926045000001,0.007500000000000001,0,0.007500000000000001,1.53,0.25,1.5502902954,1.4575,-0.62,1.5838895953,0.007500000000000001,0,0.007500000000000001,1.45,-0.62,1.5769908053
2020-10-20 04:00:00,1.4875,-0.1,1.4908575552,0.007500000000000001,0,0.007500000000000001,1.48,-0.1,1.4833745313,1.4575,-0.27,1.4822976253,0.007500000000000001,0,0.007500000000000001,1.45,-0.27,1.4749237268
2020-10-20 04:30:00,1.4725000000000001,-0.19,1.4847074628,0.0125,0,0.0125,1.46,-0.19,1.4723111084,1.4625,-0.17,1.4723471907,0.0125,0,0.0125,1.45,-0.17,1.4599315052000001
2020-10-20 05:00:00,1.425,-0.17,1.4351045258,0.015,0,0.015,1.4100000000000001,-0.17,1.4202112519,1.415,-0.16,1.424017205,0.015,0,0.015,1.4,-0.16,1.4091131963
2020-10-20 05:30:00,1.4545,-0.17,1.4644009868,0.0145,0,0.0145,1.44,-0.17,1.45,1.4445000000000001,-0.16,1.4533341839,0.0145,0,0.0145,1.43,-0.16,1.4389232084999999
2020-10-20 06:00:00,1.46,0.06,1.4612323566,0.01,0,0.01,1.45,0.06,1.4512408484,1.42,-0.34,1.4601369799000001,0.01,0,0.01,1.4100000000000001,-0.34,1.4504137341
2020-10-20 06:30:00,1.5585,0.27,1.5817149712,0.0085,0,0.0085,1.55,0.27,1.5733403955,1.4785,-0.58,1.5881946512,0.0085,0,0.0085,1.47,-0.58,1.5802847844999999
2020-10-20 07:00:00,1.702,-0.11,1.7055509374,0.012,0,0.012,1.69,-0.11,1.6935760980999999,1.6720000000000002,-0.23,1.6877452414,0.012,0,0.012,1.6600000000000001,-0.23,1.6758579892
2020-10-20 07:30:00,1.8725,0.17,1.8802011196000001,0.0125,0,0.0125,1.8599999999999999,0.17,1.8677526602999999,1.7925,-0.49,1.8582670018,0.0125,0,0.0125,1.78,-0.49,1.8462123388
2020-10-20 08:00:00,1.895,-0.14,1.9001644666000002,0.015,0,0.015,1.88,-0.14,1.8852055591,1.885,-0.14,1.8901917892000002,0.015,0,0.015,1.87,-0.14,1.8752333187999999
2020-10-20 08:30:00,1.9145,-0.14,1.9196120051,0.0145,0,0.0145,1.9,-0.14,1.9051509127,1.8945,-0.14,1.8996658259,0.0145,0,0.0145,1.88,-0.14,1.8852055591
2020-10-20 09:00:00,1.826,-0.14,1.8313590582,0.016,0,0.016,1.81,-0.14,1.8154062906,1.806,-0.14,1.8114182289,0.016,0,0.016,1.79,-0.14,1.7954665132
2020-10-20 09:30:00,1.685,0.35000000000000003,1.7209662983,0.015,0,0.015,1.67,0.35000000000000003,1.7062825088,1.665,-0.5,1.7384547736,0.015,0,0.015,1.65,-0.5,1.724093965
2020-10-20 10:00:00,1.6085,0.35000000000000003,1.6461385876999999,0.018500000000000003,0,0.018500000000000003,1.5899999999999999,0.35000000000000003,1.6280663377,1.5285000000000002,-0.5,1.6082015576000002,0.018500000000000003,0,0.018500000000000003,1.51,-0.5,1.5906288065
2020-10-20 10:30:00,1.4805000000000001,-0.13,1.4861965718,0.0205,0,0.0205,1.46,-0.13,1.4657762449,1.4705,-0.13,1.4762351608,0.0205,0,0.0205,1.45,-0.13,1.4558159224
2020-10-20 11:00:00,1.4165,0.0,1.4165,0.0165,0,0.0165,1.4,0.0,1.4,1.4065,0.0,1.4065,0.0165,0,0.0165,1.3900000000000001,0.0,1.3900000000000001
2020-10-20 11:30:00,1.411,0.39,1.4639060762,0.021,0,0.021,1.3900000000000001,0.39,1.4436758639,1.371,-0.46,1.4461123746,0.021,0,0.021,1.35,-0.46,1.426218777
2020-10-20 12:00:00,1.3315000000000001,0.0,1.3315000000000001,0.021500000000000002,0,0.021500000000000002,1.31,0.0,1.31,1.3315000000000001,0.0,1.3315000000000001,0.021500000000000002,0,0.021500000000000002,1.31,0.0,1.31
2020-10-20 12:30:00,1.313,0.0,1.313,0.023,0,0.023,1.29,0.0,1.29,1.303,0.0,1.303,0.023,0,0.023,1.28,0.0,1.28
2020-10-20 13:00:00,1.2535,0.0,1.2535,0.0235,0,0.0235,1.23,0.0,1.23,1.2535,0.0,1.2535,0.0235,0,0.0235,1.23,0.0,1.23
2020-10-20 13:30:00,1.2445,0.34,1.2901086195,0.0245,0,0.0245,1.22,0.34,1.2664912159,1.2145000000000001,-0.49,1.3096221783,0.0245,0,0.0245,1.19,-0.49,1.2869343417999999
2020-10-20 14:00:00,1.2815,0.37,1.3338449123,0.021500000000000002,0,0.021500000000000002,1.26,0.37,1.3132021931,1.2115,-0.49,1.3068405603,0.021500000000000002,0,0.021500000000000002,1.19,-0.49,1.2869343417999999
2020-10-20 14:30:00,1.3135,0.37,1.3646179868,0.0235,0,0.0235,1.29,0.37,1.3420134127,1.2335,-0.49,1.3272611838000001,0.0235,0,0.0235,1.21,-0.49,1.3054501139
2020-10-20 15:00:00,1.3735,0.35000000000000003,1.4173927649,0.0135,0,0.0135,1.3599999999999999,0.35000000000000003,1.4043147795,1.3035,-0.49,1.3925560132,0.0135,0,0.0135,1.29,-0.49,1.3799275343000001
2020-10-20 15:30:00,1.392,0.32,1.42830809,0.012,0,0.012,1.38,0.32,1.4166156854,1.362,-0.5,1.4508769762,0.012,0,0.012,1.35,-0.5,1.4396180049
2020-10-20 16:00:00,1.4525000000000001,0.18,1.4636106894,0.0125,0,0.0125,1.44,0.18,1.4512063947,1.4125,-0.47000000000000003,1.4886424184,0.0125,0,0.0125,1.4,-0.47000000000000003,1.476787053
2020-10-20 16:30:00,1.5235,-0.14,1.5299190338000002,0.0135,0,0.0135,1.51,-0.14,1.5164761785,1.5135,-0.14,1.5199612660000001,0.0135,0,0.0135,1.5,-0.14,1.5065191668
2020-10-20 17:00:00,1.703,-0.15,1.7095932265,0.013000000000000001,0,0.013000000000000001,1.69,-0.15,1.6966437457999999,1.683,-0.14,1.6888128967,0.013000000000000001,0,0.013000000000000001,1.67,-0.14,1.6758579892
2020-10-20 17:30:00,1.7945,-0.19,1.8045304791,0.0045000000000000005,0,0.0045000000000000005,1.79,-0.19,1.8000555547000001,1.7845,-0.18,1.7935551985,0.0045000000000000005,0,0.0045000000000000005,1.78,-0.18,1.7890779748
2020-10-20 18:00:00,1.9135,0.0,1.9135,0.0035,0,0.0035,1.9100000000000001,0.0,1.9100000000000001,1.8635000000000002,-0.41000000000000003,1.9080702948,0.0035,0,0.0035,1.8599999999999999,-0.41000000000000003,1.9046521992
2020-10-20 18:30:00,2.042,0.2,2.0517709424,0.002,0,0.002,2.04,0.2,2.0497804761,1.9420000000000002,-0.67,2.054328114,0.002,0,0.002,1.94,-0.67,2.0524375752
2020-10-20 19:00:00,2.022,-0.1,2.024471289,0.002,0,0.002,2.02,-0.1,2.0224737328,1.982,-0.36,2.0144289513,0.002,0,0.002,1.98,-0.36,2.0124611797
2020-10-20 19:30:00,1.9304999999999999,-0.16,1.9371190593,0.0005,0,0.0005,1.9300000000000002,-0.16,1.9366207682,1.9005,-0.29,1.9224984395,0.0005,0,0.0005,1.9,-0.29,1.9220041623
2020-10-20 20:00:00,1.79,-0.01,1.7900279327000002,0.0,0,0.0,1.79,-0.01,1.7900279327000002,1.74,-0.4,1.7853851125,0.0,0,0.0,1.74,-0.4,1.7853851125
2020-10-20 20:30:00,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054
2020-10-20 21:00:00,1.561,-0.21,1.575062221,0.001,0,0.001,1.56,-0.21,1.5740711547,1.561,-0.21,1.575062221,0.001,0,0.001,1.56,-0.21,1.5740711547
2020-10-20 21:30:00,1.47,-0.18,1.4809794057,0.0,0,0.0,1.47,-0.18,1.4809794057,1.46,-0.18,1.4710540439,0.0,0,0.0,1.46,-0.18,1.4710540439
2020-10-20 22:00:00,1.38,-0.16,1.3892443989,0.0,0,0.0,1.38,-0.16,1.3892443989,1.37,-0.15,1.3781872151,0.0,0,0.0,1.37,-0.15,1.3781872151
2020-10-20 22:30:00,1.3105,-0.14,1.3179568468,0.0005,0,0.0005,1.31,-0.14,1.3174596768,1.2905,-0.17,1.3016490502,0.0005,0,0.0005,1.29,-0.17,1.3011533345
2020-10-20 23:00:00,1.22,-0.18,1.2332072008,0.0,0,0.0,1.22,-0.18,1.2332072008,1.21,-0.16,1.2205326706,0.0,0,0.0,1.21,-0.16,1.2205326706
2020-10-20 23:30:00,1.19,0.05,1.191049957,0.0,0,0.0,1.19,0.05,1.191049957,1.15,-0.34,1.199208072,0.0,0,0.0,1.15,-0.34,1.199208072
2020-10-21 00:00:00,1.15,0.14,1.158490397,0.0,0,0.0,1.15,0.14,1.158490397,1.1,-0.44,1.1847362576,0.0,0,0.0,1.1,-0.44,1.1847362576
2020-10-21 00:30:00,1.15,0.25,1.1768602296,0.0,0,0.0,1.15,0.25,1.1768602296,1.09,-0.54,1.2164292006,0.0,0,0.0,1.09,-0.54,1.2164292006
2020-10-21 01:00:00,1.1400000000000001,0.29,1.1763077829,0.0,0,0.0,1.1400000000000001,0.29,1.1763077829,1.07,-0.56,1.2076837334000001,0.0,0,0.0,1.07,-0.56,1.2076837334000001
2020-10-21 01:30:00,1.4100000000000001,0.09,1.4128694206999999,0.0,0,0.0,1.4100000000000001,0.09,1.4128694206999999,1.3599999999999999,-0.48,1.4422205102,0.0,0,0.0,1.3599999999999999,-0.48,1.4422205102
2020-10-21 02:00:00,1.46,0.24,1.4795945391,0.0,0,0.0,1.46,0.24,1.4795945391,1.37,-0.63,1.5079124643,0.0,0,0.0,1.37,-0.63,1.5079124643
2020-10-21 02:30:00,1.47,0.24,1.4894629905,0.0,0,0.0,1.47,0.24,1.4894629905,1.3900000000000001,-0.64,1.5302614156,0.0,0,0.0,1.3900000000000001,-0.64,1.5302614156
2020-10-21 03:00:00,1.34,-0.14,1.3472935834,0.0,0,0.0,1.34,-0.14,1.3472935834,1.33,-0.21,1.3464768843,0.0,0,0.0,1.33,-0.21,1.3464768843
2020-10-21 03:30:00,1.28,-0.19,1.2940247293,0.0,0,0.0,1.28,-0.19,1.2940247293,1.28,-0.17,1.2912397144,0.0,0,0.0,1.28,-0.17,1.2912397144
2020-10-21 04:00:00,1.28,-0.2,1.2955307793,0.0,0,0.0,1.28,-0.2,1.2955307793,1.28,-0.19,1.2940247293,0.0,0,0.0,1.28,-0.19,1.2940247293
2020-10-21 04:30:00,1.3,-0.2,1.3152946438,0.0,0,0.0,1.3,-0.2,1.3152946438,1.3,-0.17,1.3110682667,0.0,0,0.0,1.3,-0.17,1.3110682667
2020-10-21 05:00:00,1.24,-0.18,1.2529964086,0.0,0,0.0,1.24,-0.18,1.2529964086,1.24,-0.17,1.2515989773,0.0,0,0.0,1.24,-0.17,1.2515989773
2020-10-21 05:30:00,1.28,-0.18,1.2925942906,0.0,0,0.0,1.28,-0.18,1.2925942906,1.27,-0.17,1.2813274367,0.0,0,0.0,1.27,-0.17,1.2813274367
2020-10-21 06:00:00,1.29,-0.17,1.3011533345,0.0,0,0.0,1.29,-0.17,1.3011533345,1.28,-0.15,1.2887590931,0.0,0,0.0,1.28,-0.15,1.2887590931
2020-10-21 06:30:00,1.38,0.15,1.3881282362,0.0,0,0.0,1.38,0.15,1.3881282362,1.32,-0.46,1.3978555004,0.0,0,0.0,1.32,-0.46,1.3978555004
2020-10-21 07:00:00,1.48,-0.09,1.4827339613000001,0.0,0,0.0,1.48,-0.09,1.4827339613000001,1.46,-0.24,1.4795945391,0.0,0,0.0,1.46,-0.24,1.4795945391
2020-10-21 07:30:00,1.65,-0.1,1.6530275255,0.0,0,0.0,1.65,-0.1,1.6530275255,1.63,-0.24,1.6475739741000002,0.0,0,0.0,1.63,-0.24,1.6475739741000002
2020-10-21 08:00:00,1.7000000000000002,-0.03,1.7002646853,0.0,0,0.0,1.7000000000000002,-0.03,1.7002646853,1.67,-0.28,1.6933103673,0.0,0,0.0,1.67,-0.28,1.6933103673
2020-10-21 08:30:00,1.74,0.37,1.7789041571,0.0,0,0.0,1.74,0.37,1.7789041571,1.6400000000000001,-0.63,1.7568437608,0.0,0,0.0,1.6400000000000001,-0.63,1.7568437608
2020-10-21 09:00:00,1.73,0.35000000000000003,1.7650495743999999,0.0,0,0.0,1.73,0.35000000000000003,1.7650495743999999,1.63,-0.65,1.7548219283000002,0.0,0,0.0,1.63,-0.65,1.7548219283000002
2020-10-21 09:30:00,1.73,0.35000000000000003,1.7650495743999999,0.0,0,0.0,1.73,0.35000000000000003,1.7650495743999999,1.63,-0.65,1.7548219283000002,0.0,0,0.0,1.63,-0.65,1.7548219283000002
2020-10-21 10:00:00,1.71,0.38,1.7517134469000002,0.0,0,0.0,1.71,0.38,1.7517134469000002,1.6099999999999999,-0.63,1.7288724649,0.0,0,0.0,1.6099999999999999,-0.63,1.7288724649
2020-10-21 10:30:00,1.6400000000000001,0.39,1.6857342614,0.0,0,0.0,1.6400000000000001,0.39,1.6857342614,1.54,-0.62,1.6601204776,0.0,0,0.0,1.54,-0.62,1.6601204776
2020-10-21 11:00:00,1.56,0.02,1.5601281999,0.0,0,0.0,1.56,0.02,1.5601281999,1.53,-0.32,1.5631058825,0.0,0,0.0,1.53,-0.32,1.5631058825
2020-10-21 11:30:00,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952,1.55,-0.13,1.5554420594,0.0,0,0.0,1.55,-0.13,1.5554420594
2020-10-21 12:00:00,1.54,-0.13,1.5454772726,0.0,0,0.0,1.54,-0.13,1.5454772726,1.53,0.0,1.53,0.0,0,0.0,1.53,0.0,1.53
2020-10-21 12:30:00,1.58,-0.13,1.5853390804,0.0,0,0.0,1.58,-0.13,1.5853390804,1.58,0.0,1.58,0.0,0,0.0,1.58,0.0,1.58
2020-10-21 13:00:00,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815
2020-10-21 13:30:00,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815,1.52,-0.13,1.5255490815,0.0,0,0.0,1.52,-0.13,1.5255490815
2020-10-21 14:00:00,1.4005,-0.13,1.4065206184,0.0005,0,0.0005,1.4,-0.13,1.4060227593999999,1.4005,-0.13,1.4065206184,0.0005,0,0.0005,1.4,-0.13,1.4060227593999999
2020-10-21 14:30:00,1.4505,-0.13,1.4563139256,0.0005,0,0.0005,1.45,-0.13,1.4558159224,1.4405000000000001,-0.13,1.4463541233,0.0005,0,0.0005,1.44,-0.13,1.4458561478
2020-10-21 15:00:00,1.401,0.03,1.4013211623,0.001,0,0.001,1.4,0.03,1.4003213917,1.391,-0.33,1.4296086877,0.001,0,0.001,1.3900000000000001,-0.33,1.4286357128
2020-10-21 15:30:00,1.3735,-0.14,1.3806166195,0.0035,0,0.0035,1.37,-0.14,1.3771347066000001,1.3635,-0.13,1.3696832663,0.0035,0,0.0035,1.3599999999999999,-0.13,1.366199107
2020-10-21 16:00:00,1.484,-0.14,1.4905891453,0.004,0,0.004,1.48,-0.14,1.4866068747,1.474,-0.13,1.4797215954,0.004,0,0.004,1.47,-0.13,1.475737104
2020-10-21 16:30:00,1.663,0.15,1.6697511791,0.003,0,0.003,1.6600000000000001,0.15,1.6667633305,1.593,-0.41000000000000003,1.6449161073,0.003,0,0.003,1.5899999999999999,-0.41000000000000003,1.6420109622
2020-10-21 17:00:00,1.8145,0.26,1.8330330739,0.0045000000000000005,0,0.0045000000000000005,1.81,0.26,1.828578683,1.7145000000000001,-0.6000000000000001,1.8164554082,0.0045000000000000005,0,0.0045000000000000005,1.71,-0.6000000000000001,1.8122085973000002
2020-10-21 17:30:00,1.9055,-0.11,1.9086723789,0.0055000000000000005,0,0.0055000000000000005,1.9,-0.11,1.9031815468,1.8755000000000002,-0.27,1.8948351511000001,0.0055000000000000005,0,0.0055000000000000005,1.87,-0.27,1.8893914364
2020-10-21 18:00:00,1.901,-0.22,1.9136878011,0.001,0,0.001,1.9,-0.22,1.9126944346,1.901,-0.21,1.9125639858999999,0.001,0,0.001,1.9,-0.21,1.9115700353
2020-10-21 18:30:00,1.9905,-0.22,2.0026208453,0.0005,0,0.0005,1.99,-0.22,2.0021238723,1.9805000000000001,-0.21,1.9916024327000001,0.0005,0,0.0005,1.98,-0.21,1.9911052207000002
2020-10-21 19:00:00,2.01,-0.22,2.0220039565,0.0,0,0.0,2.01,-0.22,2.0220039565,1.99,-0.21,2.0010497245,0.0,0,0.0,1.99,-0.21,2.0010497245
2020-10-21 19:30:00,1.9,-0.2,1.9104973175,0.0,0,0.0,1.9,-0.2,1.9104973175,1.88,-0.22,1.8928285712,0.0,0,0.0,1.88,-0.22,1.8928285712
2020-10-21 20:00:00,1.7615,-0.23,1.7764521525,0.0015,0,0.0015,1.76,-0.23,1.7749647884000002,1.7515,-0.22,1.7652626575,0.0015,0,0.0015,1.75,-0.22,1.763774362
2020-10-21 20:30:00,1.6605,-0.19,1.6713348707,0.0005,0,0.0005,1.6600000000000001,-0.19,1.670838113,1.6505,-0.18,1.6602861951999999,0.0005,0,0.0005,1.65,-0.18,1.6597891432
2020-10-21 21:00:00,1.583,-0.21,1.596868498,0.003,0,0.003,1.58,-0.21,1.5938946013000002,1.573,-0.2,1.5856635835000001,0.003,0,0.003,1.57,-0.2,1.5826875876000002
2020-10-21 21:30:00,1.532,-0.19,1.5437370242,0.002,0,0.002,1.53,-0.19,1.5417522499,1.522,-0.22,1.5378179346,0.002,0,0.002,1.52,-0.22,1.5358385332
2020-10-21 22:00:00,1.441,-0.19,1.45347205,0.001,0,0.001,1.44,-0.19,1.4524806367,1.441,-0.18,1.4521986779,0.001,0,0.001,1.44,-0.18,1.4512063947
2020-10-21 22:30:00,1.3599999999999999,-0.19,1.3732079231,0.0,0,0.0,1.3599999999999999,-0.19,1.3732079231,1.35,-0.17,1.3606616038000001,0.0,0,0.0,1.35,-0.17,1.3606616038000001
2020-10-21 23:00:00,1.23,-0.17,1.2416923935,0.0,0,0.0,1.23,-0.17,1.2416923935,1.23,-0.15,1.2391125857,0.0,0,0.0,1.23,-0.15,1.2391125857
2020-10-21 23:30:00,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938,1.18,-0.13,1.1871394189,0.0,0,0.0,1.18,-0.13,1.1871394189
2020-10-22 00:00:00,1.1515,-0.13,1.1588150198,0.0015,0,0.0015,1.15,-0.13,1.1573245007,1.1415,-0.15,1.1513132719,0.0015,0,0.0015,1.1400000000000001,-0.15,1.1498260738
2020-10-22 00:30:00,1.1525,-0.17,1.1649704932,0.0025,0,0.0025,1.15,-0.17,1.1624973118,1.1425,-0.15,1.1523047557,0.0025,0,0.0025,1.1400000000000001,-0.15,1.1498260738
2020-10-22 01:00:00,1.1505,-0.17,1.1629919389,0.0005,0,0.0005,1.15,-0.17,1.1624973118,1.1405,-0.15,1.1503218028,0.0005,0,0.0005,1.1400000000000001,-0.15,1.1498260738
2020-10-22 01:30:00,1.47,-0.09,1.472752525,0.0,0,0.0,1.47,-0.09,1.472752525,1.44,-0.35000000000000003,1.4819244245,0.0,0,0.0,1.44,-0.35000000000000003,1.4819244245
2020-10-22 02:00:00,1.56,0.2,1.5727682601000001,0.0,0,0.0,1.56,0.2,1.5727682601000001,1.47,-0.66,1.6113658802000002,0.0,0,0.0,1.47,-0.66,1.6113658802000002
2020-10-22 02:30:00,1.57,0.2,1.5826875876000002,0.0,0,0.0,1.57,0.2,1.5826875876000002,1.48,-0.66,1.6204937519,0.0,0,0.0,1.48,-0.66,1.6204937519
2020-10-22 03:00:00,1.45,-0.09,1.4527904185,0.0,0,0.0,1.45,-0.09,1.4527904185,1.42,-0.34,1.4601369799000001,0.0,0,0.0,1.42,-0.34,1.4601369799000001
2020-10-22 03:30:00,1.37,-0.22,1.3875518008,0.0,0,0.0,1.37,-0.22,1.3875518008,1.3599999999999999,-0.2,1.3746272222,0.0,0,0.0,1.3599999999999999,-0.2,1.3746272222
2020-10-22 04:00:00,1.34,-0.22,1.3579396156999999,0.0,0,0.0,1.34,-0.22,1.3579396156999999,1.34,-0.2,1.3548431644,0.0,0,0.0,1.34,-0.2,1.3548431644
2020-10-22 04:30:00,1.34,-0.22,1.3579396156999999,0.0,0,0.0,1.34,-0.22,1.3579396156999999,1.34,-0.2,1.3548431644,0.0,0,0.0,1.34,-0.2,1.3548431644
2020-10-22 05:00:00,1.31,-0.22,1.3283448347,0.0,0,0.0,1.31,-0.22,1.3283448347,1.31,-0.2,1.3251792332,0.0,0,0.0,1.31,-0.2,1.3251792332
2020-10-22 05:30:00,1.29,-0.2,1.3054118124,0.0,0,0.0,1.29,-0.2,1.3054118124,1.29,-0.2,1.3054118124,0.0,0,0.0,1.29,-0.2,1.3054118124
2020-10-22 06:00:00,1.32,-0.08,1.3224220204,0.0,0,0.0,1.32,-0.08,1.3224220204,1.29,-0.30000000000000004,1.3244244033,0.0,0,0.0,1.29,-0.30000000000000004,1.3244244033
2020-10-22 06:30:00,1.44,-0.02,1.4401388822,0.0,0,0.0,1.44,-0.02,1.4401388822,1.4,-0.37,1.4480676780000001,0.0,0,0.0,1.4,-0.37,1.4480676780000001
2020-10-22 07:00:00,1.54,-0.13,1.5454772726,0.0,0,0.0,1.54,-0.13,1.5454772726,1.52,-0.26,1.5420765221,0.0,0,0.0,1.52,-0.26,1.5420765221
2020-10-22 07:30:00,1.78,0.32,1.8085353190000002,0.0,0,0.0,1.78,0.32,1.8085353190000002,1.6800000000000002,-0.6900000000000001,1.8161773041,0.0,0,0.0,1.6800000000000002,-0.6900000000000001,1.8161773041
2020-10-22 08:00:00,1.81,-0.02,1.8101104939,0.0,0,0.0,1.81,-0.02,1.8101104939,1.78,-0.31,1.8067927385,0.0,0,0.0,1.78,-0.31,1.8067927385
2020-10-22 08:30:00,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686,1.74,-0.13,1.7448495636999999,0.0,0,0.0,1.74,-0.13,1.7448495636999999
2020-10-22 09:00:00,1.6705,-0.14,1.676356242,0.0005,0,0.0005,1.67,-0.14,1.6758579892,1.6605,-0.13,1.6655810548,0.0005,0,0.0005,1.6600000000000001,-0.13,1.6650825805
2020-10-22 09:30:00,1.642,-0.14,1.6479575237000001,0.002,0,0.002,1.6400000000000001,-0.14,1.6459647627,1.642,-0.13,1.6471381241,0.002,0,0.002,1.6400000000000001,-0.13,1.6451443706000002
2020-10-22 10:00:00,1.561,-0.04,1.5615124079,0.001,0,0.001,1.56,-0.04,1.5605127363,1.5510000000000002,-0.24,1.5694588239,0.001,0,0.001,1.55,-0.24,1.5684705926
2020-10-22 10:30:00,1.422,-0.13,1.4279299703000001,0.002,0,0.002,1.42,-0.13,1.4259382876,1.422,-0.13,1.4279299703000001,0.002,0,0.002,1.42,-0.13,1.4259382876
2020-10-22 11:00:00,1.324,-0.13,1.3303668667,0.004,0,0.004,1.32,-0.13,1.3263860675,1.324,-0.13,1.3303668667,0.004,0,0.004,1.32,-0.13,1.3263860675
2020-10-22 11:30:00,1.3505,-0.13,1.3567425143,0.0005,0,0.0005,1.35,-0.13,1.3562448157,1.3405,-0.13,1.3467888662,0.0005,0,0.0005,1.34,-0.13,1.3462912018
2020-10-22 12:00:00,1.325,0.17,1.3358611455,0.005,0,0.005,1.32,0.17,1.3309019498,1.305,-0.49,1.3939601859000001,0.005,0,0.005,1.3,-0.49,1.3892803893
2020-10-22 12:30:00,1.3940000000000001,0.35000000000000003,1.4372668507,0.004,0,0.004,1.3900000000000001,0.35000000000000003,1.4333875959,1.304,-0.5,1.3965729483,0.004,0,0.004,1.3,-0.5,1.3928388277
2020-10-22 13:00:00,1.396,0.37,1.4442008171,0.006,0,0.006,1.3900000000000001,0.37,1.438401891,1.326,-0.5,1.4171365495,0.006,0,0.006,1.32,-0.5,1.4115239991
2020-10-22 13:30:00,1.392,-0.13,1.3980572234,0.002,0,0.002,1.3900000000000001,-0.13,1.396065901,1.3820000000000001,-0.13,1.3881008609,0.002,0,0.002,1.38,-0.13,1.3861096638000001
2020-10-22 14:00:00,1.3715,-0.13,1.3776473605000001,0.0015,0,0.0015,1.37,-0.13,1.3761540611,1.3715,-0.13,1.3776473605000001,0.0015,0,0.0015,1.37,-0.13,1.3761540611
2020-10-22 14:30:00,1.3225,-0.13,1.3288740534999999,0.0025,0,0.0025,1.32,-0.13,1.3263860675,1.3225,0.0,1.3225,0.0025,0,0.0025,1.32,0.0,1.32
2020-10-22 15:00:00,1.2429999999999999,0.0,1.2429999999999999,0.003,0,0.003,1.24,0.0,1.24,1.2429999999999999,0.0,1.2429999999999999,0.003,0,0.003,1.24,0.0,1.24
2020-10-22 15:30:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21
2020-10-22 16:00:00,1.3105,0.14,1.3179568468,0.0005,0,0.0005,1.31,0.14,1.3174596768,1.3005,-0.53,1.4043504726,0.0005,0,0.0005,1.3,-0.53,1.4038874599
2020-10-22 16:30:00,1.5005000000000002,0.31,1.5321880596000002,0.0005,0,0.0005,1.5,0.31,1.5316984037,1.4105,-0.55,1.5139386546,0.0005,0,0.0005,1.4100000000000001,-0.55,1.5134728276
2020-10-22 17:00:00,1.69,0.15,1.6966437457999999,0.0,0,0.0,1.69,0.15,1.6966437457999999,1.63,-0.45,1.6909760495000001,0.0,0,0.0,1.63,-0.45,1.6909760495000001
