Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-22 17:30:00,1.9,0.34,1.9301813386000002,0.0,0,0.0,1.9,0.34,1.9301813386000002,1.8,-0.66,1.917185437,0.0,0,0.0,1.8,-0.66,1.917185437
2020-10-22 18:00:00,2.03,0.34,2.0582759776,0.0,0,0.0,2.03,0.34,2.0582759776,1.92,-0.66,2.0302709179,0.0,0,0.0,1.92,-0.66,2.0302709179
2020-10-22 18:30:00,2.08,0.31,2.1029740845,0.0,0,0.0,2.08,0.31,2.1029740845,1.97,-0.7000000000000001,2.0906697491,0.0,0,0.0,1.97,-0.7000000000000001,2.0906697491
2020-10-22 19:00:00,2.06,0.31,2.0831946621,0.0,0,0.0,2.06,0.31,2.0831946621,1.9500000000000002,-0.7000000000000001,2.0718349355,0.0,0,0.0,1.9500000000000002,-0.7000000000000001,2.0718349355
2020-10-22 19:30:00,1.92,-0.06,1.9209372712000001,0.0,0,0.0,1.92,-0.06,1.9209372712000001,1.8900000000000001,-0.37,1.9258764239000001,0.0,0,0.0,1.8900000000000001,-0.37,1.9258764239000001
2020-10-22 20:00:00,1.81,-0.22,1.8233211456,0.0,0,0.0,1.81,-0.22,1.8233211456,1.8,-0.21,1.8122085973000002,0.0,0,0.0,1.8,-0.21,1.8122085973000002
2020-10-22 20:30:00,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001,1.73,-0.19,1.7404022524,0.0,0,0.0,1.73,-0.19,1.7404022524
2020-10-22 21:00:00,1.6400000000000001,-0.22,1.6546903033,0.0,0,0.0,1.6400000000000001,-0.22,1.6546903033,1.63,-0.21,1.6434719347,0.0,0,0.0,1.63,-0.21,1.6434719347
2020-10-22 21:30:00,1.52,-0.18,1.5306207890999999,0.0,0,0.0,1.52,-0.18,1.5306207890999999,1.51,-0.22,1.5259423318,0.0,0,0.0,1.51,-0.22,1.5259423318
2020-10-22 22:00:00,1.45,-0.2,1.4637281168,0.0,0,0.0,1.45,-0.2,1.4637281168,1.44,-0.18,1.4512063947,0.0,0,0.0,1.44,-0.18,1.4512063947
2020-10-22 22:30:00,1.34,-0.19,1.3534031181000001,0.0,0,0.0,1.34,-0.19,1.3534031181000001,1.34,-0.17,1.3507405376000001,0.0,0,0.0,1.34,-0.17,1.3507405376000001
2020-10-22 23:00:00,1.22,-0.19,1.2347064428,0.0,0,0.0,1.22,-0.19,1.2347064428,1.22,-0.17,1.2317873193,0.0,0,0.0,1.22,-0.17,1.2317873193
2020-10-22 23:30:00,1.22,-0.16,1.2304470732000001,0.0,0,0.0,1.22,-0.16,1.2304470732000001,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146
2020-10-23 00:00:00,1.17,-0.17,1.1822859214,0.0,0,0.0,1.17,-0.17,1.1822859214,1.17,-0.15,1.1795761951000001,0.0,0,0.0,1.17,-0.15,1.1795761951000001
2020-10-23 00:30:00,1.21,0.2,1.2264175472,0.0,0,0.0,1.21,0.2,1.2264175472,1.1400000000000001,-0.55,1.2657408898,0.0,0,0.0,1.1400000000000001,-0.55,1.2657408898
2020-10-23 01:00:00,1.21,0.1,1.2141251995,0.0,0,0.0,1.21,0.1,1.2141251995,1.16,-0.43,1.2371337842,0.0,0,0.0,1.16,-0.43,1.2371337842
2020-10-23 01:30:00,1.49,0.07,1.491643389,0.0,0,0.0,1.49,0.07,1.491643389,1.43,-0.53,1.525057376,0.0,0,0.0,1.43,-0.53,1.525057376
2020-10-23 02:00:00,1.51,-0.24,1.5289538907,0.0,0,0.0,1.51,-0.24,1.5289538907,1.51,-0.23,1.5274161188000002,0.0,0,0.0,1.51,-0.23,1.5274161188000002
2020-10-23 02:30:00,1.51,-0.26,1.5322206107,0.0,0,0.0,1.51,-0.26,1.5322206107,1.51,-0.25,1.5305554547,0.0,0,0.0,1.51,-0.25,1.5305554547
2020-10-23 03:00:00,1.45,-0.22,1.4665946952,0.0,0,0.0,1.45,-0.22,1.4665946952,1.44,-0.21,1.4552319403,0.0,0,0.0,1.44,-0.21,1.4552319403
2020-10-23 03:30:00,1.38,-0.21,1.3958868148999999,0.0,0,0.0,1.38,-0.21,1.3958868148999999,1.37,-0.2,1.384521578,0.0,0,0.0,1.37,-0.2,1.384521578
2020-10-23 04:00:00,1.3599999999999999,-0.23,1.3793114224,0.0,0,0.0,1.3599999999999999,-0.23,1.3793114224,1.3599999999999999,-0.21,1.3761177275,0.0,0,0.0,1.3599999999999999,-0.21,1.3761177275
2020-10-23 04:30:00,1.3599999999999999,-0.23,1.3793114224,0.0,0,0.0,1.3599999999999999,-0.23,1.3793114224,1.3599999999999999,-0.21,1.3761177275,0.0,0,0.0,1.3599999999999999,-0.21,1.3761177275
2020-10-23 05:00:00,1.31,-0.2,1.3251792332,0.0,0,0.0,1.31,-0.2,1.3251792332,1.3,-0.2,1.3152946438,0.0,0,0.0,1.3,-0.2,1.3152946438
2020-10-23 05:30:00,1.32,-0.2,1.3350655415000001,0.0,0,0.0,1.32,-0.2,1.3350655415000001,1.32,-0.2,1.3350655415000001,0.0,0,0.0,1.32,-0.2,1.3350655415000001
2020-10-23 06:00:00,1.35,-0.2,1.3647344064,0.0,0,0.0,1.35,-0.2,1.3647344064,1.35,-0.2,1.3647344064,0.0,0,0.0,1.35,-0.2,1.3647344064
2020-10-23 06:30:00,1.4405000000000001,-0.17,1.4504965529,0.0005,0,0.0005,1.44,-0.17,1.45,1.4304999999999999,-0.17,1.4405659478000001,0.0005,0,0.0005,1.43,-0.17,1.4400694428
2020-10-23 07:00:00,1.5805,-0.2,1.5931039671,0.0005,0,0.0005,1.58,-0.2,1.5926079241000002,1.5705,-0.19,1.5819514057,0.0005,0,0.0005,1.57,-0.19,1.5814550262
2020-10-23 07:30:00,1.7315,0.05,1.732221767,0.0015,0,0.0015,1.73,0.05,1.7307223925000002,1.6715,-0.45,1.7310148035,0.0015,0,0.0015,1.67,-0.45,1.7295664197
2020-10-23 08:00:00,1.832,0.0,1.832,0.002,0,0.002,1.83,0.0,1.83,1.782,-0.4,1.8263416986,0.002,0,0.002,1.78,-0.4,1.8243903091
2020-10-23 08:30:00,1.8,-0.18,1.8089776118,0.0,0,0.0,1.8,-0.18,1.8089776118,1.78,-0.17,1.7880995498,0.0,0,0.0,1.78,-0.17,1.7880995498
2020-10-23 09:00:00,1.6905000000000001,-0.17,1.6990262652,0.0005,0,0.0005,1.69,-0.17,1.6985287751,1.6804999999999999,-0.16,1.6880995972,0.0005,0,0.0005,1.6800000000000002,-0.16,1.6876018488
2020-10-23 09:30:00,1.6415000000000002,-0.17,1.650279446,0.0015,0,0.0015,1.6400000000000001,-0.17,1.6487874331999999,1.6315,-0.16,1.6393267673,0.0015,0,0.0015,1.63,-0.16,1.6378339354
2020-10-23 10:00:00,1.6005,-0.15,1.6075136857999999,0.0005,0,0.0005,1.6,-0.15,1.607015868,1.5905,-0.14,1.5966496955,0.0005,0,0.0005,1.5899999999999999,-0.14,1.5961516219
2020-10-23 10:30:00,1.6019999999999999,-0.14,1.6081057179,0.002,0,0.002,1.6,-0.14,1.606113321,1.592,-0.14,1.5981439233999999,0.002,0,0.002,1.5899999999999999,-0.14,1.5961516219
2020-10-23 11:00:00,1.5765,-0.14,1.5827040943,0.006500000000000001,0,0.006500000000000001,1.57,-0.14,1.5762296786999999,1.5665,-0.14,1.5727435423,0.006500000000000001,0,0.006500000000000001,1.56,-0.14,1.5662694531999999
2020-10-23 11:30:00,1.553,-0.14,1.5592975983000001,0.003,0,0.003,1.55,-0.14,1.5563097378,1.5430000000000001,-0.14,1.5493382458,0.003,0,0.003,1.54,-0.14,1.5463505424
2020-10-23 12:00:00,1.437,0.0,1.437,0.007,0,0.007,1.43,0.0,1.43,1.437,0.0,1.437,0.007,0,0.007,1.43,0.0,1.43
2020-10-23 12:30:00,1.408,-0.13,1.4139886845,0.008,0,0.008,1.4,-0.13,1.4060227593999999,1.3980000000000001,0.0,1.3980000000000001,0.008,0,0.008,1.3900000000000001,0.0,1.3900000000000001
2020-10-23 13:00:00,1.348,-0.13,1.3542540382000001,0.008,0,0.008,1.34,-0.13,1.3462912018,1.338,-0.13,1.3443005615999999,0.008,0,0.008,1.33,-0.13,1.3363382805000001
2020-10-23 13:30:00,1.2745,-0.13,1.2811128951000001,0.0045000000000000005,0,0.0045000000000000005,1.27,-0.13,1.276636205,1.2745,-0.13,1.2811128951000001,0.0045000000000000005,0,0.0045000000000000005,1.27,-0.13,1.276636205
2020-10-23 14:00:00,1.295,0.22,1.3135543384,0.005,0,0.005,1.29,0.22,1.3086252328,1.235,-0.48,1.325,0.005,0,0.005,1.23,-0.48,1.3203408651
2020-10-23 14:30:00,1.262,0.32,1.3019385546,0.012,0,0.012,1.25,0.32,1.2903100403,1.182,-0.52,1.2913264498,0.012,0,0.012,1.17,-0.52,1.2803515142
2020-10-23 15:00:00,1.305,0.30000000000000004,1.3390388344,0.005,0,0.005,1.3,0.30000000000000004,1.3341664064,1.235,-0.54,1.3478965094,0.005,0,0.005,1.23,-0.54,1.3433167906
2020-10-23 15:30:00,1.306,0.32,1.3446322917,0.006,0,0.006,1.3,0.32,1.3388054377,1.236,-0.54,1.3488128113,0.006,0,0.006,1.23,-0.54,1.3433167906
2020-10-23 16:00:00,1.3775,0.33,1.4164767029,0.007500000000000001,0,0.007500000000000001,1.37,0.33,1.4091841611,1.2974999999999999,-0.52,1.3978219665,0.007500000000000001,0,0.007500000000000001,1.29,-0.52,1.3908630414
2020-10-23 16:30:00,1.585,0.33,1.618988882,0.005,0,0.005,1.58,0.33,1.6140941732,1.495,-0.52,1.5828534360000002,0.005,0,0.005,1.49,-0.52,1.5781318069
2020-10-23 17:00:00,1.7725,0.28,1.7944793813,0.0025,0,0.0025,1.77,0.28,1.7920100446,1.6825,-0.56,1.7732473742,0.0025,0,0.0025,1.6800000000000002,-0.56,1.7708754897
2020-10-23 17:30:00,1.9205,0.05,1.9211507619,0.0005,0,0.0005,1.92,0.05,1.9206509313,1.8805,-0.36,1.9146488581,0.0005,0,0.0005,1.88,-0.36,1.9141577781999999
2020-10-23 18:00:00,2.07,0.33,2.0961393083,0.0,0,0.0,2.07,0.33,2.0961393083,1.96,-0.67,2.0713522153,0.0,0,0.0,1.96,-0.67,2.0713522153
2020-10-23 18:30:00,2.11,0.08,2.111516043,0.0,0,0.0,2.11,0.08,2.111516043,2.05,-0.44,2.0966878642,0.0,0,0.0,2.05,-0.44,2.0966878642
2020-10-23 19:00:00,2.14,0.30000000000000004,2.1609257276,0.0,0,0.0,2.14,0.30000000000000004,2.1609257276,2.03,-0.71,2.1505813168,0.0,0,0.0,2.03,-0.71,2.1505813168
2020-10-23 19:30:00,2.07,0.11,2.0729206449,0.0,0,0.0,2.07,0.11,2.0729206449,2.0,-0.52,2.0664946165,0.0,0,0.0,2.0,-0.52,2.0664946165
2020-10-23 20:00:00,1.97,-0.19,1.9791412279,0.0,0,0.0,1.97,-0.19,1.9791412279,1.96,-0.18,1.9682479519,0.0,0,0.0,1.96,-0.18,1.9682479519
2020-10-23 20:30:00,1.88,-0.17,1.8876705221,0.0,0,0.0,1.88,-0.17,1.8876705221,1.87,-0.21,1.8817545005,0.0,0,0.0,1.87,-0.21,1.8817545005
2020-10-23 21:00:00,1.78,-0.2,1.7912007146,0.0,0,0.0,1.78,-0.2,1.7912007146,1.77,-0.19,1.7801685313000002,0.0,0,0.0,1.77,-0.19,1.7801685313000002
2020-10-23 21:30:00,1.7000000000000002,-0.17,1.7084788556000001,0.0,0,0.0,1.7000000000000002,-0.17,1.7084788556000001,1.69,-0.15,1.6966437457999999,0.0,0,0.0,1.69,-0.15,1.6966437457999999
2020-10-23 22:00:00,1.6105,-0.18,1.6205277690000002,0.0005,0,0.0005,1.6099999999999999,-0.18,1.6200308639,1.6005,-0.17,1.6095031066,0.0005,0,0.0005,1.6,-0.17,1.6090059043
2020-10-23 22:30:00,1.5314999999999999,-0.14,1.5378856427,0.0015,0,0.0015,1.53,-0.14,1.5363918771,1.5215,-0.15,1.5288761395,0.0015,0,0.0015,1.52,-0.15,1.5273833834000001
2020-10-23 23:00:00,1.441,-0.17,1.4509931082,0.001,0,0.001,1.44,-0.17,1.45,1.431,-0.15,1.4388401579,0.001,0,0.001,1.43,-0.15,1.4378456106
2020-10-23 23:30:00,1.415,-0.17,1.4251754278,0.005,0,0.005,1.4100000000000001,-0.17,1.4202112519,1.405,-0.15,1.4129844302,0.005,0,0.005,1.4,-0.15,1.408012784
2020-10-24 00:00:00,1.3865,-0.17,1.3968830481,0.006500000000000001,0,0.006500000000000001,1.38,-0.17,1.3904315877,1.3765,-0.15,1.3846487822,0.006500000000000001,0,0.006500000000000001,1.37,-0.15,1.3781872151
2020-10-24 00:30:00,1.3599999999999999,-0.17,1.3705838172,0.01,0,0.01,1.35,-0.17,1.3606616038000001,1.35,-0.15,1.3583077707,0.01,0,0.01,1.34,-0.15,1.3483693856
2020-10-24 01:00:00,1.3505,-0.12,1.3558208768,0.0105,0,0.0105,1.34,-0.12,1.3453624047,1.3305,-0.23,1.3502334057,0.0105,0,0.0105,1.32,-0.23,1.339888055
2020-10-24 01:30:00,1.661,-0.19,1.6718316303,0.011,0,0.011,1.65,-0.19,1.6609033687,1.641,-0.27,1.663063739,0.011,0,0.011,1.63,-0.27,1.6522106402999999
2020-10-24 02:00:00,1.6745,-0.23,1.6902219529,0.0145,0,0.0145,1.6600000000000001,-0.23,1.6758579892,1.6644999999999999,-0.22,1.6789759528000001,0.0145,0,0.0145,1.65,-0.22,1.6646020545
2020-10-24 02:30:00,1.7149999999999999,0.14,1.7207047975,0.015,0,0.015,1.7000000000000002,0.14,1.7057549648,1.625,-0.62,1.7392599001,0.015,0,0.015,1.6099999999999999,-0.62,1.7252536045
2020-10-24 03:00:00,1.637,-0.13,1.6421537687,0.017,0,0.017,1.62,-0.13,1.625207679,1.597,-0.35000000000000003,1.6349033611000001,0.017,0,0.017,1.58,-0.35000000000000003,1.6183015788000001
2020-10-24 03:30:00,1.568,-0.24,1.5862610126,0.018000000000000002,0,0.018000000000000002,1.55,-0.24,1.5684705926,1.558,-0.23,1.5748853927000002,0.018000000000000002,0,0.018000000000000002,1.54,-0.23,1.5570806016
2020-10-24 04:00:00,1.5350000000000001,-0.23,1.5521356255,0.015,0,0.015,1.52,-0.23,1.5373028329,1.525,-0.22,1.5407871365,0.015,0,0.015,1.51,-0.22,1.5259423318
2020-10-24 04:30:00,1.5390000000000001,-0.2,1.5519410427,0.019,0,0.019,1.52,-0.2,1.5331014317,1.529,-0.19,1.5407598775,0.019,0,0.019,1.51,-0.19,1.5219066988
2020-10-24 05:00:00,1.462,-0.18,1.4730390355,0.022,0,0.022,1.44,-0.18,1.4512063947,1.462,-0.17,1.4718505359,0.022,0,0.022,1.44,-0.17,1.45
2020-10-24 05:30:00,1.521,-0.18,1.5316138547,0.021,0,0.021,1.5,-0.18,1.5107613974,1.5110000000000001,-0.17,1.5205331302,0.021,0,0.021,1.49,-0.17,1.4996666296
2020-10-24 06:00:00,1.5225,-0.17,1.5319615694,0.022500000000000003,0,0.022500000000000003,1.5,-0.17,1.5096025967,1.5125000000000002,-0.15,1.519919817,0.022500000000000003,0,0.022500000000000003,1.49,-0.15,1.4975313018
2020-10-24 06:30:00,1.579,-0.17,1.5881249951,0.019,0,0.019,1.56,-0.17,1.5692354826,1.569,-0.15,1.576153863,0.019,0,0.019,1.55,-0.15,1.5572411501999999
2020-10-24 07:00:00,1.674,-0.15,1.6807069941,0.024,0,0.024,1.65,-0.15,1.6568041526,1.6640000000000001,-0.15,1.6707471382999999,0.024,0,0.024,1.6400000000000001,-0.15,1.6468454694
2020-10-24 07:30:00,1.732,-0.19,1.7423903122,0.022,0,0.022,1.71,-0.19,1.7205231762,1.722,-0.18,1.7313821069,0.022,0,0.022,1.7000000000000002,-0.18,1.7095028517
2020-10-24 08:00:00,1.803,-0.02,1.8031109228000002,0.023,0,0.023,1.78,-0.02,1.780112356,1.763,-0.29,1.7866921951,0.023,0,0.023,1.74,-0.29,1.7640011338
2020-10-24 08:30:00,1.8245,-0.14,1.8298634512,0.0245,0,0.0245,1.8,-0.14,1.8054362354,1.8145,-0.13,1.8191509694999999,0.0245,0,0.0245,1.79,-0.13,1.794714462
2020-10-24 09:00:00,1.819,-0.09,1.8212251371,0.019,0,0.019,1.8,-0.09,1.8022485955,1.8090000000000002,-0.22,1.8223284556000001,0.019,0,0.019,1.79,-0.22,1.8034688797
2020-10-24 09:30:00,1.8399999999999999,-0.14,1.8453184007,0.02,0,0.02,1.82,-0.14,1.8253766735,1.83,-0.14,1.8353473786,0.02,0,0.02,1.81,-0.14,1.8154062906
2020-10-24 10:00:00,1.837,-0.12,1.8409152615000002,0.007,0,0.007,1.83,-0.12,1.8339302059,1.827,-0.16,1.833992639,0.007,0,0.007,1.82,-0.16,1.8270194307
2020-10-24 10:30:00,1.85,0.28,1.8710692130000002,0.0,0,0.0,1.85,0.28,1.8710692130000002,1.76,-0.58,1.8531055016,0.0,0,0.0,1.76,-0.58,1.8531055016
2020-10-24 11:00:00,1.8705,0.29,1.892847128,0.0005,0,0.0005,1.87,0.29,1.8923530326,1.7805,-0.5700000000000001,1.8695133725000002,0.0005,0,0.0005,1.78,-0.5700000000000001,1.8690371853
2020-10-24 11:30:00,1.87,0.14,1.8752333187999999,0.0,0,0.0,1.87,0.14,1.8752333187999999,1.81,-0.43,1.860376306,0.0,0,0.0,1.81,-0.43,1.860376306
2020-10-24 12:00:00,1.8900000000000001,-0.13,1.8944656239,0.0,0,0.0,1.8900000000000001,-0.13,1.8944656239,1.87,-0.13,1.8745132702,0.0,0,0.0,1.87,-0.13,1.8745132702
2020-10-24 12:30:00,1.8905,-0.13,1.8949644455999999,0.0005,0,0.0005,1.8900000000000001,-0.13,1.8944656239,1.8705,-0.13,1.8750120666,0.0005,0,0.0005,1.87,-0.13,1.8745132702
2020-10-24 13:00:00,1.8719999999999999,-0.15,1.8780000000000001,0.012,0,0.012,1.8599999999999999,-0.15,1.8660385848,1.862,-0.13,1.8665326142,0.012,0,0.012,1.85,-0.13,1.8545619429
2020-10-24 13:30:00,1.8785,-0.12,1.8823289431,0.018500000000000003,0,0.018500000000000003,1.8599999999999999,-0.12,1.863866948,1.8585,-0.17,1.8662588915,0.018500000000000003,0,0.018500000000000003,1.8399999999999999,-0.17,1.8478365729
2020-10-24 14:00:00,1.792,-0.12,1.7960133630000001,0.022,0,0.022,1.77,-0.12,1.774063133,1.782,-0.15,1.7883019879000002,0.022,0,0.022,1.76,-0.15,1.76638048
2020-10-24 14:30:00,1.7895,-0.14,1.7949680359,0.0195,0,0.0195,1.77,-0.14,1.7755280905,1.7795,-0.14,1.7849986695000002,0.0195,0,0.0195,1.76,-0.14,1.7655594014
2020-10-24 15:00:00,1.7810000000000001,-0.14,1.7864940526000002,0.021,0,0.021,1.76,-0.14,1.7655594014,1.7610000000000001,-0.14,1.7665562544000002,0.021,0,0.021,1.74,-0.14,1.7456230979
2020-10-24 15:30:00,1.7785000000000002,-0.14,1.7840017517,0.018500000000000003,0,0.018500000000000003,1.76,-0.14,1.7655594014,1.7585000000000002,-0.14,1.7640641287,0.018500000000000003,0,0.018500000000000003,1.74,-0.14,1.7456230979
2020-10-24 16:00:00,1.863,-0.14,1.8682529272,0.013000000000000001,0,0.013000000000000001,1.85,-0.14,1.8552897348,1.853,-0.14,1.8582811951,0.013000000000000001,0,0.013000000000000001,1.8399999999999999,-0.14,1.8453184007
2020-10-24 16:30:00,2.012,0.17,2.0191691361,0.002,0,0.002,2.01,0.17,2.0171762442,1.932,-0.46,1.9860070493,0.002,0,0.002,1.9300000000000002,-0.46,1.984061491
2020-10-24 17:00:00,2.091,-0.02,2.0910956458,0.001,0,0.001,2.09,-0.02,2.0900956916,2.061,-0.30000000000000004,2.0827196163,0.001,0,0.001,2.06,-0.30000000000000004,2.0817300497
2020-10-24 17:30:00,2.27,0.04,2.2703523956,0.0,0,0.0,2.27,0.04,2.2703523956,2.21,-0.41000000000000003,2.2477099457,0.0,0,0.0,2.21,-0.41000000000000003,2.2477099457
2020-10-24 18:00:00,2.33,0.32,2.3518715951,0.0,0,0.0,2.33,0.32,2.3518715951,2.21,-0.6900000000000001,2.3152105736,0.0,0,0.0,2.21,-0.6900000000000001,2.3152105736
2020-10-24 18:30:00,2.36,0.30000000000000004,2.3789913829,0.0,0,0.0,2.36,0.30000000000000004,2.3789913829,2.25,-0.71,2.3593643212,0.0,0,0.0,2.25,-0.71,2.3593643212
2020-10-24 19:00:00,2.332,0.17,2.3381881875,0.002,0,0.002,2.33,0.17,2.3361934851,2.232,-0.6000000000000001,2.311238629,0.002,0,0.002,2.23,-0.6000000000000001,2.3093072554000003
2020-10-24 19:30:00,2.2325,-0.18,2.2397446841,0.0025,0,0.0025,2.23,-0.18,2.2372527796,2.2125,-0.21,2.2224437563,0.0025,0,0.0025,2.21,-0.21,2.2199549545
2020-10-24 20:00:00,2.0605,-0.2,2.0701836271,0.0105,0,0.0105,2.05,-0.2,2.0597329924,2.0505,-0.19,2.0592839168,0.0105,0,0.0105,2.04,-0.19,2.0488289338
2020-10-24 20:30:00,1.9535,-0.2,1.9637113459000002,0.0035,0,0.0035,1.9500000000000002,-0.2,1.9602295784,1.9435,-0.19,1.9527652829000002,0.0035,0,0.0035,1.94,-0.19,1.9492819191000001
2020-10-24 21:00:00,1.9,-0.2,1.9104973175,0.0,0,0.0,1.9,-0.2,1.9104973175,1.8900000000000001,-0.19,1.8995262567000002,0.0,0,0.0,1.8900000000000001,-0.19,1.8995262567000002
2020-10-24 21:30:00,1.8115,-0.2,1.822507133,0.0015,0,0.0015,1.81,-0.2,1.8210161998,1.8014999999999999,-0.19,1.8114917196,0.0015,0,0.0015,1.8,-0.19,1.81
2020-10-24 22:00:00,1.7445,-0.2,1.7559271767,0.0045000000000000005,0,0.0045000000000000005,1.74,-0.2,1.7514565367000001,1.7345000000000002,-0.19,1.7448754254,0.0045000000000000005,0,0.0045000000000000005,1.73,-0.19,1.7404022524
2020-10-24 22:30:00,1.6905000000000001,-0.17,1.6990262652,0.0105,0,0.0105,1.6800000000000002,-0.17,1.6885792845,1.6804999999999999,-0.19,1.6912067437,0.0105,0,0.0105,1.67,-0.19,1.6807736314000001
2020-10-24 23:00:00,1.585,-0.2,1.5975684649000002,0.005,0,0.005,1.58,-0.2,1.5926079241000002,1.585,-0.19,1.5963473932999999,0.005,0,0.005,1.58,-0.19,1.5913830463
2020-10-24 23:30:00,1.5295,-0.18,1.540055275,0.0095,0,0.0095,1.52,-0.18,1.5306207890999999,1.5195,-0.17,1.5289801339,0.0095,0,0.0095,1.51,-0.17,1.5195394039
2020-10-25 00:00:00,1.436,-0.18,1.4472373682000002,0.006,0,0.006,1.43,-0.18,1.4412841496,1.426,-0.17,1.4360974897,0.006,0,0.006,1.42,-0.17,1.4301398533
2020-10-25 00:30:00,1.4325,-0.18,1.4437646103000001,0.0125,0,0.0125,1.42,-0.18,1.4313629868,1.4325,-0.17,1.4425519921,0.0125,0,0.0125,1.42,-0.17,1.4301398533
2020-10-25 01:00:00,1.43,-0.18,1.4412841496,0.01,0,0.01,1.42,-0.18,1.4313629868,1.4100000000000001,-0.17,1.4202112519,0.01,0,0.01,1.4,-0.17,1.4102836594000001
2020-10-25 01:30:00,1.763,-0.24,1.7792608016,0.013000000000000001,0,0.013000000000000001,1.75,-0.24,1.76638048,1.7429999999999999,-0.23,1.7581094959999999,0.013000000000000001,0,0.013000000000000001,1.73,-0.23,1.7452220489
2020-10-25 02:00:00,1.7610000000000001,-0.24,1.7772791002,0.011,0,0.011,1.75,-0.24,1.76638048,1.741,-0.23,1.7561267039000001,0.011,0,0.011,1.73,-0.23,1.7452220489
2020-10-25 02:30:00,1.638,-0.24,1.6554890516,0.008,0,0.008,1.63,-0.24,1.6475739741000002,1.6280000000000001,-0.23,1.6441666582,0.008,0,0.008,1.62,-0.23,1.6362457028000001
2020-10-25 03:00:00,1.591,-0.24,1.609,0.011,0,0.011,1.58,-0.24,1.5981239001,1.581,-0.23,1.5976423254,0.011,0,0.011,1.57,-0.23,1.5867577005
2020-10-25 03:30:00,1.6005,-0.24,1.6183943431999999,0.0205,0,0.0205,1.58,-0.24,1.5981239001,1.5905,-0.23,1.6070439478,0.0205,0,0.0205,1.57,-0.23,1.5867577005
2020-10-25 04:00:00,1.5645,-0.24,1.5828013931,0.0145,0,0.0145,1.55,-0.24,1.5684705926,1.5545,-0.21,1.5686204927,0.0145,0,0.0145,1.54,-0.21,1.5542522318
2020-10-25 04:30:00,1.592,-0.2,1.6045136334999999,0.012,0,0.012,1.58,-0.2,1.5926079241000002,1.5819999999999999,-0.19,1.5933687583,0.012,0,0.012,1.57,-0.19,1.5814550262
2020-10-25 05:00:00,1.544,-0.18,1.5544568183,0.014,0,0.014,1.53,-0.18,1.5405518491999999,1.534,-0.19,1.5457218378,0.014,0,0.014,1.52,-0.19,1.5318289722
2020-10-25 05:30:00,1.5525,-0.2,1.5653294382,0.0125,0,0.0125,1.54,-0.2,1.5529327094,1.5425,-0.19,1.5541577301,0.0125,0,0.0125,1.53,-0.19,1.5417522499
2020-10-25 06:00:00,1.605,-0.2,1.6174130579,0.015,0,0.015,1.5899999999999999,-0.2,1.6025292509,1.595,-0.18,1.6051246058,0.015,0,0.015,1.58,-0.18,1.5902201106
2020-10-25 06:30:00,1.687,0.05,1.6877407976,0.017,0,0.017,1.67,0.05,1.6707483352999999,1.647,-0.41000000000000003,1.6972651531,0.017,0,0.017,1.63,-0.41000000000000003,1.6807736314000001
2020-10-25 07:00:00,1.824,0.24,1.8397217181,0.014,0,0.014,1.81,0.24,1.8258422714,1.734,-0.62,1.8415091637,0.014,0,0.014,1.72,-0.62,1.8283325737
2020-10-25 07:30:00,1.846,0.2,1.8568026282,0.006,0,0.006,1.8399999999999999,0.2,1.8508376482000002,1.756,-0.65,1.8724411873000002,0.006,0,0.006,1.75,-0.65,1.8668154703000002
2020-10-25 08:00:00,1.8655,0.06,1.8664646394000002,0.0055000000000000005,0,0.0055000000000000005,1.8599999999999999,0.06,1.8609674903000002,1.8054999999999999,-0.44,1.8583407249000001,0.0055000000000000005,0,0.0055000000000000005,1.8,-0.44,1.8529975715
2020-10-25 08:30:00,1.976,-0.18,1.9841814433,0.006,0,0.006,1.97,-0.18,1.9782062582000002,1.966,-0.17,1.9733362613,0.006,0,0.006,1.96,-0.17,1.9673586353
2020-10-25 09:00:00,1.9515,-0.18,1.9597837253,0.0115,0,0.0115,1.94,-0.18,1.9483326205,1.9415,-0.17,1.9489284877,0.0115,0,0.0115,1.9300000000000002,-0.17,1.9374725805000002
2020-10-25 09:30:00,2.094,-0.18,2.101722151,0.004,0,0.004,2.09,-0.18,2.0977368758,2.084,-0.16,2.0901330101,0.004,0,0.004,2.08,-0.16,2.0861447697
2020-10-25 10:00:00,1.8855,-0.12,1.8893147567000002,0.0055000000000000005,0,0.0055000000000000005,1.88,-0.12,1.8838258943000001,1.8655,-0.16,1.8723488591000002,0.0055000000000000005,0,0.0055000000000000005,1.8599999999999999,-0.16,1.8668690366
2020-10-25 10:30:00,1.6015000000000001,-0.14,1.6076076169,0.0015,0,0.0015,1.6,-0.14,1.606113321,1.5915,-0.14,1.5976458462,0.0015,0,0.0015,1.5899999999999999,-0.14,1.5961516219
2020-10-25 11:00:00,1.96,0.05,1.9606376514,0.01,0,0.01,1.9500000000000002,0.05,1.9506409203000001,1.9100000000000001,-0.4,1.9514353692,0.01,0,0.01,1.9,-0.4,1.9416487839
2020-10-25 11:30:00,1.9645000000000001,0.27,1.9829675362999999,0.0145,0,0.0145,1.9500000000000002,0.27,1.968603566,1.8745,-0.6000000000000001,1.9681845061,0.0145,0,0.0145,1.8599999999999999,-0.6000000000000001,1.954379697
2020-10-25 12:00:00,1.6920000000000002,-0.08,1.6938901971,0.002,0,0.002,1.69,-0.08,1.6918924316,1.662,-0.24,1.6792391134,0.002,0,0.002,1.6600000000000001,-0.24,1.6772596698000002
2020-10-25 12:30:00,1.51,-0.14,1.5164761785,0.0,0,0.0,1.51,-0.14,1.5164761785,1.5,-0.13,1.5056227947,0.0,0,0.0,1.5,-0.13,1.5056227947
2020-10-25 13:00:00,1.608,-0.14,1.6140830214,0.008,0,0.008,1.6,-0.14,1.606113321,1.5979999999999999,-0.13,1.6032791398000001,0.008,0,0.008,1.5899999999999999,-0.13,1.5953056133999999
2020-10-25 13:30:00,1.8675000000000002,-0.18,1.8761546445000001,0.0175,0,0.0175,1.85,-0.18,1.8587361297,1.8475000000000001,-0.17,1.8553048941,0.0175,0,0.0175,1.83,-0.17,1.8378792125999999
2020-10-25 14:00:00,1.6855,-0.15,1.6921614137,0.0155,0,0.0155,1.67,-0.15,1.6767229944,1.6655,-0.14,1.6713737613,0.0155,0,0.0155,1.65,-0.14,1.6559287424
2020-10-25 14:30:00,1.5975000000000001,-0.15,1.6045267993999999,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,-0.15,1.5970597985000001,1.5875,-0.14,1.593661272,0.007500000000000001,0,0.007500000000000001,1.58,-0.14,1.5861904047
2020-10-25 15:00:00,1.603,-0.15,1.610002795,0.013000000000000001,0,0.013000000000000001,1.5899999999999999,-0.15,1.5970597985000001,1.593,-0.14,1.5991400813999999,0.013000000000000001,0,0.013000000000000001,1.58,-0.14,1.5861904047
2020-10-25 15:30:00,1.7585000000000002,-0.15,1.7648859028000001,0.0085,0,0.0085,1.75,-0.15,1.756416807,1.7485,-0.14,1.7540958497,0.0085,0,0.0085,1.74,-0.14,1.7456230979
2020-10-25 16:00:00,1.9755,0.03,1.9757277773,0.0055000000000000005,0,0.0055000000000000005,1.97,0.03,1.9702284132,1.9155000000000002,-0.39,1.9547992864000001,0.0055000000000000005,0,0.0055000000000000005,1.9100000000000001,-0.39,1.9494101672
2020-10-25 16:30:00,2.1675,-0.08,2.1689758528,0.007500000000000001,0,0.007500000000000001,2.16,-0.08,2.1614809738,2.1275,-0.35000000000000003,2.1560974584,0.007500000000000001,0,0.007500000000000001,2.12,-0.35000000000000003,2.1486972797
2020-10-25 17:00:00,2.2925,0.24,2.3050284705,0.0025,0,0.0025,2.29,0.24,2.3025420734,2.1925,-0.65,2.286822304,0.0025,0,0.0025,2.19,-0.65,2.2844255295
2020-10-25 17:30:00,2.461,0.24,2.4726748674,0.001,0,0.001,2.46,0.24,2.4716795909,2.341,-0.76,2.4612762949,0.001,0,0.001,2.34,-0.76,2.4603251818
2020-10-25 18:00:00,2.55,-0.19,2.5570686342,0.0,0,0.0,2.55,-0.19,2.5570686342,2.5300000000000002,-0.27,2.5443663258,0.0,0,0.0,2.5300000000000002,-0.27,2.5443663258
2020-10-25 18:30:00,2.51,-0.22,2.5196229877,0.0,0,0.0,2.51,-0.22,2.5196229877,2.49,-0.21,2.4988397308,0.0,0,0.0,2.49,-0.21,2.4988397308
2020-10-25 19:00:00,2.3609999999999998,-0.21,2.3703208644,0.001,0,0.001,2.36,-0.21,2.3693247983,2.341,-0.2,2.3495278249,0.001,0,0.001,2.34,-0.2,2.348531456
2020-10-25 19:30:00,2.242,-0.21,2.2518134914,0.002,0,0.002,2.24,-0.21,2.2498222152,2.222,-0.26,2.2371598065000002,0.002,0,0.002,2.22,-0.26,2.2351733714
2020-10-25 20:00:00,2.1,-0.21,2.1104738804,0.0,0,0.0,2.1,-0.21,2.1104738804,2.08,-0.25,2.0949701669,0.0,0,0.0,2.08,-0.25,2.0949701669
2020-10-25 20:30:00,2.02,-0.23,2.0330518931,0.0,0,0.0,2.02,-0.23,2.0330518931,2.01,-0.22,2.0220039565,0.0,0,0.0,2.01,-0.22,2.0220039565
2020-10-25 21:00:00,1.903,-0.22,1.9156745548,0.003,0,0.003,1.9,-0.22,1.9126944346,1.883,-0.21,1.8946738506,0.003,0,0.003,1.88,-0.21,1.891692364
2020-10-25 21:30:00,1.835,-0.22,1.8481409578,0.005,0,0.005,1.83,-0.22,1.8431766058,1.815,-0.2,1.8259860350000001,0.005,0,0.005,1.81,-0.2,1.8210161998
2020-10-25 22:00:00,1.686,-0.16,1.6935749171999999,0.006,0,0.006,1.6800000000000002,-0.16,1.6876018488,1.6760000000000002,-0.17,1.6845996557,0.006,0,0.006,1.67,-0.17,1.6786303941
2020-10-25 22:30:00,1.6045,-0.18,1.6145650343,0.0045000000000000005,0,0.0045000000000000005,1.6,-0.18,1.6100931649999999,1.5945,-0.17,1.6035367941,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,-0.17,1.5990622252
2020-10-25 23:00:00,1.5465,-0.15,1.5537574618,0.006500000000000001,0,0.006500000000000001,1.54,-0.15,1.5472879499,1.5265,-0.18,1.5370758764999999,0.006500000000000001,0,0.006500000000000001,1.52,-0.18,1.5306207890999999
2020-10-25 23:30:00,1.496,-0.17,1.5056281081,0.006,0,0.006,1.49,-0.17,1.4996666296,1.486,-0.16,1.4945889067,0.006,0,0.006,1.48,-0.16,1.4886235253
2020-10-26 00:00:00,1.504,-0.17,1.5135772197000001,0.014,0,0.014,1.49,-0.17,1.4996666296,1.494,-0.16,1.5025431774,0.014,0,0.014,1.48,-0.16,1.4886235253
2020-10-26 00:30:00,1.8090000000000002,-0.24,1.8248509527999999,0.019,0,0.019,1.79,-0.24,1.8060177186000002,1.799,-0.23,1.8136430189000001,0.019,0,0.019,1.78,-0.23,1.7947980388
2020-10-26 01:00:00,1.8290000000000002,-0.26,1.8473876150000001,0.019,0,0.019,1.81,-0.26,1.828578683,1.819,-0.25,1.8360993982,0.019,0,0.019,1.8,-0.25,1.8172781845000001
2020-10-26 01:30:00,1.8054999999999999,-0.24,1.8213814126,0.025500000000000002,0,0.025500000000000002,1.78,-0.24,1.7961069011,1.7855,-0.23,1.8002528295,0.025500000000000002,0,0.025500000000000002,1.76,-0.23,1.7749647884000002
2020-10-26 02:00:00,1.7635,-0.24,1.7797562333,0.0235,0,0.0235,1.74,-0.24,1.7564737402000001,1.7535,-0.23,1.7685197907,0.0235,0,0.0235,1.73,-0.23,1.7452220489
2020-10-26 02:30:00,1.7265000000000001,-0.24,1.743101331,0.026500000000000003,0,0.026500000000000003,1.7000000000000002,-0.24,1.7168575946,1.7065000000000001,-0.23,1.7219298040000002,0.026500000000000003,0,0.026500000000000003,1.6800000000000002,-0.23,1.6956709586
2020-10-26 03:00:00,1.6920000000000002,-0.23,1.7075608335,0.022,0,0.022,1.67,-0.23,1.6857639218,1.682,-0.23,1.6976524968,0.022,0,0.022,1.6600000000000001,-0.23,1.6758579892
2020-10-26 03:30:00,1.6920000000000002,-0.23,1.7075608335,0.022,0,0.022,1.67,-0.23,1.6857639218,1.682,-0.23,1.6976524968,0.022,0,0.022,1.6600000000000001,-0.23,1.6758579892
2020-10-26 04:00:00,1.6555,-0.23,1.6714006851,0.025500000000000002,0,0.025500000000000002,1.63,-0.23,1.6461470165,1.6555,-0.23,1.6714006851,0.025500000000000002,0,0.025500000000000002,1.63,-0.23,1.6461470165
2020-10-26 04:30:00,1.6219999999999999,-0.21,1.635537832,0.022,0,0.022,1.6,-0.21,1.6137224049,1.612,-0.2,1.6243595660999999,0.022,0,0.022,1.5899999999999999,-0.2,1.6025292509
2020-10-26 05:00:00,1.5859999999999999,-0.21,1.5998424922,0.026000000000000002,0,0.026000000000000002,1.56,-0.21,1.5740711547,1.576,-0.19,1.5874117298,0.026000000000000002,0,0.026000000000000002,1.55,-0.19,1.5616017418
2020-10-26 05:30:00,1.6205,-0.21,1.6340502593,0.0205,0,0.0205,1.6,-0.21,1.6137224049,1.6105,-0.2,1.6228709899,0.0205,0,0.0205,1.5899999999999999,-0.2,1.6025292509
2020-10-26 06:00:00,1.62,-0.21,1.6335544068,0.02,0,0.02,1.6,-0.21,1.6137224049,1.6099999999999999,-0.2,1.6223748026,0.02,0,0.02,1.5899999999999999,-0.2,1.6025292509
2020-10-26 06:30:00,1.7135,-0.19,1.7240018126,0.0135,0,0.0135,1.7000000000000002,-0.19,1.7105846954000001,1.6935,-0.18,1.7030391217,0.0135,0,0.0135,1.6800000000000002,-0.18,1.6896153408
2020-10-26 07:00:00,1.873,0.14,1.8782249599,0.013000000000000001,0,0.013000000000000001,1.8599999999999999,0.14,1.8652613758,1.7930000000000001,-0.48,1.8561381953,0.013000000000000001,0,0.013000000000000001,1.78,-0.48,1.8435834671
2020-10-26 07:30:00,1.9655,-0.1,1.9680422379,0.0155,0,0.0155,1.9500000000000002,-0.1,1.952562419,1.9255,-0.32,1.9519093857,0.0155,0,0.0155,1.9100000000000001,-0.32,1.9366207682
2020-10-26 08:00:00,2.04,0.26,2.0565018843,0.02,0,0.02,2.02,0.26,2.0366639389,1.9300000000000002,-0.6000000000000001,2.0211135545,0.02,0,0.02,1.9100000000000001,-0.6000000000000001,2.0020239759
2020-10-26 08:30:00,2.0675,0.29,2.0877395072,0.0275,0,0.0275,2.04,0.29,2.0605096457,1.9575,-0.58,2.0416185368,0.0275,0,0.0275,1.9300000000000002,-0.58,2.0152667317
2020-10-26 09:00:00,1.9865,0.29,2.0075562881,0.026500000000000003,0,0.026500000000000003,1.96,0.29,1.9813379318000002,1.8865,-0.58,1.9736469416,0.026500000000000003,0,0.026500000000000003,1.8599999999999999,-0.58,1.9483326205
2020-10-26 09:30:00,1.8865,0.33,1.9151454906,0.026500000000000003,0,0.026500000000000003,1.8599999999999999,0.33,1.889047379,1.7865000000000002,-0.54,1.8663285482,0.026500000000000003,0,0.026500000000000003,1.76,-0.54,1.840978001
2020-10-26 10:00:00,1.77,0.36,1.8062391868,0.03,0,0.03,1.74,0.36,1.7768511474,1.67,-0.52,1.7490854753,0.03,0,0.03,1.6400000000000001,-0.52,1.7204650533999999
2020-10-26 10:30:00,1.7610000000000001,0.36,1.7974206519,0.021,0,0.021,1.74,0.36,1.7768511474,1.691,-0.52,1.7691469696,0.021,0,0.021,1.67,-0.52,1.7490854753
2020-10-26 11:00:00,1.5625,-0.13,1.5678986734,0.0325,0,0.0325,1.53,-0.13,1.5355129436000001,1.5525,-0.13,1.5579333266000002,0.0325,0,0.0325,1.52,-0.13,1.5255490815
2020-10-26 11:30:00,1.536,0.0,1.536,0.036000000000000004,0,0.036000000000000004,1.5,0.0,1.5,1.526,0.0,1.526,0.036000000000000004,0,0.036000000000000004,1.49,0.0,1.49
2020-10-26 12:00:00,1.6305,-0.13,1.6356742494,0.030500000000000003,0,0.030500000000000003,1.6,-0.13,1.6052725625000002,1.6205,-0.13,1.6257060774,0.030500000000000003,0,0.030500000000000003,1.5899999999999999,-0.13,1.5953056133999999
2020-10-26 12:30:00,1.52,0.35000000000000003,1.5597756248999999,0.04,0,0.04,1.48,0.35000000000000003,1.5208221461,1.51,-0.5,1.5906288065,0.04,0,0.04,1.47,-0.5,1.5527073131
2020-10-26 13:00:00,1.5135,0.0,1.5135,0.0335,0,0.0335,1.48,0.0,1.48,1.5135,0.0,1.5135,0.0335,0,0.0335,1.48,0.0,1.48
2020-10-26 13:30:00,1.5335,-0.13,1.5390004061,0.0335,0,0.0335,1.5,-0.13,1.5056227947,1.5235,-0.13,1.5290363796,0.0335,0,0.0335,1.49,-0.13,1.4956603893
2020-10-26 14:00:00,1.526,-0.13,1.5315273422,0.026000000000000002,0,0.026000000000000002,1.5,-0.13,1.5056227947,1.516,-0.13,1.5215636693999999,0.026000000000000002,0,0.026000000000000002,1.49,-0.13,1.4956603893
2020-10-26 14:30:00,1.569,0.0,1.569,0.029,0,0.029,1.54,0.0,1.54,1.5590000000000002,0.0,1.5590000000000002,0.029,0,0.029,1.53,0.0,1.53
2020-10-26 15:00:00,1.5750000000000002,-0.13,1.5803559726,0.025,0,0.025,1.55,-0.13,1.5554420594,1.565,0.0,1.565,0.025,0,0.025,1.54,0.0,1.54
2020-10-26 15:30:00,1.6435,-0.13,1.6486334493,0.0235,0,0.0235,1.62,-0.13,1.625207679,1.6335000000000002,-0.13,1.6386647766,0.0235,0,0.0235,1.6099999999999999,-0.13,1.6152399203
2020-10-26 16:00:00,1.744,0.02,1.7441146751,0.024,0,0.024,1.72,0.02,1.7201162751,1.704,-0.33,1.735660105,0.024,0,0.024,1.6800000000000002,-0.33,1.7121039688000002
2020-10-26 16:30:00,1.9605000000000001,0.02,1.9606020121,0.0205,0,0.0205,1.94,0.02,1.94010309,1.9105,-0.33,1.9387909248000001,0.0205,0,0.0205,1.8900000000000001,-0.33,1.9185932346
2020-10-26 17:00:00,2.1445,-0.01,2.1445233153,0.0145,0,0.0145,2.13,-0.01,2.130023474,2.0945,-0.35000000000000003,2.1235419115,0.0145,0,0.0145,2.08,-0.35000000000000003,2.1092415699
2020-10-26 17:30:00,2.348,0.12,2.3510644398,0.008,0,0.008,2.34,0.12,2.3430749028,2.278,-0.45,2.3220215331,0.008,0,0.008,2.27,-0.45,2.3141737186
2020-10-26 18:00:00,2.4355,-0.13,2.4389670457,0.0055000000000000005,0,0.0055000000000000005,2.43,-0.13,2.4334748817,2.4055,-0.28,2.4217411608,0.0055000000000000005,0,0.0055000000000000005,2.4,-0.28,2.4162781297
2020-10-26 18:30:00,2.505,-0.23,2.5155367221000002,0.005,0,0.005,2.5,-0.23,2.5105577070000002,2.485,-0.22,2.4947194231,0.005,0,0.005,2.48,-0.22,2.4897389421
2020-10-26 19:00:00,2.403,-0.21,2.4121585769,0.003,0,0.003,2.4,-0.21,2.4091699815,2.393,-0.2,2.4013431658,0.003,0,0.003,2.39,-0.2,2.3983536020000003
2020-10-26 19:30:00,2.312,-0.2,2.320634396,0.002,0,0.002,2.31,-0.2,2.3186418438,2.302,-0.19,2.3098276992,0.002,0,0.002,2.3,-0.19,2.3078344828
2020-10-26 20:00:00,2.1645,-0.16,2.1704055497,0.0045000000000000005,0,0.0045000000000000005,2.16,-0.16,2.1659178193,2.1445,-0.25,2.1590229851,0.0045000000000000005,0,0.0045000000000000005,2.14,-0.25,2.154553318
2020-10-26 20:30:00,2.074,-0.21,2.0846045188,0.004,0,0.004,2.07,-0.21,2.0806249061,2.054,-0.25,2.069158283,0.004,0,0.004,2.05,-0.25,2.0651876428
2020-10-26 21:00:00,1.9335,-0.17,1.9409591057000002,0.0035,0,0.0035,1.9300000000000002,-0.17,1.9374725805000002,1.9135,-0.30000000000000004,1.9368743506000001,0.0035,0,0.0035,1.9100000000000001,-0.30000000000000004,1.9334166649000002
2020-10-26 21:30:00,1.8325,-0.21,1.8444934942,0.0025,0,0.0025,1.83,-0.21,1.842009772,1.8225,-0.2,1.8334410953,0.0025,0,0.0025,1.82,-0.2,1.8309560344
2020-10-26 22:00:00,1.756,-0.19,1.7662491331,0.006,0,0.006,1.75,-0.19,1.760284068,1.746,-0.18,1.7552538278,0.006,0,0.006,1.74,-0.18,1.7492855685
2020-10-26 22:30:00,1.6545,-0.18,1.6642626746,0.0045000000000000005,0,0.0045000000000000005,1.65,-0.18,1.6597891432,1.6445,-0.17,1.653263515,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,-0.17,1.6487874331999999
2020-10-26 23:00:00,1.5314999999999999,-0.18,1.542041585,0.0015,0,0.0015,1.53,-0.18,1.5405518491999999,1.5215,-0.17,1.5309677495,0.0015,0,0.0015,1.52,-0.17,1.5294770348
2020-10-26 23:30:00,1.502,-0.15,1.5094714307000001,0.002,0,0.002,1.5,-0.15,1.5074813432,1.492,-0.17,1.501653755,0.002,0,0.002,1.49,-0.17,1.4996666296
2020-10-27 00:00:00,1.482,-0.19,1.4941298471,0.002,0,0.002,1.48,-0.19,1.4921461054,1.472,-0.17,1.4817840598,0.002,0,0.002,1.47,-0.17,1.4797972834
2020-10-27 00:30:00,1.7675,-0.18,1.7766418463,0.007500000000000001,0,0.007500000000000001,1.76,-0.18,1.7691806013,1.7475,-0.28,1.7697898887,0.007500000000000001,0,0.007500000000000001,1.74,-0.28,1.7623847480000001
2020-10-27 01:00:00,1.8205,-0.25,1.8375854402,0.0005,0,0.0005,1.82,-0.25,1.8370900903,1.8105,-0.24,1.8263379342000001,0.0005,0,0.0005,1.81,-0.24,1.8258422714
2020-10-27 01:30:00,1.8014999999999999,-0.25,1.8187639347000002,0.0015,0,0.0015,1.8,-0.25,1.8172781845000001,1.7915,-0.24,1.807504426,0.0015,0,0.0015,1.79,-0.24,1.8060177186000002
2020-10-27 02:00:00,1.7425000000000002,-0.25,1.7603426513,0.0025,0,0.0025,1.74,-0.25,1.7578680269,1.7325,-0.24,1.7490443819000001,0.0025,0,0.0025,1.73,-0.24,1.7465680634
2020-10-27 02:30:00,1.7425000000000002,-0.24,1.7589503262,0.0025,0,0.0025,1.74,-0.24,1.7564737402000001,1.7325,-0.24,1.7490443819000001,0.0025,0,0.0025,1.73,-0.24,1.7465680634
2020-10-27 03:00:00,1.7025000000000001,-0.23,1.7179657302,0.0025,0,0.0025,1.7000000000000002,-0.23,1.7154882687000002,1.6925,-0.24,1.7094315575999999,0.0025,0,0.0025,1.69,-0.24,1.7069563556
2020-10-27 03:30:00,1.7035,0.19,1.7140630823,0.0035,0,0.0035,1.7000000000000002,0.19,1.7105846954000001,1.6235,-0.64,1.7450937654,0.0035,0,0.0035,1.62,-0.64,1.7418381096000002
2020-10-27 04:00:00,1.6605,0.06,1.6615836572,0.0105,0,0.0105,1.65,0.06,1.6510905487,1.6005,-0.51,1.6797917282000001,0.0105,0,0.0105,1.5899999999999999,-0.51,1.6697904060000002
2020-10-27 04:30:00,1.6295000000000002,0.06,1.6306042592,0.0095,0,0.0095,1.62,0.06,1.6211107302999999,1.5695000000000001,-0.49,1.644211133,0.0095,0,0.0095,1.56,-0.49,1.6351452535000002
2020-10-27 05:00:00,1.6345,0.22,1.6492392943,0.0145,0,0.0145,1.62,0.22,1.6348700254000001,1.5445,-0.63,1.6680468368999999,0.0145,0,0.0145,1.53,-0.63,1.654629868
2020-10-27 05:30:00,1.6625,0.22,1.6769932170000001,0.0125,0,0.0125,1.65,0.22,1.6646020545,1.5825,-0.63,1.7032927670000002,0.0125,0,0.0125,1.57,-0.63,1.6916855499999999
2020-10-27 06:00:00,1.657,0.22,1.6715409059000002,0.017,0,0.017,1.6400000000000001,0.22,1.6546903033,1.577,-0.63,1.6981840301000002,0.017,0,0.017,1.56,-0.63,1.6824089871
2020-10-27 06:30:00,1.7405,-0.08,1.7423375821,0.0205,0,0.0205,1.72,-0.08,1.7218594600000001,1.7205,-0.27,1.7415568466,0.0205,0,0.0205,1.7000000000000002,-0.27,1.7213076425
2020-10-27 07:00:00,1.8559999999999999,-0.08,1.8577233379,0.026000000000000002,0,0.026000000000000002,1.83,-0.08,1.8317477992,1.826,-0.25,1.8430344544000001,0.026000000000000002,0,0.026000000000000002,1.8,-0.25,1.8172781845000001
2020-10-27 07:30:00,1.9205,-0.09,1.9226076693,0.0205,0,0.0205,1.9,-0.09,1.9021303846,1.8805,-0.27,1.8997842641,0.0205,0,0.0205,1.8599999999999999,-0.27,1.8794946129
2020-10-27 08:00:00,1.975,-0.09,1.9770495694,0.015,0,0.015,1.96,-0.09,1.9620652385000001,1.955,-0.25,1.9709198360000002,0.015,0,0.015,1.94,-0.25,1.9560419218
2020-10-27 08:30:00,1.995,-0.15,2.0006311504,0.005,0,0.005,1.99,-0.15,1.9956452591,1.9849999999999999,-0.15,1.9906594385,0.005,0,0.005,1.98,-0.15,1.9856736892
2020-10-27 09:00:00,1.99,-0.15,1.9956452591,0.0,0,0.0,1.99,-0.15,1.9956452591,1.98,-0.15,1.9856736892,0.0,0,0.0,1.98,-0.15,1.9856736892
2020-10-27 09:30:00,1.98,-0.14,1.9849433241,0.0,0,0.0,1.98,-0.14,1.9849433241,1.97,-0.15,1.9757024067,0.0,0,0.0,1.97,-0.15,1.9757024067
2020-10-27 10:00:00,1.952,-0.14,1.9570140521,0.002,0,0.002,1.9500000000000002,-0.14,1.9550191815,1.9420000000000002,-0.15,1.9477843823,0.002,0,0.002,1.94,-0.15,1.9457903279000002
2020-10-27 10:30:00,1.851,-0.14,1.8562868852,0.001,0,0.001,1.85,-0.14,1.8552897348,1.851,-0.13,1.8555594844,0.001,0,0.001,1.85,-0.13,1.8545619429
2020-10-27 11:00:00,1.85,-0.09,1.8521878954000002,0.0,0,0.0,1.85,-0.09,1.8521878954000002,1.85,-0.19,1.8597311634,0.0,0,0.0,1.85,-0.19,1.8597311634
2020-10-27 11:30:00,1.7735,-0.13,1.7782582068,0.0035,0,0.0035,1.77,-0.13,1.7747675904,1.7635,-0.13,1.7682851156,0.0035,0,0.0035,1.76,-0.13,1.7647946056000001
2020-10-27 12:00:00,1.5685,0.0,1.5685,0.0085,0,0.0085,1.56,0.0,1.56,1.5585,0.0,1.5585,0.0085,0,0.0085,1.55,0.0,1.55
2020-10-27 12:30:00,1.4805000000000001,0.4,1.533584119,0.0105,0,0.0105,1.47,0.4,1.523450032,1.4304999999999999,-0.46,1.5026410915000001,0.0105,0,0.0105,1.42,-0.46,1.4926486526
2020-10-27 13:00:00,1.448,0.0,1.448,0.008,0,0.008,1.44,0.0,1.44,1.448,0.0,1.448,0.008,0,0.008,1.44,0.0,1.44
2020-10-27 13:30:00,1.4685000000000001,0.0,1.4685000000000001,0.0085,0,0.0085,1.46,0.0,1.46,1.4685000000000001,0.0,1.4685000000000001,0.0085,0,0.0085,1.46,0.0,1.46
2020-10-27 14:00:00,1.4385,-0.13,1.4443622295,0.0085,0,0.0085,1.43,-0.13,1.4358969322,1.4385,-0.13,1.4443622295,0.0085,0,0.0085,1.43,-0.13,1.4358969322
2020-10-27 14:30:00,1.4575,0.0,1.4575,0.007500000000000001,0,0.007500000000000001,1.45,0.0,1.45,1.4575,0.0,1.4575,0.007500000000000001,0,0.007500000000000001,1.45,0.0,1.45
2020-10-27 15:00:00,1.484,-0.13,1.4896831878,0.004,0,0.004,1.48,-0.13,1.4856984889,1.474,-0.13,1.4797215954,0.004,0,0.004,1.47,-0.13,1.475737104
2020-10-27 15:30:00,1.613,-0.13,1.6182302061,0.003,0,0.003,1.6099999999999999,-0.13,1.6152399203,1.603,-0.13,1.6082627273,0.003,0,0.003,1.6,-0.13,1.6052725625000002
2020-10-27 16:00:00,1.7530000000000001,0.22,1.7667509728000002,0.013000000000000001,0,0.013000000000000001,1.74,0.22,1.7538529015000002,1.703,-0.52,1.7806203975,0.013000000000000001,0,0.013000000000000001,1.69,-0.52,1.7681911661
2020-10-27 16:30:00,1.9535,0.24,1.9681875546,0.0035,0,0.0035,1.9500000000000002,0.24,1.9647137196000002,1.8635000000000002,-0.5,1.9294124106,0.0035,0,0.0035,1.8599999999999999,-0.5,1.9260321908
2020-10-27 17:00:00,2.098,-0.03,2.098214479,0.008,0,0.008,2.09,-0.03,2.0902152999,2.058,-0.29,2.0783320235,0.008,0,0.008,2.05,-0.29,2.0704105873
2020-10-27 17:30:00,2.432,0.21,2.4410497742,0.012,0,0.012,2.42,0.21,2.4290944815,2.312,-0.5700000000000001,2.3812274146,0.012,0,0.012,2.3,-0.5700000000000001,2.3695780215
2020-10-27 18:00:00,2.5300000000000002,-0.04,2.5303161858000003,0.02,0,0.02,2.51,-0.04,2.5103187049,2.47,-0.37,2.4975588081,0.02,0,0.02,2.45,-0.37,2.4777812656
2020-10-27 18:30:00,2.534,-0.21,2.5426867680000003,0.014,0,0.014,2.52,-0.21,2.5287348615000003,2.5140000000000002,-0.21,2.5227556362,0.014,0,0.014,2.5,-0.21,2.5088044962
2020-10-27 19:00:00,2.3705,-0.21,2.3797836561,0.0105,0,0.0105,2.36,-0.21,2.3693247983,2.3505000000000003,-0.21,2.3598623371,0.0105,0,0.0105,2.34,-0.21,2.3494041798
2020-10-27 19:30:00,2.2465,-0.17,2.2529230457000002,0.0165,0,0.0165,2.23,-0.17,2.2364704335,2.2165,-0.21,2.2264258914,0.0165,0,0.0165,2.2,-0.21,2.21
2020-10-27 20:00:00,2.12,-0.2,2.1294130647,0.02,0,0.02,2.1,-0.2,2.109502311,2.1,-0.24,2.1136697945,0.02,0,0.02,2.08,-0.24,2.0938003725
2020-10-27 20:30:00,2.0465,-0.21,2.0572462784,0.006500000000000001,0,0.006500000000000001,2.04,-0.21,2.0507803393,2.0265,-0.2,2.036345317,0.006500000000000001,0,0.006500000000000001,2.02,-0.2,2.0298768436
2020-10-27 21:00:00,1.9500000000000002,-0.17,1.9573962297,0.01,0,0.01,1.94,-0.17,1.9474342094,1.9300000000000002,-0.2,1.9403350226,0.01,0,0.01,1.92,-0.2,1.9303885619
2020-10-27 21:30:00,1.9260000000000002,0.16,1.9326344714,0.006,0,0.006,1.92,0.16,1.9266551326,1.846,-0.52,1.917841495,0.006,0,0.006,1.8399999999999999,-0.52,1.9120669444
2020-10-27 22:00:00,1.763,-0.19,1.7732086736000001,0.013000000000000001,0,0.013000000000000001,1.75,-0.19,1.760284068,1.7530000000000001,-0.18,1.7622170695000001,0.013000000000000001,0,0.013000000000000001,1.74,-0.18,1.7492855685
2020-10-27 22:30:00,1.663,-0.17,1.6716665337,0.013000000000000001,0,0.013000000000000001,1.65,-0.17,1.6587344573,1.653,-0.16,1.6607254439,0.013000000000000001,0,0.013000000000000001,1.6400000000000001,-0.16,1.6477863939000001
2020-10-27 23:00:00,1.564,-0.15,1.5711766292,0.024,0,0.024,1.54,-0.15,1.5472879499,1.544,-0.18,1.5544568183,0.024,0,0.024,1.52,-0.18,1.5306207890999999
2020-10-27 23:30:00,1.5575,-0.19,1.5690462868,0.0175,0,0.0175,1.54,-0.19,1.5516765127,1.5375,-0.18,1.5480007267,0.0175,0,0.0175,1.52,-0.18,1.5306207890999999
2020-10-28 00:00:00,1.518,-0.19,1.5298444365,0.008,0,0.008,1.51,-0.19,1.5219066988,1.508,-0.18,1.5187047113,0.008,0,0.008,1.5,-0.18,1.5107613974
2020-10-28 00:30:00,1.8855,0.15,1.8914571763999999,0.0055000000000000005,0,0.0055000000000000005,1.88,0.15,1.8859745491000002,1.7855,-0.64,1.8967367371,0.0055000000000000005,0,0.0055000000000000005,1.78,-0.64,1.8915602026
2020-10-28 01:00:00,1.8679999999999999,-0.12,1.8718504214,0.018000000000000002,0,0.018000000000000002,1.85,-0.12,1.8538878067,1.838,-0.35000000000000003,1.8710275252000002,0.018000000000000002,0,0.018000000000000002,1.82,-0.35000000000000003,1.8533483213
2020-10-28 01:30:00,1.8275000000000001,-0.24,1.8431918647,0.0175,0,0.0175,1.81,-0.24,1.8258422714,1.8175,-0.23,1.8319951556,0.0175,0,0.0175,1.8,-0.23,1.8146349495
2020-10-28 02:00:00,1.774,-0.24,1.7901608866,0.014,0,0.014,1.76,-0.24,1.7762882649,1.754,-0.23,1.7690155454,0.014,0,0.014,1.74,-0.23,1.7551353224000001
2020-10-28 02:30:00,1.784,-0.2,1.7951757574,0.014,0,0.014,1.77,-0.2,1.7812635964,1.774,-0.24,1.7901608866,0.014,0,0.014,1.76,-0.24,1.7762882649
2020-10-28 03:00:00,1.7185000000000001,-0.23,1.7338230158,0.018500000000000003,0,0.018500000000000003,1.7000000000000002,-0.23,1.7154882687000002,1.7085,-0.22,1.7226062377,0.018500000000000003,0,0.018500000000000003,1.69,-0.22,1.7042593699
2020-10-28 03:30:00,1.6995,-0.23,1.7149927842000001,0.0195,0,0.0195,1.6800000000000002,-0.23,1.6956709586,1.6895,-0.22,1.7037635546,0.0195,0,0.0195,1.67,-0.22,1.6844286865
2020-10-28 04:00:00,1.674,-0.23,1.6897266051000002,0.024,0,0.024,1.65,-0.23,1.6659531805999999,1.6640000000000001,-0.22,1.6784802650000001,0.024,0,0.024,1.6400000000000001,-0.22,1.6546903033
2020-10-28 04:30:00,1.65,-0.2,1.6620770139,0.02,0,0.02,1.63,-0.2,1.6422241016,1.65,-0.19,1.6609033687,0.02,0,0.02,1.63,-0.19,1.6410362580000002
2020-10-28 05:00:00,1.5955,-0.19,1.6067732416,0.0155,0,0.0155,1.58,-0.19,1.5913830463,1.5855000000000001,-0.19,1.5968438402,0.0155,0,0.0155,1.57,-0.19,1.5814550262
2020-10-28 05:30:00,1.638,-0.21,1.6514066730999999,0.008,0,0.008,1.63,-0.21,1.6434719347,1.6280000000000001,-0.21,1.641488349,0.008,0,0.008,1.62,-0.21,1.6335544068
2020-10-28 06:00:00,1.6795,-0.09,1.6819097033000001,0.0095,0,0.0095,1.67,-0.09,1.6724233914000002,1.6495000000000002,-0.31,1.6783772669,0.0095,0,0.0095,1.6400000000000001,-0.31,1.6690416412
2020-10-28 06:30:00,1.8050000000000002,0.27,1.8250821899,0.015,0,0.015,1.79,0.27,1.8102486017000001,1.705,-0.62,1.8142284862,0.015,0,0.015,1.69,-0.62,1.8001388835
2020-10-28 07:00:00,1.8565,0.08,1.8582228741,0.0165,0,0.0165,1.8399999999999999,0.08,1.8417383093000002,1.7965,-0.39,1.8383449758000001,0.0165,0,0.0165,1.78,-0.39,1.822223916
2020-10-28 07:30:00,1.976,0.08,1.9776187701,0.016,0,0.016,1.96,0.08,1.9616319736,1.9060000000000001,-0.45,1.9584013889,0.016,0,0.016,1.8900000000000001,-0.45,1.9428329830000002
2020-10-28 08:00:00,1.99,0.11,1.9930378821999999,0.01,0,0.01,1.98,0.11,1.9830532015000002,1.92,-0.47000000000000003,1.9766891511,0.01,0,0.01,1.9100000000000001,-0.47000000000000003,1.9669773766
2020-10-28 08:30:00,2.062,0.13,2.0660938991,0.012,0,0.012,2.05,0.13,2.0541178155,2.012,-0.47000000000000003,2.0661664986,0.012,0,0.012,2.0,-0.47000000000000003,2.0544829033
2020-10-28 09:00:00,2.122,-0.16,2.1280234961,0.012,0,0.012,2.11,-0.16,2.1160576552,2.102,-0.15,2.1073452494,0.012,0,0.012,2.09,-0.15,2.0953758613
2020-10-28 09:30:00,2.13,-0.17,2.1367732683,0.01,0,0.01,2.12,-0.17,2.1268051157,2.12,-0.15,2.1252999788,0.01,0,0.01,2.11,-0.15,2.1153250341
2020-10-28 10:00:00,2.084,-0.17,2.0909222845,0.014,0,0.014,2.07,-0.17,2.0769689454,2.074,-0.15,2.0794172261,0.014,0,0.014,2.06,-0.15,2.0654539453
2020-10-28 10:30:00,2.0115,-0.11,2.0145054604,0.0115,0,0.0115,2.0,-0.11,2.0030227158,1.9915,-0.17,1.9987426673000002,0.0115,0,0.0115,1.98,-0.17,1.9872845795
2020-10-28 11:00:00,1.8679999999999999,-0.14,1.8732389063000001,0.018000000000000002,0,0.018000000000000002,1.85,-0.14,1.8552897348,1.8479999999999999,-0.14,1.8532954433,0.018000000000000002,0,0.018000000000000002,1.83,-0.14,1.8353473786
2020-10-28 11:30:00,1.8479999999999999,-0.14,1.8532954433,0.018000000000000002,0,0.018000000000000002,1.83,-0.14,1.8353473786,1.838,-0.14,1.8433241712,0.018000000000000002,0,0.018000000000000002,1.82,-0.14,1.8253766735
2020-10-28 12:00:00,1.8155000000000001,-0.14,1.820889961,0.025500000000000002,0,0.025500000000000002,1.79,-0.14,1.7954665132,1.7955,-0.14,1.8009498188,0.025500000000000002,0,0.025500000000000002,1.77,-0.14,1.7755280905
2020-10-28 12:30:00,1.7425000000000002,-0.14,1.7481150563,0.022500000000000003,0,0.022500000000000003,1.72,-0.14,1.7256882685,1.7325,0.0,1.7325,0.022500000000000003,0,0.022500000000000003,1.71,0.0,1.71
2020-10-28 13:00:00,1.7395,-0.14,1.7451247090000002,0.0195,0,0.0195,1.72,-0.14,1.7256882685,1.7395,-0.13,1.7443509538000002,0.0195,0,0.0195,1.72,-0.13,1.7249057945000001
