Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-28 13:30:00,1.6400000000000001,-0.14,1.6459647627,0.03,0,0.03,1.6099999999999999,-0.14,1.6160754932999999,1.63,-0.13,1.6351758315,0.03,0,0.03,1.6,-0.13,1.6052725625000002
2020-10-28 14:00:00,1.6825,-0.1,1.6854691483000002,0.022500000000000003,0,0.022500000000000003,1.6600000000000001,-0.1,1.6630093205,1.6724999999999999,-0.18,1.6821582119,0.022500000000000003,0,0.022500000000000003,1.65,-0.18,1.6597891432
2020-10-28 14:30:00,1.7069999999999999,-0.13,1.7119430481,0.027,0,0.027,1.6800000000000002,-0.13,1.685022255,1.697,-0.13,1.7019720914,0.027,0,0.027,1.67,-0.13,1.6750522380000001
2020-10-28 15:00:00,1.73,-0.13,1.7348775173000002,0.02,0,0.02,1.71,-0.13,1.7149344011,1.72,-0.13,1.7249057945000001,0.02,0,0.02,1.7000000000000002,-0.13,1.7049633427000002
2020-10-28 15:30:00,1.7570000000000001,-0.13,1.7618027699,0.017,0,0.017,1.74,-0.13,1.7448495636999999,1.737,-0.13,1.7418579161,0.017,0,0.017,1.72,-0.13,1.7249057945000001
2020-10-28 16:00:00,1.9315,0.12,1.9352240826,0.021500000000000002,0,0.021500000000000002,1.9100000000000001,0.12,1.9137659209,1.8715000000000002,-0.43,1.9202635887000001,0.021500000000000002,0,0.021500000000000002,1.85,-0.43,1.8993156662000001
2020-10-28 16:30:00,2.1045,0.05,2.1050938815,0.0245,0,0.0245,2.08,0.05,2.0806008747,2.0545,-0.33,2.0808340275,0.0245,0,0.0245,2.03,-0.33,2.0566477579
2020-10-28 17:00:00,2.2525,0.12,2.2556941836,0.022500000000000003,0,0.022500000000000003,2.23,0.12,2.2332263656,2.1725,-0.44,2.2166091785,0.022500000000000003,0,0.022500000000000003,2.15,-0.44,2.1945614596
2020-10-28 17:30:00,2.4785,0.15,2.483034887,0.018500000000000003,0,0.018500000000000003,2.46,0.15,2.4645689278000003,2.3685,-0.54,2.4292781335,0.018500000000000003,0,0.018500000000000003,2.35,-0.54,2.411244492
2020-10-28 18:00:00,2.6575,-0.06,2.658177242,0.0175,0,0.0175,2.64,-0.06,2.6406817302,2.5975,-0.39,2.6266149794,0.0175,0,0.0175,2.58,-0.39,2.6093102537
2020-10-28 18:30:00,2.5975,-0.18,2.6037292966,0.0175,0,0.0175,2.58,-0.18,2.5862714475,2.5675,-0.33,2.5886205303,0.0175,0,0.0175,2.55,-0.33,2.5712642805
2020-10-28 19:00:00,2.4314999999999998,-0.09,2.4331650684,0.0115,0,0.0115,2.42,-0.09,2.4216729754,2.3815,-0.37,2.4100710052,0.0115,0,0.0115,2.37,-0.37,2.3987079856
2020-10-28 19:30:00,2.3385,0.22,2.3488257172,0.018500000000000003,0,0.018500000000000003,2.32,0.22,2.3304076897,2.2285,-0.66,2.3241799091,0.018500000000000003,0,0.018500000000000003,2.21,-0.66,2.3064474848
2020-10-28 20:00:00,2.2135,-0.14,2.2179229585,0.0135,0,0.0135,2.2,-0.14,2.2044500448,2.1835,-0.33,2.2082962324,0.0135,0,0.0135,2.17,-0.33,2.1949487466
2020-10-28 20:30:00,2.11,-0.22,2.1214381914000002,0.02,0,0.02,2.09,-0.22,2.1015470492,2.09,-0.22,2.1015470492,0.02,0,0.02,2.07,-0.22,2.081657993
2020-10-28 21:00:00,1.9500000000000002,-0.21,1.9612750954,0.02,0,0.02,1.9300000000000002,-0.21,1.9413912537,1.94,-0.2,1.9502820309,0.02,0,0.02,1.92,-0.2,1.9303885619
2020-10-28 21:30:00,1.866,-0.21,1.8777795398000001,0.016,0,0.016,1.85,-0.21,1.8618807695,1.8559999999999999,-0.22,1.8689933119000002,0.016,0,0.016,1.8399999999999999,-0.22,1.8531055016
2020-10-28 22:00:00,1.7255,-0.21,1.7382319322000002,0.0155,0,0.0155,1.71,-0.21,1.7228464818,1.7155,-0.2,1.7271190607,0.0155,0,0.0155,1.7000000000000002,-0.2,1.7117242769
2020-10-28 22:30:00,1.6785,-0.2,1.6903734055,0.0085,0,0.0085,1.67,-0.2,1.6819334113000002,1.6684999999999999,-0.19,1.6792832548,0.0085,0,0.0085,1.6600000000000001,-0.19,1.670838113
2020-10-28 23:00:00,1.6280000000000001,-0.2,1.640239007,0.008,0,0.008,1.62,-0.2,1.6322989922,1.6179999999999999,-0.19,1.6291175525,0.008,0,0.008,1.6099999999999999,-0.19,1.6211724153
2020-10-28 23:30:00,1.6125,-0.09,1.6150096749,0.0125,0,0.0125,1.6,-0.09,1.6025292509,1.5825,-0.26,1.603716387,0.0125,0,0.0125,1.57,-0.26,1.5913830463
2020-10-29 00:00:00,1.5565,0.24,1.5748943615000002,0.006500000000000001,0,0.006500000000000001,1.55,0.24,1.5684705926,1.4765000000000001,-0.61,1.5975456957,0.006500000000000001,0,0.006500000000000001,1.47,-0.61,1.5915401346
2020-10-29 00:30:00,1.8479999999999999,-0.26,1.866200418,0.008,0,0.008,1.8399999999999999,-0.26,1.8582787735,1.838,-0.25,1.8549242572,0.008,0,0.008,1.83,-0.25,1.8469975636
2020-10-29 01:00:00,1.8935,-0.25,1.909932525,0.0035,0,0.0035,1.8900000000000001,-0.25,1.9064626931,1.8735,-0.28,1.8943078551,0.0035,0,0.0035,1.87,-0.28,1.8908463712999999
2020-10-29 01:30:00,1.8455,-0.25,1.8623561018,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,-0.25,1.8569060289000001,1.8355000000000001,-0.24,1.8511240504000002,0.0055000000000000005,0,0.0055000000000000005,1.83,-0.24,1.8456706098
2020-10-29 02:00:00,1.7525,-0.2,1.7638753499000002,0.0125,0,0.0125,1.74,-0.2,1.7514565367000001,1.7325,-0.24,1.7490443819000001,0.0125,0,0.0125,1.72,-0.24,1.7366634677000001
2020-10-29 02:30:00,1.7229999999999999,-0.24,1.7396347318,0.013000000000000001,0,0.013000000000000001,1.71,-0.24,1.7267599717,1.713,-0.23,1.7283717771,0.013000000000000001,0,0.013000000000000001,1.7000000000000002,-0.23,1.7154882687000002
2020-10-29 03:00:00,1.6755,-0.24,1.6926016218000002,0.0055000000000000005,0,0.0055000000000000005,1.67,-0.24,1.6871573726,1.6655,-0.23,1.6813061142999999,0.0055000000000000005,0,0.0055000000000000005,1.6600000000000001,-0.23,1.6758579892
2020-10-29 03:30:00,1.645,-0.24,1.6624154114,0.005,0,0.005,1.6400000000000001,-0.24,1.6574679484,1.645,-0.23,1.6610012041000002,0.005,0,0.005,1.6400000000000001,-0.23,1.6560495162
2020-10-29 04:00:00,1.593,-0.24,1.6109776535,0.003,0,0.003,1.5899999999999999,-0.24,1.608011194,1.593,-0.22,1.6081197095,0.003,0,0.003,1.5899999999999999,-0.22,1.6051479683
2020-10-29 04:30:00,1.596,-0.21,1.6097565032999999,0.006,0,0.006,1.5899999999999999,-0.21,1.6038079686,1.596,-0.2,1.6084825147,0.006,0,0.006,1.5899999999999999,-0.2,1.6025292509
2020-10-29 05:00:00,1.558,-0.18,1.5683634783,0.008,0,0.008,1.55,-0.18,1.560416611,1.538,-0.21,1.552270595,0.008,0,0.008,1.53,-0.21,1.5443445211
2020-10-29 05:30:00,1.6,0.04,1.6004999219,0.01,0,0.01,1.5899999999999999,0.04,1.5905030651,1.54,-0.46,1.6072336482,0.01,0,0.01,1.53,-0.46,1.5976545308999999
2020-10-29 06:00:00,1.5975000000000001,-0.2,1.6099708848,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,-0.2,1.6025292509,1.5975000000000001,-0.18,1.6076088610000001,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,-0.18,1.6001562424
2020-10-29 06:30:00,1.7005,-0.2,1.7122208532,0.0105,0,0.0105,1.69,-0.2,1.7017931719,1.6905000000000001,-0.18,1.700055955,0.0105,0,0.0105,1.6800000000000002,-0.18,1.6896153408
2020-10-29 07:00:00,1.7905000000000002,-0.04,1.7909467468,0.0105,0,0.0105,1.78,-0.04,1.7804493815,1.7505000000000002,-0.27,1.7712002287000002,0.0105,0,0.0105,1.74,-0.27,1.7608236709
2020-10-29 07:30:00,1.8075,-0.19,1.8174587341000001,0.007500000000000001,0,0.007500000000000001,1.8,-0.19,1.81,1.7974999999999999,-0.18,1.806490036,0.007500000000000001,0,0.007500000000000001,1.79,-0.18,1.7990275151000001
2020-10-29 08:00:00,1.826,-0.18,1.8348504025999999,0.006,0,0.006,1.82,-0.18,1.8288794383,1.816,-0.17,1.8239396920000002,0.006,0,0.006,1.81,-0.17,1.8179658963
2020-10-29 08:30:00,2.0195,0.28,2.0388183465,0.0095,0,0.0095,2.01,0.28,2.0294087809,1.9195000000000002,-0.55,1.9967424095,0.0095,0,0.0095,1.9100000000000001,-0.55,1.9876116321000001
2020-10-29 09:00:00,2.017,0.32,2.0422264811,0.007,0,0.007,2.01,0.32,2.0353132437,1.917,-0.55,1.9943392389,0.007,0,0.007,1.9100000000000001,-0.55,1.9876116321000001
2020-10-29 09:30:00,1.982,-0.04,1.9824035916,0.012,0,0.012,1.97,-0.04,1.9704060495000002,1.9420000000000002,-0.24,1.9567738755000001,0.012,0,0.012,1.9300000000000002,-0.24,1.9448650339
2020-10-29 10:00:00,1.9344999999999999,-0.13,1.9388631334,0.0145,0,0.0145,1.92,-0.13,1.9243960091,1.9145,-0.13,1.9189086091,0.0145,0,0.0145,1.9,-0.13,1.9044421755
2020-10-29 10:30:00,1.947,-0.13,1.9513351839,0.017,0,0.017,1.9300000000000002,-0.13,1.9343732835,1.937,-0.13,1.9413575147,0.017,0,0.017,1.92,-0.13,1.9243960091
2020-10-29 11:00:00,1.884,-0.15,1.8899619044,0.014,0,0.014,1.87,-0.15,1.8760063966,1.874,-0.13,1.8785036598,0.014,0,0.014,1.8599999999999999,-0.13,1.8645374762
2020-10-29 11:30:00,1.846,-0.15,1.8520842313,0.016,0,0.016,1.83,-0.15,1.8361372498000001,1.8359999999999999,-0.13,1.8405966424,0.016,0,0.016,1.82,-0.13,1.8246369502
2020-10-29 12:00:00,1.708,-0.13,1.7129401624,0.018000000000000002,0,0.018000000000000002,1.69,-0.13,1.6949926254,1.698,0.0,1.698,0.018000000000000002,0,0.018000000000000002,1.6800000000000002,0.0,1.6800000000000002
2020-10-29 12:30:00,1.7005,0.0,1.7005,0.0205,0,0.0205,1.6800000000000002,0.0,1.6800000000000002,1.6905000000000001,0.0,1.6905000000000001,0.0205,0,0.0205,1.67,0.0,1.67
2020-10-29 13:00:00,1.6895,-0.13,1.6944940984999999,0.0195,0,0.0195,1.67,-0.13,1.6750522380000001,1.6795,0.0,1.6795,0.0195,0,0.0195,1.6600000000000001,0.0,1.6600000000000001
2020-10-29 13:30:00,1.737,0.03,1.737259048,0.017,0,0.017,1.72,0.03,1.720261608,1.7269999999999999,-0.42,1.7773376156,0.017,0,0.017,1.71,-0.42,1.7608236709
2020-10-29 14:00:00,1.689,-0.13,1.6939955726,0.019,0,0.019,1.67,-0.13,1.6750522380000001,1.679,-0.14,1.6848266973000001,0.019,0,0.019,1.6600000000000001,-0.14,1.6658931538
2020-10-29 14:30:00,1.6665,-0.13,1.6715628166,0.0165,0,0.0165,1.65,-0.13,1.6551132892,1.6565,-0.14,1.6624055612,0.0165,0,0.0165,1.6400000000000001,-0.14,1.6459647627
2020-10-29 15:00:00,1.7145000000000001,-0.13,1.719421487,0.0145,0,0.0145,1.7000000000000002,-0.13,1.7049633427000002,1.6945000000000001,-0.14,1.7002735809,0.0145,0,0.0145,1.6800000000000002,-0.14,1.685823241
2020-10-29 15:30:00,1.7255,-0.13,1.7303902017000001,0.0155,0,0.0155,1.71,-0.13,1.7149344011,1.7155,-0.14,1.7212031402,0.0155,0,0.0155,1.7000000000000002,-0.14,1.7057549648
2020-10-29 16:00:00,1.819,0.25,1.8360993982,0.019,0,0.019,1.8,0.25,1.8172781845000001,1.7389999999999999,-0.53,1.8179716719,0.019,0,0.019,1.72,-0.53,1.7998055451
2020-10-29 16:30:00,1.939,0.2,1.9492873057,0.019,0,0.019,1.92,0.2,1.9303885619,1.869,-0.48,1.9296530776,0.019,0,0.019,1.85,-0.48,1.9112561314
2020-10-29 17:00:00,2.176,0.12,2.1793063117,0.016,0,0.016,2.16,0.12,2.1633307653,2.096,-0.53,2.1619703976,0.016,0,0.016,2.08,-0.53,2.1464622056
2020-10-29 17:30:00,2.3765,-0.15,2.3812291469,0.0165,0,0.0165,2.36,-0.15,2.3647621445,2.3565,-0.21,2.3658385934,0.0165,0,0.0165,2.34,-0.21,2.3494041798
2020-10-29 18:00:00,2.4555,-0.18,2.4620885951,0.0155,0,0.0155,2.44,-0.18,2.4466303358,2.4355,-0.17,2.4414258641,0.0155,0,0.0155,2.42,-0.17,2.425963726
2020-10-29 18:30:00,2.437,-0.22,2.4469100923,0.017,0,0.017,2.42,-0.22,2.4299794238,2.427,-0.21,2.4360683488,0.017,0,0.017,2.41,-0.21,2.4191320758
2020-10-29 19:00:00,2.3245,-0.22,2.3348876311,0.0145,0,0.0145,2.31,-0.22,2.3204525421,2.3045,-0.21,2.3140484545,0.0145,0,0.0145,2.29,-0.21,2.2996086624
2020-10-29 19:30:00,2.1685,-0.16,2.1743946859,0.018500000000000003,0,0.018500000000000003,2.15,-0.16,2.1559452683,2.1485,-0.26,2.1641747272,0.018500000000000003,0,0.018500000000000003,2.13,-0.26,2.1458098704
2020-10-29 20:00:00,2.113,-0.1,2.1153649803,0.023,0,0.023,2.09,-0.1,2.0923909768,2.073,-0.35000000000000003,2.1023389356,0.023,0,0.023,2.05,-0.35000000000000003,2.0796634343
2020-10-29 20:30:00,2.012,-0.21,2.0229295588,0.022,0,0.022,1.99,-0.21,2.0010497245,1.992,-0.2,2.002014985,0.022,0,0.022,1.97,-0.2,1.9801262586
2020-10-29 21:00:00,1.936,-0.15,1.9418022556,0.016,0,0.016,1.92,-0.15,1.9258504615,1.916,-0.24,1.9309728118,0.016,0,0.016,1.9,-0.24,1.9150979087
2020-10-29 21:30:00,1.8235000000000001,-0.07,1.8248430754,0.0235,0,0.0235,1.8,-0.07,1.8013605969,1.7835,-0.29,1.8069234212,0.0235,0,0.0235,1.76,-0.29,1.7837320427
2020-10-29 22:00:00,1.7005,-0.18,1.7100000731,0.0205,0,0.0205,1.6800000000000002,-0.18,1.6896153408,1.6905000000000001,-0.17,1.6990262652,0.0205,0,0.0205,1.67,-0.17,1.6786303941
2020-10-29 22:30:00,1.5975000000000001,-0.2,1.6099708848,0.0175,0,0.0175,1.58,-0.2,1.5926079241000002,1.5875,-0.19,1.5988296500999999,0.0175,0,0.0175,1.57,-0.19,1.5814550262
2020-10-29 23:00:00,1.488,-0.2,1.5013806979000002,0.018000000000000002,0,0.018000000000000002,1.47,-0.2,1.4835430563,1.478,-0.19,1.4901624073,0.018000000000000002,0,0.018000000000000002,1.46,-0.19,1.4723111084
2020-10-29 23:30:00,1.452,-0.15,1.4597273718000001,0.022,0,0.022,1.43,-0.15,1.4378456106,1.442,-0.14,1.4487801766000001,0.022,0,0.022,1.42,-0.14,1.4268847185
2020-10-30 00:00:00,1.4060000000000001,-0.15,1.4139787834,0.026000000000000002,0,0.026000000000000002,1.38,-0.15,1.3881282362,1.4060000000000001,-0.14,1.4129529362,0.026000000000000002,0,0.026000000000000002,1.38,-0.14,1.3870832708
2020-10-30 00:30:00,1.784,0.07,1.7853727902,0.024,0,0.024,1.76,0.07,1.7613914954,1.714,-0.51,1.7882661994,0.024,0,0.024,1.69,-0.51,1.7652761824
2020-10-30 01:00:00,1.8235000000000001,0.21,1.8355523011,0.0235,0,0.0235,1.8,0.21,1.8122085973000002,1.7335,-0.66,1.8548914389000002,0.0235,0,0.0235,1.71,-0.66,1.8329484444
2020-10-30 01:30:00,1.7235,-0.17,1.7318638082,0.0235,0,0.0235,1.7000000000000002,-0.17,1.7084788556000001,1.7035,-0.28,1.7263580886,0.0235,0,0.0235,1.6800000000000002,-0.28,1.7031735085
2020-10-30 02:00:00,1.655,-0.22,1.6695583248,0.025,0,0.025,1.63,-0.22,1.6447796205,1.655,-0.21,1.6682700621,0.025,0,0.025,1.63,-0.21,1.6434719347
2020-10-30 02:30:00,1.637,-0.22,1.6517169854,0.027,0,0.027,1.6099999999999999,-0.22,1.624961538,1.627,-0.21,1.6404965712,0.027,0,0.027,1.6,-0.21,1.6137224049
2020-10-30 03:00:00,1.6185,-0.2,1.6308103047,0.0285,0,0.0285,1.5899999999999999,-0.2,1.6025292509,1.6085,-0.19,1.6196827621,0.0285,0,0.0285,1.58,-0.19,1.5913830463
2020-10-30 03:30:00,1.5965,-0.19,1.6077662299000002,0.026500000000000003,0,0.026500000000000003,1.57,-0.19,1.5814550262,1.5865,-0.17,1.5955821038,0.026500000000000003,0,0.026500000000000003,1.56,-0.17,1.5692354826
2020-10-30 04:00:00,1.5655000000000001,-0.19,1.576987714,0.025500000000000002,0,0.025500000000000002,1.54,-0.19,1.5516765127,1.5554999999999999,-0.17,1.5647620426,0.025500000000000002,0,0.025500000000000002,1.53,-0.17,1.5394154735
2020-10-30 04:30:00,1.5235,-0.19,1.5353020061,0.0235,0,0.0235,1.5,-0.19,1.5119854497,1.5135,-0.17,1.5230174818000002,0.0235,0,0.0235,1.49,-0.17,1.4996666296
2020-10-30 05:00:00,1.5055,-0.19,1.5174420088,0.025500000000000002,0,0.025500000000000002,1.48,-0.19,1.4921461054,1.4955,-0.17,1.5051313066,0.025500000000000002,0,0.025500000000000002,1.47,-0.17,1.4797972834
2020-10-30 05:30:00,1.52,-0.19,1.5318289722,0.02,0,0.02,1.5,-0.19,1.5119854497,1.51,-0.17,1.5195394039,0.02,0,0.02,1.49,-0.17,1.4996666296
2020-10-30 06:00:00,1.5510000000000002,0.08,1.5530618146,0.021,0,0.021,1.53,0.08,1.5320900757,1.491,-0.42,1.5490258229,0.021,0,0.021,1.47,-0.42,1.5288230767000002
2020-10-30 06:30:00,1.6219999999999999,-0.09,1.6244949985,0.022,0,0.022,1.6,-0.09,1.6025292509,1.6019999999999999,-0.23,1.6184263962,0.022,0,0.022,1.58,-0.23,1.5966527487
2020-10-30 07:00:00,1.7349999999999999,-0.16,1.7423619027,0.025,0,0.025,1.71,-0.16,1.7174690681,1.7149999999999999,-0.15,1.7215472692,0.025,0,0.025,1.69,-0.15,1.6966437457999999
2020-10-30 07:30:00,1.7845,0.05,1.7852003389000002,0.0245,0,0.0245,1.76,0.05,1.760710084,1.7345000000000002,-0.37,1.7735248095,0.0245,0,0.0245,1.71,-0.37,1.7495713761
2020-10-30 08:00:00,1.883,0.14,1.8881972884,0.023,0,0.023,1.8599999999999999,0.14,1.8652613758,1.803,-0.53,1.8792841722,0.023,0,0.023,1.78,-0.53,1.8572291189
2020-10-30 08:30:00,1.879,0.0,1.879,0.019,0,0.019,1.8599999999999999,0.0,1.8599999999999999,1.849,-0.30000000000000004,1.8731793828,0.019,0,0.019,1.83,-0.30000000000000004,1.8544271353
2020-10-30 09:00:00,1.8845,-0.15,1.8904603275,0.0145,0,0.0145,1.87,-0.15,1.8760063966,1.8745,-0.14,1.8797207904,0.0145,0,0.0145,1.8599999999999999,-0.14,1.8652613758
2020-10-30 09:30:00,1.9395,-0.15,1.9452918162000001,0.0195,0,0.0195,1.92,-0.15,1.9258504615,1.9295,-0.14,1.9345723688,0.0195,0,0.0195,1.9100000000000001,-0.14,1.9151240169000001
2020-10-30 10:00:00,1.9395,0.21,1.9508357824,0.0195,0,0.0195,1.92,0.21,1.9314502323,1.8695,-0.46,1.9252610862,0.0195,0,0.0195,1.85,-0.46,1.9063315556
2020-10-30 10:30:00,1.936,0.31,1.9606621331,0.016,0,0.016,1.92,0.31,1.9448650339,1.8359999999999999,-0.56,1.9195041026,0.016,0,0.016,1.82,-0.56,1.9042058712
2020-10-30 11:00:00,1.9165,0.31,1.9414098614,0.0165,0,0.0165,1.9,0.31,1.9251233727,1.8065,-0.56,1.8913070216,0.0165,0,0.0165,1.79,-0.56,1.8755532517
2020-10-30 11:30:00,1.876,0.36,1.9102293056000001,0.016,0,0.016,1.8599999999999999,0.36,1.8945184085000002,1.806,-0.51,1.8766288924999999,0.016,0,0.016,1.79,-0.51,1.8612361484000002
2020-10-30 12:00:00,1.8210000000000002,-0.13,1.8256344103000002,0.011,0,0.011,1.81,-0.13,1.8146625031,1.8010000000000002,-0.13,1.8056857423000001,0.011,0,0.011,1.79,-0.13,1.794714462
2020-10-30 12:30:00,1.8094999999999999,-0.13,1.8141637881000001,0.0095,0,0.0095,1.8,-0.13,1.8046883387000001,1.7995,-0.13,1.804189638,0.0095,0,0.0095,1.79,-0.13,1.794714462
2020-10-30 13:00:00,1.8695,0.30000000000000004,1.8934176111,0.0095,0,0.0095,1.8599999999999999,0.30000000000000004,1.8840382162,1.7795,-0.55,1.8625574488,0.0095,0,0.0095,1.77,-0.55,1.8534832074
2020-10-30 13:30:00,1.8675000000000002,0.32,1.8947179869,0.007500000000000001,0,0.007500000000000001,1.8599999999999999,0.32,1.8873261508999999,1.7675,-0.55,1.8510959592,0.007500000000000001,0,0.007500000000000001,1.76,-0.55,1.8439360076
2020-10-30 14:00:00,1.79,0.02,1.7901117283999999,0.01,0,0.01,1.78,0.02,1.780112356,1.75,-0.36,1.7866449004,0.01,0,0.01,1.74,-0.36,1.7768511474
2020-10-30 14:30:00,1.7389999999999999,-0.13,1.7438523447,0.009000000000000001,0,0.009000000000000001,1.73,-0.13,1.7348775173000002,1.729,-0.13,1.7338803304,0.009000000000000001,0,0.009000000000000001,1.72,-0.13,1.7249057945000001
2020-10-30 15:00:00,1.7850000000000001,-0.13,1.7897276329,0.005,0,0.005,1.78,-0.13,1.7847408776,1.775,-0.13,1.7797541964999999,0.005,0,0.005,1.77,-0.13,1.7747675904
2020-10-30 15:30:00,1.8075,-0.14,1.8129137459,0.007500000000000001,0,0.007500000000000001,1.8,-0.14,1.8054362354,1.7974999999999999,-0.13,1.8021948424,0.007500000000000001,0,0.007500000000000001,1.79,-0.13,1.794714462
2020-10-30 16:00:00,1.847,-0.14,1.8522983021,0.007,0,0.007,1.8399999999999999,-0.14,1.8453184007,1.837,-0.13,1.8415941464,0.007,0,0.007,1.83,-0.13,1.8346116755000001
2020-10-30 16:30:00,1.947,-0.15,1.9527695717,0.007,0,0.007,1.94,-0.15,1.9457903279000002,1.937,-0.15,1.9427992691,0.007,0,0.007,1.9300000000000002,-0.15,1.9358202396
2020-10-30 17:00:00,2.128,0.15,2.1332801035,0.008,0,0.008,2.12,0.15,2.1252999788,2.038,-0.5,2.0984384671,0.008,0,0.008,2.03,-0.5,2.0906697491
2020-10-30 17:30:00,2.2880000000000003,-0.12,2.2911446921,0.008,0,0.008,2.2800000000000002,-0.12,2.2831557109,2.258,-0.28,2.2752942667,0.008,0,0.008,2.25,-0.28,2.2673552876
2020-10-30 18:00:00,2.309,-0.21,2.3185299222,0.009000000000000001,0,0.009000000000000001,2.3,-0.21,2.309567059,2.289,-0.2,2.2977208273,0.009000000000000001,0,0.009000000000000001,2.2800000000000002,-0.2,2.2887551201
2020-10-30 18:30:00,2.2495,-0.19,2.2575097453,0.0095,0,0.0095,2.24,-0.19,2.2480435939,2.2395,-0.18,2.2467221123,0.0095,0,0.0095,2.23,-0.18,2.2372527796
2020-10-30 19:00:00,2.1505,-0.17,2.1572089027,0.0105,0,0.0105,2.14,-0.17,2.1467417171,2.1405,-0.2,2.1498233067,0.0105,0,0.0105,2.13,-0.2,2.1393690659
2020-10-30 19:30:00,2.0535,-0.2,2.0632164816,0.0135,0,0.0135,2.04,-0.2,2.0497804761,2.0435,-0.2,2.0532638043,0.0135,0,0.0135,2.03,-0.2,2.0398284242
2020-10-30 20:00:00,1.904,-0.21,1.9155458752,0.014,0,0.014,1.8900000000000001,-0.21,1.901630879,1.8940000000000001,-0.2,1.9045303883,0.014,0,0.014,1.88,-0.2,1.8906083677
2020-10-30 20:30:00,1.811,-0.21,1.8231349373999999,0.011,0,0.011,1.8,-0.21,1.8122085973000002,1.8010000000000002,-0.2,1.8120709147,0.011,0,0.011,1.79,-0.2,1.8011385288000001
2020-10-30 21:00:00,1.7309999999999999,-0.18,1.7403335887,0.011,0,0.011,1.72,-0.18,1.7293929571,1.721,-0.17,1.7293758989999999,0.011,0,0.011,1.71,-0.17,1.7184295156
2020-10-30 21:30:00,1.6560000000000001,-0.17,1.6647029765,0.016,0,0.016,1.6400000000000001,-0.17,1.6487874331999999,1.646,-0.17,1.6547555711,0.016,0,0.016,1.63,-0.17,1.6388410539
2020-10-30 22:00:00,1.554,-0.16,1.562215094,0.014,0,0.014,1.54,-0.16,1.5482893786,1.544,-0.15,1.5512691578,0.014,0,0.014,1.53,-0.15,1.537335357
2020-10-30 22:30:00,1.513,-0.15,1.5204173769,0.013000000000000001,0,0.013000000000000001,1.5,-0.15,1.5074813432,1.5030000000000001,-0.14,1.5095062107000001,0.013000000000000001,0,0.013000000000000001,1.49,-0.14,1.4965627284
2020-10-30 23:00:00,1.4615,-0.15,1.4691774059,0.0115,0,0.0115,1.45,-0.15,1.4577379737,1.4515,-0.14,1.4582360063,0.0115,0,0.0115,1.44,-0.14,1.4467895493
2020-10-30 23:30:00,1.463,-0.15,1.4706695754,0.013000000000000001,0,0.013000000000000001,1.45,-0.15,1.4577379737,1.453,-0.14,1.4597290845,0.013000000000000001,0,0.013000000000000001,1.44,-0.14,1.4467895493
2020-10-31 00:00:00,1.4645000000000001,-0.16,1.473214258,0.0145,0,0.0145,1.45,-0.16,1.4588008774,1.4545,-0.15,1.4622141601,0.0145,0,0.0145,1.44,-0.15,1.4477914214
2020-10-31 00:30:00,1.7555,-0.21,1.7680159077000002,0.0155,0,0.0155,1.74,-0.21,1.7526266003000002,1.7455,-0.2,1.7569206727000002,0.0155,0,0.0155,1.73,-0.2,1.7415223226
2020-10-31 01:00:00,1.7770000000000001,-0.21,1.78936553,0.017,0,0.017,1.76,-0.21,1.7724841325,1.7570000000000001,-0.2,1.7683464027,0.017,0,0.017,1.74,-0.2,1.7514565367000001
2020-10-31 01:30:00,1.7469999999999999,-0.21,1.7595763695,0.027,0,0.027,1.72,-0.21,1.7327723450999999,1.7269999999999999,-0.2,1.7385422054,0.027,0,0.027,1.7000000000000002,-0.2,1.7117242769
2020-10-31 02:00:00,1.6455000000000002,-0.19,1.6564329898999999,0.025500000000000002,0,0.025500000000000002,1.62,-0.19,1.6311039207,1.6355,-0.22,1.6502303627,0.025500000000000002,0,0.025500000000000002,1.6099999999999999,-0.22,1.624961538
2020-10-31 02:30:00,1.626,-0.2,1.6382539486,0.026000000000000002,0,0.026000000000000002,1.6,-0.2,1.6124515497,1.616,-0.19,1.6271312178000001,0.026000000000000002,0,0.026000000000000002,1.5899999999999999,-0.19,1.6013119621
2020-10-31 03:00:00,1.625,-0.2,1.637261433,0.025,0,0.025,1.6,-0.2,1.6124515497,1.605,-0.19,1.6162069793,0.025,0,0.025,1.58,-0.19,1.5913830463
2020-10-31 03:30:00,1.588,-0.2,1.6005449072,0.028,0,0.028,1.56,-0.2,1.5727682601000001,1.5779999999999998,-0.18,1.5882329804,0.028,0,0.028,1.55,-0.18,1.560416611
2020-10-31 04:00:00,1.5590000000000002,-0.18,1.5693568746,0.029,0,0.029,1.53,-0.18,1.5405518491999999,1.549,-0.18,1.5594232907999999,0.029,0,0.029,1.52,-0.18,1.5306207890999999
2020-10-31 04:30:00,1.5325,-0.18,1.5430347533000002,0.0325,0,0.0325,1.5,-0.18,1.5107613974,1.5225,-0.16,1.53088414,0.0325,0,0.0325,1.49,-0.16,1.4985659812
2020-10-31 05:00:00,1.5035,-0.17,1.5130803845,0.0335,0,0.0335,1.47,-0.17,1.4797972834,1.4935,-0.16,1.5020460213,0.0335,0,0.0335,1.46,-0.16,1.4687409574
2020-10-31 05:30:00,1.524,-0.19,1.5357981638,0.034,0,0.034,1.49,-0.19,1.5020652449,1.524,-0.16,1.532375933,0.034,0,0.034,1.49,-0.16,1.4985659812
2020-10-31 06:00:00,1.5430000000000001,0.04,1.5435183834,0.023,0,0.023,1.52,0.04,1.5205262247,1.513,-0.37,1.5575843476,0.023,0,0.023,1.49,-0.37,1.5352524222000001
2020-10-31 06:30:00,1.6400000000000001,0.29,1.665442884,0.0,0,0.0,1.6400000000000001,0.29,1.665442884,1.56,-0.5700000000000001,1.6608732643000002,0.0,0,0.0,1.56,-0.5700000000000001,1.6608732643000002
2020-10-31 07:00:00,1.65,0.0,1.65,0.0,0,0.0,1.65,0.0,1.65,1.62,-0.35000000000000003,1.6573774464,0.0,0,0.0,1.62,-0.35000000000000003,1.6573774464
2020-10-31 07:30:00,1.7000000000000002,-0.15,1.7066048166,0.0,0,0.0,1.7000000000000002,-0.15,1.7066048166,1.69,-0.14,1.695788902,0.0,0,0.0,1.69,-0.14,1.695788902
2020-10-31 08:00:00,1.75,-0.16,1.7572990639000001,0.0,0,0.0,1.75,-0.16,1.7572990639000001,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979
2020-10-31 08:30:00,1.8,-0.09,1.8022485955,0.0,0,0.0,1.8,-0.09,1.8022485955,1.78,-0.19,1.7901117283999999,0.0,0,0.0,1.78,-0.19,1.7901117283999999
2020-10-31 09:00:00,1.8599999999999999,0.32,1.8873261508999999,0.0,0,0.0,1.8599999999999999,0.32,1.8873261508999999,1.76,-0.55,1.8439360076,0.0,0,0.0,1.76,-0.55,1.8439360076
2020-10-31 09:30:00,1.8599999999999999,0.31,1.8856563844,0.0,0,0.0,1.8599999999999999,0.31,1.8856563844,1.76,-0.5700000000000001,1.85,0.0,0,0.0,1.76,-0.5700000000000001,1.85
2020-10-31 10:00:00,1.791,0.28,1.8127550855,0.001,0,0.001,1.79,0.28,1.8117670932,1.691,-0.56,1.7813144023,0.001,0,0.001,1.69,-0.56,1.7803651311
2020-10-31 10:30:00,1.5745,-0.13,1.5798576676,0.0045000000000000005,0,0.0045000000000000005,1.57,-0.13,1.5753729717,1.5645,-0.13,1.5698917956,0.0045000000000000005,0,0.0045000000000000005,1.56,-0.13,1.5654072952
2020-10-31 11:00:00,1.505,-0.13,1.5106041838,0.005,0,0.005,1.5,-0.13,1.5056227947,1.495,-0.13,1.5006415295000002,0.005,0,0.005,1.49,-0.13,1.4956603893
2020-10-31 11:30:00,1.5345,-0.13,1.5399968344000001,0.0045000000000000005,0,0.0045000000000000005,1.53,-0.13,1.5355129436000001,1.5245000000000002,-0.13,1.5300327611,0.0045000000000000005,0,0.0045000000000000005,1.52,-0.13,1.5255490815
2020-10-31 12:00:00,1.4085,0.07,1.4102383664,0.0085,0,0.0085,1.4,0.07,1.4017489076,1.3985,-0.48,1.4785811611000002,0.0085,0,0.0085,1.3900000000000001,-0.48,1.470544117
2020-10-31 12:30:00,1.329,0.0,1.329,0.009000000000000001,0,0.009000000000000001,1.32,0.0,1.32,1.319,0.0,1.319,0.009000000000000001,0,0.009000000000000001,1.31,0.0,1.31
2020-10-31 13:00:00,1.3275000000000001,-0.13,1.3338501603,0.007500000000000001,0,0.007500000000000001,1.32,-0.13,1.3263860675,1.3175,0.0,1.3175,0.007500000000000001,0,0.007500000000000001,1.31,0.0,1.31
2020-10-31 13:30:00,1.3585,-0.13,1.3647059207,0.0085,0,0.0085,1.35,-0.13,1.3562448157,1.3485,-0.13,1.35475173,0.0085,0,0.0085,1.34,-0.13,1.3462912018
2020-10-31 14:00:00,1.4055,-0.13,1.4114992915,0.0055000000000000005,0,0.0055000000000000005,1.4,-0.13,1.4060227593999999,1.3955,-0.13,1.4015420971,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,-0.13,1.396065901
2020-10-31 14:30:00,1.454,-0.13,1.4597999863,0.004,0,0.004,1.45,-0.13,1.4558159224,1.444,-0.13,1.4498399912,0.004,0,0.004,1.44,-0.13,1.4458561478
2020-10-31 15:00:00,1.5215,-0.03,1.5217957320000002,0.0015,0,0.0015,1.52,-0.03,1.5202960238,1.4915,-0.25,1.5123069298,0.0015,0,0.0015,1.49,-0.25,1.5108275878000001
2020-10-31 15:30:00,1.5514999999999999,0.28,1.5765634304,0.0015,0,0.0015,1.55,0.28,1.5750872992,1.4715,-0.58,1.5816801984,0.0015,0,0.0015,1.47,-0.58,1.5802847844999999
2020-10-31 16:00:00,1.6605,0.17,1.669179514,0.0005,0,0.0005,1.6600000000000001,0.17,1.6686821147000002,1.5905,-0.47000000000000003,1.6584903527,0.0005,0,0.0005,1.5899999999999999,-0.47000000000000003,1.6580108564
2020-10-31 16:30:00,1.82,0.01,1.8200274723,0.0,0,0.0,1.82,0.01,1.8200274723,1.77,-0.34,1.8023595646000001,0.0,0,0.0,1.77,-0.34,1.8023595646000001
2020-10-31 17:00:00,1.94,-0.16,1.9465867564,0.0,0,0.0,1.94,-0.16,1.9465867564,1.92,-0.19,1.9293781382000001,0.0,0,0.0,1.92,-0.19,1.9293781382000001
2020-10-31 17:30:00,2.1,-0.11,2.1028789789,0.0,0,0.0,2.1,-0.11,2.1028789789,2.07,-0.29,2.0902152999,0.0,0,0.0,2.07,-0.29,2.0902152999
2020-10-31 18:00:00,2.21,-0.03,2.2102036105,0.0,0,0.0,2.21,-0.03,2.2102036105,2.16,-0.38,2.1931712199,0.0,0,0.0,2.16,-0.38,2.1931712199
2020-10-31 18:30:00,2.14,-0.07,2.1411445537000002,0.0,0,0.0,2.14,-0.07,2.1411445537000002,2.1,-0.34,2.1273457641,0.0,0,0.0,2.1,-0.34,2.1273457641
2020-10-31 19:00:00,1.98,-0.2,1.9900753755,0.0,0,0.0,1.98,-0.2,1.9900753755,1.97,-0.21,1.9811612755999999,0.0,0,0.0,1.97,-0.21,1.9811612755999999
2020-10-31 19:30:00,1.8399999999999999,-0.2,1.8508376482000002,0.0,0,0.0,1.8399999999999999,-0.2,1.8508376482000002,1.83,-0.19,1.8398369493,0.0,0,0.0,1.83,-0.19,1.8398369493
2020-10-31 20:00:00,1.8,-0.19,1.81,0.0,0,0.0,1.8,-0.19,1.81,1.79,-0.18,1.7990275151000001,0.0,0,0.0,1.79,-0.18,1.7990275151000001
2020-10-31 20:30:00,1.7000000000000002,-0.19,1.7105846954000001,0.0,0,0.0,1.7000000000000002,-0.19,1.7105846954000001,1.69,-0.19,1.7006469357,0.0,0,0.0,1.69,-0.19,1.7006469357
2020-10-31 21:00:00,1.6600000000000001,-0.19,1.670838113,0.0,0,0.0,1.6600000000000001,-0.19,1.670838113,1.65,-0.17,1.6587344573,0.0,0,0.0,1.65,-0.17,1.6587344573
2020-10-31 21:30:00,1.6099999999999999,-0.19,1.6211724153,0.0,0,0.0,1.6099999999999999,-0.19,1.6211724153,1.6,-0.17,1.6090059043,0.0,0,0.0,1.6,-0.17,1.6090059043
2020-10-31 22:00:00,1.56,-0.16,1.5681836627,0.0,0,0.0,1.56,-0.16,1.5681836627,1.55,-0.15,1.5572411501999999,0.0,0,0.0,1.55,-0.15,1.5572411501999999
2020-10-31 22:30:00,1.53,-0.16,1.5383432647,0.0,0,0.0,1.53,-0.16,1.5383432647,1.52,-0.19,1.5318289722,0.0,0,0.0,1.52,-0.19,1.5318289722
2020-10-31 23:00:00,1.49,-0.17,1.4996666296,0.0,0,0.0,1.49,-0.17,1.4996666296,1.48,-0.16,1.4886235253,0.0,0,0.0,1.48,-0.16,1.4886235253
2020-10-31 23:30:00,1.49,-0.17,1.4996666296,0.0,0,0.0,1.49,-0.17,1.4996666296,1.48,-0.16,1.4886235253,0.0,0,0.0,1.48,-0.16,1.4886235253
2020-11-01 00:00:00,1.45,-0.17,1.4599315052000001,0.0,0,0.0,1.45,-0.17,1.4599315052000001,1.43,-0.16,1.4389232084999999,0.0,0,0.0,1.43,-0.16,1.4389232084999999
2020-11-01 00:30:00,1.76,-0.07,1.7613914954,0.0,0,0.0,1.76,-0.07,1.7613914954,1.72,-0.36,1.7572706109,0.0,0,0.0,1.72,-0.36,1.7572706109
2020-11-01 01:00:00,1.76,-0.21,1.7724841325,0.0,0,0.0,1.76,-0.21,1.7724841325,1.75,-0.2,1.7613914954,0.0,0,0.0,1.75,-0.2,1.7613914954
2020-11-01 01:30:00,1.73,-0.21,1.7426990561,0.0,0,0.0,1.73,-0.21,1.7426990561,1.72,-0.21,1.7327723450999999,0.0,0,0.0,1.72,-0.21,1.7327723450999999
2020-11-01 02:00:00,1.65,-0.18,1.6597891432,0.0,0,0.0,1.65,-0.18,1.6597891432,1.63,-0.21,1.6434719347,0.0,0,0.0,1.63,-0.21,1.6434719347
2020-11-01 02:30:00,1.63,0.12,1.634411209,0.0,0,0.0,1.63,0.12,1.634411209,1.56,-0.52,1.6443843833,0.0,0,0.0,1.56,-0.52,1.6443843833
2020-11-01 03:00:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.58,-0.18,1.5902201106,0.0,0,0.0,1.58,-0.18,1.5902201106
2020-11-01 03:30:00,1.53,-0.18,1.5405518491999999,0.0,0,0.0,1.53,-0.18,1.5405518491999999,1.52,-0.17,1.5294770348,0.0,0,0.0,1.52,-0.17,1.5294770348
2020-11-01 04:00:00,1.51,-0.18,1.5206906326,0.0,0,0.0,1.51,-0.18,1.5206906326,1.51,-0.17,1.5195394039,0.0,0,0.0,1.51,-0.17,1.5195394039
2020-11-01 04:30:00,1.49,-0.18,1.500833102,0.0,0,0.0,1.49,-0.18,1.500833102,1.48,-0.17,1.4897315194,0.0,0,0.0,1.48,-0.17,1.4897315194
2020-11-01 05:00:00,1.43,-0.17,1.4400694428,0.0,0,0.0,1.43,-0.17,1.4400694428,1.43,-0.15,1.4378456106,0.0,0,0.0,1.43,-0.15,1.4378456106
2020-11-01 05:30:00,1.43,-0.17,1.4400694428,0.0,0,0.0,1.43,-0.17,1.4400694428,1.43,-0.17,1.4400694428,0.0,0,0.0,1.43,-0.17,1.4400694428
2020-11-01 06:00:00,1.43,-0.18,1.4412841496,0.0,0,0.0,1.43,-0.18,1.4412841496,1.43,-0.17,1.4400694428,0.0,0,0.0,1.43,-0.17,1.4400694428
2020-11-01 06:30:00,1.51,-0.16,1.5184531603,0.0,0,0.0,1.51,-0.16,1.5184531603,1.5,-0.14,1.5065191668,0.0,0,0.0,1.5,-0.14,1.5065191668
2020-11-01 07:00:00,1.5899999999999999,0.24,1.608011194,0.0,0,0.0,1.5899999999999999,0.24,1.608011194,1.52,-0.49,1.5970284907,0.0,0,0.0,1.52,-0.49,1.5970284907
2020-11-01 07:30:00,1.6099999999999999,0.29,1.635909533,0.0,0,0.0,1.6099999999999999,0.29,1.635909533,1.52,-0.5700000000000001,1.6233607116000002,0.0,0,0.0,1.52,-0.5700000000000001,1.6233607116000002
2020-11-01 08:00:00,1.57,0.29,1.5965587994,0.0,0,0.0,1.57,0.29,1.5965587994,1.48,-0.5700000000000001,1.5859697349,0.0,0,0.0,1.48,-0.5700000000000001,1.5859697349
2020-11-01 08:30:00,1.58,0.01,1.5800316453,0.0,0,0.0,1.58,0.01,1.5800316453,1.54,-0.33,1.574960317,0.0,0,0.0,1.54,-0.33,1.574960317
2020-11-01 09:00:00,1.5705,-0.14,1.5767277032,0.0005,0,0.0005,1.57,-0.14,1.5762296786999999,1.5605,-0.14,1.5667674524000001,0.0005,0,0.0005,1.56,-0.14,1.5662694531999999
2020-11-01 09:30:00,1.6400000000000001,-0.06,1.641097194,0.0,0,0.0,1.6400000000000001,-0.06,1.641097194,1.62,-0.22,1.6348700254000001,0.0,0,0.0,1.62,-0.22,1.6348700254000001
2020-11-01 10:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0,0.0,1.6400000000000001,-0.13,1.6451443706000002,1.6400000000000001,-0.13,1.6451443706000002,0.0,0,0.0,1.6400000000000001,-0.13,1.6451443706000002
2020-11-01 10:30:00,1.5705,-0.13,1.5758712670000001,0.0005,0,0.0005,1.57,-0.13,1.5753729717,1.5605,-0.13,1.5659055686999999,0.0005,0,0.0005,1.56,-0.13,1.5654072952
2020-11-01 11:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0,0.0,1.6400000000000001,-0.13,1.6451443706000002,1.63,-0.13,1.6351758315,0.0,0,0.0,1.63,-0.13,1.6351758315
2020-11-01 11:30:00,1.7000000000000002,-0.15,1.7066048166,0.0,0,0.0,1.7000000000000002,-0.15,1.7066048166,1.6800000000000002,-0.13,1.685022255,0.0,0,0.0,1.6800000000000002,-0.13,1.685022255
2020-11-01 12:00:00,1.72,-0.15,1.7265283085,0.0,0,0.0,1.72,-0.15,1.7265283085,1.71,-0.15,1.7165663401,0.0,0,0.0,1.71,-0.15,1.7165663401
2020-11-01 12:30:00,1.74,-0.15,1.7464535493,0.0,0,0.0,1.74,-0.15,1.7464535493,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685
2020-11-01 13:00:00,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685
2020-11-01 13:30:00,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979,1.72,-0.15,1.7265283085,0.0,0,0.0,1.72,-0.15,1.7265283085
2020-11-01 14:00:00,1.67,-0.14,1.6758579892,0.0,0,0.0,1.67,-0.14,1.6758579892,1.6600000000000001,-0.13,1.6650825805,0.0,0,0.0,1.6600000000000001,-0.13,1.6650825805
2020-11-01 14:30:00,1.67,-0.15,1.6767229944,0.0,0,0.0,1.67,-0.15,1.6767229944,1.6600000000000001,-0.15,1.6667633305,0.0,0,0.0,1.6600000000000001,-0.15,1.6667633305
2020-11-01 15:00:00,1.69,-0.15,1.6966437457999999,0.0,0,0.0,1.69,-0.15,1.6966437457999999,1.6800000000000002,-0.15,1.6866831356,0.0,0,0.0,1.6800000000000002,-0.15,1.6866831356
2020-11-01 15:30:00,1.7000000000000002,-0.15,1.7066048166,0.0,0,0.0,1.7000000000000002,-0.15,1.7066048166,1.69,-0.15,1.6966437457999999,0.0,0,0.0,1.69,-0.15,1.6966437457999999
2020-11-01 16:00:00,1.81,0.07,1.8113530854,0.0,0,0.0,1.81,0.07,1.8113530854,1.76,-0.37,1.7984715733,0.0,0,0.0,1.76,-0.37,1.7984715733
2020-11-01 16:30:00,1.9300000000000002,0.03,1.9302331465,0.0,0,0.0,1.9300000000000002,0.03,1.9302331465,1.87,-0.37,1.9062528689,0.0,0,0.0,1.87,-0.37,1.9062528689
2020-11-01 17:00:00,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03,1.98,-0.33,2.007311635,0.0,0,0.0,1.98,-0.33,2.007311635
2020-11-01 17:30:00,2.21,0.25,2.2240953217,0.0,0,0.0,2.21,0.25,2.2240953217,2.11,-0.59,2.1909358731,0.0,0,0.0,2.11,-0.59,2.1909358731
2020-11-01 18:00:00,2.25,0.26,2.264972406,0.0,0,0.0,2.25,0.26,2.264972406,2.14,-0.62,2.2280035907,0.0,0,0.0,2.14,-0.62,2.2280035907
2020-11-01 18:30:00,2.14,-0.09,2.1418916873000002,0.0,0,0.0,2.14,-0.09,2.1418916873000002,2.1,-0.29,2.1199292441,0.0,0,0.0,2.1,-0.29,2.1199292441
2020-11-01 19:00:00,2.03,-0.17,2.0371057901,0.0,0,0.0,2.03,-0.17,2.0371057901,2.02,-0.16,2.0263267259,0.0,0,0.0,2.02,-0.16,2.0263267259
2020-11-01 19:30:00,1.94,0.22,1.9524343779,0.0,0,0.0,1.94,0.22,1.9524343779,1.8399999999999999,-0.6000000000000001,1.9353552645,0.0,0,0.0,1.8399999999999999,-0.6000000000000001,1.9353552645
2020-11-01 20:00:00,1.8,-0.01,1.8000277776,0.0,0,0.0,1.8,-0.01,1.8000277776,1.76,-0.31,1.7870926109,0.0,0,0.0,1.76,-0.31,1.7870926109
2020-11-01 20:30:00,1.69,-0.18,1.6995587663,0.0,0,0.0,1.69,-0.18,1.6995587663,1.6800000000000002,-0.17,1.6885792845,0.0,0,0.0,1.6800000000000002,-0.17,1.6885792845
2020-11-01 21:00:00,1.58,-0.16,1.5880806025,0.0,0,0.0,1.58,-0.16,1.5880806025,1.57,-0.15,1.5771493270999999,0.0,0,0.0,1.57,-0.15,1.5771493270999999
2020-11-01 21:30:00,1.53,-0.16,1.5383432647,0.0,0,0.0,1.53,-0.16,1.5383432647,1.52,-0.15,1.5273833834000001,0.0,0,0.0,1.52,-0.15,1.5273833834000001
2020-11-01 22:00:00,1.45,-0.15,1.4577379737,0.0,0,0.0,1.45,-0.15,1.4577379737,1.44,-0.14,1.4467895493,0.0,0,0.0,1.44,-0.14,1.4467895493
2020-11-01 22:30:00,1.4,0.04,1.400571312,0.0,0,0.0,1.4,0.04,1.400571312,1.3599999999999999,-0.34,1.4018559127,0.0,0,0.0,1.3599999999999999,-0.34,1.4018559127
2020-11-01 23:00:00,1.3900000000000001,0.28,1.4179210133,0.0,0,0.0,1.3900000000000001,0.28,1.4179210133,1.31,-0.56,1.4246754016,0.0,0,0.0,1.31,-0.56,1.4246754016
2020-11-01 23:30:00,1.35,0.28,1.3787313009,0.0,0,0.0,1.35,0.28,1.3787313009,1.27,-0.56,1.3879841498,0.0,0,0.0,1.27,-0.56,1.3879841498
2020-11-02 00:00:00,1.34,0.28,1.3689411967,0.0,0,0.0,1.34,0.28,1.3689411967,1.25,-0.56,1.3697079981,0.0,0,0.0,1.25,-0.56,1.3697079981
2020-11-02 00:30:00,1.6,-0.16,1.6079800994,0.0,0,0.0,1.6,-0.16,1.6079800994,1.58,-0.26,1.6012495120999999,0.0,0,0.0,1.58,-0.26,1.6012495120999999
2020-11-02 01:00:00,1.6800000000000002,0.19,1.6907099101,0.0,0,0.0,1.6800000000000002,0.19,1.6907099101,1.6,-0.58,1.701881312,0.0,0,0.0,1.6,-0.58,1.701881312
2020-11-02 01:30:00,1.6400000000000001,0.24,1.6574679484,0.0,0,0.0,1.6400000000000001,0.24,1.6574679484,1.56,-0.61,1.6750223879,0.0,0,0.0,1.56,-0.61,1.6750223879
2020-11-02 02:00:00,1.55,-0.1,1.5532224567,0.0,0,0.0,1.55,-0.1,1.5532224567,1.53,-0.27,1.5536408851,0.0,0,0.0,1.53,-0.27,1.5536408851
2020-11-02 02:30:00,1.53,-0.19,1.5417522499,0.0,0,0.0,1.53,-0.19,1.5417522499,1.53,-0.18,1.5405518491999999,0.0,0,0.0,1.53,-0.18,1.5405518491999999
2020-11-02 03:00:00,1.5,-0.19,1.5119854497,0.0,0,0.0,1.5,-0.19,1.5119854497,1.49,-0.18,1.500833102,0.0,0,0.0,1.49,-0.18,1.500833102
2020-11-02 03:30:00,1.47,-0.19,1.4822280526,0.0,0,0.0,1.47,-0.19,1.4822280526,1.46,-0.18,1.4710540439,0.0,0,0.0,1.46,-0.18,1.4710540439
2020-11-02 04:00:00,1.43,-0.17,1.4400694428,0.0,0,0.0,1.43,-0.17,1.4400694428,1.42,-0.16,1.4289856542,0.0,0,0.0,1.42,-0.16,1.4289856542
2020-11-02 04:30:00,1.43,-0.18,1.4412841496,0.0,0,0.0,1.43,-0.18,1.4412841496,1.42,-0.16,1.4289856542,0.0,0,0.0,1.42,-0.16,1.4289856542
2020-11-02 05:00:00,1.4100000000000001,0.14,1.4169333082,0.0,0,0.0,1.4100000000000001,0.14,1.4169333082,1.35,-0.46,1.426218777,0.0,0,0.0,1.35,-0.46,1.426218777
2020-11-02 05:30:00,1.442,0.26,1.4652521967,0.002,0,0.002,1.44,0.26,1.4632839779,1.3719999999999999,-0.59,1.4934804986999999,0.002,0,0.002,1.37,-0.59,1.491643389
2020-11-02 06:00:00,1.4875,0.1,1.4908575552,0.0275,0,0.0275,1.46,0.1,1.4634206504,1.4275,-0.46,1.4997854013,0.0275,0,0.0275,1.4,-0.46,1.4736349616
2020-11-02 06:30:00,1.576,-0.19,1.5874117298,0.026000000000000002,0,0.026000000000000002,1.55,-0.19,1.5616017418,1.566,-0.18,1.576310883,0.026000000000000002,0,0.026000000000000002,1.54,-0.18,1.5504837955
2020-11-02 07:00:00,1.6840000000000002,-0.14,1.6898094567,0.024,0,0.024,1.6600000000000001,-0.14,1.6658931538,1.674,-0.13,1.679040202,0.024,0,0.024,1.65,-0.13,1.6551132892
2020-11-02 07:30:00,1.738,-0.13,1.7428551288,0.028,0,0.028,1.71,-0.13,1.7149344011,1.718,-0.21,1.7307871042,0.028,0,0.028,1.69,-0.21,1.7029973576000002
2020-11-02 08:00:00,1.7565,-0.15,1.7628931476,0.026500000000000003,0,0.026500000000000003,1.73,-0.15,1.7364907140999999,1.7465000000000002,-0.14,1.7521022373,0.026500000000000003,0,0.026500000000000003,1.72,-0.14,1.7256882685
2020-11-02 08:30:00,1.7285,-0.13,1.7333817381,0.0285,0,0.0285,1.7000000000000002,-0.13,1.7049633427000002,1.7185000000000001,-0.14,1.7241932171,0.0285,0,0.0285,1.69,-0.14,1.695788902
2020-11-02 09:00:00,1.6315,0.0,1.6315,0.0315,0,0.0315,1.6,0.0,1.6,1.6315,0.0,1.6315,0.0315,0,0.0315,1.6,0.0,1.6
2020-11-02 09:30:00,1.611,0.23,1.6273355524,0.031,0,0.031,1.58,0.23,1.5966527487,1.601,-0.51,1.6802681334,0.031,0,0.031,1.57,-0.51,1.6507574019
2020-11-02 10:00:00,1.4825,0.0,1.4825,0.0325,0,0.0325,1.45,0.0,1.45,1.4725000000000001,0.0,1.4725000000000001,0.0325,0,0.0325,1.44,0.0,1.44
2020-11-02 10:30:00,1.4795,0.0,1.4795,0.029500000000000002,0,0.029500000000000002,1.45,0.0,1.45,1.4695,0.0,1.4695,0.029500000000000002,0,0.029500000000000002,1.44,0.0,1.44
2020-11-02 11:00:00,1.3435000000000001,0.39,1.3989611324,0.0335,0,0.0335,1.31,0.39,1.3668211295,1.3335,-0.46,1.4106105947,0.0335,0,0.0335,1.3,-0.46,1.3789851341000001
2020-11-02 11:30:00,1.2810000000000001,0.0,1.2810000000000001,0.041,0,0.041,1.24,0.0,1.24,1.2810000000000001,0.0,1.2810000000000001,0.041,0,0.041,1.24,0.0,1.24
2020-11-02 12:00:00,1.2815,0.0,1.2815,0.0415,0,0.0415,1.24,0.0,1.24,1.2815,0.0,1.2815,0.0415,0,0.0415,1.24,0.0,1.24
2020-11-02 12:30:00,1.3555000000000001,-0.21,1.3716706055,0.0455,0,0.0455,1.31,-0.21,1.3267252918,1.3555000000000001,-0.2,1.3701752625,0.0455,0,0.0455,1.31,-0.2,1.3251792332
2020-11-02 13:00:00,1.1805,-0.24,1.2046494303,0.0405,0,0.0405,1.1400000000000001,-0.24,1.1649892703,1.1805,-0.23,1.2026970732,0.0405,0,0.0405,1.1400000000000001,-0.23,1.162970335
2020-11-02 13:30:00,1.2810000000000001,0.0,1.2810000000000001,0.011,0,0.011,1.27,0.0,1.27,1.271,0.0,1.271,0.011,0,0.011,1.26,0.0,1.26
2020-11-02 14:00:00,1.2465,0.0,1.2465,0.006500000000000001,0,0.006500000000000001,1.24,0.0,1.24,1.2465,0.0,1.2465,0.006500000000000001,0,0.006500000000000001,1.24,0.0,1.24
2020-11-02 14:30:00,1.263,0.0,1.263,0.033,0,0.033,1.23,0.0,1.23,1.2530000000000001,0.0,1.2530000000000001,0.033,0,0.033,1.22,0.0,1.22
2020-11-02 15:00:00,1.3035,0.0,1.3035,0.0335,0,0.0335,1.27,0.0,1.27,1.2935,0.0,1.2935,0.0335,0,0.0335,1.26,0.0,1.26
2020-11-02 15:30:00,1.38,0.0,1.38,0.03,0,0.03,1.35,0.0,1.35,1.37,0.0,1.37,0.03,0,0.03,1.34,0.0,1.34
2020-11-02 16:00:00,1.4615,0.09,1.4642685034,0.021500000000000002,0,0.021500000000000002,1.44,0.09,1.4428097588,1.4315,-0.46,1.5035931132,0.021500000000000002,0,0.021500000000000002,1.4100000000000001,-0.46,1.483138564
2020-11-02 16:30:00,1.62,0.01,1.6200308639,0.03,0,0.03,1.5899999999999999,0.01,1.5900314462,1.5899999999999999,-0.29,1.6162301816,0.03,0,0.03,1.56,-0.29,1.5867261894
2020-11-02 17:00:00,1.798,0.04,1.7984448838,0.028,0,0.028,1.77,0.04,1.7704519197000002,1.738,-0.4,1.7834360095,0.028,0,0.028,1.71,-0.4,1.7561605849
2020-11-02 17:30:00,2.0045,0.12,2.0080887057,0.0245,0,0.0245,1.98,0.12,1.9836330306,1.9344999999999999,-0.47000000000000003,1.9907762933000002,0.0245,0,0.0245,1.9100000000000001,-0.47000000000000003,1.9669773766
2020-11-02 18:00:00,2.114,-0.19,2.1225211424,0.014,0,0.014,2.1,-0.19,2.1085777197,2.104,-0.18,2.1116855827,0.014,0,0.014,2.09,-0.18,2.0977368758
2020-11-02 18:30:00,2.077,-0.2,2.0866070545,0.007,0,0.007,2.07,-0.2,2.0796393918,2.067,-0.18,2.074822643,0.007,0,0.007,2.06,-0.18,2.0678491241
2020-11-02 19:00:00,1.9465,-0.2,1.9567478759,0.006500000000000001,0,0.006500000000000001,1.94,-0.2,1.9502820309,1.9465,-0.18,1.9548049135,0.006500000000000001,0,0.006500000000000001,1.94,-0.18,1.9483326205
2020-11-02 19:30:00,1.915,-0.18,1.9234409271000001,0.005,0,0.005,1.9100000000000001,-0.18,1.9184629264000002,1.905,-0.16,1.9117073521,0.005,0,0.005,1.9,-0.16,1.9067249408
2020-11-02 20:00:00,1.8515000000000001,-0.2,1.8622707241,0.0015,0,0.0015,1.85,-0.2,1.8607794066,1.8415,-0.19,1.8512758437999999,0.0015,0,0.0015,1.8399999999999999,-0.19,1.8497837711
2020-11-02 20:30:00,1.72,-0.17,1.7283807451,0.0,0,0.0,1.72,-0.17,1.7283807451,1.71,-0.16,1.7174690681,0.0,0,0.0,1.71,-0.16,1.7174690681
2020-11-02 21:00:00,1.6400000000000001,0.2,1.6521501142,0.0,0,0.0,1.6400000000000001,0.2,1.6521501142,1.56,-0.53,1.6475739741000002,0.0,0,0.0,1.56,-0.53,1.6475739741000002
2020-11-02 21:30:00,1.55,-0.06,1.5511608556,0.0,0,0.0,1.55,-0.06,1.5511608556,1.52,-0.28,1.5455743269000002,0.0,0,0.0,1.52,-0.28,1.5455743269000002
2020-11-02 22:00:00,1.48,-0.17,1.4897315194,0.0,0,0.0,1.48,-0.17,1.4897315194,1.48,-0.16,1.4886235253,0.0,0,0.0,1.48,-0.16,1.4886235253
2020-11-02 22:30:00,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519,1.4,-0.16,1.4091131963,0.0,0,0.0,1.4,-0.16,1.4091131963
2020-11-02 23:00:00,1.3725,-0.14,1.3796217779,0.0125,0,0.0125,1.3599999999999999,-0.14,1.3671868929,1.3625,-0.13,1.368687784,0.0125,0,0.0125,1.35,-0.13,1.3562448157
2020-11-02 23:30:00,1.3940000000000001,-0.12,1.3991554596,0.014,0,0.014,1.38,-0.12,1.3852075657,1.384,-0.16,1.3932178581,0.014,0,0.014,1.37,-0.16,1.3793114224
2020-11-03 00:00:00,1.3585,-0.16,1.3678897068,0.0085,0,0.0085,1.35,-0.16,1.3594484176,1.3485,-0.14,1.3557478564,0.0085,0,0.0085,1.34,-0.14,1.3472935834
2020-11-03 00:30:00,1.675,0.14,1.6808405634999999,0.005,0,0.005,1.67,0.14,1.6758579892,1.615,-0.53,1.6997426276,0.005,0,0.005,1.6099999999999999,-0.53,1.6949926254
2020-11-03 01:00:00,1.6965,0.02,1.6966178857,0.006500000000000001,0,0.006500000000000001,1.69,0.02,1.6901183391,1.6465,-0.44,1.7042776329,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,-0.44,1.6979988221
2020-11-03 01:30:00,1.6625,-0.2,1.6744868617000002,0.022500000000000003,0,0.022500000000000003,1.6400000000000001,-0.2,1.6521501142,1.6625,-0.19,1.6733219206,0.022500000000000003,0,0.022500000000000003,1.6400000000000001,-0.19,1.6509694122
2020-11-03 02:00:00,1.577,-0.18,1.5872394274000001,0.037,0,0.037,1.54,-0.18,1.5504837955,1.5670000000000002,-0.17,1.5761944677000002,0.037,0,0.037,1.53,-0.17,1.5394154735
2020-11-03 02:30:00,1.577,-0.21,1.5909208026,0.037,0,0.037,1.54,-0.21,1.5542522318,1.5670000000000002,-0.19,1.5784767974,0.037,0,0.037,1.53,-0.19,1.5417522499
2020-11-03 03:00:00,1.544,-0.21,1.5582156461999999,0.024,0,0.024,1.52,-0.21,1.5344380079,1.534,-0.2,1.54698287,0.024,0,0.024,1.51,-0.2,1.5231874474
2020-11-03 03:30:00,1.54,-0.21,1.5542522318,0.02,0,0.02,1.52,-0.21,1.5344380079,1.53,-0.2,1.5430165262000002,0.02,0,0.02,1.51,-0.2,1.5231874474
2020-11-03 04:00:00,1.4955,-0.21,1.5101722584,0.0155,0,0.0155,1.48,-0.21,1.4948244044,1.4855,-0.19,1.4976014991,0.0155,0,0.0155,1.47,-0.19,1.4822280526
2020-11-03 04:30:00,1.4665,-0.19,1.4787569949,0.026500000000000003,0,0.026500000000000003,1.44,-0.19,1.4524806367,1.4565000000000001,-0.18,1.4675804067,0.026500000000000003,0,0.026500000000000003,1.43,-0.18,1.4412841496
2020-11-03 05:00:00,1.4605000000000001,-0.21,1.475520332,0.0205,0,0.0205,1.44,-0.21,1.4552319403,1.4505,-0.19,1.4628910588,0.0205,0,0.0205,1.43,-0.19,1.4425671561
2020-11-03 05:30:00,1.483,-0.21,1.4977947122000002,0.023,0,0.023,1.46,-0.21,1.4750254235,1.473,-0.19,1.4852033531,0.023,0,0.023,1.45,-0.19,1.4623952954
2020-11-03 06:00:00,1.5155,-0.21,1.5299804737,0.025500000000000002,0,0.025500000000000002,1.49,-0.21,1.5047258887,1.5055,-0.19,1.5174420088,0.025500000000000002,0,0.025500000000000002,1.48,-0.19,1.4921461054
2020-11-03 06:30:00,1.634,0.15,1.6408705007000002,0.024,0,0.024,1.6099999999999999,0.15,1.6169724797,1.574,-0.51,1.6545621777,0.024,0,0.024,1.55,-0.51,1.6317475295000001
2020-11-03 07:00:00,1.7285,0.09,1.7308414861,0.018500000000000003,0,0.018500000000000003,1.71,0.09,1.7123667831,1.6785,-0.43,1.7327037398,0.018500000000000003,0,0.018500000000000003,1.6600000000000001,-0.43,1.7147886167
2020-11-03 07:30:00,1.7355,-0.16,1.7428597907,0.025500000000000002,0,0.025500000000000002,1.71,-0.16,1.7174690681,1.7255,-0.15,1.7320075779000002,0.025500000000000002,0,0.025500000000000002,1.7000000000000002,-0.15,1.7066048166
2020-11-03 08:00:00,1.734,-0.16,1.7413661303999999,0.024,0,0.024,1.71,-0.16,1.7174690681,1.724,-0.15,1.7305132187,0.024,0,0.024,1.7000000000000002,-0.15,1.7066048166
2020-11-03 08:30:00,1.6684999999999999,-0.14,1.6743632372000001,0.0285,0,0.0285,1.6400000000000001,-0.14,1.6459647627,1.6585,-0.15,1.6652694226,0.0285,0,0.0285,1.63,-0.15,1.63688729
2020-11-03 09:00:00,1.5725,-0.14,1.5787198136,0.022500000000000003,0,0.022500000000000003,1.55,-0.14,1.5563097378,1.5725,-0.13,1.5778644587000001,0.022500000000000003,0,0.022500000000000003,1.55,-0.13,1.5554420594
2020-11-03 09:30:00,1.5855000000000001,-0.06,1.5866348824,0.0155,0,0.0155,1.57,-0.06,1.5711460785,1.5755,-0.26,1.5968093969,0.0155,0,0.0155,1.56,-0.26,1.5815182579
2020-11-03 10:00:00,1.2905,0.0,1.2905,0.030500000000000003,0,0.030500000000000003,1.26,0.0,1.26,1.2805,0.0,1.2805,0.030500000000000003,0,0.030500000000000003,1.25,0.0,1.25
2020-11-03 10:30:00,1.1565,-0.44,1.2373731248,0.026500000000000003,0,0.026500000000000003,1.13,-0.44,1.2126417443,1.1565,0.0,1.1565,0.026500000000000003,0,0.026500000000000003,1.13,0.0,1.13
2020-11-03 11:00:00,1.149,0.0,1.149,0.019,0,0.019,1.13,0.0,1.13,1.149,0.0,1.149,0.019,0,0.019,1.13,0.0,1.13
2020-11-03 11:30:00,1.2195,0.0,1.2195,0.0195,0,0.0195,1.2,0.0,1.2,1.2195,0.0,1.2195,0.0195,0,0.0195,1.2,0.0,1.2
