Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-03 12:00:00,1.2530000000000001,0.0,1.2530000000000001,0.013000000000000001,0,0.013000000000000001,1.24,0.0,1.24,1.2530000000000001,0.0,1.2530000000000001,0.013000000000000001,0,0.013000000000000001,1.24,0.0,1.24
2020-11-03 12:30:00,0.9795,0.0,0.9795,0.0195,0,0.0195,0.96,0.0,0.96,0.9795,0.0,0.9795,0.0195,0,0.0195,0.96,0.0,0.96
2020-11-03 13:00:00,1.0765,0.0,1.0765,0.026500000000000003,0,0.026500000000000003,1.05,0.0,1.05,1.0765,0.0,1.0765,0.026500000000000003,0,0.026500000000000003,1.05,0.0,1.05
2020-11-03 13:30:00,1.1275,0.0,1.1275,0.0175,0,0.0175,1.11,0.0,1.11,1.1275,0.0,1.1275,0.0175,0,0.0175,1.11,0.0,1.11
2020-11-03 14:00:00,1.1075,0.38,1.1708784096,0.0175,0,0.0175,1.09,0.38,1.1543396381,1.1075,-0.47000000000000003,1.2031027595000001,0.0175,0,0.0175,1.09,-0.47000000000000003,1.1870130581
2020-11-03 14:30:00,1.1325,0.0,1.1325,0.022500000000000003,0,0.022500000000000003,1.11,0.0,1.11,1.1325,0.0,1.1325,0.022500000000000003,0,0.022500000000000003,1.11,0.0,1.11
2020-11-03 15:00:00,1.199,0.0,1.199,0.019,0,0.019,1.18,0.0,1.18,1.199,0.0,1.199,0.019,0,0.019,1.18,0.0,1.18
2020-11-03 15:30:00,1.227,0.34,1.273235642,0.017,0,0.017,1.21,0.34,1.2568611697,1.227,-0.5,1.3249637731,0.017,0,0.017,1.21,-0.5,1.3092364187
2020-11-03 16:00:00,1.4055,0.34,1.446039505,0.0055000000000000005,0,0.0055000000000000005,1.4,0.34,1.4406942771,1.3455,-0.51,1.4389128709,0.0055000000000000005,0,0.0055000000000000005,1.34,-0.51,1.4337712509
2020-11-03 16:30:00,1.504,0.34,1.5419520096000001,0.004,0,0.004,1.5,0.34,1.5380507144000002,1.484,-0.51,1.5691895998,0.004,0,0.004,1.48,-0.51,1.5654072952
2020-11-03 17:00:00,1.6800000000000002,0.11,1.683597339,0.01,0,0.01,1.67,0.11,1.6736188335,1.63,-0.41000000000000003,1.6807736314000001,0.01,0,0.01,1.62,-0.41000000000000003,1.6710774967000002
2020-11-03 17:30:00,2.0615,-0.17,2.0684975828,0.0015,0,0.0015,2.06,-0.17,2.0670026609,2.0515,-0.16,2.0577298778,0.0015,0,0.0015,2.05,-0.16,2.0562344224
2020-11-03 18:00:00,2.1435,-0.22,2.1547603695,0.0135,0,0.0135,2.13,-0.22,2.1413313616,2.1335,-0.21,2.1438102178,0.0135,0,0.0135,2.12,-0.21,2.1303755537
2020-11-03 18:30:00,2.191,-0.24,2.2041054875,0.001,0,0.001,2.19,-0.24,2.2031114361,2.171,-0.23,2.1831493307,0.001,0,0.001,2.17,-0.23,2.1821548983
2020-11-03 19:00:00,2.082,-0.24,2.0957872029,0.002,0,0.002,2.08,-0.24,2.0938003725,2.062,-0.23,2.0747877,0.002,0,0.002,2.06,-0.23,2.0728000386
2020-11-03 19:30:00,1.952,-0.24,1.9666987568,0.002,0,0.002,1.9500000000000002,-0.24,1.9647137196000002,1.9420000000000002,-0.23,1.9555725503999999,0.002,0,0.002,1.94,-0.23,1.9535864455
2020-11-03 20:00:00,1.8900000000000001,-0.22,1.9027611516,0.0,0,0.0,1.8900000000000001,-0.22,1.9027611516,1.88,-0.21,1.891692364,0.0,0,0.0,1.88,-0.21,1.891692364
2020-11-03 20:30:00,1.8399999999999999,-0.19,1.8497837711,0.0,0,0.0,1.8399999999999999,-0.19,1.8497837711,1.82,-0.21,1.832075326,0.0,0,0.0,1.82,-0.21,1.832075326
2020-11-03 21:00:00,1.71,-0.19,1.7205231762,0.0,0,0.0,1.71,-0.19,1.7205231762,1.7000000000000002,-0.17,1.7084788556000001,0.0,0,0.0,1.7000000000000002,-0.17,1.7084788556000001
2020-11-03 21:30:00,1.6400000000000001,-0.19,1.6509694122,0.0,0,0.0,1.6400000000000001,-0.19,1.6509694122,1.63,-0.17,1.6388410539,0.0,0,0.0,1.63,-0.17,1.6388410539
2020-11-03 22:00:00,1.55,-0.19,1.5616017418,0.0,0,0.0,1.55,-0.19,1.5616017418,1.54,-0.17,1.5493547044,0.0,0,0.0,1.54,-0.17,1.5493547044
2020-11-03 22:30:00,1.48,-0.17,1.4897315194,0.0,0,0.0,1.48,-0.17,1.4897315194,1.47,-0.17,1.4797972834,0.0,0,0.0,1.47,-0.17,1.4797972834
2020-11-03 23:00:00,1.44,-0.17,1.45,0.0,0,0.0,1.44,-0.17,1.45,1.43,-0.16,1.4389232084999999,0.0,0,0.0,1.43,-0.16,1.4389232084999999
2020-11-03 23:30:00,1.4,0.07,1.4017489076,0.0,0,0.0,1.4,0.07,1.4017489076,1.3599999999999999,-0.4,1.4176036117,0.0,0,0.0,1.3599999999999999,-0.4,1.4176036117
2020-11-04 00:00:00,1.4,0.25,1.4221462652999999,0.0,0,0.0,1.4,0.25,1.4221462652999999,1.32,-0.61,1.4541320435,0.0,0,0.0,1.32,-0.61,1.4541320435
2020-11-04 00:30:00,1.67,-0.19,1.6807736314000001,0.0,0,0.0,1.67,-0.19,1.6807736314000001,1.65,-0.30000000000000004,1.6770509831,0.0,0,0.0,1.65,-0.30000000000000004,1.6770509831
2020-11-04 01:00:00,1.71,-0.22,1.724093965,0.0,0,0.0,1.71,-0.22,1.724093965,1.7000000000000002,-0.22,1.714176187,0.0,0,0.0,1.7000000000000002,-0.22,1.714176187
2020-11-04 01:30:00,1.71,-0.2,1.7216561794,0.0,0,0.0,1.71,-0.2,1.7216561794,1.7000000000000002,-0.22,1.714176187,0.0,0,0.0,1.7000000000000002,-0.22,1.714176187
2020-11-04 02:00:00,1.65,-0.2,1.6620770139,0.0,0,0.0,1.65,-0.2,1.6620770139,1.6400000000000001,-0.22,1.6546903033,0.0,0,0.0,1.6400000000000001,-0.22,1.6546903033
2020-11-04 02:30:00,1.65,-0.22,1.6646020545,0.0,0,0.0,1.65,-0.22,1.6646020545,1.65,-0.2,1.6620770139,0.0,0,0.0,1.65,-0.2,1.6620770139
2020-11-04 03:00:00,1.62,-0.24,1.6376812877,0.0,0,0.0,1.62,-0.24,1.6376812877,1.6099999999999999,-0.23,1.6263455967,0.0,0,0.0,1.6099999999999999,-0.23,1.6263455967
2020-11-04 03:30:00,1.5805,-0.24,1.5986182315000002,0.0005,0,0.0005,1.58,-0.24,1.5981239001,1.5805,-0.23,1.5971475355,0.0005,0,0.0005,1.58,-0.23,1.5966527487
2020-11-04 04:00:00,1.54,-0.22,1.5556349186,0.0,0,0.0,1.54,-0.22,1.5556349186,1.53,-0.21,1.5443445211,0.0,0,0.0,1.53,-0.21,1.5443445211
2020-11-04 04:30:00,1.51,-0.22,1.5259423318,0.0,0,0.0,1.51,-0.22,1.5259423318,1.5,-0.21,1.5146286674,0.0,0,0.0,1.5,-0.21,1.5146286674
2020-11-04 05:00:00,1.49,-0.22,1.5061540426,0.0,0,0.0,1.49,-0.22,1.5061540426,1.49,-0.21,1.5047258887,0.0,0,0.0,1.49,-0.21,1.5047258887
2020-11-04 05:30:00,1.57,-0.13,1.5753729717,0.0,0,0.0,1.57,-0.13,1.5753729717,1.55,-0.30000000000000004,1.5787653404,0.0,0,0.0,1.55,-0.30000000000000004,1.5787653404
2020-11-04 06:00:00,1.6099999999999999,-0.2,1.6223748026,0.0,0,0.0,1.6099999999999999,-0.2,1.6223748026,1.6099999999999999,-0.19,1.6211724153,0.0,0,0.0,1.6099999999999999,-0.19,1.6211724153
2020-11-04 06:30:00,1.69,-0.18,1.6995587663,0.0,0,0.0,1.69,-0.18,1.6995587663,1.6800000000000002,-0.16,1.6876018488,0.0,0,0.0,1.6800000000000002,-0.16,1.6876018488
2020-11-04 07:00:00,1.78,-0.16,1.7871765442,0.0,0,0.0,1.78,-0.16,1.7871765442,1.77,-0.16,1.7772169253999999,0.0,0,0.0,1.77,-0.16,1.7772169253999999
2020-11-04 07:30:00,1.8399999999999999,0.07,1.8413310403,0.0,0,0.0,1.8399999999999999,0.07,1.8413310403,1.77,-0.47000000000000003,1.8313383085,0.0,0,0.0,1.77,-0.47000000000000003,1.8313383085
2020-11-04 08:00:00,1.87,0.24,1.885338166,0.0,0,0.0,1.87,0.24,1.885338166,1.77,-0.62,1.8754466135,0.0,0,0.0,1.77,-0.62,1.8754466135
2020-11-04 08:30:00,1.8205,0.29,1.843453349,0.0005,0,0.0005,1.82,0.29,1.8429595763000002,1.7305000000000001,-0.5700000000000001,1.8219578069,0.0005,0,0.0005,1.73,-0.5700000000000001,1.8214829124
2020-11-04 09:00:00,1.6835,0.31,1.7118038001,0.0035,0,0.0035,1.6800000000000002,0.31,1.7083617884,1.5935000000000001,-0.55,1.685746793,0.0035,0,0.0035,1.5899999999999999,-0.55,1.6824387062000001
2020-11-04 09:30:00,1.605,0.33,1.6385740752,0.005,0,0.005,1.6,0.33,1.6336768346000001,1.545,-0.54,1.636650543,0.005,0,0.005,1.54,-0.54,1.6319313710999999
2020-11-04 10:00:00,1.456,0.0,1.456,0.006,0,0.006,1.45,0.0,1.45,1.456,0.0,1.456,0.006,0,0.006,1.45,0.0,1.45
2020-11-04 10:30:00,1.3679999999999999,0.0,1.3679999999999999,0.008,0,0.008,1.3599999999999999,0.0,1.3599999999999999,1.3679999999999999,0.0,1.3679999999999999,0.008,0,0.008,1.3599999999999999,0.0,1.3599999999999999
2020-11-04 11:00:00,1.2985,0.32,1.3373489634,0.0085,0,0.0085,1.29,0.32,1.3290974381,1.2685,-0.49,1.3598500836,0.0085,0,0.0085,1.26,-0.49,1.3519245541
2020-11-04 11:30:00,1.2795,0.38,1.3347360226,0.0095,0,0.0095,1.27,0.38,1.3256319248000001,1.2095,-0.47000000000000003,1.2976094366,0.0095,0,0.0095,1.2,-0.47000000000000003,1.2887590931
2020-11-04 12:00:00,1.229,0.38,1.2864062344,0.009000000000000001,0,0.009000000000000001,1.22,0.38,1.2778106276,1.149,-0.47000000000000003,1.2414108909000001,0.009000000000000001,0,0.009000000000000001,1.1400000000000001,-0.47000000000000003,1.2330855607
2020-11-04 12:30:00,1.2605,0.38,1.3165334215,0.0105,0,0.0105,1.25,0.38,1.3064838307,1.1905000000000001,-0.47000000000000003,1.2799180638,0.0105,0,0.0105,1.18,-0.47000000000000003,1.2701574706
2020-11-04 13:00:00,1.2385,0.38,1.2954853338,0.0085,0,0.0085,1.23,0.38,1.2873616431000001,1.1685,-0.47000000000000003,1.2594809447,0.0085,0,0.0085,1.16,-0.47000000000000003,1.2515989773
2020-11-04 13:30:00,1.2265,0.35000000000000003,1.2754615831,0.006500000000000001,0,0.006500000000000001,1.22,0.35000000000000003,1.2692123542,1.1465,-0.49,1.2468208572,0.006500000000000001,0,0.006500000000000001,1.1400000000000001,-0.49,1.2408464853
2020-11-04 14:00:00,1.2375,0.35000000000000003,1.2860428648,0.007500000000000001,0,0.007500000000000001,1.23,0.35000000000000003,1.2788275881,1.1675,-0.49,1.2661580668,0.007500000000000001,0,0.007500000000000001,1.16,-0.49,1.259245806
2020-11-04 14:30:00,1.188,0.37,1.2442845334000001,0.008,0,0.008,1.18,0.37,1.2366486971,1.118,-0.48,1.216685662,0.008,0,0.008,1.11,-0.48,1.2093386622
2020-11-04 15:00:00,1.324,0.35000000000000003,1.3694801934,0.004,0,0.004,1.32,0.35000000000000003,1.3656134153,1.254,-0.48,1.3427270758,0.004,0,0.004,1.25,-0.48,1.3389921583
2020-11-04 15:30:00,1.3635,0.30000000000000004,1.3961132655,0.0035,0,0.0035,1.3599999999999999,0.30000000000000004,1.3926952287,1.3035,-0.52,1.4033931203,0.0035,0,0.0035,1.3,-0.52,1.4001428499
2020-11-04 16:00:00,1.4905,0.26,1.5130070225,0.0005,0,0.0005,1.49,0.26,1.5125144627,1.4505,-0.5,1.5342588602,0.0005,0,0.0005,1.45,-0.5,1.533786165
2020-11-04 16:30:00,1.69,0.17,1.6985287751,0.0,0,0.0,1.69,0.17,1.6985287751,1.65,-0.42,1.7026156347999999,0.0,0,0.0,1.65,-0.42,1.7026156347999999
2020-11-04 17:00:00,1.8399999999999999,-0.17,1.8478365729,0.0,0,0.0,1.8399999999999999,-0.17,1.8478365729,1.83,-0.16,1.8369812193000001,0.0,0,0.0,1.83,-0.16,1.8369812193000001
2020-11-04 17:30:00,2.02,-0.2,2.0298768436,0.0,0,0.0,2.02,-0.2,2.0298768436,2.01,-0.19,2.0189601284,0.0,0,0.0,2.01,-0.19,2.0189601284
2020-11-04 18:00:00,2.11,-0.2,2.1194574778,0.0,0,0.0,2.11,-0.2,2.1194574778,2.1,-0.19,2.1085777197,0.0,0,0.0,2.1,-0.19,2.1085777197
2020-11-04 18:30:00,2.02,-0.19,2.0289159667,0.0,0,0.0,2.02,-0.19,2.0289159667,2.01,-0.18,2.0180436071,0.0,0,0.0,2.01,-0.18,2.0180436071
2020-11-04 19:00:00,1.99,-0.19,1.9990497743,0.0,0,0.0,1.99,-0.19,1.9990497743,1.98,-0.18,1.9881649831,0.0,0,0.0,1.98,-0.18,1.9881649831
2020-11-04 19:30:00,1.9100000000000001,-0.19,1.9194269978,0.0,0,0.0,1.9100000000000001,-0.19,1.9194269978,1.8900000000000001,-0.21,1.901630879,0.0,0,0.0,1.8900000000000001,-0.21,1.901630879
2020-11-04 20:00:00,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002,1.8399999999999999,-0.21,1.8519449236,0.0,0,0.0,1.8399999999999999,-0.21,1.8519449236
2020-11-04 20:30:00,1.74,-0.21,1.7526266003000002,0.0,0,0.0,1.74,-0.21,1.7526266003000002,1.74,-0.19,1.7503428236,0.0,0,0.0,1.74,-0.19,1.7503428236
2020-11-04 21:00:00,1.6800000000000002,-0.19,1.6907099101,0.0,0,0.0,1.6800000000000002,-0.19,1.6907099101,1.67,-0.22,1.6844286865,0.0,0,0.0,1.67,-0.22,1.6844286865
2020-11-04 21:30:00,1.62,-0.19,1.6311039207,0.0,0,0.0,1.62,-0.19,1.6311039207,1.6099999999999999,-0.19,1.6211724153,0.0,0,0.0,1.6099999999999999,-0.19,1.6211724153
2020-11-04 22:00:00,1.55,-0.19,1.5616017418,0.0,0,0.0,1.55,-0.19,1.5616017418,1.54,-0.17,1.5493547044,0.0,0,0.0,1.54,-0.17,1.5493547044
2020-11-04 22:30:00,1.47,-0.17,1.4797972834,0.0,0,0.0,1.47,-0.17,1.4797972834,1.46,-0.19,1.4723111084,0.0,0,0.0,1.46,-0.19,1.4723111084
2020-11-04 23:00:00,1.49,0.24,1.5092050888,0.0,0,0.0,1.49,0.24,1.5092050888,1.4,-0.62,1.5311433636,0.0,0,0.0,1.4,-0.62,1.5311433636
2020-11-04 23:30:00,1.43,-0.05,1.4308738589,0.0,0,0.0,1.43,-0.05,1.4308738589,1.4,-0.31,1.4339107364,0.0,0,0.0,1.4,-0.31,1.4339107364
2020-11-05 00:00:00,1.4,-0.21,1.4156623891,0.0,0,0.0,1.4,-0.21,1.4156623891,1.4,-0.2,1.4142135624,0.0,0,0.0,1.4,-0.2,1.4142135624
2020-11-05 00:30:00,1.7000000000000002,-0.03,1.7002646853,0.0,0,0.0,1.7000000000000002,-0.03,1.7002646853,1.6400000000000001,-0.48,1.7088007491,0.0,0,0.0,1.6400000000000001,-0.48,1.7088007491
2020-11-05 01:00:00,1.72,-0.26,1.7395401691,0.0,0,0.0,1.72,-0.26,1.7395401691,1.71,-0.24,1.7267599717,0.0,0,0.0,1.71,-0.24,1.7267599717
2020-11-05 01:30:00,1.72,-0.26,1.7395401691,0.0,0,0.0,1.72,-0.26,1.7395401691,1.71,-0.24,1.7267599717,0.0,0,0.0,1.71,-0.24,1.7267599717
2020-11-05 02:00:00,1.69,-0.26,1.7098830369,0.0,0,0.0,1.69,-0.26,1.7098830369,1.6800000000000002,-0.24,1.6970562748,0.0,0,0.0,1.6800000000000002,-0.24,1.6970562748
2020-11-05 02:30:00,1.69,-0.24,1.7069563556,0.0,0,0.0,1.69,-0.24,1.7069563556,1.6800000000000002,-0.24,1.6970562748,0.0,0,0.0,1.6800000000000002,-0.24,1.6970562748
2020-11-05 03:00:00,1.6400000000000001,-0.24,1.6574679484,0.0,0,0.0,1.6400000000000001,-0.24,1.6574679484,1.63,-0.24,1.6475739741000002,0.0,0,0.0,1.63,-0.24,1.6475739741000002
2020-11-05 03:30:00,1.63,-0.25,1.6490603385,0.0,0,0.0,1.63,-0.25,1.6490603385,1.63,-0.24,1.6475739741000002,0.0,0,0.0,1.63,-0.24,1.6475739741000002
2020-11-05 04:00:00,1.58,-0.25,1.5996562131,0.0,0,0.0,1.58,-0.25,1.5996562131,1.57,-0.24,1.5882380174000001,0.0,0,0.0,1.57,-0.24,1.5882380174000001
2020-11-05 04:30:00,1.58,-0.25,1.5996562131,0.0,0,0.0,1.58,-0.25,1.5996562131,1.57,-0.24,1.5882380174000001,0.0,0,0.0,1.57,-0.24,1.5882380174000001
2020-11-05 05:00:00,1.54,-0.25,1.5601602481999999,0.0,0,0.0,1.54,-0.25,1.5601602481999999,1.54,-0.24,1.5585891055999999,0.0,0,0.0,1.54,-0.24,1.5585891055999999
2020-11-05 05:30:00,1.5899999999999999,-0.02,1.5901257812,0.0,0,0.0,1.5899999999999999,-0.02,1.5901257812,1.54,-0.43,1.5989058758999999,0.0,0,0.0,1.54,-0.43,1.5989058758999999
2020-11-05 06:00:00,1.69,0.21,1.7029973576000002,0.0,0,0.0,1.69,0.21,1.7029973576000002,1.5899999999999999,-0.65,1.7177310615999999,0.0,0,0.0,1.5899999999999999,-0.65,1.7177310615999999
2020-11-05 06:30:00,1.72,-0.11,1.7235138526,0.0,0,0.0,1.72,-0.11,1.7235138526,1.69,-0.30000000000000004,1.7164206944,0.0,0,0.0,1.69,-0.30000000000000004,1.7164206944
2020-11-05 07:00:00,1.79,-0.2,1.8011385288000001,0.0,0,0.0,1.79,-0.2,1.8011385288000001,1.77,-0.19,1.7801685313000002,0.0,0,0.0,1.77,-0.19,1.7801685313000002
2020-11-05 07:30:00,1.85,-0.18,1.8587361297,0.0,0,0.0,1.85,-0.18,1.8587361297,1.8399999999999999,-0.17,1.8478365729,0.0,0,0.0,1.8399999999999999,-0.17,1.8478365729
2020-11-05 08:00:00,1.82,-0.2,1.8309560344,0.0,0,0.0,1.82,-0.2,1.8309560344,1.82,-0.19,1.8298907071000001,0.0,0,0.0,1.82,-0.19,1.8298907071000001
2020-11-05 08:30:00,1.8205,-0.17,1.8284201514,0.0005,0,0.0005,1.82,-0.17,1.8279223178000001,1.8205,-0.16,1.8275175102,0.0005,0,0.0005,1.82,-0.16,1.8270194307
2020-11-05 09:00:00,1.713,-0.14,1.7187114359,0.003,0,0.003,1.71,-0.14,1.7157214226000002,1.713,-0.14,1.7187114359,0.003,0,0.003,1.71,-0.14,1.7157214226000002
2020-11-05 09:30:00,1.6545,-0.14,1.6604126745999999,0.0045000000000000005,0,0.0045000000000000005,1.65,-0.14,1.6559287424,1.6445,-0.14,1.6504484997,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,-0.14,1.6459647627
2020-11-05 10:00:00,1.545,-0.14,1.5513300745,0.005,0,0.005,1.54,-0.14,1.5463505424,1.5350000000000001,0.0,1.5350000000000001,0.005,0,0.005,1.53,0.0,1.53
2020-11-05 10:30:00,1.495,0.0,1.495,0.005,0,0.005,1.49,0.0,1.49,1.495,0.0,1.495,0.005,0,0.005,1.49,0.0,1.49
2020-11-05 11:00:00,1.436,0.0,1.436,0.006,0,0.006,1.43,0.0,1.43,1.426,0.0,1.426,0.006,0,0.006,1.42,0.0,1.42
2020-11-05 11:30:00,1.4125,0.0,1.4125,0.0025,0,0.0025,1.4100000000000001,0.0,1.4100000000000001,1.4125,0.0,1.4125,0.0025,0,0.0025,1.4100000000000001,0.0,1.4100000000000001
2020-11-05 12:00:00,1.453,-0.13,1.4588039622,0.003,0,0.003,1.45,-0.13,1.4558159224,1.443,-0.13,1.448844022,0.003,0,0.003,1.44,-0.13,1.4458561478
2020-11-05 12:30:00,1.5005000000000002,-0.15,1.5079788626,0.0005,0,0.0005,1.5,-0.15,1.5074813432,1.5005000000000002,-0.16,1.5090063784,0.0005,0,0.0005,1.5,-0.16,1.5085091979
2020-11-05 13:00:00,1.5430000000000001,-0.13,1.5484666609,0.003,0,0.003,1.54,-0.13,1.5454772726,1.533,-0.13,1.5385021936999999,0.003,0,0.003,1.53,-0.13,1.5355129436000001
2020-11-05 13:30:00,1.4625,-0.13,1.4682664097,0.0025,0,0.0025,1.46,-0.13,1.4657762449,1.4525000000000001,0.0,1.4525000000000001,0.0025,0,0.0025,1.45,0.0,1.45
2020-11-05 14:00:00,1.4465,-0.13,1.4523299384000001,0.006500000000000001,0,0.006500000000000001,1.44,-0.13,1.4458561478,1.4465,-0.13,1.4523299384000001,0.006500000000000001,0,0.006500000000000001,1.44,-0.13,1.4458561478
2020-11-05 14:30:00,1.533,-0.13,1.5385021936999999,0.003,0,0.003,1.53,-0.13,1.5355129436000001,1.5230000000000001,-0.13,1.5285381906,0.003,0,0.003,1.52,-0.13,1.5255490815
2020-11-05 15:00:00,1.5335,-0.13,1.5390004061,0.0035,0,0.0035,1.53,-0.13,1.5355129436000001,1.5235,-0.13,1.5290363796,0.0035,0,0.0035,1.52,-0.13,1.5255490815
2020-11-05 15:30:00,1.5525,-0.13,1.5579333266000002,0.0025,0,0.0025,1.55,-0.13,1.5554420594,1.5425,-0.13,1.5479684267,0.0025,0,0.0025,1.54,-0.13,1.5454772726
2020-11-05 16:00:00,1.6605,-0.16,1.6681907114999999,0.0005,0,0.0005,1.6600000000000001,-0.16,1.6676930173,1.6505,-0.15,1.6573020997999999,0.0005,0,0.0005,1.65,-0.15,1.6568041526
2020-11-05 16:30:00,1.83,-0.19,1.8398369493,0.0,0,0.0,1.83,-0.19,1.8398369493,1.82,-0.18,1.8288794383,0.0,0,0.0,1.82,-0.18,1.8288794383
2020-11-05 17:00:00,2.05,-0.23,2.0628620894,0.0,0,0.0,2.05,-0.23,2.0628620894,2.03,-0.22,2.0418863827,0.0,0,0.0,2.03,-0.22,2.0418863827
2020-11-05 17:30:00,2.23,-0.15,2.2350391495,0.0,0,0.0,2.23,-0.15,2.2350391495,2.2,-0.30000000000000004,2.2203603311,0.0,0,0.0,2.2,-0.30000000000000004,2.2203603311
2020-11-05 18:00:00,2.35,-0.27,2.3654597862,0.0,0,0.0,2.35,-0.27,2.3654597862,2.33,-0.26,2.3444615587,0.0,0,0.0,2.33,-0.26,2.3444615587
2020-11-05 18:30:00,2.39,-0.30000000000000004,2.4087548651,0.0,0,0.0,2.39,-0.30000000000000004,2.4087548651,2.37,-0.29,2.387676695,0.0,0,0.0,2.37,-0.29,2.387676695
2020-11-05 19:00:00,2.25,-0.26,2.264972406,0.0,0,0.0,2.25,-0.26,2.264972406,2.23,-0.30000000000000004,2.2500888871,0.0,0,0.0,2.23,-0.30000000000000004,2.2500888871
2020-11-05 19:30:00,2.06,-0.26,2.0763429389,0.0,0,0.0,2.06,-0.26,2.0763429389,2.05,-0.25,2.0651876428,0.0,0,0.0,2.05,-0.25,2.0651876428
2020-11-05 20:00:00,2.0,0.09,2.0020239759,0.0,0,0.0,2.0,0.09,2.0020239759,1.9100000000000001,-0.63,2.0112185361,0.0,0,0.0,1.9100000000000001,-0.63,2.0112185361
2020-11-05 20:30:00,1.9005,-0.04,1.9009208953,0.0005,0,0.0005,1.9,-0.04,1.9004210060000002,1.8505,-0.44,1.9020910203999999,0.0005,0,0.0005,1.85,-0.44,1.9016045856
2020-11-05 21:00:00,1.802,-0.26,1.8206603198,0.002,0,0.002,1.8,-0.26,1.8186808406,1.792,-0.25,1.8093545811,0.002,0,0.002,1.79,-0.25,1.8073737854
2020-11-05 21:30:00,1.7045,-0.24,1.7213135246,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,-0.24,1.7168575946,1.6945000000000001,-0.23,1.7100380844,0.0045000000000000005,0,0.0045000000000000005,1.69,-0.23,1.7055790805000002
2020-11-05 22:00:00,1.6275,-0.19,1.6385530965,0.007500000000000001,0,0.007500000000000001,1.62,-0.19,1.6311039207,1.6175000000000002,-0.21,1.6310751822,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,-0.21,1.6236378907
2020-11-05 22:30:00,1.5445,-0.22,1.5600898211,0.0145,0,0.0145,1.53,-0.22,1.5457360706,1.5345,-0.17,1.5438880303,0.0145,0,0.0145,1.52,-0.17,1.5294770348
2020-11-05 23:00:00,1.4845000000000002,-0.18,1.4953729467999999,0.0145,0,0.0145,1.47,-0.18,1.4809794057,1.4745,-0.21,1.4893791492,0.0145,0,0.0145,1.46,-0.21,1.4750254235
2020-11-05 23:30:00,1.4635,-0.19,1.4757819114,0.0135,0,0.0135,1.45,-0.19,1.4623952954,1.4535,-0.17,1.4634077525,0.0135,0,0.0135,1.44,-0.17,1.45
2020-11-06 00:00:00,1.442,-0.19,1.454463475,0.022,0,0.022,1.42,-0.19,1.4326548782000001,1.432,-0.19,1.4445497568,0.022,0,0.022,1.4100000000000001,-0.19,1.422743828
2020-11-06 00:30:00,1.776,-0.26,1.7949306393,0.016,0,0.016,1.76,-0.26,1.7791008965000001,1.756,-0.25,1.7737068529000002,0.016,0,0.016,1.74,-0.25,1.7578680269
2020-11-06 01:00:00,1.8250000000000002,-0.22,1.8382124469,0.015,0,0.015,1.81,-0.22,1.8233211456,1.8050000000000002,-0.29,1.8281479699,0.015,0,0.015,1.79,-0.29,1.8133394608
2020-11-06 01:30:00,1.792,-0.24,1.808,0.022,0,0.022,1.77,-0.24,1.7861970776,1.782,-0.23,1.7967815671,0.022,0,0.022,1.76,-0.23,1.7749647884000002
2020-11-06 02:00:00,1.738,-0.24,1.7544925192,0.028,0,0.028,1.71,-0.24,1.7267599717,1.718,-0.23,1.7333274359000002,0.028,0,0.028,1.69,-0.23,1.7055790805000002
2020-11-06 02:30:00,1.7165,-0.24,1.733197118,0.026500000000000003,0,0.026500000000000003,1.69,-0.24,1.7069563556,1.7065000000000001,-0.23,1.7219298040000002,0.026500000000000003,0,0.026500000000000003,1.6800000000000002,-0.23,1.6956709586
2020-11-06 03:00:00,1.679,-0.24,1.6960663313,0.029,0,0.029,1.65,-0.24,1.6673631878,1.659,-0.23,1.6748674574,0.029,0,0.029,1.63,-0.23,1.6461470165
2020-11-06 03:30:00,1.6724999999999999,-0.23,1.6882405782,0.022500000000000003,0,0.022500000000000003,1.65,-0.23,1.6659531805999999,1.6525,-0.22,1.667080157,0.022500000000000003,0,0.022500000000000003,1.63,-0.22,1.6447796205
2020-11-06 04:00:00,1.6285,-0.24,1.6460899884,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,-0.24,1.6277899127,1.6185,-0.23,1.6347606094,0.018500000000000003,0,0.018500000000000003,1.6,-0.23,1.6164467204
2020-11-06 04:30:00,1.5915,-0.24,1.6094944082,0.021500000000000002,0,0.021500000000000002,1.57,-0.24,1.5882380174000001,1.5715,-0.23,1.5882418739,0.021500000000000002,0,0.021500000000000002,1.55,-0.23,1.5669716015000001
2020-11-06 05:00:00,1.5645,-0.24,1.5828013931,0.0245,0,0.0245,1.54,-0.24,1.5585891055999999,1.5545,-0.23,1.5714230016,0.0245,0,0.0245,1.53,-0.23,1.5471910031
2020-11-06 05:30:00,1.637,0.12,1.6413923967000001,0.027,0,0.027,1.6099999999999999,0.12,1.6144658559,1.557,-0.58,1.6615200871,0.027,0,0.027,1.53,-0.58,1.6362457028000001
2020-11-06 06:00:00,1.65,0.18,1.6597891432,0.03,0,0.03,1.62,0.18,1.6299693249,1.56,-0.64,1.6861791127,0.03,0,0.03,1.53,-0.64,1.6584631440000002
2020-11-06 06:30:00,1.698,-0.21,1.7109365856,0.028,0,0.028,1.67,-0.21,1.6831518054,1.678,-0.2,1.6898769186,0.028,0,0.028,1.65,-0.2,1.6620770139
2020-11-06 07:00:00,1.7985,-0.18,1.8074850622,0.0285,0,0.0285,1.77,-0.18,1.7791290004,1.7885,-0.18,1.7975350482999999,0.0285,0,0.0285,1.76,-0.18,1.7691806013
2020-11-06 07:30:00,1.7955,-0.19,1.8055249237000002,0.025500000000000002,0,0.025500000000000002,1.77,-0.19,1.7801685313000002,1.7855,-0.22,1.7990025709,0.025500000000000002,0,0.025500000000000002,1.76,-0.22,1.7736967046
2020-11-06 08:00:00,1.8075,0.17,1.8154768657,0.0275,0,0.0275,1.78,0.17,1.7880995498,1.7275,-0.55,1.8129413256,0.0275,0,0.0275,1.7000000000000002,-0.55,1.7867568385
2020-11-06 08:30:00,1.8090000000000002,0.27,1.8290382719,0.029,0,0.029,1.78,0.27,1.8003610749,1.7189999999999999,-0.58,1.8142108477,0.029,0,0.029,1.69,-0.58,1.7867568385
2020-11-06 09:00:00,1.776,0.29,1.7995210474,0.026000000000000002,0,0.026000000000000002,1.75,0.29,1.7738658348,1.6960000000000002,-0.5700000000000001,1.7892221774000001,0.026000000000000002,0,0.026000000000000002,1.67,-0.5700000000000001,1.7645962711
2020-11-06 09:30:00,1.634,-0.05,1.6347648149,0.034,0,0.034,1.6,-0.05,1.6007810594,1.6139999999999999,-0.25,1.6332470726000001,0.034,0,0.034,1.58,-0.25,1.5996562131
2020-11-06 10:00:00,1.603,-0.13,1.6082627273,0.033,0,0.033,1.57,-0.13,1.5753729717,1.593,-0.13,1.5982956548,0.033,0,0.033,1.56,-0.13,1.5654072952
2020-11-06 10:30:00,1.6019999999999999,-0.13,1.6072660016,0.032,0,0.032,1.57,-0.13,1.5753729717,1.592,-0.13,1.5972989701,0.032,0,0.032,1.56,-0.13,1.5654072952
2020-11-06 11:00:00,1.533,-0.13,1.5385021936999999,0.033,0,0.033,1.5,-0.13,1.5056227947,1.5230000000000001,-0.13,1.5285381906,0.033,0,0.033,1.49,-0.13,1.4956603893
2020-11-06 11:30:00,1.583,-0.13,1.5883289961,0.033,0,0.033,1.55,-0.13,1.5554420594,1.573,0.0,1.573,0.033,0,0.033,1.54,0.0,1.54
2020-11-06 12:00:00,1.552,-0.13,1.5574350709,0.032,0,0.032,1.52,-0.13,1.5255490815,1.542,-0.13,1.5474701936000002,0.032,0,0.032,1.51,-0.13,1.5155856954
2020-11-06 12:30:00,1.5995,-0.13,1.6047742053,0.029500000000000002,0,0.029500000000000002,1.57,-0.13,1.5753729717,1.5895000000000001,-0.13,1.5948072768000001,0.029500000000000002,0,0.029500000000000002,1.56,-0.13,1.5654072952
2020-11-06 13:00:00,1.6015000000000001,-0.14,1.6076076169,0.0315,0,0.0315,1.57,-0.14,1.5762296786999999,1.5915,-0.13,1.5968006294000001,0.0315,0,0.0315,1.56,-0.13,1.5654072952
2020-11-06 13:30:00,1.6215000000000002,-0.13,1.626702877,0.0315,0,0.0315,1.5899999999999999,-0.13,1.5953056133999999,1.6015000000000001,-0.13,1.6067676403000002,0.0315,0,0.0315,1.57,-0.13,1.5753729717
2020-11-06 14:00:00,1.6355,-0.13,1.6406584806,0.025500000000000002,0,0.025500000000000002,1.6099999999999999,-0.13,1.6152399203,1.6155,-0.13,1.6207221384000001,0.025500000000000002,0,0.025500000000000002,1.5899999999999999,-0.13,1.5953056133999999
2020-11-06 14:30:00,1.635,-0.15,1.6418663161,0.025,0,0.025,1.6099999999999999,-0.15,1.6169724797,1.615,-0.15,1.6219509857,0.025,0,0.025,1.5899999999999999,-0.15,1.5970597985000001
2020-11-06 15:00:00,1.577,-0.17,1.5861365011,0.027,0,0.027,1.55,-0.17,1.5592947124,1.5670000000000002,-0.16,1.5751472947,0.027,0,0.027,1.54,-0.16,1.5482893786
2020-11-06 15:30:00,1.6355,-0.17,1.644311482,0.025500000000000002,0,0.025500000000000002,1.6099999999999999,-0.17,1.6189502772000002,1.6255000000000002,-0.16,1.6333555186000002,0.025500000000000002,0,0.025500000000000002,1.6,-0.16,1.6079800994
2020-11-06 16:00:00,1.7385000000000002,0.05,1.739218862,0.018500000000000003,0,0.018500000000000003,1.72,0.05,1.7207265907,1.6885,-0.38,1.7307317094,0.018500000000000003,0,0.018500000000000003,1.67,-0.38,1.7126879459
2020-11-06 16:30:00,1.8785,-0.03,1.8787395376,0.018500000000000003,0,0.018500000000000003,1.8599999999999999,-0.03,1.8602419198,1.8385,-0.30000000000000004,1.8628156779,0.018500000000000003,0,0.018500000000000003,1.82,-0.30000000000000004,1.8445595680000002
2020-11-06 17:00:00,2.084,0.07,2.0851752924,0.024,0,0.024,2.06,0.07,2.0611889773,2.014,-0.48,2.0704096213,0.024,0,0.024,1.99,-0.48,2.0470710784
2020-11-06 17:30:00,2.2880000000000003,0.23,2.2995312566,0.018000000000000002,0,0.018000000000000002,2.27,0.23,2.2816222299,2.178,-0.64,2.2700845799,0.018000000000000002,0,0.018000000000000002,2.16,-0.64,2.2528204545
2020-11-06 18:00:00,2.229,0.01,2.2290224315,0.019,0,0.019,2.21,0.01,2.2100226243,2.159,-0.44,2.2033794498,0.019,0,0.019,2.14,-0.44,2.1847654336
2020-11-06 18:30:00,2.164,-0.26,2.179563259,0.014,0,0.014,2.15,-0.26,2.1656638705,2.144,-0.25,2.1585263492,0.014,0,0.014,2.13,-0.25,2.1446211787
2020-11-06 19:00:00,2.0425,-0.24,2.0565520295,0.0125,0,0.0125,2.03,-0.24,2.0441379601,2.0325,-0.23,2.0454721338,0.0125,0,0.0125,2.02,-0.23,2.0330518931
2020-11-06 19:30:00,1.9215,-0.22,1.9340533214,0.0115,0,0.0115,1.9100000000000001,-0.22,1.9226284092,1.9115000000000002,-0.21,1.923000845,0.0115,0,0.0115,1.9,-0.21,1.9115700353
2020-11-06 20:00:00,1.7770000000000001,-0.22,1.7905666701,0.007,0,0.007,1.77,-0.22,1.7836199147,1.767,-0.21,1.7794350227,0.007,0,0.007,1.76,-0.21,1.7724841325
2020-11-06 20:30:00,1.687,-0.22,1.7012845147,0.007,0,0.007,1.6800000000000002,-0.22,1.6943435306999999,1.677,-0.21,1.6900973344999999,0.007,0,0.007,1.67,-0.21,1.6831518054
2020-11-06 21:00:00,1.6655,-0.22,1.679967336,0.0055000000000000005,0,0.0055000000000000005,1.6600000000000001,-0.22,1.6745148551,1.6555,-0.21,1.6687660861,0.0055000000000000005,0,0.0055000000000000005,1.65,-0.21,1.6633099531000002
2020-11-06 21:30:00,1.5815000000000001,-0.22,1.5967286086999999,0.0015,0,0.0015,1.58,-0.22,1.5952429282,1.5815000000000001,-0.24,1.5996069048,0.0015,0,0.0015,1.58,-0.24,1.5981239001
2020-11-06 22:00:00,1.4815,-0.19,1.4936339076,0.0015,0,0.0015,1.48,-0.19,1.4921461054,1.4715,-0.17,1.4812873624,0.0015,0,0.0015,1.47,-0.17,1.4797972834
2020-11-06 22:30:00,1.423,-0.19,1.4356284338,0.003,0,0.003,1.42,-0.19,1.4326548782000001,1.413,-0.19,1.4257170126,0.003,0,0.003,1.4100000000000001,-0.19,1.422743828
2020-11-06 23:00:00,1.362,-0.01,1.3620367102,0.002,0,0.002,1.3599999999999999,-0.01,1.3600367642,1.322,-0.34,1.3650216116,0.002,0,0.002,1.32,-0.34,1.3630847369
2020-11-06 23:30:00,1.381,0.25,1.4034461158,0.001,0,0.001,1.38,0.25,1.4024621207,1.301,-0.6000000000000001,1.432690127,0.001,0,0.001,1.3,-0.6000000000000001,1.4317821063
2020-11-07 00:00:00,1.362,-0.06,1.3633209453,0.002,0,0.002,1.3599999999999999,-0.06,1.361322886,1.342,-0.30000000000000004,1.3751232672,0.002,0,0.002,1.34,-0.30000000000000004,1.3731715115
2020-11-07 00:30:00,1.6925,-0.15,1.6991339706000002,0.0025,0,0.0025,1.69,-0.15,1.6966437457999999,1.6724999999999999,-0.33,1.7047452156,0.0025,0,0.0025,1.67,-0.33,1.7022925718000002
2020-11-07 01:00:00,1.7265000000000001,-0.25,1.7445063055,0.006500000000000001,0,0.006500000000000001,1.72,-0.25,1.7380736463000002,1.7165,-0.24,1.733197118,0.006500000000000001,0,0.006500000000000001,1.71,-0.24,1.7267599717
2020-11-07 01:30:00,1.6935,-0.25,1.7118534546,0.0035,0,0.0035,1.69,-0.25,1.7083910559,1.6835,-0.24,1.7005211701,0.0035,0,0.0035,1.6800000000000002,-0.24,1.6970562748
2020-11-07 02:00:00,1.6225,-0.25,1.6416474195,0.0025,0,0.0025,1.62,-0.25,1.6391766226,1.6125,-0.24,1.6302626322,0.0025,0,0.0025,1.6099999999999999,-0.24,1.6277899127
2020-11-07 02:30:00,1.6285,-0.25,1.6475776916,0.0085,0,0.0085,1.62,-0.25,1.6391766226,1.6185,-0.24,1.6361974972,0.0085,0,0.0085,1.6099999999999999,-0.24,1.6277899127
2020-11-07 03:00:00,1.5785,-0.24,1.5966409271000002,0.0085,0,0.0085,1.57,-0.24,1.5882380174000001,1.5685,-0.24,1.5867552584,0.0085,0,0.0085,1.56,-0.24,1.5783535726
2020-11-07 03:30:00,1.5505,-0.21,1.5646565917,0.0105,0,0.0105,1.54,-0.21,1.5542522318,1.5405,-0.24,1.5590831440000001,0.0105,0,0.0105,1.53,-0.24,1.5487091399000001
2020-11-07 04:00:00,1.5070000000000001,-0.23,1.5244503928,0.007,0,0.007,1.5,-0.23,1.5175308893000001,1.4969999999999999,-0.22,1.5130793105,0.007,0,0.007,1.49,-0.22,1.5061540426
2020-11-07 04:30:00,1.478,-0.21,1.4928442652,0.008,0,0.008,1.47,-0.21,1.4849242405,1.468,-0.2,1.4815613386,0.008,0,0.008,1.46,-0.2,1.4736349616
2020-11-07 05:00:00,1.469,-0.21,1.4839342977,0.009000000000000001,0,0.009000000000000001,1.46,-0.21,1.4750254235,1.459,-0.2,1.4726442204,0.009000000000000001,0,0.009000000000000001,1.45,-0.2,1.4637281168
2020-11-07 05:30:00,1.462,-0.21,1.4770050779,0.012,0,0.012,1.45,-0.21,1.4651279808,1.442,-0.2,1.4558035582,0.012,0,0.012,1.43,-0.2,1.4439182802000001
2020-11-07 06:00:00,1.4605000000000001,-0.21,1.475520332,0.0105,0,0.0105,1.45,-0.21,1.4651279808,1.4605000000000001,-0.2,1.4741303368,0.0105,0,0.0105,1.45,-0.2,1.4637281168
2020-11-07 06:30:00,1.536,0.08,1.5380819224,0.006,0,0.006,1.53,0.08,1.5320900757,1.486,-0.43,1.5469634773,0.006,0,0.006,1.48,-0.43,1.5412008305
2020-11-07 07:00:00,1.5965,0.26,1.6175327663,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,0.26,1.6111176245,1.5165000000000002,-0.59,1.6272283952,0.006500000000000001,0,0.006500000000000001,1.51,-0.59,1.6211724153
2020-11-07 07:30:00,1.5750000000000002,0.26,1.5963160715,0.015,0,0.015,1.56,0.26,1.5815182579,1.495,-0.59,1.6072103160000002,0.015,0,0.015,1.48,-0.59,1.5932670837
2020-11-07 08:00:00,1.581,0.24,1.5991125664,0.011,0,0.011,1.57,0.24,1.5882380174000001,1.501,-0.6000000000000001,1.6164779615,0.011,0,0.011,1.49,-0.6000000000000001,1.6062689688
2020-11-07 08:30:00,1.6059999999999999,-0.1,1.6091103132,0.016,0,0.016,1.5899999999999999,-0.1,1.5931415505,1.576,-0.28,1.6006798556000001,0.016,0,0.016,1.56,-0.28,1.5849290205000002
2020-11-07 09:00:00,1.573,-0.17,1.5821596,0.013000000000000001,0,0.013000000000000001,1.56,-0.17,1.5692354826,1.573,-0.19,1.5844333372000001,0.013000000000000001,0,0.013000000000000001,1.56,-0.19,1.5715279189
2020-11-07 09:30:00,1.573,-0.17,1.5821596,0.013000000000000001,0,0.013000000000000001,1.56,-0.17,1.5692354826,1.573,-0.15,1.5801357537,0.013000000000000001,0,0.013000000000000001,1.56,-0.15,1.5671949464
2020-11-07 10:00:00,1.4945,-0.15,1.5020087383,0.0145,0,0.0145,1.48,-0.15,1.4875819305,1.4845000000000002,-0.15,1.4920590638,0.0145,0,0.0145,1.47,-0.15,1.4776332427
2020-11-07 10:30:00,1.463,-0.15,1.4706695754,0.013000000000000001,0,0.013000000000000001,1.45,-0.15,1.4577379737,1.453,-0.14,1.4597290845,0.013000000000000001,0,0.013000000000000001,1.44,-0.14,1.4467895493
2020-11-07 11:00:00,1.4335,-0.15,1.4413265591,0.0135,0,0.0135,1.42,-0.15,1.4279005568,1.4235,-0.14,1.4303678723,0.0135,0,0.0135,1.4100000000000001,-0.14,1.4169333082
2020-11-07 11:30:00,1.428,-0.14,1.4348463331999999,0.008,0,0.008,1.42,-0.14,1.4268847185,1.418,-0.14,1.4248943821,0.008,0,0.008,1.4100000000000001,-0.14,1.4169333082
2020-11-07 12:00:00,1.455,-0.15,1.4627115232,0.005,0,0.005,1.45,-0.15,1.4577379737,1.445,-0.14,1.4517661657,0.005,0,0.005,1.44,-0.14,1.4467895493
2020-11-07 12:30:00,1.4965,-0.15,1.5039987532999999,0.006500000000000001,0,0.006500000000000001,1.49,-0.15,1.4975313018,1.4965,-0.14,1.5030343475999999,0.006500000000000001,0,0.006500000000000001,1.49,-0.14,1.4965627284
2020-11-07 13:00:00,1.5135,-0.15,1.5209149384,0.0035,0,0.0035,1.51,-0.15,1.5174320413,1.5035,-0.14,1.5100040563000001,0.0035,0,0.0035,1.5,-0.14,1.5065191668
2020-11-07 13:30:00,1.5305,-0.15,1.5378329721,0.0005,0,0.0005,1.53,-0.15,1.537335357,1.5205000000000002,-0.14,1.5269316455,0.0005,0,0.0005,1.52,-0.14,1.5264337522
2020-11-07 14:00:00,1.56,-0.16,1.5681836627,0.0,0,0.0,1.56,-0.16,1.5681836627,1.55,-0.14,1.5563097378,0.0,0,0.0,1.55,-0.14,1.5563097378
2020-11-07 14:30:00,1.58,-0.16,1.5880806025,0.0,0,0.0,1.58,-0.16,1.5880806025,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047
2020-11-07 15:00:00,1.55,-0.17,1.5592947124,0.0,0,0.0,1.55,-0.17,1.5592947124,1.54,-0.16,1.5482893786,0.0,0,0.0,1.54,-0.16,1.5482893786
2020-11-07 15:30:00,1.57,-0.2,1.5826875876000002,0.0,0,0.0,1.57,-0.2,1.5826875876000002,1.57,-0.19,1.5814550262,0.0,0,0.0,1.57,-0.19,1.5814550262
2020-11-07 16:00:00,1.63,-0.04,1.6304907237,0.0,0,0.0,1.63,-0.04,1.6304907237,1.6,-0.33,1.6336768346000001,0.0,0,0.0,1.6,-0.33,1.6336768346000001
2020-11-07 16:30:00,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001
2020-11-07 17:00:00,1.9300000000000002,-0.39,1.9690099035,0.0,0,0.0,1.9300000000000002,-0.39,1.9690099035,1.9500000000000002,-0.02,1.9501025614,0.0,0,0.0,1.9500000000000002,-0.02,1.9501025614
2020-11-07 17:30:00,2.05,-0.65,2.1505813168,0.0,0,0.0,2.05,-0.65,2.1505813168,2.13,0.25,2.1446211787,0.0,0,0.0,2.13,0.25,2.1446211787
2020-11-07 18:00:00,1.9905,-0.68,2.1034472301,0.0005,0,0.0005,1.99,-0.68,2.1029740845,2.0705,0.22,2.0821551935000002,0.0005,0,0.0005,2.07,0.22,2.081657993
2020-11-07 18:30:00,2.01,-0.31,2.0337649815,0.0,0,0.0,2.01,-0.31,2.0337649815,2.01,-0.2,2.0199257412,0.0,0,0.0,2.01,-0.2,2.0199257412
2020-11-07 19:00:00,1.911,-0.24,1.9260116822,0.001,0,0.001,1.9100000000000001,-0.24,1.9250194804,1.901,-0.24,1.9160900292,0.001,0,0.001,1.9,-0.24,1.9150979087
2020-11-07 19:30:00,1.8010000000000002,-0.22,1.8143872243999999,0.001,0,0.001,1.8,-0.22,1.8133946068,1.791,-0.24,1.8070088544,0.001,0,0.001,1.79,-0.24,1.8060177186000002
2020-11-07 20:00:00,1.721,0.21,1.7337649783,0.001,0,0.001,1.72,0.21,1.7327723450999999,1.621,-0.66,1.7502117015,0.001,0,0.001,1.62,-0.66,1.7492855685
2020-11-07 20:30:00,1.591,-0.02,1.5911257021,0.001,0,0.001,1.5899999999999999,-0.02,1.5901257812,1.541,-0.41000000000000003,1.5946099837,0.001,0,0.001,1.54,-0.41000000000000003,1.5936436239
2020-11-07 21:00:00,1.533,-0.2,1.5459912678,0.003,0,0.003,1.53,-0.2,1.5430165262000002,1.5230000000000001,-0.19,1.5348058509,0.003,0,0.003,1.52,-0.19,1.5318289722
2020-11-07 21:30:00,1.484,-0.21,1.4987848411,0.004,0,0.004,1.48,-0.21,1.4948244044,1.474,-0.2,1.4875066386,0.004,0,0.004,1.47,-0.2,1.4835430563
2020-11-07 22:00:00,1.422,-0.19,1.4346372364,0.002,0,0.002,1.42,-0.19,1.4326548782000001,1.412,-0.17,1.4221968921,0.002,0,0.002,1.4100000000000001,-0.17,1.4202112519
2020-11-07 22:30:00,1.3405,-0.17,1.3512365633,0.0005,0,0.0005,1.34,-0.17,1.3507405376000001,1.3405,-0.17,1.3512365633,0.0005,0,0.0005,1.34,-0.17,1.3507405376000001
2020-11-07 23:00:00,1.3005,-0.18,1.312897654,0.0005,0,0.0005,1.3,-0.18,1.3124023773,1.2905,-0.17,1.3016490502,0.0005,0,0.0005,1.29,-0.17,1.3011533345
2020-11-07 23:30:00,1.3205,-0.18,1.3327116155,0.0005,0,0.0005,1.32,-0.18,1.3322161987,1.3205,-0.17,1.3313978556000001,0.0005,0,0.0005,1.32,-0.17,1.3309019498
2020-11-08 00:00:00,1.32,-0.18,1.3322161987,0.0,0,0.0,1.32,-0.18,1.3322161987,1.32,-0.18,1.3322161987,0.0,0,0.0,1.32,-0.18,1.3322161987
2020-11-08 00:30:00,1.69,0.06,1.6910647533,0.0,0,0.0,1.69,0.06,1.6910647533,1.62,-0.53,1.7044940598,0.0,0,0.0,1.62,-0.53,1.7044940598
2020-11-08 01:00:00,1.73,0.2,1.7415223226,0.0,0,0.0,1.73,0.2,1.7415223226,1.63,-0.66,1.7585505395,0.0,0,0.0,1.63,-0.66,1.7585505395
2020-11-08 01:30:00,1.67,0.2,1.6819334113000002,0.0,0,0.0,1.67,0.2,1.6819334113000002,1.57,-0.66,1.7030854353,0.0,0,0.0,1.57,-0.66,1.7030854353
2020-11-08 02:00:00,1.63,0.21,1.6434719347,0.0,0,0.0,1.63,0.21,1.6434719347,1.53,-0.66,1.6662832892,0.0,0,0.0,1.53,-0.66,1.6662832892
2020-11-08 02:30:00,1.561,-0.07,1.5625687185000001,0.001,0,0.001,1.56,-0.07,1.5615697230999999,1.5310000000000001,-0.37,1.5750749189,0.001,0,0.001,1.53,-0.37,1.5741029191
2020-11-08 03:00:00,1.5505,-0.23,1.5674661878,0.0005,0,0.0005,1.55,-0.23,1.5669716015000001,1.5505,-0.21,1.5646565917,0.0005,0,0.0005,1.55,-0.21,1.564161117
2020-11-08 03:30:00,1.53,-0.22,1.5457360706,0.0,0,0.0,1.53,-0.22,1.5457360706,1.53,-0.21,1.5443445211,0.0,0,0.0,1.53,-0.21,1.5443445211
2020-11-08 04:00:00,1.47,-0.21,1.4849242405,0.0,0,0.0,1.47,-0.21,1.4849242405,1.47,-0.2,1.4835430563,0.0,0,0.0,1.47,-0.2,1.4835430563
2020-11-08 04:30:00,1.43,-0.21,1.4453373309,0.0,0,0.0,1.43,-0.21,1.4453373309,1.43,-0.2,1.4439182802000001,0.0,0,0.0,1.43,-0.2,1.4439182802000001
2020-11-08 05:00:00,1.4,-0.21,1.4156623891,0.0,0,0.0,1.4,-0.21,1.4156623891,1.4,-0.18,1.4115239991,0.0,0,0.0,1.4,-0.18,1.4115239991
2020-11-08 05:30:00,1.4,-0.21,1.4156623891,0.0,0,0.0,1.4,-0.21,1.4156623891,1.4,-0.2,1.4142135624,0.0,0,0.0,1.4,-0.2,1.4142135624
2020-11-08 06:00:00,1.43,-0.21,1.4453373309,0.0,0,0.0,1.43,-0.21,1.4453373309,1.42,-0.2,1.4340153415999999,0.0,0,0.0,1.42,-0.2,1.4340153415999999
2020-11-08 06:30:00,1.44,-0.19,1.4524806367,0.0,0,0.0,1.44,-0.19,1.4524806367,1.43,-0.18,1.4412841496,0.0,0,0.0,1.43,-0.18,1.4412841496
2020-11-08 07:00:00,1.49,-0.18,1.500833102,0.0,0,0.0,1.49,-0.18,1.500833102,1.48,-0.16,1.4886235253,0.0,0,0.0,1.48,-0.16,1.4886235253
2020-11-08 07:30:00,1.44,-0.18,1.4512063947,0.0,0,0.0,1.44,-0.18,1.4512063947,1.43,-0.16,1.4389232084999999,0.0,0,0.0,1.43,-0.16,1.4389232084999999
2020-11-08 08:00:00,1.51,0.13,1.5155856954,0.0,0,0.0,1.51,0.13,1.5155856954,1.43,-0.47000000000000003,1.5052574531,0.0,0,0.0,1.43,-0.47000000000000003,1.5052574531
2020-11-08 08:30:00,1.56,0.26,1.5815182579,0.0,0,0.0,1.56,0.26,1.5815182579,1.47,-0.6000000000000001,1.5877342347,0.0,0,0.0,1.47,-0.6000000000000001,1.5877342347
2020-11-08 09:00:00,1.52,0.01,1.5200328944,0.0,0,0.0,1.52,0.01,1.5200328944,1.47,-0.37,1.5158495967999999,0.0,0,0.0,1.47,-0.37,1.5158495967999999
2020-11-08 09:30:00,1.56,-0.19,1.5715279189,0.0,0,0.0,1.56,-0.19,1.5715279189,1.55,-0.18,1.560416611,0.0,0,0.0,1.55,-0.18,1.560416611
2020-11-08 10:00:00,1.56,-0.17,1.5692354826,0.0,0,0.0,1.56,-0.17,1.5692354826,1.55,-0.16,1.5582361824,0.0,0,0.0,1.55,-0.16,1.5582361824
2020-11-08 10:30:00,1.56,-0.14,1.5662694531999999,0.0,0,0.0,1.56,-0.14,1.5662694531999999,1.55,-0.13,1.5554420594,0.0,0,0.0,1.55,-0.13,1.5554420594
2020-11-08 11:00:00,1.4020000000000001,-0.14,1.4089726754,0.002,0,0.002,1.4,-0.14,1.406982587,1.4020000000000001,-0.13,1.4080142045000001,0.002,0,0.002,1.4,-0.13,1.4060227593999999
2020-11-08 11:30:00,1.4905,-0.13,1.4961584976,0.0005,0,0.0005,1.49,-0.13,1.4956603893,1.4805000000000001,-0.16,1.4891206298,0.0005,0,0.0005,1.48,-0.16,1.4886235253
2020-11-08 12:00:00,1.475,-0.16,1.4836525874,0.005,0,0.005,1.47,-0.16,1.4786818454000001,1.465,-0.15,1.4726591595,0.005,0,0.005,1.46,-0.15,1.4676852524
2020-11-08 12:30:00,1.4745,0.25,1.4955434631,0.0045000000000000005,0,0.0045000000000000005,1.47,0.25,1.4911069713,1.4045,-0.54,1.5047326174,0.0045000000000000005,0,0.0045000000000000005,1.4,-0.54,1.5005332386
2020-11-08 13:00:00,1.5230000000000001,0.28,1.5485247817999999,0.003,0,0.003,1.52,0.28,1.5455743269000002,1.433,-0.58,1.545926583,0.003,0,0.003,1.43,-0.58,1.543146137
2020-11-08 13:30:00,1.5405,0.28,1.5657395217999999,0.0005,0,0.0005,1.54,0.28,1.5652475842,1.4505,-0.59,1.5659023756,0.0005,0,0.0005,1.45,-0.59,1.5654392355
2020-11-08 14:00:00,1.4625,0.14,1.4691855737,0.0025,0,0.0025,1.46,0.14,1.4666969694,1.4025,-0.45,1.4729243871,0.0025,0,0.0025,1.4,-0.45,1.470544117
2020-11-08 14:30:00,1.434,-0.15,1.441823845,0.004,0,0.004,1.43,-0.15,1.4378456106,1.424,-0.14,1.4308654724,0.004,0,0.004,1.42,-0.14,1.4268847185
2020-11-08 15:00:00,1.4525000000000001,-0.15,1.4602247259,0.0025,0,0.0025,1.45,-0.15,1.4577379737,1.4425,-0.14,1.4492778374,0.0025,0,0.0025,1.44,-0.14,1.4467895493
2020-11-08 15:30:00,1.5630000000000002,-0.08,1.5650460057000002,0.003,0,0.003,1.56,-0.08,1.5620499352000001,1.5430000000000001,-0.26,1.5647520570000002,0.003,0,0.003,1.54,-0.26,1.5617938404
2020-11-08 16:00:00,1.725,0.24,1.7416156292,0.005,0,0.005,1.72,0.24,1.7366634677000001,1.625,-0.62,1.7392599001,0.005,0,0.005,1.62,-0.62,1.7345892886
2020-11-08 16:30:00,1.873,0.15,1.8789968068,0.003,0,0.003,1.87,0.15,1.8760063966,1.803,-0.5,1.8710448952,0.003,0,0.003,1.8,-0.5,1.8681541691999999
2020-11-08 17:00:00,1.986,-0.1,1.9885160296,0.006,0,0.006,1.98,-0.1,1.9825236442,1.956,-0.28,1.9759392703,0.006,0,0.006,1.9500000000000002,-0.28,1.97
2020-11-08 17:30:00,2.105,-0.2,2.1144798415,0.005,0,0.005,2.1,-0.2,2.109502311,2.095,-0.19,2.103598108,0.005,0,0.005,2.09,-0.19,2.0986185933
2020-11-08 18:00:00,2.1285,-0.22,2.1398393047,0.0085,0,0.0085,2.12,-0.22,2.1313845265,2.0985,-0.26,2.1145454003,0.0085,0,0.0085,2.09,-0.26,2.1061101586
2020-11-08 18:30:00,1.9895,-0.24,2.0039237136,0.0095,0,0.0095,1.98,-0.24,1.9944924166,1.9795,-0.23,1.9928171641999999,0.0095,0,0.0095,1.97,-0.23,1.9833809518
2020-11-08 19:00:00,1.8655,-0.19,1.8751507272999999,0.0055000000000000005,0,0.0055000000000000005,1.8599999999999999,-0.19,1.8696791169,1.8455,-0.25,1.8623561018,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,-0.25,1.8569060289000001
2020-11-08 19:30:00,1.7865000000000002,0.16,1.7936505373,0.006500000000000001,0,0.006500000000000001,1.78,0.16,1.7871765442,1.7065000000000001,-0.56,1.7960351472,0.006500000000000001,0,0.006500000000000001,1.7000000000000002,-0.56,1.7898603297
2020-11-08 20:00:00,1.6615,-0.21,1.6747185584,0.0115,0,0.0115,1.65,-0.21,1.6633099531000002,1.6515,-0.2,1.6635661243,0.0115,0,0.0115,1.6400000000000001,-0.2,1.6521501142
2020-11-08 20:30:00,1.5795,-0.19,1.5908866239,0.0195,0,0.0195,1.56,-0.19,1.5715279189,1.5695000000000001,-0.18,1.5797880396,0.0195,0,0.0195,1.55,-0.18,1.560416611
2020-11-08 21:00:00,1.5075,-0.17,1.5170551242,0.0175,0,0.0175,1.49,-0.17,1.4996666296,1.4975,-0.22,1.5135739989,0.0175,0,0.0175,1.48,-0.22,1.4962620091
2020-11-08 21:30:00,1.4385,-0.2,1.4523368239,0.018500000000000003,0,0.018500000000000003,1.42,-0.2,1.4340153415999999,1.4285,-0.2,1.4424327541,0.018500000000000003,0,0.018500000000000003,1.4100000000000001,-0.2,1.4241137595
2020-11-08 22:00:00,1.377,-0.19,1.3900464021,0.017,0,0.017,1.3599999999999999,-0.19,1.3732079231,1.367,-0.17,1.377530036,0.017,0,0.017,1.35,-0.17,1.3606616038000001
2020-11-08 22:30:00,1.3235000000000001,-0.17,1.3343733548,0.0135,0,0.0135,1.31,-0.17,1.3209844814,1.3135,-0.15,1.3220371591,0.0135,0,0.0135,1.3,-0.15,1.3086252328
2020-11-08 23:00:00,1.307,-0.18,1.3193365757,0.007,0,0.007,1.3,-0.18,1.3124023773,1.297,-0.17,1.3080936511,0.007,0,0.007,1.29,-0.17,1.3011533345
2020-11-08 23:30:00,1.286,-0.18,1.2985360988,0.006,0,0.006,1.28,-0.18,1.2925942906,1.286,-0.17,1.2971877273999999,0.006,0,0.006,1.28,-0.17,1.2912397144
2020-11-09 00:00:00,1.2875,-0.18,1.3000216344,0.007500000000000001,0,0.007500000000000001,1.28,-0.18,1.2925942906,1.2875,-0.18,1.3000216344,0.007500000000000001,0,0.007500000000000001,1.28,-0.18,1.2925942906
2020-11-09 00:30:00,1.5875,-0.05,1.5882872064,0.007500000000000001,0,0.007500000000000001,1.58,-0.05,1.5807909413,1.5474999999999999,-0.42,1.6034825381000002,0.007500000000000001,0,0.007500000000000001,1.54,-0.42,1.5962455951
2020-11-09 01:00:00,1.666,0.22,1.6804630314,0.006,0,0.006,1.6600000000000001,0.22,1.6745148551,1.566,-0.64,1.6917316572,0.006,0,0.006,1.56,-0.64,1.6861791127
2020-11-09 01:30:00,1.6245,0.15,1.6314105093,0.0045000000000000005,0,0.0045000000000000005,1.62,0.15,1.6269296236000002,1.5445,-0.6000000000000001,1.6569490788999999,0.0045000000000000005,0,0.0045000000000000005,1.54,-0.6000000000000001,1.6527552753
2020-11-09 02:00:00,1.5255,-0.21,1.5398864406000001,0.0055000000000000005,0,0.0055000000000000005,1.52,-0.21,1.5344380079,1.5155,-0.2,1.5286400001,0.0055000000000000005,0,0.0055000000000000005,1.51,-0.2,1.5231874474
2020-11-09 02:30:00,1.521,-0.21,1.5354286046999999,0.001,0,0.001,1.52,-0.21,1.5344380079,1.5110000000000001,-0.2,1.5241787953,0.001,0,0.001,1.51,-0.2,1.5231874474
2020-11-09 03:00:00,1.494,-0.21,1.5086868462,0.004,0,0.004,1.49,-0.21,1.5047258887,1.494,-0.21,1.5086868462,0.004,0,0.004,1.49,-0.21,1.5047258887
2020-11-09 03:30:00,1.4445000000000001,0.01,1.4445346136000001,0.0045000000000000005,0,0.0045000000000000005,1.44,0.01,1.4400347218,1.4045,-0.41000000000000003,1.4631200395000001,0.0045000000000000005,0,0.0045000000000000005,1.4,-0.41000000000000003,1.4588008774
2020-11-09 04:00:00,1.443,0.23,1.4612149054999999,0.003,0,0.003,1.44,0.23,1.4582523787000001,1.363,-0.62,1.4973873914,0.003,0,0.003,1.3599999999999999,-0.62,1.4946571513
2020-11-09 04:30:00,1.4140000000000001,0.23,1.4325836799,0.004,0,0.004,1.4100000000000001,0.23,1.4286357128,1.334,-0.62,1.4710390885,0.004,0,0.004,1.33,-0.62,1.4674126891000001
2020-11-09 05:00:00,1.3825,0.23,1.401501427,0.0025,0,0.0025,1.38,0.23,1.399035382,1.3125,-0.61,1.4473272781,0.0025,0,0.0025,1.31,-0.61,1.4450605524
2020-11-09 05:30:00,1.383,0.22,1.4003888746,0.003,0,0.003,1.38,0.22,1.3974262056,1.313,-0.59,1.4394683046,0.003,0,0.003,1.31,-0.59,1.4367324038
2020-11-09 06:00:00,1.422,0.02,1.42214064,0.002,0,0.002,1.42,0.02,1.4201408381,1.3820000000000001,-0.37,1.4306725691,0.002,0,0.002,1.38,-0.37,1.4287407043
2020-11-09 06:30:00,1.532,0.17,1.5414032568,0.002,0,0.002,1.53,0.17,1.5394154735,1.462,-0.54,1.5585390595000002,0.002,0,0.002,1.46,-0.54,1.5566630978
2020-11-09 07:00:00,1.6215000000000002,0.11,1.6252268303,0.0015,0,0.0015,1.62,0.11,1.6237302732,1.5615,-0.46,1.6278458926,0.0015,0,0.0015,1.56,-0.46,1.6264070831000002
2020-11-09 07:30:00,1.6815,0.15,1.6881771975,0.0015,0,0.0015,1.6800000000000002,0.15,1.6866831356,1.6115,-0.51,1.6902757911,0.0015,0,0.0015,1.6099999999999999,-0.51,1.6888457597
2020-11-09 08:00:00,1.6345,-0.11,1.6381972561,0.0045000000000000005,0,0.0045000000000000005,1.63,-0.11,1.6337074401,1.6145,-0.17,1.6234254680000002,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,-0.17,1.6189502772000002
2020-11-09 08:30:00,1.589,-0.14,1.5951554783000002,0.009000000000000001,0,0.009000000000000001,1.58,-0.14,1.5861904047,1.579,-0.14,1.5851943098999999,0.009000000000000001,0,0.009000000000000001,1.57,-0.14,1.5762296786999999
2020-11-09 09:00:00,1.4885000000000002,-0.12,1.4933292504,0.0085,0,0.0085,1.48,-0.12,1.4848568955,1.4785,-0.18,1.4894167483,0.0085,0,0.0085,1.47,-0.18,1.4809794057
2020-11-09 09:30:00,1.603,0.33,1.6366151044000001,0.003,0,0.003,1.6,0.33,1.6336768346000001,1.513,-0.53,1.6031434746,0.003,0,0.003,1.51,-0.53,1.6003124695
2020-11-09 10:00:00,1.6025,0.34,1.6381716179999999,0.0025,0,0.0025,1.6,0.34,1.6357261384,1.5125000000000002,-0.52,1.5993924628,0.0025,0,0.0025,1.51,-0.52,1.5970284907
2020-11-09 10:30:00,1.5115,0.18,1.5221800978,0.0015,0,0.0015,1.51,0.18,1.5206906326,1.4715,-0.46,1.5417237917,0.0015,0,0.0015,1.47,-0.46,1.5402921801
