Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-09 11:00:00,1.432,-0.13,1.43788873,0.002,0,0.002,1.43,-0.13,1.4358969322,1.422,0.0,1.422,0.002,0,0.002,1.42,0.0,1.42
2020-11-09 11:30:00,1.32,0.0,1.32,0.01,0,0.01,1.31,0.0,1.31,1.31,0.0,1.31,0.01,0,0.01,1.3,0.0,1.3
2020-11-09 12:00:00,1.3705,0.0,1.3705,0.0105,0,0.0105,1.3599999999999999,0.0,1.3599999999999999,1.3705,0.0,1.3705,0.0105,0,0.0105,1.3599999999999999,0.0,1.3599999999999999
2020-11-09 12:30:00,1.532,0.34,1.5692749918,0.002,0,0.002,1.53,0.34,1.5673225577,1.452,-0.51,1.5389619878,0.002,0,0.002,1.45,-0.51,1.5370751446000002
2020-11-09 13:00:00,1.4535,0.38,1.502352239,0.0035,0,0.0035,1.45,0.38,1.4989663105,1.3635,-0.48,1.4455214457,0.0035,0,0.0035,1.3599999999999999,-0.48,1.4422205102
2020-11-09 13:30:00,1.4815,0.38,1.5294581557,0.0015,0,0.0015,1.48,0.38,1.5280052356,1.3915,-0.48,1.471962041,0.0015,0,0.0015,1.3900000000000001,-0.48,1.470544117
2020-11-09 14:00:00,1.431,0.35000000000000003,1.4731805728,0.001,0,0.001,1.43,0.35000000000000003,1.4722092243,1.341,-0.51,1.4347058932,0.001,0,0.001,1.34,-0.51,1.4337712509
2020-11-09 14:30:00,1.4304999999999999,0.36,1.4751034709,0.0005,0,0.0005,1.43,0.36,1.4746185948,1.3405,-0.5,1.4307131963,0.0005,0,0.0005,1.34,-0.5,1.4302447343
2020-11-09 15:00:00,1.432,0.34,1.4718097703000002,0.002,0,0.002,1.43,0.34,1.4698639393000001,1.342,-0.52,1.4392234017,0.002,0,0.002,1.34,-0.52,1.4373586887
2020-11-09 15:30:00,1.435,-0.13,1.4408764694,0.005,0,0.005,1.43,-0.13,1.4358969322,1.435,-0.13,1.4408764694,0.005,0,0.005,1.43,-0.13,1.4358969322
2020-11-09 16:00:00,1.5325,0.31,1.5635396541,0.0025,0,0.0025,1.53,0.31,1.5610893632,1.4525000000000001,-0.53,1.5461747152,0.0025,0,0.0025,1.45,-0.53,1.5438264151
2020-11-09 16:30:00,1.651,-0.13,1.6561102016,0.001,0,0.001,1.65,-0.13,1.6551132892,1.641,-0.15,1.6478413152,0.001,0,0.001,1.6400000000000001,-0.15,1.6468454694
2020-11-09 17:00:00,1.782,-0.14,1.7874909790000002,0.002,0,0.002,1.78,-0.14,1.7854971297,1.772,-0.14,1.7775218705,0.002,0,0.002,1.77,-0.14,1.7755280905
2020-11-09 17:30:00,1.912,-0.18,1.920454113,0.002,0,0.002,1.9100000000000001,-0.18,1.9184629264000002,1.9020000000000001,-0.17,1.9095821532000001,0.002,0,0.002,1.9,-0.17,1.9075901027
2020-11-09 18:00:00,1.931,-0.18,1.9393712899,0.001,0,0.001,1.9300000000000002,-0.18,1.9383756086,1.921,-0.19,1.93037328,0.001,0,0.001,1.92,-0.19,1.9293781382000001
2020-11-09 18:30:00,1.901,-0.01,1.9010263018,0.001,0,0.001,1.9,-0.01,1.9000263156,1.851,-0.41000000000000003,1.8958641829,0.001,0,0.001,1.85,-0.41000000000000003,1.8948878595
2020-11-09 19:00:00,1.7805,-0.05,1.7812019116000002,0.0005,0,0.0005,1.78,-0.05,1.7807021087,1.7505000000000002,-0.32,1.7795084293,0.0005,0,0.0005,1.75,-0.32,1.7790165823000001
2020-11-09 19:30:00,1.7005,0.17,1.7089763749,0.0005,0,0.0005,1.7000000000000002,0.17,1.7084788556000001,1.6205,-0.55,1.7112919827000002,0.0005,0,0.0005,1.62,-0.55,1.7108185176
2020-11-09 20:00:00,1.5805,-0.1,1.583660396,0.0005,0,0.0005,1.58,-0.1,1.5831613942,1.5605,-0.27,1.5836856538,0.0005,0,0.0005,1.56,-0.27,1.5831929761999999
2020-11-09 20:30:00,1.4725000000000001,-0.17,1.4822807595,0.0025,0,0.0025,1.47,-0.17,1.4797972834,1.4725000000000001,-0.15,1.4801203498,0.0025,0,0.0025,1.47,-0.15,1.4776332427
2020-11-09 21:00:00,1.4525000000000001,-0.17,1.4624145274,0.0025,0,0.0025,1.45,-0.17,1.4599315052000001,1.4425,-0.15,1.4502779906,0.0025,0,0.0025,1.44,-0.15,1.4477914214
2020-11-09 21:30:00,1.4015,-0.14,1.4084751507,0.0015,0,0.0015,1.4,-0.14,1.406982587,1.3915,-0.14,1.3985250266,0.0015,0,0.0015,1.3900000000000001,-0.14,1.3970325694
2020-11-09 22:00:00,1.3125,-0.16,1.3222164157,0.0025,0,0.0025,1.31,-0.16,1.3197348218,1.3125,-0.14,1.3199455481,0.0025,0,0.0025,1.31,-0.14,1.3174596768
2020-11-09 22:30:00,1.256,-0.14,1.2637784616,0.006,0,0.006,1.25,-0.14,1.2578155668,1.256,-0.14,1.2637784616,0.006,0,0.006,1.25,-0.14,1.2578155668
2020-11-09 23:00:00,1.212,-0.14,1.220059015,0.002,0,0.002,1.21,-0.14,1.2180722474,1.212,-0.14,1.220059015,0.002,0,0.002,1.21,-0.14,1.2180722474
2020-11-09 23:30:00,1.2105000000000001,-0.12,1.2164334137,0.0005,0,0.0005,1.21,-0.12,1.2159358536,1.2105000000000001,-0.16,1.2210283576,0.0005,0,0.0005,1.21,-0.16,1.2205326706
2020-11-10 00:00:00,1.213,0.28,1.2448971845,0.003,0,0.003,1.21,0.28,1.2419742348,1.153,-0.56,1.2817991262000001,0.003,0,0.003,1.15,-0.56,1.279101247
2020-11-10 00:30:00,1.5,0.2,1.513274595,0.0,0,0.0,1.5,0.2,1.513274595,1.4100000000000001,-0.61,1.5362942427,0.0,0,0.0,1.4100000000000001,-0.61,1.5362942427
2020-11-10 01:00:00,1.53,0.22,1.5457360706,0.0,0,0.0,1.53,0.22,1.5457360706,1.44,-0.64,1.5758172483,0.0,0,0.0,1.44,-0.64,1.5758172483
2020-11-10 01:30:00,1.53,0.22,1.5457360706,0.0,0,0.0,1.53,0.22,1.5457360706,1.44,-0.64,1.5758172483,0.0,0,0.0,1.44,-0.64,1.5758172483
2020-11-10 02:00:00,1.44,-0.12,1.4449913495,0.0,0,0.0,1.44,-0.12,1.4449913495,1.42,-0.26,1.4436065946,0.0,0,0.0,1.42,-0.26,1.4436065946
2020-11-10 02:30:00,1.44,-0.19,1.4524806367,0.0,0,0.0,1.44,-0.19,1.4524806367,1.43,-0.19,1.4425671561,0.0,0,0.0,1.43,-0.19,1.4425671561
2020-11-10 03:00:00,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828,1.4,-0.19,1.4128340313,0.0,0,0.0,1.4,-0.19,1.4128340313
2020-11-10 03:30:00,1.35,-0.19,1.3633048082,0.0,0,0.0,1.35,-0.19,1.3633048082,1.35,-0.19,1.3633048082,0.0,0,0.0,1.35,-0.19,1.3633048082
2020-11-10 04:00:00,1.33,-0.19,1.3435028843,0.0,0,0.0,1.33,-0.19,1.3435028843,1.33,-0.19,1.3435028843,0.0,0,0.0,1.33,-0.19,1.3435028843
2020-11-10 04:30:00,1.33,-0.18,1.3421251805,0.0,0,0.0,1.33,-0.18,1.3421251805,1.33,-0.17,1.3408206442,0.0,0,0.0,1.33,-0.17,1.3408206442
2020-11-10 05:00:00,1.3,-0.18,1.3124023773,0.0,0,0.0,1.3,-0.18,1.3124023773,1.3,-0.16,1.3098091464000001,0.0,0,0.0,1.3,-0.16,1.3098091464000001
2020-11-10 05:30:00,1.33,-0.18,1.3421251805,0.0,0,0.0,1.33,-0.18,1.3421251805,1.33,-0.16,1.3395894894,0.0,0,0.0,1.33,-0.16,1.3395894894
2020-11-10 06:00:00,1.35,-0.18,1.3619471355,0.0,0,0.0,1.35,-0.18,1.3619471355,1.35,-0.17,1.3606616038000001,0.0,0,0.0,1.35,-0.17,1.3606616038000001
2020-11-10 06:30:00,1.45,0.24,1.469727866,0.0,0,0.0,1.45,0.24,1.469727866,1.37,-0.54,1.4725827651,0.0,0,0.0,1.37,-0.54,1.4725827651
2020-11-10 07:00:00,1.53,-0.06,1.5311760186,0.0,0,0.0,1.53,-0.06,1.5311760186,1.51,-0.24,1.5289538907,0.0,0,0.0,1.51,-0.24,1.5289538907
2020-11-10 07:30:00,1.53,-0.16,1.5383432647,0.0,0,0.0,1.53,-0.16,1.5383432647,1.52,-0.15,1.5273833834000001,0.0,0,0.0,1.52,-0.15,1.5273833834000001
2020-11-10 08:00:00,1.49,-0.16,1.4985659812,0.0,0,0.0,1.49,-0.16,1.4985659812,1.48,-0.15,1.4875819305,0.0,0,0.0,1.48,-0.15,1.4875819305
2020-11-10 08:30:00,1.49,-0.14,1.4965627284,0.0,0,0.0,1.49,-0.14,1.4965627284,1.48,-0.13,1.4856984889,0.0,0,0.0,1.48,-0.13,1.4856984889
2020-11-10 09:00:00,1.3605,-0.14,1.3676842654999999,0.0005,0,0.0005,1.3599999999999999,-0.14,1.3671868929,1.3505,-0.13,1.3567425143,0.0005,0,0.0005,1.35,-0.13,1.3562448157
2020-11-10 09:30:00,1.295,-0.14,1.3025455846,0.005,0,0.005,1.29,-0.14,1.2975746607,1.2850000000000001,-0.13,1.2915591353,0.005,0,0.005,1.28,-0.13,1.2865846261
2020-11-10 10:00:00,1.2905,0.0,1.2905,0.0005,0,0.0005,1.29,0.0,1.29,1.2805,0.0,1.2805,0.0005,0,0.0005,1.28,0.0,1.28
2020-11-10 10:30:00,1.2325,0.38,1.2897504604,0.0025,0,0.0025,1.23,0.38,1.2873616431000001,1.2325,-0.49,1.3263318778,0.0025,0,0.0025,1.23,-0.49,1.3240090634000001
2020-11-10 11:00:00,1.163,-0.13,1.1702431371,0.003,0,0.003,1.16,-0.13,1.167261753,1.163,0.0,1.163,0.003,0,0.003,1.16,0.0,1.16
2020-11-10 11:30:00,1.1345,0.0,1.1345,0.0045000000000000005,0,0.0045000000000000005,1.13,0.0,1.13,1.1345,0.0,1.1345,0.0045000000000000005,0,0.0045000000000000005,1.13,0.0,1.13
2020-11-10 12:00:00,1.1075,0.0,1.1075,0.007500000000000001,0,0.007500000000000001,1.1,0.0,1.1,1.1075,0.0,1.1075,0.007500000000000001,0,0.007500000000000001,1.1,0.0,1.1
2020-11-10 12:30:00,1.166,0.0,1.166,0.006,0,0.006,1.16,0.0,1.16,1.156,0.0,1.156,0.006,0,0.006,1.15,0.0,1.15
2020-11-10 13:00:00,1.1685,-0.13,1.175709254,0.0085,0,0.0085,1.16,-0.13,1.167261753,1.1585,0.0,1.1585,0.0085,0,0.0085,1.15,0.0,1.15
2020-11-10 13:30:00,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29,1.291,0.0,1.291,0.001,0,0.001,1.29,0.0,1.29
2020-11-10 14:00:00,1.2705,-0.13,1.2771336069,0.0005,0,0.0005,1.27,-0.13,1.276636205,1.2705,-0.13,1.2771336069,0.0005,0,0.0005,1.27,-0.13,1.276636205
2020-11-10 14:30:00,1.3315000000000001,-0.13,1.337831174,0.0015,0,0.0015,1.33,-0.13,1.3363382805000001,1.3215,0.0,1.3215,0.0015,0,0.0015,1.32,0.0,1.32
2020-11-10 15:00:00,1.3205,0.16,1.3301579793,0.0005,0,0.0005,1.32,0.16,1.3296616111000001,1.3105,-0.5,1.4026440211,0.0005,0,0.0005,1.31,-0.5,1.402176879
2020-11-10 15:30:00,1.37,0.33,1.4091841611,0.0,0,0.0,1.37,0.33,1.4091841611,1.29,-0.52,1.3908630414,0.0,0,0.0,1.29,-0.52,1.3908630414
2020-11-10 16:00:00,1.47,0.18,1.4809794057,0.0,0,0.0,1.47,0.18,1.4809794057,1.42,-0.5,1.5054567413000002,0.0,0,0.0,1.42,-0.5,1.5054567413000002
2020-11-10 16:30:00,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999
2020-11-10 17:00:00,1.71,-0.12,1.7142053553,0.0,0,0.0,1.71,-0.12,1.7142053553,1.69,-0.24,1.7069563556,0.0,0,0.0,1.69,-0.24,1.7069563556
2020-11-10 17:30:00,1.9100000000000001,-0.04,1.9104188023000002,0.0,0,0.0,1.9100000000000001,-0.04,1.9104188023000002,1.87,-0.30000000000000004,1.8939112968,0.0,0,0.0,1.87,-0.30000000000000004,1.8939112968
2020-11-10 18:00:00,1.9300000000000002,-0.18,1.9383756086,0.0,0,0.0,1.9300000000000002,-0.18,1.9383756086,1.92,-0.17,1.9275113489,0.0,0,0.0,1.92,-0.17,1.9275113489
2020-11-10 18:30:00,2.02,-0.22,2.0319448811,0.0,0,0.0,2.02,-0.22,2.0319448811,2.01,-0.21,2.0209403752,0.0,0,0.0,2.01,-0.21,2.0209403752
2020-11-10 19:00:00,2.0,-0.14,2.0048940122,0.0,0,0.0,2.0,-0.14,2.0048940122,1.98,-0.27,1.998324298,0.0,0,0.0,1.98,-0.27,1.998324298
2020-11-10 19:30:00,1.9,0.17,1.9075901027,0.0,0,0.0,1.9,0.17,1.9075901027,1.82,-0.5700000000000001,1.9071706793,0.0,0,0.0,1.82,-0.5700000000000001,1.9071706793
2020-11-10 20:00:00,1.75,-0.21,1.7625549637,0.0,0,0.0,1.75,-0.21,1.7625549637,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001
2020-11-10 20:30:00,1.6505,-0.21,1.6638059532,0.0005,0,0.0005,1.65,-0.21,1.6633099531000002,1.6405,-0.2,1.6526464383000001,0.0005,0,0.0005,1.6400000000000001,-0.2,1.6521501142
2020-11-10 21:00:00,1.5215,-0.19,1.5333174003,0.0015,0,0.0015,1.52,-0.19,1.5318289722,1.5115,-0.18,1.5221800978,0.0015,0,0.0015,1.51,-0.18,1.5206906326
2020-11-10 21:30:00,1.5205000000000002,-0.17,1.5299739377,0.0005,0,0.0005,1.52,-0.17,1.5294770348,1.5105,-0.16,1.5189503777,0.0005,0,0.0005,1.51,-0.16,1.5184531603
2020-11-10 22:00:00,1.4615,-0.17,1.4713538833,0.0015,0,0.0015,1.46,-0.17,1.4698639393000001,1.4515,-0.16,1.4602918373,0.0015,0,0.0015,1.45,-0.16,1.4588008774
2020-11-10 22:30:00,1.3925,-0.15,1.4005556933,0.0025,0,0.0025,1.3900000000000001,-0.15,1.3980700984,1.3825,-0.14,1.3895705272,0.0025,0,0.0025,1.38,-0.14,1.3870832708
2020-11-10 23:00:00,1.3515000000000001,-0.18,1.3634339918,0.0015,0,0.0015,1.35,-0.18,1.3619471355,1.3415,-0.17,1.3522286234,0.0015,0,0.0015,1.34,-0.17,1.3507405376000001
2020-11-10 23:30:00,1.3325,0.14,1.3398344114,0.0025,0,0.0025,1.33,0.14,1.3373481221999999,1.2825,-0.46,1.3625,0.0025,0,0.0025,1.28,-0.46,1.3601470509
2020-11-11 00:00:00,1.324,0.24,1.3455764564,0.004,0,0.004,1.32,0.24,1.3416407865,1.254,-0.6000000000000001,1.3901496322,0.004,0,0.004,1.25,-0.6000000000000001,1.3865424624
2020-11-11 00:30:00,1.6425,0.09,1.6449639054,0.0025,0,0.0025,1.6400000000000001,0.09,1.6424676557,1.5725,-0.5700000000000001,1.6726195771999999,0.0025,0,0.0025,1.57,-0.5700000000000001,1.6702694393000002
2020-11-11 01:00:00,1.7045,0.21,1.7173876237,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,0.21,1.712921481,1.6145,-0.66,1.7441932949,0.0045000000000000005,0,0.0045000000000000005,1.6099999999999999,-0.66,1.7400287354000001
2020-11-11 01:30:00,1.642,-0.04,1.6424871385,0.002,0,0.002,1.6400000000000001,-0.04,1.6404877324,1.592,-0.42,1.6464701637,0.002,0,0.002,1.5899999999999999,-0.42,1.6445364088
2020-11-11 02:00:00,1.5735000000000001,-0.22,1.5888052901,0.0035,0,0.0035,1.57,-0.22,1.5853390804,1.5635,-0.21,1.5775399361,0.0035,0,0.0035,1.56,-0.21,1.5740711547
2020-11-11 02:30:00,1.553,-0.2,1.5658253415,0.003,0,0.003,1.55,-0.2,1.5628499608,1.5430000000000001,-0.19,1.5546539808,0.003,0,0.003,1.54,-0.19,1.5516765127
2020-11-11 03:00:00,1.5055,-0.17,1.5150677378,0.0055000000000000005,0,0.0055000000000000005,1.5,-0.17,1.5096025967,1.4855,-0.22,1.5017024506,0.0055000000000000005,0,0.0055000000000000005,1.48,-0.22,1.4962620091
2020-11-11 03:30:00,1.4555,-0.19,1.4678488512,0.0055000000000000005,0,0.0055000000000000005,1.45,-0.19,1.4623952954,1.4455,-0.18,1.4566640828000001,0.0055000000000000005,0,0.0055000000000000005,1.44,-0.18,1.4512063947
2020-11-11 04:00:00,1.426,-0.19,1.4386020993,0.006,0,0.006,1.42,-0.19,1.4326548782000001,1.416,-0.18,1.4273948298,0.006,0,0.006,1.4100000000000001,-0.18,1.4214429289
2020-11-11 04:30:00,1.3975,-0.19,1.4103567811,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,-0.19,1.4029255148,1.3875,-0.18,1.3991269599,0.007500000000000001,0,0.007500000000000001,1.38,-0.18,1.3916896206
2020-11-11 05:00:00,1.399,-0.19,1.4118431216,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,-0.19,1.4029255148,1.389,-0.18,1.400614508,0.009000000000000001,0,0.009000000000000001,1.38,-0.18,1.3916896206
2020-11-11 05:30:00,1.3995,-0.19,1.4123385748000001,0.0095,0,0.0095,1.3900000000000001,-0.19,1.4029255148,1.3895,-0.18,1.4011103632,0.0095,0,0.0095,1.38,-0.18,1.3916896206
2020-11-11 06:00:00,1.434,-0.19,1.4465324054,0.014,0,0.014,1.42,-0.19,1.4326548782000001,1.424,-0.18,1.4353313206,0.014,0,0.014,1.4100000000000001,-0.18,1.4214429289
2020-11-11 06:30:00,1.5545,0.25,1.5744745948999999,0.0145,0,0.0145,1.54,0.25,1.5601602481999999,1.4745,-0.59,1.5881593906,0.0145,0,0.0145,1.46,-0.59,1.5747063218
2020-11-11 07:00:00,1.5945,0.05,1.5952837522,0.0145,0,0.0145,1.58,0.05,1.5807909413,1.5445,-0.35000000000000003,1.583660396,0.0145,0,0.0145,1.53,-0.35000000000000003,1.5695222203
2020-11-11 07:30:00,1.6615,0.28,1.6849279658,0.0115,0,0.0115,1.65,0.28,1.6735889579,1.5715,-0.58,1.6751155930000001,0.0115,0,0.0115,1.56,-0.58,1.6643316977
2020-11-11 08:00:00,1.6640000000000001,0.27,1.6857627354,0.014,0,0.014,1.65,0.27,1.6719449752000002,1.574,-0.58,1.6774611769,0.014,0,0.014,1.56,-0.58,1.6643316977
2020-11-11 08:30:00,1.6635,0.29,1.6885888339,0.0135,0,0.0135,1.65,0.29,1.6752910195,1.5735000000000001,-0.55,1.6668539978,0.0135,0,0.0135,1.56,-0.55,1.6541160782
2020-11-11 09:00:00,1.611,0.09,1.613512008,0.011,0,0.011,1.6,0.09,1.6025292509,1.5710000000000002,-0.41000000000000003,1.6236197215,0.011,0,0.011,1.56,-0.41000000000000003,1.6129786111
2020-11-11 09:30:00,1.5815000000000001,-0.14,1.5876845562000002,0.0115,0,0.0115,1.57,-0.14,1.5762296786999999,1.5715,-0.13,1.5768678607000002,0.0115,0,0.0115,1.56,-0.13,1.5654072952
2020-11-11 10:00:00,1.6195,-0.14,1.6255399872,0.0095,0,0.0095,1.6099999999999999,-0.14,1.6160754932999999,1.6095000000000002,-0.13,1.6147415428,0.0095,0,0.0095,1.6,-0.13,1.6052725625000002
2020-11-11 10:30:00,1.544,-0.14,1.5503341575,0.014,0,0.014,1.53,-0.14,1.5363918771,1.534,-0.13,1.5394986197,0.014,0,0.014,1.52,-0.13,1.5255490815
2020-11-11 11:00:00,1.5345,-0.14,1.5408732102,0.0145,0,0.0145,1.52,-0.14,1.5264337522,1.5245000000000002,-0.13,1.5300327611,0.0145,0,0.0145,1.51,-0.13,1.5155856954
2020-11-11 11:30:00,1.5575,-0.14,1.5637794761000001,0.0175,0,0.0175,1.54,-0.14,1.5463505424,1.5474999999999999,-0.13,1.5529508202,0.0175,0,0.0175,1.53,-0.13,1.5355129436000001
2020-11-11 12:00:00,1.5105,-0.14,1.5169740439,0.0205,0,0.0205,1.49,-0.14,1.4965627284,1.5005000000000002,0.0,1.5005000000000002,0.0205,0,0.0205,1.48,0.0,1.48
2020-11-11 12:30:00,1.5745,-0.14,1.580711944,0.0245,0,0.0245,1.55,-0.14,1.5563097378,1.5645,-0.13,1.5698917956,0.0245,0,0.0245,1.54,-0.13,1.5454772726
2020-11-11 13:00:00,1.3935,-0.15,1.4015499456,0.0235,0,0.0235,1.37,-0.15,1.3781872151,1.3835,-0.14,1.3905654425,0.0235,0,0.0235,1.3599999999999999,-0.14,1.3671868929
2020-11-11 13:30:00,1.3405,-0.14,1.3477908777,0.0205,0,0.0205,1.32,-0.14,1.3274034805000001,1.3305,-0.14,1.337845376,0.0205,0,0.0205,1.31,-0.14,1.3174596768
2020-11-11 14:00:00,1.484,-0.14,1.4905891453,0.024,0,0.024,1.46,-0.14,1.4666969694,1.474,-0.13,1.4797215954,0.024,0,0.024,1.45,-0.13,1.4558159224
2020-11-11 14:30:00,1.573,-0.14,1.5792178444,0.023,0,0.023,1.55,-0.14,1.5563097378,1.5630000000000002,-0.13,1.5683969523,0.023,0,0.023,1.54,-0.13,1.5454772726
2020-11-11 15:00:00,1.5955,-0.14,1.6016304973,0.025500000000000002,0,0.025500000000000002,1.57,-0.14,1.5762296786999999,1.5855000000000001,-0.13,1.5908206216,0.025500000000000002,0,0.025500000000000002,1.56,-0.13,1.5654072952
2020-11-11 15:30:00,1.651,-0.14,1.6569251643,0.021,0,0.021,1.63,-0.14,1.6360012225,1.641,-0.13,1.6461412455,0.021,0,0.021,1.62,-0.13,1.625207679
2020-11-11 16:00:00,1.745,-0.14,1.7506070376,0.025,0,0.025,1.72,-0.14,1.7256882685,1.725,-0.13,1.7298916151000001,0.025,0,0.025,1.7000000000000002,-0.13,1.7049633427000002
2020-11-11 16:30:00,1.6095000000000002,-0.16,1.6174332289,0.029500000000000002,0,0.029500000000000002,1.58,-0.16,1.5880806025,1.6095000000000002,-0.15,1.6164746364,0.029500000000000002,0,0.029500000000000002,1.58,-0.15,1.5871042814
2020-11-11 17:00:00,1.8820000000000001,-0.2,1.8925971573,0.032,0,0.032,1.85,-0.2,1.8607794066,1.8719999999999999,-0.19,1.8816173894000001,0.032,0,0.032,1.8399999999999999,-0.19,1.8497837711
2020-11-11 17:30:00,2.2015000000000002,-0.21,2.2114932173,0.021500000000000002,0,0.021500000000000002,2.18,-0.21,2.1900913223,2.1815,-0.21,2.1915844154,0.021500000000000002,0,0.021500000000000002,2.16,-0.21,2.170184324
2020-11-11 18:00:00,2.108,-0.21,2.1184343275,0.018000000000000002,0,0.018000000000000002,2.09,-0.21,2.1005237442,2.098,-0.21,2.1084838154,0.018000000000000002,0,0.018000000000000002,2.08,-0.21,2.0905740838
2020-11-11 18:30:00,2.019,-0.24,2.0332144501,0.019,0,0.019,2.0,-0.24,2.0143485299,2.009,-0.23,2.0221228944,0.019,0,0.019,1.99,-0.23,2.0032473637
2020-11-11 19:00:00,1.9340000000000002,-0.18,1.9423583603,0.024,0,0.024,1.9100000000000001,-0.18,1.9184629264000002,1.9140000000000001,-0.23,1.9277696958,0.024,0,0.024,1.8900000000000001,-0.23,1.9039432765000002
2020-11-11 19:30:00,1.8275000000000001,-0.22,1.8406945021,0.0275,0,0.0275,1.8,-0.22,1.8133946068,1.8075,-0.21,1.8196582784,0.0275,0,0.0275,1.78,-0.21,1.7923448329
2020-11-11 20:00:00,1.73,-0.22,1.7439323381,0.03,0,0.03,1.7000000000000002,-0.22,1.714176187,1.72,-0.21,1.7327723450999999,0.03,0,0.03,1.69,-0.21,1.7029973576000002
2020-11-11 20:30:00,1.6485,-0.22,1.6631152245,0.0285,0,0.0285,1.62,-0.22,1.6348700254000001,1.6385,-0.21,1.6519026152,0.0285,0,0.0285,1.6099999999999999,-0.21,1.6236378907
2020-11-11 21:00:00,1.6115,-0.19,1.6226620874000002,0.0315,0,0.0315,1.58,-0.19,1.5913830463,1.6015000000000001,-0.18,1.6115837707,0.0315,0,0.0315,1.57,-0.18,1.5802847844999999
2020-11-11 21:30:00,1.5675,-0.19,1.5789731632000001,0.0275,0,0.0275,1.54,-0.19,1.5516765127,1.5575,-0.18,1.5678667832,0.0275,0,0.0275,1.53,-0.18,1.5405518491999999
2020-11-11 22:00:00,1.478,-0.18,1.4889204142999999,0.028,0,0.028,1.45,-0.18,1.4611296999,1.468,-0.18,1.4789942529,0.028,0,0.028,1.44,-0.18,1.4512063947
2020-11-11 22:30:00,1.4175,-0.18,1.4288828678,0.0275,0,0.0275,1.3900000000000001,-0.18,1.4016062214,1.4075,-0.17,1.4177292584,0.0275,0,0.0275,1.38,-0.17,1.3904315877
2020-11-11 23:00:00,1.3435000000000001,-0.18,1.3555044264,0.0335,0,0.0335,1.31,-0.18,1.3223085873,1.3335,-0.17,1.3442924719,0.0335,0,0.0335,1.3,-0.17,1.3110682667
2020-11-11 23:30:00,1.3585,0.01,1.3585368048,0.0285,0,0.0285,1.33,0.01,1.3300375935,1.3185,-0.39,1.3749699088,0.0285,0,0.0285,1.29,-0.39,1.3476646467
2020-11-12 00:00:00,1.3639999999999999,0.12,1.3692684178,0.034,0,0.034,1.33,0.12,1.335402561,1.304,-0.45,1.3794622141000001,0.034,0,0.034,1.27,-0.45,1.3473678043000001
2020-11-12 00:30:00,1.689,-0.17,1.6975337994,0.029,0,0.029,1.6600000000000001,-0.17,1.6686821147000002,1.669,-0.28,1.6923241414999999,0.029,0,0.029,1.6400000000000001,-0.28,1.6637307474
2020-11-12 01:00:00,1.693,-0.23,1.7085517259,0.033,0,0.033,1.6600000000000001,-0.23,1.6758579892,1.673,-0.22,1.6874030343,0.033,0,0.033,1.6400000000000001,-0.22,1.6546903033
2020-11-12 01:30:00,1.6644999999999999,-0.23,1.680315521,0.0245,0,0.0245,1.6400000000000001,-0.23,1.6560495162,1.6644999999999999,-0.22,1.6789759528000001,0.0245,0,0.0245,1.6400000000000001,-0.22,1.6546903033
2020-11-12 02:00:00,1.6155,-0.22,1.6304110678,0.025500000000000002,0,0.025500000000000002,1.5899999999999999,-0.22,1.6051479683,1.6055000000000001,-0.24,1.6233392282999999,0.025500000000000002,0,0.025500000000000002,1.58,-0.24,1.5981239001
2020-11-12 02:30:00,1.599,-0.22,1.6140635056,0.019,0,0.019,1.58,-0.22,1.5952429282,1.599,-0.22,1.6140635056,0.019,0,0.019,1.58,-0.22,1.5952429282
2020-11-12 03:00:00,1.5345,-0.23,1.5516411473,0.0145,0,0.0145,1.52,-0.23,1.5373028329,1.5245000000000002,-0.22,1.5402922612,0.0145,0,0.0145,1.51,-0.22,1.5259423318
2020-11-12 03:30:00,1.5345,-0.23,1.5516411473,0.0145,0,0.0145,1.52,-0.23,1.5373028329,1.5245000000000002,-0.22,1.5402922612,0.0145,0,0.0145,1.51,-0.22,1.5259423318
2020-11-12 04:00:00,1.5110000000000001,0.07,1.5126205737,0.011,0,0.011,1.5,0.07,1.501632445,1.451,-0.52,1.5413633575999999,0.011,0,0.011,1.44,-0.52,1.5310127367000002
2020-11-12 04:30:00,1.495,0.23,1.5125888403999999,0.005,0,0.005,1.49,0.23,1.5076471736000001,1.405,-0.62,1.5357164452,0.005,0,0.005,1.4,-0.62,1.5311433636
2020-11-12 05:00:00,1.474,0.23,1.4918364522,0.004,0,0.004,1.47,0.23,1.4878844041,1.3940000000000001,-0.62,1.5256592018,0.004,0,0.004,1.3900000000000001,-0.62,1.5220052562
2020-11-12 05:30:00,1.5125000000000002,0.23,1.5298876593,0.0025,0,0.0025,1.51,0.23,1.5274161188000002,1.4325,-0.62,1.5609151962999999,0.0025,0,0.0025,1.43,-0.62,1.5586211855
2020-11-12 06:00:00,1.561,0.23,1.5778532885,0.001,0,0.001,1.56,0.23,1.5768639763999999,1.4809999999999999,-0.62,1.6055407189,0.001,0,0.001,1.48,-0.62,1.6046183347
2020-11-12 06:30:00,1.6705,0.23,1.6862592476,0.0005,0,0.0005,1.67,0.23,1.6857639218,1.5905,-0.62,1.7070706634000001,0.0005,0,0.0005,1.5899999999999999,-0.62,1.7066048166
2020-11-12 07:00:00,1.712,0.15,1.7185586983999999,0.002,0,0.002,1.71,0.15,1.7165663401,1.642,-0.53,1.725417051,0.002,0,0.002,1.6400000000000001,-0.53,1.7235138526
2020-11-12 07:30:00,1.74,0.04,1.7404597094,0.0,0,0.0,1.74,0.04,1.7404597094,1.69,-0.38,1.7321951391,0.0,0,0.0,1.69,-0.38,1.7321951391
2020-11-12 08:00:00,1.72,-0.18,1.7293929571,0.0,0,0.0,1.72,-0.18,1.7293929571,1.71,-0.16,1.7174690681,0.0,0,0.0,1.71,-0.16,1.7174690681
2020-11-12 08:30:00,1.7000000000000002,-0.17,1.7084788556000001,0.0,0,0.0,1.7000000000000002,-0.17,1.7084788556000001,1.69,-0.16,1.6975570683,0.0,0,0.0,1.69,-0.16,1.6975570683
2020-11-12 09:00:00,1.5815000000000001,-0.15,1.5885975733,0.0015,0,0.0015,1.58,-0.15,1.5871042814,1.5715,-0.14,1.5777237559000001,0.0015,0,0.0015,1.57,-0.14,1.5762296786999999
2020-11-12 09:30:00,1.5335,-0.13,1.5390004061,0.0035,0,0.0035,1.53,-0.13,1.5355129436000001,1.5235,-0.14,1.5299190338000002,0.0035,0,0.0035,1.52,-0.14,1.5264337522
2020-11-12 10:00:00,1.388,-0.09,1.3909148069000001,0.008,0,0.008,1.38,-0.09,1.3829316686,1.3679999999999999,-0.21,1.3840245663,0.008,0,0.008,1.3599999999999999,-0.21,1.3761177275
2020-11-12 10:30:00,1.3245,-0.13,1.3308644747,0.0145,0,0.0145,1.31,-0.13,1.3164345787,1.3145,0.0,1.3145,0.0145,0,0.0145,1.3,0.0,1.3
2020-11-12 11:00:00,1.256,-0.13,1.2627097846,0.016,0,0.016,1.24,-0.13,1.2467958935,1.256,-0.13,1.2627097846,0.016,0,0.016,1.24,-0.13,1.2467958935
2020-11-12 11:30:00,1.2815,-0.13,1.2880769581,0.021500000000000002,0,0.021500000000000002,1.26,-0.13,1.2666885963,1.2715,0.0,1.2715,0.021500000000000002,0,0.021500000000000002,1.25,0.0,1.25
2020-11-12 12:00:00,1.245,0.0,1.245,0.025,0,0.025,1.22,0.0,1.22,1.245,0.0,1.245,0.025,0,0.025,1.22,0.0,1.22
2020-11-12 12:30:00,1.304,-0.13,1.3104640399,0.024,0,0.024,1.28,-0.13,1.2865846261,1.294,0.0,1.294,0.024,0,0.024,1.27,0.0,1.27
2020-11-12 13:00:00,1.401,-0.13,1.4070184789,0.011,0,0.011,1.3900000000000001,-0.13,1.396065901,1.391,-0.13,1.3970615591,0.011,0,0.011,1.38,-0.13,1.3861096638000001
2020-11-12 13:30:00,1.326,-0.13,1.3323573094,0.016,0,0.016,1.31,-0.13,1.3164345787,1.316,-0.13,1.3224053841,0.016,0,0.016,1.3,-0.13,1.3064838307
2020-11-12 14:00:00,1.355,-0.13,1.3612218776,0.015,0,0.015,1.34,-0.13,1.3462912018,1.345,-0.13,1.3512679231,0.015,0,0.015,1.33,-0.13,1.3363382805000001
2020-11-12 14:30:00,1.365,-0.13,1.3711765021,0.015,0,0.015,1.35,-0.13,1.3562448157,1.355,0.0,1.355,0.015,0,0.015,1.34,0.0,1.34
2020-11-12 15:00:00,1.322,-0.13,1.3283764527,0.022,0,0.022,1.3,-0.13,1.3064838307,1.312,0.0,1.312,0.022,0,0.022,1.29,0.0,1.29
2020-11-12 15:30:00,1.433,-0.13,1.4388846375,0.013000000000000001,0,0.013000000000000001,1.42,-0.13,1.4259382876,1.423,-0.14,1.4298702738,0.013000000000000001,0,0.013000000000000001,1.4100000000000001,-0.14,1.4169333082
2020-11-12 16:00:00,1.561,-0.15,1.5681903582999999,0.011,0,0.011,1.55,-0.15,1.5572411501999999,1.5510000000000002,-0.14,1.5573056860999999,0.011,0,0.011,1.54,-0.14,1.5463505424
2020-11-12 16:30:00,1.758,0.21,1.770498235,0.008,0,0.008,1.75,0.21,1.7625549637,1.678,-0.53,1.75971134,0.008,0,0.008,1.67,-0.53,1.7520844728
2020-11-12 17:00:00,1.889,-0.22,1.9017678618,0.009000000000000001,0,0.009000000000000001,1.88,-0.22,1.8928285712,1.879,-0.21,1.8906985482,0.009000000000000001,0,0.009000000000000001,1.87,-0.21,1.8817545005
2020-11-12 17:30:00,2.0715,-0.22,2.0831495986,0.0115,0,0.0115,2.06,-0.22,2.071714266,2.0515,-0.21,2.0622202234,0.0115,0,0.0115,2.04,-0.21,2.0507803393
2020-11-12 18:00:00,2.095,-0.22,2.1065196415,0.015,0,0.015,2.08,-0.22,2.0916022566,2.085,-0.21,2.0955488541,0.015,0,0.015,2.07,-0.21,2.0806249061
2020-11-12 18:30:00,2.083,-0.22,2.0945856392,0.013000000000000001,0,0.013000000000000001,2.07,-0.22,2.081657993,2.073,-0.21,2.0836096083,0.013000000000000001,0,0.013000000000000001,2.06,-0.21,2.0706762181
2020-11-12 19:00:00,1.9595,-0.2,1.9696802405,0.0095,0,0.0095,1.9500000000000002,-0.2,1.9602295784,1.9495,-0.23,1.9630206953,0.0095,0,0.0095,1.94,-0.23,1.9535864455
2020-11-12 19:30:00,1.8545,0.07,1.8558206406000002,0.0145,0,0.0145,1.8399999999999999,0.07,1.8413310403,1.7845,-0.52,1.8587200569000002,0.0145,0,0.0145,1.77,-0.52,1.8448035126
2020-11-12 20:00:00,1.7735,0.23,1.788351825,0.0135,0,0.0135,1.76,0.23,1.7749647884000002,1.6735,-0.65,1.7953000446,0.0135,0,0.0135,1.6600000000000001,-0.65,1.7827226369
2020-11-12 20:30:00,1.645,-0.11,1.6486737094000001,0.015,0,0.015,1.63,-0.11,1.6337074401,1.615,-0.30000000000000004,1.6426274684000002,0.015,0,0.015,1.6,-0.30000000000000004,1.6278820596
2020-11-12 21:00:00,1.6059999999999999,-0.19,1.6172000495,0.016,0,0.016,1.5899999999999999,-0.19,1.6013119621,1.596,-0.18,1.606118302,0.016,0,0.016,1.58,-0.18,1.5902201106
2020-11-12 21:30:00,1.524,-0.18,1.5345931057,0.014,0,0.014,1.51,-0.18,1.5206906326,1.514,-0.18,1.5246625856,0.014,0,0.014,1.5,-0.18,1.5107613974
2020-11-12 22:00:00,1.4725000000000001,-0.16,1.4811671918,0.022500000000000003,0,0.022500000000000003,1.45,-0.16,1.4588008774,1.4525000000000001,-0.19,1.4648741414,0.022500000000000003,0,0.022500000000000003,1.43,-0.19,1.4425671561
2020-11-12 22:30:00,1.404,-0.18,1.4154914341,0.014,0,0.014,1.3900000000000001,-0.18,1.4016062214,1.3940000000000001,-0.17,1.4043275971,0.014,0,0.014,1.38,-0.17,1.3904315877
2020-11-12 23:00:00,1.3765,-0.18,1.3882190929,0.0165,0,0.0165,1.3599999999999999,-0.18,1.3718600512,1.3665,-0.17,1.3770338594,0.0165,0,0.0165,1.35,-0.17,1.3606616038000001
2020-11-12 23:30:00,1.3465,-0.18,1.3584779166,0.0165,0,0.0165,1.33,-0.18,1.3421251805,1.3465,-0.17,1.3571890988,0.0165,0,0.0165,1.33,-0.17,1.3408206442
2020-11-13 00:00:00,1.326,-0.2,1.3409981357,0.016,0,0.016,1.31,-0.2,1.3251792332,1.326,-0.18,1.3381614252,0.016,0,0.016,1.31,-0.18,1.3223085873
2020-11-13 00:30:00,1.679,-0.02,1.6791191143000002,0.019,0,0.019,1.6600000000000001,-0.02,1.6601204776,1.629,-0.45,1.6900121301,0.019,0,0.019,1.6099999999999999,-0.45,1.6717057157
2020-11-13 01:00:00,1.7365,0.19,1.7468635465,0.0165,0,0.0165,1.72,0.19,1.730462366,1.6465,-0.67,1.7776001378,0.0165,0,0.0165,1.63,-0.67,1.7623280058000002
2020-11-13 01:30:00,1.7389999999999999,0.19,1.749348736,0.019,0,0.019,1.72,0.19,1.730462366,1.649,-0.67,1.7799160093,0.019,0,0.019,1.63,-0.67,1.7623280058000002
2020-11-13 02:00:00,1.6595,0.21,1.6727343633,0.0195,0,0.0195,1.6400000000000001,0.21,1.653390456,1.5795,-0.65,1.7080164665000002,0.0195,0,0.0195,1.56,-0.65,1.69
2020-11-13 02:30:00,1.6219999999999999,0.15,1.6289211153,0.022,0,0.022,1.6,0.15,1.607015868,1.552,-0.55,1.6465734117,0.022,0,0.022,1.53,-0.55,1.6258536219000002
2020-11-13 03:00:00,1.5394999999999999,-0.21,1.5537568182000001,0.0195,0,0.0195,1.52,-0.21,1.5344380079,1.5295,-0.2,1.5425207454,0.0195,0,0.0195,1.51,-0.2,1.5231874474
2020-11-13 03:30:00,1.528,-0.21,1.542363122,0.008,0,0.008,1.52,-0.21,1.5344380079,1.518,-0.2,1.5311185454,0.008,0,0.008,1.51,-0.2,1.5231874474
2020-11-13 04:00:00,1.48,-0.23,1.4977650016,0.0,0,0.0,1.48,-0.23,1.4977650016,1.48,-0.2,1.4934523762,0.0,0,0.0,1.48,-0.2,1.4934523762
2020-11-13 04:30:00,1.5005000000000002,-0.2,1.5137702104000001,0.0005,0,0.0005,1.5,-0.2,1.513274595,1.4905,-0.24,1.5096987282,0.0005,0,0.0005,1.49,-0.24,1.5092050888
2020-11-13 05:00:00,1.48,0.2,1.4934523762,0.0,0,0.0,1.48,0.2,1.4934523762,1.4,-0.65,1.543534904,0.0,0,0.0,1.4,-0.65,1.543534904
2020-11-13 05:30:00,1.5,0.2,1.513274595,0.0,0,0.0,1.5,0.2,1.513274595,1.43,-0.64,1.5666843971,0.0,0,0.0,1.43,-0.64,1.5666843971
2020-11-13 06:00:00,1.562,0.2,1.574752044,0.002,0,0.002,1.56,0.2,1.5727682601000001,1.482,-0.65,1.6182780972000002,0.002,0,0.002,1.48,-0.65,1.6164467204
2020-11-13 06:30:00,1.601,0.11,1.604774439,0.001,0,0.001,1.6,0.11,1.6037767924000002,1.541,-0.54,1.6328750718,0.001,0,0.001,1.54,-0.54,1.6319313710999999
2020-11-13 07:00:00,1.703,-0.16,1.7104996346,0.003,0,0.003,1.7000000000000002,-0.16,1.7075128111,1.693,-0.2,1.7047724188000002,0.003,0,0.003,1.69,-0.2,1.7017931719
2020-11-13 07:30:00,1.7715,0.25,1.7890534509,0.0015,0,0.0015,1.77,0.25,1.7875681805,1.6715,-0.61,1.7793291573,0.0015,0,0.0015,1.67,-0.61,1.7779201331999999
2020-11-13 08:00:00,1.7149999999999999,0.24,1.7317115811,0.005,0,0.005,1.71,0.24,1.7267599717,1.625,-0.61,1.7357203116000002,0.005,0,0.005,1.62,-0.61,1.7310401497
2020-11-13 08:30:00,1.6920000000000002,0.28,1.7150113702,0.002,0,0.002,1.69,0.28,1.7130382366,1.592,-0.58,1.694362417,0.002,0,0.002,1.5899999999999999,-0.58,1.6924833825
2020-11-13 09:00:00,1.6520000000000001,0.28,1.6755608016,0.002,0,0.002,1.65,0.28,1.6735889579,1.562,-0.58,1.6662064698,0.002,0,0.002,1.56,-0.58,1.6643316977
2020-11-13 09:30:00,1.5819999999999999,0.31,1.6120868463,0.002,0,0.002,1.58,0.31,1.6101242188,1.492,-0.56,1.593632329,0.002,0,0.002,1.49,-0.56,1.5917600322
2020-11-13 10:00:00,1.4575,0.18,1.4685728617,0.007500000000000001,0,0.007500000000000001,1.45,0.18,1.4611296999,1.4275,-0.51,1.5158681506,0.007500000000000001,0,0.007500000000000001,1.42,-0.51,1.5088074760999999
2020-11-13 10:30:00,1.3415,-0.13,1.3477842001,0.0115,0,0.0115,1.33,-0.13,1.3363382805000001,1.3315000000000001,-0.13,1.337831174,0.0115,0,0.0115,1.32,-0.13,1.3263860675
2020-11-13 11:00:00,1.377,-0.13,1.3831229157,0.007,0,0.007,1.37,-0.13,1.3761540611,1.367,-0.13,1.3731675062,0.007,0,0.007,1.3599999999999999,-0.13,1.366199107
2020-11-13 11:30:00,1.332,-0.13,1.3383288086,0.012,0,0.012,1.32,-0.13,1.3263860675,1.332,-0.13,1.3383288086,0.012,0,0.012,1.32,-0.13,1.3263860675
2020-11-13 12:00:00,1.282,-0.13,1.2885744061,0.012,0,0.012,1.27,-0.13,1.276636205,1.272,-0.13,1.2786258249,0.012,0,0.012,1.26,-0.13,1.2666885963
2020-11-13 12:30:00,1.3845,-0.13,1.3905898928,0.0045000000000000005,0,0.0045000000000000005,1.38,-0.13,1.3861096638000001,1.3845,-0.13,1.3905898928,0.0045000000000000005,0,0.0045000000000000005,1.38,-0.13,1.3861096638000001
2020-11-13 13:00:00,1.365,-0.13,1.3711765021,0.005,0,0.005,1.3599999999999999,-0.13,1.366199107,1.355,-0.13,1.3612218776,0.005,0,0.005,1.35,-0.13,1.3562448157
2020-11-13 13:30:00,1.3275000000000001,-0.13,1.3338501603,0.007500000000000001,0,0.007500000000000001,1.32,-0.13,1.3263860675,1.3175,-0.13,1.3238981267,0.007500000000000001,0,0.007500000000000001,1.31,-0.13,1.3164345787
2020-11-13 14:00:00,1.4335,-0.13,1.4393825933,0.0035,0,0.0035,1.43,-0.13,1.4358969322,1.4235,-0.13,1.4294237475,0.0035,0,0.0035,1.42,-0.13,1.4259382876
2020-11-13 14:30:00,1.432,-0.13,1.43788873,0.002,0,0.002,1.43,-0.13,1.4358969322,1.422,-0.13,1.4279299703000001,0.002,0,0.002,1.42,-0.13,1.4259382876
2020-11-13 15:00:00,1.471,0.03,1.4713058825,0.001,0,0.001,1.47,0.03,1.4703060906,1.421,-0.33,1.45881493,0.001,0,0.001,1.42,-0.33,1.4578408692
2020-11-13 15:30:00,1.52,-0.04,1.5205262247,0.0,0,0.0,1.52,-0.04,1.5205262247,1.49,-0.25,1.5108275878000001,0.0,0,0.0,1.49,-0.25,1.5108275878000001
2020-11-13 16:00:00,1.6705,0.16,1.6781448835,0.0005,0,0.0005,1.67,0.16,1.677647162,1.6005,-0.49,1.6738280228,0.0005,0,0.0005,1.6,-0.49,1.6733499335
2020-11-13 16:30:00,1.76,-0.06,1.7610224303000002,0.0,0,0.0,1.76,-0.06,1.7610224303000002,1.73,-0.31,1.7575551200000001,0.0,0,0.0,1.73,-0.31,1.7575551200000001
2020-11-13 17:00:00,1.96,-0.04,1.9604081208,0.0,0,0.0,1.96,-0.04,1.9604081208,1.9100000000000001,-0.42,1.9556328899,0.0,0,0.0,1.9100000000000001,-0.42,1.9556328899
2020-11-13 17:30:00,2.15,0.06,2.1508370464,0.0,0,0.0,2.15,0.06,2.1508370464,2.07,-0.52,2.1343148784,0.0,0,0.0,2.07,-0.52,2.1343148784
2020-11-13 18:00:00,2.17,0.15,2.1751781536,0.0,0,0.0,2.17,0.15,2.1751781536,2.08,-0.62,2.1704377439,0.0,0,0.0,2.08,-0.62,2.1704377439
2020-11-13 18:30:00,2.12,-0.24,2.1335416565,0.0,0,0.0,2.12,-0.24,2.1335416565,2.11,-0.23,2.1224985277,0.0,0,0.0,2.11,-0.23,2.1224985277
2020-11-13 19:00:00,2.0205,-0.19,2.02941377,0.0005,0,0.0005,2.02,-0.19,2.0289159667,2.0005,-0.23,2.0136782886,0.0005,0,0.0005,2.0,-0.23,2.0131815616
2020-11-13 19:30:00,1.8705,-0.21,1.882251378,0.0005,0,0.0005,1.87,-0.21,1.8817545005,1.8605,-0.2,1.8712189209,0.0005,0,0.0005,1.8599999999999999,-0.2,1.8707217858
2020-11-13 20:00:00,1.77,-0.24,1.7861970776,0.0,0,0.0,1.77,-0.24,1.7861970776,1.76,-0.23,1.7749647884000002,0.0,0,0.0,1.76,-0.23,1.7749647884000002
2020-11-13 20:30:00,1.63,-0.21,1.6434719347,0.0,0,0.0,1.63,-0.21,1.6434719347,1.63,-0.2,1.6422241016,0.0,0,0.0,1.63,-0.2,1.6422241016
2020-11-13 21:00:00,1.6105,-0.21,1.6241336922,0.0005,0,0.0005,1.6099999999999999,-0.21,1.6236378907,1.6105,-0.2,1.6228709899,0.0005,0,0.0005,1.6099999999999999,-0.2,1.6223748026
2020-11-13 21:30:00,1.5510000000000002,-0.21,1.5651520693,0.001,0,0.001,1.55,-0.21,1.564161117,1.541,-0.2,1.5539243868,0.001,0,0.001,1.54,-0.2,1.5529327094
2020-11-13 22:00:00,1.5005000000000002,-0.21,1.5151238398,0.0005,0,0.0005,1.5,-0.21,1.5146286674,1.4905,-0.2,1.5038584541,0.0005,0,0.0005,1.49,-0.2,1.5033628970000001
2020-11-13 22:30:00,1.43,-0.19,1.4425671561,0.0,0,0.0,1.43,-0.19,1.4425671561,1.42,-0.18,1.4313629868,0.0,0,0.0,1.42,-0.18,1.4313629868
2020-11-13 23:00:00,1.361,-0.19,1.3741983117,0.001,0,0.001,1.3599999999999999,-0.19,1.3732079231,1.351,-0.18,1.3629383698,0.001,0,0.001,1.35,-0.18,1.3619471355
2020-11-13 23:30:00,1.3635,-0.19,1.3766743442,0.0035,0,0.0035,1.3599999999999999,-0.19,1.3732079231,1.3535,-0.18,1.3654165115,0.0035,0,0.0035,1.35,-0.18,1.3619471355
2020-11-14 00:00:00,1.3685,-0.17,1.3790185822,0.0085,0,0.0085,1.3599999999999999,-0.17,1.3705838172,1.3585,-0.2,1.3731432008,0.0085,0,0.0085,1.35,-0.2,1.3647344064
2020-11-14 00:30:00,1.673,-0.17,1.6816149976,0.003,0,0.003,1.67,-0.17,1.6786303941,1.653,-0.32,1.6836891043,0.003,0,0.003,1.65,-0.32,1.6807438828999999
2020-11-14 01:00:00,1.7015,-0.26,1.7212501997,0.0015,0,0.0015,1.7000000000000002,-0.26,1.7197674261,1.6915,-0.24,1.7084414681,0.0015,0,0.0015,1.69,-0.24,1.7069563556
2020-11-14 01:30:00,1.662,-0.25,1.6806974743,0.002,0,0.002,1.6600000000000001,-0.25,1.6787197503,1.6520000000000001,-0.24,1.6693423855,0.002,0,0.002,1.65,-0.24,1.6673631878
2020-11-14 02:00:00,1.5819999999999999,-0.21,1.5958771883,0.012,0,0.012,1.57,-0.21,1.5839823230999999,1.562,-0.26,1.5834910799,0.012,0,0.012,1.55,-0.26,1.5716551785
2020-11-14 02:30:00,1.546,-0.23,1.5630150351,0.016,0,0.016,1.53,-0.23,1.5471910031,1.536,-0.22,1.5516752238,0.016,0,0.016,1.52,-0.22,1.5358385332
2020-11-14 03:00:00,1.5275,-0.23,1.5447188255,0.0175,0,0.0175,1.51,-0.23,1.5274161188000002,1.5175,-0.21,1.5319615694,0.0175,0,0.0175,1.5,-0.21,1.5146286674
2020-11-14 03:30:00,1.4885000000000002,-0.2,1.5018762432,0.018500000000000003,0,0.018500000000000003,1.47,-0.2,1.4835430563,1.4785,-0.19,1.4906583277,0.018500000000000003,0,0.018500000000000003,1.46,-0.19,1.4723111084
2020-11-14 04:00:00,1.4415,-0.2,1.4553083007,0.021500000000000002,0,0.021500000000000002,1.42,-0.2,1.4340153415999999,1.4315,-0.19,1.4440541022,0.021500000000000002,0,0.021500000000000002,1.4100000000000001,-0.19,1.422743828
2020-11-14 04:30:00,1.4355,0.16,1.4443892308000001,0.0155,0,0.0155,1.42,0.16,1.4289856542,1.3755,-0.55,1.4813845719,0.0155,0,0.0155,1.3599999999999999,-0.55,1.4670037491
2020-11-14 05:00:00,1.4344999999999999,0.25,1.4561216467,0.0245,0,0.0245,1.4100000000000001,0.25,1.4319916201,1.3545,-0.61,1.4855201950999999,0.0245,0,0.0245,1.33,-0.61,1.4632156369
2020-11-14 05:30:00,1.437,0.25,1.4585845879,0.027,0,0.027,1.4100000000000001,0.25,1.4319916201,1.357,-0.61,1.4878000538,0.027,0,0.027,1.33,-0.61,1.4632156369
2020-11-14 06:00:00,1.465,0.25,1.486177984,0.025,0,0.025,1.44,0.25,1.4615402834,1.385,-0.61,1.5133819743,0.025,0,0.025,1.3599999999999999,-0.61,1.490536816
2020-11-14 06:30:00,1.4905,0.25,1.5113206973,0.0205,0,0.0205,1.47,0.25,1.4911069713,1.4105,-0.59,1.5289245403,0.0205,0,0.0205,1.3900000000000001,-0.59,1.5100331122
2020-11-14 07:00:00,1.5345,-0.08,1.5365839548,0.0245,0,0.0245,1.51,-0.08,1.5121177203,1.5145,-0.22,1.5303954553999999,0.0245,0,0.0245,1.49,-0.22,1.5061540426
2020-11-14 07:30:00,1.5030000000000001,-0.15,1.5104664842000002,0.023,0,0.023,1.48,-0.15,1.4875819305,1.4929999999999999,-0.14,1.499549599,0.023,0,0.023,1.47,-0.14,1.4766516177
2020-11-14 08:00:00,1.5175,-0.15,1.5248954881999999,0.0275,0,0.0275,1.49,-0.15,1.4975313018,1.5075,-0.14,1.5139868724999999,0.0275,0,0.0275,1.48,-0.14,1.4866068747
2020-11-14 08:30:00,1.5635,0.2,1.5762399087999999,0.0235,0,0.0235,1.54,0.2,1.5529327094,1.4935,-0.5,1.5749737299,0.0235,0,0.0235,1.47,-0.5,1.5527073131
2020-11-14 09:00:00,1.56,-0.12,1.5646085772,0.02,0,0.02,1.54,-0.12,1.5446682492,1.55,-0.16,1.5582361824,0.02,0,0.02,1.53,-0.16,1.5383432647
2020-11-14 09:30:00,1.5779999999999998,-0.16,1.5860907919,0.018000000000000002,0,0.018000000000000002,1.56,-0.16,1.5681836627,1.568,-0.15,1.5751584047,0.018000000000000002,0,0.018000000000000002,1.55,-0.15,1.5572411501999999
2020-11-14 10:00:00,1.5945,-0.16,1.6025074883000001,0.0145,0,0.0145,1.58,-0.16,1.5880806025,1.5845,-0.15,1.5915841951,0.0145,0,0.0145,1.57,-0.15,1.5771493270999999
2020-11-14 10:30:00,1.669,-0.14,1.6748614868,0.019,0,0.019,1.65,-0.14,1.6559287424,1.659,-0.14,1.6648966935,0.019,0,0.019,1.6400000000000001,-0.14,1.6459647627
2020-11-14 11:00:00,1.67,-0.14,1.6758579892,0.02,0,0.02,1.65,-0.14,1.6559287424,1.6600000000000001,-0.14,1.6658931538,0.02,0,0.02,1.6400000000000001,-0.14,1.6459647627
2020-11-14 11:30:00,1.7045,-0.14,1.7102398224000002,0.0245,0,0.0245,1.6800000000000002,-0.14,1.685823241,1.6945000000000001,-0.14,1.7002735809,0.0245,0,0.0245,1.67,-0.14,1.6758579892
2020-11-14 12:00:00,1.6495000000000002,-0.14,1.6554305331,0.029500000000000002,0,0.029500000000000002,1.62,-0.14,1.6260381299,1.6395,-0.14,1.6454665752,0.029500000000000002,0,0.029500000000000002,1.6099999999999999,-0.14,1.6160754932999999
2020-11-14 12:30:00,1.679,-0.15,1.6856871003,0.029,0,0.029,1.65,-0.15,1.6568041526,1.669,-0.15,1.6757270064,0.029,0,0.029,1.6400000000000001,-0.15,1.6468454694
2020-11-14 13:00:00,1.7015,-0.14,1.7072499085000001,0.0315,0,0.0315,1.67,-0.14,1.6758579892,1.6915,-0.13,1.6964882110000001,0.0315,0,0.0315,1.6600000000000001,-0.13,1.6650825805
2020-11-14 13:30:00,1.7745000000000002,-0.14,1.7800141151000002,0.0345,0,0.0345,1.74,-0.14,1.7456230979,1.7645,-0.13,1.769282411,0.0345,0,0.0345,1.73,-0.13,1.7348775173000002
2020-11-14 14:00:00,1.683,-0.14,1.6888128967,0.033,0,0.033,1.65,-0.14,1.6559287424,1.673,-0.13,1.6780432055999999,0.033,0,0.033,1.6400000000000001,-0.13,1.6451443706000002
2020-11-14 14:30:00,1.5895000000000001,-0.14,1.5956535495000002,0.029500000000000002,0,0.029500000000000002,1.56,-0.14,1.5662694531999999,1.5795,-0.13,1.5848407649,0.029500000000000002,0,0.029500000000000002,1.55,-0.13,1.5554420594
2020-11-14 15:00:00,1.615,-0.12,1.6194520678000002,0.025,0,0.025,1.5899999999999999,-0.12,1.5945218719,1.605,-0.16,1.6129553621000001,0.025,0,0.025,1.58,-0.16,1.5880806025
2020-11-14 15:30:00,1.6145,-0.16,1.6224087802,0.0245,0,0.0245,1.5899999999999999,-0.16,1.5980300373,1.6045,-0.15,1.6114962768,0.0245,0,0.0245,1.58,-0.15,1.5871042814
2020-11-14 16:00:00,1.637,-0.18,1.6468664184000001,0.017,0,0.017,1.62,-0.18,1.6299693249,1.627,-0.17,1.6358572676,0.017,0,0.017,1.6099999999999999,-0.17,1.6189502772000002
2020-11-14 16:30:00,1.7235,0.1,1.7263986358999999,0.0135,0,0.0135,1.71,0.1,1.712921481,1.6535000000000002,-0.49,1.7245759623999999,0.0135,0,0.0135,1.6400000000000001,-0.49,1.7116366437
2020-11-14 17:00:00,1.9035000000000002,0.19,1.9129590299,0.0135,0,0.0135,1.8900000000000001,0.19,1.8995262567000002,1.8135,-0.58,1.9039911371,0.0135,0,0.0135,1.8,-0.58,1.891137224
2020-11-14 17:30:00,2.0985,0.24,2.1121795023,0.018500000000000003,0,0.018500000000000003,2.08,0.24,2.0938003725,1.9885000000000002,-0.65,2.0920402123,0.018500000000000003,0,0.018500000000000003,1.97,-0.65,2.0744637861
2020-11-14 18:00:00,2.117,0.21,2.1273901852,0.017,0,0.017,2.1,0.21,2.1104738804,2.017,-0.67,2.1253679681,0.017,0,0.017,2.0,-0.67,2.1092415699
2020-11-14 18:30:00,2.0325,-0.23,2.0454721338,0.0125,0,0.0125,2.02,-0.23,2.0330518931,2.0225,-0.23,2.0355358631,0.0125,0,0.0125,2.01,-0.23,2.0231164079
2020-11-14 19:00:00,1.9325,-0.21,1.9438766036000001,0.0125,0,0.0125,1.92,-0.21,1.9314502323,1.9125,-0.21,1.9239948675,0.0125,0,0.0125,1.9,-0.21,1.9115700353
2020-11-14 19:30:00,1.8065,-0.22,1.8198467655,0.0165,0,0.0165,1.79,-0.22,1.8034688797,1.7965,-0.21,1.8087322218000002,0.0165,0,0.0165,1.78,-0.21,1.7923448329
2020-11-14 20:00:00,1.734,-0.02,1.7341153364,0.014,0,0.014,1.72,-0.02,1.7201162751,1.694,-0.4,1.7405849591,0.014,0,0.014,1.6800000000000002,-0.4,1.7269626516
2020-11-14 20:30:00,1.6485,-0.11,1.6521659269,0.018500000000000003,0,0.018500000000000003,1.63,-0.11,1.6337074401,1.6285,-0.27,1.650730823,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,-0.27,1.6324827717
2020-11-14 21:00:00,1.5554999999999999,-0.21,1.5696114964999999,0.0155,0,0.0155,1.54,-0.21,1.5542522318,1.5455,-0.2,1.5583870668,0.0155,0,0.0155,1.53,-0.2,1.5430165262000002
2020-11-14 21:30:00,1.526,-0.21,1.5403817709,0.016,0,0.016,1.51,-0.21,1.5245327153,1.516,-0.2,1.5291357036000002,0.016,0,0.016,1.5,-0.2,1.513274595
2020-11-14 22:00:00,1.5055,0.24,1.5245098393,0.0155,0,0.0155,1.49,0.24,1.5092050888,1.4155,-0.61,1.5413436508,0.0155,0,0.0155,1.4,-0.61,1.5271214752
2020-11-14 22:30:00,1.4060000000000001,0.25,1.4280532203,0.016,0,0.016,1.3900000000000001,0.25,1.4123030836,1.326,-0.61,1.4595807617,0.016,0,0.016,1.31,-0.61,1.4450605524
2020-11-14 23:00:00,1.3395000000000001,-0.08,1.3418868246,0.0195,0,0.0195,1.32,-0.08,1.3224220204,1.3195000000000001,-0.29,1.3509923205,0.0195,0,0.0195,1.3,-0.29,1.3319534526
2020-11-14 23:30:00,1.3265,-0.22,1.3446197417999999,0.0165,0,0.0165,1.31,-0.22,1.3283448347,1.3165,-0.2,1.3316051404,0.0165,0,0.0165,1.3,-0.2,1.3152946438
2020-11-15 00:00:00,1.323,-0.21,1.3395629884,0.013000000000000001,0,0.013000000000000001,1.31,-0.21,1.3267252918,1.313,-0.2,1.3281449469,0.013000000000000001,0,0.013000000000000001,1.3,-0.2,1.3152946438
2020-11-15 00:30:00,1.6635,-0.25,1.6821808018,0.0135,0,0.0135,1.65,-0.25,1.6688319268,1.6535000000000002,-0.24,1.6708268163,0.0135,0,0.0135,1.6400000000000001,-0.24,1.6574679484
2020-11-15 01:00:00,1.7015,-0.25,1.7197680803000002,0.0115,0,0.0115,1.69,-0.25,1.7083910559,1.6915,-0.24,1.7084414681,0.0115,0,0.0115,1.6800000000000002,-0.24,1.6970562748
2020-11-15 01:30:00,1.6795,-0.25,1.6980047850000002,0.0195,0,0.0195,1.6600000000000001,-0.25,1.6787197503,1.6695,-0.24,1.6866624587999999,0.0195,0,0.0195,1.65,-0.24,1.6673631878
2020-11-15 02:00:00,1.611,-0.23,1.6273355524,0.021,0,0.021,1.5899999999999999,-0.23,1.6065490967,1.601,-0.23,1.6174365521,0.021,0,0.021,1.58,-0.23,1.5966527487
2020-11-15 02:30:00,1.595,-0.23,1.6114977504999999,0.025,0,0.025,1.57,-0.23,1.5867577005,1.585,-0.23,1.6016007616999999,0.025,0,0.025,1.56,-0.23,1.5768639763999999
2020-11-15 03:00:00,1.5314999999999999,-0.22,1.5472208149000002,0.021500000000000002,0,0.021500000000000002,1.51,-0.22,1.5259423318,1.5314999999999999,-0.23,1.5486743525,0.021500000000000002,0,0.021500000000000002,1.51,-0.23,1.5274161188000002
2020-11-15 03:30:00,1.522,-0.21,1.5364192135999999,0.022,0,0.022,1.5,-0.21,1.5146286674,1.512,-0.2,1.5251701544,0.022,0,0.022,1.49,-0.2,1.5033628970000001
2020-11-15 04:00:00,1.462,-0.18,1.4730390355,0.022,0,0.022,1.44,-0.18,1.4512063947,1.452,-0.22,1.4685720956,0.022,0,0.022,1.43,-0.22,1.4468241082
2020-11-15 04:30:00,1.4365,-0.21,1.4517686627,0.026500000000000003,0,0.026500000000000003,1.4100000000000001,-0.21,1.4255525245,1.4265,-0.2,1.4404520992,0.026500000000000003,0,0.026500000000000003,1.4,-0.2,1.4142135624
2020-11-15 05:00:00,1.4145,-0.21,1.4300035839,0.0245,0,0.0245,1.3900000000000001,-0.21,1.4057738083,1.4045,-0.2,1.4186684778,0.0245,0,0.0245,1.38,-0.2,1.3944174410999999
2020-11-15 05:30:00,1.4969999999999999,-0.19,1.5090092776000001,0.037,0,0.037,1.46,-0.19,1.4723111084,1.487,-0.18,1.4978547994,0.037,0,0.037,1.45,-0.18,1.4611296999
2020-11-15 06:00:00,1.4905,-0.19,1.50256123,0.030500000000000003,0,0.030500000000000003,1.46,-0.19,1.4723111084,1.4805000000000001,-0.18,1.4914021088,0.030500000000000003,0,0.030500000000000003,1.45,-0.18,1.4611296999
2020-11-15 06:30:00,1.541,-0.19,1.5526689924000001,0.031,0,0.031,1.51,-0.19,1.5219066988,1.5310000000000001,-0.18,1.5415450042,0.031,0,0.031,1.5,-0.18,1.5107613974
2020-11-15 07:00:00,1.5705,-0.18,1.5807815314,0.030500000000000003,0,0.030500000000000003,1.54,-0.18,1.5504837955,1.5605,-0.18,1.5708469849000002,0.030500000000000003,0,0.030500000000000003,1.53,-0.18,1.5405518491999999
2020-11-15 07:30:00,1.5705,0.11,1.5743475633,0.030500000000000003,0,0.030500000000000003,1.54,0.11,1.5439235732,1.5205000000000002,-0.44,1.5828835238,0.030500000000000003,0,0.030500000000000003,1.49,-0.44,1.5536087023
2020-11-15 08:00:00,1.566,0.26,1.5874369279,0.026000000000000002,0,0.026000000000000002,1.54,0.26,1.5617938404,1.486,-0.59,1.598842081,0.026000000000000002,0,0.026000000000000002,1.46,-0.59,1.5747063218
2020-11-15 08:30:00,1.5670000000000002,0.19,1.5784767974,0.027,0,0.027,1.54,0.19,1.5516765127,1.5070000000000001,-0.51,1.5909585161000002,0.027,0,0.027,1.48,-0.51,1.5654072952
2020-11-15 09:00:00,1.6125,-0.1,1.6155977996000002,0.022500000000000003,0,0.022500000000000003,1.5899999999999999,-0.1,1.5931415505,1.5925,-0.25,1.6120037996,0.022500000000000003,0,0.022500000000000003,1.57,-0.25,1.589779859
2020-11-15 09:30:00,1.7085,-0.19,1.7190323586,0.018500000000000003,0,0.018500000000000003,1.69,-0.19,1.7006469357,1.6985000000000001,-0.18,1.7080111973,0.018500000000000003,0,0.018500000000000003,1.6800000000000002,-0.18,1.6896153408
2020-11-15 10:00:00,1.591,-0.17,1.6000565615,0.011,0,0.011,1.58,-0.17,1.5891192529,1.581,-0.16,1.5890755174,0.011,0,0.011,1.57,-0.16,1.5781318069
2020-11-15 10:30:00,1.6575000000000002,-0.16,1.665204567,0.0275,0,0.0275,1.63,-0.16,1.6378339354,1.6475,-0.16,1.6552511139,0.0275,0,0.0275,1.62,-0.16,1.6278820596
