Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-15 11:00:00,1.5545,-0.14,1.560791546,0.0245,0,0.0245,1.53,-0.14,1.5363918771,1.5445,-0.14,1.5508321153,0.0245,0,0.0245,1.52,-0.14,1.5264337522
2020-11-15 11:30:00,1.584,-0.14,1.5901748331999999,0.034,0,0.034,1.55,-0.14,1.5563097378,1.574,-0.14,1.5802139095999999,0.034,0,0.034,1.54,-0.14,1.5463505424
2020-11-15 12:00:00,1.658,-0.17,1.6666925331,0.038,0,0.038,1.62,-0.17,1.6288953312,1.6480000000000001,-0.15,1.6548123761,0.038,0,0.038,1.6099999999999999,-0.15,1.6169724797
2020-11-15 12:30:00,1.866,0.23,1.8801212727,0.036000000000000004,0,0.036000000000000004,1.83,0.23,1.8443969204,1.776,-0.61,1.8778381187000002,0.036000000000000004,0,0.036000000000000004,1.74,-0.61,1.8438275407
2020-11-15 13:00:00,1.932,0.26,1.9494163228999999,0.032,0,0.032,1.9,0.26,1.9177069641000002,1.832,-0.61,1.9308868429000001,0.032,0,0.032,1.8,-0.61,1.9005525512
2020-11-15 13:30:00,1.7635,0.08,1.7653136407,0.0235,0,0.0235,1.74,0.08,1.7418381096000002,1.7035,-0.41000000000000003,1.7521450425,0.0235,0,0.0235,1.6800000000000002,-0.41000000000000003,1.7293062193000002
2020-11-15 14:00:00,1.6495000000000002,-0.15,1.6563062066,0.0395,0,0.0395,1.6099999999999999,-0.15,1.6169724797,1.6395,-0.14,1.6454665752,0.0395,0,0.0395,1.6,-0.14,1.606113321
2020-11-15 14:30:00,1.649,-0.16,1.6567440961000002,0.029,0,0.029,1.62,-0.16,1.6278820596,1.639,-0.15,1.6458496286000002,0.029,0,0.029,1.6099999999999999,-0.15,1.6169724797
2020-11-15 15:00:00,1.6405,-0.18,1.6503454941,0.0205,0,0.0205,1.62,-0.18,1.6299693249,1.6305,-0.16,1.6383315446000002,0.0205,0,0.0205,1.6099999999999999,-0.16,1.6179307773
2020-11-15 15:30:00,1.7725,-0.15,1.7788356445,0.0125,0,0.0125,1.76,-0.15,1.76638048,1.7525,-0.25,1.770241862,0.0125,0,0.0125,1.74,-0.25,1.7578680269
2020-11-15 16:00:00,1.925,0.25,1.9411658868,0.025,0,0.025,1.9,0.25,1.9163767897000001,1.8250000000000002,-0.62,1.927440012,0.025,0,0.025,1.8,-0.62,1.9037857022
2020-11-15 16:30:00,2.049,0.24,2.0630077557,0.019,0,0.019,2.03,0.24,2.0441379601,1.949,-0.63,2.0482922155,0.019,0,0.019,1.9300000000000002,-0.63,2.0302216628
2020-11-15 17:00:00,2.1615,-0.13,2.1654057934,0.021500000000000002,0,0.021500000000000002,2.14,-0.13,2.143944962,2.1315,-0.29,2.1511374317,0.021500000000000002,0,0.021500000000000002,2.11,-0.29,2.1298356744
2020-11-15 17:30:00,2.247,-0.23,2.2587405783,0.027,0,0.027,2.22,-0.23,2.2318826134,2.237,-0.22,2.2477920277,0.027,0,0.027,2.21,-0.22,2.2209232315
2020-11-15 18:00:00,2.2565,-0.24,2.2692272363,0.036500000000000005,0,0.036500000000000005,2.22,-0.24,2.2329352879,2.2465,-0.24,2.2592835701,0.036500000000000005,0,0.036500000000000005,2.21,-0.24,2.2229934773
2020-11-15 18:30:00,2.1845,-0.22,2.1955501019,0.0345,0,0.0345,2.15,-0.22,2.1612265036,2.1645,-0.25,2.1788896828,0.0345,0,0.0345,2.13,-0.25,2.1446211787
2020-11-15 19:00:00,2.0075,-0.23,2.0206326361,0.0375,0,0.0375,1.97,-0.23,1.9833809518,1.9975,-0.23,2.010697951,0.0375,0,0.0375,1.96,-0.23,1.9734487579
2020-11-15 19:30:00,1.9535,-0.21,1.9647550102,0.0335,0,0.0335,1.92,-0.21,1.9314502323,1.9335,-0.23,1.9471318009,0.0335,0,0.0335,1.9,-0.23,1.9138704240000002
2020-11-15 20:00:00,1.828,-0.22,1.8411909189000002,0.038,0,0.038,1.79,-0.22,1.8034688797,1.818,-0.21,1.8300885224,0.038,0,0.038,1.78,-0.21,1.7923448329
2020-11-15 20:30:00,1.6985000000000001,-0.22,1.7126886028000001,0.0085,0,0.0085,1.69,-0.22,1.7042593699,1.6885,-0.21,1.7015088157,0.0085,0,0.0085,1.6800000000000002,-0.21,1.6930741271
2020-11-15 21:00:00,1.631,0.17,1.6398356625,0.031,0,0.031,1.6,0.17,1.6090059043,1.561,-0.5700000000000001,1.6618125646,0.031,0,0.031,1.53,-0.5700000000000001,1.6327277789
2020-11-15 21:30:00,1.5885,0.06,1.5896327406,0.0385,0,0.0385,1.55,0.06,1.5511608556,1.5385,-0.46,1.6057964535,0.0385,0,0.0385,1.5,-0.46,1.5689486926
2020-11-15 22:00:00,1.4945,-0.2,1.5078230168,0.0345,0,0.0345,1.46,-0.2,1.4736349616,1.4845000000000002,-0.18,1.4953729467999999,0.0345,0,0.0345,1.45,-0.18,1.4611296999
2020-11-15 22:30:00,1.43,-0.2,1.4439182802000001,0.0,0,0.0,1.43,-0.2,1.4439182802000001,1.42,-0.18,1.4313629868,0.0,0,0.0,1.42,-0.18,1.4313629868
2020-11-15 23:00:00,1.4,-0.2,1.4142135624,0.0,0,0.0,1.4,-0.2,1.4142135624,1.3900000000000001,-0.18,1.4016062214,0.0,0,0.0,1.3900000000000001,-0.18,1.4016062214
2020-11-15 23:30:00,1.38,-0.2,1.3944174410999999,0.0,0,0.0,1.38,-0.2,1.3944174410999999,1.37,-0.18,1.3817742218,0.0,0,0.0,1.37,-0.18,1.3817742218
2020-11-16 00:00:00,1.3900000000000001,-0.2,1.4043147795,0.0,0,0.0,1.3900000000000001,-0.2,1.4043147795,1.38,-0.2,1.3944174410999999,0.0,0,0.0,1.38,-0.2,1.3944174410999999
2020-11-16 00:30:00,1.7055,-0.07,1.7069359244,0.0155,0,0.0155,1.69,-0.07,1.6914490829000002,1.6555,-0.43,1.7104327669,0.0155,0,0.0155,1.6400000000000001,-0.43,1.6954350474000002
2020-11-16 01:00:00,1.775,0.17,1.7831222617,0.035,0,0.035,1.74,0.17,1.7482848737999999,1.695,-0.68,1.826314595,0.035,0,0.035,1.6600000000000001,-0.68,1.7938784797
2020-11-16 01:30:00,1.7445,0.17,1.7527636036,0.0245,0,0.0245,1.72,0.17,1.7283807451,1.6545,-0.68,1.7887901637999999,0.0245,0,0.0245,1.63,-0.68,1.7661540137
2020-11-16 02:00:00,1.685,-0.03,1.6852670412,0.035,0,0.035,1.65,-0.03,1.6502727046999999,1.635,-0.44,1.6931701037,0.035,0,0.035,1.6,-0.44,1.659397481
2020-11-16 02:30:00,1.649,-0.25,1.6678432181,0.029,0,0.029,1.62,-0.25,1.6391766226,1.629,-0.24,1.6465846471,0.029,0,0.029,1.6,-0.24,1.6178998733
2020-11-16 03:00:00,1.6115,-0.24,1.6292735344,0.0315,0,0.0315,1.58,-0.24,1.5981239001,1.6015000000000001,-0.24,1.6193832931,0.0315,0,0.0315,1.57,-0.24,1.5882380174000001
2020-11-16 03:30:00,1.5545,-0.24,1.5729177506,0.0345,0,0.0345,1.52,-0.24,1.5388307249,1.5345,-0.24,1.5531549343000002,0.0345,0,0.0345,1.5,-0.24,1.5190786681000001
2020-11-16 04:00:00,1.5095,-0.23,1.5269218218,0.0195,0,0.0195,1.49,-0.23,1.5076471736000001,1.4995,-0.22,1.5155527869,0.0195,0,0.0195,1.48,-0.22,1.4962620091
2020-11-16 04:30:00,1.484,-0.23,1.5017176831999999,0.014,0,0.014,1.47,-0.23,1.4878844041,1.474,-0.23,1.4918364522,0.014,0,0.014,1.46,-0.23,1.4780054127
2020-11-16 05:00:00,1.4795,-0.23,1.4972709341,0.0195,0,0.0195,1.46,-0.23,1.4780054127,1.4695,-0.22,1.4858769296,0.0195,0,0.0195,1.45,-0.22,1.4665946952
2020-11-16 05:30:00,1.4795,-0.23,1.4972709341,0.0195,0,0.0195,1.46,-0.23,1.4780054127,1.4695,-0.22,1.4858769296,0.0195,0,0.0195,1.45,-0.22,1.4665946952
2020-11-16 06:00:00,1.5225,-0.24,1.5413001817,0.022500000000000003,0,0.022500000000000003,1.5,-0.24,1.5190786681000001,1.5125000000000002,-0.23,1.5298876593,0.022500000000000003,0,0.022500000000000003,1.49,-0.23,1.5076471736000001
2020-11-16 06:30:00,1.6320000000000001,-0.13,1.6371695086,0.022,0,0.022,1.6099999999999999,-0.13,1.6152399203,1.6019999999999999,-0.28,1.6262853378000002,0.022,0,0.022,1.58,-0.28,1.6046183347
2020-11-16 07:00:00,1.7725,0.26,1.7914676246,0.0125,0,0.0125,1.76,0.26,1.7791008965000001,1.6724999999999999,-0.61,1.7802685892999999,0.0125,0,0.0125,1.6600000000000001,-0.61,1.7685304633999999
2020-11-16 07:30:00,1.8050000000000002,0.23,1.8195947351,0.015,0,0.015,1.79,0.23,1.8047160441,1.705,-0.64,1.8211603444,0.015,0,0.015,1.69,-0.64,1.8071247881999999
2020-11-16 08:00:00,1.8090000000000002,0.23,1.8235627217,0.019,0,0.019,1.79,0.23,1.8047160441,1.709,-0.64,1.8249057510000002,0.019,0,0.019,1.69,-0.64,1.8071247881999999
2020-11-16 08:30:00,1.75,0.27,1.7707060739,0.02,0,0.02,1.73,0.27,1.7509426033,1.6600000000000001,-0.6000000000000001,1.7651062291000001,0.02,0,0.02,1.6400000000000001,-0.6000000000000001,1.7463103962000002
2020-11-16 09:00:00,1.3955,0.27,1.4213796994,0.0155,0,0.0155,1.38,0.27,1.4061649974,1.3155000000000001,-0.6000000000000001,1.4458700668,0.0155,0,0.0155,1.3,-0.6000000000000001,1.4317821063
2020-11-16 09:30:00,1.331,0.28,1.3601327141000001,0.011,0,0.011,1.32,0.28,1.3493702235,1.241,-0.58,1.3698470718,0.011,0,0.011,1.23,-0.58,1.3598897014
2020-11-16 10:00:00,1.4835,0.19,1.4956176818,0.0135,0,0.0135,1.47,0.19,1.4822280526,1.4235,-0.43,1.4870279923,0.0135,0,0.0135,1.4100000000000001,-0.43,1.4741099009
2020-11-16 10:30:00,1.491,-0.13,1.4966566072,0.011,0,0.011,1.48,-0.13,1.4856984889,1.491,-0.13,1.4966566072,0.011,0,0.011,1.48,-0.13,1.4856984889
2020-11-16 11:00:00,1.529,-0.13,1.5345165362,0.009000000000000001,0,0.009000000000000001,1.52,-0.13,1.5255490815,1.5190000000000001,-0.13,1.5245527213,0.009000000000000001,0,0.009000000000000001,1.51,-0.13,1.5155856954
2020-11-16 11:30:00,1.5575,-0.13,1.5629159446,0.007500000000000001,0,0.007500000000000001,1.55,-0.13,1.5554420594,1.5474999999999999,-0.13,1.5529508202,0.007500000000000001,0,0.007500000000000001,1.54,-0.13,1.5454772726
2020-11-16 12:00:00,1.557,-0.13,1.5624176778,0.007,0,0.007,1.55,-0.13,1.5554420594,1.5470000000000002,-0.13,1.5524525758,0.007,0,0.007,1.54,-0.13,1.5454772726
2020-11-16 12:30:00,1.6075,-0.13,1.6127480429,0.007500000000000001,0,0.007500000000000001,1.6,-0.13,1.6052725625000002,1.5975000000000001,-0.13,1.6027807866,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,-0.13,1.5953056133999999
2020-11-16 13:00:00,1.6720000000000002,0.08,1.6739127815,0.002,0,0.002,1.67,0.08,1.6719150696,1.6219999999999999,-0.36,1.6614704330999999,0.002,0,0.002,1.62,-0.36,1.6595180023
2020-11-16 13:30:00,1.713,0.32,1.7426327783,0.003,0,0.003,1.71,0.32,1.7396838793,1.623,-0.54,1.7104762495,0.003,0,0.003,1.62,-0.54,1.7076299365
2020-11-16 14:00:00,1.679,0.30000000000000004,1.7055910999,0.009000000000000001,0,0.009000000000000001,1.67,0.30000000000000004,1.6967321533000002,1.589,-0.5700000000000001,1.6881412856,0.009000000000000001,0,0.009000000000000001,1.58,-0.5700000000000001,1.6796725871
2020-11-16 14:30:00,1.7315,0.30000000000000004,1.7572968588,0.0115,0,0.0115,1.72,0.30000000000000004,1.7459667809,1.6315,-0.58,1.7315288765,0.0115,0,0.0115,1.62,-0.58,1.720697533
2020-11-16 15:00:00,1.6695,-0.01,1.6695299488000002,0.0095,0,0.0095,1.6600000000000001,-0.01,1.6600301202,1.6295000000000002,-0.26,1.6501121932,0.0095,0,0.0095,1.62,-0.26,1.6407315442
2020-11-16 15:30:00,1.7085,-0.16,1.7159755971,0.0085,0,0.0085,1.7000000000000002,-0.16,1.7075128111,1.6985000000000001,-0.15,1.7051106269,0.0085,0,0.0085,1.69,-0.15,1.6966437457999999
2020-11-16 16:00:00,1.7885,0.02,1.7886118221,0.0085,0,0.0085,1.78,0.02,1.780112356,1.7385000000000002,-0.35000000000000003,1.7733815861000002,0.0085,0,0.0085,1.73,-0.35000000000000003,1.7650495743999999
2020-11-16 16:30:00,1.923,0.23,1.9367057081999999,0.013000000000000001,0,0.013000000000000001,1.9100000000000001,0.23,1.9237983262,1.833,-0.56,1.9166348113,0.013000000000000001,0,0.013000000000000001,1.82,-0.56,1.9042058712
2020-11-16 17:00:00,2.0345,-0.23,2.0474594624,0.0145,0,0.0145,2.02,-0.23,2.0330518931,2.0245,-0.22,2.036418486,0.0145,0,0.0145,2.01,-0.22,2.0220039565
2020-11-16 17:30:00,2.216,-0.11,2.2187284647,0.016,0,0.016,2.2,-0.11,2.2027482834,2.176,-0.39,2.2106732006,0.016,0,0.016,2.16,-0.39,2.1949259669
2020-11-16 18:00:00,2.217,-0.07,2.2181048217,0.017,0,0.017,2.2,-0.07,2.2011133546,2.167,-0.43,2.209250778,0.017,0,0.017,2.15,-0.43,2.1925783908
2020-11-16 18:30:00,2.1335,-0.25,2.1480973558,0.0135,0,0.0135,2.12,-0.25,2.134689673,2.1235,-0.24,2.1370194782,0.0135,0,0.0135,2.11,-0.24,2.1236054247
2020-11-16 19:00:00,2.0145,-0.25,2.029953263,0.0145,0,0.0145,2.0,-0.25,2.0155644371,2.0045,-0.25,2.0200297646,0.0145,0,0.0145,1.99,-0.25,2.0056420418
2020-11-16 19:30:00,1.915,-0.24,1.9299805699,0.015,0,0.015,1.9,-0.24,1.9150979087,1.895,-0.23,1.9089067552,0.015,0,0.015,1.88,-0.23,1.8940168954
2020-11-16 20:00:00,1.818,-0.24,1.8337731594000002,0.008,0,0.008,1.81,-0.24,1.8258422714,1.808,-0.23,1.8225707119,0.008,0,0.008,1.8,-0.23,1.8146349495
2020-11-16 20:30:00,1.7195,-0.21,1.7322760317,0.0095,0,0.0095,1.71,-0.21,1.7228464818,1.7095,-0.2,1.7211595655,0.0095,0,0.0095,1.7000000000000002,-0.2,1.7117242769
2020-11-16 21:00:00,1.6395,-0.23,1.6555543633,0.0095,0,0.0095,1.63,-0.23,1.6461470165,1.6295000000000002,-0.23,1.6456519225,0.0095,0,0.0095,1.62,-0.23,1.6362457028000001
2020-11-16 21:30:00,1.589,-0.21,1.6028165834,0.009000000000000001,0,0.009000000000000001,1.58,-0.21,1.5938946013000002,1.579,-0.21,1.5929033241,0.009000000000000001,0,0.009000000000000001,1.57,-0.21,1.5839823230999999
2020-11-16 22:00:00,1.5325,-0.21,1.5468213375,0.0125,0,0.0125,1.52,-0.21,1.5344380079,1.5225,-0.21,1.5369145227,0.0125,0,0.0125,1.51,-0.21,1.5245327153
2020-11-16 22:30:00,1.4355,-0.18,1.4467412519,0.0055000000000000005,0,0.0055000000000000005,1.43,-0.18,1.4412841496,1.4255,-0.19,1.4381064808000001,0.0055000000000000005,0,0.0055000000000000005,1.42,-0.19,1.4326548782000001
2020-11-16 23:00:00,1.348,-0.2,1.362756031,0.008,0,0.008,1.34,-0.2,1.3548431644,1.338,-0.19,1.3514229538,0.008,0,0.008,1.33,-0.19,1.3435028843
2020-11-16 23:30:00,1.3519999999999999,-0.2,1.3667128447,0.012,0,0.012,1.34,-0.2,1.3548431644,1.342,-0.19,1.3553833406,0.012,0,0.012,1.33,-0.19,1.3435028843
2020-11-17 00:00:00,1.349,-0.2,1.3637452107999999,0.009000000000000001,0,0.009000000000000001,1.34,-0.2,1.3548431644,1.339,-0.19,1.3524130286,0.009000000000000001,0,0.009000000000000001,1.33,-0.19,1.3435028843
2020-11-17 00:30:00,1.658,-0.11,1.6616449681,0.008,0,0.008,1.65,-0.11,1.6536626016,1.6280000000000001,-0.39,1.6740621254999999,0.008,0,0.008,1.62,-0.39,1.6662832892
2020-11-17 01:00:00,1.7455,0.16,1.7528178029,0.0055000000000000005,0,0.0055000000000000005,1.74,0.16,1.7473408368,1.6555,-0.6900000000000001,1.7935384718,0.0055000000000000005,0,0.0055000000000000005,1.65,-0.6900000000000001,1.7884630273000002
2020-11-17 01:30:00,1.7055,0.16,1.7129886894,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,0.16,1.7075128111,1.6155,-0.6900000000000001,1.7566844480000001,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,-0.6900000000000001,1.7516278143
2020-11-17 02:00:00,1.6865,0.16,1.6940726814,0.006500000000000001,0,0.006500000000000001,1.6800000000000002,0.16,1.6876018488,1.6065,-0.6900000000000001,1.7484113503,0.006500000000000001,0,0.006500000000000001,1.6,-0.6900000000000001,1.7424408168
2020-11-17 02:30:00,1.6360000000000001,0.18,1.6458724130000002,0.006,0,0.006,1.63,0.18,1.639908534,1.556,-0.67,1.6941180596,0.006,0,0.006,1.55,-0.67,1.6886088949
2020-11-17 03:00:00,1.6095000000000002,0.2,1.6218786175000002,0.0095,0,0.0095,1.6,0.2,1.6124515497,1.5295,-0.67,1.6698114415,0.0095,0,0.0095,1.52,-0.67,1.661114084
2020-11-17 03:30:00,1.5394999999999999,0.15,1.5467903058,0.0095,0,0.0095,1.53,0.15,1.537335357,1.4595,-0.5700000000000001,1.5668568058,0.0095,0,0.0095,1.45,-0.5700000000000001,1.5580115532
2020-11-17 04:00:00,1.471,-0.23,1.4888723921,0.011,0,0.011,1.46,-0.23,1.4780054127,1.461,-0.22,1.4774711503,0.011,0,0.011,1.45,-0.22,1.4665946952
2020-11-17 04:30:00,1.4405000000000001,-0.21,1.4557267086,0.0105,0,0.0105,1.43,-0.21,1.4453373309,1.4304999999999999,-0.2,1.4444134623,0.0105,0,0.0105,1.42,-0.2,1.4340153415999999
2020-11-17 05:00:00,1.4175,-0.21,1.4329711267,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,-0.21,1.4255525245,1.4075,-0.2,1.4216385792000001,0.007500000000000001,0,0.007500000000000001,1.4,-0.2,1.4142135624
2020-11-17 05:30:00,1.4375,-0.21,1.4527581526,0.007500000000000001,0,0.007500000000000001,1.43,-0.21,1.4453373309,1.4375,-0.2,1.4513463577,0.007500000000000001,0,0.007500000000000001,1.43,-0.2,1.4439182802000001
2020-11-17 06:00:00,1.5185,0.05,1.5193229578,0.0085,0,0.0085,1.51,0.05,1.5108275878000001,1.4685000000000001,-0.47000000000000003,1.5418794538,0.0085,0,0.0085,1.46,-0.47000000000000003,1.533786165
2020-11-17 06:30:00,1.5785,-0.12,1.5830547211,0.0085,0,0.0085,1.57,-0.12,1.5745793089,1.5585,-0.25,1.5784239766,0.0085,0,0.0085,1.55,-0.25,1.5700318468
2020-11-17 07:00:00,1.6635,-0.06,1.6645817042000002,0.0135,0,0.0135,1.65,-0.06,1.6510905487,1.6235,-0.30000000000000004,1.6509852362,0.0135,0,0.0135,1.6099999999999999,-0.30000000000000004,1.6377118184000001
2020-11-17 07:30:00,1.681,-0.04,1.6814758399,0.011,0,0.011,1.67,-0.04,1.6704789732,1.641,-0.30000000000000004,1.6681969308,0.011,0,0.011,1.63,-0.30000000000000004,1.6573774464
2020-11-17 08:00:00,1.6804999999999999,-0.18,1.6901124963,0.0105,0,0.0105,1.67,-0.18,1.6796725871,1.6705,-0.17,1.6791278242,0.0105,0,0.0105,1.6600000000000001,-0.17,1.6686821147000002
2020-11-17 08:30:00,1.709,-0.16,1.7164734195,0.019,0,0.019,1.69,-0.16,1.6975570683,1.699,-0.15,1.705608689,0.019,0,0.019,1.6800000000000002,-0.15,1.6866831356
2020-11-17 09:00:00,1.6385,-0.14,1.6444702034,0.018500000000000003,0,0.018500000000000003,1.62,-0.14,1.6260381299,1.6285,-0.14,1.6345067299,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,-0.14,1.6160754932999999
2020-11-17 09:30:00,1.5925,-0.14,1.5986420018,0.0125,0,0.0125,1.58,-0.14,1.5861904047,1.5825,-0.14,1.5886806633,0.0125,0,0.0125,1.57,-0.14,1.5762296786999999
2020-11-17 10:00:00,1.5510000000000002,-0.14,1.5573056860999999,0.011,0,0.011,1.54,-0.14,1.5463505424,1.5510000000000002,-0.14,1.5573056860999999,0.011,0,0.011,1.54,-0.14,1.5463505424
2020-11-17 10:30:00,1.5465,-0.14,1.5528239598,0.0165,0,0.0165,1.53,-0.14,1.5363918771,1.5365,-0.14,1.5428649487000001,0.0165,0,0.0165,1.52,-0.14,1.5264337522
2020-11-17 11:00:00,1.525,-0.14,1.5314127465,0.015,0,0.015,1.51,-0.14,1.5164761785,1.5150000000000001,-0.14,1.5214548958,0.015,0,0.015,1.5,-0.14,1.5065191668
2020-11-17 11:30:00,1.553,-0.14,1.5592975983000001,0.013000000000000001,0,0.013000000000000001,1.54,-0.14,1.5463505424,1.5430000000000001,-0.14,1.5493382458,0.013000000000000001,0,0.013000000000000001,1.53,-0.14,1.5363918771
2020-11-17 12:00:00,1.5275,-0.14,1.5339022948,0.0175,0,0.0175,1.51,-0.14,1.5164761785,1.5175,-0.14,1.5239443067,0.0175,0,0.0175,1.5,-0.14,1.5065191668
2020-11-17 12:30:00,1.5425,-0.14,1.548840292,0.0125,0,0.0125,1.53,-0.14,1.5363918771,1.5325,-0.14,1.5388814932,0.0125,0,0.0125,1.52,-0.14,1.5264337522
2020-11-17 13:00:00,1.5425,-0.14,1.548840292,0.0125,0,0.0125,1.53,-0.14,1.5363918771,1.5325,-0.14,1.5388814932,0.0125,0,0.0125,1.52,-0.14,1.5264337522
2020-11-17 13:30:00,1.5785,-0.14,1.5846962643,0.0085,0,0.0085,1.57,-0.14,1.5762296786999999,1.5685,-0.14,1.5747356127,0.0085,0,0.0085,1.56,-0.14,1.5662694531999999
2020-11-17 14:00:00,1.522,-0.14,1.5284253335,0.012,0,0.012,1.51,-0.14,1.5164761785,1.512,-0.14,1.5184676487000002,0.012,0,0.012,1.5,-0.14,1.5065191668
2020-11-17 14:30:00,1.5394999999999999,-0.14,1.5458525965,0.0095,0,0.0095,1.53,-0.14,1.5363918771,1.5295,-0.14,1.5358939579,0.0095,0,0.0095,1.52,-0.14,1.5264337522
2020-11-17 15:00:00,1.5245000000000002,-0.14,1.5309148409,0.0045000000000000005,0,0.0045000000000000005,1.52,-0.14,1.5264337522,1.5245000000000002,-0.14,1.5309148409,0.0045000000000000005,0,0.0045000000000000005,1.52,-0.14,1.5264337522
2020-11-17 15:30:00,1.5645,-0.14,1.5707514920999999,0.0045000000000000005,0,0.0045000000000000005,1.56,-0.14,1.5662694531999999,1.5545,-0.14,1.560791546,0.0045000000000000005,0,0.0045000000000000005,1.55,-0.14,1.5563097378
2020-11-17 16:00:00,1.694,-0.05,1.6947377378000001,0.004,0,0.004,1.69,-0.05,1.6907394832,1.6640000000000001,-0.26,1.684190013,0.004,0,0.004,1.6600000000000001,-0.26,1.6802380784
2020-11-17 16:30:00,1.843,0.04,1.8434340238,0.003,0,0.003,1.8399999999999999,0.04,1.8404347313,1.783,-0.37,1.8209857221,0.003,0,0.003,1.78,-0.37,1.8180484042
2020-11-17 17:00:00,1.978,-0.2,1.9880855112,0.008,0,0.008,1.97,-0.2,1.9801262586,1.968,-0.19,1.9771504748000002,0.008,0,0.008,1.96,-0.19,1.9691876498
2020-11-17 17:30:00,2.1655,-0.22,2.1766465607,0.0055000000000000005,0,0.0055000000000000005,2.16,-0.22,2.1711747972,2.1455,-0.21,2.1557528267,0.0055000000000000005,0,0.0055000000000000005,2.14,-0.21,2.1502790517
2020-11-17 18:00:00,2.114,-0.24,2.1275798457,0.004,0,0.004,2.11,-0.24,2.1236054247,2.104,-0.23,2.1165339591,0.004,0,0.004,2.1,-0.23,2.1125576915
2020-11-17 18:30:00,2.0615,-0.26,2.0778311409,0.0015,0,0.0015,2.06,-0.26,2.0763429389,2.0515,-0.25,2.0666766196,0.0015,0,0.0015,2.05,-0.25,2.0651876428
2020-11-17 19:00:00,2.0015,-0.23,2.0146717475,0.0015,0,0.0015,2.0,-0.23,2.0131815616,1.9915,-0.22,2.0036147958,0.0015,0,0.0015,1.99,-0.22,2.0021238723
2020-11-17 19:30:00,1.9015,-0.16,1.9082196545,0.0015,0,0.0015,1.9,-0.16,1.9067249408,1.8815,-0.30000000000000004,1.905266976,0.0015,0,0.0015,1.88,-0.30000000000000004,1.9037857022
2020-11-17 20:00:00,1.832,0.2,1.8428846953,0.002,0,0.002,1.83,0.2,1.8408965206999999,1.732,-0.67,1.8570740426999999,0.002,0,0.002,1.73,-0.67,1.8552088831
2020-11-17 20:30:00,1.681,-0.12,1.6852777219,0.001,0,0.001,1.6800000000000002,-0.12,1.6842802617000001,1.651,-0.31,1.6798514815,0.001,0,0.001,1.65,-0.31,1.6788686667000001
2020-11-17 21:00:00,1.6205,-0.22,1.635365479,0.0005,0,0.0005,1.62,-0.22,1.6348700254000001,1.6105,-0.21,1.6241336922,0.0005,0,0.0005,1.6099999999999999,-0.21,1.6236378907
2020-11-17 21:30:00,1.581,-0.2,1.5936000126,0.001,0,0.001,1.58,-0.2,1.5926079241000002,1.5710000000000002,-0.18,1.5812782804,0.001,0,0.001,1.57,-0.18,1.5802847844999999
2020-11-17 22:00:00,1.5015,-0.17,1.5110930646,0.0015,0,0.0015,1.5,-0.17,1.5096025967,1.4915,-0.18,1.5023222857,0.0015,0,0.0015,1.49,-0.18,1.500833102
2020-11-17 22:30:00,1.431,0.16,1.4399170115,0.001,0,0.001,1.43,0.16,1.4389232084999999,1.371,-0.53,1.4698778861,0.001,0,0.001,1.37,-0.53,1.4689451998
2020-11-17 23:00:00,1.412,0.26,1.4357381377,0.002,0,0.002,1.4100000000000001,0.26,1.4337712509,1.342,-0.6000000000000001,1.4700217685,0.002,0,0.002,1.34,-0.6000000000000001,1.4681961722
2020-11-17 23:30:00,1.3615,0.26,1.3861032609000001,0.0015,0,0.0015,1.3599999999999999,0.26,1.3846299145,1.2815,-0.59,1.4107949,0.0015,0,0.0015,1.28,-0.59,1.4094325099
2020-11-18 00:00:00,1.363,0.24,1.383968569,0.003,0,0.003,1.3599999999999999,0.24,1.3810141201000001,1.283,-0.6000000000000001,1.4163647129,0.003,0,0.003,1.28,-0.6000000000000001,1.4136477638
2020-11-18 00:30:00,1.683,0.04,1.6834752745000001,0.003,0,0.003,1.6800000000000002,0.04,1.680476123,1.623,-0.5,1.6982723574,0.003,0,0.003,1.62,-0.5,1.6954055561999999
2020-11-18 01:00:00,1.733,0.2,1.7445025079,0.003,0,0.003,1.73,0.2,1.7415223226,1.623,-0.67,1.7558556319,0.003,0,0.003,1.62,-0.67,1.7530829986
2020-11-18 01:30:00,1.6755,0.1,1.678481531,0.0055000000000000005,0,0.0055000000000000005,1.67,0.1,1.6729913329000001,1.6055000000000001,-0.55,1.6970946497,0.0055000000000000005,0,0.0055000000000000005,1.6,-0.55,1.6918924316
2020-11-18 02:00:00,1.5985,-0.23,1.6149619965,0.0085,0,0.0085,1.5899999999999999,-0.23,1.6065490967,1.5885,-0.23,1.6050645626,0.0085,0,0.0085,1.58,-0.23,1.5966527487
2020-11-18 02:30:00,1.596,-0.23,1.6124875193000001,0.006,0,0.006,1.5899999999999999,-0.23,1.6065490967,1.576,-0.23,1.5926945721,0.006,0,0.006,1.57,-0.23,1.5867577005
2020-11-18 03:00:00,1.53,-0.2,1.5430165262000002,0.01,0,0.01,1.52,-0.2,1.5331014317,1.52,-0.19,1.5318289722,0.01,0,0.01,1.51,-0.19,1.5219066988
2020-11-18 03:30:00,1.5175,-0.17,1.5269925507000002,0.007500000000000001,0,0.007500000000000001,1.51,-0.17,1.5195394039,1.5075,-0.19,1.5194262898000002,0.007500000000000001,0,0.007500000000000001,1.5,-0.19,1.5119854497
2020-11-18 04:00:00,1.4635,-0.19,1.4757819114,0.0135,0,0.0135,1.45,-0.19,1.4623952954,1.4535,-0.18,1.4646031032,0.0135,0,0.0135,1.44,-0.18,1.4512063947
2020-11-18 04:30:00,1.426,-0.19,1.4386020993,0.016,0,0.016,1.4100000000000001,-0.19,1.422743828,1.416,-0.18,1.4273948298,0.016,0,0.016,1.4,-0.18,1.4115239991
2020-11-18 05:00:00,1.393,-0.17,1.4033349565,0.013000000000000001,0,0.013000000000000001,1.38,-0.17,1.3904315877,1.383,-0.16,1.392224479,0.013000000000000001,0,0.013000000000000001,1.37,-0.16,1.3793114224
2020-11-18 05:30:00,1.397,-0.18,1.4085485437,0.017,0,0.017,1.38,-0.18,1.3916896206,1.387,-0.16,1.3961980519,0.017,0,0.017,1.37,-0.16,1.3793114224
2020-11-18 06:00:00,1.4849999999999999,0.21,1.4997749831,0.015,0,0.015,1.47,0.21,1.4849242405,1.415,-0.55,1.5181320759,0.015,0,0.015,1.4,-0.55,1.5041608956
2020-11-18 06:30:00,1.546,-0.1,1.5492307769,0.016,0,0.016,1.53,-0.1,1.5332644912,1.526,-0.23,1.5432355621,0.016,0,0.016,1.51,-0.23,1.5274161188000002
2020-11-18 07:00:00,1.6425,-0.08,1.6444470955,0.022500000000000003,0,0.022500000000000003,1.62,-0.08,1.6219741058000001,1.6125,-0.21,1.6261169238000002,0.022500000000000003,0,0.022500000000000003,1.5899999999999999,-0.21,1.6038079686
2020-11-18 07:30:00,1.7125,-0.15,1.7190567908,0.022500000000000003,0,0.022500000000000003,1.69,-0.15,1.6966437457999999,1.7025000000000001,-0.14,1.7082465425,0.022500000000000003,0,0.022500000000000003,1.6800000000000002,-0.14,1.685823241
2020-11-18 08:00:00,1.6995,-0.14,1.7052566522000001,0.029500000000000002,0,0.029500000000000002,1.67,-0.14,1.6758579892,1.6895,-0.14,1.6952906093,0.029500000000000002,0,0.029500000000000002,1.6600000000000001,-0.14,1.6658931538
2020-11-18 08:30:00,1.708,-0.14,1.7137280998,0.028,0,0.028,1.6800000000000002,-0.14,1.685823241,1.698,-0.13,1.7029691718,0.028,0,0.028,1.67,-0.13,1.6750522380000001
2020-11-18 09:00:00,1.666,-0.14,1.6718720047,0.026000000000000002,0,0.026000000000000002,1.6400000000000001,-0.14,1.6459647627,1.6560000000000001,-0.13,1.6610948197000002,0.026000000000000002,0,0.026000000000000002,1.63,-0.13,1.6351758315
2020-11-18 09:30:00,1.633,-0.14,1.6389902378999999,0.023,0,0.023,1.6099999999999999,-0.14,1.6160754932999999,1.623,-0.13,1.6281980838,0.023,0,0.023,1.6,-0.13,1.6052725625000002
2020-11-18 10:00:00,1.588,-0.14,1.5941593396,0.018000000000000002,0,0.018000000000000002,1.57,-0.14,1.5762296786999999,1.5779999999999998,-0.13,1.5833458245,0.018000000000000002,0,0.018000000000000002,1.56,-0.13,1.5654072952
2020-11-18 10:30:00,1.587,-0.14,1.5931632057,0.017,0,0.017,1.57,-0.14,1.5762296786999999,1.577,0.0,1.577,0.017,0,0.017,1.56,0.0,1.56
2020-11-18 11:00:00,1.524,-0.14,1.5304169367,0.014,0,0.014,1.51,-0.14,1.5164761785,1.524,-0.13,1.5295345697,0.014,0,0.014,1.51,-0.13,1.5155856954
2020-11-18 11:30:00,1.556,-0.14,1.5622855053,0.016,0,0.016,1.54,-0.14,1.5463505424,1.556,0.0,1.556,0.016,0,0.016,1.54,0.0,1.54
2020-11-18 12:00:00,1.475,0.0,1.475,0.025,0,0.025,1.45,0.0,1.45,1.475,0.0,1.475,0.025,0,0.025,1.45,0.0,1.45
2020-11-18 12:30:00,1.4665,0.14,1.4731674209,0.0165,0,0.0165,1.45,0.14,1.4567429423,1.4665,0.0,1.4665,0.0165,0,0.0165,1.45,0.0,1.45
2020-11-18 13:00:00,1.471,0.0,1.471,0.021,0,0.021,1.45,0.0,1.45,1.471,0.0,1.471,0.021,0,0.021,1.45,0.0,1.45
2020-11-18 13:30:00,1.4140000000000001,0.37,1.4616073344,0.034,0,0.034,1.38,0.37,1.4287407043,1.404,-0.5,1.4903744496,0.034,0,0.034,1.37,-0.5,1.4583895227
2020-11-18 14:00:00,1.454,-0.13,1.4597999863,0.024,0,0.024,1.43,-0.13,1.4358969322,1.454,-0.13,1.4597999863,0.024,0,0.024,1.43,-0.13,1.4358969322
2020-11-18 14:30:00,1.457,-0.13,1.4627880913,0.027,0,0.027,1.43,-0.13,1.4358969322,1.457,-0.13,1.4627880913,0.027,0,0.027,1.43,-0.13,1.4358969322
2020-11-18 15:00:00,1.3925,-0.13,1.3985550579,0.0325,0,0.0325,1.3599999999999999,-0.13,1.366199107,1.3825,-0.13,1.3885986640999999,0.0325,0,0.0325,1.35,-0.13,1.3562448157
2020-11-18 15:30:00,1.484,-0.13,1.4896831878,0.024,0,0.024,1.46,-0.13,1.4657762449,1.474,-0.13,1.4797215954,0.024,0,0.024,1.45,-0.13,1.4558159224
2020-11-18 16:00:00,1.6684999999999999,0.12,1.6728096873,0.018500000000000003,0,0.018500000000000003,1.65,0.12,1.6543578815000002,1.6185,-0.45,1.6798935234,0.018500000000000003,0,0.018500000000000003,1.6,-0.45,1.6620770139
2020-11-18 16:30:00,1.8519999999999999,0.19,1.8617207095000001,0.022,0,0.022,1.83,0.19,1.8398369493,1.782,-0.51,1.8535436332000002,0.022,0,0.022,1.76,-0.51,1.8324027941
2020-11-18 17:00:00,2.021,0.06,2.021890452,0.021,0,0.021,2.0,0.06,2.0008997976,1.9609999999999999,-0.43,2.0075908448,0.021,0,0.021,1.94,-0.43,1.9870832896000001
2020-11-18 17:30:00,2.2315,-0.2,2.2404446545,0.021500000000000002,0,0.021500000000000002,2.21,-0.2,2.2190313202,2.2215,-0.19,2.2296103359,0.021500000000000002,0,0.021500000000000002,2.2,-0.19,2.2081893035
2020-11-18 18:00:00,2.235,-0.2,2.243930703,0.025,0,0.025,2.21,-0.2,2.2190313202,2.225,-0.19,2.2330976244,0.025,0,0.025,2.2,-0.19,2.2081893035
2020-11-18 18:30:00,2.22,-0.18,2.2272853432,0.02,0,0.02,2.2,-0.18,2.207351354,2.2,-0.21,2.21,0.02,0,0.02,2.18,-0.21,2.1900913223
2020-11-18 19:00:00,2.072,-0.21,2.0826147027,0.022,0,0.022,2.05,-0.21,2.0607280267,2.062,-0.21,2.0726659162,0.022,0,0.022,2.04,-0.21,2.0507803393
2020-11-18 19:30:00,1.9595,-0.21,1.9707207438,0.029500000000000002,0,0.029500000000000002,1.9300000000000002,-0.21,1.9413912537,1.9495,-0.21,1.9607779706000001,0.029500000000000002,0,0.029500000000000002,1.92,-0.21,1.9314502323
2020-11-18 20:00:00,1.8305,-0.2,1.841393562,0.030500000000000003,0,0.030500000000000003,1.8,-0.2,1.8110770276000001,1.8205,-0.19,1.8303880053000001,0.030500000000000003,0,0.030500000000000003,1.79,-0.19,1.8000555547000001
2020-11-18 20:30:00,1.7615,-0.2,1.772817602,0.0315,0,0.0315,1.73,-0.2,1.7415223226,1.7515,-0.19,1.7617753120000001,0.0315,0,0.0315,1.72,-0.19,1.730462366
2020-11-18 21:00:00,1.7075,-0.2,1.7191731297000001,0.0275,0,0.0275,1.6800000000000002,-0.2,1.6918628786,1.6975,-0.19,1.7081001873,0.0275,0,0.0275,1.67,-0.19,1.6807736314000001
2020-11-18 21:30:00,1.5995,-0.17,1.6085087037,0.029500000000000002,0,0.029500000000000002,1.57,-0.17,1.5791770008000001,1.5895000000000001,-0.19,1.6008154953,0.029500000000000002,0,0.029500000000000002,1.56,-0.19,1.5715279189
2020-11-18 22:00:00,1.5205000000000002,-0.17,1.5299739377,0.030500000000000003,0,0.030500000000000003,1.49,-0.17,1.4996666296,1.5105,-0.16,1.5189503777,0.030500000000000003,0,0.030500000000000003,1.48,-0.16,1.4886235253
2020-11-18 22:30:00,1.4765000000000001,-0.18,1.487431427,0.026500000000000003,0,0.026500000000000003,1.45,-0.18,1.4611296999,1.4765000000000001,-0.16,1.4851438483,0.026500000000000003,0,0.026500000000000003,1.45,-0.16,1.4588008774
2020-11-18 23:00:00,1.4285,-0.18,1.4397959057,0.0285,0,0.0285,1.4,-0.18,1.4115239991,1.4185,-0.16,1.4274950963,0.0285,0,0.0285,1.3900000000000001,-0.16,1.3991783303
2020-11-18 23:30:00,1.395,-0.18,1.4065649647,0.035,0,0.035,1.3599999999999999,-0.18,1.3718600512,1.395,-0.16,1.4041456477,0.035,0,0.035,1.3599999999999999,-0.16,1.3693794215000001
2020-11-19 00:00:00,1.3765,-0.18,1.3882190929,0.036500000000000005,0,0.036500000000000005,1.34,-0.18,1.3520355025,1.3665,-0.17,1.3770338594,0.036500000000000005,0,0.036500000000000005,1.33,-0.17,1.3408206442
2020-11-19 00:30:00,1.742,0.11,1.7454695643,0.032,0,0.032,1.71,0.11,1.7135343592,1.6720000000000002,-0.5700000000000001,1.7664891735000001,0.032,0,0.032,1.6400000000000001,-0.5700000000000001,1.7362315514
2020-11-19 01:00:00,1.7615,0.19,1.7717173166,0.0315,0,0.0315,1.73,0.19,1.7404022524,1.6815,-0.66,1.8063892852999999,0.0315,0,0.0315,1.65,-0.66,1.7771043864
2020-11-19 01:30:00,1.7655,0.19,1.7756943008000001,0.035500000000000004,0,0.035500000000000004,1.73,0.19,1.7404022524,1.6855,-0.66,1.8101133252000001,0.035500000000000004,0,0.035500000000000004,1.65,-0.66,1.7771043864
2020-11-19 02:00:00,1.7265000000000001,0.14,1.7321669231999999,0.036500000000000005,0,0.036500000000000005,1.69,0.14,1.695788902,1.6465,-0.58,1.7456695707,0.036500000000000005,0,0.036500000000000005,1.6099999999999999,-0.58,1.7112860661
2020-11-19 02:30:00,1.655,-0.23,1.6709054432000001,0.035,0,0.035,1.62,-0.23,1.6362457028000001,1.645,-0.21,1.6583500837,0.035,0,0.035,1.6099999999999999,-0.21,1.6236378907
2020-11-19 03:00:00,1.6055000000000001,-0.23,1.6218909489,0.035500000000000004,0,0.035500000000000004,1.57,-0.23,1.5867577005,1.5955,-0.22,1.6105962405,0.035500000000000004,0,0.035500000000000004,1.56,-0.22,1.5754364475
2020-11-19 03:30:00,1.5615,-0.21,1.5755577584,0.0315,0,0.0315,1.53,-0.21,1.5443445211,1.5514999999999999,-0.2,1.5643376394000001,0.0315,0,0.0315,1.52,-0.2,1.5331014317
2020-11-19 04:00:00,1.5270000000000001,-0.2,1.5400418825000002,0.037,0,0.037,1.49,-0.2,1.5033628970000001,1.517,-0.19,1.5288521838,0.037,0,0.037,1.48,-0.19,1.4921461054
2020-11-19 04:30:00,1.517,-0.2,1.5301271188999999,0.027,0,0.027,1.49,-0.2,1.5033628970000001,1.5070000000000001,-0.19,1.5189302156,0.027,0,0.027,1.48,-0.19,1.4921461054
2020-11-19 05:00:00,1.4745,-0.18,1.4854461451,0.0345,0,0.0345,1.44,-0.18,1.4512063947,1.4645000000000001,-0.17,1.4743338326,0.0345,0,0.0345,1.43,-0.17,1.4400694428
2020-11-19 05:30:00,1.5075,-0.21,1.5220565857000001,0.0275,0,0.0275,1.48,-0.21,1.4948244044,1.4975,-0.2,1.5107965614,0.0275,0,0.0275,1.47,-0.2,1.4835430563
2020-11-19 06:00:00,1.6165,0.14,1.6225511548,0.026500000000000003,0,0.026500000000000003,1.5899999999999999,0.14,1.5961516219,1.5465,-0.53,1.6347973115999999,0.026500000000000003,0,0.026500000000000003,1.52,-0.53,1.6097515336
2020-11-19 06:30:00,1.657,0.11,1.6606471630000001,0.027,0,0.027,1.63,0.11,1.6337074401,1.597,-0.46,1.6619293005,0.027,0,0.027,1.57,-0.46,1.6360012225
2020-11-19 07:00:00,1.748,-0.02,1.7481144127000001,0.028,0,0.028,1.72,-0.02,1.7201162751,1.718,-0.29,1.7423042214,0.028,0,0.028,1.69,-0.29,1.7147011401
2020-11-19 07:30:00,1.8170000000000002,0.28,1.8384474428000002,0.027,0,0.027,1.79,0.28,1.8117670932,1.737,-0.5700000000000001,1.8281326538,0.027,0,0.027,1.71,-0.5700000000000001,1.8024982663
2020-11-19 08:00:00,1.819,0.13,1.8236394929,0.029,0,0.029,1.79,0.13,1.794714462,1.759,-0.44,1.813196349,0.029,0,0.029,1.73,-0.44,1.7850770292
2020-11-19 08:30:00,1.7815,0.33,1.81180635,0.0315,0,0.0315,1.75,0.33,1.7808424972,1.6815,-0.54,1.7660810429,0.0315,0,0.0315,1.65,-0.54,1.7361163555
2020-11-19 09:00:00,1.6825,0.35000000000000003,1.7185186208,0.022500000000000003,0,0.022500000000000003,1.6600000000000001,0.35000000000000003,1.6964963896,1.5825,-0.52,1.6657449535,0.022500000000000003,0,0.022500000000000003,1.56,-0.52,1.6443843833
2020-11-19 09:30:00,1.589,0.37,1.6315088109,0.029,0,0.029,1.56,0.37,1.6032778923,1.529,-0.5,1.6086767854000001,0.029,0,0.029,1.5,-0.5,1.5811388301
2020-11-19 10:00:00,1.536,0.0,1.536,0.026000000000000002,0,0.026000000000000002,1.51,0.0,1.51,1.526,0.0,1.526,0.026000000000000002,0,0.026000000000000002,1.5,0.0,1.5
2020-11-19 10:30:00,1.506,-0.08,1.5081233371,0.036000000000000004,0,0.036000000000000004,1.47,-0.08,1.4721752613,1.496,-0.39,1.546,0.036000000000000004,0,0.036000000000000004,1.46,-0.39,1.5111915828
2020-11-19 11:00:00,1.4145,0.0,1.4145,0.0345,0,0.0345,1.38,0.0,1.38,1.4145,0.0,1.4145,0.0345,0,0.0345,1.38,0.0,1.38
2020-11-19 11:30:00,1.4325,0.0,1.4325,0.0325,0,0.0325,1.4,0.0,1.4,1.4225,0.0,1.4225,0.0325,0,0.0325,1.3900000000000001,0.0,1.3900000000000001
2020-11-19 12:00:00,1.385,0.0,1.385,0.025,0,0.025,1.3599999999999999,0.0,1.3599999999999999,1.385,0.0,1.385,0.025,0,0.025,1.3599999999999999,0.0,1.3599999999999999
2020-11-19 12:30:00,1.439,0.35000000000000003,1.4809527339000002,0.019,0,0.019,1.42,0.35000000000000003,1.4624978632,1.379,-0.5,1.4668472995,0.019,0,0.019,1.3599999999999999,-0.5,1.4489996549
2020-11-19 13:00:00,1.4415,0.33,1.4787908067,0.0115,0,0.0115,1.43,0.33,1.4675830471,1.3715,-0.51,1.4632539937,0.0115,0,0.0115,1.3599999999999999,-0.51,1.4524806367
2020-11-19 13:30:00,1.3665,0.35000000000000003,1.4106105947,0.026500000000000003,0,0.026500000000000003,1.34,0.35000000000000003,1.3849548729,1.3365,-0.5,1.4269660998,0.026500000000000003,0,0.026500000000000003,1.31,-0.5,1.402176879
2020-11-19 14:00:00,1.3639999999999999,-0.13,1.3701810099,0.024,0,0.024,1.34,-0.13,1.3462912018,1.354,-0.13,1.3602264517,0.024,0,0.024,1.33,-0.13,1.3363382805000001
2020-11-19 14:30:00,1.248,-0.13,1.2547525652,0.018000000000000002,0,0.018000000000000002,1.23,-0.13,1.2368508398,1.238,-0.13,1.2448068123,0.018000000000000002,0,0.018000000000000002,1.22,-0.13,1.2269066794
2020-11-19 15:00:00,1.182,0.34,1.2299284532,0.002,0,0.002,1.18,0.34,1.2280065146,1.1320000000000001,-0.5,1.2375071717,0.002,0,0.002,1.13,-0.5,1.2356779516
2020-11-19 15:30:00,1.28,0.14,1.2876334882,0.0,0,0.0,1.28,0.14,1.2876334882,1.25,-0.42,1.3186735760000001,0.0,0,0.0,1.25,-0.42,1.3186735760000001
2020-11-19 16:00:00,1.44,0.34,1.4795945391,0.0,0,0.0,1.44,0.34,1.4795945391,1.3599999999999999,-0.52,1.4560219779,0.0,0,0.0,1.3599999999999999,-0.52,1.4560219779
2020-11-19 16:30:00,1.6005,0.28,1.6248077579,0.0005,0,0.0005,1.6,0.28,1.6243152403,1.5505,-0.54,1.6418435522000001,0.0005,0,0.0005,1.55,-0.54,1.6413713778
2020-11-19 17:00:00,2.07,0.11,2.0729206449,0.0,0,0.0,2.07,0.11,2.0729206449,2.01,-0.48,2.0665188119,0.0,0,0.0,2.01,-0.48,2.0665188119
2020-11-19 17:30:00,2.26,-0.2,2.2688322988,0.0,0,0.0,2.26,-0.2,2.2688322988,2.25,-0.19,2.2580079716,0.0,0,0.0,2.25,-0.19,2.2580079716
2020-11-19 18:00:00,2.25,-0.18,2.2571885167,0.0,0,0.0,2.25,-0.18,2.2571885167,2.23,-0.17,2.2364704335,0.0,0,0.0,2.23,-0.17,2.2364704335
2020-11-19 18:30:00,2.21,-0.2,2.2190313202,0.0,0,0.0,2.21,-0.2,2.2190313202,2.2,-0.19,2.2081893035,0.0,0,0.0,2.2,-0.19,2.2081893035
2020-11-19 19:00:00,2.09,-0.15,2.0953758613,0.0,0,0.0,2.09,-0.15,2.0953758613,2.07,-0.19,2.0787015178,0.0,0,0.0,2.07,-0.19,2.0787015178
2020-11-19 19:30:00,1.97,-0.17,1.9773214205,0.0,0,0.0,1.97,-0.17,1.9773214205,1.9500000000000002,-0.16,1.9565530915,0.0,0,0.0,1.9500000000000002,-0.16,1.9565530915
2020-11-19 20:00:00,1.8599999999999999,-0.2,1.8707217858,0.0,0,0.0,1.8599999999999999,-0.2,1.8707217858,1.85,-0.19,1.8597311634,0.0,0,0.0,1.85,-0.19,1.8597311634
2020-11-19 20:30:00,1.8599999999999999,0.30000000000000004,1.8840382162,0.0,0,0.0,1.8599999999999999,0.30000000000000004,1.8840382162,1.74,-0.71,1.8792817777000002,0.0,0,0.0,1.74,-0.71,1.8792817777000002
2020-11-19 21:00:00,1.79,0.01,1.7900279327000002,0.0,0,0.0,1.79,0.01,1.7900279327000002,1.74,-0.38,1.7810109489000001,0.0,0,0.0,1.74,-0.38,1.7810109489000001
2020-11-19 21:30:00,1.7000000000000002,0.07,1.7014405661,0.0,0,0.0,1.7000000000000002,0.07,1.7014405661,1.6400000000000001,-0.45,1.7006175349000001,0.0,0,0.0,1.6400000000000001,-0.45,1.7006175349000001
2020-11-19 22:00:00,1.57,-0.2,1.5826875876000002,0.0,0,0.0,1.57,-0.2,1.5826875876000002,1.56,-0.18,1.5703502794,0.0,0,0.0,1.56,-0.18,1.5703502794
2020-11-19 22:30:00,1.47,-0.16,1.4786818454000001,0.0,0,0.0,1.47,-0.16,1.4786818454000001,1.47,-0.15,1.4776332427,0.0,0,0.0,1.47,-0.15,1.4776332427
2020-11-19 23:00:00,1.45,0.1,1.4534441854,0.0,0,0.0,1.45,0.1,1.4534441854,1.4,-0.43,1.4645477118,0.0,0,0.0,1.4,-0.43,1.4645477118
2020-11-19 23:30:00,1.43,-0.17,1.4400694428,0.0,0,0.0,1.43,-0.17,1.4400694428,1.42,-0.16,1.4289856542,0.0,0,0.0,1.42,-0.16,1.4289856542
2020-11-20 00:00:00,1.43,-0.16,1.4389232084999999,0.0,0,0.0,1.43,-0.16,1.4389232084999999,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185
2020-11-20 00:30:00,1.77,-0.12,1.774063133,0.0,0,0.0,1.77,-0.12,1.774063133,1.74,-0.31,1.7673992192,0.0,0,0.0,1.74,-0.31,1.7673992192
2020-11-20 01:00:00,1.79,-0.24,1.8060177186000002,0.0,0,0.0,1.79,-0.24,1.8060177186000002,1.78,-0.23,1.7947980388,0.0,0,0.0,1.78,-0.23,1.7947980388
2020-11-20 01:30:00,1.7705000000000002,-0.25,1.7880632679000001,0.0005,0,0.0005,1.77,-0.25,1.7875681805,1.7605,-0.23,1.775460574,0.0005,0,0.0005,1.76,-0.23,1.7749647884000002
2020-11-20 02:00:00,1.74,-0.25,1.7578680269,0.0,0,0.0,1.74,-0.25,1.7578680269,1.73,-0.23,1.7452220489,0.0,0,0.0,1.73,-0.23,1.7452220489
2020-11-20 02:30:00,1.74,-0.23,1.7551353224000001,0.0,0,0.0,1.74,-0.23,1.7551353224000001,1.73,-0.23,1.7452220489,0.0,0,0.0,1.73,-0.23,1.7452220489
2020-11-20 03:00:00,1.67,-0.23,1.6857639218,0.0,0,0.0,1.67,-0.23,1.6857639218,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054
2020-11-20 03:30:00,1.6400000000000001,-0.18,1.6498484779,0.0,0,0.0,1.6400000000000001,-0.18,1.6498484779,1.62,-0.21,1.6335544068,0.0,0,0.0,1.62,-0.21,1.6335544068
2020-11-20 04:00:00,1.5705,-0.21,1.5844779109,0.0005,0,0.0005,1.57,-0.21,1.5839823230999999,1.5605,-0.19,1.5720242523999999,0.0005,0,0.0005,1.56,-0.19,1.5715279189
2020-11-20 04:30:00,1.54,-0.2,1.5529327094,0.0,0,0.0,1.54,-0.2,1.5529327094,1.54,-0.19,1.5516765127,0.0,0,0.0,1.54,-0.19,1.5516765127
2020-11-20 05:00:00,1.54,-0.2,1.5529327094,0.0,0,0.0,1.54,-0.2,1.5529327094,1.54,-0.18,1.5504837955,0.0,0,0.0,1.54,-0.18,1.5504837955
2020-11-20 05:30:00,1.53,-0.2,1.5430165262000002,0.0,0,0.0,1.53,-0.2,1.5430165262000002,1.52,-0.18,1.5306207890999999,0.0,0,0.0,1.52,-0.18,1.5306207890999999
2020-11-20 06:00:00,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002,1.58,-0.18,1.5902201106,0.0,0,0.0,1.58,-0.18,1.5902201106
2020-11-20 06:30:00,1.6905000000000001,0.09,1.6928940457000001,0.0005,0,0.0005,1.69,0.09,1.692394753,1.6305,-0.4,1.6788478936,0.0005,0,0.0005,1.63,-0.4,1.678362297
2020-11-20 07:00:00,1.8010000000000002,-0.14,1.806433226,0.001,0,0.001,1.8,-0.14,1.8054362354,1.791,-0.14,1.7964634703,0.001,0,0.001,1.79,-0.14,1.7954665132
2020-11-20 07:30:00,1.7715,-0.14,1.7770234242,0.0015,0,0.0015,1.77,-0.14,1.7755280905,1.7615,-0.14,1.7670546822,0.0015,0,0.0015,1.76,-0.14,1.7655594014
2020-11-20 08:00:00,1.832,-0.14,1.8373415578,0.002,0,0.002,1.83,-0.14,1.8353473786,1.822,-0.14,1.8273707889000002,0.002,0,0.002,1.82,-0.14,1.8253766735
2020-11-20 08:30:00,1.8435000000000001,0.18,1.8522667869,0.0035,0,0.0035,1.8399999999999999,0.18,1.8487833837,1.8035,-0.49,1.8688799453,0.0035,0,0.0035,1.8,-0.49,1.8655026131999999
2020-11-20 09:00:00,1.7930000000000001,0.33,1.8231151910999999,0.003,0,0.003,1.79,0.33,1.8201648277,1.693,-0.54,1.7770337645,0.003,0,0.003,1.69,-0.54,1.7741758650000001
2020-11-20 09:30:00,1.7755,0.33,1.8059070436,0.0055000000000000005,0,0.0055000000000000005,1.77,0.33,1.8004999306,1.6755,-0.54,1.7603693504,0.0055000000000000005,0,0.0055000000000000005,1.67,-0.54,1.7551353224000001
2020-11-20 10:00:00,1.755,0.35000000000000003,1.7895600018,0.005,0,0.005,1.75,0.35000000000000003,1.7846568298,1.655,-0.53,1.7377931407,0.005,0,0.005,1.65,-0.53,1.7330320251
2020-11-20 10:30:00,1.699,0.2,1.7107311302000001,0.009000000000000001,0,0.009000000000000001,1.69,0.2,1.7017931719,1.649,-0.46,1.7119582355,0.009000000000000001,0,0.009000000000000001,1.6400000000000001,-0.46,1.7032909323
2020-11-20 11:00:00,1.655,-0.14,1.6609108947,0.005,0,0.005,1.65,-0.14,1.6559287424,1.645,-0.14,1.6509466981,0.005,0,0.005,1.6400000000000001,-0.14,1.6459647627
2020-11-20 11:30:00,1.682,0.29,1.7068169205000001,0.002,0,0.002,1.6800000000000002,0.29,1.7048460341,1.6019999999999999,-0.51,1.6812209849,0.002,0,0.002,1.6,-0.51,1.6793153367
2020-11-20 12:00:00,1.655,0.35000000000000003,1.6916042680999999,0.005,0,0.005,1.65,0.35000000000000003,1.6867127793,1.565,-0.5,1.6429318306,0.005,0,0.005,1.56,-0.5,1.6381697104000001
2020-11-20 12:30:00,1.7265000000000001,0.32,1.7559049661000001,0.006500000000000001,0,0.006500000000000001,1.72,0.32,1.7495142182999999,1.6465,-0.54,1.7327903076000002,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,-0.54,1.7266151858
2020-11-20 13:00:00,1.749,0.32,1.7780329018,0.009000000000000001,0,0.009000000000000001,1.74,0.32,1.7691806013,1.659,-0.55,1.74779318,0.009000000000000001,0,0.009000000000000001,1.65,-0.55,1.7392527131
2020-11-20 13:30:00,1.5715,0.01,1.5715318164,0.0115,0,0.0115,1.56,0.01,1.560032051,1.5415,-0.31,1.5723619971,0.0115,0,0.0115,1.53,-0.31,1.5610893632
2020-11-20 14:00:00,1.54,-0.13,1.5454772726,0.01,0,0.01,1.53,-0.13,1.5355129436000001,1.53,-0.13,1.5355129436000001,0.01,0,0.01,1.52,-0.13,1.5255490815
2020-11-20 14:30:00,1.5695000000000001,-0.13,1.5748746776,0.0095,0,0.0095,1.56,-0.13,1.5654072952,1.5594999999999999,-0.13,1.5649090229,0.0095,0,0.0095,1.55,-0.13,1.5554420594
2020-11-20 15:00:00,1.5325,-0.13,1.5380039824,0.0125,0,0.0125,1.52,-0.13,1.5255490815,1.5225,-0.13,1.5280400027,0.0125,0,0.0125,1.51,-0.13,1.5155856954
2020-11-20 15:30:00,1.5975000000000001,-0.15,1.6045267993999999,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,-0.15,1.5970597985000001,1.5975000000000001,-0.13,1.6027807866,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,-0.13,1.5953056133999999
2020-11-20 16:00:00,1.7429999999999999,0.22,1.7568292461000001,0.003,0,0.003,1.74,0.22,1.7538529015000002,1.673,-0.51,1.7490080046,0.003,0,0.003,1.67,-0.51,1.746138597
2020-11-20 16:30:00,1.9015,0.12,1.9052827218,0.0015,0,0.0015,1.9,0.12,1.9037857022,1.8415,-0.42,1.8887885668000002,0.0015,0,0.0015,1.8399999999999999,-0.42,1.8873261508999999
2020-11-20 17:00:00,2.0535,-0.11,2.056444079,0.0035,0,0.0035,2.05,-0.11,2.0529490982,2.0235,-0.28,2.0427805193,0.0035,0,0.0035,2.02,-0.28,2.0393136099999998
2020-11-20 17:30:00,2.203,-0.09,2.2048376357,0.003,0,0.003,2.2,-0.09,2.2018401395,2.163,-0.28,2.181047684,0.003,0,0.003,2.16,-0.28,2.1780725424
2020-11-20 18:00:00,2.206,-0.13,2.2098271426,0.006,0,0.006,2.2,-0.13,2.2038375621,2.166,-0.23,2.1781772196,0.006,0,0.006,2.16,-0.23,2.1722108553
2020-11-20 18:30:00,2.154,-0.2,2.1632651248,0.004,0,0.004,2.15,-0.2,2.1592822882,2.144,-0.19,2.1524023787,0.004,0,0.004,2.14,-0.19,2.1484180226
2020-11-20 19:00:00,2.043,-0.2,2.0527661825,0.003,0,0.003,2.04,-0.2,2.0497804761,2.033,-0.19,2.0418592018,0.003,0,0.003,2.03,-0.19,2.0388722373
2020-11-20 19:30:00,1.9335,-0.2,1.9438164137,0.0035,0,0.0035,1.9300000000000002,-0.2,1.9403350226,1.9235000000000002,-0.19,1.9328611564,0.0035,0,0.0035,1.92,-0.19,1.9293781382000001
2020-11-20 20:00:00,1.842,-0.2,1.8528259497000001,0.002,0,0.002,1.8399999999999999,-0.2,1.8508376482000002,1.832,-0.19,1.8418262676000001,0.002,0,0.002,1.83,-0.19,1.8398369493
2020-11-20 20:30:00,1.745,-0.2,1.7564239238,0.005,0,0.005,1.74,-0.2,1.7514565367000001,1.725,-0.19,1.7354322228,0.005,0,0.005,1.72,-0.19,1.730462366
2020-11-20 21:00:00,1.6525,-0.2,1.6645588755,0.0025,0,0.0025,1.65,-0.2,1.6620770139,1.6525,-0.2,1.6645588755,0.0025,0,0.0025,1.65,-0.2,1.6620770139
2020-11-20 21:30:00,1.5715,-0.18,1.5817750313999999,0.0015,0,0.0015,1.57,-0.18,1.5802847844999999,1.5615,-0.17,1.570726663,0.0015,0,0.0015,1.56,-0.17,1.5692354826
2020-11-20 22:00:00,1.5510000000000002,0.17,1.5602887553,0.001,0,0.001,1.55,0.17,1.5592947124,1.4809999999999999,-0.52,1.5696372192,0.001,0,0.001,1.48,-0.52,1.5686937241
2020-11-20 22:30:00,1.482,-0.02,1.4821349466,0.002,0,0.002,1.48,-0.02,1.480135129,1.452,-0.30000000000000004,1.4826678657,0.002,0,0.002,1.45,-0.30000000000000004,1.4807092895
2020-11-20 23:00:00,1.403,-0.17,1.41326183,0.003,0,0.003,1.4,-0.17,1.4102836594000001,1.403,-0.15,1.4109957477,0.003,0,0.003,1.4,-0.15,1.408012784
2020-11-20 23:30:00,1.4020000000000001,-0.17,1.4122690962,0.002,0,0.002,1.4,-0.17,1.4102836594000001,1.4020000000000001,-0.15,1.4100014184,0.002,0,0.002,1.4,-0.15,1.408012784
2020-11-21 00:00:00,1.3965,-0.17,1.4068092444,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,-0.17,1.4003570973000001,1.3865,-0.17,1.3968830481,0.006500000000000001,0,0.006500000000000001,1.38,-0.17,1.3904315877
2020-11-21 00:30:00,1.786,0.14,1.7914787188,0.006,0,0.006,1.78,0.14,1.7854971297,1.6960000000000002,-0.6000000000000001,1.799004169,0.006,0,0.006,1.69,-0.6000000000000001,1.7933488227
2020-11-21 01:00:00,1.847,0.19,1.8567468864,0.007,0,0.007,1.8399999999999999,0.19,1.8497837711,1.7469999999999999,-0.67,1.8710716181,0.007,0,0.007,1.74,-0.67,1.8645374762
2020-11-21 01:30:00,1.8145,0.17,1.8224462269,0.0045000000000000005,0,0.0045000000000000005,1.81,0.17,1.8179658963,1.7145000000000001,-0.6900000000000001,1.8481369672999999,0.0045000000000000005,0,0.0045000000000000005,1.71,-0.6900000000000001,1.8439631233
2020-11-21 02:00:00,1.766,0.2,1.7772889467000001,0.006,0,0.006,1.76,0.2,1.7713271860000002,1.666,-0.68,1.7994321326,0.006,0,0.006,1.6600000000000001,-0.68,1.7938784797
2020-11-21 02:30:00,1.7069999999999999,0.04,1.7074685941,0.007,0,0.007,1.7000000000000002,0.04,1.7004705231,1.637,-0.51,1.7146046191000002,0.007,0,0.007,1.63,-0.51,1.7079227149
2020-11-21 03:00:00,1.6520000000000001,-0.23,1.6679340515,0.012,0,0.012,1.6400000000000001,-0.23,1.6560495162,1.642,-0.22,1.6566725687,0.012,0,0.012,1.63,-0.22,1.6447796205
2020-11-21 03:30:00,1.603,-0.23,1.6194162529,0.013000000000000001,0,0.013000000000000001,1.5899999999999999,-0.23,1.6065490967,1.593,-0.21,1.6067821881,0.013000000000000001,0,0.013000000000000001,1.58,-0.21,1.5938946013000002
2020-11-21 04:00:00,1.566,-0.18,1.576310883,0.016,0,0.016,1.55,-0.18,1.560416611,1.546,-0.21,1.5601974234,0.016,0,0.016,1.53,-0.21,1.5443445211
