Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-21 04:30:00,1.5270000000000001,-0.2,1.5400418825000002,0.017,0,0.017,1.51,-0.2,1.5231874474,1.517,-0.19,1.5288521838,0.017,0,0.017,1.5,-0.19,1.5119854497
2020-11-21 05:00:00,1.488,-0.2,1.5013806979000002,0.018000000000000002,0,0.018000000000000002,1.47,-0.2,1.4835430563,1.478,-0.19,1.4901624073,0.018000000000000002,0,0.018000000000000002,1.46,-0.19,1.4723111084
2020-11-21 05:30:00,1.538,0.23,1.555102569,0.008,0,0.008,1.53,0.23,1.5471910031,1.458,-0.61,1.5804632232,0.008,0,0.008,1.45,-0.61,1.5730861388
2020-11-21 06:00:00,1.5585,0.25,1.5784239766,0.0085,0,0.0085,1.55,0.25,1.5700318468,1.4785,-0.61,1.5993943385,0.0085,0,0.0085,1.47,-0.61,1.5915401346
2020-11-21 06:30:00,1.6015000000000001,-0.08,1.6034968818,0.0115,0,0.0115,1.5899999999999999,-0.08,1.5920113065,1.5815000000000001,-0.26,1.6027296247,0.0115,0,0.0115,1.57,-0.26,1.5913830463
2020-11-21 07:00:00,1.6005,-0.07,1.6020300403,0.0105,0,0.0105,1.5899999999999999,-0.07,1.5915401346,1.5805,-0.22,1.5957381521,0.0105,0,0.0105,1.57,-0.22,1.5853390804
2020-11-21 07:30:00,1.5985,0.30000000000000004,1.6264077748,0.0085,0,0.0085,1.5899999999999999,0.30000000000000004,1.6180543872,1.4985,-0.5700000000000001,1.6032474076,0.0085,0,0.0085,1.49,-0.5700000000000001,1.5953056133999999
2020-11-21 08:00:00,1.6440000000000001,0.29,1.6693819215999999,0.004,0,0.004,1.6400000000000001,0.29,1.665442884,1.554,-0.56,1.6518220243,0.004,0,0.004,1.55,-0.56,1.6480594649
2020-11-21 08:30:00,1.5925,-0.15,1.5995487645000002,0.0125,0,0.0125,1.58,-0.15,1.5871042814,1.5825,-0.14,1.5886806633,0.0125,0,0.0125,1.57,-0.14,1.5762296786999999
2020-11-21 09:00:00,1.5905,-0.15,1.5975575889,0.0105,0,0.0105,1.58,-0.15,1.5871042814,1.5805,-0.14,1.586688454,0.0105,0,0.0105,1.57,-0.14,1.5762296786999999
2020-11-21 09:30:00,1.634,-0.15,1.6408705007000002,0.014,0,0.014,1.62,-0.15,1.6269296236000002,1.624,-0.14,1.6300233127000001,0.014,0,0.014,1.6099999999999999,-0.14,1.6160754932999999
2020-11-21 10:00:00,1.6775,-0.15,1.684193056,0.0175,0,0.0175,1.6600000000000001,-0.15,1.6667633305,1.6675,-0.14,1.6733667410000002,0.0175,0,0.0175,1.65,-0.14,1.6559287424
2020-11-21 10:30:00,1.6520000000000001,-0.14,1.6579215904,0.012,0,0.012,1.6400000000000001,-0.14,1.6459647627,1.642,-0.14,1.6479575237000001,0.012,0,0.012,1.63,-0.14,1.6360012225
2020-11-21 11:00:00,1.612,-0.14,1.6180679837,0.012,0,0.012,1.6,-0.14,1.606113321,1.6019999999999999,-0.14,1.6081057179,0.012,0,0.012,1.5899999999999999,-0.14,1.5961516219
2020-11-21 11:30:00,1.6395,-0.14,1.6454665752,0.0095,0,0.0095,1.63,-0.14,1.6360012225,1.6295000000000002,-0.14,1.6355030572,0.0095,0,0.0095,1.62,-0.14,1.6260381299
2020-11-21 12:00:00,1.6595,-0.14,1.6653949231,0.0095,0,0.0095,1.65,-0.14,1.6559287424,1.6495000000000002,-0.14,1.6554305331,0.0095,0,0.0095,1.6400000000000001,-0.14,1.6459647627
2020-11-21 12:30:00,1.716,0.15,1.7225434682,0.006,0,0.006,1.71,0.15,1.7165663401,1.646,-0.43,1.7012395481,0.006,0,0.006,1.6400000000000001,-0.43,1.6954350474000002
2020-11-21 13:00:00,1.679,0.31,1.7073783998,0.009000000000000001,0,0.009000000000000001,1.67,0.31,1.6985287751,1.579,-0.56,1.6753629458,0.009000000000000001,0,0.009000000000000001,1.57,-0.56,1.6668833193
2020-11-21 13:30:00,1.6315,0.33,1.6645396511000001,0.0115,0,0.0115,1.62,0.33,1.653269488,1.5415,-0.55,1.6366802528000002,0.0115,0,0.0115,1.53,-0.55,1.6258536219000002
2020-11-21 14:00:00,1.6265,0.12,1.6309206756,0.006500000000000001,0,0.006500000000000001,1.62,0.12,1.6244383645,1.5665,-0.37,1.6096031343,0.006500000000000001,0,0.006500000000000001,1.56,-0.37,1.6032778923
2020-11-21 14:30:00,1.6095000000000002,-0.14,1.6155773735999999,0.0095,0,0.0095,1.6,-0.14,1.606113321,1.5995,-0.14,1.6056152248000002,0.0095,0,0.0095,1.5899999999999999,-0.14,1.5961516219
2020-11-21 15:00:00,1.637,-0.16,1.6448005958,0.007,0,0.007,1.63,-0.16,1.6378339354,1.627,-0.15,1.6338999357000001,0.007,0,0.007,1.62,-0.15,1.6269296236000002
2020-11-21 15:30:00,1.667,-0.16,1.6746608612,0.007,0,0.007,1.6600000000000001,-0.16,1.6676930173,1.657,-0.15,1.6637755257,0.007,0,0.007,1.65,-0.15,1.6568041526
2020-11-21 16:00:00,1.6960000000000002,-0.03,1.6962653094,0.006,0,0.006,1.69,-0.03,1.6902662512000002,1.6560000000000001,-0.30000000000000004,1.6829545448,0.006,0,0.006,1.65,-0.30000000000000004,1.6770509831
2020-11-21 16:30:00,1.82,-0.09,1.822223916,0.01,0,0.01,1.81,-0.09,1.8122361877,1.79,-0.28,1.8117670932,0.01,0,0.01,1.78,-0.28,1.8018878988
2020-11-21 17:00:00,1.9675,-0.18,1.9757166421,0.007500000000000001,0,0.007500000000000001,1.96,-0.18,1.9682479519,1.9575,-0.17,1.9648679981,0.007500000000000001,0,0.007500000000000001,1.9500000000000002,-0.17,1.9573962297
2020-11-21 17:30:00,2.196,-0.18,2.2033646997,0.006,0,0.006,2.19,-0.18,2.1973848093,2.186,-0.18,2.1933982766,0.006,0,0.006,2.18,-0.18,2.1874185699
2020-11-21 18:00:00,2.184,-0.19,2.1922490734,0.004,0,0.004,2.18,-0.19,2.1882641522,2.164,-0.18,2.1714732326,0.004,0,0.004,2.16,-0.18,2.1674870242
2020-11-21 18:30:00,2.0635,-0.18,2.0713358612,0.0035,0,0.0035,2.06,-0.18,2.0678491241,2.0435,-0.21,2.0542619721,0.0035,0,0.0035,2.04,-0.21,2.0507803393
2020-11-21 19:00:00,2.0135,-0.19,2.0224446222,0.0035,0,0.0035,2.01,-0.19,2.0189601284,1.9935,-0.18,2.0016099145,0.0035,0,0.0035,1.99,-0.18,1.9981241203
2020-11-21 19:30:00,1.893,-0.19,1.9025112352,0.003,0,0.003,1.8900000000000001,-0.19,1.8995262567000002,1.883,-0.17,1.8906583509,0.003,0,0.003,1.88,-0.17,1.8876705221
2020-11-21 20:00:00,1.8014999999999999,-0.16,1.8085912335,0.0015,0,0.0015,1.8,-0.16,1.8070971196999999,1.7915,-0.21,1.8037661295,0.0015,0,0.0015,1.79,-0.21,1.8022763384
2020-11-21 20:30:00,1.7015,-0.2,1.7132140116999999,0.0015,0,0.0015,1.7000000000000002,-0.2,1.7117242769,1.6915,-0.19,1.7021375532,0.0015,0,0.0015,1.69,-0.19,1.7006469357
2020-11-21 21:00:00,1.6320000000000001,-0.2,1.6442092324000002,0.002,0,0.002,1.63,-0.2,1.6422241016,1.6219999999999999,-0.19,1.6330903221000002,0.002,0,0.002,1.62,-0.19,1.6311039207
2020-11-21 21:30:00,1.5805,-0.2,1.5931039671,0.0005,0,0.0005,1.58,-0.2,1.5926079241000002,1.5705,-0.19,1.5819514057,0.0005,0,0.0005,1.57,-0.19,1.5814550262
2020-11-21 22:00:00,1.4915,-0.16,1.5000574156000002,0.0015,0,0.0015,1.49,-0.16,1.4985659812,1.4915,-0.15,1.4990237657,0.0015,0,0.0015,1.49,-0.15,1.4975313018
2020-11-21 22:30:00,1.451,-0.13,1.4568119302,0.001,0,0.001,1.45,-0.13,1.4558159224,1.441,-0.17,1.4509931082,0.001,0,0.001,1.44,-0.17,1.45
2020-11-21 23:00:00,1.4015,-0.16,1.4106035056000001,0.0015,0,0.0015,1.4,-0.16,1.4091131963,1.4015,-0.14,1.4084751507,0.0015,0,0.0015,1.4,-0.14,1.406982587
2020-11-21 23:30:00,1.413,-0.16,1.4220298872,0.003,0,0.003,1.4100000000000001,-0.16,1.4190489773000001,1.413,-0.14,1.4199186596,0.003,0,0.003,1.4100000000000001,-0.14,1.4169333082
2020-11-22 00:00:00,1.393,-0.17,1.4033349565,0.003,0,0.003,1.3900000000000001,-0.17,1.4003570973000001,1.383,-0.15,1.3911107073,0.003,0,0.003,1.38,-0.15,1.3881282362
2020-11-22 00:30:00,1.7525,0.11,1.7559488176,0.0025,0,0.0025,1.75,0.11,1.7534537347999999,1.6825,-0.53,1.7640029053,0.0025,0,0.0025,1.6800000000000002,-0.53,1.7616185738999999
2020-11-22 01:00:00,1.8145,0.21,1.8266116856,0.0045000000000000005,0,0.0045000000000000005,1.81,0.21,1.8221415971,1.7145000000000001,-0.65,1.8335785366000001,0.0045000000000000005,0,0.0045000000000000005,1.71,-0.65,1.8293714768
2020-11-22 01:30:00,1.7735,-0.02,1.7736127678,0.0035,0,0.0035,1.77,-0.02,1.7701129907,1.7135,-0.42,1.7642228459,0.0035,0,0.0035,1.71,-0.42,1.7608236709
2020-11-22 02:00:00,1.6724999999999999,-0.21,1.6856322998,0.0025,0,0.0025,1.67,-0.21,1.6831518054,1.6625,-0.2,1.6744868617000002,0.0025,0,0.0025,1.6600000000000001,-0.2,1.6720047847
2020-11-22 02:30:00,1.6525,-0.21,1.6657899778,0.0025,0,0.0025,1.65,-0.21,1.6633099531000002,1.6425,-0.2,1.6546317566000002,0.0025,0,0.0025,1.6400000000000001,-0.2,1.6521501142
2020-11-22 03:00:00,1.601,-0.21,1.6147139065,0.001,0,0.001,1.6,-0.21,1.6137224049,1.591,-0.19,1.6023049023,0.001,0,0.001,1.5899999999999999,-0.19,1.6013119621
2020-11-22 03:30:00,1.54,-0.21,1.5542522318,0.0,0,0.0,1.54,-0.21,1.5542522318,1.54,-0.19,1.5516765127,0.0,0,0.0,1.54,-0.19,1.5516765127
2020-11-22 04:00:00,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153,1.5,-0.19,1.5119854497,0.0,0,0.0,1.5,-0.19,1.5119854497
2020-11-22 04:30:00,1.47,-0.2,1.4835430563,0.0,0,0.0,1.47,-0.2,1.4835430563,1.47,-0.19,1.4822280526,0.0,0,0.0,1.47,-0.19,1.4822280526
2020-11-22 05:00:00,1.43,-0.19,1.4425671561,0.0,0,0.0,1.43,-0.19,1.4425671561,1.43,-0.17,1.4400694428,0.0,0,0.0,1.43,-0.17,1.4400694428
2020-11-22 05:30:00,1.47,-0.19,1.4822280526,0.0,0,0.0,1.47,-0.19,1.4822280526,1.47,-0.17,1.4797972834,0.0,0,0.0,1.47,-0.17,1.4797972834
2020-11-22 06:00:00,1.47,-0.2,1.4835430563,0.0,0,0.0,1.47,-0.2,1.4835430563,1.47,-0.19,1.4822280526,0.0,0,0.0,1.47,-0.19,1.4822280526
2020-11-22 06:30:00,1.53,0.21,1.5443445211,0.0,0,0.0,1.53,0.21,1.5443445211,1.45,-0.52,1.5404220201,0.0,0,0.0,1.45,-0.52,1.5404220201
2020-11-22 07:00:00,1.58,0.30000000000000004,1.6082288394000002,0.0,0,0.0,1.58,0.30000000000000004,1.6082288394000002,1.49,-0.5700000000000001,1.5953056133999999,0.0,0,0.0,1.49,-0.5700000000000001,1.5953056133999999
2020-11-22 07:30:00,1.52,0.30000000000000004,1.5493224325,0.0,0,0.0,1.52,0.30000000000000004,1.5493224325,1.43,-0.55,1.5321227105,0.0,0,0.0,1.43,-0.55,1.5321227105
2020-11-22 08:00:00,1.52,0.24,1.5388307249,0.0,0,0.0,1.52,0.24,1.5388307249,1.46,-0.53,1.5532224567,0.0,0,0.0,1.46,-0.53,1.5532224567
2020-11-22 08:30:00,1.53,-0.16,1.5383432647,0.0,0,0.0,1.53,-0.16,1.5383432647,1.53,-0.15,1.537335357,0.0,0,0.0,1.53,-0.15,1.537335357
2020-11-22 09:00:00,1.5899999999999999,-0.16,1.5980300373,0.0,0,0.0,1.5899999999999999,-0.16,1.5980300373,1.58,-0.15,1.5871042814,0.0,0,0.0,1.58,-0.15,1.5871042814
2020-11-22 09:30:00,1.5899999999999999,-0.1,1.5931415505,0.0,0,0.0,1.5899999999999999,-0.1,1.5931415505,1.56,-0.2,1.5727682601000001,0.0,0,0.0,1.56,-0.2,1.5727682601000001
2020-11-22 10:00:00,1.5899999999999999,-0.13,1.5953056133999999,0.0,0,0.0,1.5899999999999999,-0.13,1.5953056133999999,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2020-11-22 10:30:00,1.5899999999999999,-0.13,1.5953056133999999,0.0,0,0.0,1.5899999999999999,-0.13,1.5953056133999999,1.58,-0.13,1.5853390804,0.0,0,0.0,1.58,-0.13,1.5853390804
2020-11-22 11:00:00,1.65,0.11,1.6536626016,0.0,0,0.0,1.65,0.11,1.6536626016,1.6,-0.37,1.6422241016,0.0,0,0.0,1.6,-0.37,1.6422241016
2020-11-22 11:30:00,1.69,0.29,1.7147011401,0.0,0,0.0,1.69,0.29,1.7147011401,1.6400000000000001,-0.5700000000000001,1.7362315514,0.0,0,0.0,1.6400000000000001,-0.5700000000000001,1.7362315514
2020-11-22 12:00:00,1.7000000000000002,-0.14,1.7057549648,0.0,0,0.0,1.7000000000000002,-0.14,1.7057549648,1.7000000000000002,-0.13,1.7049633427000002,0.0,0,0.0,1.7000000000000002,-0.13,1.7049633427000002
2020-11-22 12:30:00,1.75,-0.16,1.7572990639000001,0.0,0,0.0,1.75,-0.16,1.7572990639000001,1.74,-0.15,1.7464535493,0.0,0,0.0,1.74,-0.15,1.7464535493
2020-11-22 13:00:00,1.7000000000000002,-0.17,1.7084788556000001,0.0,0,0.0,1.7000000000000002,-0.17,1.7084788556000001,1.69,-0.15,1.6966437457999999,0.0,0,0.0,1.69,-0.15,1.6966437457999999
2020-11-22 13:30:00,1.6600000000000001,-0.17,1.6686821147000002,0.0,0,0.0,1.6600000000000001,-0.17,1.6686821147000002,1.65,-0.15,1.6568041526,0.0,0,0.0,1.65,-0.15,1.6568041526
2020-11-22 14:00:00,1.62,-0.15,1.6269296236000002,0.0,0,0.0,1.62,-0.15,1.6269296236000002,1.62,-0.15,1.6269296236000002,0.0,0,0.0,1.62,-0.15,1.6269296236000002
2020-11-22 14:30:00,1.6600000000000001,-0.15,1.6667633305,0.0,0,0.0,1.6600000000000001,-0.15,1.6667633305,1.6600000000000001,-0.14,1.6658931538,0.0,0,0.0,1.6600000000000001,-0.14,1.6658931538
2020-11-22 15:00:00,1.6800000000000002,-0.18,1.6896153408,0.0,0,0.0,1.6800000000000002,-0.18,1.6896153408,1.67,-0.17,1.6786303941,0.0,0,0.0,1.67,-0.17,1.6786303941
2020-11-22 15:30:00,1.75,-0.02,1.7501142820000002,0.0,0,0.0,1.75,-0.02,1.7501142820000002,1.71,-0.35000000000000003,1.7454512311000001,0.0,0,0.0,1.71,-0.35000000000000003,1.7454512311000001
2020-11-22 16:00:00,1.78,-0.12,1.7840403583,0.0,0,0.0,1.78,-0.12,1.7840403583,1.76,-0.25,1.7776670104,0.0,0,0.0,1.76,-0.25,1.7776670104
2020-11-22 16:30:00,1.9300000000000002,-0.18,1.9383756086,0.0,0,0.0,1.9300000000000002,-0.18,1.9383756086,1.92,-0.17,1.9275113489,0.0,0,0.0,1.92,-0.17,1.9275113489
2020-11-22 17:00:00,2.07,-0.01,2.0700241544,0.0,0,0.0,2.07,-0.01,2.0700241544,2.01,-0.45,2.0597572673,0.0,0,0.0,2.01,-0.45,2.0597572673
2020-11-22 17:30:00,2.17,-0.26,2.185520533,0.0,0,0.0,2.17,-0.26,2.185520533,2.16,-0.25,2.1744194628,0.0,0,0.0,2.16,-0.25,2.1744194628
2020-11-22 18:00:00,2.17,-0.26,2.185520533,0.0,0,0.0,2.17,-0.26,2.185520533,2.16,-0.25,2.1744194628,0.0,0,0.0,2.16,-0.25,2.1744194628
2020-11-22 18:30:00,2.11,-0.26,2.1259586073,0.0,0,0.0,2.11,-0.26,2.1259586073,2.1,-0.25,2.1148285983,0.0,0,0.0,2.1,-0.25,2.1148285983
2020-11-22 19:00:00,1.94,-0.23,1.9535864455,0.0,0,0.0,1.94,-0.23,1.9535864455,1.92,-0.27,1.9388914358,0.0,0,0.0,1.92,-0.27,1.9388914358
2020-11-22 19:30:00,1.87,-0.24,1.885338166,0.0,0,0.0,1.87,-0.24,1.885338166,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814
2020-11-22 20:00:00,1.76,-0.22,1.7736967046,0.0,0,0.0,1.76,-0.22,1.7736967046,1.75,-0.26,1.7692088627,0.0,0,0.0,1.75,-0.26,1.7692088627
2020-11-22 20:30:00,1.6600000000000001,-0.24,1.6772596698000002,0.0,0,0.0,1.6600000000000001,-0.24,1.6772596698000002,1.65,-0.23,1.6659531805999999,0.0,0,0.0,1.65,-0.23,1.6659531805999999
2020-11-22 21:00:00,1.62,-0.24,1.6376812877,0.0,0,0.0,1.62,-0.24,1.6376812877,1.6099999999999999,-0.23,1.6263455967,0.0,0,0.0,1.6099999999999999,-0.23,1.6263455967
2020-11-22 21:30:00,1.57,-0.2,1.5826875876000002,0.0,0,0.0,1.57,-0.2,1.5826875876000002,1.56,-0.23,1.5768639763999999,0.0,0,0.0,1.56,-0.23,1.5768639763999999
2020-11-22 22:00:00,1.51,-0.2,1.5231874474,0.0,0,0.0,1.51,-0.2,1.5231874474,1.5,-0.19,1.5119854497,0.0,0,0.0,1.5,-0.19,1.5119854497
2020-11-22 22:30:00,1.45,-0.2,1.4637281168,0.0,0,0.0,1.45,-0.2,1.4637281168,1.44,-0.19,1.4524806367,0.0,0,0.0,1.44,-0.19,1.4524806367
2020-11-22 23:00:00,1.42,-0.2,1.4340153415999999,0.0,0,0.0,1.42,-0.2,1.4340153415999999,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828
2020-11-22 23:30:00,1.42,-0.19,1.4326548782000001,0.0,0,0.0,1.42,-0.19,1.4326548782000001,1.4100000000000001,-0.17,1.4202112519,0.0,0,0.0,1.4100000000000001,-0.17,1.4202112519
2020-11-23 00:00:00,1.42,-0.21,1.4354441821,0.0,0,0.0,1.42,-0.21,1.4354441821,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828
2020-11-23 00:30:00,1.72,-0.22,1.7340126874,0.0,0,0.0,1.72,-0.22,1.7340126874,1.71,-0.28,1.7327723450999999,0.0,0,0.0,1.71,-0.28,1.7327723450999999
2020-11-23 01:00:00,1.81,0.1,1.8127603261,0.0,0,0.0,1.81,0.1,1.8127603261,1.74,-0.5700000000000001,1.8309833424000002,0.0,0,0.0,1.74,-0.5700000000000001,1.8309833424000002
2020-11-23 01:30:00,1.75,-0.25,1.7677669530000002,0.0,0,0.0,1.75,-0.25,1.7677669530000002,1.74,-0.23,1.7551353224000001,0.0,0,0.0,1.74,-0.23,1.7551353224000001
2020-11-23 02:00:00,1.71,-0.23,1.7253985047,0.0,0,0.0,1.71,-0.23,1.7253985047,1.69,-0.25,1.7083910559,0.0,0,0.0,1.69,-0.25,1.7083910559
2020-11-23 02:30:00,1.67,-0.23,1.6857639218,0.0,0,0.0,1.67,-0.23,1.6857639218,1.6600000000000001,-0.22,1.6745148551,0.0,0,0.0,1.6600000000000001,-0.22,1.6745148551
2020-11-23 03:00:00,1.63,-0.23,1.6461470165,0.0,0,0.0,1.63,-0.23,1.6461470165,1.62,-0.22,1.6348700254000001,0.0,0,0.0,1.62,-0.22,1.6348700254000001
2020-11-23 03:30:00,1.57,-0.24,1.5882380174000001,0.0,0,0.0,1.57,-0.24,1.5882380174000001,1.57,-0.23,1.5867577005,0.0,0,0.0,1.57,-0.23,1.5867577005
2020-11-23 04:00:00,1.51,-0.24,1.5289538907,0.0,0,0.0,1.51,-0.24,1.5289538907,1.51,-0.22,1.5259423318,0.0,0,0.0,1.51,-0.22,1.5259423318
2020-11-23 04:30:00,1.49,-0.21,1.5047258887,0.0,0,0.0,1.49,-0.21,1.5047258887,1.48,-0.2,1.4934523762,0.0,0,0.0,1.48,-0.2,1.4934523762
2020-11-23 05:00:00,1.47,-0.2,1.4835430563,0.0,0,0.0,1.47,-0.2,1.4835430563,1.46,-0.19,1.4723111084,0.0,0,0.0,1.46,-0.19,1.4723111084
2020-11-23 05:30:00,1.54,-0.08,1.5420765221,0.0,0,0.0,1.54,-0.08,1.5420765221,1.51,-0.31,1.541492783,0.0,0,0.0,1.51,-0.31,1.541492783
2020-11-23 06:00:00,1.56,-0.22,1.5754364475,0.0,0,0.0,1.56,-0.22,1.5754364475,1.55,-0.21,1.564161117,0.0,0,0.0,1.55,-0.21,1.564161117
2020-11-23 06:30:00,1.69,-0.16,1.6975570683,0.0,0,0.0,1.69,-0.16,1.6975570683,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271
2020-11-23 07:00:00,1.77,-0.07,1.77138364,0.0,0,0.0,1.77,-0.07,1.77138364,1.74,-0.24,1.7564737402000001,0.0,0,0.0,1.74,-0.24,1.7564737402000001
2020-11-23 07:30:00,1.74,-0.03,1.7402586015,0.0,0,0.0,1.74,-0.03,1.7402586015,1.71,-0.26,1.7296531444,0.0,0,0.0,1.71,-0.26,1.7296531444
2020-11-23 08:00:00,1.76,-0.15,1.76638048,0.0,0,0.0,1.76,-0.15,1.76638048,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686
2020-11-23 08:30:00,1.78,-0.14,1.7854971297,0.0,0,0.0,1.78,-0.14,1.7854971297,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905
2020-11-23 09:00:00,1.71,-0.14,1.7157214226000002,0.0,0,0.0,1.71,-0.14,1.7157214226000002,1.7000000000000002,-0.14,1.7057549648,0.0,0,0.0,1.7000000000000002,-0.14,1.7057549648
2020-11-23 09:30:00,1.65,-0.14,1.6559287424,0.0,0,0.0,1.65,-0.14,1.6559287424,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627
2020-11-23 10:00:00,1.6305,-0.14,1.6364993889,0.0005,0,0.0005,1.63,-0.14,1.6360012225,1.6205,-0.14,1.6265362738,0.0005,0,0.0005,1.62,-0.14,1.6260381299
2020-11-23 10:30:00,1.533,0.37,1.5770190233,0.003,0,0.003,1.53,0.37,1.5741029191,1.5230000000000001,-0.51,1.606122349,0.003,0,0.003,1.52,-0.51,1.6032778923
2020-11-23 11:00:00,1.4655,-0.13,1.4712546516,0.0055000000000000005,0,0.0055000000000000005,1.46,-0.13,1.4657762449,1.4555,-0.13,1.4612940327000001,0.0055000000000000005,0,0.0055000000000000005,1.45,-0.13,1.4558159224
2020-11-23 11:30:00,1.4344999999999999,0.0,1.4344999999999999,0.0045000000000000005,0,0.0045000000000000005,1.43,0.0,1.43,1.4245,0.0,1.4245,0.0045000000000000005,0,0.0045000000000000005,1.42,0.0,1.42
2020-11-23 12:00:00,1.471,-0.13,1.476733219,0.001,0,0.001,1.47,-0.13,1.475737104,1.461,-0.13,1.4667723068,0.001,0,0.001,1.46,-0.13,1.4657762449
2020-11-23 12:30:00,1.5705,-0.13,1.5758712670000001,0.0005,0,0.0005,1.57,-0.13,1.5753729717,1.5705,0.0,1.5705,0.0005,0,0.0005,1.57,0.0,1.57
2020-11-23 13:00:00,1.601,-0.13,1.60626928,0.001,0,0.001,1.6,-0.13,1.6052725625000002,1.591,-0.13,1.5963022897,0.001,0,0.001,1.5899999999999999,-0.13,1.5953056133999999
2020-11-23 13:30:00,1.541,-0.13,1.5464737308,0.001,0,0.001,1.54,-0.13,1.5454772726,1.5310000000000001,-0.13,1.5365093557,0.001,0,0.001,1.53,-0.13,1.5355129436000001
2020-11-23 14:00:00,1.4545,-0.13,1.4602980004,0.0045000000000000005,0,0.0045000000000000005,1.45,-0.13,1.4558159224,1.4445000000000001,-0.13,1.4503379779,0.0045000000000000005,0,0.0045000000000000005,1.44,-0.13,1.4458561478
2020-11-23 14:30:00,1.5815000000000001,-0.01,1.5815316152,0.0015,0,0.0015,1.58,-0.01,1.5800316453,1.5514999999999999,-0.32,1.5841566368,0.0015,0,0.0015,1.55,-0.32,1.5826875876000002
2020-11-23 15:00:00,1.6425,0.31,1.6714982052,0.0025,0,0.0025,1.6400000000000001,0.31,1.6690416412,1.5525,-0.55,1.6470447019,0.0025,0,0.0025,1.55,-0.55,1.6446884203
2020-11-23 15:30:00,1.7015,0.29,1.7260365726,0.0015,0,0.0015,1.7000000000000002,0.29,1.7245579144,1.6115,-0.58,1.7126973609,0.0015,0,0.0015,1.6099999999999999,-0.58,1.7112860661
2020-11-23 16:00:00,1.742,-0.03,1.7422583046,0.002,0,0.002,1.74,-0.03,1.7402586015,1.6920000000000002,-0.34,1.7258227024,0.002,0,0.002,1.69,-0.34,1.7238619434
2020-11-23 16:30:00,1.861,-0.18,1.8696847328000001,0.001,0,0.001,1.8599999999999999,-0.18,1.8686893803,1.851,-0.17,1.858790198,0.001,0,0.001,1.85,-0.17,1.8577943912000001
2020-11-23 17:00:00,2.032,-0.06,2.0328856338,0.002,0,0.002,2.03,-0.06,2.0308865059,1.992,-0.35000000000000003,2.0225142768,0.002,0,0.002,1.99,-0.35000000000000003,2.0205444811
2020-11-23 17:30:00,2.222,0.22,2.2328645279,0.002,0,0.002,2.22,0.22,2.2308742681,2.122,-0.65,2.2193206168,0.002,0,0.002,2.12,-0.65,2.2174083972
2020-11-23 18:00:00,2.2015000000000002,0.21,2.2114932173,0.0015,0,0.0015,2.2,0.21,2.21,2.1015,-0.68,2.208778452,0.0015,0,0.0015,2.1,-0.68,2.207351354
2020-11-23 18:30:00,2.1615,-0.09,2.1633728874,0.0015,0,0.0015,2.16,-0.09,2.1618741869,2.1115,-0.41000000000000003,2.1509375281,0.0015,0,0.0015,2.11,-0.41000000000000003,2.1494650497
2020-11-23 19:00:00,2.0225,-0.24,2.0366900231,0.0025,0,0.0025,2.02,-0.24,2.0342074624,2.0125,-0.23,2.0256002197,0.0025,0,0.0025,2.01,-0.23,2.0231164079
2020-11-23 19:30:00,1.9065,-0.22,1.9191514401,0.006500000000000001,0,0.006500000000000001,1.9,-0.22,1.9126944346,1.8965,-0.21,1.9080912583,0.006500000000000001,0,0.006500000000000001,1.8900000000000001,-0.21,1.901630879
2020-11-23 20:00:00,1.832,-0.22,1.8451623234999999,0.002,0,0.002,1.83,-0.22,1.8431766058,1.822,-0.21,1.8340621582,0.002,0,0.002,1.82,-0.21,1.832075326
2020-11-23 20:30:00,1.783,0.18,1.7920627779,0.003,0,0.003,1.78,0.18,1.7890779748,1.693,-0.64,1.8099306617000002,0.003,0,0.003,1.69,-0.64,1.8071247881999999
2020-11-23 21:00:00,1.745,0.22,1.7588135205,0.005,0,0.005,1.74,0.22,1.7538529015000002,1.655,-0.64,1.7744365303,0.005,0,0.005,1.65,-0.64,1.7697739969000001
2020-11-23 21:30:00,1.6640000000000001,-0.02,1.664120188,0.004,0,0.004,1.6600000000000001,-0.02,1.6601204776,1.6139999999999999,-0.39,1.6604505413,0.004,0,0.004,1.6099999999999999,-0.39,1.6565627063
2020-11-23 22:00:00,1.5525,-0.18,1.5628999488000002,0.0025,0,0.0025,1.55,-0.18,1.560416611,1.5425,-0.17,1.5518396341,0.0025,0,0.0025,1.54,-0.17,1.5493547044
2020-11-23 22:30:00,1.4809999999999999,-0.18,1.491898455,0.001,0,0.001,1.48,-0.18,1.490905765,1.471,-0.17,1.4807906672,0.001,0,0.001,1.47,-0.17,1.4797972834
2020-11-23 23:00:00,1.392,-0.18,1.4035896836,0.002,0,0.002,1.3900000000000001,-0.18,1.4016062214,1.392,-0.17,1.4023423262999999,0.002,0,0.002,1.3900000000000001,-0.17,1.4003570973000001
2020-11-23 23:30:00,1.3900000000000001,-0.17,1.4003570973000001,0.0,0,0.0,1.3900000000000001,-0.17,1.4003570973000001,1.3900000000000001,-0.17,1.4003570973000001,0.0,0,0.0,1.3900000000000001,-0.17,1.4003570973000001
2020-11-24 00:00:00,1.3715,-0.17,1.3819957489,0.0015,0,0.0015,1.37,-0.17,1.3805071532,1.3615,-0.17,1.3720722466,0.0015,0,0.0015,1.3599999999999999,-0.17,1.3705838172
2020-11-24 00:30:00,1.73,-0.03,1.7302600960999999,0.0,0,0.0,1.73,-0.03,1.7302600960999999,1.6800000000000002,-0.41000000000000003,1.7293062193000002,0.0,0,0.0,1.6800000000000002,-0.41000000000000003,1.7293062193000002
2020-11-24 01:00:00,1.8005,-0.03,1.8007499132,0.0005,0,0.0005,1.8,-0.03,1.8002499826,1.7405,-0.45,1.7977319739,0.0005,0,0.0005,1.74,-0.45,1.7972478961
2020-11-24 01:30:00,1.75,-0.25,1.7677669530000002,0.0,0,0.0,1.75,-0.25,1.7677669530000002,1.74,-0.24,1.7564737402000001,0.0,0,0.0,1.74,-0.24,1.7564737402000001
2020-11-24 02:00:00,1.691,-0.2,1.7027862461,0.001,0,0.001,1.69,-0.2,1.7017931719,1.681,-0.25,1.6994884524,0.001,0,0.001,1.6800000000000002,-0.25,1.6984993377
2020-11-24 02:30:00,1.6715,-0.23,1.6872499074,0.0015,0,0.0015,1.67,-0.23,1.6857639218,1.6615,-0.22,1.6760018646,0.0015,0,0.0015,1.6600000000000001,-0.22,1.6745148551
2020-11-24 03:00:00,1.623,-0.23,1.6392159711,0.003,0,0.003,1.62,-0.23,1.6362457028000001,1.613,-0.22,1.6279339667000001,0.003,0,0.003,1.6099999999999999,-0.22,1.624961538
2020-11-24 03:30:00,1.5505,-0.23,1.5674661878,0.0005,0,0.0005,1.55,-0.23,1.5669716015000001,1.5405,-0.21,1.5547476483,0.0005,0,0.0005,1.54,-0.21,1.5542522318
2020-11-24 04:00:00,1.52,-0.23,1.5373028329,0.0,0,0.0,1.52,-0.23,1.5373028329,1.52,-0.21,1.5344380079,0.0,0,0.0,1.52,-0.21,1.5344380079
2020-11-24 04:30:00,1.4705,-0.2,1.4840384934,0.0005,0,0.0005,1.47,-0.2,1.4835430563,1.4705,-0.19,1.4827239291,0.0005,0,0.0005,1.47,-0.19,1.4822280526
2020-11-24 05:00:00,1.47,-0.2,1.4835430563,0.0,0,0.0,1.47,-0.2,1.4835430563,1.47,-0.18,1.4809794057,0.0,0,0.0,1.47,-0.18,1.4809794057
2020-11-24 05:30:00,1.5005000000000002,-0.02,1.500633283,0.0005,0,0.0005,1.5,-0.02,1.5001333274,1.4705,-0.34,1.50929462,0.0005,0,0.0005,1.47,-0.34,1.5088074760999999
2020-11-24 06:00:00,1.5710000000000002,-0.07,1.5725587429,0.001,0,0.001,1.57,-0.07,1.5715597348,1.541,-0.28,1.5662314644,0.001,0,0.001,1.54,-0.28,1.5652475842
2020-11-24 06:30:00,1.6605,-0.02,1.6606204412999999,0.0005,0,0.0005,1.6600000000000001,-0.02,1.6601204776,1.6205,-0.32,1.6517930409,0.0005,0,0.0005,1.62,-0.32,1.6513025162
2020-11-24 07:00:00,1.701,-0.18,1.7104972961,0.001,0,0.001,1.7000000000000002,-0.18,1.7095028517,1.701,-0.17,1.7094738957,0.001,0,0.001,1.7000000000000002,-0.17,1.7084788556000001
2020-11-24 07:30:00,1.6804999999999999,-0.13,1.6855207652000002,0.0005,0,0.0005,1.6800000000000002,-0.13,1.685022255,1.6705,-0.22,1.6849244048,0.0005,0,0.0005,1.67,-0.22,1.6844286865
2020-11-24 08:00:00,1.722,0.26,1.7415177289,0.002,0,0.002,1.72,0.26,1.7395401691,1.6219999999999999,-0.59,1.7259733486000002,0.002,0,0.002,1.62,-0.59,1.724093965
2020-11-24 08:30:00,1.7525,0.28,1.7747270917,0.0025,0,0.0025,1.75,0.28,1.7722584462,1.6525,-0.5700000000000001,1.7480435492000002,0.0025,0,0.0025,1.65,-0.5700000000000001,1.7456803831
2020-11-24 09:00:00,1.682,0.30000000000000004,1.7085444097,0.002,0,0.002,1.6800000000000002,0.30000000000000004,1.7065755184,1.592,-0.56,1.6876208105,0.002,0,0.002,1.5899999999999999,-0.56,1.6857342614
2020-11-24 09:30:00,1.6520000000000001,0.33,1.6846376465000001,0.002,0,0.002,1.65,0.33,1.6826764395,1.562,-0.53,1.649467793,0.002,0,0.002,1.56,-0.53,1.6475739741000002
2020-11-24 10:00:00,1.616,0.33,1.6493501751,0.006,0,0.006,1.6099999999999999,0.33,1.6434719347,1.516,-0.53,1.6059750932,0.006,0,0.006,1.51,-0.53,1.6003124695
2020-11-24 10:30:00,1.52,0.30000000000000004,1.5493224325,0.01,0,0.01,1.51,0.30000000000000004,1.53951291,1.51,-0.53,1.6003124695,0.01,0,0.01,1.5,-0.53,1.5908802595
2020-11-24 11:00:00,1.52,-0.13,1.5255490815,0.01,0,0.01,1.51,-0.13,1.5155856954,1.51,-0.13,1.5155856954,0.01,0,0.01,1.5,-0.13,1.5056227947
2020-11-24 11:30:00,1.56,-0.13,1.5654072952,0.01,0,0.01,1.55,-0.13,1.5554420594,1.55,0.0,1.55,0.01,0,0.01,1.54,0.0,1.54
2020-11-24 12:00:00,1.577,-0.13,1.5823492029000001,0.007,0,0.007,1.57,-0.13,1.5753729717,1.5670000000000002,-0.13,1.572383223,0.007,0,0.007,1.56,-0.13,1.5654072952
2020-11-24 12:30:00,1.6400000000000001,-0.13,1.6451443706000002,0.01,0,0.01,1.63,-0.13,1.6351758315,1.63,-0.13,1.6351758315,0.01,0,0.01,1.62,-0.13,1.625207679
2020-11-24 13:00:00,1.5899999999999999,-0.13,1.5953056133999999,0.01,0,0.01,1.58,-0.13,1.5853390804,1.58,-0.13,1.5853390804,0.01,0,0.01,1.57,-0.13,1.5753729717
2020-11-24 13:30:00,1.5305,-0.13,1.5360111490000001,0.0105,0,0.0105,1.52,-0.13,1.5255490815,1.5205000000000002,-0.13,1.5260472634,0.0105,0,0.0105,1.51,-0.13,1.5155856954
2020-11-24 14:00:00,1.5225,-0.15,1.5298713181,0.0125,0,0.0125,1.51,-0.15,1.5174320413,1.5125000000000002,-0.13,1.5180764968,0.0125,0,0.0125,1.5,-0.13,1.5056227947
2020-11-24 14:30:00,1.427,-0.13,1.4329092784,0.017,0,0.017,1.4100000000000001,-0.13,1.4159802259,1.427,-0.13,1.4329092784,0.017,0,0.017,1.4100000000000001,-0.13,1.4159802259
2020-11-24 15:00:00,1.4625,-0.13,1.4682664097,0.0125,0,0.0125,1.45,-0.13,1.4558159224,1.4525000000000001,-0.13,1.4583059521,0.0125,0,0.0125,1.44,-0.13,1.4458561478
2020-11-24 15:30:00,1.5434999999999999,-0.15,1.5507715014999999,0.0135,0,0.0135,1.53,-0.15,1.537335357,1.5335,-0.13,1.5390004061,0.0135,0,0.0135,1.52,-0.13,1.5255490815
2020-11-24 16:00:00,1.638,-0.07,1.6394950442,0.008,0,0.008,1.63,-0.07,1.6315023751000002,1.608,-0.23,1.6243657223999999,0.008,0,0.008,1.6,-0.23,1.6164467204
2020-11-24 16:30:00,1.9075000000000002,0.22,1.9201448513,0.007500000000000001,0,0.007500000000000001,1.9,0.22,1.9126944346,1.8175,-0.54,1.8960238,0.007500000000000001,0,0.007500000000000001,1.81,-0.54,1.8888356202
2020-11-24 17:00:00,2.0565,-0.22,2.0682340897,0.006500000000000001,0,0.006500000000000001,2.05,-0.22,2.0617710833,2.0465,-0.21,2.0572462784,0.006500000000000001,0,0.006500000000000001,2.04,-0.21,2.0507803393
2020-11-24 17:30:00,2.157,-0.24,2.1703108072,0.007,0,0.007,2.15,-0.24,2.1633538777,2.147,-0.23,2.1592843722,0.007,0,0.007,2.14,-0.23,2.152324325
2020-11-24 18:00:00,2.1525,-0.26,2.1681458092,0.0025,0,0.0025,2.15,-0.26,2.1656638705,2.1425,-0.25,2.1570364508,0.0025,0,0.0025,2.14,-0.25,2.154553318
2020-11-24 18:30:00,2.095,-0.26,2.1110720026,0.005,0,0.005,2.09,-0.26,2.1061101586,2.085,-0.25,2.0999345228,0.005,0,0.005,2.08,-0.25,2.0949701669
2020-11-24 19:00:00,1.999,-0.25,2.014572163,0.009000000000000001,0,0.009000000000000001,1.99,-0.25,2.0056420418,1.9889999999999999,-0.24,2.0034273134,0.009000000000000001,0,0.009000000000000001,1.98,-0.24,1.9944924166
2020-11-24 19:30:00,1.9095,-0.22,1.9221316942,0.0095,0,0.0095,1.9,-0.22,1.9126944346,1.8995000000000002,-0.21,1.9110730624,0.0095,0,0.0095,1.8900000000000001,-0.21,1.901630879
2020-11-24 20:00:00,1.8545,-0.21,1.8663521238,0.0045000000000000005,0,0.0045000000000000005,1.85,-0.21,1.8618807695,1.8445,-0.21,1.856415969,0.0045000000000000005,0,0.0045000000000000005,1.8399999999999999,-0.21,1.8519449236
2020-11-24 20:30:00,1.742,-0.21,1.7546122079000002,0.012,0,0.012,1.73,-0.21,1.7426990561,1.732,-0.24,1.7485491128000001,0.012,0,0.012,1.72,-0.24,1.7366634677000001
2020-11-24 21:00:00,1.639,-0.21,1.6523985597,0.009000000000000001,0,0.009000000000000001,1.63,-0.21,1.6434719347,1.629,-0.2,1.6412315498,0.009000000000000001,0,0.009000000000000001,1.62,-0.2,1.6322989922
2020-11-24 21:30:00,1.5935000000000001,-0.21,1.6072779007,0.0035,0,0.0035,1.5899999999999999,-0.21,1.6038079686,1.5935000000000001,-0.2,1.6060019458,0.0035,0,0.0035,1.5899999999999999,-0.2,1.6025292509
2020-11-24 22:00:00,1.5115,-0.17,1.5210299964,0.0015,0,0.0015,1.51,-0.17,1.5195394039,1.5015,-0.2,1.5147614499,0.0015,0,0.0015,1.5,-0.2,1.513274595
2020-11-24 22:30:00,1.5105,0.03,1.5107978852000001,0.0005,0,0.0005,1.51,0.03,1.5102979838000001,1.4605000000000001,-0.43,1.5224848932000001,0.0005,0,0.0005,1.46,-0.43,1.5220052562
2020-11-24 23:00:00,1.4,-0.02,1.4001428499,0.0,0,0.0,1.4,-0.02,1.4001428499,1.37,-0.33,1.4091841611,0.0,0,0.0,1.37,-0.33,1.4091841611
2020-11-24 23:30:00,1.3955,-0.14,1.4025049911,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,-0.14,1.3970325694,1.3855,-0.16,1.3947079443,0.0055000000000000005,0,0.0055000000000000005,1.38,-0.16,1.3892443989
2020-11-25 00:00:00,1.4020000000000001,0.06,1.4032832929,0.002,0,0.002,1.4,0.06,1.4012851244,1.3519999999999999,-0.42,1.4157344384,0.002,0,0.002,1.35,-0.42,1.4138246002
2020-11-25 00:30:00,1.72,-0.63,1.8317477992,0.0,0,0.0,1.72,-0.63,1.8317477992,1.79,0.18,1.7990275151000001,0.0,0,0.0,1.79,0.18,1.7990275151000001
2020-11-25 01:00:00,1.7605,-0.75,1.9135987693,0.0005,0,0.0005,1.76,-0.75,1.9131387821999999,1.8505,0.30000000000000004,1.8746600358,0.0005,0,0.0005,1.85,0.30000000000000004,1.8741664814
2020-11-25 01:30:00,1.72,-0.75,1.8764061394,0.0,0,0.0,1.72,-0.75,1.8764061394,1.8,0.30000000000000004,1.8248287590999999,0.0,0,0.0,1.8,0.30000000000000004,1.8248287590999999
2020-11-25 02:00:00,1.69,-0.36,1.7279178221,0.0,0,0.0,1.69,-0.36,1.7279178221,1.7000000000000002,-0.08,1.701881312,0.0,0,0.0,1.7000000000000002,-0.08,1.701881312
2020-11-25 02:30:00,1.6960000000000002,-0.2,1.7077517384,0.006,0,0.006,1.69,-0.2,1.7017931719,1.686,-0.21,1.6990279574,0.006,0,0.006,1.6800000000000002,-0.21,1.6930741271
2020-11-25 03:00:00,1.665,-0.22,1.6794716431,0.005,0,0.005,1.6600000000000001,-0.22,1.6745148551,1.655,-0.21,1.6682700621,0.005,0,0.005,1.65,-0.21,1.6633099531000002
2020-11-25 03:30:00,1.5819999999999999,-0.21,1.5958771883,0.002,0,0.002,1.58,-0.21,1.5938946013000002,1.5819999999999999,-0.2,1.5945921108999999,0.002,0,0.002,1.58,-0.2,1.5926079241000002
2020-11-25 04:00:00,1.541,-0.21,1.5552430678,0.001,0,0.001,1.54,-0.21,1.5542522318,1.5310000000000001,-0.2,1.5440080958,0.001,0,0.001,1.53,-0.2,1.5430165262000002
2020-11-25 04:30:00,1.5215,-0.21,1.5359239076,0.0015,0,0.0015,1.52,-0.21,1.5344380079,1.5215,-0.18,1.5321103909,0.0015,0,0.0015,1.52,-0.18,1.5306207890999999
2020-11-25 05:00:00,1.491,-0.19,1.5030572178,0.001,0,0.001,1.49,-0.19,1.5020652449,1.491,-0.18,1.5018258887,0.001,0,0.001,1.49,-0.18,1.500833102
2020-11-25 05:30:00,1.54,-0.2,1.5529327094,0.0,0,0.0,1.54,-0.2,1.5529327094,1.54,-0.18,1.5504837955,0.0,0,0.0,1.54,-0.18,1.5504837955
2020-11-25 06:00:00,1.6,-0.2,1.6124515497,0.0,0,0.0,1.6,-0.2,1.6124515497,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509
2020-11-25 06:30:00,1.7000000000000002,0.18,1.7095028517,0.0,0,0.0,1.7000000000000002,0.18,1.7095028517,1.62,-0.58,1.720697533,0.0,0,0.0,1.62,-0.58,1.720697533
2020-11-25 07:00:00,1.76,-0.11,1.7634341496000001,0.0,0,0.0,1.76,-0.11,1.7634341496000001,1.73,-0.26,1.7494284781,0.0,0,0.0,1.73,-0.26,1.7494284781
2020-11-25 07:30:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.72,-0.36,1.7572706109,0.0,0,0.0,1.72,-0.36,1.7572706109
2020-11-25 08:00:00,1.76,-0.12,1.7640861657,0.0,0,0.0,1.76,-0.12,1.7640861657,1.75,-0.22,1.763774362,0.0,0,0.0,1.75,-0.22,1.763774362
2020-11-25 08:30:00,1.8,0.13,1.8046883387000001,0.0,0,0.0,1.8,0.13,1.8046883387000001,1.75,-0.46,1.8094474295,0.0,0,0.0,1.75,-0.46,1.8094474295
2020-11-25 09:00:00,1.73,-0.14,1.7356554958000001,0.0,0,0.0,1.73,-0.14,1.7356554958000001,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685
2020-11-25 09:30:00,1.7109999999999999,-0.14,1.7167180898,0.001,0,0.001,1.71,-0.14,1.7157214226000002,1.701,-0.14,1.7067515929,0.001,0,0.001,1.7000000000000002,-0.14,1.7057549648
2020-11-25 10:00:00,1.6600000000000001,-0.08,1.6619265928,0.0,0,0.0,1.6600000000000001,-0.08,1.6619265928,1.65,-0.24,1.6673631878,0.0,0,0.0,1.65,-0.24,1.6673631878
2020-11-25 10:30:00,1.562,-0.13,1.5674003956,0.002,0,0.002,1.56,-0.13,1.5654072952,1.552,-0.13,1.5574350709,0.002,0,0.002,1.55,-0.13,1.5554420594
2020-11-25 11:00:00,1.4545,-0.13,1.4602980004,0.0045000000000000005,0,0.0045000000000000005,1.45,-0.13,1.4558159224,1.4445000000000001,-0.13,1.4503379779,0.0045000000000000005,0,0.0045000000000000005,1.44,-0.13,1.4458561478
2020-11-25 11:30:00,1.3679999999999999,-0.13,1.374163018,0.008,0,0.008,1.3599999999999999,-0.13,1.366199107,1.358,-0.13,1.3642081953,0.008,0,0.008,1.35,-0.13,1.3562448157
2020-11-25 12:00:00,1.3665,-0.13,1.3726697527,0.006500000000000001,0,0.006500000000000001,1.3599999999999999,-0.13,1.366199107,1.3565,0.0,1.3565,0.006500000000000001,0,0.006500000000000001,1.35,0.0,1.35
2020-11-25 12:30:00,1.425,-0.13,1.4309175378,0.005,0,0.005,1.42,-0.13,1.4259382876,1.425,-0.13,1.4309175378,0.005,0,0.005,1.42,-0.13,1.4259382876
2020-11-25 13:00:00,1.482,-0.13,1.4876908281,0.002,0,0.002,1.48,-0.13,1.4856984889,1.472,-0.13,1.4777293392,0.002,0,0.002,1.47,-0.13,1.475737104
2020-11-25 13:30:00,1.464,-0.13,1.4697605247,0.004,0,0.004,1.46,-0.13,1.4657762449,1.454,-0.13,1.4597999863,0.004,0,0.004,1.45,-0.13,1.4558159224
2020-11-25 14:00:00,1.4035,-0.13,1.4095078042,0.0035,0,0.0035,1.4,-0.13,1.4060227593999999,1.4035,-0.13,1.4095078042,0.0035,0,0.0035,1.4,-0.13,1.4060227593999999
2020-11-25 14:30:00,1.434,-0.13,1.4398805506,0.004,0,0.004,1.43,-0.13,1.4358969322,1.424,-0.13,1.4299216762,0.004,0,0.004,1.42,-0.13,1.4259382876
2020-11-25 15:00:00,1.4715,-0.13,1.4772312784000001,0.0015,0,0.0015,1.47,-0.13,1.475737104,1.4615,-0.13,1.4672703398,0.0015,0,0.0015,1.46,-0.13,1.4657762449
2020-11-25 15:30:00,1.5510000000000002,-0.15,1.5582365032,0.001,0,0.001,1.55,-0.15,1.5572411501999999,1.541,-0.13,1.5464737308,0.001,0,0.001,1.54,-0.13,1.5454772726
2020-11-25 16:00:00,1.6400000000000001,0.07,1.6414932225999999,0.0,0,0.0,1.6400000000000001,0.07,1.6414932225999999,1.5899999999999999,-0.41000000000000003,1.6420109622,0.0,0,0.0,1.5899999999999999,-0.41000000000000003,1.6420109622
2020-11-25 16:30:00,1.87,0.27,1.8893914364,0.0,0,0.0,1.87,0.27,1.8893914364,1.77,-0.64,1.8821530225,0.0,0,0.0,1.77,-0.64,1.8821530225
2020-11-25 17:00:00,2.09,0.28,2.1086725682,0.0,0,0.0,2.09,0.28,2.1086725682,1.99,-0.72,2.1162466775,0.0,0,0.0,1.99,-0.72,2.1162466775
2020-11-25 17:30:00,2.22,-0.13,2.2238030488,0.0,0,0.0,2.22,-0.13,2.2238030488,2.19,-0.33,2.214723459,0.0,0,0.0,2.19,-0.33,2.214723459
2020-11-25 18:00:00,2.27,-0.25,2.2837250272,0.0,0,0.0,2.27,-0.25,2.2837250272,2.26,-0.24,2.2727076363,0.0,0,0.0,2.26,-0.24,2.2727076363
2020-11-25 18:30:00,2.22,-0.29,2.2388613177,0.0,0,0.0,2.22,-0.29,2.2388613177,2.21,-0.28,2.227666941,0.0,0,0.0,2.21,-0.28,2.227666941
2020-11-25 19:00:00,2.17,-0.21,2.1801376103,0.0,0,0.0,2.17,-0.21,2.1801376103,2.16,-0.26,2.1755918735,0.0,0,0.0,2.16,-0.26,2.1755918735
2020-11-25 19:30:00,2.05,-0.24,2.064000969,0.0,0,0.0,2.05,-0.24,2.064000969,2.04,-0.23,2.0529247429,0.0,0,0.0,2.04,-0.23,2.0529247429
2020-11-25 20:00:00,1.9300000000000002,-0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,-0.26,1.9474342094,1.92,-0.25,1.9362076335,0.0,0,0.0,1.92,-0.25,1.9362076335
2020-11-25 20:30:00,1.85,-0.24,1.8655026131999999,0.0,0,0.0,1.85,-0.24,1.8655026131999999,1.8399999999999999,-0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,-0.25,1.8569060289000001
2020-11-25 21:00:00,1.77,-0.1,1.7728226082,0.0,0,0.0,1.77,-0.1,1.7728226082,1.73,-0.38,1.7712425017000002,0.0,0,0.0,1.73,-0.38,1.7712425017000002
2020-11-25 21:30:00,1.75,0.2,1.7613914954,0.0,0,0.0,1.75,0.2,1.7613914954,1.65,-0.66,1.7771043864,0.0,0,0.0,1.65,-0.66,1.7771043864
2020-11-25 22:00:00,1.67,0.2,1.6819334113000002,0.0,0,0.0,1.67,0.2,1.6819334113000002,1.58,-0.66,1.7123083834,0.0,0,0.0,1.58,-0.66,1.7123083834
2020-11-25 22:30:00,1.58,-0.07,1.5815498728000001,0.0,0,0.0,1.58,-0.07,1.5815498728000001,1.55,-0.35000000000000003,1.5890248582000002,0.0,0,0.0,1.55,-0.35000000000000003,1.5890248582000002
2020-11-25 23:00:00,1.49,-0.22,1.5061540426,0.0,0,0.0,1.49,-0.22,1.5061540426,1.49,-0.21,1.5047258887,0.0,0,0.0,1.49,-0.21,1.5047258887
2020-11-25 23:30:00,1.49,-0.2,1.5033628970000001,0.0,0,0.0,1.49,-0.2,1.5033628970000001,1.49,-0.19,1.5020652449,0.0,0,0.0,1.49,-0.19,1.5020652449
2020-11-26 00:00:00,1.49,-0.2,1.5033628970000001,0.0,0,0.0,1.49,-0.2,1.5033628970000001,1.49,-0.19,1.5020652449,0.0,0,0.0,1.49,-0.19,1.5020652449
2020-11-26 00:30:00,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002,1.83,-0.31,1.8560711193000001,0.0,0,0.0,1.83,-0.31,1.8560711193000001
2020-11-26 01:00:00,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001,1.8900000000000001,-0.39,1.9298186443,0.0,0,0.0,1.8900000000000001,-0.39,1.9298186443
2020-11-26 01:30:00,1.92,-0.27,1.9388914358,0.0,0,0.0,1.92,-0.27,1.9388914358,1.9,-0.26,1.9177069641000002,0.0,0,0.0,1.9,-0.26,1.9177069641000002
2020-11-26 02:00:00,1.8599999999999999,-0.27,1.8794946129,0.0,0,0.0,1.8599999999999999,-0.27,1.8794946129,1.85,-0.26,1.8681809334000001,0.0,0,0.0,1.85,-0.26,1.8681809334000001
2020-11-26 02:30:00,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002,1.8399999999999999,-0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,-0.26,1.8582787735
2020-11-26 03:00:00,1.79,-0.26,1.808784122,0.0,0,0.0,1.79,-0.26,1.808784122,1.78,-0.25,1.7974704448,0.0,0,0.0,1.78,-0.25,1.7974704448
2020-11-26 03:30:00,1.74,-0.25,1.7578680269,0.0,0,0.0,1.74,-0.25,1.7578680269,1.73,-0.24,1.7465680634,0.0,0,0.0,1.73,-0.24,1.7465680634
2020-11-26 04:00:00,1.6800000000000002,-0.25,1.6984993377,0.0,0,0.0,1.6800000000000002,-0.25,1.6984993377,1.67,-0.24,1.6871573726,0.0,0,0.0,1.67,-0.24,1.6871573726
2020-11-26 04:30:00,1.6099999999999999,-0.24,1.6277899127,0.0,0,0.0,1.6099999999999999,-0.24,1.6277899127,1.6,-0.23,1.6164467204,0.0,0,0.0,1.6,-0.23,1.6164467204
2020-11-26 05:00:00,1.58,-0.22,1.5952429282,0.0,0,0.0,1.58,-0.22,1.5952429282,1.58,-0.21,1.5938946013000002,0.0,0,0.0,1.58,-0.21,1.5938946013000002
2020-11-26 05:30:00,1.67,-0.24,1.6871573726,0.0,0,0.0,1.67,-0.24,1.6871573726,1.67,-0.23,1.6857639218,0.0,0,0.0,1.67,-0.23,1.6857639218
2020-11-26 06:00:00,1.76,0.03,1.7602556632000002,0.0,0,0.0,1.76,0.03,1.7602556632000002,1.69,-0.52,1.7681911661,0.0,0,0.0,1.69,-0.52,1.7681911661
2020-11-26 06:30:00,1.83,-0.15,1.8361372498000001,0.0,0,0.0,1.83,-0.15,1.8361372498000001,1.81,-0.28,1.8315294155,0.0,0,0.0,1.81,-0.28,1.8315294155
2020-11-26 07:00:00,1.94,0.1,1.9425756099,0.0,0,0.0,1.94,0.1,1.9425756099,1.87,-0.52,1.940953374,0.0,0,0.0,1.87,-0.52,1.940953374
2020-11-26 07:30:00,1.9,-0.15,1.9059118553,0.0,0,0.0,1.9,-0.15,1.9059118553,1.87,-0.23,1.8840912929,0.0,0,0.0,1.87,-0.23,1.8840912929
2020-11-26 08:00:00,1.9300000000000002,-0.03,1.9302331465,0.0,0,0.0,1.9300000000000002,-0.03,1.9302331465,1.8900000000000001,-0.34,1.9203385118,0.0,0,0.0,1.8900000000000001,-0.34,1.9203385118
2020-11-26 08:30:00,1.97,0.32,1.9958206332000001,0.0,0,0.0,1.97,0.32,1.9958206332000001,1.8599999999999999,-0.6900000000000001,1.9838598741000002,0.0,0,0.0,1.8599999999999999,-0.6900000000000001,1.9838598741000002
2020-11-26 09:00:00,1.9300000000000002,0.36,1.9632880583,0.0,0,0.0,1.9300000000000002,0.36,1.9632880583,1.83,-0.66,1.9453791404,0.0,0,0.0,1.83,-0.66,1.9453791404
2020-11-26 09:30:00,1.9115000000000002,0.13,1.9159155122,0.0015,0,0.0015,1.9100000000000001,0.13,1.9144189719,1.8515000000000001,-0.44,1.9030639112,0.0015,0,0.0015,1.85,-0.44,1.9016045856
2020-11-26 10:00:00,1.7735,-0.14,1.7790172146,0.0035,0,0.0035,1.77,-0.14,1.7755280905,1.7635,-0.14,1.7690484024000002,0.0035,0,0.0035,1.76,-0.14,1.7655594014
2020-11-26 10:30:00,1.596,-0.1,1.5991297633000001,0.006,0,0.006,1.5899999999999999,-0.1,1.5931415505,1.5859999999999999,-0.19,1.5973402894,0.006,0,0.006,1.58,-0.19,1.5913830463
2020-11-26 11:00:00,1.4875,-0.14,1.4940737097,0.007500000000000001,0,0.007500000000000001,1.48,-0.14,1.4866068747,1.4775,-0.13,1.483208094,0.007500000000000001,0,0.007500000000000001,1.47,-0.13,1.475737104
2020-11-26 11:30:00,1.4385,-0.14,1.4452965959,0.0085,0,0.0085,1.43,-0.14,1.4368368035,1.4385,-0.13,1.4443622295,0.0085,0,0.0085,1.43,-0.13,1.4358969322
2020-11-26 12:00:00,1.3980000000000001,-0.14,1.4049925267,0.008,0,0.008,1.3900000000000001,-0.14,1.3970325694,1.388,-0.13,1.3940746035,0.008,0,0.008,1.38,-0.13,1.3861096638000001
2020-11-26 12:30:00,1.439,-0.14,1.4457942454000001,0.009000000000000001,0,0.009000000000000001,1.43,-0.14,1.4368368035,1.429,-0.13,1.4349010419,0.009000000000000001,0,0.009000000000000001,1.42,-0.13,1.4259382876
2020-11-26 13:00:00,1.4385,-0.14,1.4452965959,0.0085,0,0.0085,1.43,-0.14,1.4368368035,1.4285,-0.13,1.4344030989,0.0085,0,0.0085,1.42,-0.13,1.4259382876
2020-11-26 13:30:00,1.3995,-0.14,1.4064850692,0.0095,0,0.0095,1.3900000000000001,-0.14,1.3970325694,1.3995,-0.13,1.4055249019,0.0095,0,0.0095,1.3900000000000001,-0.13,1.396065901
2020-11-26 14:00:00,1.3679999999999999,-0.15,1.3761991135,0.008,0,0.008,1.3599999999999999,-0.15,1.3682470537,1.358,-0.14,1.3651974216,0.008,0,0.008,1.35,-0.14,1.3572398462
2020-11-26 14:30:00,1.4335,-0.16,1.4424015564000001,0.0035,0,0.0035,1.43,-0.16,1.4389232084999999,1.4235,-0.14,1.4303678723,0.0035,0,0.0035,1.42,-0.14,1.4268847185
2020-11-26 15:00:00,1.53,-0.16,1.5383432647,0.0,0,0.0,1.53,-0.16,1.5383432647,1.52,-0.16,1.528397854,0.0,0,0.0,1.52,-0.16,1.528397854
2020-11-26 15:30:00,1.58,-0.17,1.5891192529,0.0,0,0.0,1.58,-0.17,1.5891192529,1.57,-0.16,1.5781318069,0.0,0,0.0,1.57,-0.16,1.5781318069
2020-11-26 16:00:00,1.73,0.09,1.7323394587,0.0,0,0.0,1.73,0.09,1.7323394587,1.6600000000000001,-0.44,1.7173234989,0.0,0,0.0,1.6600000000000001,-0.44,1.7173234989
2020-11-26 16:30:00,1.97,0.32,1.9958206332000001,0.0,0,0.0,1.97,0.32,1.9958206332000001,1.8599999999999999,-0.68,1.9804039992,0.0,0,0.0,1.8599999999999999,-0.68,1.9804039992
2020-11-26 17:00:00,2.11,-0.14,2.1146394492,0.0,0,0.0,2.11,-0.14,2.1146394492,2.08,-0.30000000000000004,2.1015232571,0.0,0,0.0,2.08,-0.30000000000000004,2.1015232571
2020-11-26 17:30:00,2.29,0.27,2.3058620947,0.0,0,0.0,2.29,0.27,2.3058620947,2.18,-0.74,2.3021728866,0.0,0,0.0,2.18,-0.74,2.3021728866
2020-11-26 18:00:00,2.34,0.25,2.3533168083,0.0,0,0.0,2.34,0.25,2.3533168083,2.23,-0.76,2.3559499146,0.0,0,0.0,2.23,-0.76,2.3559499146
2020-11-26 18:30:00,2.3,0.22,2.3104977819,0.0,0,0.0,2.3,0.22,2.3104977819,2.19,-0.72,2.3053199344,0.0,0,0.0,2.19,-0.72,2.3053199344
2020-11-26 19:00:00,2.12,-0.26,2.135883892,0.0,0,0.0,2.12,-0.26,2.135883892,2.11,-0.24,2.1236054247,0.0,0,0.0,2.11,-0.24,2.1236054247
2020-11-26 19:30:00,2.01,-0.24,2.0242776489,0.0,0,0.0,2.01,-0.24,2.0242776489,2.0,-0.23,2.0131815616,0.0,0,0.0,2.0,-0.23,2.0131815616
2020-11-26 20:00:00,1.88,-0.25,1.8965494984,0.0,0,0.0,1.88,-0.25,1.8965494984,1.87,-0.23,1.8840912929,0.0,0,0.0,1.87,-0.23,1.8840912929
2020-11-26 20:30:00,1.79,-0.23,1.8047160441,0.0,0,0.0,1.79,-0.23,1.8047160441,1.78,-0.23,1.7947980388,0.0,0,0.0,1.78,-0.23,1.7947980388
2020-11-26 21:00:00,1.73,-0.23,1.7452220489,0.0,0,0.0,1.73,-0.23,1.7452220489,1.72,-0.23,1.7353097706,0.0,0,0.0,1.72,-0.23,1.7353097706
2020-11-26 21:30:00,1.6800000000000002,-0.22,1.6943435306999999,0.0,0,0.0,1.6800000000000002,-0.22,1.6943435306999999,1.67,-0.25,1.6886088949,0.0,0,0.0,1.67,-0.25,1.6886088949
2020-11-26 22:00:00,1.6,-0.23,1.6164467204,0.0,0,0.0,1.6,-0.23,1.6164467204,1.5899999999999999,-0.22,1.6051479683,0.0,0,0.0,1.5899999999999999,-0.22,1.6051479683
2020-11-26 22:30:00,1.56,-0.21,1.5740711547,0.0,0,0.0,1.56,-0.21,1.5740711547,1.55,-0.2,1.5628499608,0.0,0,0.0,1.55,-0.2,1.5628499608
2020-11-26 23:00:00,1.48,-0.2,1.4934523762,0.0,0,0.0,1.48,-0.2,1.4934523762,1.47,-0.18,1.4809794057,0.0,0,0.0,1.47,-0.18,1.4809794057
2020-11-26 23:30:00,1.47,-0.2,1.4835430563,0.0,0,0.0,1.47,-0.2,1.4835430563,1.46,-0.18,1.4710540439,0.0,0,0.0,1.46,-0.18,1.4710540439
2020-11-27 00:00:00,1.49,-0.21,1.5047258887,0.0,0,0.0,1.49,-0.21,1.5047258887,1.48,-0.2,1.4934523762,0.0,0,0.0,1.48,-0.2,1.4934523762
2020-11-27 00:30:00,1.8599999999999999,-0.21,1.8718172988,0.0,0,0.0,1.8599999999999999,-0.21,1.8718172988,1.8399999999999999,-0.32,1.8676188048,0.0,0,0.0,1.8399999999999999,-0.32,1.8676188048
2020-11-27 01:00:00,1.94,-0.26,1.9573451407,0.0,0,0.0,1.94,-0.26,1.9573451407,1.9300000000000002,-0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,-0.26,1.9474342094
2020-11-27 01:30:00,1.9100000000000001,-0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,-0.26,1.9276151068,1.9,-0.26,1.9177069641000002,0.0,0,0.0,1.9,-0.26,1.9177069641000002
2020-11-27 02:00:00,1.8599999999999999,-0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,-0.26,1.8780841302,1.85,-0.26,1.8681809334000001,0.0,0,0.0,1.85,-0.26,1.8681809334000001
2020-11-27 02:30:00,1.8599999999999999,-0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,-0.25,1.8767258724,1.85,-0.24,1.8655026131999999,0.0,0,0.0,1.85,-0.24,1.8655026131999999
2020-11-27 03:00:00,1.83,-0.26,1.848377667,0.0,0,0.0,1.83,-0.26,1.848377667,1.82,-0.24,1.8357559751,0.0,0,0.0,1.82,-0.24,1.8357559751
2020-11-27 03:30:00,1.76,-0.25,1.7776670104,0.0,0,0.0,1.76,-0.25,1.7776670104,1.74,-0.25,1.7578680269,0.0,0,0.0,1.74,-0.25,1.7578680269
2020-11-27 04:00:00,1.71,-0.25,1.7281782315,0.0,0,0.0,1.71,-0.25,1.7281782315,1.7000000000000002,-0.24,1.7168575946,0.0,0,0.0,1.7000000000000002,-0.24,1.7168575946
2020-11-27 04:30:00,1.6800000000000002,-0.25,1.6984993377,0.0,0,0.0,1.6800000000000002,-0.25,1.6984993377,1.67,-0.24,1.6871573726,0.0,0,0.0,1.67,-0.24,1.6871573726
2020-11-27 05:00:00,1.6400000000000001,-0.25,1.6589454482,0.0,0,0.0,1.6400000000000001,-0.25,1.6589454482,1.63,-0.24,1.6475739741000002,0.0,0,0.0,1.63,-0.24,1.6475739741000002
2020-11-27 05:30:00,1.67,-0.24,1.6871573726,0.0,0,0.0,1.67,-0.24,1.6871573726,1.67,-0.24,1.6871573726,0.0,0,0.0,1.67,-0.24,1.6871573726
2020-11-27 06:00:00,1.75,-0.03,1.750257124,0.0,0,0.0,1.75,-0.03,1.750257124,1.7000000000000002,-0.43,1.7535392780999999,0.0,0,0.0,1.7000000000000002,-0.43,1.7535392780999999
2020-11-27 06:30:00,1.83,-0.2,1.8408965206999999,0.0,0,0.0,1.83,-0.2,1.8408965206999999,1.82,-0.21,1.832075326,0.0,0,0.0,1.82,-0.21,1.832075326
