Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-27 07:00:00,1.94,-0.2,1.9502820309,0.0,0,0.0,1.94,-0.2,1.9502820309,1.9300000000000002,-0.19,1.9393297811,0.0,0,0.0,1.9300000000000002,-0.19,1.9393297811
2020-11-27 07:30:00,1.9005,-0.12,1.9042847082,0.0005,0,0.0005,1.9,-0.12,1.9037857022,1.8805,-0.24,1.8957532144,0.0005,0,0.0005,1.88,-0.24,1.8952572385000002
2020-11-27 08:00:00,1.9,-0.1,1.902629759,0.0,0,0.0,1.9,-0.1,1.902629759,1.88,-0.24,1.8952572385000002,0.0,0,0.0,1.88,-0.24,1.8952572385000002
2020-11-27 08:30:00,1.92,-0.15,1.9258504615,0.0,0,0.0,1.92,-0.15,1.9258504615,1.9,-0.16,1.9067249408,0.0,0,0.0,1.9,-0.16,1.9067249408
2020-11-27 09:00:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786
2020-11-27 09:30:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786
2020-11-27 10:00:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906
2020-11-27 10:30:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906
2020-11-27 11:00:00,1.802,-0.14,1.80743022,0.002,0,0.002,1.8,-0.14,1.8054362354,1.792,-0.14,1.7974604307000002,0.002,0,0.002,1.79,-0.14,1.7954665132
2020-11-27 11:30:00,1.8010000000000002,-0.14,1.806433226,0.001,0,0.001,1.8,-0.14,1.8054362354,1.791,-0.14,1.7964634703,0.001,0,0.001,1.79,-0.14,1.7954665132
2020-11-27 12:00:00,1.7730000000000001,-0.14,1.7785187657,0.003,0,0.003,1.77,-0.14,1.7755280905,1.763,-0.14,1.768549971,0.003,0,0.003,1.76,-0.14,1.7655594014
2020-11-27 12:30:00,1.806,-0.15,1.8122185299,0.006,0,0.006,1.8,-0.15,1.8062391868,1.796,-0.15,1.8022530344,0.006,0,0.006,1.79,-0.15,1.7962739212
2020-11-27 13:00:00,1.8035,-0.18,1.8124602753999999,0.0035,0,0.0035,1.8,-0.18,1.8089776118,1.7934999999999999,-0.17,1.8015388561,0.0035,0,0.0035,1.79,-0.17,1.7980545042
2020-11-27 13:30:00,1.8275000000000001,-0.18,1.8363431733,0.007500000000000001,0,0.007500000000000001,1.82,-0.18,1.8288794383,1.8175,-0.16,1.8245290488,0.007500000000000001,0,0.007500000000000001,1.81,-0.16,1.8170580618
2020-11-27 14:00:00,1.8054999999999999,-0.18,1.8144503989,0.0055000000000000005,0,0.0055000000000000005,1.8,-0.18,1.8089776118,1.7955,-0.16,1.8026148368000001,0.0055000000000000005,0,0.0055000000000000005,1.79,-0.16,1.7971366114
2020-11-27 14:30:00,1.8075,-0.16,1.814567786,0.007500000000000001,0,0.007500000000000001,1.8,-0.16,1.8070971196999999,1.7974999999999999,-0.16,1.8046069517,0.007500000000000001,0,0.007500000000000001,1.79,-0.16,1.7971366114
2020-11-27 15:00:00,1.7825000000000002,-0.16,1.7896665192,0.0025,0,0.0025,1.78,-0.16,1.7871765442,1.7725,-0.15,1.7788356445,0.0025,0,0.0025,1.77,-0.15,1.7763445612000002
2020-11-27 15:30:00,1.8105,-0.17,1.8184637060000002,0.0005,0,0.0005,1.81,-0.17,1.8179658963,1.8005,-0.16,1.8075951566000001,0.0005,0,0.0005,1.8,-0.16,1.8070971196999999
2020-11-27 16:00:00,1.9,-0.19,1.909476368,0.0,0,0.0,1.9,-0.19,1.909476368,1.8900000000000001,-0.19,1.8995262567000002,0.0,0,0.0,1.8900000000000001,-0.19,1.8995262567000002
2020-11-27 16:30:00,2.052,-0.03,2.0522192865,0.002,0,0.002,2.05,-0.03,2.0502195004,2.012,-0.36,2.0439530327,0.002,0,0.002,2.01,-0.36,2.041984329
2020-11-27 17:00:00,2.1745,-0.15,2.1796674632,0.0045000000000000005,0,0.0045000000000000005,2.17,-0.15,2.1751781536,2.1545,-0.31,2.1766879083,0.0045000000000000005,0,0.0045000000000000005,2.15,-0.31,2.1722338732
2020-11-27 17:30:00,2.3195,-0.14,2.3237212075,0.0095,0,0.0095,2.31,-0.14,2.3142385357,2.2795,-0.39,2.3126219427,0.0095,0,0.0095,2.27,-0.39,2.3032585613
2020-11-27 18:00:00,2.3115,-0.27,2.3272155573,0.0015,0,0.0015,2.31,-0.27,2.3257256932,2.3115,-0.26,2.3260765787,0.0015,0,0.0015,2.31,-0.26,2.3245859846
2020-11-27 18:30:00,2.2555,-0.25,2.2693127264,0.0055000000000000005,0,0.0055000000000000005,2.25,-0.25,2.2638462845,2.2355,-0.24,2.2483461144,0.0055000000000000005,0,0.0055000000000000005,2.23,-0.24,2.2428776159
2020-11-27 19:00:00,2.145,-0.14,2.1495639093,0.005,0,0.005,2.14,-0.14,2.1445745499,2.105,-0.35000000000000003,2.1338990134999998,0.005,0,0.005,2.1,-0.35000000000000003,2.1289668856
2020-11-27 19:30:00,1.9665,-0.25,1.9823274830000002,0.006500000000000001,0,0.006500000000000001,1.96,-0.25,1.975879551,1.9565000000000001,-0.26,1.9737001419,0.006500000000000001,0,0.006500000000000001,1.9500000000000002,-0.26,1.9672569736
2020-11-27 20:00:00,1.9180000000000001,0.18,1.9264277822,0.008,0,0.008,1.9100000000000001,0.18,1.9184629264000002,1.818,-0.66,1.9340951373,0.008,0,0.008,1.81,-0.66,1.9265772759000002
2020-11-27 20:30:00,1.8165,-0.25,1.833622712,0.006500000000000001,0,0.006500000000000001,1.81,-0.25,1.8271836251,1.8065,-0.24,1.8223726979000001,0.006500000000000001,0,0.006500000000000001,1.8,-0.24,1.8159295141
2020-11-27 21:00:00,1.755,-0.05,1.7557121062,0.005,0,0.005,1.75,-0.05,1.75071414,1.705,-0.39,1.7490354485,0.005,0,0.005,1.7000000000000002,-0.39,1.7441616898
2020-11-27 21:30:00,1.6555,-0.23,1.6714006851,0.0055000000000000005,0,0.0055000000000000005,1.65,-0.23,1.6659531805999999,1.6455000000000002,-0.22,1.6601416355,0.0055000000000000005,0,0.0055000000000000005,1.6400000000000001,-0.22,1.6546903033
2020-11-27 22:00:00,1.6065,-0.21,1.6201673525,0.006500000000000001,0,0.006500000000000001,1.6,-0.21,1.6137224049,1.5965,-0.21,1.6102522318,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,-0.21,1.6038079686
2020-11-27 22:30:00,1.5215,-0.21,1.5359239076,0.0015,0,0.0015,1.52,-0.21,1.5344380079,1.5115,-0.21,1.5260184304000002,0.0015,0,0.0015,1.51,-0.21,1.5245327153
2020-11-27 23:00:00,1.4304999999999999,-0.19,1.4430628018,0.0005,0,0.0005,1.43,-0.19,1.4425671561,1.4205,-0.21,1.4359388044,0.0005,0,0.0005,1.42,-0.21,1.4354441821
2020-11-27 23:30:00,1.4315,0.2,1.4454038363000001,0.0015,0,0.0015,1.43,0.2,1.4439182802000001,1.3515000000000001,-0.59,1.4746702174,0.0015,0,0.0015,1.35,-0.59,1.4732956255
2020-11-28 00:00:00,1.432,0.23,1.4503530605,0.002,0,0.002,1.43,0.23,1.4483784036,1.3519999999999999,-0.62,1.4873815919,0.002,0,0.002,1.35,-0.62,1.4855638660000001
2020-11-28 00:30:00,1.826,0.15,1.8321506488,0.006,0,0.006,1.82,0.15,1.8261708573000002,1.736,-0.65,1.8536979258000001,0.006,0,0.006,1.73,-0.65,1.8480800848
2020-11-28 01:00:00,1.8745,-0.17,1.8821929364,0.0045000000000000005,0,0.0045000000000000005,1.87,-0.17,1.8777113729,1.8445,-0.36,1.8793031288000002,0.0045000000000000005,0,0.0045000000000000005,1.8399999999999999,-0.36,1.8748866632
2020-11-28 01:30:00,1.8655,-0.27,1.8849377311,0.0055000000000000005,0,0.0055000000000000005,1.8599999999999999,-0.27,1.8794946129,1.8455,-0.26,1.8637248322,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,-0.26,1.8582787735
2020-11-28 02:00:00,1.7735,-0.23,1.788351825,0.0035,0,0.0035,1.77,-0.23,1.7848809484000001,1.7635,-0.26,1.782563393,0.0035,0,0.0035,1.76,-0.26,1.7791008965000001
2020-11-28 02:30:00,1.779,-0.25,1.7964801697000001,0.009000000000000001,0,0.009000000000000001,1.77,-0.25,1.7875681805,1.779,-0.24,1.7951158737,0.009000000000000001,0,0.009000000000000001,1.77,-0.24,1.7861970776
2020-11-28 03:00:00,1.7349999999999999,-0.25,1.7529189941,0.005,0,0.005,1.73,-0.25,1.7479702515,1.725,-0.24,1.7416156292,0.005,0,0.005,1.72,-0.24,1.7366634677000001
2020-11-28 03:30:00,1.6800000000000002,-0.25,1.6984993377,0.01,0,0.01,1.67,-0.25,1.6886088949,1.67,-0.24,1.6871573726,0.01,0,0.01,1.6600000000000001,-0.24,1.6772596698000002
2020-11-28 04:00:00,1.6365,-0.24,1.6540049123,0.006500000000000001,0,0.006500000000000001,1.63,-0.24,1.6475739741000002,1.6265,-0.24,1.6441113861,0.006500000000000001,0,0.006500000000000001,1.62,-0.24,1.6376812877
2020-11-28 04:30:00,1.5925,-0.22,1.607624412,0.0025,0,0.0025,1.5899999999999999,-0.22,1.6051479683,1.5825,-0.26,1.603716387,0.0025,0,0.0025,1.58,-0.26,1.6012495120999999
2020-11-28 05:00:00,1.53,-0.24,1.5487091399000001,0.0,0,0.0,1.53,-0.24,1.5487091399000001,1.52,-0.23,1.5373028329,0.0,0,0.0,1.52,-0.23,1.5373028329
2020-11-28 05:30:00,1.5005000000000002,-0.24,1.5195723905,0.0005,0,0.0005,1.5,-0.24,1.5190786681000001,1.4905,-0.23,1.508141323,0.0005,0,0.0005,1.49,-0.23,1.5076471736000001
2020-11-28 06:00:00,1.5205000000000002,-0.22,1.5363333785000002,0.0005,0,0.0005,1.52,-0.22,1.5358385332,1.5105,-0.23,1.5279104195,0.0005,0,0.0005,1.51,-0.23,1.5274161188000002
2020-11-28 06:30:00,1.6400000000000001,0.23,1.6560495162,0.0,0,0.0,1.6400000000000001,0.23,1.6560495162,1.55,-0.64,1.6769317219,0.0,0,0.0,1.55,-0.64,1.6769317219
2020-11-28 07:00:00,1.682,0.23,1.6976524968,0.002,0,0.002,1.6800000000000002,0.23,1.6956709586,1.592,-0.64,1.7158274972,0.002,0,0.002,1.5899999999999999,-0.64,1.7139719951
2020-11-28 07:30:00,1.642,0.23,1.6580301565000002,0.002,0,0.002,1.6400000000000001,0.23,1.6560495162,1.552,-0.64,1.6787805098000002,0.002,0,0.002,1.55,-0.64,1.6769317219
2020-11-28 08:00:00,1.653,0.12,1.6573499932,0.003,0,0.003,1.65,0.12,1.6543578815000002,1.593,-0.46,1.6580859447,0.003,0,0.003,1.5899999999999999,-0.46,1.6552039149
2020-11-28 08:30:00,1.69,-0.18,1.6995587663,0.0,0,0.0,1.69,-0.18,1.6995587663,1.6800000000000002,-0.17,1.6885792845,0.0,0,0.0,1.6800000000000002,-0.17,1.6885792845
2020-11-28 09:00:00,1.6605,-0.18,1.6702276043,0.0005,0,0.0005,1.6600000000000001,-0.18,1.6697305172,1.6505,-0.17,1.6592318253,0.0005,0,0.0005,1.65,-0.17,1.6587344573
2020-11-28 09:30:00,1.7000000000000002,-0.19,1.7105846954000001,0.0,0,0.0,1.7000000000000002,-0.19,1.7105846954000001,1.6800000000000002,-0.18,1.6896153408,0.0,0,0.0,1.6800000000000002,-0.18,1.6896153408
2020-11-28 10:00:00,1.7000000000000002,-0.17,1.7084788556000001,0.0,0,0.0,1.7000000000000002,-0.17,1.7084788556000001,1.6800000000000002,-0.16,1.6876018488,0.0,0,0.0,1.6800000000000002,-0.16,1.6876018488
2020-11-28 10:30:00,1.6600000000000001,-0.17,1.6686821147000002,0.0,0,0.0,1.6600000000000001,-0.17,1.6686821147000002,1.65,-0.16,1.6577394246,0.0,0,0.0,1.65,-0.16,1.6577394246
2020-11-28 11:00:00,1.612,-0.15,1.6189638662,0.002,0,0.002,1.6099999999999999,-0.15,1.6169724797,1.6019999999999999,-0.14,1.6081057179,0.002,0,0.002,1.6,-0.14,1.606113321
2020-11-28 11:30:00,1.5325,-0.14,1.5388814932,0.0025,0,0.0025,1.53,-0.14,1.5363918771,1.5225,-0.13,1.5280400027,0.0025,0,0.0025,1.52,-0.13,1.5255490815
2020-11-28 12:00:00,1.5325,-0.14,1.5388814932,0.0025,0,0.0025,1.53,-0.14,1.5363918771,1.5225,-0.13,1.5280400027,0.0025,0,0.0025,1.52,-0.13,1.5255490815
2020-11-28 12:30:00,1.5819999999999999,-0.14,1.5881826091,0.002,0,0.002,1.58,-0.14,1.5861904047,1.572,-0.15,1.5791402724,0.002,0,0.002,1.57,-0.15,1.5771493270999999
2020-11-28 13:00:00,1.6105,-0.18,1.6205277690000002,0.0005,0,0.0005,1.6099999999999999,-0.18,1.6200308639,1.6005,-0.17,1.6095031066,0.0005,0,0.0005,1.6,-0.17,1.6090059043
2020-11-28 13:30:00,1.564,-0.16,1.5721628414,0.004,0,0.004,1.56,-0.16,1.5681836627,1.554,-0.15,1.5612225978,0.004,0,0.004,1.55,-0.15,1.5572411501999999
2020-11-28 14:00:00,1.5175,-0.16,1.5259116127999999,0.007500000000000001,0,0.007500000000000001,1.51,-0.16,1.5184531603,1.5075,-0.14,1.5139868724999999,0.007500000000000001,0,0.007500000000000001,1.5,-0.14,1.5065191668
2020-11-28 14:30:00,1.534,-0.16,1.5423216266000002,0.004,0,0.004,1.53,-0.16,1.5383432647,1.524,-0.14,1.5304169367,0.004,0,0.004,1.52,-0.14,1.5264337522
2020-11-28 15:00:00,1.5190000000000001,-0.16,1.5274033521,0.009000000000000001,0,0.009000000000000001,1.51,-0.16,1.5184531603,1.509,-0.14,1.5154804519,0.009000000000000001,0,0.009000000000000001,1.5,-0.14,1.5065191668
2020-11-28 15:30:00,1.5535,-0.16,1.5617177242,0.0035,0,0.0035,1.55,-0.16,1.5582361824,1.5434999999999999,-0.16,1.5517706822,0.0035,0,0.0035,1.54,-0.16,1.5482893786
2020-11-28 16:00:00,1.6644999999999999,-0.21,1.6776949216,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,-0.21,1.6732304085,1.6545,-0.2,1.6665444038000001,0.0045000000000000005,0,0.0045000000000000005,1.65,-0.2,1.6620770139
2020-11-28 16:30:00,1.8555000000000001,0.04,1.8559311005999999,0.0055000000000000005,0,0.0055000000000000005,1.85,0.04,1.8504323819000001,1.8054999999999999,-0.4,1.8492783052,0.0055000000000000005,0,0.0055000000000000005,1.8,-0.4,1.8439088915
2020-11-28 17:00:00,1.9675,-0.06,1.968414654,0.007500000000000001,0,0.007500000000000001,1.96,-0.06,1.9609181523,1.9275,-0.34,1.9572573285,0.007500000000000001,0,0.007500000000000001,1.92,-0.34,1.9498717907
2020-11-28 17:30:00,2.143,-0.24,2.1563972269000002,0.003,0,0.003,2.14,-0.24,2.1534158911,2.123,-0.23,2.1354224406,0.003,0,0.003,2.12,-0.23,2.1324399171
2020-11-28 18:00:00,2.1825,-0.26,2.1979322669,0.0025,0,0.0025,2.18,-0.26,2.19544984,2.1725,-0.25,2.1868370424,0.0025,0,0.0025,2.17,-0.25,2.1843534513
2020-11-28 18:30:00,2.134,-0.23,2.1463587771,0.004,0,0.004,2.13,-0.23,2.1423818521,2.114,-0.27,2.1311724473,0.004,0,0.004,2.11,-0.27,2.1272047386
2020-11-28 19:00:00,2.0535,-0.26,2.0698942606,0.0035,0,0.0035,2.05,-0.26,2.0664220285,2.0435,-0.25,2.058735595,0.0035,0,0.0035,2.04,-0.25,2.0552615405
2020-11-28 19:30:00,1.9385,-0.23,1.9520968854,0.0085,0,0.0085,1.9300000000000002,-0.23,1.9436563482,1.9285,-0.23,1.9421668955,0.0085,0,0.0085,1.92,-0.23,1.9337269714
2020-11-28 20:00:00,1.7970000000000002,-0.24,1.8129558737,0.007,0,0.007,1.79,-0.24,1.8060177186000002,1.787,-0.23,1.8017405474000001,0.007,0,0.007,1.78,-0.23,1.7947980388
2020-11-28 20:30:00,1.7055,-0.21,1.7183801238,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,-0.21,1.712921481,1.6955,-0.2,1.7072551801,0.0055000000000000005,0,0.0055000000000000005,1.69,-0.2,1.7017931719
2020-11-28 21:00:00,1.6545,-0.19,1.665373907,0.0045000000000000005,0,0.0045000000000000005,1.65,-0.19,1.6609033687,1.6345,-0.23,1.6506029959,0.0045000000000000005,0,0.0045000000000000005,1.63,-0.23,1.6461470165
2020-11-28 21:30:00,1.599,-0.07,1.6005314741999999,0.009000000000000001,0,0.009000000000000001,1.5899999999999999,-0.07,1.5915401346,1.569,-0.33,1.6033281012,0.009000000000000001,0,0.009000000000000001,1.56,-0.33,1.5945218719
2020-11-28 22:00:00,1.5325,-0.19,1.544233224,0.0125,0,0.0125,1.52,-0.19,1.5318289722,1.5225,-0.18,1.5331034701,0.0125,0,0.0125,1.51,-0.18,1.5206906326
2020-11-28 22:30:00,1.4835,-0.18,1.4943802227,0.0235,0,0.0235,1.46,-0.18,1.4710540439,1.4735,-0.2,1.4870111802000001,0.0235,0,0.0235,1.45,-0.2,1.4637281168
2020-11-28 23:00:00,1.4195,-0.2,1.4335202301,0.0195,0,0.0195,1.4,-0.2,1.4142135624,1.4095,-0.2,1.4236187165,0.0195,0,0.0195,1.3900000000000001,-0.2,1.4043147795
2020-11-28 23:30:00,1.3975,-0.2,1.4117387329,0.0175,0,0.0175,1.38,-0.2,1.3944174410999999,1.3975,-0.2,1.4117387329,0.0175,0,0.0175,1.38,-0.2,1.3944174410999999
2020-11-29 00:00:00,1.4175,-0.2,1.4315398178,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,-0.2,1.4241137595,1.4175,-0.2,1.4315398178,0.007500000000000001,0,0.007500000000000001,1.4100000000000001,-0.2,1.4241137595
2020-11-29 00:30:00,1.802,0.04,1.8024438965,0.012,0,0.012,1.79,0.04,1.7904468716,1.732,-0.55,1.8172297598,0.012,0,0.012,1.72,-0.55,1.8057962233
2020-11-29 01:00:00,1.8655,0.17,1.8732298978,0.0155,0,0.0155,1.85,0.17,1.8577943912000001,1.7655,-0.7000000000000001,1.8992077954000002,0.0155,0,0.0155,1.75,-0.7000000000000001,1.8848076825
2020-11-29 01:30:00,1.8475000000000001,0.15,1.8535793077,0.0175,0,0.0175,1.83,0.15,1.8361372498000001,1.7475,-0.72,1.8900148809,0.0175,0,0.0175,1.73,-0.72,1.8738463117
2020-11-29 02:00:00,1.788,0.12,1.7920223213000002,0.018000000000000002,0,0.018000000000000002,1.77,0.12,1.774063133,1.698,-0.63,1.8111057395999999,0.018000000000000002,0,0.018000000000000002,1.6800000000000002,-0.63,1.7942407865
2020-11-29 02:30:00,1.7195,-0.25,1.7375788471,0.0195,0,0.0195,1.7000000000000002,-0.25,1.7182840277,1.6995,-0.24,1.7163625054,0.0195,0,0.0195,1.6800000000000002,-0.24,1.6970562748
2020-11-29 03:00:00,1.6764999999999999,-0.24,1.693591524,0.0165,0,0.0165,1.6600000000000001,-0.24,1.6772596698000002,1.6665,-0.23,1.6822967188,0.0165,0,0.0165,1.65,-0.23,1.6659531805999999
2020-11-29 03:30:00,1.6320000000000001,-0.23,1.6481274223,0.022,0,0.022,1.6099999999999999,-0.23,1.6263455967,1.6219999999999999,-0.23,1.6382258697,0.022,0,0.022,1.6,-0.23,1.6164467204
2020-11-29 04:00:00,1.588,-0.23,1.6045697243,0.018000000000000002,0,0.018000000000000002,1.57,-0.23,1.5867577005,1.5779999999999998,-0.23,1.5946736342999999,0.018000000000000002,0,0.018000000000000002,1.56,-0.23,1.5768639763999999
2020-11-29 04:30:00,1.5385,-0.21,1.5527659998,0.018500000000000003,0,0.018500000000000003,1.52,-0.21,1.5344380079,1.5285000000000002,-0.25,1.5488099464,0.018500000000000003,0,0.018500000000000003,1.51,-0.25,1.5305554547
2020-11-29 05:00:00,1.512,-0.21,1.526513675,0.012,0,0.012,1.5,-0.21,1.5146286674,1.502,-0.2,1.5152570739,0.012,0,0.012,1.49,-0.2,1.5033628970000001
2020-11-29 05:30:00,1.5110000000000001,-0.21,1.5255231889,0.011,0,0.011,1.5,-0.21,1.5146286674,1.501,-0.2,1.5142658287000001,0.011,0,0.011,1.49,-0.2,1.5033628970000001
2020-11-29 06:00:00,1.5165000000000002,-0.21,1.5309710154,0.006500000000000001,0,0.006500000000000001,1.51,-0.21,1.5245327153,1.5065,-0.2,1.5197178192,0.006500000000000001,0,0.006500000000000001,1.5,-0.2,1.513274595
2020-11-29 06:30:00,1.6055000000000001,0.23,1.6218909489,0.0055000000000000005,0,0.0055000000000000005,1.6,0.23,1.6164467204,1.5255,-0.62,1.6466785509,0.0055000000000000005,0,0.0055000000000000005,1.52,-0.62,1.6415846002999999
2020-11-29 07:00:00,1.6560000000000001,0.25,1.6747644611,0.006,0,0.006,1.65,0.25,1.6688319268,1.576,-0.6000000000000001,1.6863499044,0.006,0,0.006,1.57,-0.6000000000000001,1.6807438828999999
2020-11-29 07:30:00,1.6075,0.26,1.6283906933,0.007500000000000001,0,0.007500000000000001,1.6,0.26,1.6209873533999999,1.5275,-0.58,1.6339082747,0.007500000000000001,0,0.007500000000000001,1.52,-0.58,1.6268988905000001
2020-11-29 08:00:00,1.609,0.15,1.6159767943999999,0.009000000000000001,0,0.009000000000000001,1.6,0.15,1.607015868,1.549,-0.47000000000000003,1.6187343822,0.009000000000000001,0,0.009000000000000001,1.54,-0.47000000000000003,1.6101242188
2020-11-29 08:30:00,1.6165,-0.18,1.6264907777,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,-0.18,1.6200308639,1.6065,-0.17,1.6154696685,0.006500000000000001,0,0.006500000000000001,1.6,-0.17,1.6090059043
2020-11-29 09:00:00,1.657,0.08,1.6589300769,0.007,0,0.007,1.65,0.08,1.6519382555000002,1.597,-0.47000000000000003,1.6647249022000001,0.007,0,0.007,1.5899999999999999,-0.47000000000000003,1.6580108564
2020-11-29 09:30:00,1.7275,0.24,1.7440918124,0.007500000000000001,0,0.007500000000000001,1.72,0.24,1.7366634677000001,1.6375000000000002,-0.63,1.7545102593,0.007500000000000001,0,0.007500000000000001,1.63,-0.63,1.7475125178000002
2020-11-29 10:00:00,1.7105000000000001,0.27,1.7316784487999999,0.0005,0,0.0005,1.71,0.27,1.7311845656,1.6105,-0.59,1.7151706183000002,0.0005,0,0.0005,1.6099999999999999,-0.59,1.7147011401
2020-11-29 10:30:00,1.681,0.28,1.7041599103,0.001,0,0.001,1.6800000000000002,0.28,1.7031735085,1.581,-0.59,1.6875014074,0.001,0,0.001,1.58,-0.59,1.6865645555
2020-11-29 11:00:00,1.6535000000000002,0.30000000000000004,1.6804946444,0.0035,0,0.0035,1.65,0.30000000000000004,1.6770509831,1.5635,-0.5700000000000001,1.6641611250000001,0.0035,0,0.0035,1.56,-0.5700000000000001,1.6608732643000002
2020-11-29 11:30:00,1.6925,0.30000000000000004,1.7188822676000002,0.0025,0,0.0025,1.69,0.30000000000000004,1.7164206944,1.6025,-0.5700000000000001,1.7008545646000002,0.0025,0,0.0025,1.6,-0.5700000000000001,1.6984993377
2020-11-29 12:00:00,1.7125,0.29,1.7368811848,0.0025,0,0.0025,1.71,0.29,1.7344163283,1.6125,-0.58,1.7136383078000001,0.0025,0,0.0025,1.6099999999999999,-0.58,1.7112860661
2020-11-29 12:30:00,1.6875,0.29,1.7122372061000002,0.007500000000000001,0,0.007500000000000001,1.6800000000000002,0.29,1.7048460341,1.5975000000000001,-0.58,1.6995311854000001,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,-0.58,1.6924833825
2020-11-29 13:00:00,1.616,0.01,1.6160309403,0.006,0,0.006,1.6099999999999999,0.01,1.6100310556,1.576,-0.30000000000000004,1.604299224,0.006,0,0.006,1.57,-0.30000000000000004,1.5984054554
2020-11-29 13:30:00,1.5354999999999999,-0.15,1.5428092073,0.0055000000000000005,0,0.0055000000000000005,1.53,-0.15,1.537335357,1.5354999999999999,-0.14,1.5418690768,0.0055000000000000005,0,0.0055000000000000005,1.53,-0.14,1.5363918771
2020-11-29 14:00:00,1.5070000000000001,-0.15,1.5144467637,0.007,0,0.007,1.5,-0.15,1.5074813432,1.4969999999999999,-0.14,1.5035321746,0.007,0,0.007,1.49,-0.14,1.4965627284
2020-11-29 14:30:00,1.556,0.17,1.565259084,0.006,0,0.006,1.55,0.17,1.5592947124,1.486,-0.5,1.5678635145,0.006,0,0.006,1.48,-0.5,1.5621779668
2020-11-29 15:00:00,1.6155,0.13,1.6207221384000001,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,0.13,1.6152399203,1.5455,-0.5,1.6243676462,0.0055000000000000005,0,0.0055000000000000005,1.54,-0.5,1.6191355718
2020-11-29 15:30:00,1.658,-0.18,1.6677421863,0.008,0,0.008,1.65,-0.18,1.6597891432,1.6480000000000001,-0.17,1.6567450015,0.008,0,0.008,1.6400000000000001,-0.17,1.6487874331999999
2020-11-29 16:00:00,1.746,-0.2,1.7574174234000002,0.006,0,0.006,1.74,-0.2,1.7514565367000001,1.736,-0.2,1.747482761,0.006,0,0.006,1.73,-0.2,1.7415223226
2020-11-29 16:30:00,1.9849999999999999,0.19,1.9940724661,0.005,0,0.005,1.98,0.19,1.9890952717000001,1.895,-0.62,1.9938467845,0.005,0,0.005,1.8900000000000001,-0.62,1.9890952717000001
2020-11-29 17:00:00,2.1605,-0.04,2.1608702529,0.0005,0,0.0005,2.16,-0.04,2.1603703386,2.1105,-0.46,2.1600486684,0.0005,0,0.0005,2.11,-0.46,2.1595601404
2020-11-29 17:30:00,2.2905,-0.07,2.2915693858,0.0005,0,0.0005,2.29,-0.07,2.2910696192,2.2405,-0.43,2.281389982,0.0005,0,0.0005,2.24,-0.43,2.2808989456
2020-11-29 18:00:00,2.2935,0.16,2.2990742159,0.0035,0,0.0035,2.29,0.16,2.2955827147,2.2035,-0.67,2.3031092571,0.0035,0,0.0035,2.2,-0.67,2.2997608571
2020-11-29 18:30:00,2.151,-0.27,2.1678793786,0.001,0,0.001,2.15,-0.27,2.1668871683,2.1310000000000002,-0.26,2.1468025061000002,0.001,0,0.001,2.13,-0.26,2.1458098704
2020-11-29 19:00:00,2.05,-0.27,2.0677040407,0.0,0,0.0,2.05,-0.27,2.0677040407,2.04,-0.26,2.0565018843,0.0,0,0.0,2.04,-0.26,2.0565018843
2020-11-29 19:30:00,1.97,-0.25,1.9857995871,0.0,0,0.0,1.97,-0.25,1.9857995871,1.9500000000000002,-0.24,1.9647137196000002,0.0,0,0.0,1.9500000000000002,-0.24,1.9647137196000002
2020-11-29 20:00:00,1.87,-0.25,1.88663722,0.0,0,0.0,1.87,-0.25,1.88663722,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002
2020-11-29 20:30:00,1.77,-0.05,1.7707060739,0.0,0,0.0,1.77,-0.05,1.7707060739,1.72,-0.46,1.7804493815,0.0,0,0.0,1.72,-0.46,1.7804493815
2020-11-29 21:00:00,1.6800000000000002,-0.68,1.8124017215000001,0.0,0,0.0,1.6800000000000002,-0.68,1.8124017215000001,1.75,0.2,1.7613914954,0.0,0,0.0,1.75,0.2,1.7613914954
2020-11-29 21:30:00,1.67,-0.31,1.6985287751,0.0,0,0.0,1.67,-0.31,1.6985287751,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241
2020-11-29 22:00:00,1.56,-0.22,1.5754364475,0.0,0,0.0,1.56,-0.22,1.5754364475,1.55,-0.21,1.564161117,0.0,0,0.0,1.55,-0.21,1.564161117
2020-11-29 22:30:00,1.48,-0.21,1.4948244044,0.0,0,0.0,1.48,-0.21,1.4948244044,1.47,-0.2,1.4835430563,0.0,0,0.0,1.47,-0.2,1.4835430563
2020-11-29 23:00:00,1.4100000000000001,-0.21,1.4255525245,0.0,0,0.0,1.4100000000000001,-0.21,1.4255525245,1.4,-0.2,1.4142135624,0.0,0,0.0,1.4,-0.2,1.4142135624
2020-11-29 23:30:00,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828,1.4,-0.18,1.4115239991,0.0,0,0.0,1.4,-0.18,1.4115239991
2020-11-30 00:00:00,1.42,-0.21,1.4354441821,0.0,0,0.0,1.42,-0.21,1.4354441821,1.42,-0.2,1.4340153415999999,0.0,0,0.0,1.42,-0.2,1.4340153415999999
2020-11-30 00:30:00,1.79,0.12,1.7940178371000002,0.0,0,0.0,1.79,0.12,1.7940178371000002,1.71,-0.62,1.8189282559,0.0,0,0.0,1.71,-0.62,1.8189282559
2020-11-30 01:00:00,1.83,-0.19,1.8398369493,0.0,0,0.0,1.83,-0.19,1.8398369493,1.8,-0.35000000000000003,1.8337120821,0.0,0,0.0,1.8,-0.35000000000000003,1.8337120821
2020-11-30 01:30:00,1.81,-0.28,1.8315294155,0.0,0,0.0,1.81,-0.28,1.8315294155,1.8,-0.27,1.8201373575000002,0.0,0,0.0,1.8,-0.27,1.8201373575000002
2020-11-30 02:00:00,1.77,-0.28,1.7920100446,0.0,0,0.0,1.77,-0.28,1.7920100446,1.76,-0.27,1.7805897899,0.0,0,0.0,1.76,-0.27,1.7805897899
2020-11-30 02:30:00,1.76,-0.26,1.7791008965000001,0.0,0,0.0,1.76,-0.26,1.7791008965000001,1.75,-0.25,1.7677669530000002,0.0,0,0.0,1.75,-0.25,1.7677669530000002
2020-11-30 03:00:00,1.72,-0.26,1.7395401691,0.0,0,0.0,1.72,-0.26,1.7395401691,1.71,-0.24,1.7267599717,0.0,0,0.0,1.71,-0.24,1.7267599717
2020-11-30 03:30:00,1.6800000000000002,-0.24,1.6970562748,0.0,0,0.0,1.6800000000000002,-0.24,1.6970562748,1.67,-0.23,1.6857639218,0.0,0,0.0,1.67,-0.23,1.6857639218
2020-11-30 04:00:00,1.63,-0.26,1.6506059493,0.0,0,0.0,1.63,-0.26,1.6506059493,1.62,-0.25,1.6391766226,0.0,0,0.0,1.62,-0.25,1.6391766226
2020-11-30 04:30:00,1.58,-0.24,1.5981239001,0.0,0,0.0,1.58,-0.24,1.5981239001,1.57,-0.23,1.5867577005,0.0,0,0.0,1.57,-0.23,1.5867577005
2020-11-30 05:00:00,1.56,-0.22,1.5754364475,0.0,0,0.0,1.56,-0.22,1.5754364475,1.55,-0.21,1.564161117,0.0,0,0.0,1.55,-0.21,1.564161117
2020-11-30 05:30:00,1.56,-0.22,1.5754364475,0.0,0,0.0,1.56,-0.22,1.5754364475,1.55,-0.21,1.564161117,0.0,0,0.0,1.55,-0.21,1.564161117
2020-11-30 06:00:00,1.6099999999999999,-0.25,1.6292943258,0.0,0,0.0,1.6099999999999999,-0.25,1.6292943258,1.6,-0.24,1.6178998733,0.0,0,0.0,1.6,-0.24,1.6178998733
2020-11-30 06:30:00,1.75,-0.23,1.7650495743999999,0.0,0,0.0,1.75,-0.23,1.7650495743999999,1.74,-0.22,1.7538529015000002,0.0,0,0.0,1.74,-0.22,1.7538529015000002
2020-11-30 07:00:00,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758,1.8399999999999999,-0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,-0.26,1.8582787735
2020-11-30 07:30:00,1.88,-0.03,1.8802393465,0.0,0,0.0,1.88,-0.03,1.8802393465,1.8399999999999999,-0.34,1.8711493794,0.0,0,0.0,1.8399999999999999,-0.34,1.8711493794
2020-11-30 08:00:00,1.88,-0.17,1.8876705221,0.0,0,0.0,1.88,-0.17,1.8876705221,1.87,-0.16,1.8768324379,0.0,0,0.0,1.87,-0.16,1.8768324379
2020-11-30 08:30:00,1.87,-0.16,1.8768324379,0.0,0,0.0,1.87,-0.16,1.8768324379,1.87,-0.14,1.8752333187999999,0.0,0,0.0,1.87,-0.14,1.8752333187999999
2020-11-30 09:00:00,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132,1.78,-0.13,1.7847408776,0.0,0,0.0,1.78,-0.13,1.7847408776
2020-11-30 09:30:00,1.7805,-0.14,1.7859955907,0.0005,0,0.0005,1.78,-0.14,1.7854971297,1.7705000000000002,-0.13,1.7752662476,0.0005,0,0.0005,1.77,-0.13,1.7747675904
2020-11-30 10:00:00,1.693,-0.14,1.6987786789000001,0.003,0,0.003,1.69,-0.14,1.695788902,1.683,-0.13,1.6880133293,0.003,0,0.003,1.6800000000000002,-0.13,1.685022255
2020-11-30 10:30:00,1.6019999999999999,0.0,1.6019999999999999,0.002,0,0.002,1.6,0.0,1.6,1.6019999999999999,0.0,1.6019999999999999,0.002,0,0.002,1.6,0.0,1.6
2020-11-30 11:00:00,1.5819999999999999,0.0,1.5819999999999999,0.002,0,0.002,1.58,0.0,1.58,1.572,0.0,1.572,0.002,0,0.002,1.57,0.0,1.57
2020-11-30 11:30:00,1.601,-0.13,1.60626928,0.001,0,0.001,1.6,-0.13,1.6052725625000002,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999
2020-11-30 12:00:00,1.6,0.37,1.6422241016,0.0,0,0.0,1.6,0.37,1.6422241016,1.5899999999999999,-0.54,1.6791962363000001,0.0,0,0.0,1.5899999999999999,-0.54,1.6791962363000001
2020-11-30 12:30:00,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001
2020-11-30 13:00:00,1.671,-0.13,1.6760492236,0.001,0,0.001,1.67,-0.13,1.6750522380000001,1.671,-0.13,1.6760492236,0.001,0,0.001,1.67,-0.13,1.6750522380000001
2020-11-30 13:30:00,1.642,-0.13,1.6471381241,0.002,0,0.002,1.6400000000000001,-0.13,1.6451443706000002,1.6320000000000001,-0.13,1.6371695086,0.002,0,0.002,1.63,-0.13,1.6351758315
2020-11-30 14:00:00,1.6745,-0.15,1.6812049994,0.0045000000000000005,0,0.0045000000000000005,1.67,-0.15,1.6767229944,1.6644999999999999,-0.13,1.6695688815,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,-0.13,1.6650825805
2020-11-30 14:30:00,1.732,-0.13,1.7368719009,0.002,0,0.002,1.73,-0.13,1.7348775173000002,1.722,-0.13,1.7269001129000001,0.002,0,0.002,1.72,-0.13,1.7249057945000001
2020-11-30 15:00:00,1.7005,-0.13,1.7054618876,0.0005,0,0.0005,1.7000000000000002,-0.13,1.7049633427000002,1.6905000000000001,-0.13,1.695491153,0.0005,0,0.0005,1.69,-0.13,1.6949926254
2020-11-30 15:30:00,1.7810000000000001,0.0,1.7810000000000001,0.001,0,0.001,1.78,0.0,1.78,1.751,-0.34,1.7837042915999999,0.001,0,0.001,1.75,-0.34,1.7827226369
2020-11-30 16:00:00,1.88,0.17,1.8876705221,0.0,0,0.0,1.88,0.17,1.8876705221,1.8,-0.5,1.8681541691999999,0.0,0,0.0,1.8,-0.5,1.8681541691999999
2020-11-30 16:30:00,2.1,0.33,2.1257704486,0.0,0,0.0,2.1,0.33,2.1257704486,1.99,-0.68,2.1029740845,0.0,0,0.0,1.99,-0.68,2.1029740845
2020-11-30 17:00:00,2.251,0.12,2.2541963091,0.001,0,0.001,2.25,0.12,2.2531977277,2.181,-0.51,2.2398350386,0.001,0,0.001,2.18,-0.51,2.2388613177
2020-11-30 17:30:00,2.3,-0.23,2.3114713929,0.0,0,0.0,2.3,-0.23,2.3114713929,2.29,-0.22,2.3005434141,0.0,0,0.0,2.29,-0.22,2.3005434141
2020-11-30 18:00:00,2.2705,-0.25,2.2842220229,0.0005,0,0.0005,2.27,-0.25,2.2837250272,2.2505,-0.24,2.263260977,0.0005,0,0.0005,2.25,-0.24,2.2627637968
2020-11-30 18:30:00,2.2439999999999998,-0.2,2.2528950264,0.004,0,0.004,2.24,-0.2,2.2489108475,2.234,-0.22,2.2448064505,0.004,0,0.004,2.23,-0.22,2.2408257407
2020-11-30 19:00:00,2.0945,-0.24,2.1082054573,0.0045000000000000005,0,0.0045000000000000005,2.09,-0.24,2.1037347742,2.0845,-0.25,2.0994380796,0.0045000000000000005,0,0.0045000000000000005,2.08,-0.25,2.0949701669
2020-11-30 19:30:00,1.978,-0.23,1.9913271956,0.008,0,0.008,1.97,-0.23,1.9833809518,1.9580000000000002,-0.26,1.9751870797,0.008,0,0.008,1.9500000000000002,-0.26,1.9672569736
2020-11-30 20:00:00,1.8875000000000002,-0.25,1.9039843093000002,0.007500000000000001,0,0.007500000000000001,1.88,-0.25,1.8965494984,1.8775,-0.24,1.8927773905,0.007500000000000001,0,0.007500000000000001,1.87,-0.24,1.885338166
2020-11-30 20:30:00,1.8170000000000002,-0.25,1.8341180442,0.007,0,0.007,1.81,-0.25,1.8271836251,1.807,-0.24,1.8228683441,0.007,0,0.007,1.8,-0.24,1.8159295141
2020-11-30 21:00:00,1.7665000000000002,-0.26,1.7855313635,0.006500000000000001,0,0.006500000000000001,1.76,-0.26,1.7791008965000001,1.7565,-0.25,1.7742018628,0.006500000000000001,0,0.006500000000000001,1.75,-0.25,1.7677669530000002
2020-11-30 21:30:00,1.729,-0.23,1.7442307760000002,0.009000000000000001,0,0.009000000000000001,1.72,-0.23,1.7353097706,1.729,-0.22,1.7429403317,0.009000000000000001,0,0.009000000000000001,1.72,-0.22,1.7340126874
2020-11-30 22:00:00,1.585,-0.23,1.6016007616999999,0.005,0,0.005,1.58,-0.23,1.5966527487,1.5750000000000002,-0.22,1.5902908539,0.005,0,0.005,1.57,-0.22,1.5853390804
2020-11-30 22:30:00,1.4925000000000002,-0.19,1.5045451971000001,0.0025,0,0.0025,1.49,-0.19,1.5020652449,1.4925000000000002,-0.18,1.5033150867,0.0025,0,0.0025,1.49,-0.18,1.500833102
2020-11-30 23:00:00,1.434,-0.18,1.445252919,0.004,0,0.004,1.43,-0.18,1.4412841496,1.434,-0.18,1.445252919,0.004,0,0.004,1.43,-0.18,1.4412841496
2020-11-30 23:30:00,1.422,-0.18,1.4333471317,0.002,0,0.002,1.42,-0.18,1.4313629868,1.412,-0.18,1.4234268509,0.002,0,0.002,1.4100000000000001,-0.18,1.4214429289
2020-12-01 00:00:00,1.4225,0.13,1.4284278946,0.0025,0,0.0025,1.42,0.13,1.4259382876,1.3625,-0.49,1.4479317146000001,0.0025,0,0.0025,1.3599999999999999,-0.49,1.4455794686
2020-12-01 00:30:00,1.7625000000000002,-0.08,1.7643146686,0.0025,0,0.0025,1.76,-0.08,1.7618172436,1.7225000000000001,-0.43,1.7753608788,0.0025,0,0.0025,1.72,-0.43,1.772935419
2020-12-01 01:00:00,1.8305,-0.25,1.8474929635000001,0.0005,0,0.0005,1.83,-0.25,1.8469975636,1.8205,-0.27,1.840413065,0.0005,0,0.0005,1.82,-0.27,1.8399184765
2020-12-01 01:30:00,1.8105,-0.28,1.8320235397,0.0005,0,0.0005,1.81,-0.28,1.8315294155,1.8005,-0.27,1.8206318271000002,0.0005,0,0.0005,1.8,-0.27,1.8201373575000002
2020-12-01 02:00:00,1.7605,-0.28,1.7826273447,0.0005,0,0.0005,1.76,-0.28,1.7821335528,1.7505000000000002,-0.27,1.7712002287000002,0.0005,0,0.0005,1.75,-0.27,1.7707060739
2020-12-01 02:30:00,1.7505000000000002,-0.27,1.7712002287000002,0.0005,0,0.0005,1.75,-0.27,1.7707060739,1.7405,-0.25,1.758362946,0.0005,0,0.0005,1.74,-0.25,1.7578680269
2020-12-01 03:00:00,1.6705,-0.25,1.6891033864,0.0005,0,0.0005,1.67,-0.25,1.6886088949,1.6605,-0.24,1.6777545261,0.0005,0,0.0005,1.6600000000000001,-0.24,1.6772596698000002
2020-12-01 03:30:00,1.65,-0.25,1.6688319268,0.0,0,0.0,1.65,-0.25,1.6688319268,1.6400000000000001,-0.24,1.6574679484,0.0,0,0.0,1.6400000000000001,-0.24,1.6574679484
2020-12-01 04:00:00,1.6,-0.23,1.6164467204,0.0,0,0.0,1.6,-0.23,1.6164467204,1.5899999999999999,-0.22,1.6051479683,0.0,0,0.0,1.5899999999999999,-0.22,1.6051479683
2020-12-01 04:30:00,1.57,-0.23,1.5867577005,0.0,0,0.0,1.57,-0.23,1.5867577005,1.56,-0.21,1.5740711547,0.0,0,0.0,1.56,-0.21,1.5740711547
2020-12-01 05:00:00,1.54,-0.21,1.5542522318,0.0,0,0.0,1.54,-0.21,1.5542522318,1.53,-0.21,1.5443445211,0.0,0,0.0,1.53,-0.21,1.5443445211
2020-12-01 05:30:00,1.52,-0.21,1.5344380079,0.0,0,0.0,1.52,-0.21,1.5344380079,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153
2020-12-01 06:00:00,1.58,-0.23,1.5966527487,0.0,0,0.0,1.58,-0.23,1.5966527487,1.58,-0.21,1.5938946013000002,0.0,0,0.0,1.58,-0.21,1.5938946013000002
2020-12-01 06:30:00,1.74,0.07,1.7414074767,0.0,0,0.0,1.74,0.07,1.7414074767,1.6800000000000002,-0.46,1.7418381096000002,0.0,0,0.0,1.6800000000000002,-0.46,1.7418381096000002
2020-12-01 07:00:00,1.88,0.19,1.8895766722,0.0,0,0.0,1.88,0.19,1.8895766722,1.8,-0.54,1.8792551716,0.0,0,0.0,1.8,-0.54,1.8792551716
2020-12-01 07:30:00,1.8599999999999999,-0.08,1.8617196352,0.0,0,0.0,1.8599999999999999,-0.08,1.8617196352,1.8399999999999999,-0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,-0.23,1.8543192821
2020-12-01 08:00:00,1.8399999999999999,-0.15,1.8461040057,0.0,0,0.0,1.8399999999999999,-0.15,1.8461040057,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007
2020-12-01 08:30:00,1.83,-0.15,1.8361372498000001,0.0,0,0.0,1.83,-0.15,1.8361372498000001,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735
2020-12-01 09:00:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735
2020-12-01 09:30:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735
2020-12-01 10:00:00,1.92,0.39,1.9592090241000002,0.0,0,0.0,1.92,0.39,1.9592090241000002,1.9100000000000001,-0.5,1.974360656,0.0,0,0.0,1.9100000000000001,-0.5,1.974360656
2020-12-01 10:30:00,1.94,0.0,1.94,0.0,0,0.0,1.94,0.0,1.94,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002
2020-12-01 11:00:00,1.8519999999999999,0.0,1.8519999999999999,0.002,0,0.002,1.85,0.0,1.85,1.842,0.0,1.842,0.002,0,0.002,1.8399999999999999,0.0,1.8399999999999999
2020-12-01 11:30:00,1.8145,0.48,1.8769150886000001,0.0045000000000000005,0,0.0045000000000000005,1.81,0.48,1.8725650857,1.7645,-0.53,1.8423789648,0.0045000000000000005,0,0.0045000000000000005,1.76,-0.53,1.8380696396
2020-12-01 12:00:00,1.885,-0.13,1.889477441,0.005,0,0.005,1.88,-0.13,1.8844893207000002,1.875,-0.13,1.8795012636,0.005,0,0.005,1.87,-0.13,1.8745132702
2020-12-01 12:30:00,2.395,0.22,2.4050831586,0.005,0,0.005,2.39,0.22,2.4001041644,2.315,-0.48,2.3642387781,0.005,0,0.005,2.31,-0.48,2.3593431289
2020-12-01 13:00:00,2.053,-0.07,2.0541930289,0.003,0,0.003,2.05,-0.07,2.0511947738,2.033,-0.22,2.0448689445,0.003,0,0.003,2.03,-0.22,2.0418863827
2020-12-01 13:30:00,2.093,-0.17,2.0998926163,0.003,0,0.003,2.09,-0.17,2.0969024775,2.073,-0.16,2.0791654576,0.003,0,0.003,2.07,-0.16,2.0761743665
2020-12-01 14:00:00,1.9555,-0.17,1.9628755055,0.0055000000000000005,0,0.0055000000000000005,1.9500000000000002,-0.17,1.9573962297,1.9455,-0.15,1.9512740069,0.0055000000000000005,0,0.0055000000000000005,1.94,-0.15,1.9457903279000002
2020-12-01 14:30:00,2.1005,-0.17,2.107368086,0.0005,0,0.0005,2.1,-0.17,2.106869716,2.0905,-0.15,2.0958745788,0.0005,0,0.0005,2.09,-0.15,2.0953758613
2020-12-01 15:00:00,2.2305,0.11,2.2332107491,0.0005,0,0.0005,2.23,0.11,2.2327113562,2.1605,-0.41000000000000003,2.1990589465,0.0005,0,0.0005,2.16,-0.41000000000000003,2.1985677156
2020-12-01 15:30:00,2.32,0.35000000000000003,2.3462523308,0.0,0,0.0,2.32,0.35000000000000003,2.3462523308,2.2,-0.66,2.296867432,0.0,0,0.0,2.2,-0.66,2.296867432
2020-12-01 16:00:00,2.36,-0.14,2.3641488955,0.0,0,0.0,2.36,-0.14,2.3641488955,2.34,-0.21,2.3494041798,0.0,0,0.0,2.34,-0.21,2.3494041798
2020-12-01 16:30:00,2.19,0.41000000000000003,2.2280484734,0.0,0,0.0,2.19,0.41000000000000003,2.2280484734,2.12,-0.27,2.137124236,0.0,0,0.0,2.12,-0.27,2.137124236
2020-12-01 17:00:00,2.2,0.13,2.2038375621,0.0,0,0.0,2.2,0.13,2.2038375621,2.12,-0.54,2.1876928486000002,0.0,0,0.0,2.12,-0.54,2.1876928486000002
2020-12-01 17:30:00,2.29,-0.21,2.2996086624,0.0,0,0.0,2.29,-0.21,2.2996086624,2.2800000000000002,-0.2,2.2887551201,0.0,0,0.0,2.2800000000000002,-0.2,2.2887551201
2020-12-01 18:00:00,2.27,-0.24,2.2826519665,0.0,0,0.0,2.27,-0.24,2.2826519665,2.26,-0.23,2.271673392,0.0,0,0.0,2.26,-0.23,2.271673392
2020-12-01 18:30:00,2.23,-0.24,2.2428776159,0.0,0,0.0,2.23,-0.24,2.2428776159,2.22,-0.23,2.2318826134,0.0,0,0.0,2.22,-0.23,2.2318826134
2020-12-01 19:00:00,2.13,-0.22,2.1413313616,0.0,0,0.0,2.13,-0.22,2.1413313616,2.12,-0.21,2.1303755537,0.0,0,0.0,2.12,-0.21,2.1303755537
2020-12-01 19:30:00,2.02,-0.24,2.0342074624,0.0,0,0.0,2.02,-0.24,2.0342074624,2.01,-0.23,2.0231164079,0.0,0,0.0,2.01,-0.23,2.0231164079
2020-12-01 20:00:00,1.94,-0.24,1.9547889912,0.0,0,0.0,1.94,-0.24,1.9547889912,1.92,-0.24,1.9349418595999999,0.0,0,0.0,1.92,-0.24,1.9349418595999999
2020-12-01 20:30:00,1.85,-0.24,1.8655026131999999,0.0,0,0.0,1.85,-0.24,1.8655026131999999,1.8399999999999999,-0.22,1.8531055016,0.0,0,0.0,1.8399999999999999,-0.22,1.8531055016
2020-12-01 21:00:00,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011,1.77,-0.22,1.7836199147,0.0,0,0.0,1.77,-0.22,1.7836199147
2020-12-01 21:30:00,1.73,-0.12,1.7341568557,0.0,0,0.0,1.73,-0.12,1.7341568557,1.7000000000000002,-0.30000000000000004,1.7262676502,0.0,0,0.0,1.7000000000000002,-0.30000000000000004,1.7262676502
2020-12-01 22:00:00,1.6400000000000001,-0.19,1.6509694122,0.0,0,0.0,1.6400000000000001,-0.19,1.6509694122,1.63,-0.21,1.6434719347,0.0,0,0.0,1.63,-0.21,1.6434719347
2020-12-01 22:30:00,1.55,-0.19,1.5616017418,0.0,0,0.0,1.55,-0.19,1.5616017418,1.54,-0.18,1.5504837955,0.0,0,0.0,1.54,-0.18,1.5504837955
2020-12-01 23:00:00,1.46,-0.19,1.4723111084,0.0,0,0.0,1.46,-0.19,1.4723111084,1.45,-0.18,1.4611296999,0.0,0,0.0,1.45,-0.18,1.4611296999
2020-12-01 23:30:00,1.44,-0.21,1.4552319403,0.0,0,0.0,1.44,-0.21,1.4552319403,1.43,-0.2,1.4439182802000001,0.0,0,0.0,1.43,-0.2,1.4439182802000001
2020-12-02 00:00:00,1.44,-0.21,1.4552319403,0.0,0,0.0,1.44,-0.21,1.4552319403,1.43,-0.18,1.4412841496,0.0,0,0.0,1.43,-0.18,1.4412841496
2020-12-02 00:30:00,1.8399999999999999,0.07,1.8413310403,0.0,0,0.0,1.8399999999999999,0.07,1.8413310403,1.76,-0.56,1.8469434209000002,0.0,0,0.0,1.76,-0.56,1.8469434209000002
2020-12-02 01:00:00,1.8599999999999999,-0.28,1.8809572031,0.0,0,0.0,1.8599999999999999,-0.28,1.8809572031,1.85,-0.26,1.8681809334000001,0.0,0,0.0,1.85,-0.26,1.8681809334000001
2020-12-02 01:30:00,1.8399999999999999,-0.29,1.8627130751,0.0,0,0.0,1.8399999999999999,-0.29,1.8627130751,1.83,-0.28,1.8512968428,0.0,0,0.0,1.83,-0.28,1.8512968428
2020-12-02 02:00:00,1.81,-0.28,1.8315294155,0.0,0,0.0,1.81,-0.28,1.8315294155,1.8,-0.28,1.8216476059,0.0,0,0.0,1.8,-0.28,1.8216476059
2020-12-02 02:30:00,1.81,-0.28,1.8315294155,0.0,0,0.0,1.81,-0.28,1.8315294155,1.8,-0.27,1.8201373575000002,0.0,0,0.0,1.8,-0.27,1.8201373575000002
2020-12-02 03:00:00,1.76,-0.12,1.7640861657,0.0,0,0.0,1.76,-0.12,1.7640861657,1.72,-0.39,1.7636609652000002,0.0,0,0.0,1.72,-0.39,1.7636609652000002
2020-12-02 03:30:00,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72,1.6600000000000001,-0.51,1.7365770930000002,0.0,0,0.0,1.6600000000000001,-0.51,1.7365770930000002
2020-12-02 04:00:00,1.63,-0.25,1.6490603385,0.0,0,0.0,1.63,-0.25,1.6490603385,1.63,-0.24,1.6475739741000002,0.0,0,0.0,1.63,-0.24,1.6475739741000002
2020-12-02 04:30:00,1.63,0.11,1.6337074401,0.0,0,0.0,1.63,0.11,1.6337074401,1.57,-0.55,1.66355042,0.0,0,0.0,1.57,-0.55,1.66355042
2020-12-02 05:00:00,1.6,0.03,1.6002812253,0.0,0,0.0,1.6,0.03,1.6002812253,1.55,-0.46,1.6168178623,0.0,0,0.0,1.55,-0.46,1.6168178623
2020-12-02 05:30:00,1.5899999999999999,0.13,1.5953056133999999,0.0,0,0.0,1.5899999999999999,0.13,1.5953056133999999,1.51,-0.56,1.6104968178,0.0,0,0.0,1.51,-0.56,1.6104968178
2020-12-02 06:00:00,1.67,0.17,1.6786303941,0.0,0,0.0,1.67,0.17,1.6786303941,1.5899999999999999,-0.61,1.7029973576000002,0.0,0,0.0,1.5899999999999999,-0.61,1.7029973576000002
2020-12-02 06:30:00,1.75,-0.09,1.7523127575,0.0,0,0.0,1.75,-0.09,1.7523127575,1.72,-0.32,1.7495142182999999,0.0,0,0.0,1.72,-0.32,1.7495142182999999
2020-12-02 07:00:00,1.8,-0.15,1.8062391868,0.0,0,0.0,1.8,-0.15,1.8062391868,1.78,-0.21,1.7923448329,0.0,0,0.0,1.78,-0.21,1.7923448329
2020-12-02 07:30:00,1.88,-0.11,1.8832153355,0.0,0,0.0,1.88,-0.11,1.8832153355,1.8599999999999999,-0.21,1.8718172988,0.0,0,0.0,1.8599999999999999,-0.21,1.8718172988
2020-12-02 08:00:00,1.85,-0.16,1.8569060289000001,0.0,0,0.0,1.85,-0.16,1.8569060289000001,1.8399999999999999,-0.15,1.8461040057,0.0,0,0.0,1.8399999999999999,-0.15,1.8461040057
2020-12-02 08:30:00,1.85,-0.16,1.8569060289000001,0.0,0,0.0,1.85,-0.16,1.8569060289000001,1.8399999999999999,-0.15,1.8461040057,0.0,0,0.0,1.8399999999999999,-0.15,1.8461040057
2020-12-02 09:00:00,1.8205,-0.13,1.8251356799,0.0005,0,0.0005,1.82,-0.13,1.8246369502,1.8105,-0.13,1.8151612187000001,0.0005,0,0.0005,1.81,-0.13,1.8146625031
2020-12-02 09:30:00,1.8505,-0.13,1.8550607132999999,0.0005,0,0.0005,1.85,-0.13,1.8545619429,1.8405,-0.13,1.8450854316,0.0005,0,0.0005,1.8399999999999999,-0.13,1.8445866746
2020-12-02 10:00:00,1.82,-0.13,1.8246369502,0.0,0,0.0,1.82,-0.13,1.8246369502,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031
2020-12-02 10:30:00,1.751,0.05,1.7517137323,0.001,0,0.001,1.75,0.05,1.75071414,1.741,-0.49,1.8086406498,0.001,0,0.001,1.74,-0.49,1.8076780687
2020-12-02 11:00:00,1.7505000000000002,-0.13,1.7553205548,0.0105,0,0.0105,1.74,-0.13,1.7448495636999999,1.7405,-0.13,1.7453481744000001,0.0105,0,0.0105,1.73,-0.13,1.7348775173000002
2020-12-02 11:30:00,1.759,-0.13,1.763797324,0.009000000000000001,0,0.009000000000000001,1.75,-0.13,1.7548219283000002,1.7389999999999999,-0.13,1.7438523447,0.009000000000000001,0,0.009000000000000001,1.73,-0.13,1.7348775173000002
2020-12-02 12:00:00,1.619,-0.13,1.6242108853000001,0.009000000000000001,0,0.009000000000000001,1.6099999999999999,-0.13,1.6152399203,1.609,0.0,1.609,0.009000000000000001,0,0.009000000000000001,1.6,0.0,1.6
2020-12-02 12:30:00,1.6795,-0.13,1.6845237458,0.0095,0,0.0095,1.67,-0.13,1.6750522380000001,1.6695,-0.13,1.6745537465,0.0095,0,0.0095,1.6600000000000001,-0.13,1.6650825805
2020-12-02 13:00:00,1.6955,-0.13,1.7004764773,0.0055000000000000005,0,0.0055000000000000005,1.69,-0.13,1.6949926254,1.6855,-0.13,1.6905059154000002,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,-0.13,1.685022255
2020-12-02 13:30:00,1.62,-0.13,1.625207679,0.01,0,0.01,1.6099999999999999,-0.13,1.6152399203,1.6099999999999999,-0.13,1.6152399203,0.01,0,0.01,1.6,-0.13,1.6052725625000002
2020-12-02 14:00:00,1.583,-0.13,1.5883289961,0.013000000000000001,0,0.013000000000000001,1.57,-0.13,1.5753729717,1.583,-0.13,1.5883289961,0.013000000000000001,0,0.013000000000000001,1.57,-0.13,1.5753729717
2020-12-02 14:30:00,1.6965,0.33,1.7282975004,0.006500000000000001,0,0.006500000000000001,1.69,0.33,1.7219175358,1.6165,-0.54,1.7043099043,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,-0.54,1.6981460479
2020-12-02 15:00:00,1.7125,-0.14,1.718213098,0.0025,0,0.0025,1.71,-0.14,1.7157214226000002,1.7025000000000001,-0.13,1.7074560756000001,0.0025,0,0.0025,1.7000000000000002,-0.13,1.7049633427000002
2020-12-02 15:30:00,1.8359999999999999,-0.15,1.8421172601,0.006,0,0.006,1.83,-0.15,1.8361372498000001,1.826,-0.13,1.8306217523,0.006,0,0.006,1.82,-0.13,1.8246369502
2020-12-02 16:00:00,1.9140000000000001,-0.15,1.9198687455,0.004,0,0.004,1.9100000000000001,-0.15,1.9158809984,1.904,-0.13,1.9084328649,0.004,0,0.004,1.9,-0.13,1.9044421755
2020-12-02 16:30:00,2.083,-0.15,2.0883938805,0.003,0,0.003,2.08,-0.15,2.08540164,2.063,-0.2,2.072671947,0.003,0,0.003,2.06,-0.2,2.0696859665
2020-12-02 17:00:00,2.292,0.28,2.3090396271999998,0.002,0,0.002,2.29,0.28,2.307054399,2.182,-0.73,2.3008746163,0.002,0,0.002,2.18,-0.73,2.2989780338
2020-12-02 17:30:00,2.41,0.27,2.4250773184,0.0,0,0.0,2.41,0.27,2.4250773184,2.3,-0.75,2.4191940807,0.0,0,0.0,2.3,-0.75,2.4191940807
2020-12-02 18:00:00,2.44,0.27,2.454893073,0.0,0,0.0,2.44,0.27,2.454893073,2.33,-0.75,2.4477336456,0.0,0,0.0,2.33,-0.75,2.4477336456
2020-12-02 18:30:00,2.37,0.14,2.3741314201,0.0,0,0.0,2.37,0.14,2.3741314201,2.2800000000000002,-0.6000000000000001,2.3576259245,0.0,0,0.0,2.2800000000000002,-0.6000000000000001,2.3576259245
2020-12-02 19:00:00,2.16,-0.21,2.170184324,0.0,0,0.0,2.16,-0.21,2.170184324,2.15,-0.2,2.1592822882,0.0,0,0.0,2.15,-0.2,2.1592822882
2020-12-02 19:30:00,2.1005,-0.19,2.1090756862,0.0005,0,0.0005,2.1,-0.19,2.1085777197,2.0905,-0.2,2.1000452971,0.0005,0,0.0005,2.09,-0.2,2.0995475703
2020-12-02 20:00:00,1.9905,-0.23,2.003744058,0.0005,0,0.0005,1.99,-0.23,2.0032473637,1.9805000000000001,-0.22,1.992681673,0.0005,0,0.0005,1.98,-0.22,1.9921847304
2020-12-02 20:30:00,1.96,0.08,1.9616319736,0.0,0,0.0,1.96,0.08,1.9616319736,1.8900000000000001,-0.55,1.9684003658,0.0,0,0.0,1.8900000000000001,-0.55,1.9684003658
2020-12-02 21:00:00,1.82,-0.23,1.8344754019,0.0,0,0.0,1.82,-0.23,1.8344754019,1.81,-0.22,1.8233211456,0.0,0,0.0,1.81,-0.22,1.8233211456
2020-12-02 21:30:00,1.7715,-0.23,1.7863684530000001,0.0015,0,0.0015,1.77,-0.23,1.7848809484000001,1.7615,-0.22,1.7751851312,0.0015,0,0.0015,1.76,-0.22,1.7736967046
2020-12-02 22:00:00,1.6935,-0.21,1.7064707000000001,0.0035,0,0.0035,1.69,-0.21,1.7029973576000002,1.6835,-0.2,1.6953383881000001,0.0035,0,0.0035,1.6800000000000002,-0.2,1.6918628786
2020-12-02 22:30:00,1.5835,-0.21,1.597364157,0.0035,0,0.0035,1.58,-0.21,1.5938946013000002,1.5835,-0.2,1.5960802768,0.0035,0,0.0035,1.58,-0.2,1.5926079241000002
2020-12-02 23:00:00,1.4915,-0.19,1.5035532082,0.0015,0,0.0015,1.49,-0.19,1.5020652449,1.4915,-0.17,1.5011569704999999,0.0015,0,0.0015,1.49,-0.17,1.4996666296
2020-12-02 23:30:00,1.464,-0.18,1.4750240676000002,0.004,0,0.004,1.46,-0.18,1.4710540439,1.454,-0.21,1.4690867912,0.004,0,0.004,1.45,-0.21,1.4651279808
2020-12-03 00:00:00,1.5150000000000001,0.2,1.5281442995,0.005,0,0.005,1.51,0.2,1.5231874474,1.445,-0.6000000000000001,1.5646165664,0.005,0,0.005,1.44,-0.6000000000000001,1.56
2020-12-03 00:30:00,1.859,-0.26,1.8770937643,0.009000000000000001,0,0.009000000000000001,1.85,-0.26,1.8681809334000001,1.849,-0.25,1.8658244826,0.009000000000000001,0,0.009000000000000001,1.8399999999999999,-0.25,1.8569060289000001
2020-12-03 01:00:00,1.9415,-0.18,1.9498262102,0.0115,0,0.0115,1.9300000000000002,-0.18,1.9383756086,1.9115000000000002,-0.37,1.9469802901,0.0115,0,0.0115,1.9,-0.37,1.9356910911
2020-12-03 01:30:00,1.9115000000000002,-0.28,1.9318986128,0.0015,0,0.0015,1.9100000000000001,-0.28,1.9304144633,1.9015,-0.27,1.920573417,0.0015,0,0.0015,1.9,-0.27,1.9190883252000002
2020-12-03 02:00:00,1.8805,-0.27,1.8997842641,0.0105,0,0.0105,1.87,-0.27,1.8893914364,1.8705,-0.26,1.8884835848,0.0105,0,0.0105,1.8599999999999999,-0.26,1.8780841302
