Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-03 02:30:00,1.8575,-0.27,1.8770205779,0.007500000000000001,0,0.007500000000000001,1.85,-0.27,1.8695988875,1.8475000000000001,-0.26,1.8657052956,0.007500000000000001,0,0.007500000000000001,1.8399999999999999,-0.26,1.8582787735
2020-12-03 03:00:00,1.788,-0.24,1.8040354764000002,0.018000000000000002,0,0.018000000000000002,1.77,-0.24,1.7861970776,1.768,-0.27,1.7884976936,0.018000000000000002,0,0.018000000000000002,1.75,-0.27,1.7707060739
2020-12-03 03:30:00,1.759,-0.25,1.7766769543,0.019,0,0.019,1.74,-0.25,1.7578680269,1.749,-0.24,1.7653897587,0.019,0,0.019,1.73,-0.24,1.7465680634
2020-12-03 04:00:00,1.737,-0.24,1.7535019247,0.017,0,0.017,1.72,-0.24,1.7366634677000001,1.7269999999999999,-0.23,1.7422482602,0.017,0,0.017,1.71,-0.23,1.7253985047
2020-12-03 04:30:00,1.6895,-0.21,1.7025011747,0.0195,0,0.0195,1.67,-0.21,1.6831518054,1.6695,-0.23,1.6852685988,0.0195,0,0.0195,1.65,-0.23,1.6659531805999999
2020-12-03 05:00:00,1.629,-0.24,1.6465846471,0.019,0,0.019,1.6099999999999999,-0.24,1.6277899127,1.619,-0.23,1.6352556375,0.019,0,0.019,1.6,-0.23,1.6164467204
2020-12-03 05:30:00,1.6640000000000001,-0.23,1.6798202285000001,0.014,0,0.014,1.65,-0.23,1.6659531805999999,1.654,-0.22,1.6685670499,0.014,0,0.014,1.6400000000000001,-0.22,1.6546903033
2020-12-03 06:00:00,1.702,-0.23,1.7174702326,0.012,0,0.012,1.69,-0.23,1.7055790805000002,1.682,-0.22,1.6963266195000002,0.012,0,0.012,1.67,-0.22,1.6844286865
2020-12-03 06:30:00,1.8205,-0.15,1.8266691682,0.0105,0,0.0105,1.81,-0.15,1.8162048343000001,1.8005,-0.25,1.817773432,0.0105,0,0.0105,1.79,-0.25,1.8073737854
2020-12-03 07:00:00,1.96,0.15,1.9657314160000001,0.01,0,0.01,1.9500000000000002,0.15,1.9557607216,1.88,-0.55,1.9588006535,0.01,0,0.01,1.87,-0.55,1.9492049661
2020-12-03 07:30:00,1.9925000000000002,0.08,1.9941053759,0.0125,0,0.0125,1.98,0.08,1.9816155026,1.9325,-0.39,1.9714604358,0.0125,0,0.0125,1.92,-0.39,1.9592090241000002
2020-12-03 08:00:00,1.9705,-0.15,1.9762009640000002,0.0105,0,0.0105,1.96,-0.15,1.9657314160000001,1.9605000000000001,-0.14,1.9654923683,0.0105,0,0.0105,1.9500000000000002,-0.14,1.9550191815
2020-12-03 08:30:00,1.9695,-0.05,1.9701345766,0.0095,0,0.0095,1.96,-0.05,1.9606376514,1.9295,-0.25,1.9456284974,0.0095,0,0.0095,1.92,-0.25,1.9362076335
2020-12-03 09:00:00,2.0355,0.30000000000000004,2.0574888214,0.0055000000000000005,0,0.0055000000000000005,2.03,0.30000000000000004,2.0520477577,1.9255,-0.5700000000000001,2.0080961755,0.0055000000000000005,0,0.0055000000000000005,1.92,-0.5700000000000001,2.0028230077
2020-12-03 09:30:00,1.9609999999999999,0.31,1.9853516061,0.001,0,0.001,1.96,0.31,1.9843638779,1.861,-0.56,1.9434302149,0.001,0,0.001,1.8599999999999999,-0.56,1.942472651
2020-12-03 10:00:00,1.99,0.31,2.014000993,0.0,0,0.0,1.99,0.31,2.014000993,1.8900000000000001,-0.56,1.9712178975999999,0.0,0,0.0,1.8900000000000001,-0.56,1.9712178975999999
2020-12-03 10:30:00,1.9165,0.14,1.9216066845,0.006500000000000001,0,0.006500000000000001,1.9100000000000001,0.14,1.9151240169000001,1.8865,-0.46,1.9417729656,0.006500000000000001,0,0.006500000000000001,1.88,-0.46,1.9354586020000002
2020-12-03 11:00:00,1.8094999999999999,-0.13,1.8141637881000001,0.0095,0,0.0095,1.8,-0.13,1.8046883387000001,1.7995,-0.13,1.804189638,0.0095,0,0.0095,1.79,-0.13,1.794714462
2020-12-03 11:30:00,1.7655,-0.13,1.7702797095,0.0055000000000000005,0,0.0055000000000000005,1.76,-0.13,1.7647946056000001,1.7555,-0.13,1.7603068625,0.0055000000000000005,0,0.0055000000000000005,1.75,-0.13,1.7548219283000002
2020-12-03 12:00:00,1.8,-0.13,1.8046883387000001,0.01,0,0.01,1.79,-0.13,1.794714462,1.79,-0.13,1.794714462,0.01,0,0.01,1.78,-0.13,1.7847408776
2020-12-03 12:30:00,1.7725,-0.13,1.7772608841,0.0025,0,0.0025,1.77,-0.13,1.7747675904,1.7625000000000002,-0.13,1.7672878232,0.0025,0,0.0025,1.76,-0.13,1.7647946056000001
2020-12-03 13:00:00,1.879,-0.13,1.8834917043,0.009000000000000001,0,0.009000000000000001,1.87,-0.13,1.8745132702,1.869,-0.13,1.8735156791,0.009000000000000001,0,0.009000000000000001,1.8599999999999999,-0.13,1.8645374762
2020-12-03 13:30:00,1.8165,-0.13,1.8211458618,0.006500000000000001,0,0.006500000000000001,1.81,-0.13,1.8146625031,1.8065,-0.13,1.8111715131000001,0.006500000000000001,0,0.006500000000000001,1.8,-0.13,1.8046883387000001
2020-12-03 14:00:00,1.803,-0.15,1.8092288412,0.003,0,0.003,1.8,-0.15,1.8062391868,1.7930000000000001,-0.13,1.7977065945000001,0.003,0,0.003,1.79,-0.13,1.794714462
2020-12-03 14:30:00,1.8305,-0.15,1.8366355790000002,0.0005,0,0.0005,1.83,-0.15,1.8361372498000001,1.8205,-0.13,1.8251356799,0.0005,0,0.0005,1.82,-0.13,1.8246369502
2020-12-03 15:00:00,1.92,0.02,1.9201041638,0.0,0,0.0,1.92,0.02,1.9201041638,1.87,-0.32,1.8971821209000002,0.0,0,0.0,1.87,-0.32,1.8971821209000002
2020-12-03 15:30:00,1.9805000000000001,0.27,1.9988197142000002,0.0005,0,0.0005,1.98,0.27,1.998324298,1.8805,-0.6000000000000001,1.9738997568,0.0005,0,0.0005,1.88,-0.6000000000000001,1.9734234214000002
2020-12-03 16:00:00,2.0605,0.26,2.0768390044,0.0005,0,0.0005,2.06,0.26,2.0763429389,1.9605000000000001,-0.6000000000000001,2.0502585813,0.0005,0,0.0005,1.96,-0.6000000000000001,2.0497804761
2020-12-03 16:30:00,2.19,0.17,2.1965882636,0.0,0,0.0,2.19,0.17,2.1965882636,2.11,-0.53,2.1755459085,0.0,0,0.0,2.11,-0.53,2.1755459085
2020-12-03 17:00:00,2.34,-0.23,2.3512762492,0.0,0,0.0,2.34,-0.23,2.3512762492,2.33,-0.23,2.3413244115,0.0,0,0.0,2.33,-0.23,2.3413244115
2020-12-03 17:30:00,2.51,0.14,2.5139013505,0.0,0,0.0,2.51,0.14,2.5139013505,2.42,-0.61,2.4956962956,0.0,0,0.0,2.42,-0.61,2.4956962956
2020-12-03 18:00:00,2.4505,0.17,2.456389678,0.0005,0,0.0005,2.45,0.17,2.4558908771,2.3605,-0.64,2.4457228482,0.0005,0,0.0005,2.36,-0.64,2.4452402745
2020-12-03 18:30:00,2.4045,-0.24,2.4164478579,0.0045000000000000005,0,0.0045000000000000005,2.4,-0.24,2.4119701491,2.3845,-0.23,2.3955667910000003,0.0045000000000000005,0,0.0045000000000000005,2.38,-0.23,2.3910876186
2020-12-03 19:00:00,2.3675,0.09,2.3692100477,0.007500000000000001,0,0.007500000000000001,2.36,0.09,2.3617154782,2.2875,-0.58,2.3598847959,0.007500000000000001,0,0.007500000000000001,2.2800000000000002,-0.58,2.3526155657
2020-12-03 19:30:00,2.247,-0.23,2.2587405783,0.017,0,0.017,2.23,-0.23,2.2418296099,2.237,-0.22,2.2477920277,0.017,0,0.017,2.22,-0.22,2.2308742681
2020-12-03 20:00:00,2.167,-0.22,2.1781388845,0.017,0,0.017,2.15,-0.22,2.1612265036,2.157,-0.24,2.1703108072,0.017,0,0.017,2.14,-0.24,2.1534158911
2020-12-03 20:30:00,2.0805,-0.22,2.0920994838,0.0105,0,0.0105,2.07,-0.22,2.081657993,2.0605,-0.21,2.0711736407,0.0105,0,0.0105,2.05,-0.21,2.0607280267
2020-12-03 21:00:00,2.0325,-0.2,2.0423163932,0.0125,0,0.0125,2.02,-0.2,2.0298768436,2.0125,-0.19,2.0214490471,0.0125,0,0.0125,2.0,-0.19,2.0090047287
2020-12-03 21:30:00,1.9380000000000002,-0.23,1.9516003688999999,0.008,0,0.008,1.9300000000000002,-0.23,1.9436563482,1.928,-0.24,1.942880336,0.008,0,0.008,1.92,-0.24,1.9349418595999999
2020-12-03 22:00:00,1.8465,-0.23,1.860769263,0.0165,0,0.0165,1.83,-0.23,1.8443969204,1.8365,-0.22,1.8496303009,0.0165,0,0.0165,1.82,-0.22,1.8332484829
2020-12-03 22:30:00,1.74,-0.19,1.7503428236,0.02,0,0.02,1.72,-0.19,1.730462366,1.72,-0.22,1.7340126874,0.02,0,0.02,1.7000000000000002,-0.22,1.714176187
2020-12-03 23:00:00,1.6925,0.13,1.6974852724,0.0125,0,0.0125,1.6800000000000002,0.13,1.685022255,1.6225,-0.52,1.7037917273,0.0125,0,0.0125,1.6099999999999999,-0.52,1.6918924316
2020-12-03 23:30:00,1.6724999999999999,0.23,1.6882405782,0.0125,0,0.0125,1.6600000000000001,0.23,1.6758579892,1.5925,-0.63,1.712587589,0.0125,0,0.0125,1.58,-0.63,1.7009703112999999
2020-12-04 00:00:00,1.6880000000000002,0.2,1.6998070479,0.008,0,0.008,1.6800000000000002,0.2,1.6918628786,1.608,-0.65,1.7344059502,0.008,0,0.008,1.6,-0.65,1.7269916039000002
2020-12-04 00:30:00,2.0055,-0.13,2.0097089963,0.0055000000000000005,0,0.0055000000000000005,2.0,-0.13,2.0042205467,1.9655,-0.44,2.0141475244,0.0055000000000000005,0,0.0055000000000000005,1.96,-0.44,2.0087807247
2020-12-04 01:00:00,2.042,-0.31,2.0653968142,0.002,0,0.002,2.04,-0.31,2.063419492,2.032,-0.30000000000000004,2.05402629,0.002,0,0.002,2.03,-0.30000000000000004,2.0520477577
2020-12-04 01:30:00,2.072,-0.31,2.0950618129,0.002,0,0.002,2.07,-0.31,2.0930838493,2.062,-0.30000000000000004,2.0837091927999998,0.002,0,0.002,2.06,-0.30000000000000004,2.0817300497
2020-12-04 02:00:00,2.025,-0.31,2.0485909792,0.005,0,0.005,2.02,-0.31,2.0436486978,2.015,-0.30000000000000004,2.0372101021,0.005,0,0.005,2.01,-0.30000000000000004,2.0322647465
2020-12-04 02:30:00,2.023,-0.30000000000000004,2.0451232237,0.003,0,0.003,2.02,-0.30000000000000004,2.0421557237,2.013,-0.29,2.033781945,0.003,0,0.003,2.01,-0.29,2.0308126452
2020-12-04 03:00:00,1.9525000000000001,-0.26,1.9697350710000001,0.0125,0,0.0125,1.94,-0.26,1.9573451407,1.9325,-0.31,1.9572062359,0.0125,0,0.0125,1.92,-0.31,1.9448650339
2020-12-04 03:30:00,1.9140000000000001,-0.28,1.9343722496,0.014,0,0.014,1.9,-0.28,1.9205207627,1.904,-0.27,1.9230486213,0.014,0,0.014,1.8900000000000001,-0.27,1.9091883092000002
2020-12-04 04:00:00,1.8675000000000002,-0.28,1.8883739698,0.0175,0,0.0175,1.85,-0.28,1.8710692130000002,1.8575,-0.27,1.8770205779,0.0175,0,0.0175,1.8399999999999999,-0.27,1.8597042776000001
2020-12-04 04:30:00,1.8775,-0.27,1.8968147643000002,0.0175,0,0.0175,1.8599999999999999,-0.27,1.8794946129,1.8675000000000002,-0.26,1.8855121983,0.0175,0,0.0175,1.85,-0.26,1.8681809334000001
2020-12-04 05:00:00,1.8210000000000002,-0.27,1.8409076566,0.011,0,0.011,1.81,-0.27,1.8300273222,1.811,-0.26,1.8295685284,0.011,0,0.011,1.8,-0.26,1.8186808406
2020-12-04 05:30:00,1.855,-0.27,1.8745466119,0.005,0,0.005,1.85,-0.27,1.8695988875,1.845,-0.26,1.8632297227999999,0.005,0,0.005,1.8399999999999999,-0.26,1.8582787735
2020-12-04 06:00:00,1.879,-0.25,1.8955582291000002,0.009000000000000001,0,0.009000000000000001,1.87,-0.25,1.88663722,1.869,-0.24,1.8843463058,0.009000000000000001,0,0.009000000000000001,1.8599999999999999,-0.24,1.8754199530000002
2020-12-04 06:30:00,1.9815,-0.22,1.9936755629,0.0115,0,0.0115,1.97,-0.22,1.9822462007000001,1.9715,-0.21,1.9826528314,0.0115,0,0.0115,1.96,-0.21,1.9712178975999999
2020-12-04 07:00:00,2.078,-0.24,2.0918135672,0.018000000000000002,0,0.018000000000000002,2.06,-0.24,2.0739334608,2.068,-0.18,2.0758188746,0.018000000000000002,0,0.018000000000000002,2.05,-0.18,2.0578872661
2020-12-04 07:30:00,2.108,-0.17,2.1148437295,0.018000000000000002,0,0.018000000000000002,2.09,-0.17,2.0969024775,2.098,-0.16,2.1040922033,0.018000000000000002,0,0.018000000000000002,2.08,-0.16,2.0861447697
2020-12-04 08:00:00,2.0965,-0.04,2.0968815536,0.006500000000000001,0,0.006500000000000001,2.09,-0.04,2.0903827401,2.0665,-0.28,2.0853829984,0.006500000000000001,0,0.006500000000000001,2.06,-0.28,2.0789420386
2020-12-04 08:30:00,2.185,0.17,2.1916032944,0.005,0,0.005,2.18,0.17,2.1866183938,2.105,-0.51,2.1659005056,0.005,0,0.005,2.1,-0.51,2.1610414156
2020-12-04 09:00:00,2.1655,0.36,2.1952198637,0.0055000000000000005,0,0.0055000000000000005,2.16,0.36,2.1897945109,2.0555,-0.65,2.1558247262,0.0055000000000000005,0,0.0055000000000000005,2.05,-0.65,2.1505813168
2020-12-04 09:30:00,2.162,0.36,2.1917673234,0.012,0,0.012,2.15,0.36,2.1799311916,2.052,-0.65,2.1524878629,0.012,0,0.012,2.04,-0.65,2.1410511437
2020-12-04 10:00:00,1.996,-0.13,2.0002289869,0.016,0,0.016,1.98,-0.13,1.9842630874,1.986,-0.15,1.9916565969,0.016,0,0.016,1.97,-0.15,1.9757024067
2020-12-04 10:30:00,1.8835000000000002,-0.15,1.889463482,0.0135,0,0.0135,1.87,-0.15,1.8760063966,1.8735,-0.15,1.8794952115,0.0135,0,0.0135,1.8599999999999999,-0.15,1.8660385848
2020-12-04 11:00:00,1.8425,-0.14,1.8478112052000002,0.022500000000000003,0,0.022500000000000003,1.82,-0.14,1.8253766735,1.8325,-0.13,1.8371053998,0.022500000000000003,0,0.022500000000000003,1.81,-0.13,1.8146625031
2020-12-04 11:30:00,1.815,-0.14,1.8203914414,0.015,0,0.015,1.8,-0.14,1.8054362354,1.8050000000000002,-0.13,1.8096753853,0.015,0,0.015,1.79,-0.13,1.794714462
2020-12-04 12:00:00,1.6945000000000001,0.0,1.6945000000000001,0.0245,0,0.0245,1.67,0.0,1.67,1.6745,-0.37,1.71489074,0.0245,0,0.0245,1.65,-0.37,1.6909760495000001
2020-12-04 12:30:00,1.7535,-0.15,1.7599040457,0.0135,0,0.0135,1.74,-0.15,1.7464535493,1.7535,-0.14,1.7590799442,0.0135,0,0.0135,1.74,-0.14,1.7456230979
2020-12-04 13:00:00,1.7235,-0.15,1.7300151011,0.0135,0,0.0135,1.71,-0.15,1.7165663401,1.7135,-0.14,1.7192097749,0.0135,0,0.0135,1.7000000000000002,-0.14,1.7057549648
2020-12-04 13:30:00,1.732,-0.15,1.738483247,0.022,0,0.022,1.71,-0.15,1.7165663401,1.722,-0.14,1.7276816836000002,0.022,0,0.022,1.7000000000000002,-0.14,1.7057549648
2020-12-04 14:00:00,1.7815,-0.12,1.7855369641,0.021500000000000002,0,0.021500000000000002,1.76,-0.12,1.7640861657,1.7715,-0.14,1.7770234242,0.021500000000000002,0,0.021500000000000002,1.75,-0.14,1.7555910686
2020-12-04 14:30:00,1.8940000000000001,0.30000000000000004,1.9176120567,0.004,0,0.004,1.8900000000000001,0.30000000000000004,1.9136614121000002,1.794,-0.5700000000000001,1.8823750955,0.004,0,0.004,1.79,-0.5700000000000001,1.8785632808
2020-12-04 15:00:00,1.944,0.28,1.9640610988,0.004,0,0.004,1.94,0.28,1.9601020382,1.8439999999999999,-0.59,1.9360878079,0.004,0,0.004,1.8399999999999999,-0.59,1.9322784478
2020-12-04 15:30:00,2.0145,0.24,2.0287459797,0.0045000000000000005,0,0.0045000000000000005,2.01,0.24,2.0242776489,1.9145,-0.62,2.0123891895,0.0045000000000000005,0,0.0045000000000000005,1.9100000000000001,-0.62,2.0081085628
2020-12-04 16:00:00,2.061,0.2,2.0706812889,0.001,0,0.001,2.06,0.2,2.0696859665,1.971,-0.59,2.0574112375,0.001,0,0.001,1.97,-0.59,2.0564532574
2020-12-04 16:30:00,2.24,0.03,2.2402008838,0.0,0,0.0,2.24,0.03,2.2402008838,2.17,-0.46,2.2182200071000002,0.0,0,0.0,2.17,-0.46,2.2182200071000002
2020-12-04 17:00:00,2.3805,0.01,2.3805210039,0.0005,0,0.0005,2.38,0.01,2.3800210083,2.3105,-0.5,2.3639818633,0.0005,0,0.0005,2.31,-0.5,2.3634931775
2020-12-04 17:30:00,2.5175,-0.09,2.5191082251,0.007500000000000001,0,0.007500000000000001,2.51,-0.09,2.5116130275,2.4675000000000002,-0.42,2.5029894626,0.007500000000000001,0,0.007500000000000001,2.46,-0.42,2.4955961212
2020-12-04 18:00:00,2.544,-0.14,2.5478492891,0.004,0,0.004,2.54,-0.14,2.5438553418,2.504,-0.37,2.5311886536,0.004,0,0.004,2.5,-0.37,2.527231687
2020-12-04 18:30:00,2.521,-0.26,2.5343719143,0.011,0,0.011,2.51,-0.26,2.5234302051,2.501,-0.25,2.5134639443999998,0.011,0,0.011,2.49,-0.25,2.5025187312
2020-12-04 19:00:00,2.424,-0.26,2.4379040178,0.004,0,0.004,2.42,-0.26,2.4339268683,2.414,-0.26,2.4279612847,0.004,0,0.004,2.41,-0.26,2.4239843234
2020-12-04 19:30:00,2.2800000000000002,-0.26,2.2947766776,0.0,0,0.0,2.2800000000000002,-0.26,2.2947766776,2.26,-0.26,2.2749065915,0.0,0,0.0,2.26,-0.26,2.2749065915
2020-12-04 20:00:00,2.152,-0.24,2.1653415435,0.002,0,0.002,2.15,-0.24,2.1633538777,2.142,-0.26,2.1577219469,0.002,0,0.002,2.14,-0.26,2.1557365331
2020-12-04 20:30:00,2.0805,-0.24,2.0942970778,0.0005,0,0.0005,2.08,-0.24,2.0938003725,2.0705,-0.24,2.0843632721,0.0005,0,0.0005,2.07,-0.24,2.0838665984
2020-12-04 21:00:00,2.02,-0.23,2.0330518931,0.0,0,0.0,2.02,-0.23,2.0330518931,2.01,-0.27,2.0280532537,0.0,0,0.0,2.01,-0.27,2.0280532537
2020-12-04 21:30:00,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97,1.92,-0.47000000000000003,1.9766891511,0.0,0,0.0,1.92,-0.47000000000000003,1.9766891511
2020-12-04 22:00:00,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002,1.85,-0.23,1.8642424735,0.0,0,0.0,1.85,-0.23,1.8642424735
2020-12-04 22:30:00,1.7805,-0.21,1.7928413901,0.0005,0,0.0005,1.78,-0.21,1.7923448329,1.7705000000000002,-0.21,1.7829106119,0.0005,0,0.0005,1.77,-0.21,1.7824140933
2020-12-04 23:00:00,1.705,-0.07,1.7064363451,0.005,0,0.005,1.7000000000000002,-0.07,1.7014405661,1.675,-0.30000000000000004,1.7016536075,0.005,0,0.005,1.67,-0.30000000000000004,1.6967321533000002
2020-12-04 23:30:00,1.6480000000000001,-0.2,1.6600915637,0.018000000000000002,0,0.018000000000000002,1.63,-0.2,1.6422241016,1.638,-0.18,1.647860431,0.018000000000000002,0,0.018000000000000002,1.62,-0.18,1.6299693249
2020-12-05 00:00:00,1.6684999999999999,-0.21,1.6816635365,0.0285,0,0.0285,1.6400000000000001,-0.21,1.653390456,1.6485,-0.2,1.660587923,0.0285,0,0.0285,1.62,-0.2,1.6322989922
2020-12-05 00:30:00,2.0355,0.0,2.0355,0.025500000000000002,0,0.025500000000000002,2.01,0.0,2.01,1.9655,-0.52,2.0331232747,0.025500000000000002,0,0.025500000000000002,1.94,-0.52,2.0084820139
2020-12-05 01:00:00,2.09,-0.27,2.1073680267,0.02,0,0.02,2.07,-0.27,2.0875344309,2.07,-0.27,2.0875344309,0.02,0,0.02,2.05,-0.27,2.0677040407
2020-12-05 01:30:00,2.058,-0.27,2.0756358062,0.028,0,0.028,2.03,-0.27,2.0478769494,2.048,-0.27,2.0657211816,0.028,0,0.028,2.02,-0.27,2.0379646709
2020-12-05 02:00:00,2.0095,-0.26,2.026250293,0.0195,0,0.0195,1.99,-0.26,2.0069130524,1.9995,-0.29,2.0204208101,0.0195,0,0.0195,1.98,-0.29,2.0011246838
2020-12-05 02:30:00,2.005,-0.26,2.0217875754,0.025,0,0.025,1.98,-0.26,1.9969977466,1.9849999999999999,-0.25,2.000681134,0.025,0,0.025,1.96,-0.25,1.975879551
2020-12-05 03:00:00,1.9475,-0.26,1.9647789316000002,0.0275,0,0.0275,1.92,-0.26,1.9375241934,1.9375,-0.25,1.953562451,0.0275,0,0.0275,1.9100000000000001,-0.25,1.9262917744
2020-12-05 03:30:00,1.9095,0.19,1.9189294541000002,0.029500000000000002,0,0.029500000000000002,1.88,0.19,1.8895766722,1.8195000000000001,-0.67,1.9389379180000001,0.029500000000000002,0,0.029500000000000002,1.79,-0.67,1.9112822921000001
2020-12-05 04:00:00,1.8719999999999999,0.03,1.8722403692,0.022,0,0.022,1.85,0.03,1.8502432273,1.812,-0.54,1.8907522313,0.022,0,0.022,1.79,-0.54,1.8696791169
2020-12-05 04:30:00,1.8375,-0.1,1.8402190766,0.0275,0,0.0275,1.81,-0.1,1.8127603261,1.7974999999999999,-0.39,1.8393222257000001,0.0275,0,0.0275,1.77,-0.39,1.812456896
2020-12-05 05:00:00,1.804,-0.22,1.8173651257,0.024,0,0.024,1.78,-0.22,1.7935439777000002,1.794,-0.21,1.8062491522,0.024,0,0.024,1.77,-0.21,1.7824140933
2020-12-05 05:30:00,1.8155000000000001,-0.23,1.8300109972,0.035500000000000004,0,0.035500000000000004,1.78,-0.23,1.7947980388,1.8054999999999999,-0.22,1.8188541035,0.035500000000000004,0,0.035500000000000004,1.77,-0.22,1.7836199147
2020-12-05 06:00:00,1.8245,-0.23,1.8389399800000001,0.0045000000000000005,0,0.0045000000000000005,1.82,-0.23,1.8344754019,1.8145,-0.22,1.8277883493,0.0045000000000000005,0,0.0045000000000000005,1.81,-0.22,1.8233211456
2020-12-05 06:30:00,1.96,0.16,1.9665197685,0.0,0,0.0,1.96,0.16,1.9665197685,1.88,-0.58,1.9674348782000002,0.0,0,0.0,1.88,-0.58,1.9674348782000002
2020-12-05 07:00:00,2.01,0.24,2.0242776489,0.0,0,0.0,2.01,0.24,2.0242776489,1.9100000000000001,-0.62,2.0081085628,0.0,0,0.0,1.9100000000000001,-0.62,2.0081085628
2020-12-05 07:30:00,1.97,0.2,1.9801262586,0.0,0,0.0,1.97,0.2,1.9801262586,1.88,-0.5700000000000001,1.9645101171000001,0.0,0,0.0,1.88,-0.5700000000000001,1.9645101171000001
2020-12-05 08:00:00,2.01,0.08,2.0115914098,0.0,0,0.0,2.01,0.08,2.0115914098,1.9500000000000002,-0.45,2.0012496096,0.0,0,0.0,1.9500000000000002,-0.45,2.0012496096
2020-12-05 08:30:00,2.07,0.12,2.0734753435,0.0,0,0.0,2.07,0.12,2.0734753435,1.99,-0.5,2.0518528212,0.0,0,0.0,1.99,-0.5,2.0518528212
2020-12-05 09:00:00,2.06,-0.19,2.0687435801,0.0,0,0.0,2.06,-0.19,2.0687435801,2.05,-0.18,2.0578872661,0.0,0,0.0,2.05,-0.18,2.0578872661
2020-12-05 09:30:00,2.05,-0.16,2.0562344224,0.0,0,0.0,2.05,-0.16,2.0562344224,2.04,-0.15,2.045507272,0.0,0,0.0,2.04,-0.15,2.045507272
2020-12-05 10:00:00,2.05,-0.16,2.0562344224,0.0,0,0.0,2.05,-0.16,2.0562344224,2.04,-0.15,2.045507272,0.0,0,0.0,2.04,-0.15,2.045507272
2020-12-05 10:30:00,1.9500000000000002,-0.16,1.9565530915,0.0,0,0.0,1.9500000000000002,-0.16,1.9565530915,1.9300000000000002,-0.15,1.9358202396,0.0,0,0.0,1.9300000000000002,-0.15,1.9358202396
2020-12-05 11:00:00,1.96,-0.16,1.9665197685,0.0,0,0.0,1.96,-0.16,1.9665197685,1.94,-0.15,1.9457903279000002,0.0,0,0.0,1.94,-0.15,1.9457903279000002
2020-12-05 11:30:00,1.863,-0.12,1.866860734,0.003,0,0.003,1.8599999999999999,-0.12,1.863866948,1.853,-0.15,1.8590613223,0.003,0,0.003,1.85,-0.15,1.8560711193000001
2020-12-05 12:00:00,1.9315,-0.15,1.9373157332000002,0.0015,0,0.0015,1.9300000000000002,-0.15,1.9358202396,1.9115000000000002,-0.15,1.9173763976,0.0015,0,0.0015,1.9100000000000001,-0.15,1.9158809984
2020-12-05 12:30:00,1.9805000000000001,-0.18,1.9886629302,0.0005,0,0.0005,1.98,-0.18,1.9881649831,1.9705,-0.17,1.9778195696,0.0005,0,0.0005,1.97,-0.17,1.9773214205
2020-12-05 13:00:00,1.9140000000000001,-0.14,1.9191133369000002,0.004,0,0.004,1.9100000000000001,-0.14,1.9151240169000001,1.8940000000000001,-0.17,1.9016140513000002,0.004,0,0.004,1.8900000000000001,-0.17,1.8976301009
2020-12-05 13:30:00,1.9105,-0.18,1.9189607213,0.0005,0,0.0005,1.9100000000000001,-0.18,1.9184629264000002,1.8905,-0.17,1.898128091,0.0005,0,0.0005,1.8900000000000001,-0.17,1.8976301009
2020-12-05 14:00:00,1.858,-0.18,1.8666986902,0.028,0,0.028,1.83,-0.18,1.8388311505,1.8479999999999999,-0.17,1.8558027912,0.028,0,0.028,1.82,-0.17,1.8279223178000001
2020-12-05 14:30:00,1.8785,-0.18,1.8871041969000002,0.0285,0,0.0285,1.85,-0.18,1.8587361297,1.8685,-0.17,1.8762175380000001,0.0285,0,0.0285,1.8399999999999999,-0.17,1.8478365729
2020-12-05 15:00:00,1.8645,-0.21,1.876288957,0.0145,0,0.0145,1.85,-0.21,1.8618807695,1.8545,-0.19,1.8642076735000002,0.0145,0,0.0145,1.8399999999999999,-0.19,1.8497837711
2020-12-05 15:30:00,1.9515,-0.21,1.9627664786999999,0.0115,0,0.0115,1.94,-0.21,1.9513328778,1.9315,-0.19,1.9408225705,0.0115,0,0.0115,1.92,-0.19,1.9293781382000001
2020-12-05 16:00:00,1.9955,0.0,1.9955,0.0055000000000000005,0,0.0055000000000000005,1.99,0.0,1.99,1.9455,-0.41000000000000003,1.9882329466000002,0.0055000000000000005,0,0.0055000000000000005,1.94,-0.41000000000000003,1.9828514821
2020-12-05 16:30:00,2.1735,0.09,2.175362556,0.0035,0,0.0035,2.17,0.09,2.1718655575,2.1035,-0.53,2.1692423216,0.0035,0,0.0035,2.1,-0.53,2.1658485635
2020-12-05 17:00:00,2.4245,0.27,2.4394877024,0.0045000000000000005,0,0.0045000000000000005,2.42,0.27,2.4350154004,2.3145,-0.74,2.4299198032,0.0045000000000000005,0,0.0045000000000000005,2.31,-0.74,2.4256339378
2020-12-05 17:30:00,2.532,-0.13,2.5353350863,0.002,0,0.002,2.5300000000000002,-0.13,2.5333377193,2.492,-0.37,2.5193181617000002,0.002,0,0.002,2.49,-0.37,2.5173398658
2020-12-05 18:00:00,2.4635,-0.25,2.4761527114,0.0035,0,0.0035,2.46,-0.25,2.472670621,2.4435000000000002,-0.24,2.4552580822,0.0035,0,0.0035,2.44,-0.24,2.4517748673
2020-12-05 18:30:00,2.421,-0.22,2.4309753187,0.001,0,0.001,2.42,-0.22,2.4299794238,2.391,-0.26,2.4050948006,0.001,0,0.001,2.39,-0.26,2.4041006634
2020-12-05 19:00:00,2.3915,-0.26,2.405591871,0.0015,0,0.0015,2.39,-0.26,2.4041006634,2.3715,-0.25,2.3846409059,0.0015,0,0.0015,2.37,-0.25,2.383149177
2020-12-05 19:30:00,2.3005,-0.26,2.3151458377,0.0005,0,0.0005,2.3,-0.26,2.3146490015,2.2805,-0.25,2.2941622109,0.0005,0,0.0005,2.2800000000000002,-0.25,2.2936651892
2020-12-05 20:00:00,2.17,-0.26,2.185520533,0.0,0,0.0,2.17,-0.26,2.185520533,2.16,-0.25,2.1744194628,0.0,0,0.0,2.16,-0.25,2.1744194628
2020-12-05 20:30:00,2.11,-0.24,2.1236054247,0.0,0,0.0,2.11,-0.24,2.1236054247,2.09,-0.24,2.1037347742,0.0,0,0.0,2.09,-0.24,2.1037347742
2020-12-05 21:00:00,2.05,-0.23,2.0628620894,0.0,0,0.0,2.05,-0.23,2.0628620894,2.03,-0.26,2.0465825173,0.0,0,0.0,2.03,-0.26,2.0465825173
2020-12-05 21:30:00,1.97,-0.24,1.9845654436000002,0.0,0,0.0,1.97,-0.24,1.9845654436000002,1.96,-0.23,1.9734487579,0.0,0,0.0,1.96,-0.23,1.9734487579
2020-12-05 22:00:00,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002,1.85,-0.23,1.8642424735,0.0,0,0.0,1.85,-0.23,1.8642424735
2020-12-05 22:30:00,1.77,-0.2,1.7812635964,0.0,0,0.0,1.77,-0.2,1.7812635964,1.76,-0.24,1.7762882649,0.0,0,0.0,1.76,-0.24,1.7762882649
2020-12-05 23:00:00,1.73,-0.18,1.7393389549,0.0,0,0.0,1.73,-0.18,1.7393389549,1.72,-0.27,1.7410628938000001,0.0,0,0.0,1.72,-0.27,1.7410628938000001
2020-12-05 23:30:00,1.76,0.2,1.7713271860000002,0.0,0,0.0,1.76,0.2,1.7713271860000002,1.67,-0.66,1.7956892827000002,0.0,0,0.0,1.67,-0.66,1.7956892827000002
2020-12-06 00:00:00,1.71,-0.13,1.7149344011,0.0,0,0.0,1.71,-0.13,1.7149344011,1.6800000000000002,-0.31,1.7083617884,0.0,0,0.0,1.6800000000000002,-0.31,1.7083617884
2020-12-06 00:30:00,2.09,0.07,2.0911719202,0.0,0,0.0,2.09,0.07,2.0911719202,2.01,-0.64,2.109431203,0.0,0,0.0,2.01,-0.64,2.109431203
2020-12-06 01:00:00,2.16,-0.23,2.1722108553,0.0,0,0.0,2.16,-0.23,2.1722108553,2.14,-0.35000000000000003,2.1684326137,0.0,0,0.0,2.14,-0.35000000000000003,2.1684326137
2020-12-06 01:30:00,2.14,-0.31,2.162336699,0.0,0,0.0,2.14,-0.31,2.162336699,2.12,-0.30000000000000004,2.1411212016,0.0,0,0.0,2.12,-0.30000000000000004,2.1411212016
2020-12-06 02:00:00,2.1,-0.31,2.1227576404,0.0,0,0.0,2.1,-0.31,2.1227576404,2.08,-0.30000000000000004,2.1015232571,0.0,0,0.0,2.08,-0.30000000000000004,2.1015232571
2020-12-06 02:30:00,2.1,-0.16,2.106086418,0.0,0,0.0,2.1,-0.16,2.106086418,2.05,-0.45,2.0988091862,0.0,0,0.0,2.05,-0.45,2.0988091862
2020-12-06 03:00:00,2.1,0.14,2.104661493,0.0,0,0.0,2.1,0.14,2.104661493,1.99,-0.74,2.1231344753,0.0,0,0.0,1.99,-0.74,2.1231344753
2020-12-06 03:30:00,2.03,0.05,2.0306156702,0.0,0,0.0,2.03,0.05,2.0306156702,1.9500000000000002,-0.64,2.0523401278,0.0,0,0.0,1.9500000000000002,-0.64,2.0523401278
2020-12-06 04:00:00,1.94,-0.30000000000000004,1.9630588376,0.0,0,0.0,1.94,-0.30000000000000004,1.9630588376,1.9300000000000002,-0.29,1.9516659550000002,0.0,0,0.0,1.9300000000000002,-0.29,1.9516659550000002
2020-12-06 04:30:00,1.96,0.08,1.9616319736,0.0,0,0.0,1.96,0.08,1.9616319736,1.88,-0.65,1.9891958174000002,0.0,0,0.0,1.88,-0.65,1.9891958174000002
2020-12-06 05:00:00,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758,1.83,-0.39,1.8710959355,0.0,0,0.0,1.83,-0.39,1.8710959355
2020-12-06 05:30:00,1.8599999999999999,-0.27,1.8794946129,0.0,0,0.0,1.8599999999999999,-0.27,1.8794946129,1.85,-0.26,1.8681809334000001,0.0,0,0.0,1.85,-0.26,1.8681809334000001
2020-12-06 06:00:00,1.88,-0.27,1.8992893408,0.0,0,0.0,1.88,-0.27,1.8992893408,1.87,-0.26,1.8879883473999999,0.0,0,0.0,1.87,-0.26,1.8879883473999999
2020-12-06 06:30:00,2.0,0.16,2.0063897926,0.0,0,0.0,2.0,0.16,2.0063897926,1.9,-0.6900000000000001,2.0214103987,0.0,0,0.0,1.9,-0.6900000000000001,2.0214103987
2020-12-06 07:00:00,2.1,0.17,2.106869716,0.0,0,0.0,2.1,0.17,2.106869716,2.0,-0.6900000000000001,2.1156795599000002,0.0,0,0.0,2.0,-0.6900000000000001,2.1156795599000002
2020-12-06 07:30:00,2.01,0.21,2.0209403752,0.0,0,0.0,2.01,0.21,2.0209403752,1.9100000000000001,-0.65,2.0175727992,0.0,0,0.0,1.9100000000000001,-0.65,2.0175727992
2020-12-06 08:00:00,1.99,-0.01,1.9900251254999999,0.0,0,0.0,1.99,-0.01,1.9900251254999999,1.94,-0.35000000000000003,1.9713193552,0.0,0,0.0,1.94,-0.35000000000000003,1.9713193552
2020-12-06 08:30:00,2.07,0.22,2.081657993,0.0,0,0.0,2.07,0.22,2.081657993,1.98,-0.59,2.0660348497,0.0,0,0.0,1.98,-0.59,2.0660348497
2020-12-06 09:00:00,2.13,0.28,2.1483249289,0.0,0,0.0,2.13,0.28,2.1483249289,2.02,-0.73,2.1478593995,0.0,0,0.0,2.02,-0.73,2.1478593995
2020-12-06 09:30:00,2.14,0.05,2.1405840325,0.0,0,0.0,2.14,0.05,2.1405840325,2.08,-0.5,2.1392522058,0.0,0,0.0,2.08,-0.5,2.1392522058
2020-12-06 10:00:00,2.04,-0.23,2.0529247429,0.0,0,0.0,2.04,-0.23,2.0529247429,2.03,-0.22,2.0418863827,0.0,0,0.0,2.03,-0.22,2.0418863827
2020-12-06 10:30:00,1.98,-0.2,1.9900753755,0.0,0,0.0,1.98,-0.2,1.9900753755,1.96,-0.19,1.9691876498,0.0,0,0.0,1.96,-0.19,1.9691876498
2020-12-06 11:00:00,1.8935,-0.17,1.9011160538,0.0035,0,0.0035,1.8900000000000001,-0.17,1.8976301009,1.8835000000000002,-0.22,1.8963048937,0.0035,0,0.0035,1.88,-0.22,1.8928285712
2020-12-06 11:30:00,1.7955,-0.2,1.8066046192,0.0055000000000000005,0,0.0055000000000000005,1.79,-0.2,1.8011385288000001,1.7855,-0.19,1.7955807556,0.0055000000000000005,0,0.0055000000000000005,1.78,-0.19,1.7901117283999999
2020-12-06 12:00:00,1.7155,-0.2,1.7271190607,0.0055000000000000005,0,0.0055000000000000005,1.71,-0.2,1.7216561794,1.7055,-0.19,1.7160507714,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,-0.19,1.7105846954000001
2020-12-06 12:30:00,1.7355,-0.2,1.7469860475,0.0055000000000000005,0,0.0055000000000000005,1.73,-0.2,1.7415223226,1.7255,-0.19,1.7359292179999999,0.0055000000000000005,0,0.0055000000000000005,1.72,-0.19,1.730462366
2020-12-06 13:00:00,1.665,-0.2,1.676968992,0.005,0,0.005,1.6600000000000001,-0.2,1.6720047847,1.655,-0.18,1.6647597424,0.005,0,0.005,1.65,-0.18,1.6597891432
2020-12-06 13:30:00,1.6560000000000001,-0.19,1.6668641216,0.006,0,0.006,1.65,-0.19,1.6609033687,1.646,-0.18,1.6558127914,0.006,0,0.006,1.6400000000000001,-0.18,1.6498484779
2020-12-06 14:00:00,1.7805,-0.19,1.7906089048,0.0005,0,0.0005,1.78,-0.19,1.7901117283999999,1.7705000000000002,-0.18,1.7796264355,0.0005,0,0.0005,1.77,-0.18,1.7791290004
2020-12-06 14:30:00,1.732,-0.2,1.7435091052,0.002,0,0.002,1.73,-0.2,1.7415223226,1.722,-0.18,1.7313821069,0.002,0,0.002,1.72,-0.18,1.7293929571
2020-12-06 15:00:00,1.7810000000000001,-0.22,1.7945364304,0.001,0,0.001,1.78,-0.22,1.7935439777000002,1.771,-0.22,1.7846122828,0.001,0,0.001,1.77,-0.22,1.7836199147
2020-12-06 15:30:00,1.94,0.01,1.940025773,0.0,0,0.0,1.94,0.01,1.940025773,1.88,-0.47000000000000003,1.937859644,0.0,0,0.0,1.88,-0.47000000000000003,1.937859644
2020-12-06 16:00:00,2.02,-0.06,2.0208908927,0.0,0,0.0,2.02,-0.06,2.0208908927,1.98,-0.44,2.0282997806,0.0,0,0.0,1.98,-0.44,2.0282997806
2020-12-06 16:30:00,2.21,-0.23,2.2219360927,0.0,0,0.0,2.21,-0.23,2.2219360927,2.2,-0.23,2.2119900542,0.0,0,0.0,2.2,-0.23,2.2119900542
2020-12-06 17:00:00,2.41,-0.2,2.4182845159,0.0,0,0.0,2.41,-0.2,2.4182845159,2.38,-0.29,2.3976029696,0.0,0,0.0,2.38,-0.29,2.3976029696
2020-12-06 17:30:00,2.5700000000000003,-0.28,2.585207922,0.0,0,0.0,2.5700000000000003,-0.28,2.585207922,2.56,-0.27,2.5741989045,0.0,0,0.0,2.56,-0.27,2.5741989045
2020-12-06 18:00:00,2.56,-0.2,2.5678006153,0.0,0,0.0,2.56,-0.2,2.5678006153,2.5300000000000002,-0.32,2.5501568579000002,0.0,0,0.0,2.5300000000000002,-0.32,2.5501568579000002
2020-12-06 18:30:00,2.5300000000000002,-0.15,2.5344427395,0.0,0,0.0,2.5300000000000002,-0.15,2.5344427395,2.5,-0.38,2.5287150887000003,0.0,0,0.0,2.5,-0.38,2.5287150887000003
2020-12-06 19:00:00,2.41,-0.27,2.4250773184,0.0,0,0.0,2.41,-0.27,2.4250773184,2.39,-0.26,2.4041006634,0.0,0,0.0,2.39,-0.26,2.4041006634
2020-12-06 19:30:00,2.2800000000000002,-0.27,2.2959311836,0.0,0,0.0,2.2800000000000002,-0.27,2.2959311836,2.27,-0.26,2.2848413512,0.0,0,0.0,2.27,-0.26,2.2848413512
2020-12-06 20:00:00,2.18,-0.27,2.1966565503,0.0,0,0.0,2.18,-0.27,2.1966565503,2.17,-0.28,2.1879899451,0.0,0,0.0,2.17,-0.28,2.1879899451
2020-12-06 20:30:00,2.06,-0.27,2.0776188293,0.0,0,0.0,2.06,-0.27,2.0776188293,2.04,-0.26,2.0565018843,0.0,0,0.0,2.04,-0.26,2.0565018843
2020-12-06 21:00:00,1.98,-0.27,1.998324298,0.0,0,0.0,1.98,-0.27,1.998324298,1.97,-0.26,1.9870832896000001,0.0,0,0.0,1.97,-0.26,1.9870832896000001
2020-12-06 21:30:00,1.94,-0.27,1.9586985475,0.0,0,0.0,1.94,-0.27,1.9586985475,1.9300000000000002,-0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,-0.26,1.9474342094
2020-12-06 22:00:00,1.87,-0.24,1.885338166,0.0,0,0.0,1.87,-0.24,1.885338166,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814
2020-12-06 22:30:00,1.76,-0.22,1.7736967046,0.0,0,0.0,1.76,-0.22,1.7736967046,1.75,-0.21,1.7625549637,0.0,0,0.0,1.75,-0.21,1.7625549637
2020-12-06 23:00:00,1.69,-0.2,1.7017931719,0.0,0,0.0,1.69,-0.2,1.7017931719,1.6800000000000002,-0.23,1.6956709586,0.0,0,0.0,1.6800000000000002,-0.23,1.6956709586
2020-12-06 23:30:00,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271,1.6800000000000002,-0.2,1.6918628786,0.0,0,0.0,1.6800000000000002,-0.2,1.6918628786
2020-12-07 00:00:00,1.6600000000000001,-0.23,1.6758579892,0.0,0,0.0,1.6600000000000001,-0.23,1.6758579892,1.65,-0.21,1.6633099531000002,0.0,0,0.0,1.65,-0.21,1.6633099531000002
2020-12-07 00:30:00,2.01,-0.2,2.0199257412,0.0,0,0.0,2.01,-0.2,2.0199257412,1.99,-0.37,2.0241047404,0.0,0,0.0,1.99,-0.37,2.0241047404
2020-12-07 01:00:00,2.13,0.2,2.1393690659,0.0,0,0.0,2.13,0.2,2.1393690659,2.02,-0.81,2.1763501557,0.0,0,0.0,2.02,-0.81,2.1763501557
2020-12-07 01:30:00,2.11,0.2,2.1194574778,0.0,0,0.0,2.11,0.2,2.1194574778,2.0,-0.81,2.1577998054,0.0,0,0.0,2.0,-0.81,2.1577998054
2020-12-07 02:00:00,2.02,-0.2,2.0298768436,0.0,0,0.0,2.02,-0.2,2.0298768436,1.99,-0.39,2.0278560107,0.0,0,0.0,1.99,-0.39,2.0278560107
2020-12-07 02:30:00,2.01,-0.30000000000000004,2.0322647465,0.0,0,0.0,2.01,-0.30000000000000004,2.0322647465,1.99,-0.29,2.0110196419,0.0,0,0.0,1.99,-0.29,2.0110196419
2020-12-07 03:00:00,1.97,-0.30000000000000004,1.9927117202,0.0,0,0.0,1.97,-0.30000000000000004,1.9927117202,1.96,-0.29,1.9813379318000002,0.0,0,0.0,1.96,-0.29,1.9813379318000002
2020-12-07 03:30:00,1.94,-0.27,1.9586985475,0.0,0,0.0,1.94,-0.27,1.9586985475,1.9300000000000002,-0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,-0.26,1.9474342094
2020-12-07 04:00:00,1.88,-0.24,1.8952572385000002,0.0,0,0.0,1.88,-0.24,1.8952572385000002,1.87,-0.28,1.8908463712999999,0.0,0,0.0,1.87,-0.28,1.8908463712999999
2020-12-07 04:30:00,1.83,-0.26,1.848377667,0.0,0,0.0,1.83,-0.26,1.848377667,1.82,-0.25,1.8370900903,0.0,0,0.0,1.82,-0.25,1.8370900903
2020-12-07 05:00:00,1.81,-0.29,1.8330848316,0.0,0,0.0,1.81,-0.29,1.8330848316,1.8,-0.27,1.8201373575000002,0.0,0,0.0,1.8,-0.27,1.8201373575000002
2020-12-07 05:30:00,1.79,-0.27,1.8102486017000001,0.0,0,0.0,1.79,-0.27,1.8102486017000001,1.78,-0.26,1.7988885457000001,0.0,0,0.0,1.78,-0.26,1.7988885457000001
2020-12-07 06:00:00,1.88,-0.17,1.8876705221,0.0,0,0.0,1.88,-0.17,1.8876705221,1.85,-0.36,1.8847015679,0.0,0,0.0,1.85,-0.36,1.8847015679
2020-12-07 06:30:00,2.01,0.12,2.0135789033,0.0,0,0.0,2.01,0.12,2.0135789033,1.9300000000000002,-0.61,2.0241047404,0.0,0,0.0,1.9300000000000002,-0.61,2.0241047404
2020-12-07 07:00:00,2.09,0.24,2.1037347742,0.0,0,0.0,2.09,0.24,2.1037347742,1.98,-0.76,2.1208488866,0.0,0,0.0,1.98,-0.76,2.1208488866
2020-12-07 07:30:00,2.07,0.07,2.0711832367,0.0,0,0.0,2.07,0.07,2.0711832367,2.01,-0.5,2.0712556578,0.0,0,0.0,2.01,-0.5,2.0712556578
2020-12-07 08:00:00,2.1,-0.2,2.109502311,0.0,0,0.0,2.1,-0.2,2.109502311,2.09,-0.19,2.0986185933,0.0,0,0.0,2.09,-0.19,2.0986185933
2020-12-07 08:30:00,2.15,-0.18,2.1575217264,0.0,0,0.0,2.15,-0.18,2.1575217264,2.14,-0.17,2.1467417171,0.0,0,0.0,2.14,-0.17,2.1467417171
2020-12-07 09:00:00,2.14,-0.15,2.1452505681,0.0,0,0.0,2.14,-0.15,2.1452505681,2.12,-0.15,2.1252999788,0.0,0,0.0,2.12,-0.15,2.1252999788
2020-12-07 09:30:00,2.06,-0.15,2.0654539453,0.0,0,0.0,2.06,-0.15,2.0654539453,2.05,-0.15,2.0554804791,0.0,0,0.0,2.05,-0.15,2.0554804791
2020-12-07 10:00:00,2.02,-0.15,2.0255616505,0.0,0,0.0,2.02,-0.15,2.0255616505,2.01,-0.15,2.0155892439,0.0,0,0.0,2.01,-0.15,2.0155892439
2020-12-07 10:30:00,2.0205,-0.13,2.0246778139,0.0005,0,0.0005,2.02,-0.13,2.0241788459,2.0105,-0.18,2.0185416146,0.0005,0,0.0005,2.01,-0.18,2.0180436071
2020-12-07 11:00:00,2.0235,-0.16,2.0298158168,0.0035,0,0.0035,2.02,-0.16,2.0263267259,2.0135,-0.14,2.0183612784,0.0035,0,0.0035,2.01,-0.14,2.0148697228
2020-12-07 11:30:00,2.008,-0.14,2.0128745614,0.008,0,0.008,2.0,-0.14,2.0048940122,1.998,-0.13,2.0022247626,0.008,0,0.008,1.99,-0.13,1.9942417104999999
2020-12-07 12:00:00,1.9755,-0.14,1.9804545564,0.0055000000000000005,0,0.0055000000000000005,1.97,-0.14,1.9749683542,1.9655,-0.13,1.969794469,0.0055000000000000005,0,0.0055000000000000005,1.96,-0.13,1.9643064934
2020-12-07 12:30:00,1.7375,-0.19,1.7478576172,0.007500000000000001,0,0.007500000000000001,1.73,-0.19,1.7404022524,1.7275,-0.18,1.7368523973,0.007500000000000001,0,0.007500000000000001,1.72,-0.18,1.7293929571
2020-12-07 13:00:00,1.693,-0.19,1.7036281871,0.003,0,0.003,1.69,-0.19,1.7006469357,1.693,-0.18,1.7025419231,0.003,0,0.003,1.69,-0.18,1.6995587663
2020-12-07 13:30:00,1.8705,-0.16,1.8773306182,0.0005,0,0.0005,1.87,-0.16,1.8768324379,1.8605,-0.16,1.8673671974000001,0.0005,0,0.0005,1.8599999999999999,-0.16,1.8668690366
2020-12-07 14:00:00,1.92,-0.16,1.9266551326,0.0,0,0.0,1.92,-0.16,1.9266551326,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001
2020-12-07 14:30:00,1.8130000000000002,-0.14,1.8183973713000001,0.003,0,0.003,1.81,-0.14,1.8154062906,1.803,-0.14,1.8084272172,0.003,0,0.003,1.8,-0.14,1.8054362354
2020-12-07 15:00:00,1.8130000000000002,-0.14,1.8183973713000001,0.003,0,0.003,1.81,-0.14,1.8154062906,1.803,-0.14,1.8084272172,0.003,0,0.003,1.8,-0.14,1.8054362354
2020-12-07 15:30:00,1.901,-0.18,1.9095028149000002,0.001,0,0.001,1.9,-0.18,1.9085072700999999,1.891,-0.17,1.8986260822,0.001,0,0.001,1.8900000000000001,-0.17,1.8976301009
2020-12-07 16:00:00,1.9609999999999999,0.02,1.9611019861,0.001,0,0.001,1.96,0.02,1.9601020382,1.911,-0.4,1.9524141466,0.001,0,0.001,1.9100000000000001,-0.4,1.9514353692
2020-12-07 16:30:00,2.24,-0.06,2.2408034273,0.0,0,0.0,2.24,-0.06,2.2408034273,2.19,-0.4,2.2262299971,0.0,0,0.0,2.19,-0.4,2.2262299971
2020-12-07 17:00:00,2.43,-0.06,2.4307406279,0.0,0,0.0,2.43,-0.06,2.4307406279,2.37,-0.45,2.4123432592,0.0,0,0.0,2.37,-0.45,2.4123432592
2020-12-07 17:30:00,2.56,-0.28,2.5752669765,0.0,0,0.0,2.56,-0.28,2.5752669765,2.55,-0.27,2.5642542776,0.0,0,0.0,2.55,-0.27,2.5642542776
2020-12-07 18:00:00,2.62,-0.28,2.6349193536,0.0,0,0.0,2.62,-0.28,2.6349193536,2.6,-0.27,2.6139816373,0.0,0,0.0,2.6,-0.27,2.6139816373
2020-12-07 18:30:00,2.61,-0.32,2.6295436866,0.0,0,0.0,2.61,-0.32,2.6295436866,2.59,-0.31,2.608486151,0.0,0,0.0,2.59,-0.31,2.608486151
2020-12-07 19:00:00,2.52,-0.30000000000000004,2.5377943179,0.0,0,0.0,2.52,-0.30000000000000004,2.5377943179,2.51,-0.29,2.5266974492000003,0.0,0,0.0,2.51,-0.29,2.5266974492000003
2020-12-07 19:30:00,2.34,-0.25,2.3533168083,0.0,0,0.0,2.34,-0.25,2.3533168083,2.32,-0.26,2.334523506,0.0,0,0.0,2.32,-0.26,2.334523506
2020-12-07 20:00:00,2.23,-0.25,2.2439696968,0.0,0,0.0,2.23,-0.25,2.2439696968,2.22,-0.26,2.2351733714,0.0,0,0.0,2.22,-0.26,2.2351733714
2020-12-07 20:30:00,2.26,0.18,2.2671568098,0.0,0,0.0,2.26,0.18,2.2671568098,2.17,-0.6900000000000001,2.2770595073,0.0,0,0.0,2.17,-0.6900000000000001,2.2770595073
2020-12-07 21:00:00,2.19,0.17,2.1965882636,0.0,0,0.0,2.19,0.17,2.1965882636,2.1,-0.62,2.1896118377000002,0.0,0,0.0,2.1,-0.62,2.1896118377000002
2020-12-07 21:30:00,2.09,-0.25,2.1048990475,0.0,0,0.0,2.09,-0.25,2.1048990475,2.07,-0.24,2.0838665984,0.0,0,0.0,2.07,-0.24,2.0838665984
2020-12-07 22:00:00,1.98,-0.24,1.9944924166,0.0,0,0.0,1.98,-0.24,1.9944924166,1.97,-0.23,1.9833809518,0.0,0,0.0,1.97,-0.23,1.9833809518
2020-12-07 22:30:00,1.8599999999999999,-0.21,1.8718172988,0.0,0,0.0,1.8599999999999999,-0.21,1.8718172988,1.85,-0.2,1.8607794066,0.0,0,0.0,1.85,-0.2,1.8607794066
2020-12-07 23:00:00,1.73,-0.21,1.7426990561,0.0,0,0.0,1.73,-0.21,1.7426990561,1.72,-0.23,1.7353097706,0.0,0,0.0,1.72,-0.23,1.7353097706
2020-12-07 23:30:00,1.73,-0.23,1.7452220489,0.0,0,0.0,1.73,-0.23,1.7452220489,1.72,-0.22,1.7340126874,0.0,0,0.0,1.72,-0.22,1.7340126874
2020-12-08 00:00:00,1.69,-0.23,1.7055790805000002,0.0,0,0.0,1.69,-0.23,1.7055790805000002,1.6800000000000002,-0.22,1.6943435306999999,0.0,0,0.0,1.6800000000000002,-0.22,1.6943435306999999
2020-12-08 00:30:00,2.08,0.07,2.0811775513,0.0,0,0.0,2.08,0.07,2.0811775513,2.01,-0.55,2.0838905921,0.0,0,0.0,2.01,-0.55,2.0838905921
2020-12-08 01:00:00,2.1705,0.26,2.186016983,0.0005,0,0.0005,2.17,0.26,2.185520533,2.0605,-0.77,2.1996727598,0.0005,0,0.0005,2.06,-0.77,2.1992044016
2020-12-08 01:30:00,2.17,0.23,2.1821548983,0.0,0,0.0,2.17,0.23,2.1821548983,2.06,-0.8,2.2098868749,0.0,0,0.0,2.06,-0.8,2.2098868749
2020-12-08 02:00:00,2.09,-0.18,2.0977368758,0.0,0,0.0,2.09,-0.18,2.0977368758,2.06,-0.39,2.0965924735,0.0,0,0.0,2.06,-0.39,2.0965924735
2020-12-08 02:30:00,2.09,-0.28,2.1086725682,0.0,0,0.0,2.09,-0.28,2.1086725682,2.06,-0.27,2.0776188293,0.0,0,0.0,2.06,-0.27,2.0776188293
2020-12-08 03:00:00,2.07,-0.28,2.088851359,0.0,0,0.0,2.07,-0.28,2.088851359,2.06,-0.27,2.0776188293,0.0,0,0.0,2.06,-0.27,2.0776188293
2020-12-08 03:30:00,2.04,-0.28,2.0591260282,0.0,0,0.0,2.04,-0.28,2.0591260282,2.03,-0.27,2.0478769494,0.0,0,0.0,2.03,-0.27,2.0478769494
2020-12-08 04:00:00,1.97,-0.26,1.9870832896000001,0.0,0,0.0,1.97,-0.26,1.9870832896000001,1.96,-0.31,1.9843638779,0.0,0,0.0,1.96,-0.31,1.9843638779
2020-12-08 04:30:00,1.9300000000000002,-0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,-0.26,1.9474342094,1.92,-0.26,1.9375241934,0.0,0,0.0,1.92,-0.26,1.9375241934
2020-12-08 05:00:00,1.92,-0.26,1.9375241934,0.0,0,0.0,1.92,-0.26,1.9375241934,1.9100000000000001,-0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,-0.26,1.9276151068
2020-12-08 05:30:00,1.97,0.03,1.9702284132,0.0,0,0.0,1.97,0.03,1.9702284132,1.9100000000000001,-0.55,1.9876116321000001,0.0,0,0.0,1.9100000000000001,-0.55,1.9876116321000001
2020-12-08 06:00:00,2.05,0.18,2.0578872661,0.0,0,0.0,2.05,0.18,2.0578872661,1.9500000000000002,-0.6900000000000001,2.0684777011,0.0,0,0.0,1.9500000000000002,-0.6900000000000001,2.0684777011
2020-12-08 06:30:00,2.13,-0.07,2.1311499243,0.0,0,0.0,2.13,-0.07,2.1311499243,2.08,-0.43,2.1239821092,0.0,0,0.0,2.08,-0.43,2.1239821092
2020-12-08 07:00:00,2.24,0.17,2.2464416307,0.0,0,0.0,2.24,0.17,2.2464416307,2.16,-0.6000000000000001,2.2417850031,0.0,0,0.0,2.16,-0.6000000000000001,2.2417850031
2020-12-08 07:30:00,2.24,-0.02,2.2400892839,0.0,0,0.0,2.24,-0.02,2.2400892839,2.19,-0.42,2.2299103121,0.0,0,0.0,2.19,-0.42,2.2299103121
2020-12-08 08:00:00,2.22,-0.22,2.2308742681,0.0,0,0.0,2.22,-0.22,2.2308742681,2.21,-0.21,2.2199549545,0.0,0,0.0,2.21,-0.21,2.2199549545
2020-12-08 08:30:00,2.26,-0.21,2.2697356674,0.0,0,0.0,2.26,-0.21,2.2697356674,2.25,-0.2,2.2588713996,0.0,0,0.0,2.25,-0.2,2.2588713996
2020-12-08 09:00:00,2.15,-0.21,2.1602314691,0.0,0,0.0,2.15,-0.21,2.1602314691,2.14,-0.2,2.1493254756,0.0,0,0.0,2.14,-0.2,2.1493254756
2020-12-08 09:30:00,2.072,-0.18,2.0798038369,0.002,0,0.002,2.07,-0.18,2.0778113485,2.062,-0.17,2.0689958917,0.002,0,0.002,2.06,-0.17,2.0670026609
2020-12-08 10:00:00,1.984,-0.15,1.9896622829,0.004,0,0.004,1.98,-0.15,1.9856736892,1.974,-0.17,1.9813066396,0.004,0,0.004,1.97,-0.17,1.9773214205
2020-12-08 10:30:00,1.8855,-0.17,1.8931482377000002,0.0055000000000000005,0,0.0055000000000000005,1.88,-0.17,1.8876705221,1.8855,-0.17,1.8931482377000002,0.0055000000000000005,0,0.0055000000000000005,1.88,-0.17,1.8876705221
2020-12-08 11:00:00,1.76,-0.17,1.7681911661,0.01,0,0.01,1.75,-0.17,1.7582377541,1.75,-0.15,1.756416807,0.01,0,0.01,1.74,-0.15,1.7464535493
2020-12-08 11:30:00,1.8515000000000001,-0.14,1.8567854615,0.0015,0,0.0015,1.85,-0.14,1.8552897348,1.8315000000000001,-0.2,1.8423876492,0.0015,0,0.0015,1.83,-0.2,1.8408965206999999
2020-12-08 12:00:00,1.9735,-0.17,1.9808084839000002,0.0035,0,0.0035,1.97,-0.17,1.9773214205,1.9635,-0.16,1.9700081853,0.0035,0,0.0035,1.96,-0.16,1.9665197685
2020-12-08 12:30:00,1.8445,-0.17,1.8523175349,0.0045000000000000005,0,0.0045000000000000005,1.8399999999999999,-0.17,1.8478365729,1.8345,-0.16,1.8414641593,0.0045000000000000005,0,0.0045000000000000005,1.83,-0.16,1.8369812193000001
2020-12-08 13:00:00,1.8665,-0.05,1.8671695825999999,0.006500000000000001,0,0.006500000000000001,1.8599999999999999,-0.05,1.8606719216,1.8365,-0.28,1.8577223286,0.006500000000000001,0,0.006500000000000001,1.83,-0.28,1.8512968428
2020-12-08 13:30:00,2.012,0.24,2.0262635564,0.002,0,0.002,2.01,0.24,2.0242776489,1.912,-0.59,2.0009607692,0.002,0,0.002,1.9100000000000001,-0.59,1.9990497743
2020-12-08 14:00:00,1.7615,-0.17,1.7696842232,0.0115,0,0.0115,1.75,-0.17,1.7582377541,1.7515,-0.16,1.7587928389,0.0115,0,0.0115,1.74,-0.16,1.7473408368
2020-12-08 14:30:00,1.791,-0.16,1.7981326425000002,0.011,0,0.011,1.78,-0.16,1.7871765442,1.7810000000000001,-0.15,1.7873055139,0.011,0,0.011,1.77,-0.15,1.7763445612000002
2020-12-08 15:00:00,1.775,-0.16,1.7821966783,0.005,0,0.005,1.77,-0.16,1.7772169253999999,1.775,-0.15,1.7813267527,0.005,0,0.005,1.77,-0.15,1.7763445612000002
2020-12-08 15:30:00,1.924,-0.02,1.9241039473,0.004,0,0.004,1.92,-0.02,1.9201041638,1.884,-0.34,1.9144335977,0.004,0,0.004,1.88,-0.34,1.9104973175
2020-12-08 16:00:00,1.8210000000000002,-0.1,1.8237436772,0.001,0,0.001,1.82,-0.1,1.8227451824,1.791,-0.36,1.8268226515000001,0.001,0,0.001,1.79,-0.36,1.8258422714
2020-12-08 16:30:00,2.16,-0.02,2.1600925906,0.0,0,0.0,2.16,-0.02,2.1600925906,2.11,-0.42,2.1513948963,0.0,0,0.0,2.11,-0.42,2.1513948963
2020-12-08 17:00:00,2.4225,-0.22,2.4324691673,0.0025,0,0.0025,2.42,-0.22,2.4299794238,2.4125,-0.23,2.4234389305,0.0025,0,0.0025,2.41,-0.23,2.4209502267
2020-12-08 17:30:00,2.601,-0.27,2.6149762905,0.001,0,0.001,2.6,-0.27,2.6139816373,2.581,-0.26,2.5940626438,0.001,0,0.001,2.58,-0.26,2.5930676813
2020-12-08 18:00:00,2.55,-0.25,2.5622255951,0.0,0,0.0,2.55,-0.25,2.5622255951,2.5300000000000002,-0.24,2.5413579047,0.0,0,0.0,2.5300000000000002,-0.24,2.5413579047
2020-12-08 18:30:00,2.5300000000000002,-0.25,2.5423217735,0.0,0,0.0,2.5300000000000002,-0.25,2.5423217735,2.52,-0.24,2.5314027732,0.0,0,0.0,2.52,-0.24,2.5314027732
2020-12-08 19:00:00,2.4805,-0.28,2.4962532424,0.0005,0,0.0005,2.48,-0.28,2.4957563984,2.4705,-0.27,2.485210303,0.0005,0,0.0005,2.47,-0.27,2.4847132631
2020-12-08 19:30:00,2.324,-0.24,2.3363595614,0.004,0,0.004,2.32,-0.24,2.3323807579,2.304,-0.27,2.3197663675,0.004,0,0.004,2.3,-0.27,2.3157936005
2020-12-08 20:00:00,2.2405,-0.1,2.2427305344,0.0005,0,0.0005,2.24,-0.1,2.2422310318,2.2005,-0.39,2.2347931112,0.0005,0,0.0005,2.2,-0.39,2.2343007855
2020-12-08 20:30:00,2.19,0.19,2.1982265579,0.0,0,0.0,2.19,0.19,2.1982265579,2.09,-0.68,2.1978398486,0.0,0,0.0,2.09,-0.68,2.1978398486
2020-12-08 21:00:00,2.09,-0.25,2.1048990475,0.0,0,0.0,2.09,-0.25,2.1048990475,2.08,-0.24,2.0938003725,0.0,0,0.0,2.08,-0.24,2.0938003725
2020-12-08 21:30:00,1.98,-0.23,1.9933138237999999,0.0,0,0.0,1.98,-0.23,1.9933138237999999,1.96,-0.25,1.975879551,0.0,0,0.0,1.96,-0.25,1.975879551
2020-12-08 22:00:00,1.9,-0.24,1.9150979087,0.0,0,0.0,1.9,-0.24,1.9150979087,1.88,-0.23,1.8940168954,0.0,0,0.0,1.88,-0.23,1.8940168954
2020-12-08 22:30:00,1.8,-0.24,1.8159295141,0.0,0,0.0,1.8,-0.24,1.8159295141,1.79,-0.23,1.8047160441,0.0,0,0.0,1.79,-0.23,1.8047160441
2020-12-08 23:00:00,1.69,-0.24,1.7069563556,0.0,0,0.0,1.69,-0.24,1.7069563556,1.6800000000000002,-0.23,1.6956709586,0.0,0,0.0,1.6800000000000002,-0.23,1.6956709586
2020-12-08 23:30:00,1.67,-0.15,1.6767229944,0.0,0,0.0,1.67,-0.15,1.6767229944,1.6400000000000001,-0.29,1.665442884,0.0,0,0.0,1.6400000000000001,-0.29,1.665442884
2020-12-09 00:00:00,1.6565,-0.24,1.6737957611,0.006500000000000001,0,0.006500000000000001,1.65,-0.24,1.6673631878,1.6465,-0.22,1.6611328213,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,-0.22,1.6546903033
2020-12-09 00:30:00,2.0525,-0.14,2.0572691243,0.0025,0,0.0025,2.05,-0.14,2.0547749268,2.0125,-0.4,2.0518665283,0.0025,0,0.0025,2.01,-0.4,2.0494145505
2020-12-09 01:00:00,2.12,-0.28,2.1384106247,0.0,0,0.0,2.12,-0.28,2.1384106247,2.1,-0.27,2.1172859986,0.0,0,0.0,2.1,-0.27,2.1172859986
2020-12-09 01:30:00,2.12,-0.30000000000000004,2.1411212016,0.0,0,0.0,2.12,-0.30000000000000004,2.1411212016,2.1,-0.28,2.1185844331,0.0,0,0.0,2.1,-0.28,2.1185844331
2020-12-09 02:00:00,2.0815,-0.30000000000000004,2.1030079054,0.0015,0,0.0015,2.08,-0.30000000000000004,2.1015232571,2.0715,-0.28,2.0903378315,0.0015,0,0.0015,2.07,-0.28,2.088851359
2020-12-09 02:30:00,2.07,-0.30000000000000004,2.0916261616,0.0,0,0.0,2.07,-0.30000000000000004,2.0916261616,2.06,-0.28,2.0789420386,0.0,0,0.0,2.06,-0.28,2.0789420386
2020-12-09 03:00:00,2.0405,-0.26,2.0569978731,0.0005,0,0.0005,2.04,-0.26,2.0565018843,2.0205,-0.30000000000000004,2.0426503005,0.0005,0,0.0005,2.02,-0.30000000000000004,2.0421557237
2020-12-09 03:30:00,1.99,-0.29,2.0110196419,0.0,0,0.0,1.99,-0.29,2.0110196419,1.98,-0.28,1.9996999775000002,0.0,0,0.0,1.98,-0.28,1.9996999775000002
