Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-09 04:00:00,1.9300000000000002,-0.29,1.9516659550000002,0.0,0,0.0,1.9300000000000002,-0.29,1.9516659550000002,1.92,-0.28,1.9403092537000002,0.0,0,0.0,1.92,-0.28,1.9403092537000002
2020-12-09 04:30:00,1.8900000000000001,-0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,-0.27,1.9091883092000002,1.88,-0.26,1.8978935692,0.0,0,0.0,1.88,-0.26,1.8978935692
2020-12-09 05:00:00,1.8900000000000001,-0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,-0.27,1.9091883092000002,1.88,-0.26,1.8978935692,0.0,0,0.0,1.88,-0.26,1.8978935692
2020-12-09 05:30:00,1.9100000000000001,-0.27,1.9289893727,0.0,0,0.0,1.9100000000000001,-0.27,1.9289893727,1.9,-0.26,1.9177069641000002,0.0,0,0.0,1.9,-0.26,1.9177069641000002
2020-12-09 06:00:00,1.94,-0.25,1.9560419218,0.0,0,0.0,1.94,-0.25,1.9560419218,1.92,-0.28,1.9403092537000002,0.0,0,0.0,1.92,-0.28,1.9403092537000002
2020-12-09 06:30:00,2.06,-0.17,2.0670026609,0.0,0,0.0,2.06,-0.17,2.0670026609,2.03,-0.34,2.0582759776,0.0,0,0.0,2.03,-0.34,2.0582759776
2020-12-09 07:00:00,2.19,0.17,2.1965882636,0.0,0,0.0,2.19,0.17,2.1965882636,2.09,-0.66,2.191734473,0.0,0,0.0,2.09,-0.66,2.191734473
2020-12-09 07:30:00,2.17,0.27,2.1867327226,0.0,0,0.0,2.17,0.27,2.1867327226,2.07,-0.68,2.1788299612,0.0,0,0.0,2.07,-0.68,2.1788299612
2020-12-09 08:00:00,2.17,0.03,2.1702073634,0.0,0,0.0,2.17,0.03,2.1702073634,2.12,-0.45,2.1672332593,0.0,0,0.0,2.12,-0.45,2.1672332593
2020-12-09 08:30:00,2.24,0.18,2.2472205054,0.0,0,0.0,2.24,0.18,2.2472205054,2.16,-0.55,2.228923507,0.0,0,0.0,2.16,-0.55,2.228923507
2020-12-09 09:00:00,2.14,0.05,2.1405840325,0.0,0,0.0,2.14,0.05,2.1405840325,2.08,-0.38,2.1144266362,0.0,0,0.0,2.08,-0.38,2.1144266362
2020-12-09 09:30:00,2.14,0.1,2.1423351745,0.0,0,0.0,2.14,0.1,2.1423351745,2.08,-0.49,2.1369370604,0.0,0,0.0,2.08,-0.49,2.1369370604
2020-12-09 10:00:00,2.1,0.35000000000000003,2.1289668856,0.0,0,0.0,2.1,0.35000000000000003,2.1289668856,1.99,-0.67,2.0997618913,0.0,0,0.0,1.99,-0.67,2.0997618913
2020-12-09 10:30:00,2.03,0.05,2.0306156702,0.0,0,0.0,2.03,0.05,2.0306156702,1.97,-0.37,2.0044450604,0.0,0,0.0,1.97,-0.37,2.0044450604
2020-12-09 11:00:00,1.98,-0.17,1.9872845795,0.0,0,0.0,1.98,-0.17,1.9872845795,1.97,-0.16,1.9764867821,0.0,0,0.0,1.97,-0.16,1.9764867821
2020-12-09 11:30:00,1.96,-0.15,1.9657314160000001,0.0,0,0.0,1.96,-0.15,1.9657314160000001,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815
2020-12-09 12:00:00,1.98,-0.15,1.9856736892,0.0,0,0.0,1.98,-0.15,1.9856736892,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542
2020-12-09 12:30:00,1.98,-0.14,1.9849433241,0.0,0,0.0,1.98,-0.14,1.9849433241,1.97,-0.13,1.9742846806,0.0,0,0.0,1.97,-0.13,1.9742846806
2020-12-09 13:00:00,1.991,-0.15,1.9966424317,0.001,0,0.001,1.99,-0.15,1.9956452591,1.9809999999999999,-0.13,1.9852609399999999,0.001,0,0.001,1.98,-0.13,1.9842630874
2020-12-09 13:30:00,1.9945,-0.15,2.0001325581,0.0045000000000000005,0,0.0045000000000000005,1.99,-0.15,1.9956452591,1.9845000000000002,-0.13,1.9887534412,0.0045000000000000005,0,0.0045000000000000005,1.98,-0.13,1.9842630874
2020-12-09 14:00:00,1.8635000000000002,-0.16,1.8703561827000001,0.0035,0,0.0035,1.8599999999999999,-0.16,1.8668690366,1.8435000000000001,-0.2,1.8543171924,0.0035,0,0.0035,1.8399999999999999,-0.2,1.8508376482000002
2020-12-09 14:30:00,1.6815,-0.2,1.6933523703,0.0015,0,0.0015,1.6800000000000002,-0.2,1.6918628786,1.6715,-0.2,1.6834227782,0.0015,0,0.0015,1.67,-0.2,1.6819334113000002
2020-12-09 15:00:00,1.7405,-0.23,1.7556310119,0.0005,0,0.0005,1.74,-0.23,1.7551353224000001,1.7305000000000001,-0.22,1.7444283448,0.0005,0,0.0005,1.73,-0.22,1.7439323381
2020-12-09 15:30:00,1.8105,-0.23,1.8250507527000002,0.0005,0,0.0005,1.81,-0.23,1.8245547402,1.8005,-0.22,1.8138909146,0.0005,0,0.0005,1.8,-0.22,1.8133946068
2020-12-09 16:00:00,2.0315,0.07,2.0327056477,0.0015,0,0.0015,2.03,0.07,2.031206538,1.9715,-0.46,2.0244535682,0.0015,0,0.0015,1.97,-0.46,2.0229928324
2020-12-09 16:30:00,2.394,0.22,2.4040873528,0.004,0,0.004,2.39,0.22,2.4001041644,2.284,-0.65,2.3746907167,0.004,0,0.004,2.2800000000000002,-0.65,2.3708437317
2020-12-09 17:00:00,2.505,-0.05,2.5054989523,0.005,0,0.005,2.5,-0.05,2.50049995,2.445,-0.44,2.4842755483,0.005,0,0.005,2.44,-0.44,2.4793547548
2020-12-09 17:30:00,2.6705,-0.1,2.6723716527,0.0105,0,0.0105,2.66,-0.1,2.6618790356,2.6205,-0.41000000000000003,2.6523801104,0.0105,0,0.0105,2.61,-0.41000000000000003,2.642006813
2020-12-09 18:00:00,2.7279999999999998,0.25,2.7394313278,0.018000000000000002,0,0.018000000000000002,2.71,0.25,2.7215069355,2.608,-0.78,2.7221432732,0.018000000000000002,0,0.018000000000000002,2.59,-0.78,2.7049029557
2020-12-09 18:30:00,2.6635,0.17,2.6689196784,0.0235,0,0.0235,2.64,0.17,2.6454678225,2.5535,-0.6900000000000001,2.6450826547,0.0235,0,0.0235,2.5300000000000002,-0.6900000000000001,2.6224034777
2020-12-09 19:00:00,2.5025,-0.25,2.5149565106000003,0.022500000000000003,0,0.022500000000000003,2.48,-0.25,2.4925689559,2.4825,-0.25,2.4950563621,0.022500000000000003,0,0.022500000000000003,2.46,-0.25,2.472670621
2020-12-09 19:30:00,2.3875,-0.21,2.3967178078,0.0175,0,0.0175,2.37,-0.21,2.3792856071,2.3675,-0.2,2.3759327116,0.0175,0,0.0175,2.35,-0.2,2.358495283
2020-12-09 20:00:00,2.261,-0.22,2.2716780142,0.011,0,0.011,2.25,-0.22,2.2607299706,2.241,-0.21,2.2508178514,0.011,0,0.011,2.23,-0.21,2.2398660674
2020-12-09 20:30:00,2.168,-0.23,2.1801660487,0.008,0,0.008,2.16,-0.23,2.1722108553,2.148,-0.23,2.1602786857,0.008,0,0.008,2.14,-0.23,2.152324325
2020-12-09 21:00:00,2.074,-0.23,2.0867141635,0.004,0,0.004,2.07,-0.23,2.0827385818,2.064,-0.23,2.0767753851,0.004,0,0.004,2.06,-0.23,2.0728000386
2020-12-09 21:30:00,1.9785,-0.2,1.9885829754,0.018500000000000003,0,0.018500000000000003,1.96,-0.2,1.970177657,1.9685000000000001,-0.2,1.9786339353,0.018500000000000003,0,0.018500000000000003,1.9500000000000002,-0.2,1.9602295784
2020-12-09 22:00:00,1.8675000000000002,-0.2,1.8781789718000002,0.0175,0,0.0175,1.85,-0.2,1.8607794066,1.8575,-0.2,1.8682361334,0.0175,0,0.0175,1.8399999999999999,-0.2,1.8508376482000002
2020-12-09 22:30:00,1.7469999999999999,-0.04,1.7474578679000001,0.007,0,0.007,1.74,-0.04,1.7404597094,1.7069999999999999,-0.35000000000000003,1.7425122668,0.007,0,0.007,1.7000000000000002,-0.35000000000000003,1.7356554958000001
2020-12-09 23:00:00,1.681,-0.17,1.6895742067000001,0.021,0,0.021,1.6600000000000001,-0.17,1.6686821147000002,1.661,-0.19,1.6718316303,0.021,0,0.021,1.6400000000000001,-0.19,1.6509694122
2020-12-09 23:30:00,1.6179999999999999,-0.19,1.6291175525,0.018000000000000002,0,0.018000000000000002,1.6,-0.19,1.6112417572000002,1.608,-0.18,1.6180432627,0.018000000000000002,0,0.018000000000000002,1.5899999999999999,-0.18,1.6001562424
2020-12-10 00:00:00,1.6225,-0.19,1.6335869276000001,0.022500000000000003,0,0.022500000000000003,1.6,-0.19,1.6112417572000002,1.6125,-0.18,1.6225154082,0.022500000000000003,0,0.022500000000000003,1.5899999999999999,-0.18,1.6001562424
2020-12-10 00:30:00,1.9849999999999999,-0.2,1.9950501247,0.025,0,0.025,1.96,-0.2,1.970177657,1.9649999999999999,-0.25,1.9808394685000001,0.025,0,0.025,1.94,-0.25,1.9560419218
2020-12-10 01:00:00,2.0805,0.02,2.0805961285,0.0205,0,0.0205,2.06,0.02,2.0600970851,2.0105,-0.51,2.0741770055,0.0205,0,0.0205,1.99,-0.51,2.0543125371
2020-12-10 01:30:00,2.0825,0.19,2.0911495045,0.022500000000000003,0,0.022500000000000003,2.06,0.19,2.0687435801,1.9725000000000001,-0.68,2.0864218773,0.022500000000000003,0,0.022500000000000003,1.9500000000000002,-0.68,2.0651634318
2020-12-10 02:00:00,2.028,-0.05,2.0286162772,0.028,0,0.028,2.0,-0.05,2.0006249024,1.978,-0.42,2.0220989095,0.028,0,0.028,1.9500000000000002,-0.42,1.9947180252
2020-12-10 02:30:00,1.9915,-0.24,2.0059093324,0.021500000000000002,0,0.021500000000000002,1.97,-0.24,1.9845654436000002,1.9715,-0.23,1.9848708396,0.021500000000000002,0,0.021500000000000002,1.9500000000000002,-0.23,1.9635172523
2020-12-10 03:00:00,1.945,-0.24,1.9597512597,0.025,0,0.025,1.92,-0.24,1.9349418595999999,1.935,-0.23,1.9486213075,0.025,0,0.025,1.9100000000000001,-0.23,1.9237983262
2020-12-10 03:30:00,1.9095,-0.24,1.9245233825999999,0.0195,0,0.0195,1.8900000000000001,-0.24,1.9051771571,1.8895,-0.23,1.9034469391000002,0.0195,0,0.0195,1.87,-0.23,1.8840912929
2020-12-10 04:00:00,1.8439999999999999,-0.24,1.8595526344,0.014,0,0.014,1.83,-0.24,1.8456706098,1.834,-0.23,1.8483657647,0.014,0,0.014,1.82,-0.23,1.8344754019
2020-12-10 04:30:00,1.841,-0.22,1.8540984332,0.011,0,0.011,1.83,-0.22,1.8431766058,1.831,-0.21,1.8430032556,0.011,0,0.011,1.82,-0.21,1.832075326
2020-12-10 05:00:00,1.791,-0.22,1.8044614155,0.011,0,0.011,1.78,-0.22,1.7935439777000002,1.7810000000000001,-0.21,1.7933379492000001,0.011,0,0.011,1.77,-0.21,1.7824140933
2020-12-10 05:30:00,1.776,-0.22,1.789574251,0.016,0,0.016,1.76,-0.22,1.7736967046,1.766,-0.21,1.7784420148,0.016,0,0.016,1.75,-0.21,1.7625549637
2020-12-10 06:00:00,1.819,-0.22,1.8322557136,0.009000000000000001,0,0.009000000000000001,1.81,-0.22,1.8233211456,1.8090000000000002,-0.22,1.8223284556000001,0.009000000000000001,0,0.009000000000000001,1.8,-0.22,1.8133946068
2020-12-10 06:30:00,1.9595,0.13,1.9638075899,0.0195,0,0.0195,1.94,0.13,1.9443507914,1.8795000000000002,-0.52,1.9501077534000002,0.0195,0,0.0195,1.8599999999999999,-0.52,1.9313207916000001
2020-12-10 07:00:00,2.06,-0.01,2.0600242717,0.01,0,0.01,2.05,-0.01,2.0500243901,2.01,-0.39,2.0474862637,0.01,0,0.01,2.0,-0.39,2.0376702383
2020-12-10 07:30:00,2.095,-0.01,2.0950238662,0.005,0,0.005,2.09,-0.01,2.0900239233,2.045,-0.37,2.0782023482,0.005,0,0.005,2.04,-0.37,2.0732824217
2020-12-10 08:00:00,2.0945,0.31,2.1173167571000002,0.0045000000000000005,0,0.0045000000000000005,2.09,0.31,2.112865353,1.9945,-0.59,2.0799351552,0.0045000000000000005,0,0.0045000000000000005,1.99,-0.59,2.0756203892
2020-12-10 08:30:00,2.125,0.29,2.1446969483,0.005,0,0.005,2.12,0.29,2.1397429752,2.025,-0.58,2.106424696,0.005,0,0.005,2.02,-0.58,2.101618424
2020-12-10 09:00:00,2.033,0.29,2.0535795577,0.003,0,0.003,2.03,0.29,2.0506096654,1.933,-0.58,2.0181399852,0.003,0,0.003,1.9300000000000002,-0.58,2.0152667317
2020-12-10 09:30:00,1.9455,0.23,1.9590483021,0.0055000000000000005,0,0.0055000000000000005,1.94,0.23,1.9535864455,1.8655,-0.55,1.9448882359000002,0.0055000000000000005,0,0.0055000000000000005,1.8599999999999999,-0.55,1.9396133635
2020-12-10 10:00:00,1.891,-0.16,1.8977568337,0.001,0,0.001,1.8900000000000001,-0.16,1.896760396,1.881,-0.15,1.8869713829,0.001,0,0.001,1.88,-0.15,1.8859745491000002
2020-12-10 10:30:00,1.8805,-0.16,1.8872944259,0.0005,0,0.0005,1.88,-0.16,1.8867962264,1.8605,-0.15,1.8665369672,0.0005,0,0.0005,1.8599999999999999,-0.15,1.8660385848
2020-12-10 11:00:00,1.83,-0.16,1.8369812193000001,0.0,0,0.0,1.83,-0.16,1.8369812193000001,1.82,-0.15,1.8261708573000002,0.0,0,0.0,1.82,-0.15,1.8261708573000002
2020-12-10 11:30:00,1.7615,-0.13,1.7662905339,0.0015,0,0.0015,1.76,-0.13,1.7647946056000001,1.7515,-0.13,1.7563178101,0.0015,0,0.0015,1.75,-0.13,1.7548219283000002
2020-12-10 12:00:00,1.675,-0.03,1.6752686352000001,0.005,0,0.005,1.67,-0.03,1.6702694393000002,1.655,-0.28,1.6785186922,0.005,0,0.005,1.65,-0.28,1.6735889579
2020-12-10 12:30:00,1.7915,0.30000000000000004,1.8164449482,0.0015,0,0.0015,1.79,0.30000000000000004,1.8149655644,1.7015,-0.5700000000000001,1.7944364714,0.0015,0,0.0015,1.7000000000000002,-0.5700000000000001,1.7930142219
2020-12-10 13:00:00,1.764,0.31,1.7910321047000002,0.004,0,0.004,1.76,0.31,1.7870926109,1.674,-0.5700000000000001,1.7683823116,0.004,0,0.004,1.67,-0.5700000000000001,1.7645962711
2020-12-10 13:30:00,1.7349999999999999,0.2,1.7464893358,0.005,0,0.005,1.73,0.2,1.7415223226,1.665,-0.47000000000000003,1.7300650277,0.005,0,0.005,1.6600000000000001,-0.47000000000000003,1.7252536045
2020-12-10 14:00:00,1.6720000000000002,-0.16,1.6796380562,0.002,0,0.002,1.67,-0.16,1.677647162,1.662,-0.15,1.6687552247,0.002,0,0.002,1.6600000000000001,-0.15,1.6667633305
2020-12-10 14:30:00,1.6915,-0.16,1.6990503965000001,0.0015,0,0.0015,1.69,-0.16,1.6975570683,1.6815,-0.15,1.6881771975,0.0015,0,0.0015,1.6800000000000002,-0.15,1.6866831356
2020-12-10 15:00:00,1.7315,-0.16,1.7388767208,0.0015,0,0.0015,1.73,-0.16,1.7373830896,1.7215,-0.15,1.7280226416,0.0015,0,0.0015,1.72,-0.15,1.7265283085
2020-12-10 15:30:00,1.8405,0.02,1.8406086629,0.0005,0,0.0005,1.8399999999999999,0.02,1.8401086924,1.7905000000000002,-0.42,1.8391003915000002,0.0005,0,0.0005,1.79,-0.42,1.8386136081000002
2020-12-10 16:00:00,1.9905,-0.1,1.9930103487,0.0005,0,0.0005,1.99,-0.1,1.9925109786,1.9505,-0.32,1.9765753843,0.0005,0,0.0005,1.9500000000000002,-0.32,1.9760819821000002
2020-12-10 16:30:00,2.1915,-0.19,2.1997209482,0.0015,0,0.0015,2.19,-0.19,2.1982265579,2.1815,-0.18,2.1889134862,0.0015,0,0.0015,2.18,-0.18,2.1874185699
2020-12-10 17:00:00,2.4105,-0.01,2.4105207425,0.0005,0,0.0005,2.41,-0.01,2.4100207468,2.3605,-0.39,2.3925008359,0.0005,0,0.0005,2.36,-0.39,2.3920075251
2020-12-10 17:30:00,2.5035,-0.23,2.5140430088,0.0035,0,0.0035,2.5,-0.23,2.5105577070000002,2.4835000000000003,-0.23,2.4941275529,0.0035,0,0.0035,2.48,-0.23,2.4906424874
2020-12-10 18:00:00,2.505,-0.21,2.5137869838,0.005,0,0.005,2.5,-0.21,2.5088044962,2.485,-0.23,2.4956211652,0.005,0,0.005,2.48,-0.23,2.4906424874
2020-12-10 18:30:00,2.464,-0.24,2.4756607199,0.004,0,0.004,2.46,-0.24,2.4716795909,2.444,-0.26,2.457790878,0.004,0,0.004,2.44,-0.26,2.4538133588
2020-12-10 19:00:00,2.3025,-0.23,2.3139589992,0.0125,0,0.0125,2.29,-0.23,2.3015212361,2.2925,-0.23,2.3040087348,0.0125,0,0.0125,2.2800000000000002,-0.23,2.2915715132
2020-12-10 19:30:00,2.235,-0.23,2.2468032847,0.015,0,0.015,2.22,-0.23,2.2318826134,2.215,-0.23,2.2269092932,0.015,0,0.015,2.2,-0.23,2.2119900542
2020-12-10 20:00:00,2.1395,0.05,2.1400841689,0.0095,0,0.0095,2.13,0.05,2.1305867736,2.0695,-0.46,2.1200071344,0.0095,0,0.0095,2.06,-0.46,2.1107344693
2020-12-10 20:30:00,2.0655,-0.15,2.0709394607,0.0055000000000000005,0,0.0055000000000000005,2.06,-0.15,2.0654539453,2.0355,-0.27,2.0533290652,0.0055000000000000005,0,0.0055000000000000005,2.03,-0.27,2.0478769494
2020-12-10 21:00:00,1.9895,-0.2,1.9995275067,0.0095,0,0.0095,1.98,-0.2,1.9900753755,1.9795,-0.19,1.9885975586,0.0095,0,0.0095,1.97,-0.19,1.9791412279
2020-12-10 21:30:00,1.917,0.03,1.9172347274,0.007,0,0.007,1.9100000000000001,0.03,1.9102355876,1.857,-0.48,1.9180325858,0.007,0,0.007,1.85,-0.48,1.9112561314
2020-12-10 22:00:00,1.8145,-0.21,1.8266116856,0.0045000000000000005,0,0.0045000000000000005,1.81,-0.21,1.8221415971,1.8045,-0.22,1.8178614496,0.0045000000000000005,0,0.0045000000000000005,1.8,-0.22,1.8133946068
2020-12-10 22:30:00,1.6615,-0.21,1.6747185584,0.0015,0,0.0015,1.6600000000000001,-0.21,1.6732304085,1.6515,-0.22,1.6660889081999999,0.0015,0,0.0015,1.65,-0.22,1.6646020545
2020-12-10 23:00:00,1.5935000000000001,-0.21,1.6072779007,0.0035,0,0.0035,1.5899999999999999,-0.21,1.6038079686,1.5835,-0.2,1.5960802768,0.0035,0,0.0035,1.58,-0.2,1.5926079241000002
2020-12-10 23:30:00,1.584,0.04,1.58450497,0.004,0,0.004,1.58,0.04,1.580506248,1.524,-0.44,1.5862458826,0.004,0,0.004,1.52,-0.44,1.5824032356000002
2020-12-11 00:00:00,1.5630000000000002,-0.01,1.5630319894,0.003,0,0.003,1.56,-0.01,1.560032051,1.5230000000000001,-0.4,1.5746520251,0.003,0,0.003,1.52,-0.4,1.5717506164000001
2020-12-11 00:30:00,1.9415,-0.25,1.9575296294000002,0.0015,0,0.0015,1.94,-0.25,1.9560419218,1.9315,-0.26,1.9489207911,0.0015,0,0.0015,1.9300000000000002,-0.26,1.9474342094
2020-12-11 01:00:00,1.9955,-0.26,2.0123668279,0.0055000000000000005,0,0.0055000000000000005,1.99,-0.26,2.0069130524,1.9855,-0.26,2.0024510606,0.0055000000000000005,0,0.0055000000000000005,1.98,-0.26,1.9969977466
2020-12-11 01:30:00,2.0245,-0.26,2.0411272008,0.0045000000000000005,0,0.0045000000000000005,2.02,-0.26,2.0366639389,2.0045,-0.26,2.0212917281,0.0045000000000000005,0,0.0045000000000000005,2.0,-0.26,2.0168291946
2020-12-11 02:00:00,1.975,0.17,1.9823029536,0.005,0,0.005,1.97,0.17,1.9773214205,1.885,-0.6900000000000001,2.0073178622,0.005,0,0.005,1.88,-0.6900000000000001,2.0026232796
2020-12-11 02:30:00,1.9325,0.19,1.9418177695,0.0025,0,0.0025,1.9300000000000002,0.19,1.9393297811,1.8425,-0.67,1.960537235,0.0025,0,0.0025,1.8399999999999999,-0.67,1.9581879379
2020-12-11 03:00:00,1.8785,0.15,1.8844793047000001,0.0085,0,0.0085,1.87,0.15,1.8760063966,1.7985,-0.61,1.8991319728,0.0085,0,0.0085,1.79,-0.61,1.891084345
2020-12-11 03:30:00,1.8345,0.19,1.844312948,0.0045000000000000005,0,0.0045000000000000005,1.83,0.19,1.8398369493,1.7545000000000002,-0.66,1.8745320083,0.0045000000000000005,0,0.0045000000000000005,1.75,-0.66,1.8703208281
2020-12-11 04:00:00,1.8014999999999999,0.19,1.8114917196,0.0015,0,0.0015,1.8,0.19,1.81,1.7115,-0.66,1.8343479087,0.0015,0,0.0015,1.71,-0.66,1.8329484444
2020-12-11 04:30:00,1.794,0.21,1.8062491522,0.004,0,0.004,1.79,0.21,1.8022763384,1.704,-0.66,1.8273521828,0.004,0,0.004,1.7000000000000002,-0.66,1.823622768
2020-12-11 05:00:00,1.718,-0.1,1.7209078999,0.008,0,0.008,1.71,-0.1,1.712921481,1.6880000000000002,-0.35000000000000003,1.7239037096,0.008,0,0.008,1.6800000000000002,-0.35000000000000003,1.7160710941000001
2020-12-11 05:30:00,1.7125,-0.12,1.7166992311,0.0125,0,0.0125,1.7000000000000002,-0.12,1.7042300314,1.6825,-0.33,1.7145571586,0.0125,0,0.0125,1.67,-0.33,1.7022925718000002
2020-12-11 06:00:00,1.7795,0.1,1.7823075632,0.0095,0,0.0095,1.77,0.1,1.7728226082,1.7095,-0.59,1.8084496814,0.0095,0,0.0095,1.7000000000000002,-0.59,1.7994721448000002
2020-12-11 06:30:00,1.887,0.12,1.8908117304,0.007,0,0.007,1.88,0.12,1.8838258943000001,1.807,-0.54,1.8859610282000001,0.007,0,0.007,1.8,-0.54,1.8792551716
2020-12-11 07:00:00,1.9649999999999999,-0.18,1.9732270523,0.005,0,0.005,1.96,-0.18,1.9682479519,1.945,-0.22,1.9574026157,0.005,0,0.005,1.94,-0.22,1.9524343779
2020-12-11 07:30:00,2.04,0.04,2.0403921192,0.0,0,0.0,2.04,0.04,2.0403921192,1.98,-0.42,2.0240553352,0.0,0,0.0,1.98,-0.42,2.0240553352
2020-12-11 08:00:00,1.9975,-0.16,2.0038977644,0.007500000000000001,0,0.007500000000000001,1.99,-0.16,1.9964217991000002,1.9875,-0.15,1.9931523399,0.007500000000000001,0,0.007500000000000001,1.98,-0.15,1.9856736892
2020-12-11 08:30:00,2.0425,-0.14,2.0472924193,0.0125,0,0.0125,2.03,-0.14,2.0348218595,2.0225,-0.14,2.0273396977,0.0125,0,0.0125,2.01,-0.14,2.0148697228
2020-12-11 09:00:00,1.9580000000000002,-0.14,1.9629987264,0.008,0,0.008,1.9500000000000002,-0.14,1.9550191815,1.9380000000000002,-0.14,1.9430501795000001,0.008,0,0.008,1.9300000000000002,-0.14,1.9350710581000001
2020-12-11 09:30:00,1.9555,-0.14,1.9605051007,0.0055000000000000005,0,0.0055000000000000005,1.9500000000000002,-0.14,1.9550191815,1.9355,-0.14,1.9405566856,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,-0.14,1.9350710581000001
2020-12-11 10:00:00,1.8535,-0.12,1.8573804807,0.0035,0,0.0035,1.85,-0.12,1.8538878067,1.8435000000000001,-0.15,1.8495924551,0.0035,0,0.0035,1.8399999999999999,-0.15,1.8461040057
2020-12-11 10:30:00,1.7135,-0.13,1.718424351,0.0035,0,0.0035,1.71,-0.13,1.7149344011,1.7035,-0.13,1.7084531747,0.0035,0,0.0035,1.7000000000000002,-0.13,1.7049633427000002
2020-12-11 11:00:00,1.6960000000000002,-0.13,1.7009750145,0.006,0,0.006,1.69,-0.13,1.6949926254,1.686,-0.13,1.6910044352,0.006,0,0.006,1.6800000000000002,-0.13,1.685022255
2020-12-11 11:30:00,1.768,-0.13,1.7727729691,0.008,0,0.008,1.76,-0.13,1.7647946056000001,1.748,-0.13,1.7528274302,0.008,0,0.008,1.74,-0.13,1.7448495636999999
2020-12-11 12:00:00,1.7934999999999999,-0.13,1.7982052858,0.0035,0,0.0035,1.79,-0.13,1.794714462,1.7835,-0.13,1.7882315985,0.0035,0,0.0035,1.78,-0.13,1.7847408776
2020-12-11 12:30:00,1.873,-0.13,1.8775060586,0.003,0,0.003,1.87,-0.13,1.8745132702,1.863,-0.13,1.8675301872,0.003,0,0.003,1.8599999999999999,-0.13,1.8645374762
2020-12-11 13:00:00,1.8405,-0.13,1.8450854316,0.0105,0,0.0105,1.83,-0.13,1.8346116755000001,1.8305,-0.13,1.835110419,0.0105,0,0.0105,1.82,-0.13,1.8246369502
2020-12-11 13:30:00,1.779,-0.13,1.7837435354000002,0.009000000000000001,0,0.009000000000000001,1.77,-0.13,1.7747675904,1.7690000000000001,-0.13,1.7737702782,0.009000000000000001,0,0.009000000000000001,1.76,-0.13,1.7647946056000001
2020-12-11 14:00:00,1.8035,-0.15,1.8097271203,0.0035,0,0.0035,1.8,-0.15,1.8062391868,1.7934999999999999,-0.13,1.7982052858,0.0035,0,0.0035,1.79,-0.13,1.794714462
2020-12-11 14:30:00,1.8295,-0.15,1.8356389215000002,0.0095,0,0.0095,1.82,-0.15,1.8261708573000002,1.8195000000000001,-0.13,1.8241382212000001,0.0095,0,0.0095,1.81,-0.13,1.8146625031
2020-12-11 15:00:00,1.7845,-0.15,1.7907931902,0.0045000000000000005,0,0.0045000000000000005,1.78,-0.15,1.7863090438,1.7745000000000002,-0.13,1.7792555325000001,0.0045000000000000005,0,0.0045000000000000005,1.77,-0.13,1.7747675904
2020-12-11 15:30:00,1.8665,-0.17,1.8742257735,0.006500000000000001,0,0.006500000000000001,1.8599999999999999,-0.17,1.8677526602999999,1.8565,-0.15,1.8625499321999999,0.006500000000000001,0,0.006500000000000001,1.85,-0.15,1.8560711193000001
2020-12-11 16:00:00,1.9135,-0.14,1.9186146695000001,0.0035,0,0.0035,1.9100000000000001,-0.14,1.9151240169000001,1.8835000000000002,-0.21,1.8951707707,0.0035,0,0.0035,1.88,-0.21,1.891692364
2020-12-11 16:30:00,2.1505,0.04,2.1508719743,0.0005,0,0.0005,2.15,0.04,2.1503720608,2.1005,-0.41000000000000003,2.1401402407,0.0005,0,0.0005,2.1,-0.41000000000000003,2.139649504
2020-12-11 17:00:00,2.331,0.31,2.3515231234,0.001,0,0.001,2.33,0.31,2.3505318547,2.221,-0.71,2.331724898,0.001,0,0.001,2.22,-0.71,2.3307724042
2020-12-11 17:30:00,2.441,0.02,2.4410819323,0.001,0,0.001,2.44,0.02,2.4400819658,2.371,-0.47000000000000003,2.4171348742,0.001,0,0.001,2.37,-0.47000000000000003,2.4161539686
2020-12-11 18:00:00,2.4665,-0.22,2.4762920365,0.006500000000000001,0,0.006500000000000001,2.46,-0.22,2.469817807,2.4565,-0.22,2.4663317396,0.006500000000000001,0,0.006500000000000001,2.45,-0.22,2.4598577195
2020-12-11 18:30:00,2.3605,-0.2,2.3689576294,0.0005,0,0.0005,2.36,-0.2,2.3684594149000002,2.3405,-0.25,2.3538139795,0.0005,0,0.0005,2.34,-0.25,2.3533168083
2020-12-11 19:00:00,2.3105,-0.22,2.3209502903,0.0005,0,0.0005,2.31,-0.22,2.3204525421,2.3005,-0.21,2.3100649883,0.0005,0,0.0005,2.3,-0.21,2.309567059
2020-12-11 19:30:00,2.176,-0.21,2.1861097868,0.006,0,0.006,2.17,-0.21,2.1801376103,2.156,-0.2,2.1652565668,0.006,0,0.006,2.15,-0.2,2.1592822882
2020-12-11 20:00:00,2.1125,-0.21,2.1229122097,0.0125,0,0.0125,2.1,-0.21,2.1104738804,2.0925,-0.21,2.1030112339,0.0125,0,0.0125,2.08,-0.21,2.0905740838
2020-12-11 20:30:00,2.0185,-0.23,2.03156153,0.0085,0,0.0085,2.01,-0.23,2.0231164079,2.0085,-0.21,2.0194485014,0.0085,0,0.0085,2.0,-0.21,2.0109947787
2020-12-11 21:00:00,1.9420000000000002,-0.23,1.9555725503999999,0.022,0,0.022,1.92,-0.23,1.9337269714,1.932,-0.21,1.9433795306000001,0.022,0,0.022,1.9100000000000001,-0.21,1.921509823
2020-12-11 21:30:00,1.911,0.03,1.9112354643,0.021,0,0.021,1.8900000000000001,0.03,1.8902380802,1.841,-0.48,1.9025459259000002,0.021,0,0.021,1.82,-0.48,1.8822327167
2020-12-11 22:00:00,1.808,-0.23,1.8225707119,0.028,0,0.028,1.78,-0.23,1.7947980388,1.788,-0.22,1.8014838328,0.028,0,0.028,1.76,-0.22,1.7736967046
2020-12-11 22:30:00,1.7155,-0.19,1.7259896437000002,0.025500000000000002,0,0.025500000000000002,1.69,-0.19,1.7006469357,1.7055,-0.22,1.719630847,0.025500000000000002,0,0.025500000000000002,1.6800000000000002,-0.22,1.6943435306999999
2020-12-11 23:00:00,1.624,-0.21,1.6375212976,0.024,0,0.024,1.6,-0.21,1.6137224049,1.6139999999999999,-0.2,1.6263443670000002,0.024,0,0.024,1.5899999999999999,-0.2,1.6025292509
2020-12-11 23:30:00,1.6219999999999999,0.19,1.6330903221000002,0.022,0,0.022,1.6,0.19,1.6112417572000002,1.542,-0.6000000000000001,1.6546189894,0.022,0,0.022,1.52,-0.6000000000000001,1.6341358573
2020-12-12 00:00:00,1.626,-0.22,1.6408156508,0.026000000000000002,0,0.026000000000000002,1.6,-0.22,1.6150541787,1.616,-0.21,1.6295876779,0.026000000000000002,0,0.026000000000000002,1.5899999999999999,-0.21,1.6038079686
2020-12-12 00:30:00,1.9929999999999999,0.06,1.9939029565,0.023,0,0.023,1.97,0.06,1.9709134938,1.923,-0.6000000000000001,2.0144301924,0.023,0,0.023,1.9,-0.6000000000000001,1.9924858845000002
2020-12-12 01:00:00,2.0895,0.15,2.0948771444,0.0195,0,0.0195,2.07,0.15,2.0754276668,1.9795,-0.72,2.1063760941,0.0195,0,0.0195,1.96,-0.72,2.0880613018
2020-12-12 01:30:00,2.0515,0.15,2.0569764826,0.021500000000000002,0,0.021500000000000002,2.03,0.15,2.0355343279,1.9515,-0.72,2.0800846738,0.021500000000000002,0,0.021500000000000002,1.9300000000000002,-0.72,2.0599271832
2020-12-12 02:00:00,1.9905,-0.04,1.9909018685,0.0205,0,0.0205,1.97,-0.04,1.9704060495000002,1.9304999999999999,-0.49,1.9917154039,0.0205,0,0.0205,1.9100000000000001,-0.49,1.9718519213999999
2020-12-12 02:30:00,1.9845000000000002,-0.29,2.005577286,0.0145,0,0.0145,1.97,-0.29,1.9912307752,1.9745,-0.28,1.9942543093,0.0145,0,0.0145,1.96,-0.28,1.9798989873
2020-12-12 03:00:00,1.9285,-0.28,1.9487206701000002,0.018500000000000003,0,0.018500000000000003,1.9100000000000001,-0.28,1.9304144633,1.9185,-0.27,1.9374060622,0.018500000000000003,0,0.018500000000000003,1.9,-0.27,1.9190883252000002
2020-12-12 03:30:00,1.8675000000000002,-0.28,1.8883739698,0.0175,0,0.0175,1.85,-0.28,1.8710692130000002,1.8575,-0.27,1.8770205779,0.0175,0,0.0175,1.8399999999999999,-0.27,1.8597042776000001
2020-12-12 04:00:00,1.8285,-0.28,1.8498141123,0.018500000000000003,0,0.018500000000000003,1.81,-0.28,1.8315294155,1.8185,-0.27,1.8384347282,0.018500000000000003,0,0.018500000000000003,1.8,-0.27,1.8201373575000002
2020-12-12 04:30:00,1.8045,-0.26,1.8231347317000002,0.0145,0,0.0145,1.79,-0.26,1.808784122,1.7945,-0.25,1.8118306350000002,0.0145,0,0.0145,1.78,-0.25,1.7974704448
2020-12-12 05:00:00,1.7765,-0.25,1.794004529,0.0165,0,0.0165,1.76,-0.25,1.7776670104,1.7665000000000002,-0.24,1.7827288773,0.0165,0,0.0165,1.75,-0.24,1.76638048
2020-12-12 05:30:00,1.73,-0.27,1.7509426033,0.01,0,0.01,1.72,-0.27,1.7410628938000001,1.72,-0.26,1.7395401691,0.01,0,0.01,1.71,-0.26,1.7296531444
2020-12-12 06:00:00,1.766,-0.27,1.7865206408,0.016,0,0.016,1.75,-0.27,1.7707060739,1.756,-0.26,1.7751439378,0.016,0,0.016,1.74,-0.26,1.7593180497
2020-12-12 06:30:00,1.9075000000000002,0.11,1.9106690581999999,0.007500000000000001,0,0.007500000000000001,1.9,0.11,1.9031815468,1.8275000000000001,-0.6000000000000001,1.9234750453,0.007500000000000001,0,0.007500000000000001,1.82,-0.6000000000000001,1.9163506986
2020-12-12 07:00:00,1.976,0.19,1.9851135988,0.006,0,0.006,1.97,0.19,1.9791412279,1.876,-0.67,1.9920532121,0.006,0,0.006,1.87,-0.67,1.9864037857
2020-12-12 07:30:00,1.911,0.02,1.9111046543999999,0.001,0,0.001,1.9100000000000001,0.02,1.9101047092,1.851,-0.45,1.9049149587,0.001,0,0.001,1.85,-0.45,1.9039432765000002
2020-12-12 08:00:00,1.925,-0.19,1.9343538973,0.005,0,0.005,1.92,-0.19,1.9293781382000001,1.915,-0.19,1.9244025047000002,0.005,0,0.005,1.9100000000000001,-0.19,1.9194269978
2020-12-12 08:30:00,1.971,-0.22,1.9832400258,0.001,0,0.001,1.97,-0.22,1.9822462007000001,1.9609999999999999,-0.21,1.9722122096999999,0.001,0,0.001,1.96,-0.21,1.9712178975999999
2020-12-12 09:00:00,1.883,-0.22,1.8958082709,0.003,0,0.003,1.88,-0.22,1.8928285712,1.873,-0.21,1.8847357905000002,0.003,0,0.003,1.87,-0.21,1.8817545005
2020-12-12 09:30:00,1.904,-0.22,1.9166679420000001,0.004,0,0.004,1.9,-0.22,1.9126944346,1.8940000000000001,-0.21,1.9056064651,0.004,0,0.004,1.8900000000000001,-0.21,1.901630879
2020-12-12 10:00:00,1.8315000000000001,-0.2,1.8423876492,0.0015,0,0.0015,1.83,-0.2,1.8408965206999999,1.8215,-0.19,1.8313826061,0.0015,0,0.0015,1.82,-0.19,1.8298907071000001
2020-12-12 10:30:00,1.733,-0.16,1.7403703629,0.003,0,0.003,1.73,-0.16,1.7373830896,1.7229999999999999,-0.15,1.7295169846,0.003,0,0.003,1.72,-0.15,1.7265283085
2020-12-12 11:00:00,1.6405,-0.15,1.6473433916,0.0105,0,0.0105,1.63,-0.15,1.63688729,1.6305,-0.15,1.6373851868,0.0105,0,0.0105,1.62,-0.15,1.6269296236000002
2020-12-12 11:30:00,1.5939999999999999,-0.15,1.6010421606,0.014,0,0.014,1.58,-0.15,1.5871042814,1.584,-0.14,1.5901748331999999,0.014,0,0.014,1.57,-0.14,1.5762296786999999
2020-12-12 12:00:00,1.5705,-0.15,1.5776470613,0.0205,0,0.0205,1.55,-0.15,1.5572411501999999,1.5605,-0.14,1.5667674524000001,0.0205,0,0.0205,1.54,-0.14,1.5463505424
2020-12-12 12:30:00,1.6804999999999999,-0.15,1.6871811551,0.0105,0,0.0105,1.67,-0.15,1.6767229944,1.6705,-0.14,1.676356242,0.0105,0,0.0105,1.6600000000000001,-0.14,1.6658931538
2020-12-12 13:00:00,1.6635,-0.17,1.6721639423,0.0135,0,0.0135,1.65,-0.17,1.6587344573,1.6535000000000002,-0.16,1.6612231187000002,0.0135,0,0.0135,1.6400000000000001,-0.16,1.6477863939000001
2020-12-12 13:30:00,1.624,-0.16,1.6318627393,0.014,0,0.014,1.6099999999999999,-0.16,1.6179307773,1.624,-0.15,1.6309126279,0.014,0,0.014,1.6099999999999999,-0.15,1.6169724797
2020-12-12 14:00:00,1.626,-0.16,1.6338531146,0.016,0,0.016,1.6099999999999999,-0.16,1.6179307773,1.626,-0.15,1.6329041613,0.016,0,0.016,1.6099999999999999,-0.15,1.6169724797
2020-12-12 14:30:00,1.637,-0.17,1.6458034512,0.007,0,0.007,1.63,-0.17,1.6388410539,1.627,-0.16,1.634848311,0.007,0,0.007,1.62,-0.16,1.6278820596
2020-12-12 15:00:00,1.673,-0.2,1.6849121639,0.003,0,0.003,1.67,-0.2,1.6819334113000002,1.663,-0.19,1.6738186878999999,0.003,0,0.003,1.6600000000000001,-0.19,1.670838113
2020-12-12 15:30:00,1.7915,-0.02,1.7916116348000002,0.0015,0,0.0015,1.79,-0.02,1.7901117283999999,1.7415,-0.46,1.8012279839,0.0015,0,0.0015,1.74,-0.46,1.7997777641
2020-12-12 16:00:00,1.92,0.03,1.9202343607,0.0,0,0.0,1.92,0.03,1.9202343607,1.8599999999999999,-0.54,1.936801487,0.0,0,0.0,1.8599999999999999,-0.54,1.936801487
2020-12-12 16:30:00,2.06,-0.14,2.0647518011,0.0,0,0.0,2.06,-0.14,2.0647518011,2.02,-0.35000000000000003,2.0500975587,0.0,0,0.0,2.02,-0.35000000000000003,2.0500975587
2020-12-12 17:00:00,2.2800000000000002,-0.27,2.2959311836,0.0,0,0.0,2.2800000000000002,-0.27,2.2959311836,2.27,-0.26,2.2848413512,0.0,0,0.0,2.27,-0.26,2.2848413512
2020-12-12 17:30:00,2.46,0.04,2.4603251818,0.0,0,0.0,2.46,0.04,2.4603251818,2.38,-0.62,2.4594308285,0.0,0,0.0,2.38,-0.62,2.4594308285
2020-12-12 18:00:00,2.52,0.24,2.5314027732,0.0,0,0.0,2.52,0.24,2.5314027732,2.41,-0.79,2.5361782271999997,0.0,0,0.0,2.41,-0.79,2.5361782271999997
2020-12-12 18:30:00,2.42,-0.12,2.42297338,0.0,0,0.0,2.42,-0.12,2.42297338,2.37,-0.46,2.4142286553,0.0,0,0.0,2.37,-0.46,2.4142286553
2020-12-12 19:00:00,2.3,-0.31,2.3207972768,0.0,0,0.0,2.3,-0.31,2.3207972768,2.29,-0.30000000000000004,2.309567059,0.0,0,0.0,2.29,-0.30000000000000004,2.309567059
2020-12-12 19:30:00,2.2,-0.27,2.2165062599,0.0,0,0.0,2.2,-0.27,2.2165062599,2.19,-0.26,2.2053797859,0.0,0,0.0,2.19,-0.26,2.2053797859
2020-12-12 20:00:00,2.08,-0.27,2.0974508338,0.0,0,0.0,2.08,-0.27,2.0974508338,2.07,-0.26,2.0862646045,0.0,0,0.0,2.07,-0.26,2.0862646045
2020-12-12 20:30:00,2.02,-0.27,2.0379646709,0.0,0,0.0,2.02,-0.27,2.0379646709,2.01,-0.26,2.0267461607,0.0,0,0.0,2.01,-0.26,2.0267461607
2020-12-12 21:00:00,1.9500000000000002,-0.26,1.9672569736,0.0,0,0.0,1.9500000000000002,-0.26,1.9672569736,1.9500000000000002,-0.26,1.9672569736,0.0,0,0.0,1.9500000000000002,-0.26,1.9672569736
2020-12-12 21:30:00,1.9100000000000001,-0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,-0.26,1.9276151068,1.9,-0.29,1.9220041623,0.0,0,0.0,1.9,-0.29,1.9220041623
2020-12-12 22:00:00,1.83,-0.26,1.848377667,0.0,0,0.0,1.83,-0.26,1.848377667,1.82,-0.24,1.8357559751,0.0,0,0.0,1.82,-0.24,1.8357559751
2020-12-12 22:30:00,1.75,-0.26,1.7692088627,0.0,0,0.0,1.75,-0.26,1.7692088627,1.74,-0.24,1.7564737402000001,0.0,0,0.0,1.74,-0.24,1.7564737402000001
2020-12-12 23:00:00,1.67,-0.26,1.6901183391,0.0,0,0.0,1.67,-0.26,1.6901183391,1.6600000000000001,-0.24,1.6772596698000002,0.0,0,0.0,1.6600000000000001,-0.24,1.6772596698000002
2020-12-12 23:30:00,1.6600000000000001,-0.26,1.6802380784,0.0,0,0.0,1.6600000000000001,-0.26,1.6802380784,1.65,-0.24,1.6673631878,0.0,0,0.0,1.65,-0.24,1.6673631878
2020-12-13 00:00:00,1.6405,-0.26,1.6609756922,0.0005,0,0.0005,1.6400000000000001,-0.26,1.6604818578,1.6305,-0.24,1.6480686424000002,0.0005,0,0.0005,1.63,-0.24,1.6475739741000002
2020-12-13 00:30:00,1.9805000000000001,-0.22,1.992681673,0.0005,0,0.0005,1.98,-0.22,1.9921847304,1.9605000000000001,-0.35000000000000003,1.9914969872000001,0.0005,0,0.0005,1.96,-0.35000000000000003,1.9910047715
2020-12-13 01:00:00,2.0425,-0.29,2.0629847915,0.0025,0,0.0025,2.04,-0.29,2.0605096457,2.0325,-0.28,2.0516959448,0.0025,0,0.0025,2.03,-0.28,2.0492193636
2020-12-13 01:30:00,2.0425,-0.29,2.0629847915,0.0025,0,0.0025,2.04,-0.29,2.0605096457,2.0325,-0.28,2.0516959448,0.0025,0,0.0025,2.03,-0.28,2.0492193636
2020-12-13 02:00:00,1.998,-0.26,2.0148458998,0.008,0,0.008,1.99,-0.26,2.0069130524,1.988,-0.28,2.0076214783,0.008,0,0.008,1.98,-0.28,1.9996999775000002
2020-12-13 02:30:00,1.9745,-0.26,1.9915446894,0.0145,0,0.0145,1.96,-0.26,1.9771696943000001,1.9645000000000001,-0.25,1.9803434677,0.0145,0,0.0145,1.9500000000000002,-0.25,1.9659603251000002
2020-12-13 03:00:00,1.953,-0.24,1.9676912868,0.013000000000000001,0,0.013000000000000001,1.94,-0.24,1.9547889912,1.943,-0.25,1.9590173557,0.013000000000000001,0,0.013000000000000001,1.9300000000000002,-0.25,1.9461243537000001
2020-12-13 03:30:00,1.909,0.12,1.9127678897,0.019,0,0.019,1.8900000000000001,0.12,1.8938056923,1.8290000000000002,-0.6000000000000001,1.9249002572,0.019,0,0.019,1.81,-0.6000000000000001,1.9068560512000001
2020-12-13 04:00:00,1.8785,0.18,1.8871041969000002,0.018500000000000003,0,0.018500000000000003,1.8599999999999999,0.18,1.8686893803,1.7885,-0.68,1.9134085424,0.018500000000000003,0,0.018500000000000003,1.77,-0.68,1.8961276328
2020-12-13 04:30:00,1.8435000000000001,0.18,1.8522667869,0.0135,0,0.0135,1.83,0.18,1.8388311505,1.7535,-0.68,1.8807344975,0.0135,0,0.0135,1.74,-0.68,1.8681541691999999
2020-12-13 05:00:00,1.772,-0.05,1.7727052773,0.012,0,0.012,1.76,-0.05,1.760710084,1.732,-0.43,1.7845795023000002,0.012,0,0.012,1.72,-0.43,1.772935419
2020-12-13 05:30:00,1.7415,-0.24,1.7579596838,0.0115,0,0.0115,1.73,-0.24,1.7465680634,1.7315,-0.24,1.7480538464,0.0115,0,0.0115,1.72,-0.24,1.7366634677000001
2020-12-13 06:00:00,1.7405,-0.11,1.7439725485,0.0105,0,0.0105,1.73,-0.11,1.7334935823,1.7005,-0.36,1.7381887843000001,0.0105,0,0.0105,1.69,-0.36,1.7279178221
2020-12-13 06:30:00,1.8395000000000001,0.21,1.8514481494,0.0095,0,0.0095,1.83,0.21,1.842009772,1.7495,-0.64,1.8628876107,0.0095,0,0.0095,1.74,-0.64,1.853968716
2020-12-13 07:00:00,1.9025,0.07,1.9037873437,0.0125,0,0.0125,1.8900000000000001,0.07,1.8912958521,1.8425,-0.47000000000000003,1.9015010518,0.0125,0,0.0125,1.83,-0.47000000000000003,1.8893914364
2020-12-13 07:30:00,1.8585,0.26,1.8765985852,0.0085,0,0.0085,1.85,0.26,1.8681809334000001,1.7585000000000002,-0.61,1.8612958524,0.0085,0,0.0085,1.75,-0.61,1.8532673849
2020-12-13 08:00:00,1.83,-0.14,1.8353473786,0.01,0,0.01,1.82,-0.14,1.8253766735,1.81,-0.15,1.8162048343000001,0.01,0,0.01,1.8,-0.15,1.8062391868
2020-12-13 08:30:00,1.831,-0.16,1.8379774210000002,0.011,0,0.011,1.82,-0.16,1.8270194307,1.811,-0.15,1.8172014198,0.011,0,0.011,1.8,-0.15,1.8062391868
2020-12-13 09:00:00,1.8820000000000001,-0.12,1.8858218368,0.012,0,0.012,1.87,-0.12,1.8738463117,1.8519999999999999,-0.24,1.8674860107,0.012,0,0.012,1.8399999999999999,-0.24,1.8555861608000002
2020-12-13 09:30:00,1.9355,-0.04,1.9359132857999999,0.0155,0,0.0155,1.92,-0.04,1.9204166215,1.8955000000000002,-0.32,1.9223215782,0.0155,0,0.0155,1.88,-0.32,1.9070395906000002
2020-12-13 10:00:00,1.999,-0.03,1.9992250999,0.019,0,0.019,1.98,-0.03,1.9802272597,1.949,-0.34,1.9784339766999999,0.019,0,0.019,1.9300000000000002,-0.34,1.9597193677
2020-12-13 10:30:00,1.9929999999999999,-0.08,1.9946049734,0.013000000000000001,0,0.013000000000000001,1.98,-0.08,1.9816155026,1.963,-0.25,1.9788554773,0.013000000000000001,0,0.013000000000000001,1.9500000000000002,-0.25,1.9659603251000002
2020-12-13 11:00:00,1.972,-0.15,1.97769664,0.022,0,0.022,1.9500000000000002,-0.15,1.9557607216,1.962,-0.14,1.9669885612,0.022,0,0.022,1.94,-0.14,1.9450449866000001
2020-12-13 11:30:00,1.9735,-0.15,1.9791923225999999,0.0235,0,0.0235,1.9500000000000002,-0.15,1.9557607216,1.9635,-0.14,1.9684847599,0.0235,0,0.0235,1.94,-0.14,1.9450449866000001
2020-12-13 12:00:00,2.0465,-0.17,2.0535486968,0.026500000000000003,0,0.026500000000000003,2.02,-0.17,2.0271408437,2.0265,-0.16,2.032806496,0.026500000000000003,0,0.026500000000000003,2.0,-0.16,2.0063897926
2020-12-13 12:30:00,2.0245,-0.18,2.0324862238,0.0245,0,0.0245,2.0,-0.18,2.0080836636,2.0145,-0.17,2.0216602707,0.0245,0,0.0245,1.99,-0.17,1.9972481068
2020-12-13 13:00:00,2.0245,-0.18,2.0324862238,0.0245,0,0.0245,2.0,-0.18,2.0080836636,2.0145,-0.17,2.0216602707,0.0245,0,0.0245,1.99,-0.17,1.9972481068
2020-12-13 13:30:00,2.0155,-0.18,2.0235217444,0.025500000000000002,0,0.025500000000000002,1.99,-0.18,1.9981241203,1.9955,-0.17,2.0027282017,0.025500000000000002,0,0.025500000000000002,1.97,-0.17,1.9773214205
2020-12-13 14:00:00,1.9615,-0.15,1.9672270459,0.021500000000000002,0,0.021500000000000002,1.94,-0.15,1.9457903279000002,1.9515,-0.14,1.9565153334,0.021500000000000002,0,0.021500000000000002,1.9300000000000002,-0.14,1.9350710581000001
2020-12-13 14:30:00,1.9300000000000002,-0.18,1.9383756086,0.02,0,0.02,1.9100000000000001,-0.18,1.9184629264000002,1.92,-0.17,1.9275113489,0.02,0,0.02,1.9,-0.17,1.9075901027
2020-12-13 15:00:00,1.9455,0.24,1.9602474971000001,0.0155,0,0.0155,1.9300000000000002,0.24,1.9448650339,1.8455,-0.59,1.9375165161,0.0155,0,0.0155,1.83,-0.59,1.9227584352
2020-12-13 15:30:00,1.964,0.24,1.9786096128000001,0.014,0,0.014,1.9500000000000002,0.24,1.9647137196000002,1.8639999999999999,-0.63,1.9675863385999999,0.014,0,0.014,1.85,-0.63,1.9543285292
2020-12-13 16:00:00,2.006,0.0,2.006,0.016,0,0.016,1.99,0.0,1.99,1.956,-0.37,1.9906873185,0.016,0,0.016,1.94,-0.37,1.9749683542
2020-12-13 16:30:00,2.1425,-0.21,2.1527671147,0.0125,0,0.0125,2.13,-0.21,2.1403270778,2.1325,-0.2,2.1418581302,0.0125,0,0.0125,2.12,-0.2,2.1294130647
2020-12-13 17:00:00,2.34,-0.21,2.3494041798,0.01,0,0.01,2.33,-0.21,2.3394443785,2.32,-0.2,2.3286047325,0.01,0,0.01,2.31,-0.2,2.3186418438
2020-12-13 17:30:00,2.4715,-0.22,2.4812723047,0.0115,0,0.0115,2.46,-0.22,2.469817807,2.4515000000000002,-0.21,2.4604780531,0.0115,0,0.0115,2.44,-0.21,2.4490202121999998
2020-12-13 18:00:00,2.4465,-0.22,2.4563717654,0.0165,0,0.0165,2.43,-0.22,2.4399385238,2.4265,-0.22,2.4364528007,0.0165,0,0.0165,2.41,-0.22,2.4200206611
2020-12-13 18:30:00,2.3455,-0.25,2.3587857575,0.0155,0,0.0155,2.33,-0.25,2.3433736364,2.3255,-0.24,2.3378516313,0.0155,0,0.0155,2.31,-0.24,2.322434068
2020-12-13 19:00:00,2.3064999999999998,-0.27,2.3222493944,0.0165,0,0.0165,2.29,-0.27,2.3058620947,2.2965,-0.26,2.3111711858,0.0165,0,0.0165,2.2800000000000002,-0.26,2.2947766776
2020-12-13 19:30:00,2.138,-0.24,2.1514283627,0.018000000000000002,0,0.018000000000000002,2.12,-0.24,2.1335416565,2.118,-0.26,2.1338987792,0.018000000000000002,0,0.018000000000000002,2.1,-0.26,2.1160340262
2020-12-13 20:00:00,2.063,-0.24,2.0769133347,0.013000000000000001,0,0.013000000000000001,2.05,-0.24,2.064000969,2.043,-0.28,2.0620982033,0.013000000000000001,0,0.013000000000000001,2.03,-0.28,2.0492193636
2020-12-13 20:30:00,2.01,-0.26,2.0267461607,0.01,0,0.01,2.0,-0.26,2.0168291946,1.99,-0.25,2.0056420418,0.01,0,0.01,1.98,-0.25,1.9957204213000002
2020-12-13 21:00:00,1.913,-0.22,1.9256087349,0.013000000000000001,0,0.013000000000000001,1.9,-0.22,1.9126944346,1.893,-0.21,1.904612559,0.013000000000000001,0,0.013000000000000001,1.88,-0.21,1.891692364
2020-12-13 21:30:00,1.8585,-0.22,1.8714759550000002,0.018500000000000003,0,0.018500000000000003,1.8399999999999999,-0.22,1.8531055016,1.8485,-0.21,1.8603903488,0.018500000000000003,0,0.018500000000000003,1.83,-0.21,1.842009772
2020-12-13 22:00:00,1.73,-0.2,1.7415223226,0.02,0,0.02,1.71,-0.2,1.7216561794,1.72,-0.24,1.7366634677000001,0.02,0,0.02,1.7000000000000002,-0.24,1.7168575946
2020-12-13 22:30:00,1.677,0.06,1.678073002,0.017,0,0.017,1.6600000000000001,0.06,1.6610839834000002,1.617,-0.51,1.6955202741000002,0.017,0,0.017,1.6,-0.51,1.6793153367
2020-12-13 23:00:00,1.6215000000000002,-0.23,1.6377308234,0.0115,0,0.0115,1.6099999999999999,-0.23,1.6263455967,1.6115,-0.23,1.6278305348000002,0.0115,0,0.0115,1.6,-0.23,1.6164467204
2020-12-13 23:30:00,1.5710000000000002,-0.21,1.5849735014,0.011,0,0.011,1.56,-0.21,1.5740711547,1.561,-0.21,1.575062221,0.011,0,0.011,1.55,-0.21,1.564161117
2020-12-14 00:00:00,1.5215,-0.21,1.5359239076,0.0115,0,0.0115,1.51,-0.21,1.5245327153,1.5115,-0.21,1.5260184304000002,0.0115,0,0.0115,1.5,-0.21,1.5146286674
2020-12-14 00:30:00,1.9060000000000001,0.05,1.9066557109,0.016,0,0.016,1.8900000000000001,0.05,1.89066126,1.8359999999999999,-0.55,1.9166105499000001,0.016,0,0.016,1.82,-0.55,1.9012890364000001
2020-12-14 01:00:00,2.02,0.18,2.0280039448,0.02,0,0.02,2.0,0.18,2.0080836636,1.92,-0.7000000000000001,2.0436242316,0.02,0,0.02,1.9,-0.7000000000000001,2.0248456731
2020-12-14 01:30:00,2.016,-0.01,2.0160248014,0.016,0,0.016,2.0,-0.01,2.0000249998,1.9460000000000002,-0.49,2.0067426342,0.016,0,0.016,1.9300000000000002,-0.49,1.9912307752
2020-12-14 02:00:00,1.909,-0.26,1.9266242498000001,0.019,0,0.019,1.8900000000000001,-0.26,1.9077997799,1.899,-0.25,1.9153853398,0.019,0,0.019,1.88,-0.25,1.8965494984
2020-12-14 02:30:00,1.905,-0.26,1.9226609165,0.015,0,0.015,1.8900000000000001,-0.26,1.9077997799,1.895,-0.25,1.9114196295,0.015,0,0.015,1.88,-0.25,1.8965494984
2020-12-14 03:00:00,1.8555000000000001,-0.24,1.8709570412,0.0055000000000000005,0,0.0055000000000000005,1.85,-0.24,1.8655026131999999,1.8455,-0.23,1.8597769355,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,-0.23,1.8543192821
2020-12-14 03:30:00,1.8130000000000002,-0.21,1.8251216398,0.013000000000000001,0,0.013000000000000001,1.8,-0.21,1.8122085973000002,1.7930000000000001,-0.23,1.8076916219,0.013000000000000001,0,0.013000000000000001,1.78,-0.23,1.7947980388
2020-12-14 04:00:00,1.7445,-0.25,1.7623224024000002,0.0145,0,0.0145,1.73,-0.25,1.7479702515,1.7345000000000002,-0.23,1.7496828998,0.0145,0,0.0145,1.72,-0.23,1.7353097706
2020-12-14 04:30:00,1.7435,-0.24,1.7599409791,0.0135,0,0.0135,1.73,-0.24,1.7465680634,1.7335,-0.23,1.7486915823,0.0135,0,0.0135,1.72,-0.23,1.7353097706
2020-12-14 05:00:00,1.7075,0.16,1.7149799562,0.0175,0,0.0175,1.69,0.16,1.6975570683,1.6275,-0.58,1.7277604724,0.0175,0,0.0175,1.6099999999999999,-0.58,1.7112860661
2020-12-14 05:30:00,1.7065000000000001,0.06,1.7075544647,0.0165,0,0.0165,1.69,0.06,1.6910647533,1.6365,-0.53,1.7201837838,0.0165,0,0.0165,1.62,-0.53,1.7044940598
2020-12-14 06:00:00,1.7425000000000002,-0.18,1.7517723168,0.0125,0,0.0125,1.73,-0.18,1.7393389549,1.7125,-0.30000000000000004,1.7385788018000001,0.0125,0,0.0125,1.7000000000000002,-0.30000000000000004,1.7262676502
2020-12-14 06:30:00,1.828,-0.03,1.8282461541,0.008,0,0.008,1.82,-0.03,1.8202472360000002,1.778,-0.39,1.8202703096000001,0.008,0,0.008,1.77,-0.39,1.812456896
2020-12-14 07:00:00,1.957,0.07,1.958251516,0.007,0,0.007,1.9500000000000002,0.07,1.9512560058,1.897,-0.51,1.9643596921,0.007,0,0.007,1.8900000000000001,-0.51,1.9576005721
2020-12-14 07:30:00,1.9855,0.01,1.9855251824,0.0155,0,0.0155,1.97,0.01,1.9700253805,1.9255,-0.41000000000000003,1.9686671252,0.0155,0,0.0155,1.9100000000000001,-0.41000000000000003,1.9535096621
2020-12-14 08:00:00,2.022,0.28,2.0412946872,0.002,0,0.002,2.02,0.28,2.0393136099999998,1.912,-0.59,2.0009607692,0.002,0,0.002,1.9100000000000001,-0.59,1.9990497743
2020-12-14 08:30:00,2.0855,0.29,2.1055664915,0.0055000000000000005,0,0.0055000000000000005,2.08,0.29,2.1001190442,1.9855,-0.59,2.0713064114,0.0055000000000000005,0,0.0055000000000000005,1.98,-0.59,2.0660348497
2020-12-14 09:00:00,2.062,0.29,2.0822929669,0.012,0,0.012,2.05,0.29,2.0704105873,1.952,-0.59,2.0392165162,0.012,0,0.012,1.94,-0.59,2.027732724
2020-12-14 09:30:00,2.033,0.33,2.0596089435,0.013000000000000001,0,0.013000000000000001,2.02,0.33,2.0467779557,1.943,-0.55,2.0193437053,0.013000000000000001,0,0.013000000000000001,1.9300000000000002,-0.55,2.0068383094
2020-12-14 10:00:00,1.6880000000000002,-0.14,1.6937957374,0.008,0,0.008,1.6800000000000002,-0.14,1.685823241,1.678,-0.14,1.6838301577,0.008,0,0.008,1.67,-0.14,1.6758579892
2020-12-14 10:30:00,1.5875,-0.14,1.593661272,0.007500000000000001,0,0.007500000000000001,1.58,-0.14,1.5861904047,1.5775000000000001,-0.14,1.5837001767999999,0.007500000000000001,0,0.007500000000000001,1.57,-0.14,1.5762296786999999
2020-12-14 11:00:00,1.542,-0.14,1.5483423394,0.012,0,0.012,1.53,-0.14,1.5363918771,1.532,-0.14,1.5383835673,0.012,0,0.012,1.52,-0.14,1.5264337522
2020-12-14 11:30:00,1.5354999999999999,-0.14,1.5418690768,0.0055000000000000005,0,0.0055000000000000005,1.53,-0.14,1.5363918771,1.5255,-0.14,1.5319106534,0.0055000000000000005,0,0.0055000000000000005,1.52,-0.14,1.5264337522
2020-12-14 12:00:00,1.5345,-0.14,1.5408732102,0.0045000000000000005,0,0.0045000000000000005,1.53,-0.14,1.5363918771,1.5245000000000002,-0.14,1.5309148409,0.0045000000000000005,0,0.0045000000000000005,1.52,-0.14,1.5264337522
2020-12-14 12:30:00,1.621,-0.14,1.6270344188,0.001,0,0.001,1.62,-0.14,1.6260381299,1.611,-0.14,1.6170717362,0.001,0,0.001,1.6099999999999999,-0.14,1.6160754932999999
2020-12-14 13:00:00,1.6015000000000001,-0.14,1.6076076169,0.0015,0,0.0015,1.6,-0.14,1.606113321,1.5915,-0.14,1.5976458462,0.0015,0,0.0015,1.5899999999999999,-0.14,1.5961516219
2020-12-14 13:30:00,1.6405,0.21,1.6538864078,0.0005,0,0.0005,1.6400000000000001,0.21,1.653390456,1.5605,-0.51,1.641724779,0.0005,0,0.0005,1.56,-0.51,1.641249524
2020-12-14 14:00:00,1.483,-0.16,1.4916061813,0.003,0,0.003,1.48,-0.16,1.4886235253,1.473,-0.14,1.4796381314,0.003,0,0.003,1.47,-0.14,1.4766516177
2020-12-14 14:30:00,1.4455,-0.14,1.4522638362,0.0055000000000000005,0,0.0055000000000000005,1.44,-0.14,1.4467895493,1.4455,-0.14,1.4522638362,0.0055000000000000005,0,0.0055000000000000005,1.44,-0.14,1.4467895493
2020-12-14 15:00:00,1.4735,-0.17,1.4832741655000001,0.0035,0,0.0035,1.47,-0.17,1.4797972834,1.4735,-0.15,1.4811152048,0.0035,0,0.0035,1.47,-0.15,1.4776332427
2020-12-14 15:30:00,1.795,0.01,1.7950278549,0.005,0,0.005,1.79,0.01,1.7900279327000002,1.755,-0.33,1.7857561424,0.005,0,0.005,1.75,-0.33,1.7808424972
2020-12-14 16:00:00,1.931,0.09,1.9330962211,0.001,0,0.001,1.9300000000000002,0.09,1.9320973060000002,1.871,-0.42,1.9175612115,0.001,0,0.001,1.87,-0.42,1.9165855055
2020-12-14 16:30:00,2.13,-0.13,2.1339634486,0.0,0,0.0,2.13,-0.13,2.1339634486,2.11,-0.25,2.1247588098,0.0,0,0.0,2.11,-0.25,2.1247588098
2020-12-14 17:00:00,2.301,-0.02,2.3010869171,0.001,0,0.001,2.3,-0.02,2.3000869549000003,2.241,-0.41000000000000003,2.2781968747,0.001,0,0.001,2.24,-0.41000000000000003,2.2772132092
2020-12-14 17:30:00,2.43,0.29,2.4472433471,0.0,0,0.0,2.43,0.29,2.4472433471,2.32,-0.73,2.4321389763,0.0,0,0.0,2.32,-0.73,2.4321389763
2020-12-14 18:00:00,2.4625,0.18,2.469069916,0.0025,0,0.0025,2.46,0.18,2.4665765749,2.3625,-0.64,2.4476532128,0.0025,0,0.0025,2.36,-0.64,2.4452402745
2020-12-14 18:30:00,2.394,-0.24,2.406,0.004,0,0.004,2.39,-0.24,2.4020199832999998,2.384,-0.23,2.3950691013,0.004,0,0.004,2.38,-0.23,2.3910876186
2020-12-14 19:00:00,2.3335,-0.24,2.3458095085,0.0035,0,0.0035,2.33,-0.24,2.3423279019,2.3135,-0.23,2.324904783,0.0035,0,0.0035,2.31,-0.23,2.321421978
2020-12-14 19:30:00,2.27,-0.24,2.2826519665,0.0,0,0.0,2.27,-0.24,2.2826519665,2.26,-0.23,2.271673392,0.0,0,0.0,2.26,-0.23,2.271673392
2020-12-14 20:00:00,2.152,-0.22,2.1632161242,0.002,0,0.002,2.15,-0.22,2.1612265036,2.142,-0.25,2.1565398211,0.002,0,0.002,2.14,-0.25,2.154553318
2020-12-14 20:30:00,2.066,-0.16,2.0721862851,0.006,0,0.006,2.06,-0.16,2.0662042493,2.036,-0.31,2.0594649791,0.006,0,0.006,2.03,-0.31,2.05353354
2020-12-14 21:00:00,2.0245,0.09,2.0264995065,0.0045000000000000005,0,0.0045000000000000005,2.02,0.09,2.0220039565,1.9445000000000001,-0.5700000000000001,2.0263218525,0.0045000000000000005,0,0.0045000000000000005,1.94,-0.5700000000000001,2.0220039565
