Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-14 21:30:00,1.936,-0.23,1.9496143208,0.006,0,0.006,1.9300000000000002,-0.23,1.9436563482,1.9260000000000002,-0.22,1.9385241809,0.006,0,0.006,1.92,-0.22,1.9325630649
2020-12-14 22:00:00,1.8250000000000002,-0.06,1.8259860350000001,0.005,0,0.005,1.82,-0.06,1.8209887424,1.7850000000000001,-0.38,1.8250000000000002,0.005,0,0.005,1.78,-0.38,1.8201098868
2020-12-14 22:30:00,1.7429999999999999,-0.22,1.7568292461000001,0.003,0,0.003,1.74,-0.22,1.7538529015000002,1.7229999999999999,-0.21,1.7357502701,0.003,0,0.003,1.72,-0.21,1.7327723450999999
2020-12-14 23:00:00,1.6435,-0.22,1.6581592957,0.0035,0,0.0035,1.6400000000000001,-0.22,1.6546903033,1.6335000000000002,-0.21,1.6469433050000002,0.0035,0,0.0035,1.63,-0.21,1.6434719347
2020-12-14 23:30:00,1.603,-0.22,1.6180262668,0.003,0,0.003,1.6,-0.22,1.6150541787,1.593,-0.24,1.6109776535,0.003,0,0.003,1.5899999999999999,-0.24,1.608011194
2020-12-15 00:00:00,1.585,-0.16,1.5930552407,0.005,0,0.005,1.58,-0.16,1.5880806025,1.565,-0.28,1.5898506219000001,0.005,0,0.005,1.56,-0.28,1.5849290205000002
2020-12-15 00:30:00,1.956,0.09,1.9580694574000002,0.006,0,0.006,1.9500000000000002,0.09,1.9520758182,1.876,-0.56,1.9577987639,0.006,0,0.006,1.87,-0.56,1.9520502042999999
2020-12-15 01:00:00,2.0,-0.26,2.0168291946,0.01,0,0.01,1.99,-0.26,2.0069130524,1.99,-0.25,2.0056420418,0.01,0,0.01,1.98,-0.25,1.9957204213000002
2020-12-15 01:30:00,2.0005,-0.26,2.0173250234,0.0105,0,0.0105,1.99,-0.26,2.0069130524,1.9905,-0.25,2.0061381433,0.0105,0,0.0105,1.98,-0.25,1.9957204213000002
2020-12-15 02:00:00,1.94,-0.26,1.9573451407,0.01,0,0.01,1.9300000000000002,-0.26,1.9474342094,1.9300000000000002,-0.25,1.9461243537000001,0.01,0,0.01,1.92,-0.25,1.9362076335
2020-12-15 02:30:00,1.939,-0.25,1.9550501272,0.009000000000000001,0,0.009000000000000001,1.9300000000000002,-0.25,1.9461243537000001,1.929,-0.24,1.9438726810000002,0.009000000000000001,0,0.009000000000000001,1.92,-0.24,1.9349418595999999
2020-12-15 03:00:00,1.834,-0.23,1.8483657647,0.014,0,0.014,1.82,-0.23,1.8344754019,1.824,-0.25,1.8410529596,0.014,0,0.014,1.81,-0.25,1.8271836251
2020-12-15 03:30:00,1.8090000000000002,-0.24,1.8248509527999999,0.009000000000000001,0,0.009000000000000001,1.8,-0.24,1.8159295141,1.7890000000000001,-0.23,1.8037242029,0.009000000000000001,0,0.009000000000000001,1.78,-0.23,1.7947980388
2020-12-15 04:00:00,1.7775,-0.26,1.7964148324,0.007500000000000001,0,0.007500000000000001,1.77,-0.26,1.7889941308,1.7675,-0.25,1.7850927847,0.007500000000000001,0,0.007500000000000001,1.76,-0.25,1.7776670104
2020-12-15 04:30:00,1.7605,-0.25,1.7781620427,0.0105,0,0.0105,1.75,-0.25,1.7677669530000002,1.7505000000000002,-0.24,1.7668758445,0.0105,0,0.0105,1.74,-0.24,1.7564737402000001
2020-12-15 05:00:00,1.695,-0.23,1.7105335425,0.005,0,0.005,1.69,-0.23,1.7055790805000002,1.685,-0.22,1.6993013270000001,0.005,0,0.005,1.6800000000000002,-0.22,1.6943435306999999
2020-12-15 05:30:00,1.7405,0.02,1.7406149057,0.0005,0,0.0005,1.74,0.02,1.7401149387000001,1.6804999999999999,-0.51,1.7561834329,0.0005,0,0.0005,1.6800000000000002,-0.51,1.7557049866
2020-12-15 06:00:00,1.802,-0.25,1.8192591899,0.002,0,0.002,1.8,-0.25,1.8172781845000001,1.792,-0.24,1.808,0.002,0,0.002,1.79,-0.24,1.8060177186000002
2020-12-15 06:30:00,1.8925,-0.23,1.906424992,0.0025,0,0.0025,1.8900000000000001,-0.23,1.9039432765000002,1.8825,-0.22,1.8953116498,0.0025,0,0.0025,1.88,-0.22,1.8928285712
2020-12-15 07:00:00,2.031,0.02,2.0310984713,0.001,0,0.001,2.03,0.02,2.0300985198,1.971,-0.46,2.0239666499,0.001,0,0.001,1.97,-0.46,2.0229928324
2020-12-15 07:30:00,2.0715,-0.17,2.078463916,0.0015,0,0.0015,2.07,-0.17,2.0769689454,2.0515,-0.24,2.0654908012,0.0015,0,0.0015,2.05,-0.24,2.064000969
2020-12-15 08:00:00,2.0645,-0.15,2.0699420886,0.0045000000000000005,0,0.0045000000000000005,2.06,-0.15,2.0654539453,2.0445,-0.16,2.0507511429,0.0045000000000000005,0,0.0045000000000000005,2.04,-0.16,2.04626489
2020-12-15 08:30:00,2.0665,-0.15,2.0719368354,0.006500000000000001,0,0.006500000000000001,2.06,-0.15,2.0654539453,2.0565,-0.16,2.0627147767,0.006500000000000001,0,0.006500000000000001,2.05,-0.16,2.0562344224
2020-12-15 09:00:00,2.014,-0.15,2.0195781738,0.004,0,0.004,2.01,-0.15,2.0155892439,1.994,-0.15,1.9996339665,0.004,0,0.004,1.99,-0.15,1.9956452591
2020-12-15 09:30:00,1.966,-0.16,1.9724999366,0.006,0,0.006,1.96,-0.16,1.9665197685,1.956,-0.15,1.9617431024,0.006,0,0.006,1.9500000000000002,-0.15,1.9557607216
2020-12-15 10:00:00,1.857,0.09,1.8591796578,0.007,0,0.007,1.85,0.09,1.8521878954000002,1.8170000000000002,-0.39,1.8583834373,0.007,0,0.007,1.81,-0.39,1.8515398997
2020-12-15 10:30:00,1.7385000000000002,-0.13,1.7433537363,0.0085,0,0.0085,1.73,-0.13,1.7348775173000002,1.7285,-0.13,1.7333817381,0.0085,0,0.0085,1.72,-0.13,1.7249057945000001
2020-12-15 11:00:00,1.764,-0.12,1.7680769214,0.004,0,0.004,1.76,-0.12,1.7640861657,1.754,-0.15,1.7604022268000001,0.004,0,0.004,1.75,-0.15,1.756416807
2020-12-15 11:30:00,1.641,-0.14,1.646961141,0.011,0,0.011,1.63,-0.14,1.6360012225,1.631,-0.14,1.6369975565,0.011,0,0.011,1.62,-0.14,1.6260381299
2020-12-15 12:00:00,1.617,-0.14,1.6230492907,0.007,0,0.007,1.6099999999999999,-0.14,1.6160754932999999,1.607,-0.14,1.6130867924999999,0.007,0,0.007,1.6,-0.14,1.606113321
2020-12-15 12:30:00,1.6425,-0.14,1.6484557167,0.0125,0,0.0125,1.63,-0.14,1.6360012225,1.6325,-0.14,1.6384920659,0.0125,0,0.0125,1.62,-0.14,1.6260381299
2020-12-15 13:00:00,1.65,-0.14,1.6559287424,0.01,0,0.01,1.6400000000000001,-0.14,1.6459647627,1.6400000000000001,-0.14,1.6459647627,0.01,0,0.01,1.63,-0.14,1.6360012225
2020-12-15 13:30:00,1.705,-0.14,1.7107381448,0.005,0,0.005,1.7000000000000002,-0.14,1.7057549648,1.695,-0.14,1.7007718835999999,0.005,0,0.005,1.69,-0.14,1.695788902
2020-12-15 14:00:00,1.596,-0.1,1.5991297633000001,0.006,0,0.006,1.5899999999999999,-0.1,1.5931415505,1.576,-0.17,1.5851422649,0.006,0,0.006,1.57,-0.17,1.5791770008000001
2020-12-15 14:30:00,1.604,-0.13,1.609259457,0.004,0,0.004,1.6,-0.13,1.6052725625000002,1.5939999999999999,-0.13,1.5992923435000002,0.004,0,0.004,1.5899999999999999,-0.13,1.5953056133999999
2020-12-15 15:00:00,1.7705000000000002,0.21,1.7829106119,0.0005,0,0.0005,1.77,0.21,1.7824140933,1.7005,-0.47000000000000003,1.7642562881,0.0005,0,0.0005,1.7000000000000002,-0.47000000000000003,1.763774362
2020-12-15 15:30:00,1.83,0.1,1.8327302038000002,0.0,0,0.0,1.83,0.1,1.8327302038000002,1.77,-0.39,1.812456896,0.0,0,0.0,1.77,-0.39,1.812456896
2020-12-15 16:00:00,1.9304999999999999,0.08,1.9321568906,0.0005,0,0.0005,1.9300000000000002,0.08,1.9316573195000002,1.8705,-0.39,1.9107250587,0.0005,0,0.0005,1.87,-0.39,1.9102355876
2020-12-15 16:30:00,2.1705,0.05,2.1710758278,0.0005,0,0.0005,2.17,0.05,2.1705759604,2.1205,-0.39,2.1560659197,0.0005,0,0.0005,2.12,-0.39,2.1555741694
2020-12-15 17:00:00,2.33,0.02,2.3300858353000002,0.0,0,0.0,2.33,0.02,2.3300858353000002,2.26,-0.47000000000000003,2.3083543922,0.0,0,0.0,2.26,-0.47000000000000003,2.3083543922
2020-12-15 17:30:00,2.5300000000000002,0.27,2.5443663258,0.0,0,0.0,2.5300000000000002,0.27,2.5443663258,2.41,-0.75,2.5240047544,0.0,0,0.0,2.41,-0.75,2.5240047544
2020-12-15 18:00:00,2.5905,0.25,2.6025353504,0.0005,0,0.0005,2.59,0.25,2.6020376631,2.4705,-0.77,2.5877152567,0.0005,0,0.0005,2.47,-0.77,2.5872379093999998
2020-12-15 18:30:00,2.49,-0.09,2.4916259751,0.0,0,0.0,2.49,-0.09,2.4916259751,2.44,-0.39,2.4709714689,0.0,0,0.0,2.44,-0.39,2.4709714689
2020-12-15 19:00:00,2.3825,-0.26,2.3966447901,0.0025,0,0.0025,2.38,-0.26,2.3941595603,2.3625,-0.25,2.375690689,0.0025,0,0.0025,2.36,-0.25,2.3732045845
2020-12-15 19:30:00,2.253,-0.27,2.2691207548,0.003,0,0.003,2.25,-0.27,2.2661420962,2.233,-0.26,2.24808563,0.003,0,0.003,2.23,-0.26,2.2451057882
2020-12-15 20:00:00,2.145,-0.23,2.1572957609,0.005,0,0.005,2.14,-0.23,2.152324325,2.125,-0.26,2.1408467951,0.005,0,0.005,2.12,-0.26,2.135883892
2020-12-15 20:30:00,2.064,-0.24,2.0779066389,0.014,0,0.014,2.05,-0.24,2.064000969,2.054,-0.23,2.0668371973,0.014,0,0.014,2.04,-0.23,2.0529247429
2020-12-15 21:00:00,1.9875,-0.24,2.0019381234,0.0175,0,0.0175,1.97,-0.24,1.9845654436000002,1.9775,-0.23,1.9908305428,0.0175,0,0.0175,1.96,-0.23,1.9734487579
2020-12-15 21:30:00,1.9225,-0.02,1.9226040283999999,0.022500000000000003,0,0.022500000000000003,1.9,-0.02,1.9001052602000001,1.8725,-0.46,1.9281743308000001,0.022500000000000003,0,0.022500000000000003,1.85,-0.46,1.9063315556
2020-12-15 22:00:00,1.8094999999999999,0.01,1.8095276317,0.0195,0,0.0195,1.79,0.01,1.7900279327000002,1.7495,-0.42,1.7992082286,0.0195,0,0.0195,1.73,-0.42,1.7802527910000001
2020-12-15 22:30:00,1.678,-0.22,1.6923604817,0.028,0,0.028,1.65,-0.22,1.6646020545,1.658,-0.21,1.6712462416,0.028,0,0.028,1.63,-0.21,1.6434719347
2020-12-15 23:00:00,1.6255000000000002,-0.2,1.6377576896,0.025500000000000002,0,0.025500000000000002,1.6,-0.2,1.6124515497,1.6155,-0.19,1.6266346394,0.025500000000000002,0,0.025500000000000002,1.5899999999999999,-0.19,1.6013119621
2020-12-15 23:30:00,1.6155,-0.11,1.6192406399000001,0.025500000000000002,0,0.025500000000000002,1.5899999999999999,-0.11,1.5938004894,1.5855000000000001,-0.28,1.6100342388,0.025500000000000002,0,0.025500000000000002,1.56,-0.28,1.5849290205000002
2020-12-16 00:00:00,1.616,0.24,1.633724579,0.026000000000000002,0,0.026000000000000002,1.5899999999999999,0.24,1.608011194,1.536,-0.61,1.652693559,0.026000000000000002,0,0.026000000000000002,1.51,-0.61,1.6285576441
2020-12-16 00:30:00,1.988,-0.19,1.9970588374,0.028,0,0.028,1.96,-0.19,1.9691876498,1.9580000000000002,-0.28,1.9779191086,0.028,0,0.028,1.9300000000000002,-0.28,1.9502051174
2020-12-16 01:00:00,2.03,-0.26,2.0465825173,0.0,0,0.0,2.03,-0.26,2.0465825173,2.02,-0.25,2.0354115063,0.0,0,0.0,2.02,-0.25,2.0354115063
2020-12-16 01:30:00,2.019,-0.25,2.0344190817,0.009000000000000001,0,0.009000000000000001,2.01,-0.25,2.0254875956,1.999,-0.24,2.0133556566,0.009000000000000001,0,0.009000000000000001,1.99,-0.24,2.0044201156
2020-12-16 02:00:00,1.9695,-0.21,1.9806640932000001,0.029500000000000002,0,0.029500000000000002,1.94,-0.21,1.9513328778,1.9495,-0.2,1.9597321883,0.029500000000000002,0,0.029500000000000002,1.92,-0.2,1.9303885619
2020-12-16 02:30:00,1.9485000000000001,-0.21,1.9597837253,0.0285,0,0.0285,1.92,-0.21,1.9314502323,1.9385,-0.2,1.9487899451000001,0.0285,0,0.0285,1.9100000000000001,-0.2,1.9204426573000002
2020-12-16 03:00:00,1.879,-0.19,1.888581743,0.029,0,0.029,1.85,-0.19,1.8597311634,1.859,-0.22,1.8719724891,0.029,0,0.029,1.83,-0.22,1.8431766058
2020-12-16 03:30:00,1.8250000000000002,-0.23,1.8394360549000002,0.035,0,0.035,1.79,-0.23,1.8047160441,1.815,-0.22,1.8282847152000001,0.035,0,0.035,1.78,-0.22,1.7935439777000002
2020-12-16 04:00:00,1.7850000000000001,-0.23,1.799756928,0.025,0,0.025,1.76,-0.23,1.7749647884000002,1.775,-0.22,1.7885818405,0.025,0,0.025,1.75,-0.22,1.763774362
2020-12-16 04:30:00,1.788,0.23,1.8027323706,0.028,0,0.028,1.76,0.23,1.7749647884000002,1.698,-0.62,1.8076515150999999,0.028,0,0.028,1.67,-0.62,1.7813758727
2020-12-16 05:00:00,1.7469999999999999,0.23,1.7620751970000001,0.017,0,0.017,1.73,0.23,1.7452220489,1.667,-0.63,1.7820743531,0.017,0,0.017,1.65,-0.63,1.7661823235
2020-12-16 05:30:00,1.755,0.23,1.7700070621,0.005,0,0.005,1.75,0.23,1.7650495743999999,1.665,-0.63,1.7802036399999999,0.005,0,0.005,1.6600000000000001,-0.63,1.7755280905
2020-12-16 06:00:00,1.8050000000000002,0.11,1.8083486943,0.005,0,0.005,1.8,0.11,1.8033579789,1.7349999999999999,-0.52,1.8112495687,0.005,0,0.005,1.73,-0.52,1.8064606279
2020-12-16 06:30:00,1.9100000000000001,-0.11,1.9131649171,0.0,0,0.0,1.9100000000000001,-0.11,1.9131649171,1.8900000000000001,-0.25,1.9064626931,0.0,0,0.0,1.8900000000000001,-0.25,1.9064626931
2020-12-16 07:00:00,2.01,-0.05,2.0106217944,0.0,0,0.0,2.01,-0.05,2.0106217944,1.97,-0.30000000000000004,1.9927117202,0.0,0,0.0,1.97,-0.30000000000000004,1.9927117202
2020-12-16 07:30:00,2.04,0.05,2.0406126531,0.0,0,0.0,2.04,0.05,2.0406126531,1.98,-0.41000000000000003,2.0220039565,0.0,0,0.0,1.98,-0.41000000000000003,2.0220039565
2020-12-16 08:00:00,2.04,-0.16,2.04626489,0.0,0,0.0,2.04,-0.16,2.04626489,2.03,-0.15,2.0355343279,0.0,0,0.0,2.03,-0.15,2.0355343279
2020-12-16 08:30:00,2.04,-0.15,2.045507272,0.0,0,0.0,2.04,-0.15,2.045507272,2.02,-0.14,2.0248456731,0.0,0,0.0,2.02,-0.14,2.0248456731
2020-12-16 09:00:00,1.99,-0.15,1.9956452591,0.0,0,0.0,1.99,-0.15,1.9956452591,1.98,-0.14,1.9849433241,0.0,0,0.0,1.98,-0.14,1.9849433241
2020-12-16 09:30:00,1.96,-0.15,1.9657314160000001,0.0,0,0.0,1.96,-0.15,1.9657314160000001,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815
2020-12-16 10:00:00,1.94,-0.15,1.9457903279000002,0.0,0,0.0,1.94,-0.15,1.9457903279000002,1.9300000000000002,-0.14,1.9350710581000001,0.0,0,0.0,1.9300000000000002,-0.14,1.9350710581000001
2020-12-16 10:30:00,1.9500000000000002,-0.15,1.9557607216,0.0,0,0.0,1.9500000000000002,-0.15,1.9557607216,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001
2020-12-16 11:00:00,1.9100000000000001,-0.16,1.9166898549,0.0,0,0.0,1.9100000000000001,-0.16,1.9166898549,1.9,-0.15,1.9059118553,0.0,0,0.0,1.9,-0.15,1.9059118553
2020-12-16 11:30:00,1.9100000000000001,-0.13,1.9144189719,0.0,0,0.0,1.9100000000000001,-0.13,1.9144189719,1.9,-0.13,1.9044421755,0.0,0,0.0,1.9,-0.13,1.9044421755
2020-12-16 12:00:00,1.87,-0.13,1.8745132702,0.0,0,0.0,1.87,-0.13,1.8745132702,1.8599999999999999,-0.13,1.8645374762,0.0,0,0.0,1.8599999999999999,-0.13,1.8645374762
2020-12-16 12:30:00,1.96,-0.13,1.9643064934,0.0,0,0.0,1.96,-0.13,1.9643064934,1.94,-0.13,1.9443507914,0.0,0,0.0,1.94,-0.13,1.9443507914
2020-12-16 13:00:00,1.92,-0.13,1.9243960091,0.0,0,0.0,1.92,-0.13,1.9243960091,1.9,-0.16,1.9067249408,0.0,0,0.0,1.9,-0.16,1.9067249408
2020-12-16 13:30:00,1.82,-0.16,1.8270194307,0.0,0,0.0,1.82,-0.16,1.8270194307,1.81,-0.16,1.8170580618,0.0,0,0.0,1.81,-0.16,1.8170580618
2020-12-16 14:00:00,1.7705000000000002,-0.16,1.7777148956,0.0005,0,0.0005,1.77,-0.16,1.7772169253999999,1.7605,-0.14,1.7660578275,0.0005,0,0.0005,1.76,-0.14,1.7655594014
2020-12-16 14:30:00,1.8010000000000002,0.24,1.8169207468000002,0.001,0,0.001,1.8,0.24,1.8159295141,1.7109999999999999,-0.54,1.7941909040000001,0.001,0,0.001,1.71,-0.54,1.7932372961
2020-12-16 15:00:00,1.87,0.29,1.8923530326,0.0,0,0.0,1.87,0.29,1.8923530326,1.77,-0.5700000000000001,1.8595160661,0.0,0,0.0,1.77,-0.5700000000000001,1.8595160661
2020-12-16 15:30:00,1.9100000000000001,0.27,1.9289893727,0.0,0,0.0,1.9100000000000001,0.27,1.9289893727,1.82,-0.6000000000000001,1.9163506986,0.0,0,0.0,1.82,-0.6000000000000001,1.9163506986
2020-12-16 16:00:00,1.97,0.07,1.9712432625,0.0,0,0.0,1.97,0.07,1.9712432625,1.92,-0.41000000000000003,1.9632880583,0.0,0,0.0,1.92,-0.41000000000000003,1.9632880583
2020-12-16 16:30:00,2.1205,0.21,2.1308731192,0.0005,0,0.0005,2.12,0.21,2.1303755537,2.0505,-0.49,2.1082339173,0.0005,0,0.0005,2.05,-0.49,2.107747613
2020-12-16 17:00:00,2.37,0.26,2.3842189497,0.0,0,0.0,2.37,0.26,2.3842189497,2.26,-0.65,2.3516164653000002,0.0,0,0.0,2.26,-0.65,2.3516164653000002
2020-12-16 17:30:00,2.5,0.03,2.5001799934999998,0.0,0,0.0,2.5,0.03,2.5001799934999998,2.44,-0.49,2.4887145276,0.0,0,0.0,2.44,-0.49,2.4887145276
2020-12-16 18:00:00,2.52,-0.22,2.5295849462,0.0,0,0.0,2.52,-0.22,2.5295849462,2.5,-0.23,2.5105577070000002,0.0,0,0.0,2.5,-0.23,2.5105577070000002
2020-12-16 18:30:00,2.46,-0.26,2.4737016797,0.0,0,0.0,2.46,-0.26,2.4737016797,2.45,-0.25,2.4627220712,0.0,0,0.0,2.45,-0.25,2.4627220712
2020-12-16 19:00:00,2.38,-0.26,2.3941595603,0.0,0,0.0,2.38,-0.26,2.3941595603,2.37,-0.25,2.383149177,0.0,0,0.0,2.37,-0.25,2.383149177
2020-12-16 19:30:00,2.24,-0.26,2.2550388023,0.0,0,0.0,2.24,-0.26,2.2550388023,2.22,-0.25,2.234032229,0.0,0,0.0,2.22,-0.25,2.234032229
2020-12-16 20:00:00,2.16,-0.26,2.1755918735,0.0,0,0.0,2.16,-0.26,2.1755918735,2.14,-0.29,2.1595601404,0.0,0,0.0,2.14,-0.29,2.1595601404
2020-12-16 20:30:00,2.07,-0.27,2.0875344309,0.0,0,0.0,2.07,-0.27,2.0875344309,2.06,-0.26,2.0763429389,0.0,0,0.0,2.06,-0.26,2.0763429389
2020-12-16 21:00:00,2.0115,-0.27,2.0295399109,0.0015,0,0.0015,2.01,-0.27,2.0280532537,1.9915,-0.26,2.0084004207,0.0015,0,0.0015,1.99,-0.26,2.0069130524
2020-12-16 21:30:00,1.976,-0.25,1.9917519926,0.006,0,0.006,1.97,-0.25,1.9857995871,1.956,-0.26,1.9732045003,0.006,0,0.006,1.9500000000000002,-0.26,1.9672569736
2020-12-16 22:00:00,1.8265,-0.25,1.8435298343,0.006500000000000001,0,0.006500000000000001,1.82,-0.25,1.8370900903,1.8165,-0.24,1.8322860721,0.006500000000000001,0,0.006500000000000001,1.81,-0.24,1.8258422714
2020-12-16 22:30:00,1.6935,-0.23,1.7090471761,0.0035,0,0.0035,1.69,-0.23,1.7055790805000002,1.6835,-0.22,1.6978139621000001,0.0035,0,0.0035,1.6800000000000002,-0.22,1.6943435306999999
2020-12-16 23:00:00,1.633,-0.21,1.6464473875999999,0.003,0,0.003,1.63,-0.21,1.6434719347,1.623,-0.22,1.6378427885,0.003,0,0.003,1.62,-0.22,1.6348700254000001
2020-12-16 23:30:00,1.6320000000000001,-0.21,1.64545556,0.002,0,0.002,1.63,-0.21,1.6434719347,1.6219999999999999,-0.2,1.6342839411,0.002,0,0.002,1.62,-0.2,1.6322989922
2020-12-17 00:00:00,1.6345,-0.21,1.6479351474000001,0.0045000000000000005,0,0.0045000000000000005,1.63,-0.21,1.6434719347,1.6245,-0.2,1.6367651786000001,0.0045000000000000005,0,0.0045000000000000005,1.62,-0.2,1.6322989922
2020-12-17 00:30:00,1.9540000000000002,-0.26,1.971221956,0.004,0,0.004,1.9500000000000002,-0.26,1.9672569736,1.9340000000000002,-0.25,1.9500912799,0.004,0,0.004,1.9300000000000002,-0.25,1.9461243537000001
2020-12-17 01:00:00,2.0335,-0.28,2.0526865932,0.0035,0,0.0035,2.03,-0.28,2.0492193636,2.0235,-0.27,2.0414338711,0.0035,0,0.0035,2.02,-0.27,2.0379646709
2020-12-17 01:30:00,2.0135,-0.28,2.0328753650999998,0.0035,0,0.0035,2.01,-0.28,2.0294087809,1.9935,-0.27,2.0117013322,0.0035,0,0.0035,1.99,-0.27,2.0082330542
2020-12-17 02:00:00,1.9625,-0.26,1.9796480116000001,0.0025,0,0.0025,1.96,-0.26,1.9771696943000001,1.9525000000000001,-0.27,1.9710799705,0.0025,0,0.0025,1.9500000000000002,-0.27,1.968603566
2020-12-17 02:30:00,1.9649999999999999,-0.26,1.9821263835,0.005,0,0.005,1.96,-0.26,1.9771696943000001,1.955,-0.25,1.9709198360000002,0.005,0,0.005,1.9500000000000002,-0.25,1.9659603251000002
2020-12-17 03:00:00,1.883,-0.25,1.8995233613,0.003,0,0.003,1.88,-0.25,1.8965494984,1.873,-0.25,1.8896108065,0.003,0,0.003,1.87,-0.25,1.88663722
2020-12-17 03:30:00,1.8635000000000002,-0.26,1.881550491,0.0035,0,0.0035,1.8599999999999999,-0.26,1.8780841302,1.8535,-0.25,1.8702840025,0.0035,0,0.0035,1.85,-0.25,1.8668154703000002
2020-12-17 04:00:00,1.835,-0.26,1.8533280875,0.005,0,0.005,1.83,-0.26,1.848377667,1.8250000000000002,-0.26,1.8434275142,0.005,0,0.005,1.82,-0.26,1.8384776311
2020-12-17 04:30:00,1.7745000000000002,-0.25,1.7920240651000001,0.0045000000000000005,0,0.0045000000000000005,1.77,-0.25,1.7875681805,1.7645,-0.23,1.7794269443,0.0045000000000000005,0,0.0045000000000000005,1.76,-0.23,1.7749647884000002
2020-12-17 05:00:00,1.733,-0.22,1.746908412,0.003,0,0.003,1.73,-0.22,1.7439323381,1.7229999999999999,-0.26,1.742506528,0.003,0,0.003,1.72,-0.26,1.7395401691
2020-12-17 05:30:00,1.7505000000000002,-0.02,1.7506142492999999,0.0005,0,0.0005,1.75,-0.02,1.7501142820000002,1.7005,-0.43,1.7540240164,0.0005,0,0.0005,1.7000000000000002,-0.43,1.7535392780999999
2020-12-17 06:00:00,1.8305,0.19,1.8403342767000002,0.0005,0,0.0005,1.83,0.19,1.8398369493,1.7405,-0.67,1.8650040885,0.0005,0,0.0005,1.74,-0.67,1.8645374762
2020-12-17 06:30:00,1.9100000000000001,0.21,1.921509823,0.0,0,0.0,1.9100000000000001,0.21,1.921509823,1.83,-0.64,1.9386851214,0.0,0,0.0,1.83,-0.64,1.9386851214
2020-12-17 07:00:00,2.02,0.13,2.0241788459,0.0,0,0.0,2.02,0.13,2.0241788459,1.9500000000000002,-0.51,2.0155892439,0.0,0,0.0,1.9500000000000002,-0.51,2.0155892439
2020-12-17 07:30:00,2.04,0.02,2.0400980369,0.0,0,0.0,2.04,0.02,2.0400980369,1.99,-0.41000000000000003,2.031797234,0.0,0,0.0,1.99,-0.41000000000000003,2.031797234
2020-12-17 08:00:00,2.08,0.06,2.0808652047,0.0,0,0.0,2.08,0.06,2.0808652047,2.02,-0.38,2.0554318281,0.0,0,0.0,2.02,-0.38,2.0554318281
2020-12-17 08:30:00,2.08,-0.15,2.08540164,0.0,0,0.0,2.08,-0.15,2.08540164,2.06,-0.14,2.0647518011,0.0,0,0.0,2.06,-0.14,2.0647518011
2020-12-17 09:00:00,1.96,-0.15,1.9657314160000001,0.0,0,0.0,1.96,-0.15,1.9657314160000001,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815
2020-12-17 09:30:00,1.9105,-0.14,1.9156226794000002,0.0005,0,0.0005,1.9100000000000001,-0.14,1.9151240169000001,1.8905,-0.14,1.8956767261,0.0005,0,0.0005,1.8900000000000001,-0.14,1.8951780919
2020-12-17 10:00:00,1.8135,-0.14,1.8188958876,0.0035,0,0.0035,1.81,-0.14,1.8154062906,1.8035,-0.14,1.8089257171000002,0.0035,0,0.0035,1.8,-0.14,1.8054362354
2020-12-17 10:30:00,1.7650000000000001,-0.14,1.7705437017999999,0.005,0,0.005,1.76,-0.14,1.7655594014,1.755,-0.14,1.7605751901,0.005,0,0.005,1.75,-0.14,1.7555910686
2020-12-17 11:00:00,1.7475,-0.14,1.7530990417,0.007500000000000001,0,0.007500000000000001,1.74,-0.14,1.7456230979,1.7375,-0.14,1.7431311626000001,0.007500000000000001,0,0.007500000000000001,1.73,-0.14,1.7356554958000001
2020-12-17 11:30:00,1.601,-0.14,1.6071095171,0.011,0,0.011,1.5899999999999999,-0.14,1.5961516219,1.601,-0.14,1.6071095171,0.011,0,0.011,1.5899999999999999,-0.14,1.5961516219
2020-12-17 12:00:00,1.7435,-0.14,1.7491118461,0.0135,0,0.0135,1.73,-0.14,1.7356554958000001,1.7335,-0.14,1.7391441142000001,0.0135,0,0.0135,1.72,-0.14,1.7256882685
2020-12-17 12:30:00,1.826,-0.14,1.8313590582,0.016,0,0.016,1.81,-0.14,1.8154062906,1.806,-0.14,1.8114182289,0.016,0,0.016,1.79,-0.14,1.7954665132
2020-12-17 13:00:00,1.841,-0.14,1.8463155202000001,0.011,0,0.011,1.83,-0.14,1.8353473786,1.831,-0.14,1.8363444666,0.011,0,0.011,1.82,-0.14,1.8253766735
2020-12-17 13:30:00,1.8345,-0.14,1.8398342996000001,0.0145,0,0.0145,1.82,-0.14,1.8253766735,1.8245,-0.14,1.8298634512,0.0145,0,0.0145,1.81,-0.14,1.8154062906
2020-12-17 14:00:00,1.8245,-0.14,1.8298634512,0.0145,0,0.0145,1.81,-0.14,1.8154062906,1.8145,-0.14,1.8198929227,0.0145,0,0.0145,1.8,-0.14,1.8054362354
2020-12-17 14:30:00,1.822,-0.14,1.8273707889000002,0.012,0,0.012,1.81,-0.14,1.8154062906,1.812,-0.14,1.8174003411,0.012,0,0.012,1.8,-0.14,1.8054362354
2020-12-17 15:00:00,1.823,-0.14,1.8283678514,0.013000000000000001,0,0.013000000000000001,1.81,-0.14,1.8154062906,1.8130000000000002,-0.14,1.8183973713000001,0.013000000000000001,0,0.013000000000000001,1.8,-0.14,1.8054362354
2020-12-17 15:30:00,1.862,-0.14,1.8672557404,0.012,0,0.012,1.85,-0.14,1.8552897348,1.8519999999999999,-0.14,1.8572840386,0.012,0,0.012,1.8399999999999999,-0.14,1.8453184007
2020-12-17 16:00:00,1.9955,0.0,1.9955,0.0155,0,0.0155,1.98,0.0,1.98,1.9555,-0.30000000000000004,1.9783781868,0.0155,0,0.0155,1.94,-0.30000000000000004,1.9630588376
2020-12-17 16:30:00,2.2235,0.26,2.2386496488,0.0135,0,0.0135,2.21,0.26,2.2252415599,2.1235,-0.6000000000000001,2.2066382236,0.0135,0,0.0135,2.11,-0.6000000000000001,2.1936499265
2020-12-17 17:00:00,2.3625,-0.14,2.3666445127999998,0.0125,0,0.0125,2.35,-0.14,2.3541665192,2.3325,-0.27,2.3480750094,0.0125,0,0.0125,2.32,-0.27,2.3356583654
2020-12-17 17:30:00,2.485,-0.19,2.4922529968,0.015,0,0.015,2.47,-0.19,2.477296914,2.465,-0.18,2.4715632705,0.015,0,0.015,2.45,-0.18,2.4566033461
2020-12-17 18:00:00,2.435,-0.22,2.444918199,0.015,0,0.015,2.42,-0.22,2.4299794238,2.415,-0.21,2.4241132399,0.015,0,0.015,2.4,-0.21,2.4091699815
2020-12-17 18:30:00,2.4175,-0.19,2.4249548965,0.0175,0,0.0175,2.4,-0.19,2.4075090862,2.3975,-0.19,2.4050168918,0.0175,0,0.0175,2.38,-0.19,2.3875719884
2020-12-17 19:00:00,2.308,-0.19,2.3158074186,0.018000000000000002,0,0.018000000000000002,2.29,-0.19,2.2978685776,2.2880000000000003,-0.22,2.298552588,0.018000000000000002,0,0.018000000000000002,2.27,-0.22,2.2806358762
2020-12-17 19:30:00,2.214,-0.19,2.2221377095,0.024,0,0.024,2.19,-0.19,2.1982265579,2.194,-0.23,2.2060226653,0.024,0,0.024,2.17,-0.23,2.1821548983
2020-12-17 20:00:00,2.1065,-0.19,2.1150513587,0.026500000000000003,0,0.026500000000000003,2.08,-0.19,2.0886598574,2.0865,-0.19,2.095132991,0.026500000000000003,0,0.026500000000000003,2.06,-0.19,2.0687435801
2020-12-17 20:30:00,2.0285,-0.19,2.0373787694,0.0285,0,0.0285,2.0,-0.19,2.0090047287,2.0185,-0.19,2.0274225633,0.0285,0,0.0285,1.99,-0.19,1.9990497743
2020-12-17 21:00:00,1.9395,-0.17,1.9469361186,0.029500000000000002,0,0.029500000000000002,1.9100000000000001,-0.17,1.9175505207999999,1.9295,-0.19,1.9388321872,0.029500000000000002,0,0.029500000000000002,1.9,-0.19,1.909476368
2020-12-17 21:30:00,1.866,0.0,1.866,0.026000000000000002,0,0.026000000000000002,1.8399999999999999,0.0,1.8399999999999999,1.816,-0.42,1.8639356212,0.026000000000000002,0,0.026000000000000002,1.79,-0.42,1.8386136081000002
2020-12-17 22:00:00,1.7934999999999999,-0.01,1.7935278782,0.0235,0,0.0235,1.77,-0.01,1.7700282484,1.7435,-0.38,1.7844305114,0.0235,0,0.0235,1.72,-0.38,1.7614766533
2020-12-17 22:30:00,1.6545,-0.19,1.665373907,0.0245,0,0.0245,1.63,-0.19,1.6410362580000002,1.6445,-0.17,1.653263515,0.0245,0,0.0245,1.62,-0.17,1.6288953312
2020-12-17 23:00:00,1.6139999999999999,0.06,1.6151148566,0.024,0,0.024,1.5899999999999999,0.06,1.5911316727,1.554,-0.45,1.6178430085,0.024,0,0.024,1.53,-0.45,1.5948040632
2020-12-17 23:30:00,1.6155,0.22,1.6304110678,0.025500000000000002,0,0.025500000000000002,1.5899999999999999,0.22,1.6051479683,1.5455,-0.56,1.6438279259000002,0.025500000000000002,0,0.025500000000000002,1.52,-0.56,1.6198765385
2020-12-18 00:00:00,1.574,-0.18,1.5842588172,0.024,0,0.024,1.55,-0.18,1.560416611,1.564,-0.17,1.573212001,0.024,0,0.024,1.54,-0.17,1.5493547044
2020-12-18 00:30:00,1.966,-0.03,1.9662288777999999,0.026000000000000002,0,0.026000000000000002,1.94,-0.03,1.9402319449,1.9060000000000001,-0.42,1.9517264153,0.026000000000000002,0,0.026000000000000002,1.88,-0.42,1.9263436869000001
2020-12-18 01:00:00,2.054,0.2,2.0637141275,0.024,0,0.024,2.03,0.2,2.0398284242,1.944,-0.68,2.0594989682,0.024,0,0.024,1.92,-0.68,2.036860329
2020-12-18 01:30:00,2.0075,0.08,2.0090933901,0.0275,0,0.0275,1.98,0.08,1.9816155026,1.9275,-0.53,1.9990388315,0.0275,0,0.0275,1.9,-0.53,1.9725364382000001
2020-12-18 02:00:00,1.9235000000000002,-0.25,1.9396783883,0.0235,0,0.0235,1.9,-0.25,1.9163767897000001,1.9135,-0.23,1.9272732681,0.0235,0,0.0235,1.8900000000000001,-0.23,1.9039432765000002
2020-12-18 02:30:00,1.9125,-0.22,1.9251120097,0.022500000000000003,0,0.022500000000000003,1.8900000000000001,-0.22,1.9027611516,1.9025,-0.21,1.9140549235000002,0.022500000000000003,0,0.022500000000000003,1.88,-0.21,1.891692364
2020-12-18 03:00:00,1.8395000000000001,-0.21,1.8514481494,0.0195,0,0.0195,1.82,-0.21,1.832075326,1.8295,-0.21,1.8415130328,0.0195,0,0.0195,1.81,-0.21,1.8221415971
2020-12-18 03:30:00,1.798,-0.19,1.8080110619,0.018000000000000002,0,0.018000000000000002,1.78,-0.19,1.7901117283999999,1.778,-0.22,1.7915590975,0.018000000000000002,0,0.018000000000000002,1.76,-0.22,1.7736967046
2020-12-18 04:00:00,1.7345000000000002,-0.11,1.7379845368,0.0245,0,0.0245,1.71,-0.11,1.7135343592,1.7045,-0.30000000000000004,1.7306993528999999,0.0245,0,0.0245,1.6800000000000002,-0.30000000000000004,1.7065755184
2020-12-18 04:30:00,1.7045,-0.19,1.7150569233000001,0.0245,0,0.0245,1.6800000000000002,-0.19,1.6907099101,1.6945000000000001,-0.22,1.7087218176,0.0245,0,0.0245,1.67,-0.22,1.6844286865
2020-12-18 05:00:00,1.6385,-0.22,1.6532036323,0.018500000000000003,0,0.018500000000000003,1.62,-0.22,1.6348700254000001,1.6285,-0.21,1.6419842417,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,-0.21,1.6236378907
2020-12-18 05:30:00,1.634,-0.21,1.647439225,0.014,0,0.014,1.62,-0.21,1.6335544068,1.634,-0.19,1.6450094225,0.014,0,0.014,1.62,-0.19,1.6311039207
2020-12-18 06:00:00,1.678,-0.19,1.6887225942000001,0.018000000000000002,0,0.018000000000000002,1.6600000000000001,-0.19,1.670838113,1.658,-0.17,1.6666925331,0.018000000000000002,0,0.018000000000000002,1.6400000000000001,-0.17,1.6487874331999999
2020-12-18 06:30:00,1.796,-0.19,1.8060221483,0.016,0,0.016,1.78,-0.19,1.7901117283999999,1.776,-0.17,1.7841177091,0.016,0,0.016,1.76,-0.17,1.7681911661
2020-12-18 07:00:00,1.905,-0.17,1.9125702601,0.025,0,0.025,1.88,-0.17,1.8876705221,1.885,-0.16,1.891778264,0.025,0,0.025,1.8599999999999999,-0.16,1.8668690366
2020-12-18 07:30:00,1.9649999999999999,0.08,1.9666278245000002,0.005,0,0.005,1.96,0.08,1.9616319736,1.895,-0.41000000000000003,1.9388463063999999,0.005,0,0.005,1.8900000000000001,-0.41000000000000003,1.9339596687
2020-12-18 08:00:00,1.9929999999999999,-0.14,1.9979111592,0.003,0,0.003,1.99,-0.14,1.9949185447,1.9729999999999999,-0.13,1.9772781797,0.003,0,0.003,1.97,-0.13,1.9742846806
2020-12-18 08:30:00,2.033,-0.14,2.037814761,0.023,0,0.023,2.01,-0.14,2.0148697228,2.013,-0.13,2.0171933472,0.023,0,0.023,1.99,-0.13,1.9942417104999999
2020-12-18 09:00:00,2.032,-0.14,2.0368171248,0.022,0,0.022,2.01,-0.14,2.0148697228,2.012,-0.13,2.016195427,0.022,0,0.022,1.99,-0.13,1.9942417104999999
2020-12-18 09:30:00,1.999,-0.14,2.0038964544,0.019,0,0.019,1.98,-0.14,1.9849433241,1.9889999999999999,-0.13,1.9932438386,0.019,0,0.019,1.97,-0.13,1.9742846806
2020-12-18 10:00:00,2.003,-0.14,2.0078867,0.023,0,0.023,1.98,-0.14,1.9849433241,1.9929999999999999,-0.13,1.9972353392,0.023,0,0.023,1.97,-0.13,1.9742846806
2020-12-18 10:30:00,1.7149999999999999,-0.15,1.7215472692,0.025,0,0.025,1.69,-0.15,1.6966437457999999,1.705,-0.13,1.7099488296,0.025,0,0.025,1.6800000000000002,-0.13,1.685022255
2020-12-18 11:00:00,1.7085,-0.15,1.715072083,0.0285,0,0.0285,1.6800000000000002,-0.15,1.6866831356,1.6985000000000001,-0.13,1.7034677132,0.0285,0,0.0285,1.67,-0.13,1.6750522380000001
2020-12-18 11:30:00,1.9125,-0.13,1.9169132088,0.0125,0,0.0125,1.9,-0.13,1.9044421755,1.9025,-0.13,1.9069363518,0.0125,0,0.0125,1.8900000000000001,-0.13,1.8944656239
2020-12-18 12:00:00,1.996,-0.13,2.0002289869,0.006,0,0.006,1.99,-0.13,1.9942417104999999,1.976,-0.13,1.9802716985000002,0.006,0,0.006,1.97,-0.13,1.9742846806
2020-12-18 12:30:00,2.019,-0.13,2.0231809113,0.029,0,0.029,1.99,-0.13,1.9942417104999999,1.999,-0.13,2.0032226536,0.029,0,0.029,1.97,-0.13,1.9742846806
2020-12-18 13:00:00,1.9865,-0.13,1.990749168,0.026500000000000003,0,0.026500000000000003,1.96,-0.13,1.9643064934,1.9665,-0.13,1.9707922898999999,0.026500000000000003,0,0.026500000000000003,1.94,-0.13,1.9443507914
2020-12-18 13:30:00,1.97,-0.13,1.9742846806,0.01,0,0.01,1.96,-0.13,1.9643064934,1.9500000000000002,-0.13,1.9543285292,0.01,0,0.01,1.94,-0.13,1.9443507914
2020-12-18 14:00:00,1.964,-0.13,1.9682977417,0.024,0,0.024,1.94,-0.13,1.9443507914,1.9540000000000002,-0.13,1.9583196879,0.024,0,0.024,1.9300000000000002,-0.13,1.9343732835
2020-12-18 14:30:00,1.967,-0.13,1.9712912012000001,0.027,0,0.027,1.94,-0.13,1.9443507914,1.957,-0.13,1.9613130806,0.027,0,0.027,1.9300000000000002,-0.13,1.9343732835
2020-12-18 15:00:00,1.9540000000000002,-0.13,1.9583196879,0.024,0,0.024,1.9300000000000002,-0.13,1.9343732835,1.9340000000000002,-0.13,1.9383642589,0.024,0,0.024,1.9100000000000001,-0.13,1.9144189719
2020-12-18 15:30:00,1.9725000000000001,-0.15,1.9781952002,0.022500000000000003,0,0.022500000000000003,1.9500000000000002,-0.15,1.9557607216,1.9625,-0.14,1.9674872935,0.022500000000000003,0,0.022500000000000003,1.94,-0.14,1.9450449866000001
2020-12-18 16:00:00,2.0325,-0.15,2.0380275391,0.022500000000000003,0,0.022500000000000003,2.01,-0.15,2.0155892439,2.0125,-0.14,2.0173636881,0.022500000000000003,0,0.022500000000000003,1.99,-0.14,1.9949185447
2020-12-18 16:30:00,2.191,0.05,2.1915704415,0.021,0,0.021,2.17,0.05,2.1705759604,2.121,-0.39,2.1565576737,0.021,0,0.021,2.1,-0.39,2.1359073014
2020-12-18 17:00:00,2.308,-0.12,2.3111174786,0.028,0,0.028,2.2800000000000002,-0.12,2.2831557109,2.278,-0.26,2.2927895673,0.028,0,0.028,2.25,-0.26,2.264972406
2020-12-18 17:30:00,2.359,-0.17,2.3651175446,0.029,0,0.029,2.33,-0.17,2.3361934851,2.339,-0.17,2.3451697167,0.029,0,0.029,2.31,-0.17,2.3162469644
2020-12-18 18:00:00,2.3585000000000003,-0.16,2.3639209483,0.0285,0,0.0285,2.33,-0.16,2.3354871012,2.3385,-0.16,2.3439672033,0.0285,0,0.0285,2.31,-0.16,2.3155344955
2020-12-18 18:30:00,2.362,-0.18,2.3688486655,0.032,0,0.032,2.33,-0.18,2.3369424469,2.342,-0.17,2.3481618343,0.032,0,0.032,2.31,-0.17,2.3162469644
2020-12-18 19:00:00,2.271,-0.19,2.2789341807,0.011,0,0.011,2.26,-0.19,2.267972663,2.261,-0.18,2.2681536544,0.011,0,0.011,2.25,-0.18,2.2571885167
2020-12-18 19:30:00,2.1335,-0.18,2.1410796926,0.0035,0,0.0035,2.13,-0.18,2.1375921033,2.1135,-0.17,2.1203259773,0.0035,0,0.0035,2.11,-0.17,2.1168372635
2020-12-18 20:00:00,2.021,-0.19,2.0299115744,0.021,0,0.021,2.0,-0.19,2.0090047287,2.011,-0.19,2.0199556926,0.021,0,0.021,1.99,-0.19,1.9990497743
2020-12-18 20:30:00,1.944,-0.18,1.9523155483,0.024,0,0.024,1.92,-0.18,1.9284190416,1.924,-0.19,1.9333587355000001,0.024,0,0.024,1.9,-0.19,1.909476368
2020-12-18 21:00:00,1.8605,0.16,1.8673671974000001,0.0105,0,0.0105,1.85,0.16,1.8569060289000001,1.7805,-0.54,1.8605859964,0.0105,0,0.0105,1.77,-0.54,1.8505404616
2020-12-18 21:30:00,1.832,0.23,1.8463813257,0.002,0,0.002,1.83,0.23,1.8443969204,1.732,-0.64,1.8464625639,0.002,0,0.002,1.73,-0.64,1.8445866746
2020-12-18 22:00:00,1.732,-0.01,1.7320288681,0.002,0,0.002,1.73,-0.01,1.7300289014999999,1.6920000000000002,-0.36,1.7298739838000001,0.002,0,0.002,1.69,-0.36,1.7279178221
2020-12-18 22:30:00,1.682,-0.19,1.6926972559,0.002,0,0.002,1.6800000000000002,-0.19,1.6907099101,1.6720000000000002,-0.18,1.6816610835999999,0.002,0,0.002,1.67,-0.18,1.6796725871
2020-12-18 23:00:00,1.611,-0.19,1.6221655279,0.001,0,0.001,1.6099999999999999,-0.19,1.6211724153,1.601,-0.18,1.6110869002000001,0.001,0,0.001,1.6,-0.18,1.6100931649999999
2020-12-18 23:30:00,1.611,-0.01,1.6110310363,0.001,0,0.001,1.6099999999999999,-0.01,1.6100310556,1.5710000000000002,-0.32,1.6032594923999999,0.001,0,0.001,1.57,-0.32,1.602279626
2020-12-19 00:00:00,1.603,0.25,1.6223775763,0.003,0,0.003,1.6,0.25,1.6194134741,1.5230000000000001,-0.61,1.6406184809000002,0.003,0,0.003,1.52,-0.61,1.6378339354
2020-12-19 00:30:00,1.999,0.17,2.0062155916,0.009000000000000001,0,0.009000000000000001,1.99,0.17,1.9972481068,1.899,-0.63,2.0007750998,0.009000000000000001,0,0.009000000000000001,1.8900000000000001,-0.63,1.9922349259
2020-12-19 01:00:00,2.0375,0.2,2.0472924193,0.007500000000000001,0,0.007500000000000001,2.03,0.2,2.0398284242,1.9275,-0.67,2.0406264357,0.007500000000000001,0,0.007500000000000001,1.92,-0.67,2.033543705
2020-12-19 01:30:00,2.0085,0.2,2.0184331175,0.0085,0,0.0085,2.0,0.2,2.0099751242,1.8985,-0.67,2.013256628,0.0085,0,0.0085,1.8900000000000001,-0.67,2.0052431274
2020-12-19 02:00:00,1.9540000000000002,0.2,1.9642087465,0.014,0,0.014,1.94,0.2,1.9502820309,1.854,-0.67,1.9713487769,0.014,0,0.014,1.8399999999999999,-0.67,1.9581879379
2020-12-19 02:30:00,1.941,0.05,1.9416438911,0.011,0,0.011,1.9300000000000002,0.05,1.9306475598000001,1.871,-0.46,1.9267176752,0.011,0,0.011,1.8599999999999999,-0.46,1.9160375779
2020-12-19 03:00:00,1.851,-0.23,1.8652348378,0.001,0,0.001,1.85,-0.23,1.8642424735,1.841,-0.22,1.8540984332,0.001,0,0.001,1.8399999999999999,-0.22,1.8531055016
2020-12-19 03:30:00,1.8050000000000002,-0.24,1.8208857735000001,0.005,0,0.005,1.8,-0.24,1.8159295141,1.795,-0.22,1.808431641,0.005,0,0.005,1.79,-0.22,1.8034688797
2020-12-19 04:00:00,1.784,-0.24,1.8000711097000002,0.004,0,0.004,1.78,-0.24,1.7961069011,1.774,-0.23,1.7888476737999999,0.004,0,0.004,1.77,-0.23,1.7848809484000001
2020-12-19 04:30:00,1.7189999999999999,-0.24,1.7356730683000001,0.009000000000000001,0,0.009000000000000001,1.71,-0.24,1.7267599717,1.709,-0.22,1.7231021443999999,0.009000000000000001,0,0.009000000000000001,1.7000000000000002,-0.22,1.714176187
2020-12-19 05:00:00,1.6505,-0.24,1.6678579826000002,0.0105,0,0.0105,1.6400000000000001,-0.24,1.6574679484,1.6405,-0.22,1.6551858657,0.0105,0,0.0105,1.63,-0.22,1.6447796205
2020-12-19 05:30:00,1.6565,-0.21,1.6697581412,0.0165,0,0.0165,1.6400000000000001,-0.21,1.653390456,1.6365,-0.2,1.6486759081,0.0165,0,0.0165,1.62,-0.2,1.6322989922
2020-12-19 06:00:00,1.6965,-0.22,1.7107051908000002,0.0165,0,0.0165,1.6800000000000002,-0.22,1.6943435306999999,1.6865,-0.21,1.6995241246,0.0165,0,0.0165,1.67,-0.21,1.6831518054
2020-12-19 06:30:00,1.748,-0.19,1.7582957658,0.018000000000000002,0,0.018000000000000002,1.73,-0.19,1.7404022524,1.738,-0.17,1.7462943624,0.018000000000000002,0,0.018000000000000002,1.72,-0.17,1.7283807451
2020-12-19 07:00:00,1.887,-0.07,1.8882979108,0.017,0,0.017,1.87,-0.07,1.8713097018,1.857,-0.29,1.8795076483000002,0.017,0,0.017,1.8399999999999999,-0.29,1.8627130751
2020-12-19 07:30:00,1.8875000000000002,0.14,1.8926849315,0.007500000000000001,0,0.007500000000000001,1.88,0.14,1.8852055591,1.8175,-0.49,1.8823937553,0.007500000000000001,0,0.007500000000000001,1.81,-0.49,1.8751533271
2020-12-19 08:00:00,1.8875000000000002,0.27,1.9067134682,0.007500000000000001,0,0.007500000000000001,1.88,0.27,1.8992893408,1.7974999999999999,-0.6000000000000001,1.8949950528000001,0.007500000000000001,0,0.007500000000000001,1.79,-0.6000000000000001,1.8878824116000001
2020-12-19 08:30:00,1.9455,0.28,1.9655457893000001,0.0055000000000000005,0,0.0055000000000000005,1.94,0.28,1.9601020382,1.8455,-0.59,1.9375165161,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,-0.59,1.9322784478
2020-12-19 09:00:00,1.9355,-0.05,1.9361457202,0.0155,0,0.0155,1.92,-0.05,1.9206509313,1.8955000000000002,-0.31,1.9206822356000002,0.0155,0,0.0155,1.88,-0.31,1.9053870998
2020-12-19 09:30:00,1.8755000000000002,-0.18,1.8841178970999999,0.0155,0,0.0155,1.8599999999999999,-0.18,1.8686893803,1.8655,-0.17,1.8732298978,0.0155,0,0.0155,1.85,-0.17,1.8577943912000001
2020-12-19 10:00:00,1.8525,-0.18,1.8612243954,0.0125,0,0.0125,1.8399999999999999,-0.18,1.8487833837,1.8425,-0.17,1.8503259848,0.0125,0,0.0125,1.83,-0.17,1.8378792125999999
2020-12-19 10:30:00,1.8130000000000002,-0.18,1.8219135545,0.013000000000000001,0,0.013000000000000001,1.8,-0.18,1.8089776118,1.803,-0.17,1.8109966869,0.013000000000000001,0,0.013000000000000001,1.79,-0.17,1.7980545042
2020-12-19 11:00:00,1.7315,-0.15,1.7379851121,0.0115,0,0.0115,1.72,-0.15,1.7265283085,1.7215,-0.17,1.729873478,0.0115,0,0.0115,1.71,-0.17,1.7184295156
2020-12-19 11:30:00,1.63,-0.14,1.6360012225,0.02,0,0.02,1.6099999999999999,-0.14,1.6160754932999999,1.62,-0.14,1.6260381299,0.02,0,0.02,1.6,-0.14,1.606113321
2020-12-19 12:00:00,1.5985,-0.14,1.6046190357999999,0.018500000000000003,0,0.018500000000000003,1.58,-0.14,1.5861904047,1.5885,-0.14,1.5946574083,0.018500000000000003,0,0.018500000000000003,1.57,-0.14,1.5762296786999999
2020-12-19 12:30:00,1.5979999999999999,-0.14,1.6041209430999999,0.018000000000000002,0,0.018000000000000002,1.58,-0.14,1.5861904047,1.588,-0.14,1.5941593396,0.018000000000000002,0,0.018000000000000002,1.57,-0.14,1.5762296786999999
2020-12-19 13:00:00,1.6705,0.09,1.6729226671,0.0205,0,0.0205,1.65,0.09,1.6524527225,1.6205,-0.4,1.6691375767,0.0205,0,0.0205,1.6,-0.4,1.6492422502
2020-12-19 13:30:00,1.8215,0.29,1.8444409044,0.021500000000000002,0,0.021500000000000002,1.8,0.29,1.8232114524,1.7315,-0.58,1.8260592132,0.021500000000000002,0,0.021500000000000002,1.71,-0.58,1.8056854654
2020-12-19 14:00:00,1.7605,0.31,1.7875850329,0.0205,0,0.0205,1.74,0.31,1.7673992192,1.6705,-0.56,1.7618655596,0.0205,0,0.0205,1.65,-0.56,1.7424408168
2020-12-19 14:30:00,1.758,0.28,1.7801584199,0.018000000000000002,0,0.018000000000000002,1.74,0.28,1.7623847480000001,1.6680000000000001,-0.58,1.765962627,0.018000000000000002,0,0.018000000000000002,1.65,-0.58,1.7489711261
2020-12-19 15:00:00,1.71,0.26,1.7296531444,0.02,0,0.02,1.69,0.26,1.7098830369,1.63,-0.58,1.7301156031,0.02,0,0.02,1.6099999999999999,-0.58,1.7112860661
2020-12-19 15:30:00,1.7855,-0.15,1.7917896779,0.0155,0,0.0155,1.77,-0.15,1.7763445612000002,1.7655,-0.22,1.7791543637,0.0155,0,0.0155,1.75,-0.22,1.763774362
2020-12-19 16:00:00,1.875,-0.09,1.8771587573000001,0.015,0,0.015,1.8599999999999999,-0.09,1.8621761463,1.845,-0.33,1.8742798617,0.015,0,0.015,1.83,-0.33,1.8595160661
2020-12-19 16:30:00,2.0905,0.23,2.1031144168,0.0105,0,0.0105,2.08,0.23,2.0926777105,1.9805000000000001,-0.66,2.0875776033,0.0105,0,0.0105,1.97,-0.66,2.0776188293
2020-12-19 17:00:00,2.2439999999999998,-0.07,2.2450915349000002,0.014,0,0.014,2.23,-0.07,2.2310983842,2.204,-0.38,2.2365187234,0.014,0,0.014,2.19,-0.38,2.2227235546
2020-12-19 17:30:00,2.367,-0.19,2.3746134422000003,0.007,0,0.007,2.36,-0.19,2.3676359517,2.347,-0.29,2.3648486209,0.007,0,0.007,2.34,-0.29,2.3579016095
2020-12-19 18:00:00,2.3985,-0.25,2.4114937798,0.0085,0,0.0085,2.39,-0.25,2.4030397417,2.3785,-0.24,2.3905778067,0.0085,0,0.0085,2.37,-0.24,2.3821209037
2020-12-19 18:30:00,2.376,-0.23,2.3871061979,0.006,0,0.006,2.37,-0.23,2.3811341835,2.356,-0.22,2.3662493529,0.006,0,0.006,2.35,-0.22,2.3602754077
2020-12-19 19:00:00,2.268,-0.23,2.2796324265,0.008,0,0.008,2.26,-0.23,2.271673392,2.248,-0.24,2.2607750883,0.008,0,0.008,2.24,-0.24,2.2528204545
2020-12-19 19:30:00,2.1545,0.08,2.1559847518,0.0145,0,0.0145,2.14,0.08,2.141494805,2.0745,-0.51,2.1362701725,0.0145,0,0.0145,2.06,-0.51,2.1221922627
2020-12-19 20:00:00,2.045,-0.24,2.0590349681,0.015,0,0.015,2.03,-0.24,2.0441379601,2.035,-0.24,2.0491034625,0.015,0,0.015,2.02,-0.24,2.0342074624
2020-12-19 20:30:00,2.0305,-0.23,2.0434848299,0.0005,0,0.0005,2.03,-0.23,2.0429880078,2.0105,-0.24,2.0247741232,0.0005,0,0.0005,2.01,-0.24,2.0242776489
2020-12-19 21:00:00,1.9645000000000001,-0.23,1.9779181606,0.0045000000000000005,0,0.0045000000000000005,1.96,-0.23,1.9734487579,1.9545,-0.22,1.966842711,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,-0.22,1.9623710149
2020-12-19 21:30:00,1.9185,-0.15,1.9243550218,0.0085,0,0.0085,1.9100000000000001,-0.15,1.9158809984,1.8985,-0.26,1.916220825,0.0085,0,0.0085,1.8900000000000001,-0.26,1.9077997799
2020-12-19 22:00:00,1.857,-0.05,1.8576730067,0.007,0,0.007,1.85,-0.05,1.8506755523,1.8170000000000002,-0.36,1.8523198968,0.007,0,0.007,1.81,-0.36,1.8454538737
2020-12-19 22:30:00,1.744,0.06,1.7450318049,0.004,0,0.004,1.74,0.06,1.7410341754,1.6840000000000002,-0.51,1.7595328926,0.004,0,0.004,1.6800000000000002,-0.51,1.7557049866
2020-12-19 23:00:00,1.7055,0.2,1.7171867254,0.0155,0,0.0155,1.69,0.2,1.7017931719,1.6255000000000002,-0.61,1.7361884258,0.0155,0,0.0155,1.6099999999999999,-0.61,1.7216852209
2020-12-19 23:30:00,1.655,-0.22,1.6695583248,0.005,0,0.005,1.65,-0.22,1.6646020545,1.645,-0.21,1.6583500837,0.005,0,0.005,1.6400000000000001,-0.21,1.653390456
2020-12-20 00:00:00,1.6375000000000002,-0.18,1.6473634238,0.007500000000000001,0,0.007500000000000001,1.63,-0.18,1.639908534,1.6175000000000002,-0.23,1.6337705622,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,-0.23,1.6263455967
2020-12-20 00:30:00,2.043,0.17,2.0500607308,0.013000000000000001,0,0.013000000000000001,2.03,0.17,2.0371057901,1.943,-0.66,2.0520353311,0.013000000000000001,0,0.013000000000000001,1.9300000000000002,-0.66,2.0397303743
2020-12-20 01:00:00,2.0765,0.17,2.0834472036,0.006500000000000001,0,0.006500000000000001,2.07,0.17,2.0769689454,1.9665,-0.71,2.0907468163,0.006500000000000001,0,0.006500000000000001,1.96,-0.71,2.0846342605
2020-12-20 01:30:00,2.073,0.16,2.0791654576,0.003,0,0.003,2.07,0.16,2.0761743665,1.963,-0.72,2.090877567,0.003,0,0.003,1.96,-0.72,2.0880613018
2020-12-20 02:00:00,2.012,-0.15,2.0175837033,0.002,0,0.002,2.01,-0.15,2.0155892439,1.962,-0.39,2.0003859628,0.002,0,0.002,1.96,-0.39,1.9984243794
2020-12-20 02:30:00,2.0015,-0.27,2.0196292358,0.0115,0,0.0115,1.99,-0.27,2.0082330542,1.9915,-0.26,2.0084004207,0.0115,0,0.0115,1.98,-0.26,1.9969977466
2020-12-20 03:00:00,1.9105,-0.27,1.9294844519,0.0105,0,0.0105,1.9,-0.27,1.9190883252000002,1.9005,-0.26,1.9182023486,0.0105,0,0.0105,1.8900000000000001,-0.26,1.9077997799
2020-12-20 03:30:00,1.8425,-0.25,1.8593832983,0.022500000000000003,0,0.022500000000000003,1.82,-0.25,1.8370900903,1.8325,-0.25,1.8494745876,0.022500000000000003,0,0.022500000000000003,1.81,-0.25,1.8271836251
2020-12-20 04:00:00,1.8145,-0.25,1.8316414087,0.0145,0,0.0145,1.8,-0.25,1.8172781845000001,1.8045,-0.25,1.821735505,0.0145,0,0.0145,1.79,-0.25,1.8073737854
2020-12-20 04:30:00,1.778,-0.24,1.7941248563,0.008,0,0.008,1.77,-0.24,1.7861970776,1.768,-0.23,1.7828976415,0.008,0,0.008,1.76,-0.23,1.7749647884000002
2020-12-20 05:00:00,1.724,-0.24,1.740625175,0.014,0,0.014,1.71,-0.24,1.7267599717,1.714,-0.23,1.7293628884999999,0.014,0,0.014,1.7000000000000002,-0.23,1.7154882687000002
2020-12-20 05:30:00,1.7535,-0.24,1.7698480867000002,0.0135,0,0.0135,1.74,-0.24,1.7564737402000001,1.7435,-0.23,1.7586052001999999,0.0135,0,0.0135,1.73,-0.23,1.7452220489
2020-12-20 06:00:00,1.7570000000000001,-0.25,1.7746968755,0.017,0,0.017,1.74,-0.25,1.7578680269,1.7469999999999999,-0.23,1.7620751970000001,0.017,0,0.017,1.73,-0.23,1.7452220489
2020-12-20 06:30:00,1.8355000000000001,-0.11,1.8387931504,0.0055000000000000005,0,0.0055000000000000005,1.83,-0.11,1.8333030301000002,1.8054999999999999,-0.32,1.8336385276,0.0055000000000000005,0,0.0055000000000000005,1.8,-0.32,1.8282231811
2020-12-20 07:00:00,1.9455,-0.2,1.9557531157999999,0.0155,0,0.0155,1.9300000000000002,-0.2,1.9403350226,1.9355,-0.19,1.9448033962000002,0.0155,0,0.0155,1.92,-0.19,1.9293781382000001
2020-12-20 07:30:00,1.8695,-0.22,1.8824001302000002,0.0095,0,0.0095,1.8599999999999999,-0.22,1.8729655630000002,1.8595000000000002,-0.21,1.8713204562999999,0.0095,0,0.0095,1.85,-0.21,1.8618807695
2020-12-20 08:00:00,1.8439999999999999,-0.2,1.8548142764,0.004,0,0.004,1.8399999999999999,-0.2,1.8508376482000002,1.834,-0.19,1.843815609,0.004,0,0.004,1.83,-0.19,1.8398369493
2020-12-20 08:30:00,1.925,-0.15,1.9308353115,0.005,0,0.005,1.92,-0.15,1.9258504615,1.915,-0.14,1.9201106739,0.005,0,0.005,1.9100000000000001,-0.14,1.9151240169000001
2020-12-20 09:00:00,1.9365,-0.16,1.9430986208,0.006500000000000001,0,0.006500000000000001,1.9300000000000002,-0.16,1.9366207682,1.9264999999999999,-0.14,1.9315802468,0.006500000000000001,0,0.006500000000000001,1.92,-0.14,1.9250974001
2020-12-20 09:30:00,1.9325,-0.18,1.9408648201,0.0125,0,0.0125,1.92,-0.18,1.9284190416,1.9225,-0.17,1.9300016192,0.0125,0,0.0125,1.9100000000000001,-0.17,1.9175505207999999
2020-12-20 10:00:00,1.9,-0.18,1.9085072700999999,0.01,0,0.01,1.8900000000000001,-0.18,1.8985520799,1.8900000000000001,-0.17,1.8976301009,0.01,0,0.01,1.88,-0.17,1.8876705221
2020-12-20 10:30:00,1.832,-0.18,1.8408215557,0.012,0,0.012,1.82,-0.18,1.8288794383,1.822,-0.17,1.8299136592,0.012,0,0.012,1.81,-0.17,1.8179658963
2020-12-20 11:00:00,1.871,-0.18,1.8796385291000002,0.001,0,0.001,1.87,-0.18,1.8786431274000002,1.861,-0.17,1.8687485117,0.001,0,0.001,1.8599999999999999,-0.17,1.8677526602999999
2020-12-20 11:30:00,1.9215,-0.19,1.9308708528,0.0015,0,0.0015,1.92,-0.19,1.9293781382000001,1.9115000000000002,-0.18,1.9199563146,0.0015,0,0.0015,1.9100000000000001,-0.18,1.9184629264000002
2020-12-20 12:00:00,1.874,-0.17,1.8816949806,0.004,0,0.004,1.87,-0.17,1.8777113729,1.8639999999999999,-0.16,1.8708543503000001,0.004,0,0.004,1.8599999999999999,-0.16,1.8668690366
2020-12-20 12:30:00,1.9215,-0.17,1.929005508,0.0015,0,0.0015,1.92,-0.17,1.9275113489,1.9115000000000002,-0.16,1.9181846235000002,0.0015,0,0.0015,1.9100000000000001,-0.16,1.9166898549
2020-12-20 13:00:00,1.8835000000000002,-0.14,1.8886959125,0.0135,0,0.0135,1.87,-0.14,1.8752333187999999,1.8735,-0.14,1.8787235693,0.0135,0,0.0135,1.8599999999999999,-0.14,1.8652613758
2020-12-20 13:30:00,1.8439999999999999,-0.14,1.8493068972,0.014,0,0.014,1.83,-0.14,1.8353473786,1.824,-0.14,1.8293649171,0.014,0,0.014,1.81,-0.14,1.8154062906
2020-12-20 14:00:00,1.842,-0.14,1.8473126427,0.002,0,0.002,1.8399999999999999,-0.14,1.8453184007,1.832,-0.14,1.8373415578,0.002,0,0.002,1.83,-0.14,1.8353473786
2020-12-20 14:30:00,1.843,-0.16,1.8499321609,0.003,0,0.003,1.8399999999999999,-0.16,1.8469434209000002,1.833,-0.15,1.8391272387000002,0.003,0,0.003,1.83,-0.15,1.8361372498000001
