Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-20 15:00:00,1.8439999999999999,-0.17,1.8518196456,0.004,0,0.004,1.8399999999999999,-0.17,1.8478365729,1.824,-0.17,1.8319050194000002,0.004,0,0.004,1.82,-0.17,1.8279223178000001
2020-12-20 15:30:00,1.9005,-0.17,1.9080881137999999,0.0005,0,0.0005,1.9,-0.17,1.9075901027,1.8905,-0.17,1.898128091,0.0005,0,0.0005,1.8900000000000001,-0.17,1.8976301009
2020-12-20 16:00:00,1.97,-0.19,1.9791412279,0.0,0,0.0,1.97,-0.19,1.9791412279,1.9500000000000002,-0.21,1.9612750954,0.0,0,0.0,1.9500000000000002,-0.21,1.9612750954
2020-12-20 16:30:00,2.15,-0.15,2.1552262062,0.0,0,0.0,2.15,-0.15,2.1552262062,2.12,-0.24,2.1335416565,0.0,0,0.0,2.12,-0.24,2.1335416565
2020-12-20 17:00:00,2.39,-0.22,2.4001041644,0.0,0,0.0,2.39,-0.22,2.4001041644,2.38,-0.21,2.3892467432,0.0,0,0.0,2.38,-0.21,2.3892467432
2020-12-20 17:30:00,2.4805,-0.15,2.4850312372,0.0005,0,0.0005,2.48,-0.15,2.4845321491,2.4505,-0.32,2.4713053737,0.0005,0,0.0005,2.45,-0.32,2.4708095839
2020-12-20 18:00:00,2.5,0.15,2.5044959573,0.0,0,0.0,2.5,0.15,2.5044959573,2.41,-0.55,2.4719627829,0.0,0,0.0,2.41,-0.55,2.4719627829
2020-12-20 18:30:00,2.43,-0.23,2.440860504,0.0,0,0.0,2.43,-0.23,2.440860504,2.42,-0.22,2.4299794238,0.0,0,0.0,2.42,-0.22,2.4299794238
2020-12-20 19:00:00,2.31,-0.21,2.3195258136,0.0,0,0.0,2.31,-0.21,2.3195258136,2.29,-0.26,2.3047125634,0.0,0,0.0,2.29,-0.26,2.3047125634
2020-12-20 19:30:00,2.19,-0.25,2.2042232192,0.0,0,0.0,2.19,-0.25,2.2042232192,2.17,-0.24,2.1832315498,0.0,0,0.0,2.17,-0.24,2.1832315498
2020-12-20 20:00:00,2.06,-0.22,2.071714266,0.0,0,0.0,2.06,-0.22,2.071714266,2.05,-0.24,2.064000969,0.0,0,0.0,2.05,-0.24,2.064000969
2020-12-20 20:30:00,2.01,-0.21,2.0209403752,0.0,0,0.0,2.01,-0.21,2.0209403752,2.0,-0.24,2.0143485299,0.0,0,0.0,2.0,-0.24,2.0143485299
2020-12-20 21:00:00,1.92,-0.23,1.9337269714,0.0,0,0.0,1.92,-0.23,1.9337269714,1.9100000000000001,-0.22,1.9226284092,0.0,0,0.0,1.9100000000000001,-0.22,1.9226284092
2020-12-20 21:30:00,1.8599999999999999,-0.22,1.8729655630000002,0.0,0,0.0,1.8599999999999999,-0.22,1.8729655630000002,1.85,-0.21,1.8618807695,0.0,0,0.0,1.85,-0.21,1.8618807695
2020-12-20 22:00:00,1.7805,-0.2,1.7916975889,0.0005,0,0.0005,1.78,-0.2,1.7912007146,1.7705000000000002,-0.2,1.7817604356,0.0005,0,0.0005,1.77,-0.2,1.7812635964
2020-12-20 22:30:00,1.704,-0.21,1.7168913769,0.004,0,0.004,1.7000000000000002,-0.21,1.712921481,1.694,-0.2,1.7057655173000001,0.004,0,0.004,1.69,-0.2,1.7017931719
2020-12-20 23:00:00,1.6415000000000002,-0.2,1.653639093,0.0115,0,0.0115,1.63,-0.2,1.6422241016,1.6315,-0.2,1.6437129464,0.0115,0,0.0115,1.62,-0.2,1.6322989922
2020-12-20 23:30:00,1.6165,-0.18,1.6264907777,0.0165,0,0.0165,1.6,-0.18,1.6100931649999999,1.5965,-0.21,1.6102522318,0.0165,0,0.0165,1.58,-0.21,1.5938946013000002
2020-12-21 00:00:00,1.6285,0.14,1.6345067299,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,0.14,1.6160754932999999,1.5685,-0.49,1.643256599,0.018500000000000003,0,0.018500000000000003,1.55,-0.49,1.6256075787
2020-12-21 00:30:00,1.9675,-0.21,1.9786753776000001,0.0175,0,0.0175,1.9500000000000002,-0.21,1.9612750954,1.9575,-0.21,1.9687321428,0.0175,0,0.0175,1.94,-0.21,1.9513328778
2020-12-21 01:00:00,2.0255,-0.23,2.0385166789,0.0155,0,0.0155,2.01,-0.23,2.0231164079,2.0055,-0.23,2.0186456475,0.0155,0,0.0155,1.99,-0.23,2.0032473637
2020-12-21 01:30:00,2.0125,-0.23,2.0256002197,0.022500000000000003,0,0.022500000000000003,1.99,-0.23,2.0032473637,1.9925000000000002,-0.23,2.0057308518,0.022500000000000003,0,0.022500000000000003,1.97,-0.23,1.9833809518
2020-12-21 02:00:00,1.9585,-0.21,1.9697264404000001,0.018500000000000003,0,0.018500000000000003,1.94,-0.21,1.9513328778,1.9385,-0.25,1.9545542331,0.018500000000000003,0,0.018500000000000003,1.92,-0.25,1.9362076335
2020-12-21 02:30:00,1.9375,-0.23,1.9511038541999999,0.0175,0,0.0175,1.92,-0.23,1.9337269714,1.9275,-0.22,1.9400144974,0.0175,0,0.0175,1.9100000000000001,-0.22,1.9226284092
2020-12-21 03:00:00,1.863,-0.24,1.8783953258000001,0.003,0,0.003,1.8599999999999999,-0.24,1.8754199530000002,1.853,-0.23,1.8672195907,0.003,0,0.003,1.85,-0.23,1.8642424735
2020-12-21 03:30:00,1.8155000000000001,-0.24,1.8312946923000002,0.0055000000000000005,0,0.0055000000000000005,1.81,-0.24,1.8258422714,1.8054999999999999,-0.23,1.8200907258,0.0055000000000000005,0,0.0055000000000000005,1.8,-0.23,1.8146349495
2020-12-21 04:00:00,1.778,-0.24,1.7941248563,0.008,0,0.008,1.77,-0.24,1.7861970776,1.768,-0.23,1.7828976415,0.008,0,0.008,1.76,-0.23,1.7749647884000002
2020-12-21 04:30:00,1.7565,-0.23,1.7714943551,0.006500000000000001,0,0.006500000000000001,1.75,-0.23,1.7650495743999999,1.7465000000000002,-0.22,1.7603017497,0.006500000000000001,0,0.006500000000000001,1.74,-0.22,1.7538529015000002
2020-12-21 05:00:00,1.6945000000000001,-0.23,1.7100380844,0.0045000000000000005,0,0.0045000000000000005,1.69,-0.23,1.7055790805000002,1.6844999999999999,-0.22,1.6988055363,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,-0.22,1.6943435306999999
2020-12-21 05:30:00,1.6525,-0.21,1.6657899778,0.0025,0,0.0025,1.65,-0.21,1.6633099531000002,1.6525,-0.2,1.6645588755,0.0025,0,0.0025,1.65,-0.2,1.6620770139
2020-12-21 06:00:00,1.6960000000000002,-0.21,1.7089517255,0.006,0,0.006,1.69,-0.21,1.7029973576000002,1.686,-0.2,1.6978209564000002,0.006,0,0.006,1.6800000000000002,-0.2,1.6918628786
2020-12-21 06:30:00,1.8305,-0.05,1.8311827462,0.0105,0,0.0105,1.82,-0.05,1.8206866836,1.7905000000000002,-0.31,1.8171379282,0.0105,0,0.0105,1.78,-0.31,1.8067927385
2020-12-21 07:00:00,1.931,0.17,1.9384687256,0.011,0,0.011,1.92,0.17,1.9275113489,1.841,-0.52,1.9130292732,0.011,0,0.011,1.83,-0.52,1.9024457942000002
2020-12-21 07:30:00,1.8945,0.25,1.9109239257000001,0.0145,0,0.0145,1.88,0.25,1.8965494984,1.7945,-0.62,1.898586382,0.0145,0,0.0145,1.78,-0.62,1.8848872645
2020-12-21 08:00:00,1.948,0.27,1.9666224854,0.018000000000000002,0,0.018000000000000002,1.9300000000000002,0.27,1.9487944992,1.8479999999999999,-0.6000000000000001,1.9429626862,0.018000000000000002,0,0.018000000000000002,1.83,-0.6000000000000001,1.9258504615
2020-12-21 08:30:00,1.9935,0.07,1.9947286156000001,0.0235,0,0.0235,1.97,0.07,1.9712432625,1.9435,-0.36,1.9765607124,0.0235,0,0.0235,1.92,-0.36,1.9534584715
2020-12-21 09:00:00,1.9405000000000001,-0.14,1.9455436901,0.0205,0,0.0205,1.92,-0.14,1.9250974001,1.9405000000000001,-0.14,1.9455436901,0.0205,0,0.0205,1.92,-0.14,1.9250974001
2020-12-21 09:30:00,1.9545,-0.05,1.9551394452,0.0145,0,0.0145,1.94,-0.05,1.9406442229,1.9344999999999999,-0.24,1.9493307185000002,0.0145,0,0.0145,1.92,-0.24,1.9349418595999999
2020-12-21 10:00:00,1.9849999999999999,0.32,2.0106280113,0.015,0,0.015,1.97,0.32,1.9958206332000001,1.885,-0.55,1.9636000102,0.015,0,0.015,1.87,-0.55,1.9492049661
2020-12-21 10:30:00,2.005,0.32,2.030375581,0.015,0,0.015,1.99,0.32,2.0155644371,1.905,-0.55,1.9828073532000001,0.015,0,0.015,1.8900000000000001,-0.55,1.9684003658
2020-12-21 11:00:00,2.001,0.32,2.026425671,0.011,0,0.011,1.99,0.32,2.0155644371,1.901,-0.55,1.9789646283,0.011,0,0.011,1.8900000000000001,-0.55,1.9684003658
2020-12-21 11:30:00,1.979,0.32,2.0047047164,0.009000000000000001,0,0.009000000000000001,1.97,0.32,1.9958206332000001,1.869,-0.55,1.9482456210999999,0.009000000000000001,0,0.009000000000000001,1.8599999999999999,-0.55,1.9396133635
2020-12-21 12:00:00,1.9889999999999999,0.32,2.0145771268,0.009000000000000001,0,0.009000000000000001,1.98,0.32,2.0056919006,1.889,-0.55,1.9674402151,0.009000000000000001,0,0.009000000000000001,1.88,-0.55,1.9588006535
2020-12-21 12:30:00,1.988,0.22,2.0001359954,0.008,0,0.008,1.98,0.22,1.9921847304,1.908,-0.49,1.9699147190000001,0.008,0,0.008,1.9,-0.49,1.9621671692
2020-12-21 13:00:00,1.9889999999999999,-0.14,1.9939210115,0.009000000000000001,0,0.009000000000000001,1.98,-0.14,1.9849433241,1.979,-0.13,1.9832652369,0.009000000000000001,0,0.009000000000000001,1.97,-0.13,1.9742846806
2020-12-21 13:30:00,1.9895,0.12,1.9931157142,0.0095,0,0.0095,1.98,0.12,1.9836330306,1.9495,-0.46,2.0030352593,0.0095,0,0.0095,1.94,-0.46,1.9937903601
2020-12-21 14:00:00,1.921,-0.14,1.9260947536000002,0.011,0,0.011,1.9100000000000001,-0.14,1.9151240169000001,1.911,-0.13,1.9154166649,0.011,0,0.011,1.9,-0.13,1.9044421755
2020-12-21 14:30:00,1.951,-0.09,1.9530747554,0.011,0,0.011,1.94,-0.09,1.9420865068,1.931,-0.19,1.9403249728,0.011,0,0.011,1.92,-0.19,1.9293781382000001
2020-12-21 15:00:00,1.9505,0.31,1.9749810759000002,0.0105,0,0.0105,1.94,0.31,1.964611921,1.8505,-0.56,1.9333779377,0.0105,0,0.0105,1.8399999999999999,-0.56,1.9233304448
2020-12-21 15:30:00,2.0075,0.31,2.0312942303,0.007500000000000001,0,0.007500000000000001,2.0,0.31,2.0238824077,1.8975,-0.56,1.9784100308,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,-0.56,1.9712178975999999
2020-12-21 16:00:00,2.0565,0.28,2.075473982,0.006500000000000001,0,0.006500000000000001,2.05,0.28,2.0690335908,1.9565000000000001,-0.59,2.0435244677,0.006500000000000001,0,0.006500000000000001,1.9500000000000002,-0.59,2.0373021376
2020-12-21 16:30:00,2.2175,0.27,2.233876955,0.007500000000000001,0,0.007500000000000001,2.21,0.27,2.2264321234,2.1075,-0.61,2.1940046149,0.007500000000000001,0,0.007500000000000001,2.1,-0.61,2.186801317
2020-12-21 17:00:00,2.3295,0.01,2.3295214637,0.0095,0,0.0095,2.32,0.01,2.3200215516,2.2695,-0.4,2.3044804729,0.0095,0,0.0095,2.26,-0.4,2.2951252689
2020-12-21 17:30:00,2.4050000000000002,-0.21,2.4141509895,0.015,0,0.015,2.39,-0.21,2.3992082027,2.385,-0.21,2.3942274328,0.015,0,0.015,2.37,-0.21,2.3792856071
2020-12-21 18:00:00,2.359,-0.2,2.3674629880999998,0.019,0,0.019,2.34,-0.2,2.348531456,2.349,-0.19,2.3566715936,0.019,0,0.019,2.33,-0.19,2.3377339455
2020-12-21 18:30:00,2.3055,-0.22,2.3159728517,0.0155,0,0.0155,2.29,-0.22,2.3005434141,2.2955,-0.21,2.3050857359,0.0155,0,0.0155,2.2800000000000002,-0.21,2.2896506284
2020-12-21 19:00:00,2.26,-0.2,2.2688322988,0.0,0,0.0,2.26,-0.2,2.2688322988,2.24,-0.2,2.2489108475,0.0,0,0.0,2.24,-0.2,2.2489108475
2020-12-21 19:30:00,2.183,-0.19,2.191252838,0.013000000000000001,0,0.013000000000000001,2.17,-0.19,2.1783020911,2.163,-0.18,2.1704766758,0.013000000000000001,0,0.013000000000000001,2.15,-0.18,2.1575217264
2020-12-21 20:00:00,2.0505,-0.21,2.0612254244,0.0205,0,0.0205,2.03,-0.21,2.0408331632,2.0405,-0.2,2.0502780909,0.0205,0,0.0205,2.02,-0.2,2.0298768436
2020-12-21 20:30:00,2.0095,-0.19,2.0184623479,0.0195,0,0.0195,1.99,-0.19,1.9990497743,1.9995,-0.17,2.0067137937,0.0195,0,0.0195,1.98,-0.17,1.9872845795
2020-12-21 21:00:00,1.951,-0.15,1.9567577775,0.021,0,0.021,1.9300000000000002,-0.15,1.9358202396,1.931,-0.19,1.9403249728,0.021,0,0.021,1.9100000000000001,-0.19,1.9194269978
2020-12-21 21:30:00,1.8185,-0.2,1.8294650174,0.018500000000000003,0,0.018500000000000003,1.8,-0.2,1.8110770276000001,1.8085,-0.19,1.8184532575999999,0.018500000000000003,0,0.018500000000000003,1.79,-0.19,1.8000555547000001
2020-12-21 22:00:00,1.7385000000000002,-0.11,1.7419765354,0.018500000000000003,0,0.018500000000000003,1.72,-0.11,1.7235138526,1.7185000000000001,-0.25,1.7365892577,0.018500000000000003,0,0.018500000000000003,1.7000000000000002,-0.25,1.7182840277
2020-12-21 22:30:00,1.663,-0.19,1.6738186878999999,0.023,0,0.023,1.6400000000000001,-0.19,1.6509694122,1.643,-0.2,1.6551280917,0.023,0,0.023,1.62,-0.2,1.6322989922
2020-12-21 23:00:00,1.609,0.12,1.6134686238,0.019,0,0.019,1.5899999999999999,0.12,1.5945218719,1.549,-0.5,1.6276980678,0.019,0,0.019,1.53,-0.5,1.6096272861
2020-12-21 23:30:00,1.5575,-0.07,1.5590722401,0.0175,0,0.0175,1.54,-0.07,1.5415900882,1.5275,-0.26,1.5494696673,0.0175,0,0.0175,1.51,-0.26,1.5322206107
2020-12-22 00:00:00,1.541,-0.17,1.5503486705,0.021,0,0.021,1.52,-0.17,1.5294770348,1.5310000000000001,-0.17,1.5404093612,0.021,0,0.021,1.51,-0.17,1.5195394039
2020-12-22 00:30:00,1.9445000000000001,0.03,1.9447314082,0.0145,0,0.0145,1.9300000000000002,0.03,1.9302331465,1.8845,-0.5,1.9497026055000002,0.0145,0,0.0145,1.87,-0.5,1.9356910911
2020-12-22 01:00:00,2.0135,0.2,2.0234085722,0.0135,0,0.0135,2.0,0.2,2.0099751242,1.9035000000000002,-0.68,2.0213144857,0.0135,0,0.0135,1.8900000000000001,-0.68,2.0086064821
2020-12-22 01:30:00,2.01,0.2,2.0199257412,0.01,0,0.01,2.0,0.2,2.0099751242,1.9,-0.68,2.0180188304,0.01,0,0.01,1.8900000000000001,-0.68,2.0086064821
2020-12-22 02:00:00,1.9665,0.21,1.9776810284000002,0.006500000000000001,0,0.006500000000000001,1.96,0.21,1.9712178975999999,1.8665,-0.68,1.9865100679,0.006500000000000001,0,0.006500000000000001,1.8599999999999999,-0.68,1.9804039992
2020-12-22 02:30:00,1.9235000000000002,0.21,1.9349295207,0.0035,0,0.0035,1.92,0.21,1.9314502323,1.8235000000000001,-0.68,1.9461634695,0.0035,0,0.0035,1.82,-0.68,1.9428844536
2020-12-22 03:00:00,1.8375,0.02,1.8376088403000002,0.007500000000000001,0,0.007500000000000001,1.83,0.02,1.8301092864,1.7775,-0.49,1.8438021179000001,0.007500000000000001,0,0.007500000000000001,1.77,-0.49,1.8365728954
2020-12-22 03:30:00,1.786,-0.23,1.8007487332,0.006,0,0.006,1.78,-0.23,1.7947980388,1.776,-0.22,1.789574251,0.006,0,0.006,1.77,-0.22,1.7836199147
2020-12-22 04:00:00,1.7315,-0.21,1.7441881349,0.0015,0,0.0015,1.73,-0.21,1.7426990561,1.7215,-0.2,1.7330788355000002,0.0015,0,0.0015,1.72,-0.2,1.7315888658
2020-12-22 04:30:00,1.7235,-0.22,1.7374844604000002,0.0035,0,0.0035,1.72,-0.22,1.7340126874,1.7135,-0.21,1.7263204367,0.0035,0,0.0035,1.71,-0.21,1.7228464818
2020-12-22 05:00:00,1.6435,-0.22,1.6581592957,0.0035,0,0.0035,1.6400000000000001,-0.22,1.6546903033,1.6335000000000002,-0.21,1.6469433050000002,0.0035,0,0.0035,1.63,-0.21,1.6434719347
2020-12-22 05:30:00,1.642,-0.22,1.6566725687,0.002,0,0.002,1.6400000000000001,-0.22,1.6546903033,1.6320000000000001,-0.21,1.64545556,0.002,0,0.002,1.63,-0.21,1.6434719347
2020-12-22 06:00:00,1.65,-0.21,1.6633099531000002,0.0,0,0.0,1.65,-0.21,1.6633099531000002,1.6400000000000001,-0.21,1.653390456,0.0,0,0.0,1.6400000000000001,-0.21,1.653390456
2020-12-22 06:30:00,1.79,0.13,1.794714462,0.0,0,0.0,1.79,0.13,1.794714462,1.72,-0.49,1.7884350701,0.0,0,0.0,1.72,-0.49,1.7884350701
2020-12-22 07:00:00,1.9,0.09,1.9021303846,0.0,0,0.0,1.9,0.09,1.9021303846,1.8399999999999999,-0.42,1.8873261508999999,0.0,0,0.0,1.8399999999999999,-0.42,1.8873261508999999
2020-12-22 07:30:00,1.83,-0.16,1.8369812193000001,0.0,0,0.0,1.83,-0.16,1.8369812193000001,1.81,-0.15,1.8162048343000001,0.0,0,0.0,1.81,-0.15,1.8162048343000001
2020-12-22 08:00:00,1.8505,-0.14,1.8557883096,0.0005,0,0.0005,1.85,-0.14,1.8552897348,1.8405,-0.15,1.8466023530000002,0.0005,0,0.0005,1.8399999999999999,-0.15,1.8461040057
2020-12-22 08:30:00,1.9,-0.01,1.9000263156,0.0,0,0.0,1.9,-0.01,1.9000263156,1.8599999999999999,-0.30000000000000004,1.8840382162,0.0,0,0.0,1.8599999999999999,-0.30000000000000004,1.8840382162
2020-12-22 09:00:00,1.87,-0.05,1.8706683298,0.0,0,0.0,1.87,-0.05,1.8706683298,1.8399999999999999,-0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,-0.23,1.8543192821
2020-12-22 09:30:00,1.9,-0.16,1.9067249408,0.0,0,0.0,1.9,-0.16,1.9067249408,1.8900000000000001,-0.15,1.8959430371,0.0,0,0.0,1.8900000000000001,-0.15,1.8959430371
2020-12-22 10:00:00,1.901,-0.15,1.906908755,0.001,0,0.001,1.9,-0.15,1.9059118553,1.891,-0.15,1.8969399042,0.001,0,0.001,1.8900000000000001,-0.15,1.8959430371
2020-12-22 10:30:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735
2020-12-22 11:00:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735
2020-12-22 11:30:00,1.8315000000000001,-0.14,1.8368430118,0.0015,0,0.0015,1.83,-0.14,1.8353473786,1.8215,-0.14,1.8268722588,0.0015,0,0.0015,1.82,-0.14,1.8253766735
2020-12-22 12:00:00,1.8905,-0.14,1.8956767261,0.0005,0,0.0005,1.8900000000000001,-0.14,1.8951780919,1.8805,-0.14,1.8857041788000002,0.0005,0,0.0005,1.88,-0.14,1.8852055591
2020-12-22 12:30:00,1.9625,-0.14,1.9674872935,0.0025,0,0.0025,1.96,-0.14,1.9649936387,1.9425,-0.14,1.9475385105,0.0025,0,0.0025,1.94,-0.14,1.9450449866000001
2020-12-22 13:00:00,1.9649999999999999,-0.11,1.9680764721,0.005,0,0.005,1.96,-0.11,1.9630843079,1.935,-0.17,1.9424533456000002,0.005,0,0.005,1.9300000000000002,-0.17,1.9374725805000002
2020-12-22 13:30:00,1.9075000000000002,-0.14,1.9126307145,0.007500000000000001,0,0.007500000000000001,1.9,-0.14,1.9051509127,1.8875000000000002,-0.13,1.8919715246000002,0.007500000000000001,0,0.007500000000000001,1.88,-0.13,1.8844893207000002
2020-12-22 14:00:00,1.8475000000000001,-0.14,1.8527968723,0.007500000000000001,0,0.007500000000000001,1.8399999999999999,-0.14,1.8453184007,1.8375,-0.13,1.8420928993999999,0.007500000000000001,0,0.007500000000000001,1.83,-0.13,1.8346116755000001
2020-12-22 14:30:00,1.8115,-0.14,1.8169018273000002,0.0115,0,0.0115,1.8,-0.14,1.8054362354,1.8014999999999999,-0.13,1.8061844452,0.0115,0,0.0115,1.79,-0.13,1.794714462
2020-12-22 15:00:00,1.7925,-0.14,1.7979589122,0.0025,0,0.0025,1.79,-0.14,1.7954665132,1.7825000000000002,-0.13,1.7872342460000001,0.0025,0,0.0025,1.78,-0.13,1.7847408776
2020-12-22 15:30:00,1.8305,-0.14,1.8358459221999999,0.0005,0,0.0005,1.83,-0.14,1.8353473786,1.8105,-0.14,1.815904802,0.0005,0,0.0005,1.81,-0.14,1.8154062906
2020-12-22 16:00:00,1.8905,-0.17,1.898128091,0.0005,0,0.0005,1.8900000000000001,-0.17,1.8976301009,1.8805,-0.16,1.8872944259,0.0005,0,0.0005,1.88,-0.16,1.8867962264
2020-12-22 16:30:00,2.05,-0.12,2.0535091916,0.0,0,0.0,2.05,-0.12,2.0535091916,2.02,-0.23,2.0330518931,0.0,0,0.0,2.02,-0.23,2.0330518931
2020-12-22 17:00:00,2.23,0.01,2.2300224214,0.0,0,0.0,2.23,0.01,2.2300224214,2.17,-0.41000000000000003,2.208393081,0.0,0,0.0,2.17,-0.41000000000000003,2.208393081
2020-12-22 17:30:00,2.33,0.21,2.3394443785,0.0,0,0.0,2.33,0.21,2.3394443785,2.24,-0.56,2.3089391503,0.0,0,0.0,2.24,-0.56,2.3089391503
2020-12-22 18:00:00,2.33,-0.2,2.3385679379,0.0,0,0.0,2.33,-0.2,2.3385679379,2.32,-0.19,2.3277671705,0.0,0,0.0,2.32,-0.19,2.3277671705
2020-12-22 18:30:00,2.31,-0.21,2.3195258136,0.0,0,0.0,2.31,-0.21,2.3195258136,2.3,-0.19,2.3078344828,0.0,0,0.0,2.3,-0.19,2.3078344828
2020-12-22 19:00:00,2.23,-0.21,2.2398660674,0.0,0,0.0,2.23,-0.21,2.2398660674,2.22,-0.19,2.2281157959,0.0,0,0.0,2.22,-0.19,2.2281157959
2020-12-22 19:30:00,2.1105,-0.2,2.1199552472,0.0005,0,0.0005,2.11,-0.2,2.1194574778,2.0905,-0.19,2.0991165404,0.0005,0,0.0005,2.09,-0.19,2.0986185933
2020-12-22 20:00:00,1.94,-0.18,1.9483326205,0.0,0,0.0,1.94,-0.18,1.9483326205,1.9300000000000002,-0.23,1.9436563482,0.0,0,0.0,1.9300000000000002,-0.23,1.9436563482
2020-12-22 20:30:00,1.9,-0.22,1.9126944346,0.0,0,0.0,1.9,-0.22,1.9126944346,1.8900000000000001,-0.21,1.901630879,0.0,0,0.0,1.8900000000000001,-0.21,1.901630879
2020-12-22 21:00:00,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002,1.85,-0.21,1.8618807695,0.0,0,0.0,1.85,-0.21,1.8618807695
2020-12-22 21:30:00,1.7905000000000002,-0.22,1.8039651466,0.0005,0,0.0005,1.79,-0.22,1.8034688797,1.7805,-0.21,1.7928413901,0.0005,0,0.0005,1.78,-0.21,1.7923448329
2020-12-22 22:00:00,1.72,-0.2,1.7315888658,0.0,0,0.0,1.72,-0.2,1.7315888658,1.71,-0.19,1.7205231762,0.0,0,0.0,1.71,-0.19,1.7205231762
2020-12-22 22:30:00,1.6505,-0.19,1.6614000873,0.0005,0,0.0005,1.65,-0.19,1.6609033687,1.6305,-0.23,1.6466421135,0.0005,0,0.0005,1.63,-0.23,1.6461470165
2020-12-22 23:00:00,1.5835,0.24,1.6015842938,0.0035,0,0.0035,1.58,0.24,1.5981239001,1.5035,-0.63,1.6301571243000001,0.0035,0,0.0035,1.5,-0.63,1.6269296236000002
2020-12-22 23:30:00,1.584,0.25,1.6036071838,0.004,0,0.004,1.58,0.25,1.5996562131,1.504,-0.6000000000000001,1.6192640304,0.004,0,0.004,1.5,-0.6000000000000001,1.6155494421
2020-12-23 00:00:00,1.6019999999999999,0.26,1.6229614906,0.002,0,0.002,1.6,0.26,1.6209873533999999,1.522,-0.59,1.6323553535,0.002,0,0.002,1.52,-0.59,1.6304907237
2020-12-23 00:30:00,1.931,0.0,1.931,0.001,0,0.001,1.9300000000000002,0.0,1.9300000000000002,1.871,-0.5,1.9366571715,0.001,0,0.001,1.87,-0.5,1.9356910911
2020-12-23 01:00:00,2.031,0.18,2.0389607647,0.001,0,0.001,2.03,0.18,2.0379646709,1.931,-0.6900000000000001,2.0505757728,0.001,0,0.001,1.9300000000000002,-0.6900000000000001,2.0496341137
2020-12-23 01:30:00,2.002,-0.07,2.0032234024,0.002,0,0.002,2.0,-0.07,2.0012246251,1.952,-0.45,2.0031984425,0.002,0,0.002,1.9500000000000002,-0.45,2.0012496096
2020-12-23 02:00:00,1.9020000000000001,-0.26,1.9196885164,0.002,0,0.002,1.9,-0.26,1.9177069641000002,1.892,-0.25,1.9084454407,0.002,0,0.002,1.8900000000000001,-0.25,1.9064626931
2020-12-23 02:30:00,1.8625,-0.26,1.8805600894,0.0025,0,0.0025,1.8599999999999999,-0.26,1.8780841302,1.8525,-0.25,1.8692929813,0.0025,0,0.0025,1.85,-0.25,1.8668154703000002
2020-12-23 03:00:00,1.8135,-0.25,1.8306507723,0.0035,0,0.0035,1.81,-0.25,1.8271836251,1.8035,-0.23,1.8181067763,0.0035,0,0.0035,1.8,-0.23,1.8146349495
2020-12-23 03:30:00,1.7735,-0.23,1.788351825,0.0035,0,0.0035,1.77,-0.23,1.7848809484000001,1.7635,-0.22,1.7771697302,0.0035,0,0.0035,1.76,-0.22,1.7736967046
2020-12-23 04:00:00,1.717,-0.23,1.7323362838,0.007,0,0.007,1.71,-0.23,1.7253985047,1.7069999999999999,-0.22,1.7211185317000002,0.007,0,0.007,1.7000000000000002,-0.22,1.714176187
2020-12-23 04:30:00,1.695,-0.23,1.7105335425,0.005,0,0.005,1.69,-0.23,1.7055790805000002,1.685,-0.22,1.6993013270000001,0.005,0,0.005,1.6800000000000002,-0.22,1.6943435306999999
2020-12-23 05:00:00,1.6065,-0.21,1.6201673525,0.006500000000000001,0,0.006500000000000001,1.6,-0.21,1.6137224049,1.5965,-0.2,1.6089786357,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,-0.2,1.6025292509
2020-12-23 05:30:00,1.604,-0.21,1.6176884743,0.004,0,0.004,1.6,-0.21,1.6137224049,1.5939999999999999,-0.2,1.6064980548,0.004,0,0.004,1.5899999999999999,-0.2,1.6025292509
2020-12-23 06:00:00,1.6325,-0.21,1.6459514726000002,0.0025,0,0.0025,1.63,-0.21,1.6434719347,1.6225,-0.2,1.634780184,0.0025,0,0.0025,1.62,-0.2,1.6322989922
2020-12-23 06:30:00,1.742,-0.19,1.752331019,0.002,0,0.002,1.74,-0.19,1.7503428236,1.732,-0.18,1.7413282287,0.002,0,0.002,1.73,-0.18,1.7393389549
2020-12-23 07:00:00,1.783,-0.15,1.7892984659,0.003,0,0.003,1.78,-0.15,1.7863090438,1.7730000000000001,-0.14,1.7785187657,0.003,0,0.003,1.77,-0.14,1.7755280905
2020-12-23 07:30:00,1.782,-0.01,1.7820280580999999,0.002,0,0.002,1.78,-0.01,1.7800280897,1.752,-0.30000000000000004,1.7774993671,0.002,0,0.002,1.75,-0.30000000000000004,1.7755280905
2020-12-23 08:00:00,1.7815,-0.15,1.7878037504000002,0.0015,0,0.0015,1.78,-0.15,1.7863090438,1.7715,-0.15,1.7778392081,0.0015,0,0.0015,1.77,-0.15,1.7763445612000002
2020-12-23 08:30:00,1.9105,0.22,1.9231251259,0.0005,0,0.0005,1.9100000000000001,0.22,1.9226284092,1.8305,-0.49,1.8949486141,0.0005,0,0.0005,1.83,-0.49,1.8944656239
2020-12-23 09:00:00,1.96,0.03,1.9602295784,0.0,0,0.0,1.96,0.03,1.9602295784,1.92,-0.35000000000000003,1.9516403357,0.0,0,0.0,1.92,-0.35000000000000003,1.9516403357
2020-12-23 09:30:00,1.96,0.30000000000000004,1.9828262657,0.0,0,0.0,1.96,0.30000000000000004,1.9828262657,1.8599999999999999,-0.59,1.9513328778,0.0,0,0.0,1.8599999999999999,-0.59,1.9513328778
2020-12-23 10:00:00,1.87,-0.14,1.8752333187999999,0.0,0,0.0,1.87,-0.14,1.8752333187999999,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758
2020-12-23 10:30:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735
2020-12-23 11:00:00,1.8,-0.14,1.8054362354,0.0,0,0.0,1.8,-0.14,1.8054362354,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132
2020-12-23 11:30:00,1.8,-0.14,1.8054362354,0.0,0,0.0,1.8,-0.14,1.8054362354,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132
2020-12-23 12:00:00,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348
2020-12-23 12:30:00,1.96,0.35000000000000003,1.9910047715,0.0,0,0.0,1.96,0.35000000000000003,1.9910047715,1.85,-0.6000000000000001,1.9448650339,0.0,0,0.0,1.85,-0.6000000000000001,1.9448650339
2020-12-23 13:00:00,1.9105,0.17,1.9180485526000002,0.0005,0,0.0005,1.9100000000000001,0.17,1.9175505207999999,1.8505,-0.42,1.897564294,0.0005,0,0.0005,1.85,-0.42,1.8970766985
2020-12-23 13:30:00,1.9115000000000002,-0.11,1.9146624376,0.0015,0,0.0015,1.9100000000000001,-0.11,1.9131649171,1.9015,-0.19,1.9109689296,0.0015,0,0.0015,1.9,-0.19,1.909476368
2020-12-23 14:00:00,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542,1.96,-0.14,1.9649936387,0.0,0,0.0,1.96,-0.14,1.9649936387
2020-12-23 14:30:00,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542,1.96,-0.14,1.9649936387,0.0,0,0.0,1.96,-0.14,1.9649936387
2020-12-23 15:00:00,1.9705,-0.16,1.9769851416000002,0.0005,0,0.0005,1.97,-0.16,1.9764867821,1.9605000000000001,-0.15,1.9662299586,0.0005,0,0.0005,1.96,-0.15,1.9657314160000001
2020-12-23 15:30:00,1.9045,-0.16,1.9112091068,0.0045000000000000005,0,0.0045000000000000005,1.9,-0.16,1.9067249408,1.8945,-0.15,1.9004289647000001,0.0045000000000000005,0,0.0045000000000000005,1.8900000000000001,-0.15,1.8959430371
2020-12-23 16:00:00,1.9825,0.03,1.9827269731000001,0.0125,0,0.0125,1.97,0.03,1.9702284132,1.9425,-0.32,1.968681348,0.0125,0,0.0125,1.9300000000000002,-0.32,1.9563486397
2020-12-23 16:30:00,2.082,-0.16,2.0881388843,0.022,0,0.022,2.06,-0.16,2.0662042493,2.062,-0.15,2.0674486693,0.022,0,0.022,2.04,-0.15,2.045507272
2020-12-23 17:00:00,2.259,-0.16,2.2646591355,0.029,0,0.029,2.23,-0.16,2.2357325421,2.249,-0.15,2.2539966726,0.029,0,0.029,2.22,-0.15,2.2250617969
2020-12-23 17:30:00,2.388,-0.16,2.3933541318,0.028,0,0.028,2.36,-0.16,2.3654175107,2.368,-0.15,2.3727460884,0.028,0,0.028,2.34,-0.15,2.3448027636
2020-12-23 18:00:00,2.393,-0.16,2.3983429696,0.033,0,0.033,2.36,-0.16,2.3654175107,2.373,-0.15,2.3777361081,0.033,0,0.033,2.34,-0.15,2.3448027636
2020-12-23 18:30:00,2.349,-0.17,2.35514352,0.029,0,0.029,2.32,-0.17,2.32622011,2.329,-0.19,2.3367372552,0.029,0,0.029,2.3,-0.19,2.3078344828
2020-12-23 19:00:00,2.3135,-0.17,2.319737539,0.0335,0,0.0335,2.2800000000000002,-0.17,2.2863289352000002,2.3035,-0.17,2.3097645443,0.0335,0,0.0335,2.27,-0.17,2.2763567383
2020-12-23 19:30:00,2.233,-0.15,2.2380323948,0.003,0,0.003,2.23,-0.15,2.2350391495,2.213,-0.19,2.2211413733,0.003,0,0.003,2.21,-0.19,2.2181523843
2020-12-23 20:00:00,2.085,-0.17,2.0919189755,0.025,0,0.025,2.06,-0.17,2.0670026609,2.075,-0.17,2.0819522089,0.025,0,0.025,2.05,-0.17,2.0570367036
2020-12-23 20:30:00,2.0455,-0.17,2.0525521309,0.0155,0,0.0155,2.03,-0.17,2.0371057901,2.0255,-0.17,2.0326215216,0.0155,0,0.0155,2.01,-0.17,2.0171762442
2020-12-23 21:00:00,2.0015,-0.17,2.0087066112,0.0115,0,0.0115,1.99,-0.17,1.9972481068,1.9915,-0.17,1.9987426673000002,0.0115,0,0.0115,1.98,-0.17,1.9872845795
2020-12-23 21:30:00,1.9675,-0.19,1.9766527894,0.0375,0,0.0375,1.9300000000000002,-0.19,1.9393297811,1.9575,-0.18,1.9657584414,0.0375,0,0.0375,1.92,-0.18,1.9284190416
2020-12-23 22:00:00,1.8860000000000001,-0.19,1.8955463592,0.036000000000000004,0,0.036000000000000004,1.85,-0.19,1.8597311634,1.866,-0.18,1.8746615695000002,0.036000000000000004,0,0.036000000000000004,1.83,-0.18,1.8388311505
2020-12-23 22:30:00,1.7695,-0.18,1.7786315667,0.0095,0,0.0095,1.76,-0.18,1.7691806013,1.7495,-0.22,1.7632782679,0.0095,0,0.0095,1.74,-0.22,1.7538529015000002
2020-12-23 23:00:00,1.705,-0.22,1.7191349569,0.005,0,0.005,1.7000000000000002,-0.22,1.714176187,1.695,-0.22,1.7092176573,0.005,0,0.005,1.69,-0.22,1.7042593699
2020-12-23 23:30:00,1.6724999999999999,-0.2,1.6844156999000002,0.0325,0,0.0325,1.6400000000000001,-0.2,1.6521501142,1.6625,-0.19,1.6733219206,0.0325,0,0.0325,1.63,-0.19,1.6410362580000002
2020-12-24 00:00:00,1.6715,-0.2,1.6834227782,0.0315,0,0.0315,1.6400000000000001,-0.2,1.6521501142,1.6615,-0.19,1.6723283918,0.0315,0,0.0315,1.63,-0.19,1.6410362580000002
2020-12-24 00:30:00,2.023,-0.2,2.0328622678,0.033,0,0.033,1.99,-0.2,2.0000249998,2.003,-0.29,2.0238846311,0.033,0,0.033,1.97,-0.29,1.9912307752
2020-12-24 01:00:00,2.0705,-0.27,2.0880302321,0.030500000000000003,0,0.030500000000000003,2.04,-0.27,2.0577900768,2.0605,-0.26,2.0768390044,0.030500000000000003,0,0.030500000000000003,2.03,-0.26,2.0465825173
2020-12-24 01:30:00,2.072,-0.28,2.0908333267,0.032,0,0.032,2.04,-0.28,2.0591260282,2.062,-0.26,2.078327212,0.032,0,0.032,2.03,-0.26,2.0465825173
2020-12-24 02:00:00,2.0215,-0.26,2.0381516749,0.0315,0,0.0315,1.99,-0.26,2.0069130524,2.0015,-0.26,2.0183166872,0.0315,0,0.0315,1.97,-0.26,1.9870832896000001
2020-12-24 02:30:00,2.019,-0.25,2.0344190817,0.029,0,0.029,1.99,-0.25,2.0056420418,1.999,-0.24,2.0133556566,0.029,0,0.029,1.97,-0.24,1.9845654436000002
2020-12-24 03:00:00,1.953,-0.23,1.9664966311,0.033,0,0.033,1.92,-0.23,1.9337269714,1.933,-0.22,1.9454791184,0.033,0,0.033,1.9,-0.22,1.9126944346
2020-12-24 03:30:00,1.9100000000000001,-0.23,1.9237983262,0.03,0,0.03,1.88,-0.23,1.8940168954,1.9,-0.22,1.9126944346,0.03,0,0.03,1.87,-0.22,1.8828967045
2020-12-24 04:00:00,1.8675000000000002,-0.24,1.8828585316000002,0.0275,0,0.0275,1.8399999999999999,-0.24,1.8555861608000002,1.8575,-0.22,1.8704828922,0.0275,0,0.0275,1.83,-0.22,1.8431766058
2020-12-24 04:30:00,1.8215,-0.18,1.8303721616000002,0.0315,0,0.0315,1.79,-0.18,1.7990275151000001,1.8014999999999999,-0.27,1.8216207756,0.0315,0,0.0315,1.77,-0.27,1.7904747974
2020-12-24 05:00:00,1.7835,0.08,1.7852933232,0.0235,0,0.0235,1.76,0.08,1.7618172436,1.7135,-0.55,1.7996061375,0.0235,0,0.0235,1.69,-0.55,1.7772450591000002
2020-12-24 05:30:00,1.798,-0.01,1.7980278085,0.018000000000000002,0,0.018000000000000002,1.78,-0.01,1.7800280897,1.738,-0.46,1.7978442647000001,0.018000000000000002,0,0.018000000000000002,1.72,-0.46,1.7804493815
2020-12-24 06:00:00,1.8035,-0.24,1.8193988705000002,0.0135,0,0.0135,1.79,-0.24,1.8060177186000002,1.7934999999999999,-0.23,1.8081875593999999,0.0135,0,0.0135,1.78,-0.23,1.7947980388
2020-12-24 06:30:00,1.9315,0.17,1.9389667996000002,0.0115,0,0.0115,1.92,0.17,1.9275113489,1.8415,-0.59,1.9337068677,0.0115,0,0.0115,1.83,-0.59,1.9227584352
2020-12-24 07:00:00,2.069,0.03,2.0692174849,0.009000000000000001,0,0.009000000000000001,2.06,0.03,2.060218435,2.009,-0.43,2.0545026162,0.009000000000000001,0,0.009000000000000001,2.0,-0.43,2.0457028132
2020-12-24 07:30:00,1.9445000000000001,-0.17,1.9519170705,0.0045000000000000005,0,0.0045000000000000005,1.94,-0.17,1.9474342094,1.9245,-0.22,1.9370338794,0.0045000000000000005,0,0.0045000000000000005,1.92,-0.22,1.9325630649
2020-12-24 08:00:00,1.941,0.08,1.9426479352000001,0.001,0,0.001,1.94,0.08,1.9416487839,1.871,-0.45,1.924354697,0.001,0,0.001,1.87,-0.45,1.9233824373
2020-12-24 08:30:00,1.996,0.08,1.9976025631,0.006,0,0.006,1.99,0.08,1.991607391,1.936,-0.42,1.9810340734,0.006,0,0.006,1.9300000000000002,-0.42,1.9751708787000002
2020-12-24 09:00:00,2.0115,0.0,2.0115,0.0115,0,0.0115,2.0,0.0,2.0,1.9715,-0.35000000000000003,2.0023267091,0.0115,0,0.0115,1.96,-0.35000000000000003,1.9910047715
2020-12-24 09:30:00,2.1015,-0.06,2.1023563566,0.0015,0,0.0015,2.1,-0.06,2.100856968,2.0615,-0.32,2.0861884503,0.0015,0,0.0015,2.06,-0.32,2.0847062143
2020-12-24 10:00:00,2.0245,-0.06,2.0253889133,0.0045000000000000005,0,0.0045000000000000005,2.02,-0.06,2.0208908927,1.9945,-0.32,2.0200074876,0.0045000000000000005,0,0.0045000000000000005,1.99,-0.32,2.0155644371
2020-12-24 10:30:00,1.9905,-0.17,1.9977462927,0.0105,0,0.0105,1.98,-0.17,1.9872845795,1.9805000000000001,-0.16,1.9869525032,0.0105,0,0.0105,1.97,-0.16,1.9764867821
2020-12-24 11:00:00,1.8635000000000002,-0.13,1.8680289746,0.0235,0,0.0235,1.8399999999999999,-0.13,1.8445866746,1.8435000000000001,-0.17,1.8513217576,0.0235,0,0.0235,1.82,-0.17,1.8279223178000001
2020-12-24 11:30:00,1.8475000000000001,-0.14,1.8527968723,0.0275,0,0.0275,1.82,-0.14,1.8253766735,1.8475000000000001,-0.14,1.8527968723,0.0275,0,0.0275,1.82,-0.14,1.8253766735
2020-12-24 12:00:00,1.8265,-0.14,1.8318575954,0.0165,0,0.0165,1.81,-0.14,1.8154062906,1.8165,-0.14,1.8218870025,0.0165,0,0.0165,1.8,-0.14,1.8054362354
2020-12-24 12:30:00,1.964,0.1,1.966544177,0.014,0,0.014,1.9500000000000002,0.1,1.952562419,1.904,-0.42,1.9497733202,0.014,0,0.014,1.8900000000000001,-0.42,1.936104336
2020-12-24 13:00:00,1.933,0.2,1.943319068,0.023,0,0.023,1.9100000000000001,0.2,1.9204426573000002,1.863,-0.46,1.9189499733000002,0.023,0,0.023,1.8399999999999999,-0.46,1.8966285878
2020-12-24 13:30:00,1.8065,-0.14,1.8119167337,0.026500000000000003,0,0.026500000000000003,1.78,-0.14,1.7854971297,1.7965,-0.14,1.8019467944,0.026500000000000003,0,0.026500000000000003,1.77,-0.14,1.7755280905
2020-12-24 14:00:00,1.7115,-0.14,1.7172164249000001,0.021500000000000002,0,0.021500000000000002,1.69,-0.14,1.695788902,1.7015,-0.14,1.7072499085000001,0.021500000000000002,0,0.021500000000000002,1.6800000000000002,-0.14,1.685823241
2020-12-24 14:30:00,1.8345,-0.14,1.8398342996000001,0.0245,0,0.0245,1.81,-0.14,1.8154062906,1.8245,-0.14,1.8298634512,0.0245,0,0.0245,1.8,-0.14,1.8054362354
2020-12-24 15:00:00,1.8475000000000001,-0.07,1.8488256408,0.0175,0,0.0175,1.83,-0.07,1.8313383085,1.8175,-0.30000000000000004,1.8420928993999999,0.0175,0,0.0175,1.8,-0.30000000000000004,1.8248287590999999
2020-12-24 15:30:00,2.0595,0.21,2.0701787966,0.0095,0,0.0095,2.05,0.21,2.0607280267,1.9595,-0.66,2.0676654106,0.0095,0,0.0095,1.9500000000000002,-0.66,2.0586646157
2020-12-24 16:00:00,2.1005,-0.06,2.1013567641,0.0005,0,0.0005,2.1,-0.06,2.100856968,2.0605,-0.37,2.0934565317,0.0005,0,0.0005,2.06,-0.37,2.0929644049
2020-12-24 16:30:00,2.2805,0.28,2.297624915,0.0005,0,0.0005,2.2800000000000002,0.28,2.2971286425,2.1705,-0.72,2.2868035005,0.0005,0,0.0005,2.17,-0.72,2.2863289352000002
2020-12-24 17:00:00,2.37,-0.23,2.3811341835,0.0,0,0.0,2.37,-0.23,2.3811341835,2.35,-0.29,2.3678260071,0.0,0,0.0,2.35,-0.29,2.3678260071
2020-12-24 17:30:00,2.4525,-0.23,2.4632613036,0.0025,0,0.0025,2.45,-0.23,2.4607722365,2.4325,-0.22,2.442428351,0.0025,0,0.0025,2.43,-0.22,2.4399385238
2020-12-24 18:00:00,2.534,-0.21,2.5426867680000003,0.004,0,0.004,2.5300000000000002,-0.21,2.538700455,2.5140000000000002,-0.21,2.5227556362,0.004,0,0.004,2.51,-0.21,2.5187695409
2020-12-24 18:30:00,2.5005,-0.23,2.5110556047,0.0005,0,0.0005,2.5,-0.23,2.5105577070000002,2.4805,-0.21,2.4893734654,0.0005,0,0.0005,2.48,-0.21,2.4888752480000003
2020-12-24 19:00:00,2.4205,-0.23,2.4314029386,0.0005,0,0.0005,2.42,-0.23,2.4309051812,2.4005,-0.27,2.4156366138,0.0005,0,0.0005,2.4,-0.27,2.4151397475
2020-12-24 19:30:00,2.302,-0.24,2.3144770468,0.002,0,0.002,2.3,-0.24,2.3124878378,2.292,-0.24,2.3045311888,0.002,0,0.002,2.29,-0.24,2.3025420734
2020-12-24 20:00:00,2.2305,-0.26,2.2456024247,0.0005,0,0.0005,2.23,-0.26,2.2451057882,2.2105,-0.26,2.225738136,0.0005,0,0.0005,2.21,-0.26,2.2252415599
2020-12-24 20:30:00,2.2,-0.23,2.2119900542,0.0,0,0.0,2.2,-0.23,2.2119900542,2.18,-0.30000000000000004,2.2005453869,0.0,0,0.0,2.18,-0.30000000000000004,2.2005453869
2020-12-24 21:00:00,2.11,-0.24,2.1236054247,0.0,0,0.0,2.11,-0.24,2.1236054247,2.1,-0.27,2.1172859986,0.0,0,0.0,2.1,-0.27,2.1172859986
2020-12-24 21:30:00,2.06,-0.26,2.0763429389,0.0,0,0.0,2.06,-0.26,2.0763429389,2.05,-0.25,2.0651876428,0.0,0,0.0,2.05,-0.25,2.0651876428
2020-12-24 22:00:00,1.97,-0.21,1.9811612755999999,0.0,0,0.0,1.97,-0.21,1.9811612755999999,1.9500000000000002,-0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,-0.25,1.9659603251000002
2020-12-24 22:30:00,1.88,-0.24,1.8952572385000002,0.0,0,0.0,1.88,-0.24,1.8952572385000002,1.87,-0.23,1.8840912929,0.0,0,0.0,1.87,-0.23,1.8840912929
2020-12-24 23:00:00,1.8399999999999999,-0.28,1.8611824199,0.0,0,0.0,1.8399999999999999,-0.28,1.8611824199,1.83,-0.27,1.8498108011,0.0,0,0.0,1.83,-0.27,1.8498108011
2020-12-24 23:30:00,1.87,0.13,1.8745132702,0.0,0,0.0,1.87,0.13,1.8745132702,1.79,-0.66,1.9077997799,0.0,0,0.0,1.79,-0.66,1.9077997799
2020-12-25 00:00:00,1.87,0.17,1.8777113729,0.0,0,0.0,1.87,0.17,1.8777113729,1.79,-0.7000000000000001,1.9220041623,0.0,0,0.0,1.79,-0.7000000000000001,1.9220041623
2020-12-25 00:30:00,2.21,0.15,2.2150846485,0.0,0,0.0,2.21,0.15,2.2150846485,2.11,-0.77,2.2461077445,0.0,0,0.0,2.11,-0.77,2.2461077445
2020-12-25 01:00:00,2.3,0.17,2.3062740514,0.0,0,0.0,2.3,0.17,2.3062740514,2.2,-0.78,2.3341807985,0.0,0,0.0,2.2,-0.78,2.3341807985
2020-12-25 01:30:00,2.26,-0.32,2.2825424421,0.0,0,0.0,2.26,-0.32,2.2825424421,2.24,-0.31,2.2613491548,0.0,0,0.0,2.24,-0.31,2.2613491548
2020-12-25 02:00:00,2.22,-0.32,2.2429444933,0.0,0,0.0,2.22,-0.32,2.2429444933,2.21,-0.31,2.2316361711,0.0,0,0.0,2.21,-0.31,2.2316361711
2020-12-25 02:30:00,2.18,-0.32,2.2033610689,0.0,0,0.0,2.18,-0.32,2.2033610689,2.16,-0.31,2.182131985,0.0,0,0.0,2.16,-0.31,2.182131985
2020-12-25 03:00:00,2.14,-0.30000000000000004,2.1609257276,0.0,0,0.0,2.14,-0.30000000000000004,2.1609257276,2.13,-0.29,2.1496511345,0.0,0,0.0,2.13,-0.29,2.1496511345
2020-12-25 03:30:00,2.07,-0.30000000000000004,2.0916261616,0.0,0,0.0,2.07,-0.30000000000000004,2.0916261616,2.06,-0.29,2.0803124765,0.0,0,0.0,2.06,-0.29,2.0803124765
2020-12-25 04:00:00,2.03,-0.30000000000000004,2.0520477577,0.0,0,0.0,2.03,-0.30000000000000004,2.0520477577,2.01,-0.29,2.0308126452,0.0,0,0.0,2.01,-0.29,2.0308126452
2020-12-25 04:30:00,2.03,-0.30000000000000004,2.0520477577,0.0,0,0.0,2.03,-0.30000000000000004,2.0520477577,2.01,-0.29,2.0308126452,0.0,0,0.0,2.01,-0.29,2.0308126452
2020-12-25 05:00:00,1.9500000000000002,-0.27,1.968603566,0.0,0,0.0,1.9500000000000002,-0.27,1.968603566,1.94,-0.27,1.9586985475,0.0,0,0.0,1.94,-0.27,1.9586985475
2020-12-25 05:30:00,1.98,-0.27,1.998324298,0.0,0,0.0,1.98,-0.27,1.998324298,1.97,-0.25,1.9857995871,0.0,0,0.0,1.97,-0.25,1.9857995871
2020-12-25 06:00:00,2.01,-0.27,2.0280532537,0.0,0,0.0,2.01,-0.27,2.0280532537,2.0,-0.27,2.0181427105,0.0,0,0.0,2.0,-0.27,2.0181427105
2020-12-25 06:30:00,2.1,-0.26,2.1160340262,0.0,0,0.0,2.1,-0.26,2.1160340262,2.09,-0.25,2.1048990475,0.0,0,0.0,2.09,-0.25,2.1048990475
2020-12-25 07:00:00,2.14,-0.23,2.152324325,0.0,0,0.0,2.14,-0.23,2.152324325,2.13,-0.23,2.1423818521,0.0,0,0.0,2.13,-0.23,2.1423818521
2020-12-25 07:30:00,2.07,-0.19,2.0787015178,0.0,0,0.0,2.07,-0.19,2.0787015178,2.06,-0.23,2.0728000386,0.0,0,0.0,2.06,-0.23,2.0728000386
2020-12-25 08:00:00,2.15,0.08,2.1514878573,0.0,0,0.0,2.15,0.08,2.1514878573,2.08,-0.51,2.1416115427,0.0,0,0.0,2.08,-0.51,2.1416115427
2020-12-25 08:30:00,2.23,-0.02,2.2300896843,0.0,0,0.0,2.23,-0.02,2.2300896843,2.18,-0.42,2.2200900883,0.0,0,0.0,2.18,-0.42,2.2200900883
2020-12-25 09:00:00,2.33,0.28,2.3467637291,0.0,0,0.0,2.33,0.28,2.3467637291,2.22,-0.74,2.3400854685,0.0,0,0.0,2.22,-0.74,2.3400854685
2020-12-25 09:30:00,2.27,0.28,2.2872035327,0.0,0,0.0,2.27,0.28,2.2872035327,2.16,-0.74,2.2832433072000002,0.0,0,0.0,2.16,-0.74,2.2832433072000002
2020-12-25 10:00:00,2.31,0.26,2.3245859846,0.0,0,0.0,2.31,0.26,2.3245859846,2.2,-0.75,2.3243278598,0.0,0,0.0,2.2,-0.75,2.3243278598
2020-12-25 10:30:00,2.33,0.17,2.3361934851,0.0,0,0.0,2.33,0.17,2.3361934851,2.24,-0.64,2.3296351646,0.0,0,0.0,2.24,-0.64,2.3296351646
2020-12-25 11:00:00,2.32,-0.24,2.3323807579,0.0,0,0.0,2.32,-0.24,2.3323807579,2.3,-0.23,2.3114713929,0.0,0,0.0,2.3,-0.23,2.3114713929
2020-12-25 11:30:00,2.222,-0.24,2.2349237123,0.002,0,0.002,2.22,-0.24,2.2329352879,2.202,-0.23,2.213979223,0.002,0,0.002,2.2,-0.23,2.2119900542
2020-12-25 12:00:00,2.31,0.17,2.3162469644,0.0,0,0.0,2.31,0.17,2.3162469644,2.2,-0.68,2.3026940743,0.0,0,0.0,2.2,-0.68,2.3026940743
2020-12-25 12:30:00,2.2815,-0.18,2.2885895766,0.0015,0,0.0015,2.2800000000000002,-0.18,2.2870942263,2.2515,-0.35000000000000003,2.2785416937000003,0.0015,0,0.0015,2.25,-0.35000000000000003,2.2770595073
2020-12-25 13:00:00,2.3415,-0.28,2.3581819798,0.0015,0,0.0015,2.34,-0.28,2.3566925977,2.3315,-0.27,2.3470816454,0.0015,0,0.0015,2.33,-0.27,2.3455916098
2020-12-25 13:30:00,2.38,-0.27,2.3952661648,0.0,0,0.0,2.38,-0.27,2.3952661648,2.36,-0.26,2.3742788379,0.0,0,0.0,2.36,-0.26,2.3742788379
2020-12-25 14:00:00,2.271,-0.25,2.2847190199,0.001,0,0.001,2.27,-0.25,2.2837250272,2.251,-0.28,2.2683476365,0.001,0,0.001,2.25,-0.28,2.2673552876
2020-12-25 14:30:00,2.17,-0.25,2.1843534513,0.0,0,0.0,2.17,-0.25,2.1843534513,2.15,-0.24,2.1633538777,0.0,0,0.0,2.15,-0.24,2.1633538777
2020-12-25 15:00:00,2.17,-0.25,2.1843534513,0.0,0,0.0,2.17,-0.25,2.1843534513,2.15,-0.24,2.1633538777,0.0,0,0.0,2.15,-0.24,2.1633538777
2020-12-25 15:30:00,2.15,-0.2,2.1592822882,0.0,0,0.0,2.15,-0.2,2.1592822882,2.12,-0.31,2.1425452154,0.0,0,0.0,2.12,-0.31,2.1425452154
2020-12-25 16:00:00,2.23,0.25,2.2439696968,0.0,0,0.0,2.23,0.25,2.2439696968,2.12,-0.77,2.2555043782,0.0,0,0.0,2.12,-0.77,2.2555043782
2020-12-25 16:30:00,2.31,0.19,2.3178006817,0.0,0,0.0,2.31,0.19,2.3178006817,2.21,-0.71,2.3212496634,0.0,0,0.0,2.21,-0.71,2.3212496634
2020-12-25 17:00:00,2.39,-0.25,2.4030397417,0.0,0,0.0,2.39,-0.25,2.4030397417,2.38,-0.24,2.3920702331,0.0,0,0.0,2.38,-0.24,2.3920702331
2020-12-25 17:30:00,2.43,-0.24,2.4418230894,0.0,0,0.0,2.43,-0.24,2.4418230894,2.41,-0.23,2.4209502267,0.0,0,0.0,2.41,-0.23,2.4209502267
2020-12-25 18:00:00,2.35,-0.24,2.3622235288,0.0,0,0.0,2.35,-0.24,2.3622235288,2.33,-0.29,2.3479778534,0.0,0,0.0,2.33,-0.29,2.3479778534
2020-12-25 18:30:00,2.26,-0.27,2.2760711764,0.0,0,0.0,2.26,-0.27,2.2760711764,2.24,-0.26,2.2550388023,0.0,0,0.0,2.24,-0.26,2.2550388023
2020-12-25 19:00:00,2.19,-0.27,2.2065810658,0.0,0,0.0,2.19,-0.27,2.2065810658,2.18,-0.26,2.19544984,0.0,0,0.0,2.18,-0.26,2.19544984
2020-12-25 19:30:00,2.09,-0.25,2.1048990475,0.0,0,0.0,2.09,-0.25,2.1048990475,2.09,-0.24,2.1037347742,0.0,0,0.0,2.09,-0.24,2.1037347742
2020-12-25 20:00:00,2.06,-0.24,2.0739334608,0.0,0,0.0,2.06,-0.24,2.0739334608,2.05,-0.24,2.064000969,0.0,0,0.0,2.05,-0.24,2.064000969
2020-12-25 20:30:00,2.0,-0.25,2.0155644371,0.0,0,0.0,2.0,-0.25,2.0155644371,1.99,-0.24,2.0044201156,0.0,0,0.0,1.99,-0.24,2.0044201156
2020-12-25 21:00:00,1.9500000000000002,-0.23,1.9635172523,0.0,0,0.0,1.9500000000000002,-0.23,1.9635172523,1.94,-0.22,1.9524343779,0.0,0,0.0,1.94,-0.22,1.9524343779
2020-12-25 21:30:00,1.88,-0.23,1.8940168954,0.0,0,0.0,1.88,-0.23,1.8940168954,1.87,-0.21,1.8817545005,0.0,0,0.0,1.87,-0.21,1.8817545005
2020-12-25 22:00:00,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002,1.8399999999999999,-0.21,1.8519449236,0.0,0,0.0,1.8399999999999999,-0.21,1.8519449236
2020-12-25 22:30:00,1.751,-0.22,1.7647665568000002,0.001,0,0.001,1.75,-0.22,1.763774362,1.7309999999999999,-0.23,1.7462133318,0.001,0,0.001,1.73,-0.23,1.7452220489
2020-12-25 23:00:00,1.73,-0.22,1.7439323381,0.0,0,0.0,1.73,-0.22,1.7439323381,1.72,-0.2,1.7315888658,0.0,0,0.0,1.72,-0.2,1.7315888658
2020-12-25 23:30:00,1.73,-0.21,1.7426990561,0.0,0,0.0,1.73,-0.21,1.7426990561,1.72,-0.19,1.730462366,0.0,0,0.0,1.72,-0.19,1.730462366
2020-12-26 00:00:00,1.71,-0.22,1.724093965,0.0,0,0.0,1.71,-0.22,1.724093965,1.7000000000000002,-0.22,1.714176187,0.0,0,0.0,1.7000000000000002,-0.22,1.714176187
2020-12-26 00:30:00,2.14,0.1,2.1423351745,0.0,0,0.0,2.14,0.1,2.1423351745,2.05,-0.7000000000000001,2.1662179022,0.0,0,0.0,2.05,-0.7000000000000001,2.1662179022
2020-12-26 01:00:00,2.1605,-0.2,2.1697373689,0.0005,0,0.0005,2.16,-0.2,2.1692394981,2.1305,-0.41000000000000003,2.1695921852,0.0005,0,0.0005,2.13,-0.41000000000000003,2.1691011963
2020-12-26 01:30:00,2.12,-0.30000000000000004,2.1411212016,0.0,0,0.0,2.12,-0.30000000000000004,2.1411212016,2.11,-0.29,2.1298356744,0.0,0,0.0,2.11,-0.29,2.1298356744
2020-12-26 02:00:00,2.1,-0.30000000000000004,2.1213203436,0.0,0,0.0,2.1,-0.30000000000000004,2.1213203436,2.09,-0.29,2.1100236965,0.0,0,0.0,2.09,-0.29,2.1100236965
2020-12-26 02:30:00,2.1,-0.27,2.1172859986,0.0,0,0.0,2.1,-0.27,2.1172859986,2.09,-0.27,2.1073680267,0.0,0,0.0,2.09,-0.27,2.1073680267
2020-12-26 03:00:00,2.0405,-0.26,2.0569978731,0.0005,0,0.0005,2.04,-0.26,2.0565018843,2.0205,-0.30000000000000004,2.0426503005,0.0005,0,0.0005,2.02,-0.30000000000000004,2.0421557237
2020-12-26 03:30:00,2.013,-0.30000000000000004,2.0352319278,0.003,0,0.003,2.01,-0.30000000000000004,2.0322647465,2.003,-0.30000000000000004,2.0253416996,0.003,0,0.003,2.0,-0.30000000000000004,2.0223748416
2020-12-26 04:00:00,1.9595,-0.30000000000000004,1.9823320231000001,0.0095,0,0.0095,1.9500000000000002,-0.30000000000000004,1.9729419657,1.9495,-0.29,1.9709516103,0.0095,0,0.0095,1.94,-0.29,1.9615555052
2020-12-26 04:30:00,1.919,-0.30000000000000004,1.942308163,0.009000000000000001,0,0.009000000000000001,1.9100000000000001,-0.30000000000000004,1.9334166649000002,1.909,-0.29,1.9309016029000001,0.009000000000000001,0,0.009000000000000001,1.9,-0.29,1.9220041623
2020-12-26 05:00:00,1.8585,-0.28,1.8794739291,0.0085,0,0.0085,1.85,-0.28,1.8710692130000002,1.8385,-0.27,1.8582201834,0.0085,0,0.0085,1.83,-0.27,1.8498108011
2020-12-26 05:30:00,1.8255,-0.27,1.8453591114,0.0055000000000000005,0,0.0055000000000000005,1.82,-0.27,1.8399184765,1.8054999999999999,-0.26,1.824124516,0.0055000000000000005,0,0.0055000000000000005,1.8,-0.26,1.8186808406
2020-12-26 06:00:00,1.847,-0.26,1.8652101758000001,0.007,0,0.007,1.8399999999999999,-0.26,1.8582787735,1.837,-0.25,1.8539333861,0.007,0,0.007,1.83,-0.25,1.8469975636
2020-12-26 06:30:00,1.9304999999999999,-0.24,1.9453612132,0.0105,0,0.0105,1.92,-0.24,1.9349418595999999,1.9205,-0.23,1.9342234230000002,0.0105,0,0.0105,1.9100000000000001,-0.23,1.9237983262
2020-12-26 07:00:00,1.9725000000000001,-0.24,1.9870471182,0.0125,0,0.0125,1.96,-0.24,1.9746392076000001,1.9525000000000001,-0.23,1.9660000636000001,0.0125,0,0.0125,1.94,-0.23,1.9535864455
2020-12-26 07:30:00,1.8495,-0.11,1.8527682667,0.0095,0,0.0095,1.8399999999999999,-0.11,1.8432851109000001,1.8295,-0.26,1.8478826396999999,0.0095,0,0.0095,1.82,-0.26,1.8384776311
2020-12-26 08:00:00,1.9085,0.24,1.9235311929,0.0085,0,0.0085,1.9,0.24,1.9150979087,1.8085,-0.63,1.9150906637,0.0085,0,0.0085,1.8,-0.63,1.9070658090000001
2020-12-26 08:30:00,1.932,0.25,1.9481077999,0.012,0,0.012,1.92,0.25,1.9362076335,1.832,-0.63,1.9372981185,0.012,0,0.012,1.82,-0.63,1.9259543089000002
2020-12-26 09:00:00,1.9715,0.25,1.9872876616,0.0115,0,0.0115,1.96,0.25,1.975879551,1.8715000000000002,-0.61,1.9684034773999999,0.0115,0,0.0115,1.8599999999999999,-0.61,1.9574728606
2020-12-26 09:30:00,1.963,-0.17,1.9703474313,0.013000000000000001,0,0.013000000000000001,1.9500000000000002,-0.17,1.9573962297,1.943,-0.23,1.9565656135,0.013000000000000001,0,0.013000000000000001,1.9300000000000002,-0.23,1.9436563482
2020-12-26 10:00:00,1.964,0.14,1.9689834941000002,0.014,0,0.014,1.9500000000000002,0.14,1.9550191815,1.884,-0.53,1.9571295307,0.014,0,0.014,1.87,-0.53,1.9436563482
2020-12-26 10:30:00,1.9685000000000001,0.25,1.9843115305,0.0085,0,0.0085,1.96,0.25,1.975879551,1.8785,-0.62,1.9781714410000002,0.0085,0,0.0085,1.87,-0.62,1.9701015202
2020-12-26 11:00:00,1.9715,0.25,1.9872876616,0.0115,0,0.0115,1.96,0.25,1.975879551,1.8715000000000002,-0.62,1.9715253611999999,0.0115,0,0.0115,1.8599999999999999,-0.62,1.9606121493000002
2020-12-26 11:30:00,2.0565,0.24,2.0704570148,0.0165,0,0.0165,2.04,0.24,2.0540691322,1.9565000000000001,-0.64,2.0585170026,0.0165,0,0.0165,1.94,-0.64,2.0428411588
2020-12-26 12:00:00,2.0385,0.25,2.053772687,0.018500000000000003,0,0.018500000000000003,2.02,0.25,2.0354115063,1.9285,-0.62,2.0257127758,0.018500000000000003,0,0.018500000000000003,1.9100000000000001,-0.62,2.0081085628
2020-12-26 12:30:00,2.103,0.27,2.1202615405,0.023,0,0.023,2.08,0.27,2.0974508338,1.9929999999999999,-0.61,2.0842622196,0.023,0,0.023,1.97,-0.61,2.0622802913
2020-12-26 13:00:00,2.0815,0.28,2.1002481401,0.021500000000000002,0,0.021500000000000002,2.06,0.28,2.0789420386,1.9715,-0.6000000000000001,2.0607795248,0.021500000000000002,0,0.021500000000000002,1.9500000000000002,-0.6000000000000001,2.0402205763
2020-12-26 13:30:00,2.09,0.28,2.1086725682,0.03,0,0.03,2.06,0.28,2.0789420386,1.98,-0.61,2.0718349355,0.03,0,0.03,1.9500000000000002,-0.61,2.0431837901
2020-12-26 14:00:00,1.9609999999999999,-0.05,1.9616373263,0.031,0,0.031,1.9300000000000002,-0.05,1.9306475598000001,1.921,-0.28,1.941298792,0.031,0,0.031,1.8900000000000001,-0.28,1.9106281690000002
2020-12-26 14:30:00,1.988,-0.19,1.9970588374,0.028,0,0.028,1.96,-0.19,1.9691876498,1.968,-0.18,1.9762145632,0.028,0,0.028,1.94,-0.18,1.9483326205
