Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-26 15:00:00,2.007,-0.19,2.0159734621,0.027,0,0.027,1.98,-0.19,1.9890952717000001,1.9969999999999999,-0.18,2.0050957583,0.027,0,0.027,1.97,-0.18,1.9782062582000002
2020-12-26 15:30:00,1.9555,-0.19,1.9647086934,0.025500000000000002,0,0.025500000000000002,1.9300000000000002,-0.19,1.9393297811,1.9455,-0.18,1.9538091642,0.025500000000000002,0,0.025500000000000002,1.92,-0.18,1.9284190416
2020-12-26 16:00:00,2.037,-0.12,2.0405315484,0.027,0,0.027,2.01,-0.12,2.0135789033,2.007,-0.30000000000000004,2.0292976618,0.027,0,0.027,1.98,-0.30000000000000004,2.0025983122
2020-12-26 16:30:00,2.2095000000000002,0.24,2.2224964004,0.029500000000000002,0,0.029500000000000002,2.18,0.24,2.1931712199,2.0995,-0.63,2.1919854584,0.029500000000000002,0,0.029500000000000002,2.07,-0.63,2.1637467504
2020-12-26 17:00:00,2.2880000000000003,0.0,2.2880000000000003,0.028,0,0.028,2.26,0.0,2.26,2.218,-0.44,2.2612217936,0.028,0,0.028,2.19,-0.44,2.2337636401
2020-12-26 17:30:00,2.3735,-0.25,2.3866298938,0.0235,0,0.0235,2.35,-0.25,2.3632604596,2.3535,-0.24,2.3657054445,0.0235,0,0.0235,2.33,-0.24,2.3423279019
2020-12-26 18:00:00,2.376,-0.22,2.3861634479,0.006,0,0.006,2.37,-0.22,2.3801890681,2.366,-0.21,2.3753012441,0.006,0,0.006,2.36,-0.21,2.3693247983
2020-12-26 18:30:00,2.3095,-0.2,2.3181437078,0.0195,0,0.0195,2.29,-0.2,2.2987170335,2.2795,-0.25,2.2931681687,0.0195,0,0.0195,2.26,-0.25,2.27378539
2020-12-26 19:00:00,2.221,-0.25,2.2350259506,0.031,0,0.031,2.19,-0.25,2.2042232192,2.211,-0.25,2.225088987,0.031,0,0.031,2.18,-0.25,2.1942880394
2020-12-26 19:30:00,2.135,-0.21,2.1453030089,0.025,0,0.025,2.11,-0.21,2.1204244858,2.115,-0.2,2.1244352191,0.025,0,0.025,2.09,-0.2,2.0995475703
2020-12-26 20:00:00,2.06,-0.24,2.0739334608,0.0,0,0.0,2.06,-0.24,2.0739334608,2.04,-0.23,2.0529247429,0.0,0,0.0,2.04,-0.23,2.0529247429
2020-12-26 20:30:00,2.009,-0.21,2.0199457914,0.009000000000000001,0,0.009000000000000001,2.0,-0.21,2.0109947787,1.9889999999999999,-0.25,2.0046498447,0.009000000000000001,0,0.009000000000000001,1.98,-0.25,1.9957204213000002
2020-12-26 21:00:00,1.956,-0.21,1.9672407072,0.036000000000000004,0,0.036000000000000004,1.92,-0.21,1.9314502323,1.9460000000000002,-0.2,1.9562504952,0.036000000000000004,0,0.036000000000000004,1.9100000000000001,-0.2,1.9204426573000002
2020-12-26 21:30:00,1.928,-0.21,1.9394030009,0.028,0,0.028,1.9,-0.21,1.9115700353,1.9180000000000001,-0.2,1.9283993362,0.028,0,0.028,1.8900000000000001,-0.2,1.9005525512
2020-12-26 22:00:00,1.8639999999999999,-0.21,1.8757920994,0.004,0,0.004,1.8599999999999999,-0.21,1.8718172988,1.854,-0.2,1.8647562843,0.004,0,0.004,1.85,-0.2,1.8607794066
2020-12-26 22:30:00,1.751,-0.21,1.7635478445000001,0.031,0,0.031,1.72,-0.21,1.7327723450999999,1.7309999999999999,-0.2,1.7425157101000002,0.031,0,0.031,1.7000000000000002,-0.2,1.7117242769
2020-12-26 23:00:00,1.713,-0.21,1.7258241509,0.033,0,0.033,1.6800000000000002,-0.21,1.6930741271,1.703,-0.2,1.7147037645,0.033,0,0.033,1.67,-0.2,1.6819334113000002
2020-12-26 23:30:00,1.759,0.22,1.7727044311,0.019,0,0.019,1.74,0.22,1.7538529015000002,1.669,-0.63,1.7839453467,0.019,0,0.019,1.65,-0.63,1.7661823235
2020-12-27 00:00:00,1.75,0.24,1.76638048,0.0,0,0.0,1.75,0.24,1.76638048,1.67,-0.62,1.7813758727,0.0,0,0.0,1.67,-0.62,1.7813758727
2020-12-27 00:30:00,2.0465,-0.18,2.0544007034,0.026500000000000003,0,0.026500000000000003,2.02,-0.18,2.0280039448,2.0265,-0.29,2.0471449021,0.026500000000000003,0,0.026500000000000003,2.0,-0.29,2.0209156341
2020-12-27 01:00:00,2.119,-0.24,2.1325480065,0.019,0,0.019,2.1,-0.24,2.1136697945,2.109,-0.23,2.121504419,0.019,0,0.019,2.09,-0.23,2.1026174165000002
2020-12-27 01:30:00,2.1,-0.22,2.1114923632,0.0,0,0.0,2.1,-0.22,2.1114923632,2.09,-0.25,2.1048990475,0.0,0,0.0,2.09,-0.25,2.1048990475
2020-12-27 02:00:00,2.06,-0.24,2.0739334608,0.0,0,0.0,2.06,-0.24,2.0739334608,2.04,-0.23,2.0529247429,0.0,0,0.0,2.04,-0.23,2.0529247429
2020-12-27 02:30:00,2.1,-0.24,2.1136697945,0.0,0,0.0,2.1,-0.24,2.1136697945,2.09,-0.23,2.1026174165000002,0.0,0,0.0,2.09,-0.23,2.1026174165000002
2020-12-27 03:00:00,2.072,-0.06,2.0728685438,0.002,0,0.002,2.07,-0.06,2.0708693827,2.022,-0.34,2.0503863051,0.002,0,0.002,2.02,-0.34,2.0484140207
2020-12-27 03:30:00,1.988,-0.21,1.9990607795000002,0.038,0,0.038,1.9500000000000002,-0.21,1.9612750954,1.978,-0.2,1.9880855112,0.038,0,0.038,1.94,-0.2,1.9502820309
2020-12-27 04:00:00,1.9605000000000001,-0.21,1.9717150529,0.0405,0,0.0405,1.92,-0.21,1.9314502323,1.9405000000000001,-0.21,1.9518299747,0.0405,0,0.0405,1.9,-0.21,1.9115700353
2020-12-27 04:30:00,1.9425,-0.21,1.9538183769000002,0.0325,0,0.0325,1.9100000000000001,-0.21,1.921509823,1.9225,-0.21,1.9339354307,0.0325,0,0.0325,1.8900000000000001,-0.21,1.901630879
2020-12-27 05:00:00,1.863,-0.23,1.8771438411,0.033,0,0.033,1.83,-0.23,1.8443969204,1.853,-0.21,1.8648616571,0.033,0,0.033,1.82,-0.21,1.832075326
2020-12-27 05:30:00,1.8565,-0.21,1.8683394365,0.026500000000000003,0,0.026500000000000003,1.83,-0.21,1.842009772,1.8465,-0.2,1.8572997199999999,0.026500000000000003,0,0.026500000000000003,1.82,-0.2,1.8309560344
2020-12-27 06:00:00,1.8545,-0.22,1.8675037482999999,0.0245,0,0.0245,1.83,-0.22,1.8431766058,1.8445,-0.2,1.8553113620000001,0.0245,0,0.0245,1.82,-0.2,1.8309560344
2020-12-27 06:30:00,1.9005,-0.21,1.9120670097999999,0.030500000000000003,0,0.030500000000000003,1.87,-0.21,1.8817545005,1.8905,-0.2,1.9010497758,0.030500000000000003,0,0.030500000000000003,1.8599999999999999,-0.2,1.8707217858
2020-12-27 07:00:00,1.9485000000000001,-0.18,1.9567964253,0.0285,0,0.0285,1.92,-0.18,1.9284190416,1.9385,-0.17,1.9459399400000001,0.0285,0,0.0285,1.9100000000000001,-0.17,1.9175505207999999
2020-12-27 07:30:00,1.8715000000000002,-0.16,1.8783269817,0.0315,0,0.0315,1.8399999999999999,-0.16,1.8469434209000002,1.8615,-0.15,1.8675337346,0.0315,0,0.0315,1.83,-0.15,1.8361372498000001
2020-12-27 08:00:00,1.8815,-0.16,1.8882908277000001,0.0015,0,0.0015,1.88,-0.16,1.8867962264,1.8615,-0.15,1.8675337346,0.0015,0,0.0015,1.8599999999999999,-0.15,1.8660385848
2020-12-27 08:30:00,1.9,-0.16,1.9067249408,0.0,0,0.0,1.9,-0.16,1.9067249408,1.8900000000000001,-0.16,1.896760396,0.0,0,0.0,1.8900000000000001,-0.16,1.896760396
2020-12-27 09:00:00,1.97,0.27,1.9884164554,0.0,0,0.0,1.97,0.27,1.9884164554,1.8599999999999999,-0.6000000000000001,1.954379697,0.0,0,0.0,1.8599999999999999,-0.6000000000000001,1.954379697
2020-12-27 09:30:00,1.9375,-0.04,1.9379128592,0.007500000000000001,0,0.007500000000000001,1.9300000000000002,-0.04,1.9304144633,1.8875000000000002,-0.34,1.9178780592,0.007500000000000001,0,0.007500000000000001,1.88,-0.34,1.9104973175
2020-12-27 10:00:00,1.9060000000000001,-0.19,1.9154466842,0.016,0,0.016,1.8900000000000001,-0.19,1.8995262567000002,1.8860000000000001,-0.17,1.8936462183,0.016,0,0.016,1.87,-0.17,1.8777113729
2020-12-27 10:30:00,1.824,-0.19,1.8338691338,0.014,0,0.014,1.81,-0.19,1.8199450541000002,1.804,-0.17,1.8119922737,0.014,0,0.014,1.79,-0.17,1.7980545042
2020-12-27 11:00:00,1.8785,-0.17,1.8861766222,0.0085,0,0.0085,1.87,-0.17,1.8777113729,1.8585,-0.16,1.8653745602,0.0085,0,0.0085,1.85,-0.16,1.8569060289000001
2020-12-27 11:30:00,1.8685,-0.17,1.8762175380000001,0.018500000000000003,0,0.018500000000000003,1.85,-0.17,1.8577943912000001,1.8485,-0.16,1.8554116120000002,0.018500000000000003,0,0.018500000000000003,1.83,-0.16,1.8369812193000001
2020-12-27 12:00:00,1.818,-0.15,1.8241776229000002,0.018000000000000002,0,0.018000000000000002,1.8,-0.15,1.8062391868,1.808,-0.14,1.8134122532,0.018000000000000002,0,0.018000000000000002,1.79,-0.14,1.7954665132
2020-12-27 12:30:00,1.752,-0.15,1.7584095086,0.032,0,0.032,1.72,-0.15,1.7265283085,1.732,-0.14,1.7376489864,0.032,0,0.032,1.7000000000000002,-0.14,1.7057549648
2020-12-27 13:00:00,1.778,-0.1,1.7808099281,0.018000000000000002,0,0.018000000000000002,1.76,-0.1,1.7628386200000001,1.748,-0.23,1.7630666465,0.018000000000000002,0,0.018000000000000002,1.73,-0.23,1.7452220489
2020-12-27 13:30:00,1.8595000000000002,0.25,1.8762303297,0.0095,0,0.0095,1.85,0.25,1.8668154703000002,1.7595,-0.62,1.8655402033000001,0.0095,0,0.0095,1.75,-0.62,1.8565828826000002
2020-12-27 14:00:00,1.8325,0.25,1.8494745876,0.0025,0,0.0025,1.83,0.25,1.8469975636,1.7425000000000002,-0.62,1.8495151392,0.0025,0,0.0025,1.74,-0.62,1.8471599822
2020-12-27 14:30:00,1.8860000000000001,0.01,1.8860265109,0.006,0,0.006,1.88,0.01,1.8800265956,1.826,-0.41000000000000003,1.8714635984,0.006,0,0.006,1.82,-0.41000000000000003,1.8656098199
2020-12-27 15:00:00,1.9335,-0.2,1.9438164137,0.0035,0,0.0035,1.9300000000000002,-0.2,1.9403350226,1.9235000000000002,-0.19,1.9328611564,0.0035,0,0.0035,1.92,-0.19,1.9293781382000001
2020-12-27 15:30:00,1.9985,-0.19,2.007511457,0.018500000000000003,0,0.018500000000000003,1.98,-0.19,1.9890952717000001,1.9885000000000002,-0.18,1.9966302237,0.018500000000000003,0,0.018500000000000003,1.97,-0.18,1.9782062582000002
2020-12-27 16:00:00,2.086,-0.2,2.0955657947,0.016,0,0.016,2.07,-0.2,2.0796393918,2.066,-0.2,2.075657968,0.016,0,0.016,2.05,-0.2,2.0597329924
2020-12-27 16:30:00,2.248,0.07,2.2490895936,0.018000000000000002,0,0.018000000000000002,2.23,0.07,2.2310983842,2.168,-0.5,2.2249098858,0.018000000000000002,0,0.018000000000000002,2.15,-0.5,2.2073740055
2020-12-27 17:00:00,2.3765,-0.18,2.3833069987,0.0165,0,0.0165,2.36,-0.18,2.3668544526,2.3465,-0.29,2.3643523955,0.0165,0,0.0165,2.33,-0.29,2.3479778534
2020-12-27 17:30:00,2.508,-0.08,2.5092755927,0.008,0,0.008,2.5,-0.08,2.5012796725,2.458,-0.35000000000000003,2.4827935879,0.008,0,0.008,2.45,-0.35000000000000003,2.4748737342
2020-12-27 18:00:00,2.5945,-0.24,2.6055767596,0.0045000000000000005,0,0.0045000000000000005,2.59,-0.24,2.6010959229,2.5745,-0.24,2.5856624393,0.0045000000000000005,0,0.0045000000000000005,2.5700000000000003,-0.24,2.5811818998
2020-12-27 18:30:00,2.4935,-0.24,2.5050234031,0.0035,0,0.0035,2.49,-0.24,2.501539526,2.4735,-0.24,2.4851161442,0.0035,0,0.0035,2.47,-0.24,2.4816325272
2020-12-27 19:00:00,2.393,-0.25,2.4060234828000002,0.003,0,0.003,2.39,-0.25,2.4030397417,2.383,-0.24,2.3950551142,0.003,0,0.003,2.38,-0.24,2.3920702331
2020-12-27 19:30:00,2.3295,-0.11,2.3320956777,0.0095,0,0.0095,2.32,-0.11,2.3226062947,2.2895,-0.37,2.3192046589,0.0095,0,0.0095,2.2800000000000002,-0.37,2.3098268333
2020-12-27 20:00:00,2.208,-0.09,2.2098334779,0.018000000000000002,0,0.018000000000000002,2.19,-0.09,2.1918485349,2.158,-0.41000000000000003,2.1966028316,0.018000000000000002,0,0.018000000000000002,2.14,-0.41000000000000003,2.1789217517
2020-12-27 20:30:00,2.14,-0.25,2.154553318,0.02,0,0.02,2.12,-0.25,2.134689673,2.13,-0.24,2.1434784813,0.02,0,0.02,2.11,-0.24,2.1236054247
2020-12-27 21:00:00,2.1065,-0.23,2.1190191717,0.0165,0,0.0165,2.09,-0.23,2.1026174165000002,2.0865,-0.26,2.1026369753,0.0165,0,0.0165,2.07,-0.26,2.0862646045
2020-12-27 21:30:00,2.0425,-0.21,2.0532672135,0.0125,0,0.0125,2.03,-0.21,2.0408331632,2.0225,-0.24,2.0366900231,0.0125,0,0.0125,2.01,-0.24,2.0242776489
2020-12-27 22:00:00,1.968,-0.22,1.980258569,0.018000000000000002,0,0.018000000000000002,1.9500000000000002,-0.22,1.9623710149,1.9580000000000002,-0.21,1.9692292909,0.018000000000000002,0,0.018000000000000002,1.94,-0.21,1.9513328778
2020-12-27 22:30:00,1.8775,0.05,1.8781656610000002,0.007500000000000001,0,0.007500000000000001,1.87,0.05,1.8706683298,1.8175,-0.52,1.8904248861,0.007500000000000001,0,0.007500000000000001,1.81,-0.52,1.8832153355
2020-12-27 23:00:00,1.83,0.18,1.8388311505,0.01,0,0.01,1.82,0.18,1.8288794383,1.74,-0.67,1.8645374762,0.01,0,0.01,1.73,-0.67,1.8552088831
2020-12-27 23:30:00,1.7850000000000001,0.2,1.7961695354,0.015,0,0.015,1.77,0.2,1.7812635964,1.705,-0.66,1.8282847152000001,0.015,0,0.015,1.69,-0.66,1.8143042744
2020-12-28 00:00:00,1.78,0.2,1.7912007146,0.01,0,0.01,1.77,0.2,1.7812635964,1.7000000000000002,-0.66,1.823622768,0.01,0,0.01,1.69,-0.66,1.8143042744
2020-12-28 00:30:00,2.115,0.03,2.1152127553,0.015,0,0.015,2.1,0.03,2.1002142748,2.035,-0.62,2.12735164,0.015,0,0.015,2.02,-0.62,2.1130073355
2020-12-28 01:00:00,2.1765,-0.28,2.1944366589,0.006500000000000001,0,0.006500000000000001,2.17,-0.28,2.1879899451,2.1665,-0.28,2.1845187685,0.006500000000000001,0,0.006500000000000001,2.16,-0.28,2.1780725424
2020-12-28 01:30:00,2.167,-0.27,2.1837557097999998,0.017,0,0.017,2.15,-0.27,2.1668871683,2.147,-0.28,2.1651810548,0.017,0,0.017,2.13,-0.28,2.1483249289
2020-12-28 02:00:00,2.132,-0.27,2.1490286178,0.022,0,0.022,2.11,-0.27,2.1272047386,2.112,-0.26,2.1279436083,0.022,0,0.022,2.09,-0.26,2.1061101586
2020-12-28 02:30:00,2.106,-0.26,2.1219886899000002,0.016,0,0.016,2.09,-0.26,2.1061101586,2.096,-0.25,2.1108566981,0.016,0,0.016,2.08,-0.25,2.0949701669
2020-12-28 03:00:00,2.079,-0.27,2.0964591577,0.019,0,0.019,2.06,-0.27,2.0776188293,2.059,-0.26,2.0753508137,0.019,0,0.019,2.04,-0.26,2.0565018843
2020-12-28 03:30:00,2.0115,-0.24,2.0257670769,0.0315,0,0.0315,1.98,-0.24,1.9944924166,1.9915,-0.23,2.0047374516,0.0315,0,0.0315,1.96,-0.23,1.9734487579
2020-12-28 04:00:00,1.9565000000000001,-0.25,1.9724077291,0.036500000000000005,0,0.036500000000000005,1.92,-0.25,1.9362076335,1.9465,-0.23,1.9600413899,0.036500000000000005,0,0.036500000000000005,1.9100000000000001,-0.23,1.9237983262
2020-12-28 04:30:00,1.903,-0.25,1.9193511925000002,0.033,0,0.033,1.87,-0.25,1.88663722,1.893,-0.23,1.9069213408,0.033,0,0.033,1.8599999999999999,-0.23,1.8741664814
2020-12-28 05:00:00,1.895,-0.25,1.9114196295,0.025,0,0.025,1.87,-0.25,1.88663722,1.885,-0.23,1.8989799894,0.025,0,0.025,1.8599999999999999,-0.23,1.8741664814
2020-12-28 05:30:00,1.871,-0.25,1.8876284062000002,0.021,0,0.021,1.85,-0.25,1.8668154703000002,1.861,-0.23,1.8751589266000002,0.021,0,0.021,1.8399999999999999,-0.23,1.8543192821
2020-12-28 06:00:00,1.904,-0.23,1.917841495,0.024,0,0.024,1.88,-0.23,1.8940168954,1.8940000000000001,-0.23,1.9079140442,0.024,0,0.024,1.87,-0.23,1.8840912929
2020-12-28 06:30:00,2.0165,0.05,2.0171197907,0.006500000000000001,0,0.006500000000000001,2.01,0.05,2.0106217944,1.9465,-0.47000000000000003,2.0024390752,0.006500000000000001,0,0.006500000000000001,1.94,-0.47000000000000003,1.9961212388
2020-12-28 07:00:00,2.0765,0.25,2.0914952187,0.0165,0,0.0165,2.06,0.25,2.0751144547,1.9665,-0.62,2.0619219796,0.0165,0,0.0165,1.9500000000000002,-0.62,2.0461915844
2020-12-28 07:30:00,1.9889999999999999,-0.09,1.9910351579,0.029,0,0.029,1.96,-0.09,1.9620652385000001,1.959,-0.21,1.9702235914,0.029,0,0.029,1.9300000000000002,-0.21,1.9413912537
2020-12-28 08:00:00,1.97,0.01,1.9700253805,0.03,0,0.03,1.94,0.01,1.940025773,1.9300000000000002,-0.32,1.9563486397,0.03,0,0.03,1.9,-0.32,1.9267589367
2020-12-28 08:30:00,2.076,0.28,2.0947973649,0.036000000000000004,0,0.036000000000000004,2.04,0.28,2.0591260282,1.976,-0.59,2.062201736,0.036000000000000004,0,0.036000000000000004,1.94,-0.59,2.027732724
2020-12-28 09:00:00,2.115,0.30000000000000004,2.1361706393,0.015,0,0.015,2.1,0.30000000000000004,2.1213203436,2.005,-0.5700000000000001,2.0844483683,0.015,0,0.015,1.99,-0.5700000000000001,2.0700241544
2020-12-28 09:30:00,2.08,0.30000000000000004,2.1015232571,0.0,0,0.0,2.08,0.30000000000000004,2.1015232571,1.98,-0.5700000000000001,2.06041258,0.0,0,0.0,1.98,-0.5700000000000001,2.06041258
2020-12-28 10:00:00,2.0905,0.30000000000000004,2.1119162507,0.0005,0,0.0005,2.09,0.30000000000000004,2.1114213222,1.9905,-0.56,2.0677742261,0.0005,0,0.0005,1.99,-0.56,2.0672929159
2020-12-28 10:30:00,2.0325,0.30000000000000004,2.0545209296,0.0125,0,0.0125,2.02,0.30000000000000004,2.0421557237,1.9325,-0.56,2.0120030442,0.0125,0,0.0125,1.92,-0.56,2.0
2020-12-28 11:00:00,2.08,0.33,2.1060151946,0.03,0,0.03,2.05,0.33,2.0763911,1.97,-0.53,2.040049019,0.03,0,0.03,1.94,-0.53,2.0110942295
2020-12-28 11:30:00,2.0925,0.14,2.0971781636,0.0325,0,0.0325,2.06,0.14,2.0647518011,2.0425,-0.4,2.0812991736,0.0325,0,0.0325,2.01,-0.4,2.0494145505
2020-12-28 12:00:00,2.1645,-0.14,2.1690228791,0.0345,0,0.0345,2.13,-0.14,2.1345959805,2.1545,-0.14,2.1590438277,0.0345,0,0.0345,2.12,-0.14,2.1246176127
2020-12-28 12:30:00,2.167,-0.14,2.1715176720000002,0.037,0,0.037,2.13,-0.14,2.1345959805,2.157,-0.14,2.1615385724,0.037,0,0.037,2.12,-0.14,2.1246176127
2020-12-28 13:00:00,2.1215,-0.15,2.1267962408,0.0015,0,0.0015,2.12,-0.15,2.1252999788,2.1115,-0.15,2.1168212608,0.0015,0,0.0015,2.11,-0.15,2.1153250341
2020-12-28 13:30:00,2.0605,-0.14,2.0652506506,0.0005,0,0.0005,2.06,-0.14,2.0647518011,2.0505,-0.14,2.0552737652,0.0005,0,0.0005,2.05,-0.14,2.0547749268
2020-12-28 14:00:00,2.026,-0.09,2.0279980276,0.026000000000000002,0,0.026000000000000002,2.0,-0.09,2.0020239759,2.016,-0.2,2.0258963448,0.026000000000000002,0,0.026000000000000002,1.99,-0.2,2.0000249998
2020-12-28 14:30:00,1.9855,-0.13,1.9897513036,0.035500000000000004,0,0.035500000000000004,1.9500000000000002,-0.13,1.9543285292,1.9755,-0.13,1.9797727774,0.035500000000000004,0,0.035500000000000004,1.94,-0.13,1.9443507914
2020-12-28 15:00:00,1.9725000000000001,-0.13,1.9767792618,0.0325,0,0.0325,1.94,-0.13,1.9443507914,1.9525000000000001,-0.13,1.9568229991,0.0325,0,0.0325,1.92,-0.13,1.9243960091
2020-12-28 15:30:00,2.065,-0.14,2.0697403219,0.025,0,0.025,2.04,-0.14,2.0447982786,2.045,-0.13,2.0491278633,0.025,0,0.025,2.02,-0.13,2.0241788459
2020-12-28 16:00:00,2.14,-0.18,2.1475567513,0.0,0,0.0,2.14,-0.18,2.1475567513,2.12,-0.17,2.1268051157,0.0,0,0.0,2.12,-0.17,2.1268051157
2020-12-28 16:30:00,2.36,0.01,2.3600211863,0.0,0,0.0,2.36,0.01,2.3600211863,2.3,-0.34,2.3249946236,0.0,0,0.0,2.3,-0.34,2.3249946236
2020-12-28 17:00:00,2.497,-0.16,2.5021209004,0.007,0,0.007,2.49,-0.16,2.4951352669,2.477,-0.15,2.4815376282,0.007,0,0.007,2.47,-0.15,2.4745504642
2020-12-28 17:30:00,2.6390000000000002,-0.17,2.6444698902,0.029,0,0.029,2.61,-0.17,2.6155305389,2.6189999999999998,-0.17,2.6245115736,0.029,0,0.029,2.59,-0.17,2.5955731544000002
2020-12-28 18:00:00,2.6385,-0.19,2.6453321625,0.0285,0,0.0285,2.61,-0.19,2.6169065707,2.6185,-0.19,2.62538421,0.0285,0,0.0285,2.59,-0.19,2.596959761
2020-12-28 18:30:00,2.5985,-0.17,2.6040549629000003,0.0285,0,0.0285,2.5700000000000003,-0.17,2.5756164311000003,2.5785,-0.19,2.5854907174,0.0285,0,0.0285,2.55,-0.19,2.5570686342
2020-12-28 19:00:00,2.5460000000000003,-0.23,2.5563677357,0.026000000000000002,0,0.026000000000000002,2.52,-0.23,2.5304742638,2.526,-0.22,2.5355622651000003,0.026000000000000002,0,0.026000000000000002,2.5,-0.22,2.5096613317000003
2020-12-28 19:30:00,2.409,-0.21,2.4181358523,0.029,0,0.029,2.38,-0.21,2.3892467432,2.3890000000000002,-0.2,2.3973570865,0.029,0,0.029,2.36,-0.2,2.3684594149000002
2020-12-28 20:00:00,2.301,-0.21,2.3105629184,0.031,0,0.031,2.27,-0.21,2.2796929618,2.291,-0.2,2.2997132430000002,0.031,0,0.031,2.26,-0.2,2.2688322988
2020-12-28 20:30:00,2.2165,-0.21,2.2264258914,0.026500000000000003,0,0.026500000000000003,2.19,-0.21,2.2000454541,2.1965,-0.2,2.2055866,0.026500000000000003,0,0.026500000000000003,2.17,-0.2,2.1791970999
2020-12-28 21:00:00,2.149,-0.2,2.1582865889,0.029,0,0.029,2.12,-0.2,2.1294130647,2.1390000000000002,-0.19,2.1474219427,0.029,0,0.029,2.11,-0.19,2.1185372312
2020-12-28 21:30:00,2.0505,-0.17,2.0575349936,0.030500000000000003,0,0.030500000000000003,2.02,-0.17,2.0271408437,2.0305,-0.2,2.0403260156,0.030500000000000003,0,0.030500000000000003,2.0,-0.2,2.0099751242
2020-12-28 22:00:00,1.957,-0.18,1.9652605425,0.027,0,0.027,1.9300000000000002,-0.18,1.9383756086,1.947,-0.17,1.9544075829,0.027,0,0.027,1.92,-0.17,1.9275113489
2020-12-28 22:30:00,1.8359999999999999,-0.19,1.8458049734,0.026000000000000002,0,0.026000000000000002,1.81,-0.19,1.8199450541000002,1.826,-0.23,1.840428211,0.026000000000000002,0,0.026000000000000002,1.8,-0.23,1.8146349495
2020-12-28 23:00:00,1.7595,-0.21,1.7719876551,0.029500000000000002,0,0.029500000000000002,1.73,-0.21,1.7426990561,1.7495,-0.2,1.76089473,0.029500000000000002,0,0.029500000000000002,1.72,-0.2,1.7315888658
2020-12-28 23:30:00,1.7305000000000001,-0.21,1.7431954136,0.030500000000000003,0,0.030500000000000003,1.7000000000000002,-0.21,1.712921481,1.7205,-0.18,1.7298902422,0.030500000000000003,0,0.030500000000000003,1.69,-0.18,1.6995587663
2020-12-29 00:00:00,1.7275,-0.21,1.7402172996,0.0275,0,0.0275,1.7000000000000002,-0.21,1.712921481,1.7175,-0.18,1.7269065551,0.0275,0,0.0275,1.69,-0.18,1.6995587663
2020-12-29 00:30:00,2.132,-0.12,2.1353744402,0.022,0,0.022,2.11,-0.12,2.1134095675,2.082,-0.41000000000000003,2.1219858623,0.022,0,0.022,2.06,-0.41000000000000003,2.1004047229
2020-12-29 01:00:00,2.193,-0.28,2.2108027954000002,0.013000000000000001,0,0.013000000000000001,2.18,-0.28,2.1979080963,2.183,-0.27,2.1996338332,0.013000000000000001,0,0.013000000000000001,2.17,-0.27,2.1867327226
2020-12-29 01:30:00,2.1805,-0.29,2.1997000364,0.0205,0,0.0205,2.16,-0.29,2.179380646,2.1705,-0.27,2.1872288975,0.0205,0,0.0205,2.15,-0.27,2.1668871683
2020-12-29 02:00:00,2.153,-0.27,2.1698638206,0.013000000000000001,0,0.013000000000000001,2.14,-0.27,2.156965461,2.133,-0.27,2.1500206976,0.013000000000000001,0,0.013000000000000001,2.12,-0.27,2.137124236
2020-12-29 02:30:00,2.155,-0.25,2.169452696,0.015,0,0.015,2.14,-0.25,2.154553318,2.135,-0.25,2.1495871697,0.015,0,0.015,2.12,-0.25,2.134689673
2020-12-29 03:00:00,2.082,-0.24,2.0957872029,0.022,0,0.022,2.06,-0.24,2.0739334608,2.072,-0.27,2.0895176477,0.022,0,0.022,2.05,-0.27,2.0677040407
2020-12-29 03:30:00,2.07,-0.26,2.0862646045,0.02,0,0.02,2.05,-0.26,2.0664220285,2.07,-0.25,2.085041966,0.02,0,0.02,2.05,-0.25,2.0651876428
2020-12-29 04:00:00,2.0115,-0.26,2.028233776,0.021500000000000002,0,0.021500000000000002,1.99,-0.26,2.0069130524,2.0015,-0.25,2.0170528625,0.021500000000000002,0,0.021500000000000002,1.98,-0.25,1.9957204213000002
2020-12-29 04:30:00,1.953,-0.26,1.9702306971999999,0.023,0,0.023,1.9300000000000002,-0.26,1.9474342094,1.943,-0.25,1.9590173557,0.023,0,0.023,1.92,-0.25,1.9362076335
2020-12-29 05:00:00,1.944,-0.24,1.9587587907000001,0.024,0,0.024,1.92,-0.24,1.9349418595999999,1.924,-0.23,1.937698635,0.024,0,0.024,1.9,-0.23,1.9138704240000002
2020-12-29 05:30:00,1.905,-0.24,1.9200585929,0.015,0,0.015,1.8900000000000001,-0.24,1.9051771571,1.885,-0.23,1.8989799894,0.015,0,0.015,1.87,-0.23,1.8840912929
2020-12-29 06:00:00,1.9405000000000001,-0.24,1.9552852094,0.0205,0,0.0205,1.92,-0.24,1.9349418595999999,1.9304999999999999,-0.23,1.9441528361,0.0205,0,0.0205,1.9100000000000001,-0.23,1.9237983262
2020-12-29 06:30:00,2.027,-0.11,2.0299825122,0.017,0,0.017,2.01,-0.11,2.0130076999,1.987,-0.34,2.0158792127,0.017,0,0.017,1.97,-0.34,1.9991248085
2020-12-29 07:00:00,2.1035,-0.2,2.1129865712,0.0135,0,0.0135,2.09,-0.2,2.0995475703,2.0935,-0.19,2.1021042434,0.0135,0,0.0135,2.08,-0.19,2.0886598574
2020-12-29 07:30:00,2.0475,-0.17,2.054545266,0.007500000000000001,0,0.007500000000000001,2.04,-0.17,2.0470710784,2.0375,-0.16,2.0437725534,0.007500000000000001,0,0.007500000000000001,2.03,-0.16,2.0362956563
2020-12-29 08:00:00,2.0035,0.2,2.0134577845,0.0035,0,0.0035,2.0,0.2,2.0099751242,1.9135,-0.55,1.9909752007,0.0035,0,0.0035,1.9100000000000001,-0.55,1.9876116321000001
2020-12-29 08:30:00,2.0695,0.03,2.0697174324,0.0095,0,0.0095,2.06,0.03,2.060218435,2.0095,-0.4,2.0489241689,0.0095,0,0.0095,2.0,-0.4,2.0396078054
2020-12-29 09:00:00,2.119,0.25,2.1336965576,0.009000000000000001,0,0.009000000000000001,2.11,0.25,2.1247588098,2.009,-0.62,2.1024939952,0.009000000000000001,0,0.009000000000000001,2.0,-0.62,2.0938958904
2020-12-29 09:30:00,2.082,0.25,2.0969558889,0.012,0,0.012,2.07,0.25,2.085041966,1.972,-0.62,2.0671681112,0.012,0,0.012,1.96,-0.62,2.0557237168
2020-12-29 10:00:00,2.0835,0.28,2.1022303037,0.0135,0,0.0135,2.07,0.28,2.088851359,1.9735,-0.6000000000000001,2.0626929607,0.0135,0,0.0135,1.96,-0.6000000000000001,2.0497804761
2020-12-29 10:30:00,1.893,-0.12,1.8967996731,0.013000000000000001,0,0.013000000000000001,1.88,-0.12,1.8838258943000001,1.873,-0.19,1.8826122808,0.013000000000000001,0,0.013000000000000001,1.8599999999999999,-0.19,1.8696791169
2020-12-29 11:00:00,1.9255,-0.12,1.9292356647000002,0.0055000000000000005,0,0.0055000000000000005,1.92,-0.12,1.923746345,1.9055,-0.22,1.9181580356999999,0.0055000000000000005,0,0.0055000000000000005,1.9,-0.22,1.9126944346
2020-12-29 11:30:00,2.078,0.26,2.0942024735,0.008,0,0.008,2.07,0.26,2.0862646045,1.978,-0.6000000000000001,2.0669987905,0.008,0,0.008,1.97,-0.6000000000000001,2.0593445559
2020-12-29 12:00:00,2.0905,-0.02,2.0905956687,0.0005,0,0.0005,2.09,-0.02,2.0900956916,2.0505,-0.33,2.0768847464,0.0005,0,0.0005,2.05,-0.33,2.0763911
2020-12-29 12:30:00,2.2475,-0.15,2.2525,0.007500000000000001,0,0.007500000000000001,2.24,-0.15,2.2450167037,2.2275,-0.18,2.2347608933,0.007500000000000001,0,0.007500000000000001,2.22,-0.18,2.2272853432
2020-12-29 13:00:00,2.261,-0.17,2.2673819705,0.001,0,0.001,2.26,-0.17,2.2663847864,2.251,-0.16,2.2566791974,0.001,0,0.001,2.25,-0.16,2.2556817151
2020-12-29 13:30:00,2.211,-0.19,2.2191487107,0.001,0,0.001,2.21,-0.19,2.2181523843,2.201,-0.18,2.2083480251,0.001,0,0.001,2.2,-0.18,2.207351354
2020-12-29 14:00:00,2.1945,-0.19,2.2027097516,0.0045000000000000005,0,0.0045000000000000005,2.19,-0.19,2.1982265579,2.1745,-0.18,2.18193727,0.0045000000000000005,0,0.0045000000000000005,2.17,-0.18,2.1774526401
2020-12-29 14:30:00,2.174,-0.18,2.1814389746,0.004,0,0.004,2.17,-0.18,2.1774526401,2.154,-0.17,2.1606980354,0.004,0,0.004,2.15,-0.17,2.1567104581
2020-12-29 15:00:00,2.103,-0.19,2.111565533,0.013000000000000001,0,0.013000000000000001,2.09,-0.19,2.0986185933,2.093,-0.17,2.0998926163,0.013000000000000001,0,0.013000000000000001,2.08,-0.17,2.0869355524
2020-12-29 15:30:00,2.1565,-0.19,2.1648538634,0.0165,0,0.0165,2.14,-0.19,2.1484180226,2.1365,-0.17,2.1432527266,0.0165,0,0.0165,2.12,-0.17,2.1268051157
2020-12-29 16:00:00,2.257,-0.19,2.2649832229,0.007,0,0.007,2.25,-0.19,2.2580079716,2.247,-0.19,2.2550186252,0.007,0,0.007,2.24,-0.19,2.2480435939
2020-12-29 16:30:00,2.356,-0.17,2.3621253142,0.006,0,0.006,2.35,-0.17,2.3561409126,2.336,-0.23,2.347295465,0.006,0,0.006,2.33,-0.23,2.3413244115
2020-12-29 17:00:00,2.5735,0.18,2.579787249,0.0135,0,0.0135,2.56,0.18,2.5663203230000002,2.4735,-0.6000000000000001,2.5452312763,0.0135,0,0.0135,2.46,-0.6000000000000001,2.5321137415
2020-12-29 17:30:00,2.676,-0.21,2.6842272631,0.006,0,0.006,2.67,-0.21,2.6782456945,2.656,-0.2,2.6635194762000003,0.006,0,0.006,2.65,-0.2,2.6575364532
2020-12-29 18:00:00,2.7585,-0.22,2.7672589778,0.0085,0,0.0085,2.75,-0.22,2.7587859649,2.7385,-0.2,2.7457935556,0.0085,0,0.0085,2.73,-0.2,2.7373162039
2020-12-29 18:30:00,2.683,-0.2,2.6904440153999998,0.013000000000000001,0,0.013000000000000001,2.67,-0.2,2.6774801587,2.653,-0.25,2.6647530842,0.013000000000000001,0,0.013000000000000001,2.64,-0.25,2.6518107021
2020-12-29 19:00:00,2.6425,0.0,2.6425,0.0025,0,0.0025,2.64,0.0,2.64,2.5725,-0.52,2.6245297198,0.0025,0,0.0025,2.5700000000000003,-0.52,2.6220793276
2020-12-29 19:30:00,2.473,-0.19,2.4802880881,0.003,0,0.003,2.47,-0.19,2.477296914,2.453,-0.27,2.4678146203,0.003,0,0.003,2.45,-0.27,2.4648326515
2020-12-29 20:00:00,2.32,-0.22,2.3304076897,0.0,0,0.0,2.32,-0.22,2.3304076897,2.31,-0.21,2.3195258136,0.0,0,0.0,2.31,-0.21,2.3195258136
2020-12-29 20:30:00,2.25,-0.22,2.2607299706,0.0,0,0.0,2.25,-0.22,2.2607299706,2.24,-0.21,2.2498222152,0.0,0,0.0,2.24,-0.21,2.2498222152
2020-12-29 21:00:00,2.172,-0.22,2.1831133731,0.002,0,0.002,2.17,-0.22,2.1811235637,2.152,-0.23,2.1642559923,0.002,0,0.002,2.15,-0.23,2.1622673285
2020-12-29 21:30:00,2.13,-0.2,2.1393690659,0.0,0,0.0,2.13,-0.2,2.1393690659,2.11,-0.23,2.1224985277,0.0,0,0.0,2.11,-0.23,2.1224985277
2020-12-29 22:00:00,2.0315,-0.21,2.0423252067,0.0015,0,0.0015,2.03,-0.21,2.0408331632,2.0215,-0.2,2.0313695503,0.0015,0,0.0015,2.02,-0.2,2.0298768436
2020-12-29 22:30:00,1.9300000000000002,-0.21,1.9413912537,0.0,0,0.0,1.9300000000000002,-0.21,1.9413912537,1.92,-0.2,1.9303885619,0.0,0,0.0,1.92,-0.2,1.9303885619
2020-12-29 23:00:00,1.82,-0.24,1.8357559751,0.0,0,0.0,1.82,-0.24,1.8357559751,1.81,-0.23,1.8245547402,0.0,0,0.0,1.81,-0.23,1.8245547402
2020-12-29 23:30:00,1.806,-0.22,1.8193504335,0.006,0,0.006,1.8,-0.22,1.8133946068,1.796,-0.21,1.8082356041,0.006,0,0.006,1.79,-0.21,1.8022763384
2020-12-30 00:00:00,1.7890000000000001,-0.22,1.8024763521,0.009000000000000001,0,0.009000000000000001,1.78,-0.22,1.7935439777000002,1.779,-0.21,1.7913517243000001,0.009000000000000001,0,0.009000000000000001,1.77,-0.21,1.7824140933
2020-12-30 00:30:00,2.183,0.08,2.1844653808,0.003,0,0.003,2.18,0.08,2.181467396,2.103,-0.64,2.198228605,0.003,0,0.003,2.1,-0.64,2.1953587406
2020-12-30 01:00:00,2.27,0.21,2.2796929618,0.0,0,0.0,2.27,0.21,2.2796929618,2.15,-0.79,2.2905457865,0.0,0,0.0,2.15,-0.79,2.2905457865
2020-12-30 01:30:00,2.225,-0.09,2.2268194808,0.005,0,0.005,2.22,-0.09,2.2218235754,2.175,-0.49,2.2295122785,0.005,0,0.005,2.17,-0.49,2.2246348015
2020-12-30 02:00:00,2.149,-0.29,2.16847896,0.009000000000000001,0,0.009000000000000001,2.14,-0.29,2.1595601404,2.1390000000000002,-0.28,2.157248479,0.009000000000000001,0,0.009000000000000001,2.13,-0.28,2.1483249289
2020-12-30 02:30:00,2.1405,-0.26,2.156232884,0.0005,0,0.0005,2.14,-0.26,2.1557365331,2.1305,-0.26,2.1463061874,0.0005,0,0.0005,2.13,-0.26,2.1458098704
2020-12-30 03:00:00,2.11,-0.28,2.1284971223999998,0.0,0,0.0,2.11,-0.28,2.1284971223999998,2.1,-0.28,2.1185844331,0.0,0,0.0,2.1,-0.28,2.1185844331
2020-12-30 03:30:00,2.08,-0.28,2.0987615396,0.0,0,0.0,2.08,-0.28,2.0987615396,2.07,-0.28,2.088851359,0.0,0,0.0,2.07,-0.28,2.088851359
2020-12-30 04:00:00,2.0505,-0.27,2.0681997607,0.0005,0,0.0005,2.05,-0.27,2.0677040407,2.0405,-0.26,2.0569978731,0.0005,0,0.0005,2.04,-0.26,2.0565018843
2020-12-30 04:30:00,2.04,-0.28,2.0591260282,0.0,0,0.0,2.04,-0.28,2.0591260282,2.04,-0.26,2.0565018843,0.0,0,0.0,2.04,-0.26,2.0565018843
2020-12-30 05:00:00,1.98,-0.28,1.9996999775000002,0.0,0,0.0,1.98,-0.28,1.9996999775000002,1.97,-0.26,1.9870832896000001,0.0,0,0.0,1.97,-0.26,1.9870832896000001
2020-12-30 05:30:00,2.03,-0.28,2.0492193636,0.0,0,0.0,2.03,-0.28,2.0492193636,2.02,-0.26,2.0366639389,0.0,0,0.0,2.02,-0.26,2.0366639389
2020-12-30 06:00:00,2.04,-0.26,2.0565018843,0.0,0,0.0,2.04,-0.26,2.0565018843,2.03,-0.25,2.0453361582,0.0,0,0.0,2.03,-0.25,2.0453361582
2020-12-30 06:30:00,2.09,-0.26,2.1061101586,0.0,0,0.0,2.09,-0.26,2.1061101586,2.08,-0.25,2.0949701669,0.0,0,0.0,2.08,-0.25,2.0949701669
2020-12-30 07:00:00,2.14,-0.21,2.1502790517,0.0,0,0.0,2.14,-0.21,2.1502790517,2.13,-0.2,2.1393690659,0.0,0,0.0,2.13,-0.2,2.1393690659
2020-12-30 07:30:00,2.07,-0.18,2.0778113485,0.0,0,0.0,2.07,-0.18,2.0778113485,2.05,-0.16,2.0562344224,0.0,0,0.0,2.05,-0.16,2.0562344224
2020-12-30 08:00:00,2.07,-0.18,2.0778113485,0.0,0,0.0,2.07,-0.18,2.0778113485,2.05,-0.16,2.0562344224,0.0,0,0.0,2.05,-0.16,2.0562344224
2020-12-30 08:30:00,2.15,0.17,2.1567104581,0.0,0,0.0,2.15,0.17,2.1567104581,2.07,-0.48,2.124923528,0.0,0,0.0,2.07,-0.48,2.124923528
2020-12-30 09:00:00,2.17,0.31,2.1920310217,0.0,0,0.0,2.17,0.31,2.1920310217,2.07,-0.6900000000000001,2.1819715855,0.0,0,0.0,2.07,-0.6900000000000001,2.1819715855
2020-12-30 09:30:00,2.17,-0.03,2.1702073634,0.0,0,0.0,2.17,-0.03,2.1702073634,2.13,-0.4,2.1672332593,0.0,0,0.0,2.13,-0.4,2.1672332593
2020-12-30 10:00:00,2.11,-0.19,2.1185372312,0.0,0,0.0,2.11,-0.19,2.1185372312,2.1,-0.18,2.1077001684,0.0,0,0.0,2.1,-0.18,2.1077001684
2020-12-30 10:30:00,2.09,-0.19,2.0986185933,0.0,0,0.0,2.09,-0.19,2.0986185933,2.08,-0.18,2.0877739341,0.0,0,0.0,2.08,-0.18,2.0877739341
2020-12-30 11:00:00,2.12,-0.19,2.1284971223999998,0.0,0,0.0,2.12,-0.19,2.1284971223999998,2.11,-0.18,2.1176638071,0.0,0,0.0,2.11,-0.18,2.1176638071
2020-12-30 11:30:00,2.19,-0.19,2.1982265579,0.0,0,0.0,2.19,-0.19,2.1982265579,2.18,-0.18,2.1874185699,0.0,0,0.0,2.18,-0.18,2.1874185699
2020-12-30 12:00:00,2.23,-0.17,2.2364704335,0.0,0,0.0,2.23,-0.17,2.2364704335,2.22,-0.16,2.2257582977,0.0,0,0.0,2.22,-0.16,2.2257582977
2020-12-30 12:30:00,2.191,-0.17,2.1975852657,0.001,0,0.001,2.19,-0.17,2.1965882636,2.171,-0.16,2.1768879163,0.001,0,0.001,2.17,-0.16,2.1758906223
2020-12-30 13:00:00,2.173,-0.13,2.17688516,0.013000000000000001,0,0.013000000000000001,2.16,-0.13,2.1639085008,2.153,-0.17,2.1597011367,0.013000000000000001,0,0.013000000000000001,2.14,-0.17,2.1467417171
2020-12-30 13:30:00,2.01,-0.17,2.0171762442,0.02,0,0.02,1.99,-0.17,1.9972481068,1.99,-0.17,1.9972481068,0.02,0,0.02,1.97,-0.17,1.9773214205
2020-12-30 14:00:00,2.0825,-0.18,2.0902646364,0.0125,0,0.0125,2.07,-0.18,2.0778113485,2.0725,-0.17,2.0794605671,0.0125,0,0.0125,2.06,-0.17,2.0670026609
2020-12-30 14:30:00,2.1025,-0.18,2.1101910459,0.0025,0,0.0025,2.1,-0.18,2.1077001684,2.0825,-0.17,2.0894272541,0.0025,0,0.0025,2.08,-0.17,2.0869355524
2020-12-30 15:00:00,2.063,-0.2,2.072671947,0.003,0,0.003,2.06,-0.2,2.0696859665,2.053,-0.19,2.0617732659,0.003,0,0.003,2.05,-0.19,2.0587860501
2020-12-30 15:30:00,2.091,-0.2,2.100543025,0.001,0,0.001,2.09,-0.2,2.0995475703,2.081,-0.21,2.0915690283,0.001,0,0.001,2.08,-0.21,2.0905740838
2020-12-30 16:00:00,2.19,0.25,2.2042232192,0.0,0,0.0,2.19,0.25,2.2042232192,2.1,-0.64,2.1953587406,0.0,0,0.0,2.1,-0.64,2.1953587406
2020-12-30 16:30:00,2.3,-0.17,2.3062740514,0.0,0,0.0,2.3,-0.17,2.3062740514,2.2800000000000002,-0.21,2.2896506284,0.0,0,0.0,2.2800000000000002,-0.21,2.2896506284
2020-12-30 17:00:00,2.45,0.03,2.4501836666,0.0,0,0.0,2.45,0.03,2.4501836666,2.39,-0.46,2.4338652387,0.0,0,0.0,2.39,-0.46,2.4338652387
2020-12-30 17:30:00,2.6,-0.22,2.6092910915000003,0.0,0,0.0,2.6,-0.22,2.6092910915000003,2.59,-0.21,2.5984995671,0.0,0,0.0,2.59,-0.21,2.5984995671
2020-12-30 18:00:00,2.69,0.2,2.6974246977,0.0,0,0.0,2.69,0.2,2.6974246977,2.59,-0.61,2.6608645212,0.0,0,0.0,2.59,-0.61,2.6608645212
2020-12-30 18:30:00,2.74,0.13,2.743082208,0.0,0,0.0,2.74,0.13,2.743082208,2.64,-0.56,2.6987404469,0.0,0,0.0,2.64,-0.56,2.6987404469
2020-12-30 19:00:00,2.58,-0.27,2.5940894356,0.0,0,0.0,2.58,-0.27,2.5940894356,2.56,-0.26,2.5731692521,0.0,0,0.0,2.56,-0.26,2.5731692521
2020-12-30 19:30:00,2.5,-0.2,2.5079872408,0.0,0,0.0,2.5,-0.2,2.5079872408,2.48,-0.26,2.493591787,0.0,0,0.0,2.48,-0.26,2.493591787
2020-12-30 20:00:00,2.4,0.13,2.4035182546,0.0,0,0.0,2.4,0.13,2.4035182546,2.31,-0.61,2.3891839611,0.0,0,0.0,2.31,-0.61,2.3891839611
2020-12-30 20:30:00,2.33,0.05,2.3305364189,0.0,0,0.0,2.33,0.05,2.3305364189,2.26,-0.55,2.3259621665,0.0,0,0.0,2.26,-0.55,2.3259621665
2020-12-30 21:00:00,2.23,-0.01,2.2300224214,0.0,0,0.0,2.23,-0.01,2.2300224214,2.16,-0.47000000000000003,2.2105429197,0.0,0,0.0,2.16,-0.47000000000000003,2.2105429197
2020-12-30 21:30:00,2.11,-0.26,2.1259586073,0.0,0,0.0,2.11,-0.26,2.1259586073,2.09,-0.25,2.1048990475,0.0,0,0.0,2.09,-0.25,2.1048990475
2020-12-30 22:00:00,2.05,-0.07,2.0511947738,0.0,0,0.0,2.05,-0.07,2.0511947738,2.01,-0.42,2.053411795,0.0,0,0.0,2.01,-0.42,2.053411795
2020-12-30 22:30:00,1.9500000000000002,-0.24,1.9647137196000002,0.0,0,0.0,1.9500000000000002,-0.24,1.9647137196000002,1.94,-0.23,1.9535864455,0.0,0,0.0,1.94,-0.23,1.9535864455
2020-12-30 23:00:00,1.85,-0.24,1.8655026131999999,0.0,0,0.0,1.85,-0.24,1.8655026131999999,1.8399999999999999,-0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,-0.23,1.8543192821
2020-12-30 23:30:00,1.83,-0.07,1.8313383085,0.0,0,0.0,1.83,-0.07,1.8313383085,1.79,-0.35000000000000003,1.8238969269,0.0,0,0.0,1.79,-0.35000000000000003,1.8238969269
2020-12-31 00:00:00,1.83,-0.23,1.8443969204,0.0,0,0.0,1.83,-0.23,1.8443969204,1.83,-0.22,1.8431766058,0.0,0,0.0,1.83,-0.22,1.8431766058
2020-12-31 00:30:00,2.24,0.17,2.2464416307,0.0,0,0.0,2.24,0.17,2.2464416307,2.14,-0.76,2.2709469391,0.0,0,0.0,2.14,-0.76,2.2709469391
2020-12-31 01:00:00,2.31,0.2,2.3186418438,0.0,0,0.0,2.31,0.2,2.3186418438,2.2,-0.81,2.3443762497,0.0,0,0.0,2.2,-0.81,2.3443762497
2020-12-31 01:30:00,2.3,0.14,2.3042569301,0.0,0,0.0,2.3,0.14,2.3042569301,2.2,-0.75,2.3243278598,0.0,0,0.0,2.2,-0.75,2.3243278598
2020-12-31 02:00:00,2.2800000000000002,0.2,2.2887551201,0.0,0,0.0,2.2800000000000002,0.2,2.2887551201,2.17,-0.81,2.3162469644,0.0,0,0.0,2.17,-0.81,2.3162469644
2020-12-31 02:30:00,2.2800000000000002,0.24,2.2925967809,0.0,0,0.0,2.2800000000000002,0.24,2.2925967809,2.17,-0.77,2.3025637885,0.0,0,0.0,2.17,-0.77,2.3025637885
2020-12-31 03:00:00,2.21,0.06,2.2108143296,0.0,0,0.0,2.21,0.06,2.2108143296,2.14,-0.61,2.2252415599,0.0,0,0.0,2.14,-0.61,2.2252415599
2020-12-31 03:30:00,2.16,-0.28,2.1780725424,0.0,0,0.0,2.16,-0.28,2.1780725424,2.15,-0.27,2.1668871683,0.0,0,0.0,2.15,-0.27,2.1668871683
2020-12-31 04:00:00,2.12,-0.29,2.1397429752,0.0,0,0.0,2.12,-0.29,2.1397429752,2.11,-0.29,2.1298356744,0.0,0,0.0,2.11,-0.29,2.1298356744
2020-12-31 04:30:00,2.0605,-0.28,2.079437484,0.0005,0,0.0005,2.06,-0.28,2.0789420386,2.0505,-0.27,2.0681997607,0.0005,0,0.0005,2.05,-0.27,2.0677040407
2020-12-31 05:00:00,2.0,-0.27,2.0181427105,0.0,0,0.0,2.0,-0.27,2.0181427105,1.99,-0.26,2.0069130524,0.0,0,0.0,1.99,-0.26,2.0069130524
2020-12-31 05:30:00,2.03,-0.27,2.0478769494,0.0,0,0.0,2.03,-0.27,2.0478769494,2.01,-0.27,2.0280532537,0.0,0,0.0,2.01,-0.27,2.0280532537
2020-12-31 06:00:00,2.07,-0.27,2.0875344309,0.0,0,0.0,2.07,-0.27,2.0875344309,2.05,-0.27,2.0677040407,0.0,0,0.0,2.05,-0.27,2.0677040407
2020-12-31 06:30:00,2.16,0.04,2.1603703386,0.0,0,0.0,2.16,0.04,2.1603703386,2.08,-0.55,2.1514878573,0.0,0,0.0,2.08,-0.55,2.1514878573
2020-12-31 07:00:00,2.24,0.19,2.2480435939,0.0,0,0.0,2.24,0.19,2.2480435939,2.14,-0.67,2.2424317158,0.0,0,0.0,2.14,-0.67,2.2424317158
2020-12-31 07:30:00,2.13,0.14,2.1345959805,0.0,0,0.0,2.13,0.14,2.1345959805,2.04,-0.55,2.1128416883,0.0,0,0.0,2.04,-0.55,2.1128416883
2020-12-31 08:00:00,2.11,0.04,2.1103791129,0.0,0,0.0,2.11,0.04,2.1103791129,2.05,-0.43,2.0946121359,0.0,0,0.0,2.05,-0.43,2.0946121359
2020-12-31 08:30:00,2.19,-0.06,2.1908217636,0.0,0,0.0,2.19,-0.06,2.1908217636,2.15,-0.37,2.1816049138,0.0,0,0.0,2.15,-0.37,2.1816049138
2020-12-31 09:00:00,2.21,0.24,2.2229934773,0.0,0,0.0,2.21,0.24,2.2229934773,2.11,-0.68,2.2168671589,0.0,0,0.0,2.11,-0.68,2.2168671589
2020-12-31 09:30:00,2.1310000000000002,0.30000000000000004,2.1520132435,0.001,0,0.001,2.13,0.30000000000000004,2.1510230124,2.021,-0.71,2.1420880001000002,0.001,0,0.001,2.02,-0.71,2.1411445537000002
2020-12-31 10:00:00,2.081,0.33,2.1070028476,0.001,0,0.001,2.08,0.33,2.1060151946,1.971,-0.6900000000000001,2.0882866183,0.001,0,0.001,1.97,-0.6900000000000001,2.0873428085
2020-12-31 10:30:00,2.0025,-0.1,2.0049953242,0.0025,0,0.0025,2.0,-0.1,2.0024984395,1.9725000000000001,-0.26,1.9895618236,0.0025,0,0.0025,1.97,-0.26,1.9870832896000001
2020-12-31 11:00:00,1.904,-0.16,1.9107108625,0.004,0,0.004,1.9,-0.16,1.9067249408,1.904,-0.15,1.9098994738,0.004,0,0.004,1.9,-0.15,1.9059118553
2020-12-31 11:30:00,1.8399999999999999,-0.16,1.8469434209000002,0.01,0,0.01,1.83,-0.16,1.8369812193000001,1.83,-0.15,1.8361372498000001,0.01,0,0.01,1.82,-0.15,1.8261708573000002
2020-12-31 12:00:00,1.8965,-0.17,1.9041040544,0.006500000000000001,0,0.006500000000000001,1.8900000000000001,-0.17,1.8976301009,1.8865,-0.16,1.8932728937,0.006500000000000001,0,0.006500000000000001,1.88,-0.16,1.8867962264
2020-12-31 12:30:00,1.9175,-0.17,1.9250211038,0.007500000000000001,0,0.007500000000000001,1.9100000000000001,-0.17,1.9175505207999999,1.9075000000000002,-0.16,1.9141985921,0.007500000000000001,0,0.007500000000000001,1.9,-0.16,1.9067249408
2020-12-31 13:00:00,1.8679999999999999,-0.17,1.8757195952,0.008,0,0.008,1.8599999999999999,-0.17,1.8677526602999999,1.858,-0.16,1.8648764034,0.008,0,0.008,1.85,-0.16,1.8569060289000001
2020-12-31 13:30:00,1.8555000000000001,-0.17,1.8632713839,0.0055000000000000005,0,0.0055000000000000005,1.85,-0.17,1.8577943912000001,1.8555000000000001,-0.16,1.8623856341,0.0055000000000000005,0,0.0055000000000000005,1.85,-0.16,1.8569060289000001
2020-12-31 14:00:00,1.9045,-0.17,1.9120722397,0.0045000000000000005,0,0.0045000000000000005,1.9,-0.17,1.9075901027,1.8845,-0.16,1.8912800559,0.0045000000000000005,0,0.0045000000000000005,1.88,-0.16,1.8867962264
2020-12-31 14:30:00,1.9535,-0.18,1.9617752802,0.0035,0,0.0035,1.9500000000000002,-0.18,1.9582900704,1.9435,-0.17,1.9509208723,0.0035,0,0.0035,1.94,-0.17,1.9474342094
2020-12-31 15:00:00,2.0,-0.19,2.0090047287,0.0,0,0.0,2.0,-0.19,2.0090047287,1.99,-0.18,1.9981241203,0.0,0,0.0,1.99,-0.18,1.9981241203
2020-12-31 15:30:00,2.08,0.05,2.0806008747,0.0,0,0.0,2.08,0.05,2.0806008747,2.01,-0.48,2.0665188119,0.0,0,0.0,2.01,-0.48,2.0665188119
2020-12-31 16:00:00,2.215,0.28,2.232627376,0.005,0,0.005,2.21,0.28,2.227666941,2.105,-0.73,2.2279867594000002,0.005,0,0.005,2.1,-0.73,2.2232633672
2020-12-31 16:30:00,2.43,-0.06,2.4307406279,0.0,0,0.0,2.43,-0.06,2.4307406279,2.39,-0.31,2.4100207468,0.0,0,0.0,2.39,-0.31,2.4100207468
2020-12-31 17:00:00,2.64,-0.11,2.6422906728999997,0.0,0,0.0,2.64,-0.11,2.6422906728999997,2.61,-0.28,2.6249761904,0.0,0,0.0,2.61,-0.28,2.6249761904
2020-12-31 17:30:00,2.8,0.25,2.8111385594,0.0,0,0.0,2.8,0.25,2.8111385594,2.68,-0.76,2.7856776554,0.0,0,0.0,2.68,-0.76,2.7856776554
2020-12-31 18:00:00,2.84,0.25,2.8509822869,0.0,0,0.0,2.84,0.25,2.8509822869,2.71,-0.77,2.8172681803,0.0,0,0.0,2.71,-0.77,2.8172681803
2020-12-31 18:30:00,2.7800000000000002,0.05,2.7804496039,0.0,0,0.0,2.7800000000000002,0.05,2.7804496039,2.7,-0.58,2.7615937428,0.0,0,0.0,2.7,-0.58,2.7615937428
2020-12-31 19:00:00,2.69,0.03,2.690167281,0.0,0,0.0,2.69,0.03,2.690167281,2.59,-0.6000000000000001,2.6585898518,0.0,0,0.0,2.59,-0.6000000000000001,2.6585898518
2020-12-31 19:30:00,2.52,-0.2,2.5279240495,0.0,0,0.0,2.52,-0.2,2.5279240495,2.49,-0.35000000000000003,2.5144780771,0.0,0,0.0,2.49,-0.35000000000000003,2.5144780771
2020-12-31 20:00:00,2.39,-0.26,2.4041006634,0.0,0,0.0,2.39,-0.26,2.4041006634,2.37,-0.25,2.383149177,0.0,0,0.0,2.37,-0.25,2.383149177
2020-12-31 20:30:00,2.26,-0.25,2.27378539,0.0,0,0.0,2.26,-0.25,2.27378539,2.25,-0.24,2.2627637968,0.0,0,0.0,2.25,-0.24,2.2627637968
2020-12-31 21:00:00,2.23,-0.24,2.2428776159,0.0,0,0.0,2.23,-0.24,2.2428776159,2.22,-0.22,2.2308742681,0.0,0,0.0,2.22,-0.22,2.2308742681
2020-12-31 21:30:00,2.19,-0.23,2.2020445045,0.0,0,0.0,2.19,-0.23,2.2020445045,2.17,-0.22,2.1811235637,0.0,0,0.0,2.17,-0.22,2.1811235637
2020-12-31 22:00:00,2.11,-0.15,2.1153250341,0.0,0,0.0,2.11,-0.15,2.1153250341,2.08,-0.33,2.1060151946,0.0,0,0.0,2.08,-0.33,2.1060151946
2020-12-31 22:30:00,1.99,-0.25,2.0056420418,0.0,0,0.0,1.99,-0.25,2.0056420418,1.98,-0.24,1.9944924166,0.0,0,0.0,1.98,-0.24,1.9944924166
2020-12-31 23:00:00,1.97,-0.27,1.9884164554,0.0,0,0.0,1.97,-0.27,1.9884164554,1.96,-0.26,1.9771696943000001,0.0,0,0.0,1.96,-0.26,1.9771696943000001
2020-12-31 23:30:00,1.97,-0.27,1.9884164554,0.0,0,0.0,1.97,-0.27,1.9884164554,1.96,-0.24,1.9746392076000001,0.0,0,0.0,1.96,-0.24,1.9746392076000001
2021-01-01 00:00:00,1.97,-0.25,1.9857995871,0.0,0,0.0,1.97,-0.25,1.9857995871,1.96,-0.24,1.9746392076000001,0.0,0,0.0,1.96,-0.24,1.9746392076000001
2021-01-01 00:30:00,2.42,0.15,2.4246443038,0.0,0,0.0,2.42,0.15,2.4246443038,2.31,-0.77,2.4349537983,0.0,0,0.0,2.31,-0.77,2.4349537983
2021-01-01 01:00:00,2.49,0.2,2.4980192153000003,0.0,0,0.0,2.49,0.2,2.4980192153000003,2.37,-0.81,2.5045957758,0.0,0,0.0,2.37,-0.81,2.5045957758
2021-01-01 01:30:00,2.47,0.18,2.4765500197,0.0,0,0.0,2.47,0.18,2.4765500197,2.35,-0.8300000000000001,2.4922680434,0.0,0,0.0,2.35,-0.8300000000000001,2.4922680434
2021-01-01 02:00:00,2.39,-0.15,2.3947024867,0.0,0,0.0,2.39,-0.15,2.3947024867,2.34,-0.48,2.3887235085,0.0,0,0.0,2.34,-0.48,2.3887235085
2021-01-01 02:30:00,2.37,-0.33,2.3928643923,0.0,0,0.0,2.37,-0.33,2.3928643923,2.35,-0.32,2.3716871632,0.0,0,0.0,2.35,-0.32,2.3716871632
2021-01-01 03:00:00,2.3,-0.32,2.3221541723,0.0,0,0.0,2.3,-0.32,2.3221541723,2.29,-0.31,2.3108872755,0.0,0,0.0,2.29,-0.31,2.3108872755
2021-01-01 03:30:00,2.27,-0.31,2.2910696192,0.0,0,0.0,2.27,-0.31,2.2910696192,2.25,-0.31,2.2712551596,0.0,0,0.0,2.25,-0.31,2.2712551596
2021-01-01 04:00:00,2.21,-0.31,2.2316361711,0.0,0,0.0,2.21,-0.31,2.2316361711,2.2,-0.31,2.2217335574,0.0,0,0.0,2.2,-0.31,2.2217335574
2021-01-01 04:30:00,2.14,-0.27,2.156965461,0.0,0,0.0,2.14,-0.27,2.156965461,2.13,-0.27,2.1470444802,0.0,0,0.0,2.13,-0.27,2.1470444802
2021-01-01 05:00:00,2.1,-0.27,2.1172859986,0.0,0,0.0,2.1,-0.27,2.1172859986,2.09,-0.27,2.1073680267,0.0,0,0.0,2.09,-0.27,2.1073680267
2021-01-01 05:30:00,2.12,-0.27,2.137124236,0.0,0,0.0,2.12,-0.27,2.137124236,2.11,-0.27,2.1272047386,0.0,0,0.0,2.11,-0.27,2.1272047386
2021-01-01 06:00:00,2.15,-0.27,2.1668871683,0.0,0,0.0,2.15,-0.27,2.1668871683,2.14,-0.27,2.156965461,0.0,0,0.0,2.14,-0.27,2.156965461
2021-01-01 06:30:00,2.2,-0.27,2.2165062599,0.0,0,0.0,2.2,-0.27,2.2165062599,2.19,-0.26,2.2053797859,0.0,0,0.0,2.19,-0.26,2.2053797859
2021-01-01 07:00:00,2.2,-0.25,2.2141589825,0.0,0,0.0,2.2,-0.25,2.2141589825,2.19,-0.24,2.2031114361,0.0,0,0.0,2.19,-0.24,2.2031114361
2021-01-01 07:30:00,2.12,-0.22,2.1313845265,0.0,0,0.0,2.12,-0.22,2.1313845265,2.11,-0.21,2.1204244858,0.0,0,0.0,2.11,-0.21,2.1204244858
2021-01-01 08:00:00,2.09,-0.2,2.0995475703,0.0,0,0.0,2.09,-0.2,2.0995475703,2.07,-0.19,2.0787015178,0.0,0,0.0,2.07,-0.19,2.0787015178
2021-01-01 08:30:00,2.14,0.02,2.1400934558999998,0.0,0,0.0,2.14,0.02,2.1400934558999998,2.07,-0.48,2.124923528,0.0,0,0.0,2.07,-0.48,2.124923528
2021-01-01 09:00:00,2.17,0.27,2.1867327226,0.0,0,0.0,2.17,0.27,2.1867327226,2.07,-0.74,2.1982947937,0.0,0,0.0,2.07,-0.74,2.1982947937
2021-01-01 09:30:00,2.16,0.27,2.176809592,0.0,0,0.0,2.16,0.27,2.176809592,2.05,-0.73,2.1760974243,0.0,0,0.0,2.05,-0.73,2.1760974243
2021-01-01 10:00:00,2.18,0.1,2.1822923727,0.0,0,0.0,2.18,0.1,2.1822923727,2.11,-0.53,2.1755459085,0.0,0,0.0,2.11,-0.53,2.1755459085
2021-01-01 10:30:00,2.132,-0.22,2.1433207879,0.002,0,0.002,2.13,-0.22,2.1413313616,2.112,-0.21,2.1224146626,0.002,0,0.002,2.11,-0.21,2.1204244858
2021-01-01 11:00:00,2.17,-0.21,2.1801376103,0.0,0,0.0,2.17,-0.21,2.1801376103,2.15,-0.2,2.1592822882,0.0,0,0.0,2.15,-0.2,2.1592822882
2021-01-01 11:30:00,2.1005,-0.22,2.1119896425,0.0005,0,0.0005,2.1,-0.22,2.1114923632,2.0905,-0.21,2.1010212398,0.0005,0,0.0005,2.09,-0.21,2.1005237442
2021-01-01 12:00:00,2.101,-0.22,2.112486923,0.001,0,0.001,2.1,-0.22,2.1114923632,2.091,-0.21,2.1015187365,0.001,0,0.001,2.09,-0.21,2.1005237442
2021-01-01 12:30:00,2.2,-0.22,2.2109726366,0.0,0,0.0,2.2,-0.22,2.2109726366,2.18,-0.21,2.1900913223,0.0,0,0.0,2.18,-0.21,2.1900913223
2021-01-01 13:00:00,2.071,-0.2,2.0806347589,0.001,0,0.001,2.07,-0.2,2.0796393918,2.061,-0.19,2.0697393556,0.001,0,0.001,2.06,-0.19,2.0687435801
2021-01-01 13:30:00,1.994,-0.2,2.00400499,0.004,0,0.004,1.99,-0.2,2.0000249998,1.984,-0.19,1.9930770181000002,0.004,0,0.004,1.98,-0.19,1.9890952717000001
2021-01-01 14:00:00,1.994,-0.2,2.00400499,0.004,0,0.004,1.99,-0.2,2.0000249998,1.974,-0.19,1.9831227899,0.004,0,0.004,1.97,-0.19,1.9791412279
2021-01-01 14:30:00,1.9745,-0.18,1.982687633,0.0045000000000000005,0,0.0045000000000000005,1.97,-0.18,1.9782062582000002,1.9645000000000001,-0.17,1.971841842,0.0045000000000000005,0,0.0045000000000000005,1.96,-0.17,1.9673586353
2021-01-01 15:00:00,1.953,-0.18,1.9612773899,0.003,0,0.003,1.9500000000000002,-0.18,1.9582900704,1.943,-0.17,1.9504227747,0.003,0,0.003,1.94,-0.17,1.9474342094
2021-01-01 15:30:00,2.081,-0.07,2.0821769858,0.001,0,0.001,2.08,-0.07,2.0811775513,2.031,-0.43,2.076020472,0.001,0,0.001,2.03,-0.43,2.0750421682
2021-01-01 16:00:00,2.24,0.05,2.2405579662,0.0,0,0.0,2.24,0.05,2.2405579662,2.16,-0.58,2.2365151464,0.0,0,0.0,2.16,-0.58,2.2365151464
2021-01-01 16:30:00,2.37,-0.05,2.3705273675000003,0.0,0,0.0,2.37,-0.05,2.3705273675000003,2.31,-0.43,2.3496808294,0.0,0,0.0,2.31,-0.43,2.3496808294
2021-01-01 17:00:00,2.66,0.08,2.6612027356,0.0,0,0.0,2.66,0.08,2.6612027356,2.5700000000000003,-0.52,2.6220793276,0.0,0,0.0,2.5700000000000003,-0.52,2.6220793276
2021-01-01 17:30:00,2.8,0.2,2.8071337695,0.0,0,0.0,2.8,0.2,2.8071337695,2.68,-0.71,2.7724537868,0.0,0,0.0,2.68,-0.71,2.7724537868
2021-01-01 18:00:00,2.76,0.06,2.7606520969,0.0,0,0.0,2.76,0.06,2.7606520969,2.66,-0.6000000000000001,2.726829661,0.0,0,0.0,2.66,-0.6000000000000001,2.726829661
