Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-01 18:30:00,2.64,-0.27,2.6537709018999998,0.0,0,0.0,2.64,-0.27,2.6537709018999998,2.62,-0.27,2.6338754716,0.0,0,0.0,2.62,-0.27,2.6338754716
2021-01-01 19:00:00,2.55,-0.27,2.5642542776,0.0,0,0.0,2.55,-0.27,2.5642542776,2.5300000000000002,-0.27,2.5443663258,0.0,0,0.0,2.5300000000000002,-0.27,2.5443663258
2021-01-01 19:30:00,2.46,-0.25,2.472670621,0.0,0,0.0,2.46,-0.25,2.472670621,2.44,-0.27,2.454893073,0.0,0,0.0,2.44,-0.27,2.454893073
2021-01-01 20:00:00,2.32,-0.27,2.3356583654,0.0,0,0.0,2.32,-0.27,2.3356583654,2.3,-0.27,2.3157936005,0.0,0,0.0,2.3,-0.27,2.3157936005
2021-01-01 20:30:00,2.26,-0.21,2.2697356674,0.0,0,0.0,2.26,-0.21,2.2697356674,2.24,-0.27,2.2562136424,0.0,0,0.0,2.24,-0.27,2.2562136424
2021-01-01 21:00:00,2.17,-0.26,2.185520533,0.0,0,0.0,2.17,-0.26,2.185520533,2.15,-0.25,2.1644860822,0.0,0,0.0,2.15,-0.25,2.1644860822
2021-01-01 21:30:00,2.12,-0.26,2.135883892,0.0,0,0.0,2.12,-0.26,2.135883892,2.1,-0.24,2.1136697945,0.0,0,0.0,2.1,-0.24,2.1136697945
2021-01-01 22:00:00,2.05,-0.25,2.0651876428,0.0,0,0.0,2.05,-0.25,2.0651876428,2.04,-0.24,2.0540691322,0.0,0,0.0,2.04,-0.24,2.0540691322
2021-01-01 22:30:00,1.98,-0.11,1.9830532015000002,0.0,0,0.0,1.98,-0.11,1.9830532015000002,1.94,-0.36,1.9731193578,0.0,0,0.0,1.94,-0.36,1.9731193578
2021-01-01 23:00:00,1.88,-0.25,1.8965494984,0.0,0,0.0,1.88,-0.25,1.8965494984,1.87,-0.24,1.885338166,0.0,0,0.0,1.87,-0.24,1.885338166
2021-01-01 23:30:00,1.85,-0.24,1.8655026131999999,0.0,0,0.0,1.85,-0.24,1.8655026131999999,1.85,-0.23,1.8642424735,0.0,0,0.0,1.85,-0.23,1.8642424735
2021-01-02 00:00:00,1.85,-0.24,1.8655026131999999,0.0,0,0.0,1.85,-0.24,1.8655026131999999,1.85,-0.23,1.8642424735,0.0,0,0.0,1.85,-0.23,1.8642424735
2021-01-02 00:30:00,2.25,0.12,2.2531977277,0.0,0,0.0,2.25,0.12,2.2531977277,2.16,-0.7000000000000001,2.2705946358,0.0,0,0.0,2.16,-0.7000000000000001,2.2705946358
2021-01-02 01:00:00,2.34,0.19,2.3477010031,0.0,0,0.0,2.34,0.19,2.3477010031,2.22,-0.81,2.3631546712000002,0.0,0,0.0,2.22,-0.81,2.3631546712000002
2021-01-02 01:30:00,2.32,-0.2,2.3286047325,0.0,0,0.0,2.32,-0.2,2.3286047325,2.2800000000000002,-0.43,2.3201939574,0.0,0,0.0,2.2800000000000002,-0.43,2.3201939574
2021-01-02 02:00:00,2.26,-0.28,2.2772790782,0.0,0,0.0,2.26,-0.28,2.2772790782,2.25,-0.33,2.274071239,0.0,0,0.0,2.25,-0.33,2.274071239
2021-01-02 02:30:00,2.25,-0.30000000000000004,2.2699118926,0.0,0,0.0,2.25,-0.30000000000000004,2.2699118926,2.24,-0.29,2.2586943131,0.0,0,0.0,2.24,-0.29,2.2586943131
2021-01-02 03:00:00,2.23,-0.30000000000000004,2.2500888871,0.0,0,0.0,2.23,-0.30000000000000004,2.2500888871,2.21,-0.29,2.2289459392,0.0,0,0.0,2.21,-0.29,2.2289459392
2021-01-02 03:30:00,2.18,-0.27,2.1966565503,0.0,0,0.0,2.18,-0.27,2.1966565503,2.16,-0.31,2.182131985,0.0,0,0.0,2.16,-0.31,2.182131985
2021-01-02 04:00:00,2.12,-0.29,2.1397429752,0.0,0,0.0,2.12,-0.29,2.1397429752,2.11,-0.29,2.1298356744,0.0,0,0.0,2.11,-0.29,2.1298356744
2021-01-02 04:30:00,2.09,-0.29,2.1100236965,0.0,0,0.0,2.09,-0.29,2.1100236965,2.08,-0.29,2.1001190442,0.0,0,0.0,2.08,-0.29,2.1001190442
2021-01-02 05:00:00,2.08,-0.29,2.1001190442,0.0,0,0.0,2.08,-0.29,2.1001190442,2.06,-0.29,2.0803124765,0.0,0,0.0,2.06,-0.29,2.0803124765
2021-01-02 05:30:00,2.06,-0.27,2.0776188293,0.0,0,0.0,2.06,-0.27,2.0776188293,2.05,-0.26,2.0664220285,0.0,0,0.0,2.05,-0.26,2.0664220285
2021-01-02 06:00:00,2.06,-0.27,2.0776188293,0.0,0,0.0,2.06,-0.27,2.0776188293,2.05,-0.26,2.0664220285,0.0,0,0.0,2.05,-0.26,2.0664220285
2021-01-02 06:30:00,2.15,-0.28,2.1681558985000002,0.0,0,0.0,2.15,-0.28,2.1681558985000002,2.14,-0.28,2.1582400237,0.0,0,0.0,2.14,-0.28,2.1582400237
2021-01-02 07:00:00,2.21,-0.26,2.2252415599,0.0,0,0.0,2.21,-0.26,2.2252415599,2.2,-0.25,2.2141589825,0.0,0,0.0,2.2,-0.25,2.2141589825
2021-01-02 07:30:00,2.14,-0.22,2.1512786895,0.0,0,0.0,2.14,-0.22,2.1512786895,2.13,-0.21,2.1403270778,0.0,0,0.0,2.13,-0.21,2.1403270778
2021-01-02 08:00:00,2.07,-0.22,2.081657993,0.0,0,0.0,2.07,-0.22,2.081657993,2.06,-0.21,2.0706762181,0.0,0,0.0,2.06,-0.21,2.0706762181
2021-01-02 08:30:00,2.11,-0.17,2.1168372635,0.0,0,0.0,2.11,-0.17,2.1168372635,2.09,-0.24,2.1037347742,0.0,0,0.0,2.09,-0.24,2.1037347742
2021-01-02 09:00:00,2.18,0.29,2.1992044016,0.0,0,0.0,2.18,0.29,2.1992044016,2.07,-0.72,2.1916432191,0.0,0,0.0,2.07,-0.72,2.1916432191
2021-01-02 09:30:00,2.18,0.29,2.1992044016,0.0,0,0.0,2.18,0.29,2.1992044016,2.07,-0.72,2.1916432191,0.0,0,0.0,2.07,-0.72,2.1916432191
2021-01-02 10:00:00,2.081,-0.13,2.085056594,0.001,0,0.001,2.08,-0.13,2.0840585404,2.061,-0.28,2.0799329316,0.001,0,0.001,2.06,-0.28,2.0789420386
2021-01-02 10:30:00,2.1,-0.19,2.1085777197,0.0,0,0.0,2.1,-0.19,2.1085777197,2.09,-0.18,2.0977368758,0.0,0,0.0,2.09,-0.18,2.0977368758
2021-01-02 11:00:00,1.991,-0.2,2.0010199899,0.001,0,0.001,1.99,-0.2,2.0000249998,1.9809999999999999,-0.19,1.9900907015,0.001,0,0.001,1.98,-0.19,1.9890952717000001
2021-01-02 11:30:00,1.9020000000000001,-0.17,1.9095821532000001,0.002,0,0.002,1.9,-0.17,1.9075901027,1.9020000000000001,-0.15,1.907905658,0.002,0,0.002,1.9,-0.15,1.9059118553
2021-01-02 12:00:00,1.8555000000000001,-0.17,1.8632713839,0.0055000000000000005,0,0.0055000000000000005,1.85,-0.17,1.8577943912000001,1.8455,-0.15,1.8515858743,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,-0.15,1.8461040057
2021-01-02 12:30:00,2.0215,-0.22,2.0334360698,0.0015,0,0.0015,2.02,-0.22,2.0319448811,2.0115,-0.21,2.0224322609,0.0015,0,0.0015,2.01,-0.21,2.0209403752
2021-01-02 13:00:00,2.07,-0.23,2.0827385818,0.0,0,0.0,2.07,-0.23,2.0827385818,2.06,-0.23,2.0728000386,0.0,0,0.0,2.06,-0.23,2.0728000386
2021-01-02 13:30:00,2.07,-0.23,2.0827385818,0.0,0,0.0,2.07,-0.23,2.0827385818,2.06,-0.23,2.0728000386,0.0,0,0.0,2.06,-0.23,2.0728000386
2021-01-02 14:00:00,2.05,-0.23,2.0628620894,0.0,0,0.0,2.05,-0.23,2.0628620894,2.04,-0.23,2.0529247429,0.0,0,0.0,2.04,-0.23,2.0529247429
2021-01-02 14:30:00,2.05,-0.23,2.0628620894,0.0,0,0.0,2.05,-0.23,2.0628620894,2.04,-0.23,2.0529247429,0.0,0,0.0,2.04,-0.23,2.0529247429
2021-01-02 15:00:00,2.05,-0.26,2.0664220285,0.0,0,0.0,2.05,-0.26,2.0664220285,2.04,-0.26,2.0565018843,0.0,0,0.0,2.04,-0.26,2.0565018843
2021-01-02 15:30:00,2.1215,-0.24,2.1350321426,0.0015,0,0.0015,2.12,-0.24,2.1335416565,2.1115,-0.23,2.123989701,0.0015,0,0.0015,2.11,-0.23,2.1224985277
2021-01-02 16:00:00,2.2315,0.17,2.2379660967,0.0015,0,0.0015,2.23,0.17,2.2364704335,2.1315,-0.68,2.2373404412,0.0015,0,0.0015,2.13,-0.68,2.2359114473
2021-01-02 16:30:00,2.406,0.15,2.4106712758,0.016,0,0.016,2.39,0.15,2.3947024867,2.296,-0.68,2.3945805478,0.016,0,0.016,2.2800000000000002,-0.68,2.3792435773
2021-01-02 17:00:00,2.5535,-0.16,2.5585078170999997,0.0035,0,0.0035,2.55,-0.16,2.5550146771,2.5135,-0.37,2.5405869893,0.0035,0,0.0035,2.51,-0.37,2.5371243564
2021-01-02 17:30:00,2.7,0.16,2.7047365861,0.0,0,0.0,2.7,0.16,2.7047365861,2.6,-0.65,2.6800186567,0.0,0,0.0,2.6,-0.65,2.6800186567
2021-01-02 18:00:00,2.68,0.18,2.6860379744,0.0,0,0.0,2.68,0.18,2.6860379744,2.5700000000000003,-0.67,2.6558990945,0.0,0,0.0,2.5700000000000003,-0.67,2.6558990945
2021-01-02 18:30:00,2.58,-0.28,2.5951493213,0.0,0,0.0,2.58,-0.28,2.5951493213,2.56,-0.27,2.5741989045,0.0,0,0.0,2.56,-0.27,2.5741989045
2021-01-02 19:00:00,2.5135,-0.29,2.5301743517,0.0035,0,0.0035,2.51,-0.29,2.5266974492000003,2.5035,-0.28,2.519109416,0.0035,0,0.0035,2.5,-0.28,2.5156311335
2021-01-02 19:30:00,2.4335,-0.29,2.4507187211,0.0035,0,0.0035,2.43,-0.29,2.4472433471,2.4235,-0.28,2.4396213333,0.0035,0,0.0035,2.42,-0.28,2.4361444949
2021-01-02 20:00:00,2.3275,-0.28,2.3442816064,0.007500000000000001,0,0.007500000000000001,2.32,-0.28,2.336835467,2.3075,-0.31,2.3282302829,0.007500000000000001,0,0.007500000000000001,2.3,-0.31,2.3207972768
2021-01-02 20:30:00,2.26,-0.27,2.2760711764,0.0,0,0.0,2.26,-0.27,2.2760711764,2.25,-0.26,2.264972406,0.0,0,0.0,2.25,-0.26,2.264972406
2021-01-02 21:00:00,2.2,-0.27,2.2165062599,0.0,0,0.0,2.2,-0.27,2.2165062599,2.18,-0.26,2.19544984,0.0,0,0.0,2.18,-0.26,2.19544984
2021-01-02 21:30:00,2.12,-0.24,2.1335416565,0.0,0,0.0,2.12,-0.24,2.1335416565,2.11,-0.23,2.1224985277,0.0,0,0.0,2.11,-0.23,2.1224985277
2021-01-02 22:00:00,2.03,-0.21,2.0408331632,0.0,0,0.0,2.03,-0.21,2.0408331632,2.01,-0.23,2.0231164079,0.0,0,0.0,2.01,-0.23,2.0231164079
2021-01-02 22:30:00,1.9500000000000002,-0.24,1.9647137196000002,0.0,0,0.0,1.9500000000000002,-0.24,1.9647137196000002,1.94,-0.23,1.9535864455,0.0,0,0.0,1.94,-0.23,1.9535864455
2021-01-02 23:00:00,1.8599999999999999,-0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,-0.26,1.8780841302,1.85,-0.25,1.8668154703000002,0.0,0,0.0,1.85,-0.25,1.8668154703000002
2021-01-02 23:30:00,1.85,-0.28,1.8710692130000002,0.0,0,0.0,1.85,-0.28,1.8710692130000002,1.8399999999999999,-0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,-0.26,1.8582787735
2021-01-03 00:00:00,1.85,-0.28,1.8710692130000002,0.0,0,0.0,1.85,-0.28,1.8710692130000002,1.8399999999999999,-0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,-0.26,1.8582787735
2021-01-03 00:30:00,2.23,-0.03,2.2302017846,0.0,0,0.0,2.23,-0.03,2.2302017846,2.16,-0.6000000000000001,2.2417850031,0.0,0,0.0,2.16,-0.6000000000000001,2.2417850031
2021-01-03 01:00:00,2.33,0.18,2.3369424469,0.0,0,0.0,2.33,0.18,2.3369424469,2.22,-0.8200000000000001,2.3666009381,0.0,0,0.0,2.22,-0.8200000000000001,2.3666009381
2021-01-03 01:30:00,2.3105,0.2,2.3191399807,0.0005,0,0.0005,2.31,0.2,2.3186418438,2.2005,-0.8200000000000001,2.3483186006,0.0005,0,0.0005,2.2,-0.8200000000000001,2.3478500804
2021-01-03 02:00:00,2.29,0.1,2.2921823662,0.0,0,0.0,2.29,0.1,2.2921823662,2.2,-0.73,2.317951682,0.0,0,0.0,2.2,-0.73,2.317951682
2021-01-03 02:30:00,2.22,-0.31,2.2415396494,0.0,0,0.0,2.22,-0.31,2.2415396494,2.21,-0.30000000000000004,2.2302690421,0.0,0,0.0,2.21,-0.30000000000000004,2.2302690421
2021-01-03 03:00:00,2.19,-0.31,2.21183182,0.0,0,0.0,2.19,-0.31,2.21183182,2.17,-0.30000000000000004,2.1906391761,0.0,0,0.0,2.17,-0.30000000000000004,2.1906391761
2021-01-03 03:30:00,2.19,-0.31,2.21183182,0.0,0,0.0,2.19,-0.31,2.21183182,2.18,-0.30000000000000004,2.2005453869,0.0,0,0.0,2.18,-0.30000000000000004,2.2005453869
2021-01-03 04:00:00,2.1305,-0.31,2.1529352638,0.0005,0,0.0005,2.13,-0.31,2.1524404754,2.1105,-0.30000000000000004,2.1317153304,0.0005,0,0.0005,2.11,-0.30000000000000004,2.1312203077
2021-01-03 04:30:00,2.11,-0.30000000000000004,2.1312203077,0.0,0,0.0,2.11,-0.30000000000000004,2.1312203077,2.1,-0.30000000000000004,2.1213203436,0.0,0,0.0,2.1,-0.30000000000000004,2.1213203436
2021-01-03 05:00:00,2.08,-0.28,2.0987615396,0.0,0,0.0,2.08,-0.28,2.0987615396,2.06,-0.27,2.0776188293,0.0,0,0.0,2.06,-0.27,2.0776188293
2021-01-03 05:30:00,2.08,-0.25,2.0949701669,0.0,0,0.0,2.08,-0.25,2.0949701669,2.06,-0.30000000000000004,2.0817300497,0.0,0,0.0,2.06,-0.30000000000000004,2.0817300497
2021-01-03 06:00:00,2.06,-0.28,2.0789420386,0.0,0,0.0,2.06,-0.28,2.0789420386,2.05,-0.28,2.0690335908,0.0,0,0.0,2.05,-0.28,2.0690335908
2021-01-03 06:30:00,2.15,-0.01,2.1500232557,0.0,0,0.0,2.15,-0.01,2.1500232557,2.09,-0.52,2.153717716,0.0,0,0.0,2.09,-0.52,2.153717716
2021-01-03 07:00:00,2.18,-0.24,2.1931712199,0.0,0,0.0,2.18,-0.24,2.1931712199,2.17,-0.24,2.1832315498,0.0,0,0.0,2.17,-0.24,2.1832315498
2021-01-03 07:30:00,2.06,-0.22,2.071714266,0.0,0,0.0,2.06,-0.22,2.071714266,2.05,-0.22,2.0617710833,0.0,0,0.0,2.05,-0.22,2.0617710833
2021-01-03 08:00:00,2.0805,-0.22,2.0920994838,0.0005,0,0.0005,2.08,-0.22,2.0916022566,2.0605,-0.21,2.0711736407,0.0005,0,0.0005,2.06,-0.21,2.0706762181
2021-01-03 08:30:00,2.13,-0.02,2.1300938946,0.0,0,0.0,2.13,-0.02,2.1300938946,2.08,-0.4,2.1181123672,0.0,0,0.0,2.08,-0.4,2.1181123672
2021-01-03 09:00:00,2.18,-0.04,2.1803669416,0.0,0,0.0,2.18,-0.04,2.1803669416,2.13,-0.42,2.1710135882,0.0,0,0.0,2.13,-0.42,2.1710135882
2021-01-03 09:30:00,2.191,0.19,2.1992228173,0.001,0,0.001,2.19,0.19,2.1982265579,2.101,-0.63,2.193422212,0.001,0,0.001,2.1,-0.63,2.1924643669
2021-01-03 10:00:00,2.113,-0.2,2.12244411,0.003,0,0.003,2.11,-0.2,2.1194574778,2.103,-0.2,2.1124888165,0.003,0,0.003,2.1,-0.2,2.109502311
2021-01-03 10:30:00,2.116,-0.19,2.1245131207,0.006,0,0.006,2.11,-0.19,2.1185372312,2.106,-0.18,2.1136783104,0.006,0,0.006,2.1,-0.18,2.1077001684
2021-01-03 11:00:00,2.1075,-0.2,2.1169686464,0.007500000000000001,0,0.007500000000000001,2.1,-0.2,2.109502311,2.0875,-0.18,2.0952461073,0.007500000000000001,0,0.007500000000000001,2.08,-0.18,2.0877739341
2021-01-03 11:30:00,2.068,-0.2,2.077648671,0.008,0,0.008,2.06,-0.2,2.0696859665,2.058,-0.19,2.0667520412,0.008,0,0.008,2.05,-0.19,2.0587860501
2021-01-03 12:00:00,2.137,-0.21,2.1472934126,0.007,0,0.007,2.13,-0.21,2.1403270778,2.117,-0.19,2.1255091155,0.007,0,0.007,2.11,-0.19,2.1185372312
2021-01-03 12:30:00,2.218,-0.21,2.2279192086,0.008,0,0.008,2.21,-0.21,2.2199549545,2.198,-0.21,2.208009058,0.008,0,0.008,2.19,-0.21,2.2000454541
2021-01-03 13:00:00,2.235,-0.2,2.243930703,0.005,0,0.005,2.23,-0.2,2.2389506471,2.215,-0.19,2.223134049,0.005,0,0.005,2.21,-0.19,2.2181523843
2021-01-03 13:30:00,2.1865,-0.2,2.1956279853,0.006500000000000001,0,0.006500000000000001,2.18,-0.2,2.1891550882,2.1665,-0.25,2.1808764866,0.006500000000000001,0,0.006500000000000001,2.16,-0.25,2.1744194628
2021-01-03 14:00:00,2.1415,-0.24,2.1549065525,0.0015,0,0.0015,2.14,-0.24,2.1534158911,2.1215,-0.23,2.1339311727,0.0015,0,0.0015,2.12,-0.23,2.1324399171
2021-01-03 14:30:00,2.181,0.18,2.18841518,0.001,0,0.001,2.18,0.18,2.1874185699,2.081,-0.61,2.1685619659,0.001,0,0.001,2.08,-0.61,2.1676023621000002
2021-01-03 15:00:00,2.1815,0.21,2.1915844154,0.0015,0,0.0015,2.18,0.21,2.1900913223,2.0715,-0.66,2.1741003312,0.0015,0,0.0015,2.07,-0.66,2.172671167
2021-01-03 15:30:00,2.2,-0.08,2.2014540649,0.0,0,0.0,2.2,-0.08,2.2014540649,2.16,-0.4,2.1967248348,0.0,0,0.0,2.16,-0.4,2.1967248348
2021-01-03 16:00:00,2.32,0.16,2.3255106966,0.0,0,0.0,2.32,0.16,2.3255106966,2.23,-0.65,2.3228000344,0.0,0,0.0,2.23,-0.65,2.3228000344
2021-01-03 16:30:00,2.46,-0.19,2.4673264883,0.0,0,0.0,2.46,-0.19,2.4673264883,2.43,-0.33,2.4523050381,0.0,0,0.0,2.43,-0.33,2.4523050381
2021-01-03 17:00:00,2.661,0.04,2.6613006219,0.001,0,0.001,2.66,0.04,2.6603007349,2.581,-0.58,2.6453659482000003,0.001,0,0.001,2.58,-0.58,2.6443902889
2021-01-03 17:30:00,2.8205,-0.06,2.8211381125,0.0005,0,0.0005,2.8200000000000003,-0.06,2.8206382257,2.7605,-0.5700000000000001,2.8187338026,0.0005,0,0.0005,2.76,-0.5700000000000001,2.8182441342
2021-01-03 18:00:00,2.7805,-0.27,2.7935783952,0.0005,0,0.0005,2.7800000000000002,-0.27,2.7930807364,2.7605,-0.26,2.772717124,0.0005,0,0.0005,2.76,-0.26,2.7722193275
2021-01-03 18:30:00,2.6715,-0.25,2.68317205,0.0015,0,0.0015,2.67,-0.25,2.6816785788,2.6515,-0.26,2.6642170051000003,0.0015,0,0.0015,2.65,-0.26,2.662724169
2021-01-03 19:00:00,2.5505,-0.28,2.5658235033,0.0005,0,0.0005,2.55,-0.28,2.5653264899,2.5305,-0.28,2.5459438819,0.0005,0,0.0005,2.5300000000000002,-0.28,2.5454469156
2021-01-03 19:30:00,2.461,-0.28,2.4768772679,0.001,0,0.001,2.46,-0.28,2.4758836806,2.441,-0.28,2.457006512,0.001,0,0.001,2.44,-0.28,2.4560130293
2021-01-03 20:00:00,2.3905,-0.28,2.4068423816,0.0005,0,0.0005,2.39,-0.28,2.4063457773,2.3805,-0.28,2.3969105636,0.0005,0,0.0005,2.38,-0.28,2.3964139876
2021-01-03 20:30:00,2.31,-0.28,2.3269078194,0.0,0,0.0,2.31,-0.28,2.3269078194,2.29,-0.28,2.307054399,0.0,0,0.0,2.29,-0.28,2.307054399
2021-01-03 21:00:00,2.22,-0.25,2.234032229,0.0,0,0.0,2.22,-0.25,2.234032229,2.2,-0.29,2.2190313202,0.0,0,0.0,2.2,-0.29,2.2190313202
2021-01-03 21:30:00,2.16,-0.27,2.176809592,0.0,0,0.0,2.16,-0.27,2.176809592,2.15,-0.26,2.1656638705,0.0,0,0.0,2.15,-0.26,2.1656638705
2021-01-03 22:00:00,2.04,-0.23,2.0529247429,0.0,0,0.0,2.04,-0.23,2.0529247429,2.03,-0.26,2.0465825173,0.0,0,0.0,2.03,-0.26,2.0465825173
2021-01-03 22:30:00,1.9100000000000001,-0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,-0.25,1.9262917744,1.9,-0.24,1.9150979087,0.0,0,0.0,1.9,-0.24,1.9150979087
2021-01-03 23:00:00,1.85,-0.25,1.8668154703000002,0.0,0,0.0,1.85,-0.25,1.8668154703000002,1.8399999999999999,-0.24,1.8555861608000002,0.0,0,0.0,1.8399999999999999,-0.24,1.8555861608000002
2021-01-03 23:30:00,1.83,-0.23,1.8443969204,0.0,0,0.0,1.83,-0.23,1.8443969204,1.82,-0.22,1.8332484829,0.0,0,0.0,1.82,-0.22,1.8332484829
2021-01-04 00:00:00,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002
2021-01-04 00:30:00,2.21,-0.01,2.2100226243,0.0,0,0.0,2.21,-0.01,2.2100226243,2.15,-0.55,2.2192341021,0.0,0,0.0,2.15,-0.55,2.2192341021
2021-01-04 01:00:00,2.34,0.23,2.3512762492,0.0,0,0.0,2.34,0.23,2.3512762492,2.23,-0.79,2.3657979626,0.0,0,0.0,2.23,-0.79,2.3657979626
2021-01-04 01:30:00,2.2625,-0.03,2.2626988863,0.0025,0,0.0025,2.26,-0.03,2.2601991063,2.2025,-0.54,2.2677315207,0.0025,0,0.0025,2.2,-0.54,2.2653035117
2021-01-04 02:00:00,2.231,-0.27,2.2472785764,0.001,0,0.001,2.23,-0.27,2.2462858233,2.231,-0.27,2.2472785764,0.001,0,0.001,2.23,-0.27,2.2462858233
2021-01-04 02:30:00,2.27,-0.29,2.2884492566,0.0,0,0.0,2.27,-0.29,2.2884492566,2.26,-0.28,2.2772790782,0.0,0,0.0,2.26,-0.28,2.2772790782
2021-01-04 03:00:00,2.25,-0.29,2.2686119103999998,0.0,0,0.0,2.25,-0.29,2.2686119103999998,2.24,-0.28,2.2574321695,0.0,0,0.0,2.24,-0.28,2.2574321695
2021-01-04 03:30:00,2.2005,-0.29,2.219527033,0.0005,0,0.0005,2.2,-0.29,2.2190313202,2.1905,-0.28,2.2083229497,0.0005,0,0.0005,2.19,-0.28,2.207826986
2021-01-04 04:00:00,2.1205,-0.30000000000000004,2.1416162705,0.0005,0,0.0005,2.12,-0.30000000000000004,2.1411212016,2.1105,-0.29,2.1303310189,0.0005,0,0.0005,2.11,-0.29,2.1298356744
2021-01-04 04:30:00,2.0915,-0.28,2.1101592949,0.0015,0,0.0015,2.09,-0.28,2.1086725682,2.0815,-0.27,2.0989383626,0.0015,0,0.0015,2.08,-0.27,2.0974508338
2021-01-04 05:00:00,2.0615,-0.28,2.0804283814,0.0015,0,0.0015,2.06,-0.28,2.0789420386,2.0415,-0.27,2.0592771183,0.0015,0,0.0015,2.04,-0.27,2.0577900768
2021-01-04 05:30:00,2.083,-0.28,2.1017347597000002,0.003,0,0.003,2.08,-0.28,2.0987615396,2.063,-0.27,2.080593425,0.003,0,0.003,2.06,-0.27,2.0776188293
2021-01-04 06:00:00,2.1435,-0.27,2.1604379764,0.0035,0,0.0035,2.14,-0.27,2.156965461,2.1335,-0.26,2.149284125,0.0035,0,0.0035,2.13,-0.26,2.1458098704
2021-01-04 06:30:00,2.233,-0.1,2.2352380186,0.003,0,0.003,2.23,-0.1,2.2322410264,2.193,-0.41000000000000003,2.2309973106,0.003,0,0.003,2.19,-0.41000000000000003,2.2280484734
2021-01-04 07:00:00,2.265,-0.25,2.2787551426,0.005,0,0.005,2.26,-0.25,2.27378539,2.245,-0.24,2.2577920631,0.005,0,0.005,2.24,-0.24,2.2528204545
2021-01-04 07:30:00,2.265,-0.15,2.2699614534,0.005,0,0.005,2.26,-0.15,2.264972406,2.235,-0.31,2.2563964633999998,0.005,0,0.005,2.23,-0.31,2.2514439811
2021-01-04 08:00:00,2.2445,-0.21,2.2543026083,0.0045000000000000005,0,0.0045000000000000005,2.24,-0.21,2.2498222152,2.2345,-0.2,2.2434326934,0.0045000000000000005,0,0.0045000000000000005,2.23,-0.2,2.2389506471
2021-01-04 08:30:00,2.3325,-0.19,2.3402256836,0.0025,0,0.0025,2.33,-0.19,2.3377339455,2.3125,-0.18,2.3194948265,0.0025,0,0.0025,2.31,-0.18,2.3170023738
2021-01-04 09:00:00,2.338,-0.21,2.3474121922,0.008,0,0.008,2.33,-0.21,2.3394443785,2.318,-0.2,2.3266121293,0.008,0,0.008,2.31,-0.2,2.3186418438
2021-01-04 09:30:00,2.3435,-0.17,2.3496579006,0.0135,0,0.0135,2.33,-0.17,2.3361934851,2.3235,-0.2,2.3320918185,0.0135,0,0.0135,2.31,-0.2,2.3186418438
2021-01-04 10:00:00,2.2385,-0.17,2.2449459348,0.018500000000000003,0,0.018500000000000003,2.22,-0.17,2.2264994947,2.2285,-0.16,2.2342363908,0.018500000000000003,0,0.018500000000000003,2.21,-0.16,2.2157842855
2021-01-04 10:30:00,2.1015,-0.17,2.1083648285,0.021500000000000002,0,0.021500000000000002,2.08,-0.17,2.0869355524,2.0915,-0.15,2.0968720156,0.021500000000000002,0,0.021500000000000002,2.07,-0.15,2.0754276668
2021-01-04 11:00:00,2.0425,-0.17,2.0495624533,0.022500000000000003,0,0.022500000000000003,2.02,-0.17,2.0271408437,2.0225,-0.15,2.0280547946,0.022500000000000003,0,0.022500000000000003,2.0,-0.15,2.005617112
2021-01-04 11:30:00,2.0355,-0.21,2.0463040463,0.0155,0,0.0155,2.02,-0.21,2.0308865059,2.0155,-0.2,2.0253987879,0.0155,0,0.0155,2.0,-0.2,2.0099751242
2021-01-04 12:00:00,2.0485,-0.19,2.0572924561,0.018500000000000003,0,0.018500000000000003,2.03,-0.19,2.0388722373,2.0385,-0.19,2.0473354024,0.018500000000000003,0,0.018500000000000003,2.02,-0.19,2.0289159667
2021-01-04 12:30:00,2.0425,-0.19,2.0513181738,0.0125,0,0.0125,2.03,-0.19,2.0388722373,2.0325,-0.17,2.0395970803,0.0125,0,0.0125,2.02,-0.17,2.0271408437
2021-01-04 13:00:00,1.976,-0.18,1.9841814433,0.016,0,0.016,1.96,-0.18,1.9682479519,1.966,-0.17,1.9733362613,0.016,0,0.016,1.9500000000000002,-0.17,1.9573962297
2021-01-04 13:30:00,2.0195,-0.22,2.0314478211,0.0095,0,0.0095,2.01,-0.22,2.0220039565,1.9995,-0.21,2.0104975131,0.0095,0,0.0095,1.99,-0.21,2.0010497245
2021-01-04 14:00:00,2.0745,-0.2,2.0841185787,0.0045000000000000005,0,0.0045000000000000005,2.07,-0.2,2.0796393918,2.0645,-0.19,2.0732246019,0.0045000000000000005,0,0.0045000000000000005,2.06,-0.19,2.0687435801
2021-01-04 14:30:00,2.1115,-0.22,2.1229301095,0.0015,0,0.0015,2.11,-0.22,2.1214381914000002,2.1015,-0.22,2.1129842049,0.0015,0,0.0015,2.1,-0.22,2.1114923632
2021-01-04 15:00:00,2.0645,-0.22,2.0761888763,0.0045000000000000005,0,0.0045000000000000005,2.06,-0.22,2.071714266,2.0545,-0.22,2.0662454477,0.0045000000000000005,0,0.0045000000000000005,2.05,-0.22,2.0617710833
2021-01-04 15:30:00,2.128,-0.23,2.1403934218,0.008,0,0.008,2.12,-0.23,2.1324399171,2.118,-0.23,2.1304515953,0.008,0,0.008,2.11,-0.23,2.1224985277
2021-01-04 16:00:00,2.2455,-0.04,2.2458562398,0.0055000000000000005,0,0.0055000000000000005,2.24,-0.04,2.2403571144,2.1855,-0.43,2.2273998855,0.0055000000000000005,0,0.0055000000000000005,2.18,-0.43,2.2220036004
2021-01-04 16:30:00,2.453,0.11,2.4554651291000003,0.003,0,0.003,2.45,0.11,2.4524681445,2.363,-0.61,2.4404649147,0.003,0,0.003,2.36,-0.61,2.4375602557000002
2021-01-04 17:00:00,2.5715,-0.12,2.5742983996,0.0015,0,0.0015,2.5700000000000003,-0.12,2.5728000311,2.5315,-0.36,2.5569693487,0.0015,0,0.0015,2.5300000000000002,-0.36,2.5554842985
2021-01-04 17:30:00,2.7125,-0.28,2.7269133191,0.0025,0,0.0025,2.71,-0.28,2.7244265452,2.6925,-0.27,2.7060037417,0.0025,0,0.0025,2.69,-0.27,2.7035162289
2021-01-04 18:00:00,2.775,-0.28,2.7890903535,0.005,0,0.005,2.77,-0.28,2.7841156585,2.755,-0.27,2.7681988729,0.005,0,0.005,2.75,-0.27,2.7632227561000002
2021-01-04 18:30:00,2.724,-0.28,2.7383527895,0.004,0,0.004,2.7199999999999998,-0.28,2.7343737857,2.7039999999999997,-0.27,2.7174465956000002,0.004,0,0.004,2.7,-0.27,2.7134664177000003
2021-01-04 19:00:00,2.6225,-0.29,2.6384855978,0.0025,0,0.0025,2.62,-0.29,2.6360007587,2.6025,-0.28,2.6175191021,0.0025,0,0.0025,2.6,-0.28,2.6150334606
2021-01-04 19:30:00,2.528,-0.32,2.5481726786000003,0.008,0,0.008,2.52,-0.32,2.5402362095,2.508,-0.31,2.527086069,0.008,0,0.008,2.5,-0.31,2.5191466809
2021-01-04 20:00:00,2.4365,-0.25,2.4492921937,0.006500000000000001,0,0.006500000000000001,2.43,-0.25,2.4428262321,2.4065,-0.31,2.4263846047,0.006500000000000001,0,0.006500000000000001,2.4,-0.31,2.4199380157
2021-01-04 20:30:00,2.2555,-0.12,2.2586899411,0.0055000000000000005,0,0.0055000000000000005,2.25,-0.12,2.2531977277,2.2055,-0.42,2.2451347955,0.0055000000000000005,0,0.0055000000000000005,2.2,-0.42,2.2397321268
2021-01-04 21:00:00,2.26,-0.28,2.2772790782,0.01,0,0.01,2.25,-0.28,2.2673552876,2.23,-0.27,2.2462858233,0.01,0,0.01,2.22,-0.27,2.2363586474
2021-01-04 21:30:00,2.1975,-0.26,2.2128276594,0.007500000000000001,0,0.007500000000000001,2.19,-0.26,2.2053797859,2.1775,-0.26,2.192967453,0.007500000000000001,0,0.007500000000000001,2.17,-0.26,2.185520533
2021-01-04 22:00:00,2.121,-0.22,2.1323791877,0.011,0,0.011,2.11,-0.22,2.1214381914000002,2.101,-0.26,2.1170264524,0.011,0,0.011,2.09,-0.26,2.1061101586
2021-01-04 22:30:00,1.9955,-0.24,2.0098806557,0.0055000000000000005,0,0.0055000000000000005,1.99,-0.24,2.0044201156,1.9755,-0.23,1.9888439481,0.0055000000000000005,0,0.0055000000000000005,1.97,-0.23,1.9833809518
2021-01-04 23:00:00,1.8945,-0.25,1.9109239257000001,0.0045000000000000005,0,0.0045000000000000005,1.8900000000000001,-0.25,1.9064626931,1.8845,-0.24,1.899721098,0.0045000000000000005,0,0.0045000000000000005,1.88,-0.24,1.8952572385000002
2021-01-04 23:30:00,1.8399999999999999,-0.25,1.8569060289000001,0.01,0,0.01,1.83,-0.25,1.8469975636,1.83,-0.24,1.8456706098,0.01,0,0.01,1.82,-0.24,1.8357559751
2021-01-05 00:00:00,1.834,-0.25,1.8509608316000001,0.004,0,0.004,1.83,-0.25,1.8469975636,1.824,-0.24,1.8397217181,0.004,0,0.004,1.82,-0.24,1.8357559751
2021-01-05 00:30:00,2.2175,-0.25,2.2315479493,0.007500000000000001,0,0.007500000000000001,2.21,-0.25,2.2240953217,2.1975,-0.33,2.2221400158,0.007500000000000001,0,0.007500000000000001,2.19,-0.33,2.214723459
2021-01-05 01:00:00,2.322,-0.14,2.3262166709,0.002,0,0.002,2.32,-0.14,2.3242202994,2.282,-0.46,2.3279012007,0.002,0,0.002,2.2800000000000002,-0.46,2.3259406699
2021-01-05 01:30:00,2.2905,-0.30000000000000004,2.3100628238,0.0005,0,0.0005,2.29,-0.30000000000000004,2.309567059,2.2805,-0.29,2.2988649917,0.0005,0,0.0005,2.2800000000000002,-0.29,2.2983689869
2021-01-05 02:00:00,2.25,-0.30000000000000004,2.2699118926,0.0,0,0.0,2.25,-0.30000000000000004,2.2699118926,2.24,-0.29,2.2586943131,0.0,0,0.0,2.24,-0.29,2.2586943131
2021-01-05 02:30:00,2.25,-0.30000000000000004,2.2699118926,0.0,0,0.0,2.25,-0.30000000000000004,2.2699118926,2.24,-0.29,2.2586943131,0.0,0,0.0,2.24,-0.29,2.2586943131
2021-01-05 03:00:00,2.2405,-0.30000000000000004,2.2604955762,0.0005,0,0.0005,2.24,-0.30000000000000004,2.26,2.2305,-0.29,2.2492732715,0.0005,0,0.0005,2.23,-0.29,2.2487774456
2021-01-05 03:30:00,2.21,-0.29,2.2289459392,0.0,0,0.0,2.21,-0.29,2.2289459392,2.19,-0.28,2.207826986,0.0,0,0.0,2.19,-0.28,2.207826986
2021-01-05 04:00:00,2.15,-0.30000000000000004,2.1708293346,0.0,0,0.0,2.15,-0.30000000000000004,2.1708293346,2.14,-0.30000000000000004,2.1609257276,0.0,0,0.0,2.14,-0.30000000000000004,2.1609257276
2021-01-05 04:30:00,2.12,-0.29,2.1397429752,0.0,0,0.0,2.12,-0.29,2.1397429752,2.11,-0.28,2.1284971223999998,0.0,0,0.0,2.11,-0.28,2.1284971223999998
2021-01-05 05:00:00,2.08,-0.27,2.0974508338,0.0,0,0.0,2.08,-0.27,2.0974508338,2.06,-0.31,2.0831946621,0.0,0,0.0,2.06,-0.31,2.0831946621
2021-01-05 05:30:00,2.14,0.14,2.1445745499,0.0,0,0.0,2.14,0.14,2.1445745499,2.04,-0.71,2.160023148,0.0,0,0.0,2.04,-0.71,2.160023148
2021-01-05 06:00:00,2.17,-0.1,2.1723029255,0.0,0,0.0,2.17,-0.1,2.1723029255,2.11,-0.47000000000000003,2.1617122843,0.0,0,0.0,2.11,-0.47000000000000003,2.1617122843
2021-01-05 06:30:00,2.2305,-0.22,2.2413233256,0.0005,0,0.0005,2.23,-0.22,2.2408257407,2.2005,-0.32,2.2236457114,0.0005,0,0.0005,2.2,-0.32,2.2231509171
2021-01-05 07:00:00,2.292,-0.24,2.3045311888,0.002,0,0.002,2.29,-0.24,2.3025420734,2.282,-0.24,2.2945858014000002,0.002,0,0.002,2.2800000000000002,-0.24,2.2925967809
2021-01-05 07:30:00,2.2800000000000002,0.0,2.2800000000000002,0.0,0,0.0,2.2800000000000002,0.0,2.2800000000000002,2.22,-0.47000000000000003,2.2692069099,0.0,0,0.0,2.22,-0.47000000000000003,2.2692069099
2021-01-05 08:00:00,2.281,-0.07,2.2820738375,0.001,0,0.001,2.2800000000000002,-0.07,2.2810743083,2.221,-0.43,2.2622424715,0.001,0,0.001,2.22,-0.43,2.2612607103
2021-01-05 08:30:00,2.3215,-0.24,2.3338728007,0.0015,0,0.0015,2.32,-0.24,2.3323807579,2.3015,-0.23,2.3129639535,0.0015,0,0.0015,2.3,-0.23,2.3114713929
2021-01-05 09:00:00,2.3505000000000003,-0.24,2.362720942,0.0005,0,0.0005,2.35,-0.24,2.3622235288,2.3305,-0.24,2.3428252709,0.0005,0,0.0005,2.33,-0.24,2.3423279019
2021-01-05 09:30:00,2.3505000000000003,-0.24,2.362720942,0.0005,0,0.0005,2.35,-0.24,2.3622235288,2.3305,-0.24,2.3428252709,0.0005,0,0.0005,2.33,-0.24,2.3423279019
2021-01-05 10:00:00,2.151,-0.25,2.1654793927,0.001,0,0.001,2.15,-0.25,2.1644860822,2.141,-0.24,2.1544096639,0.001,0,0.001,2.14,-0.24,2.1534158911
2021-01-05 10:30:00,1.9609999999999999,0.03,1.9612294613,0.001,0,0.001,1.96,0.03,1.9602295784,1.901,-0.53,1.9734996833,0.001,0,0.001,1.9,-0.53,1.9725364382000001
2021-01-05 11:00:00,1.883,-0.03,1.8832389652,0.003,0,0.003,1.88,-0.03,1.8802393465,1.833,-0.41000000000000003,1.8782941729,0.003,0,0.003,1.83,-0.41000000000000003,1.8753666307999999
2021-01-05 11:30:00,1.806,-0.23,1.8205867186,0.006,0,0.006,1.8,-0.23,1.8146349495,1.796,-0.23,1.8106672803000001,0.006,0,0.006,1.79,-0.23,1.8047160441
2021-01-05 12:00:00,1.7375,-0.23,1.7526569117,0.007500000000000001,0,0.007500000000000001,1.73,-0.23,1.7452220489,1.7275,-0.22,1.7414523392999999,0.007500000000000001,0,0.007500000000000001,1.72,-0.22,1.7340126874
2021-01-05 12:30:00,1.7785000000000002,-0.22,1.7920553144,0.0085,0,0.0085,1.77,-0.22,1.7836199147,1.7685,-0.22,1.7821313784,0.0085,0,0.0085,1.76,-0.22,1.7736967046
2021-01-05 13:00:00,1.7485,-0.21,1.7610656575,0.0085,0,0.0085,1.74,-0.21,1.7526266003000002,1.7385000000000002,-0.2,1.7499663568,0.0085,0,0.0085,1.73,-0.2,1.7415223226
2021-01-05 13:30:00,1.845,-0.2,1.8558084492,0.005,0,0.005,1.8399999999999999,-0.2,1.8508376482000002,1.835,-0.2,1.8458670050000001,0.005,0,0.005,1.83,-0.2,1.8408965206999999
2021-01-05 14:00:00,1.9535,-0.2,1.9637113459000002,0.0035,0,0.0035,1.9500000000000002,-0.2,1.9602295784,1.9435,-0.18,1.9518176784999999,0.0035,0,0.0035,1.94,-0.18,1.9483326205
2021-01-05 14:30:00,1.9425,-0.21,1.9538183769000002,0.0025,0,0.0025,1.94,-0.21,1.9513328778,1.9325,-0.2,1.9428217237,0.0025,0,0.0025,1.9300000000000002,-0.2,1.9403350226
2021-01-05 15:00:00,1.962,0.07,1.9632483287,0.002,0,0.002,1.96,0.07,1.9612496017,1.892,-0.52,1.9621579957000002,0.002,0,0.002,1.8900000000000001,-0.52,1.9602295784
2021-01-05 15:30:00,1.962,-0.13,1.9663021131,0.002,0,0.002,1.96,-0.13,1.9643064934,1.932,-0.32,1.9583217305,0.002,0,0.002,1.9300000000000002,-0.32,1.9563486397
2021-01-05 16:00:00,2.16,0.27,2.176809592,0.0,0,0.0,2.16,0.27,2.176809592,2.05,-0.74,2.1794724132,0.0,0,0.0,2.05,-0.74,2.1794724132
2021-01-05 16:30:00,2.3305,0.22,2.3408610061,0.0005,0,0.0005,2.33,0.22,2.3403632197,2.2205,-0.71,2.3312486461,0.0005,0,0.0005,2.22,-0.71,2.3307724042
2021-01-05 17:00:00,2.51,-0.28,2.5255692428,0.0,0,0.0,2.51,-0.28,2.5255692428,2.5,-0.28,2.5156311335,0.0,0,0.0,2.5,-0.28,2.5156311335
2021-01-05 17:30:00,2.66,-0.29,2.6757615738,0.0,0,0.0,2.66,-0.29,2.6757615738,2.64,-0.29,2.6558802684,0.0,0,0.0,2.64,-0.29,2.6558802684
2021-01-05 18:00:00,2.74,-0.29,2.755303976,0.0,0,0.0,2.74,-0.29,2.755303976,2.73,-0.29,2.7453597214,0.0,0,0.0,2.73,-0.29,2.7453597214
2021-01-05 18:30:00,2.7199999999999998,-0.29,2.7354158733,0.0,0,0.0,2.7199999999999998,-0.29,2.7354158733,2.7,-0.29,2.7155294143,0.0,0,0.0,2.7,-0.29,2.7155294143
2021-01-05 19:00:00,2.66,-0.25,2.671722291,0.0,0,0.0,2.66,-0.25,2.671722291,2.64,-0.27,2.6537709018999998,0.0,0,0.0,2.64,-0.27,2.6537709018999998
2021-01-05 19:30:00,2.5505,-0.30000000000000004,2.5680829913,0.0005,0,0.0005,2.55,-0.30000000000000004,2.5675864153,2.5305,-0.29,2.5470630636,0.0005,0,0.0005,2.5300000000000002,-0.29,2.5465663156
2021-01-05 20:00:00,2.411,-0.30000000000000004,2.4295927642,0.001,0,0.001,2.41,-0.30000000000000004,2.42860042,2.391,-0.29,2.4085225762,0.001,0,0.001,2.39,-0.29,2.4075298544
2021-01-05 20:30:00,2.3205,-0.14,2.3247193917,0.0005,0,0.0005,2.32,-0.14,2.3242202994,2.2805,-0.43,2.3206852975,0.0005,0,0.0005,2.2800000000000002,-0.43,2.3201939574
2021-01-05 21:00:00,2.2705,-0.14,2.2748121351,0.0005,0,0.0005,2.27,-0.14,2.2743130831,2.2305,-0.43,2.2715699967,0.0005,0,0.0005,2.23,-0.43,2.2710790387
2021-01-05 21:30:00,2.17,-0.25,2.1843534513,0.0,0,0.0,2.17,-0.25,2.1843534513,2.15,-0.27,2.1668871683,0.0,0,0.0,2.15,-0.27,2.1668871683
2021-01-05 22:00:00,2.0405,-0.24,2.0545657084,0.0005,0,0.0005,2.04,-0.24,2.0540691322,2.0305,-0.23,2.0434848299,0.0005,0,0.0005,2.03,-0.23,2.0429880078
2021-01-05 22:30:00,1.96,-0.22,1.9723082923000002,0.0,0,0.0,1.96,-0.22,1.9723082923000002,1.94,-0.27,1.9586985475,0.0,0,0.0,1.94,-0.27,1.9586985475
2021-01-05 23:00:00,1.8900000000000001,-0.25,1.9064626931,0.0,0,0.0,1.8900000000000001,-0.25,1.9064626931,1.87,-0.25,1.88663722,0.0,0,0.0,1.87,-0.25,1.88663722
2021-01-05 23:30:00,1.8599999999999999,-0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,-0.25,1.8767258724,1.85,-0.25,1.8668154703000002,0.0,0,0.0,1.85,-0.25,1.8668154703000002
2021-01-06 00:00:00,1.8599999999999999,-0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,-0.25,1.8767258724,1.85,-0.25,1.8668154703000002,0.0,0,0.0,1.85,-0.25,1.8668154703000002
2021-01-06 00:30:00,2.261,-0.17,2.2673819705,0.001,0,0.001,2.26,-0.17,2.2663847864,2.221,-0.41000000000000003,2.2585262893999998,0.001,0,0.001,2.22,-0.41000000000000003,2.2575429121
2021-01-06 01:00:00,2.3735,-0.2,2.3819114698,0.0035,0,0.0035,2.37,-0.2,2.3784238478,2.3335,-0.38,2.3642381965,0.0035,0,0.0035,2.33,-0.38,2.3607837682
2021-01-06 01:30:00,2.3425000000000002,-0.31,2.3629232425,0.0025,0,0.0025,2.34,-0.31,2.3604448733,2.3225,-0.30000000000000004,2.3417955184,0.0025,0,0.0025,2.32,-0.30000000000000004,2.3393161394
2021-01-06 02:00:00,2.308,-0.31,2.3287258319,0.008,0,0.008,2.3,-0.31,2.3207972768,2.2880000000000003,-0.30000000000000004,2.307584018,0.008,0,0.008,2.2800000000000002,-0.30000000000000004,2.2996521476
2021-01-06 02:30:00,2.313,-0.30000000000000004,2.3323741124,0.013000000000000001,0,0.013000000000000001,2.3,-0.30000000000000004,2.3194827009,2.293,-0.29,2.3112656706,0.013000000000000001,0,0.013000000000000001,2.2800000000000002,-0.29,2.2983689869
2021-01-06 03:00:00,2.291,-0.30000000000000004,2.3105585905,0.011,0,0.011,2.2800000000000002,-0.30000000000000004,2.2996521476,2.271,-0.31,2.2920604268,0.011,0,0.011,2.26,-0.31,2.2811619846
2021-01-06 03:30:00,2.2295,-0.30000000000000004,2.2495933520999998,0.0095,0,0.0095,2.22,-0.30000000000000004,2.2401785643,2.2095000000000002,-0.30000000000000004,2.2297735872,0.0095,0,0.0095,2.2,-0.30000000000000004,2.2203603311
2021-01-06 04:00:00,2.1445,-0.31,2.1667903106,0.0045000000000000005,0,0.0045000000000000005,2.14,-0.31,2.162336699,2.1345,-0.30000000000000004,2.1554791231,0.0045000000000000005,0,0.0045000000000000005,2.13,-0.30000000000000004,2.1510230124
2021-01-06 04:30:00,2.123,-0.31,2.1455136914,0.003,0,0.003,2.12,-0.31,2.1425452154,2.113,-0.30000000000000004,2.1341904788,0.003,0,0.003,2.11,-0.30000000000000004,2.1312203077
2021-01-06 05:00:00,2.111,-0.31,2.1336403165,0.001,0,0.001,2.11,-0.31,2.1326509325,2.101,-0.30000000000000004,2.1223102978,0.001,0,0.001,2.1,-0.30000000000000004,2.1213203436
2021-01-06 05:30:00,2.161,-0.30000000000000004,2.1817243181,0.001,0,0.001,2.16,-0.30000000000000004,2.1807338214,2.141,-0.30000000000000004,2.1619160483,0.001,0,0.001,2.14,-0.30000000000000004,2.1609257276
2021-01-06 06:00:00,2.18,0.08,2.181467396,0.0,0,0.0,2.18,0.08,2.181467396,2.09,-0.64,2.1857950499,0.0,0,0.0,2.09,-0.64,2.1857950499
2021-01-06 06:30:00,2.23,-0.19,2.2380795339,0.0,0,0.0,2.23,-0.19,2.2380795339,2.2,-0.36,2.2292599669,0.0,0,0.0,2.2,-0.36,2.2292599669
2021-01-06 07:00:00,2.29,-0.22,2.3005434141,0.0,0,0.0,2.29,-0.22,2.3005434141,2.27,-0.27,2.2860008749,0.0,0,0.0,2.27,-0.27,2.2860008749
2021-01-06 07:30:00,2.33,0.26,2.3444615587,0.0,0,0.0,2.33,0.26,2.3444615587,2.22,-0.75,2.3432669502,0.0,0,0.0,2.22,-0.75,2.3432669502
2021-01-06 08:00:00,2.36,0.26,2.3742788379,0.0,0,0.0,2.36,0.26,2.3742788379,2.24,-0.75,2.3622235288,0.0,0,0.0,2.24,-0.75,2.3622235288
2021-01-06 08:30:00,2.44,0.12,2.4429490375,0.0,0,0.0,2.44,0.12,2.4429490375,2.36,-0.59,2.4326323191,0.0,0,0.0,2.36,-0.59,2.4326323191
2021-01-06 09:00:00,2.4105,-0.22,2.4205185911,0.0005,0,0.0005,2.41,-0.22,2.4200206611,2.3905,-0.22,2.4006020599,0.0005,0,0.0005,2.39,-0.22,2.4001041644
2021-01-06 09:30:00,2.29,-0.22,2.3005434141,0.0,0,0.0,2.29,-0.22,2.3005434141,2.2800000000000002,-0.22,2.2905894438,0.0,0,0.0,2.2800000000000002,-0.22,2.2905894438
2021-01-06 10:00:00,2.2615,-0.21,2.2712292377,0.0015,0,0.0015,2.26,-0.21,2.2697356674,2.2515,-0.21,2.2612722636,0.0015,0,0.0015,2.25,-0.21,2.2597787502
2021-01-06 10:30:00,2.1745,-0.21,2.1846167284,0.0045000000000000005,0,0.0045000000000000005,2.17,-0.21,2.1801376103,2.1645,-0.2,2.1737203707,0.0045000000000000005,0,0.0045000000000000005,2.16,-0.2,2.1692394981
2021-01-06 11:00:00,2.142,-0.2,2.1513168061,0.002,0,0.002,2.14,-0.2,2.1493254756,2.122,-0.2,2.131404232,0.002,0,0.002,2.12,-0.2,2.1294130647
2021-01-06 11:30:00,2.1405,-0.2,2.1498233067,0.0005,0,0.0005,2.14,-0.2,2.1493254756,2.1205,-0.2,2.1299108549,0.0005,0,0.0005,2.12,-0.2,2.1294130647
2021-01-06 12:00:00,2.1245,-0.2,2.1338932143,0.0045000000000000005,0,0.0045000000000000005,2.12,-0.2,2.1294130647,2.1045,-0.2,2.1139820837,0.0045000000000000005,0,0.0045000000000000005,2.1,-0.2,2.109502311
2021-01-06 12:30:00,2.121,-0.2,2.1304086462,0.001,0,0.001,2.12,-0.2,2.1294130647,2.101,-0.2,2.1104978086,0.001,0,0.001,2.1,-0.2,2.109502311
2021-01-06 13:00:00,2.1515,-0.23,2.1637588244,0.0015,0,0.0015,2.15,-0.23,2.1622673285,2.1415,-0.22,2.1527708308,0.0015,0,0.0015,2.14,-0.22,2.1512786895
2021-01-06 13:30:00,2.132,-0.23,2.1443703038,0.002,0,0.002,2.13,-0.23,2.1423818521,2.122,-0.22,2.1333738538,0.002,0,0.002,2.12,-0.22,2.1313845265
2021-01-06 14:00:00,2.09,-0.22,2.1015470492,0.0,0,0.0,2.09,-0.22,2.1015470492,2.08,-0.22,2.0916022566,0.0,0,0.0,2.08,-0.22,2.0916022566
2021-01-06 14:30:00,2.1105,-0.22,2.1219354962,0.0005,0,0.0005,2.11,-0.22,2.1214381914000002,2.1005,-0.22,2.1119896425,0.0005,0,0.0005,2.1,-0.22,2.1114923632
2021-01-06 15:00:00,2.1115,-0.24,2.1250958214,0.0015,0,0.0015,2.11,-0.24,2.1236054247,2.1015,-0.23,2.1140487814,0.0015,0,0.0015,2.1,-0.23,2.1125576915
2021-01-06 15:30:00,2.1305,-0.21,2.1408246659,0.0005,0,0.0005,2.13,-0.21,2.1403270778,2.1205,-0.2,2.1299108549,0.0005,0,0.0005,2.12,-0.2,2.1294130647
2021-01-06 16:00:00,2.26,0.09,2.2617913255,0.0,0,0.0,2.26,0.09,2.2617913255,2.19,-0.54,2.2555930484,0.0,0,0.0,2.19,-0.54,2.2555930484
2021-01-06 16:30:00,2.42,0.09,2.4216729754,0.0,0,0.0,2.42,0.09,2.4216729754,2.34,-0.5700000000000001,2.4084227204,0.0,0,0.0,2.34,-0.5700000000000001,2.4084227204
2021-01-06 17:00:00,2.5700000000000003,-0.05,2.5704863353,0.0,0,0.0,2.5700000000000003,-0.05,2.5704863353,2.51,-0.45,2.5500196078,0.0,0,0.0,2.51,-0.45,2.5500196078
2021-01-06 17:30:00,2.7199999999999998,-0.04,2.7202941017,0.0,0,0.0,2.7199999999999998,-0.04,2.7202941017,2.65,-0.54,2.7044592805,0.0,0,0.0,2.65,-0.54,2.7044592805
2021-01-06 18:00:00,2.76,0.02,2.7600724628,0.0,0,0.0,2.76,0.02,2.7600724628,2.67,-0.6000000000000001,2.7365854637,0.0,0,0.0,2.67,-0.6000000000000001,2.7365854637
2021-01-06 18:30:00,2.74,-0.31,2.7574807343,0.0,0,0.0,2.74,-0.31,2.7574807343,2.7199999999999998,-0.30000000000000004,2.7364941074,0.0,0,0.0,2.7199999999999998,-0.30000000000000004,2.7364941074
2021-01-06 19:00:00,2.6,-0.29,2.6161230858,0.0,0,0.0,2.6,-0.29,2.6161230858,2.59,-0.29,2.6061849512,0.0,0,0.0,2.59,-0.29,2.6061849512
2021-01-06 19:30:00,2.5,-0.25,2.5124689053,0.0,0,0.0,2.5,-0.25,2.5124689053,2.48,-0.29,2.4968980756,0.0,0,0.0,2.48,-0.29,2.4968980756
2021-01-06 20:00:00,2.35,-0.28,2.3666220653,0.0,0,0.0,2.35,-0.28,2.3666220653,2.34,-0.28,2.3566925977,0.0,0,0.0,2.34,-0.28,2.3566925977
2021-01-06 20:30:00,2.26,-0.28,2.2772790782,0.0,0,0.0,2.26,-0.28,2.2772790782,2.25,-0.28,2.2673552876,0.0,0,0.0,2.25,-0.28,2.2673552876
2021-01-06 21:00:00,2.16,-0.27,2.176809592,0.0,0,0.0,2.16,-0.27,2.176809592,2.15,-0.26,2.1656638705,0.0,0,0.0,2.15,-0.26,2.1656638705
2021-01-06 21:30:00,2.15,-0.17,2.1567104581,0.0,0,0.0,2.15,-0.17,2.1567104581,2.12,-0.37,2.1520455386,0.0,0,0.0,2.12,-0.37,2.1520455386
2021-01-06 22:00:00,2.02,-0.25,2.0354115063,0.0,0,0.0,2.02,-0.25,2.0354115063,2.01,-0.24,2.0242776489,0.0,0,0.0,2.01,-0.24,2.0242776489
2021-01-06 22:30:00,1.96,-0.05,1.9606376514,0.0,0,0.0,1.96,-0.05,1.9606376514,1.9100000000000001,-0.4,1.9514353692,0.0,0,0.0,1.9100000000000001,-0.4,1.9514353692
2021-01-06 23:00:00,1.85,-0.27,1.8695988875,0.0,0,0.0,1.85,-0.27,1.8695988875,1.8399999999999999,-0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,-0.26,1.8582787735
2021-01-06 23:30:00,1.87,-0.25,1.88663722,0.0,0,0.0,1.87,-0.25,1.88663722,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002
2021-01-07 00:00:00,1.87,-0.25,1.88663722,0.0,0,0.0,1.87,-0.25,1.88663722,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002
2021-01-07 00:30:00,2.21,-0.03,2.2102036105,0.0,0,0.0,2.21,-0.03,2.2102036105,2.15,-0.56,2.2217335574,0.0,0,0.0,2.15,-0.56,2.2217335574
2021-01-07 01:00:00,2.27,-0.31,2.2910696192,0.0,0,0.0,2.27,-0.31,2.2910696192,2.26,-0.30000000000000004,2.2798245547000002,0.0,0,0.0,2.26,-0.30000000000000004,2.2798245547000002
2021-01-07 01:30:00,2.27,-0.31,2.2910696192,0.0,0,0.0,2.27,-0.31,2.2910696192,2.26,-0.30000000000000004,2.2798245547000002,0.0,0,0.0,2.26,-0.30000000000000004,2.2798245547000002
2021-01-07 02:00:00,2.25,-0.31,2.2712551596,0.0,0,0.0,2.25,-0.31,2.2712551596,2.24,-0.30000000000000004,2.26,0.0,0,0.0,2.24,-0.30000000000000004,2.26
2021-01-07 02:30:00,2.22,-0.31,2.2415396494,0.0,0,0.0,2.22,-0.31,2.2415396494,2.21,-0.30000000000000004,2.2302690421,0.0,0,0.0,2.21,-0.30000000000000004,2.2302690421
2021-01-07 03:00:00,2.18,-0.29,2.1992044016,0.0,0,0.0,2.18,-0.29,2.1992044016,2.16,-0.34,2.1865955273,0.0,0,0.0,2.16,-0.34,2.1865955273
2021-01-07 03:30:00,2.12,-0.33,2.1455302375,0.0,0,0.0,2.12,-0.33,2.1455302375,2.11,-0.32,2.1341274564,0.0,0,0.0,2.11,-0.32,2.1341274564
2021-01-07 04:00:00,2.1,-0.32,2.1242410409,0.0,0,0.0,2.1,-0.32,2.1242410409,2.09,-0.30000000000000004,2.1114213222,0.0,0,0.0,2.09,-0.30000000000000004,2.1114213222
2021-01-07 04:30:00,2.06,-0.30000000000000004,2.0817300497,0.0,0,0.0,2.06,-0.30000000000000004,2.0817300497,2.05,-0.29,2.0704105873,0.0,0,0.0,2.05,-0.29,2.0704105873
2021-01-07 05:00:00,2.06,-0.30000000000000004,2.0817300497,0.0,0,0.0,2.06,-0.30000000000000004,2.0817300497,2.04,-0.29,2.0605096457,0.0,0,0.0,2.04,-0.29,2.0605096457
2021-01-07 05:30:00,2.08,-0.28,2.0987615396,0.0,0,0.0,2.08,-0.28,2.0987615396,2.07,-0.27,2.0875344309,0.0,0,0.0,2.07,-0.27,2.0875344309
2021-01-07 06:00:00,2.11,-0.29,2.1298356744,0.0,0,0.0,2.11,-0.29,2.1298356744,2.09,-0.27,2.1073680267,0.0,0,0.0,2.09,-0.27,2.1073680267
2021-01-07 06:30:00,2.23,-0.29,2.2487774456,0.0,0,0.0,2.23,-0.29,2.2487774456,2.22,-0.27,2.2363586474,0.0,0,0.0,2.22,-0.27,2.2363586474
2021-01-07 07:00:00,2.3,0.12,2.3031283073,0.0,0,0.0,2.3,0.12,2.3031283073,2.22,-0.66,2.3160310879,0.0,0,0.0,2.22,-0.66,2.3160310879
2021-01-07 07:30:00,2.27,0.06,2.2707928131,0.0,0,0.0,2.27,0.06,2.2707928131,2.2,-0.55,2.2677080941,0.0,0,0.0,2.2,-0.55,2.2677080941
2021-01-07 08:00:00,2.24,-0.24,2.2528204545,0.0,0,0.0,2.24,-0.24,2.2528204545,2.23,-0.23,2.2418296099,0.0,0,0.0,2.23,-0.23,2.2418296099
2021-01-07 08:30:00,2.37,-0.23,2.3811341835,0.0,0,0.0,2.37,-0.23,2.3811341835,2.36,-0.22,2.3702320561,0.0,0,0.0,2.36,-0.22,2.3702320561
2021-01-07 09:00:00,2.36,-0.23,2.3711811403,0.0,0,0.0,2.36,-0.23,2.3711811403,2.34,-0.28,2.3566925977,0.0,0,0.0,2.34,-0.28,2.3566925977
2021-01-07 09:30:00,2.29,-0.23,2.3015212361,0.0,0,0.0,2.29,-0.23,2.3015212361,2.2800000000000002,-0.22,2.2905894438,0.0,0,0.0,2.2800000000000002,-0.22,2.2905894438
2021-01-07 10:00:00,2.212,-0.19,2.2201450403,0.002,0,0.002,2.21,-0.19,2.2181523843,2.202,-0.18,2.2093446992,0.002,0,0.002,2.2,-0.18,2.207351354
2021-01-07 10:30:00,2.104,-0.19,2.1125614784,0.004,0,0.004,2.1,-0.19,2.1085777197,2.094,-0.18,2.101722151,0.004,0,0.004,2.09,-0.18,2.0977368758
2021-01-07 11:00:00,1.9945,-0.19,2.0035294482,0.0045000000000000005,0,0.0045000000000000005,1.99,-0.19,1.9990497743,1.9845000000000002,-0.18,1.9926465442,0.0045000000000000005,0,0.0045000000000000005,1.98,-0.18,1.9881649831
2021-01-07 11:30:00,1.925,-0.19,1.9343538973,0.005,0,0.005,1.92,-0.19,1.9293781382000001,1.915,-0.18,1.9234409271000001,0.005,0,0.005,1.9100000000000001,-0.18,1.9184629264000002
2021-01-07 12:00:00,1.8865,-0.19,1.8960438418,0.006500000000000001,0,0.006500000000000001,1.88,-0.19,1.8895766722,1.8765,-0.18,1.8851133254999999,0.006500000000000001,0,0.006500000000000001,1.87,-0.18,1.8786431274000002
2021-01-07 12:30:00,1.908,-0.19,1.9174368308,0.008,0,0.008,1.9,-0.19,1.909476368,1.908,-0.18,1.9164717582000002,0.008,0,0.008,1.9,-0.18,1.9085072700999999
2021-01-07 13:00:00,1.908,-0.21,1.9195218155,0.008,0,0.008,1.9,-0.21,1.9115700353,1.908,-0.2,1.9184535439000001,0.008,0,0.008,1.9,-0.2,1.9104973175
2021-01-07 13:30:00,1.8860000000000001,-0.17,1.8936462183,0.006,0,0.006,1.88,-0.17,1.8876705221,1.866,-0.21,1.8777795398000001,0.006,0,0.006,1.8599999999999999,-0.21,1.8718172988
2021-01-07 14:00:00,1.845,-0.2,1.8558084492,0.005,0,0.005,1.8399999999999999,-0.2,1.8508376482000002,1.835,-0.19,1.8448102883000002,0.005,0,0.005,1.83,-0.19,1.8398369493
2021-01-07 14:30:00,1.803,-0.19,1.8129834528000002,0.003,0,0.003,1.8,-0.19,1.81,1.803,-0.17,1.8109966869,0.003,0,0.003,1.8,-0.17,1.8080099557
2021-01-07 15:00:00,1.8305,-0.22,1.8436730323,0.0005,0,0.0005,1.83,-0.22,1.8431766058,1.8305,-0.21,1.8425065129,0.0005,0,0.0005,1.83,-0.21,1.842009772
2021-01-07 15:30:00,1.99,0.07,1.9912307752,0.0,0,0.0,1.99,0.07,1.9912307752,1.9100000000000001,-0.5700000000000001,1.9932385708,0.0,0,0.0,1.9100000000000001,-0.5700000000000001,1.9932385708
2021-01-07 16:00:00,2.1,-0.12,2.1034257772,0.0,0,0.0,2.1,-0.12,2.1034257772,2.06,-0.37,2.0929644049,0.0,0,0.0,2.06,-0.37,2.0929644049
2021-01-07 16:30:00,2.29,-0.19,2.2978685776,0.0,0,0.0,2.29,-0.19,2.2978685776,2.27,-0.29,2.2884492566,0.0,0,0.0,2.27,-0.29,2.2884492566
2021-01-07 17:00:00,2.47,-0.21,2.4789110512,0.0,0,0.0,2.47,-0.21,2.4789110512,2.44,-0.33,2.4622144504,0.0,0,0.0,2.44,-0.33,2.4622144504
2021-01-07 17:30:00,2.74,-0.14,2.743574311,0.0,0,0.0,2.74,-0.14,2.743574311,2.68,-0.46,2.7191910562,0.0,0,0.0,2.68,-0.46,2.7191910562
2021-01-07 18:00:00,2.79,0.16,2.7945840478,0.0,0,0.0,2.79,0.16,2.7945840478,2.67,-0.73,2.7679956647,0.0,0,0.0,2.67,-0.73,2.7679956647
2021-01-07 18:30:00,2.66,-0.29,2.6757615738,0.0,0,0.0,2.66,-0.29,2.6757615738,2.65,-0.29,2.6658206991,0.0,0,0.0,2.65,-0.29,2.6658206991
2021-01-07 19:00:00,2.59,-0.29,2.6061849512,0.0,0,0.0,2.59,-0.29,2.6061849512,2.5700000000000003,-0.29,2.5863101129,0.0,0,0.0,2.5700000000000003,-0.29,2.5863101129
2021-01-07 19:30:00,2.47,-0.29,2.4869660231,0.0,0,0.0,2.47,-0.29,2.4869660231,2.45,-0.30000000000000004,2.4682990094,0.0,0,0.0,2.45,-0.30000000000000004,2.4682990094
2021-01-07 20:00:00,2.38,-0.29,2.3976029696,0.0,0,0.0,2.38,-0.29,2.3976029696,2.36,-0.28,2.3765521244,0.0,0,0.0,2.36,-0.28,2.3765521244
2021-01-07 20:30:00,2.27,-0.29,2.2884492566,0.0,0,0.0,2.27,-0.29,2.2884492566,2.25,-0.28,2.2673552876,0.0,0,0.0,2.25,-0.28,2.2673552876
2021-01-07 21:00:00,2.21,-0.29,2.2289459392,0.0,0,0.0,2.21,-0.29,2.2289459392,2.2,-0.28,2.2177466041000002,0.0,0,0.0,2.2,-0.28,2.2177466041000002
2021-01-07 21:30:00,2.14,-0.29,2.1595601404,0.0,0,0.0,2.14,-0.29,2.1595601404,2.13,-0.28,2.1483249289,0.0,0,0.0,2.13,-0.28,2.1483249289
2021-01-07 22:00:00,2.05,-0.24,2.064000969,0.0,0,0.0,2.05,-0.24,2.064000969,2.03,-0.28,2.0492193636,0.0,0,0.0,2.03,-0.28,2.0492193636
2021-01-07 22:30:00,1.94,-0.26,1.9573451407,0.0,0,0.0,1.94,-0.26,1.9573451407,1.9300000000000002,-0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,-0.26,1.9474342094
2021-01-07 23:00:00,1.85,-0.26,1.8681809334000001,0.0,0,0.0,1.85,-0.26,1.8681809334000001,1.8399999999999999,-0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,-0.26,1.8582787735
2021-01-07 23:30:00,1.81,-0.25,1.8271836251,0.0,0,0.0,1.81,-0.25,1.8271836251,1.8,-0.24,1.8159295141,0.0,0,0.0,1.8,-0.24,1.8159295141
2021-01-08 00:00:00,1.83,-0.24,1.8456706098,0.0,0,0.0,1.83,-0.24,1.8456706098,1.82,-0.23,1.8344754019,0.0,0,0.0,1.82,-0.23,1.8344754019
2021-01-08 00:30:00,2.27,0.18,2.2771253808,0.0,0,0.0,2.27,0.18,2.2771253808,2.16,-0.77,2.2931419494,0.0,0,0.0,2.16,-0.77,2.2931419494
2021-01-08 01:00:00,2.33,0.06,2.3307724042,0.0,0,0.0,2.33,0.06,2.3307724042,2.24,-0.6900000000000001,2.3438643305,0.0,0,0.0,2.24,-0.6900000000000001,2.3438643305
2021-01-08 01:30:00,2.32,-0.31,2.3406195761,0.0,0,0.0,2.32,-0.31,2.3406195761,2.31,-0.30000000000000004,2.3293990641,0.0,0,0.0,2.31,-0.30000000000000004,2.3293990641
