Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-08 02:00:00,2.29,-0.31,2.3108872755,0.0,0,0.0,2.29,-0.31,2.3108872755,2.2800000000000002,-0.30000000000000004,2.2996521476,0.0,0,0.0,2.2800000000000002,-0.30000000000000004,2.2996521476
2021-01-08 02:30:00,2.29,-0.31,2.3108872755,0.0,0,0.0,2.29,-0.31,2.3108872755,2.2800000000000002,-0.30000000000000004,2.2996521476,0.0,0,0.0,2.2800000000000002,-0.30000000000000004,2.2996521476
2021-01-08 03:00:00,2.25,-0.30000000000000004,2.2699118926,0.0,0,0.0,2.25,-0.30000000000000004,2.2699118926,2.24,-0.29,2.2586943131,0.0,0,0.0,2.24,-0.29,2.2586943131
2021-01-08 03:30:00,2.22,-0.28,2.2375879871,0.0,0,0.0,2.22,-0.28,2.2375879871,2.2,-0.29,2.2190313202,0.0,0,0.0,2.2,-0.29,2.2190313202
2021-01-08 04:00:00,2.16,-0.29,2.179380646,0.0,0,0.0,2.16,-0.29,2.179380646,2.14,-0.29,2.1595601404,0.0,0,0.0,2.14,-0.29,2.1595601404
2021-01-08 04:30:00,2.11,-0.29,2.1298356744,0.0,0,0.0,2.11,-0.29,2.1298356744,2.1,-0.29,2.1199292441,0.0,0,0.0,2.1,-0.29,2.1199292441
2021-01-08 05:00:00,2.09,-0.29,2.1100236965,0.0,0,0.0,2.09,-0.29,2.1100236965,2.08,-0.29,2.1001190442,0.0,0,0.0,2.08,-0.29,2.1001190442
2021-01-08 05:30:00,2.13,-0.29,2.1496511345,0.0,0,0.0,2.13,-0.29,2.1496511345,2.12,-0.29,2.1397429752,0.0,0,0.0,2.12,-0.29,2.1397429752
2021-01-08 06:00:00,2.15,-0.28,2.1681558985000002,0.0,0,0.0,2.15,-0.28,2.1681558985000002,2.13,-0.27,2.1470444802,0.0,0,0.0,2.13,-0.27,2.1470444802
2021-01-08 06:30:00,2.22,-0.28,2.2375879871,0.0,0,0.0,2.22,-0.28,2.2375879871,2.21,-0.27,2.2264321234,0.0,0,0.0,2.21,-0.27,2.2264321234
2021-01-08 07:00:00,2.31,-0.24,2.322434068,0.0,0,0.0,2.31,-0.24,2.322434068,2.3,-0.23,2.3114713929,0.0,0,0.0,2.3,-0.23,2.3114713929
2021-01-08 07:30:00,2.22,-0.23,2.2318826134,0.0,0,0.0,2.22,-0.23,2.2318826134,2.2,-0.23,2.2119900542,0.0,0,0.0,2.2,-0.23,2.2119900542
2021-01-08 08:00:00,2.22,-0.23,2.2318826134,0.0,0,0.0,2.22,-0.23,2.2318826134,2.2,-0.23,2.2119900542,0.0,0,0.0,2.2,-0.23,2.2119900542
2021-01-08 08:30:00,2.32,-0.13,2.3236393868,0.0,0,0.0,2.32,-0.13,2.3236393868,2.29,-0.28,2.307054399,0.0,0,0.0,2.29,-0.28,2.307054399
2021-01-08 09:00:00,2.34,-0.2,2.348531456,0.0,0,0.0,2.34,-0.2,2.348531456,2.33,-0.19,2.3377339455,0.0,0,0.0,2.33,-0.19,2.3377339455
2021-01-08 09:30:00,2.34,-0.23,2.3512762492,0.0,0,0.0,2.34,-0.23,2.3512762492,2.32,-0.23,2.331372986,0.0,0,0.0,2.32,-0.23,2.331372986
2021-01-08 10:00:00,2.3,-0.21,2.309567059,0.0,0,0.0,2.3,-0.21,2.309567059,2.29,-0.2,2.2987170335,0.0,0,0.0,2.29,-0.2,2.2987170335
2021-01-08 10:30:00,2.261,-0.22,2.2716780142,0.001,0,0.001,2.26,-0.22,2.2706827167,2.241,-0.2,2.249906887,0.001,0,0.001,2.24,-0.2,2.2489108475
2021-01-08 11:00:00,2.1615,-0.19,2.1698346135,0.0015,0,0.0015,2.16,-0.19,2.1683403792,2.1415,-0.24,2.1549065525,0.0015,0,0.0015,2.14,-0.24,2.1534158911
2021-01-08 11:30:00,2.091,-0.23,2.1036114185,0.001,0,0.001,2.09,-0.23,2.1026174165000002,2.081,-0.23,2.0936716553,0.001,0,0.001,2.08,-0.23,2.0926777105
2021-01-08 12:00:00,2.042,-0.23,2.0549121636,0.002,0,0.002,2.04,-0.23,2.0529247429,2.022,-0.23,2.035039066,0.002,0,0.002,2.02,-0.23,2.0330518931
2021-01-08 12:30:00,2.13,-0.23,2.1423818521,0.0,0,0.0,2.13,-0.23,2.1423818521,2.12,-0.23,2.1324399171,0.0,0,0.0,2.12,-0.23,2.1324399171
2021-01-08 13:00:00,2.1015,-0.23,2.1140487814,0.0015,0,0.0015,2.1,-0.23,2.1125576915,2.0815,-0.21,2.0920665023,0.0015,0,0.0015,2.08,-0.21,2.0905740838
2021-01-08 13:30:00,2.1035,-0.26,2.1195075489,0.0035,0,0.0035,2.1,-0.26,2.1160340262,2.0835,-0.25,2.0984451982,0.0035,0,0.0035,2.08,-0.25,2.0949701669
2021-01-08 14:00:00,1.9845000000000002,-0.2,1.9945526441,0.0045000000000000005,0,0.0045000000000000005,1.98,-0.2,1.9900753755,1.9645000000000001,-0.24,1.9791059219,0.0045000000000000005,0,0.0045000000000000005,1.96,-0.24,1.9746392076000001
2021-01-08 14:30:00,1.9425,-0.21,1.9538183769000002,0.0025,0,0.0025,1.94,-0.21,1.9513328778,1.9425,-0.2,1.9527688675000001,0.0025,0,0.0025,1.94,-0.2,1.9502820309
2021-01-08 15:00:00,2.001,-0.21,2.0119893141,0.001,0,0.001,2.0,-0.21,2.0109947787,1.991,-0.2,2.0010199899,0.001,0,0.001,1.99,-0.2,2.0000249998
2021-01-08 15:30:00,2.071,-0.18,2.0788075909,0.001,0,0.001,2.07,-0.18,2.0778113485,2.051,-0.26,2.0674140853,0.001,0,0.001,2.05,-0.26,2.0664220285
2021-01-08 16:00:00,2.16,0.02,2.1600925906,0.0,0,0.0,2.16,0.02,2.1600925906,2.09,-0.52,2.153717716,0.0,0,0.0,2.09,-0.52,2.153717716
2021-01-08 16:30:00,2.32,-0.17,2.32622011,0.0,0,0.0,2.32,-0.17,2.32622011,2.29,-0.35000000000000003,2.3165923249,0.0,0,0.0,2.29,-0.35000000000000003,2.3165923249
2021-01-08 17:00:00,2.5,-0.12,2.502878343,0.0,0,0.0,2.5,-0.12,2.502878343,2.45,-0.45,2.4909837414,0.0,0,0.0,2.45,-0.45,2.4909837414
2021-01-08 17:30:00,2.66,-0.2,2.6675082005,0.0,0,0.0,2.66,-0.2,2.6675082005,2.62,-0.34,2.6419689627,0.0,0,0.0,2.62,-0.34,2.6419689627
2021-01-08 18:00:00,2.69,-0.30000000000000004,2.7066769294,0.0,0,0.0,2.69,-0.30000000000000004,2.7066769294,2.67,-0.29,2.6857028875,0.0,0,0.0,2.67,-0.29,2.6857028875
2021-01-08 18:30:00,2.69,-0.27,2.7035162289,0.0,0,0.0,2.69,-0.27,2.7035162289,2.66,-0.27,2.6736678926,0.0,0,0.0,2.66,-0.27,2.6736678926
2021-01-08 19:00:00,2.55,-0.24,2.5612692166,0.0,0,0.0,2.55,-0.24,2.5612692166,2.5300000000000002,-0.30000000000000004,2.5477244749,0.0,0,0.0,2.5300000000000002,-0.30000000000000004,2.5477244749
2021-01-08 19:30:00,2.44,-0.30000000000000004,2.458373446,0.0,0,0.0,2.44,-0.30000000000000004,2.458373446,2.42,-0.30000000000000004,2.4385241438,0.0,0,0.0,2.42,-0.30000000000000004,2.4385241438
2021-01-08 20:00:00,2.42,0.2,2.4282503989,0.0,0,0.0,2.42,0.2,2.4282503989,2.31,-0.79,2.4413520844,0.0,0,0.0,2.31,-0.79,2.4413520844
2021-01-08 20:30:00,2.31,0.1,2.312163489,0.0,0,0.0,2.31,0.1,2.312163489,2.22,-0.67,2.3189006016,0.0,0,0.0,2.22,-0.67,2.3189006016
2021-01-08 21:00:00,2.25,-0.27,2.2661420962,0.0,0,0.0,2.25,-0.27,2.2661420962,2.23,-0.26,2.2451057882,0.0,0,0.0,2.23,-0.26,2.2451057882
2021-01-08 21:30:00,2.16,-0.25,2.1744194628,0.0,0,0.0,2.16,-0.25,2.1744194628,2.14,-0.29,2.1595601404,0.0,0,0.0,2.14,-0.29,2.1595601404
2021-01-08 22:00:00,2.03,-0.25,2.0453361582,0.0,0,0.0,2.03,-0.25,2.0453361582,2.02,-0.25,2.0354115063,0.0,0,0.0,2.02,-0.25,2.0354115063
2021-01-08 22:30:00,1.9300000000000002,-0.23,1.9436563482,0.0,0,0.0,1.9300000000000002,-0.23,1.9436563482,1.9100000000000001,-0.28,1.9304144633,0.0,0,0.0,1.9100000000000001,-0.28,1.9304144633
2021-01-08 23:00:00,1.88,-0.27,1.8992893408,0.0,0,0.0,1.88,-0.27,1.8992893408,1.8599999999999999,-0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,-0.26,1.8780841302
2021-01-08 23:30:00,1.88,-0.27,1.8992893408,0.0,0,0.0,1.88,-0.27,1.8992893408,1.85,-0.26,1.8681809334000001,0.0,0,0.0,1.85,-0.26,1.8681809334000001
2021-01-09 00:00:00,1.83,-0.25,1.8469975636,0.0,0,0.0,1.83,-0.25,1.8469975636,1.82,-0.26,1.8384776311,0.0,0,0.0,1.82,-0.26,1.8384776311
2021-01-09 00:30:00,2.23,0.04,2.2303587155,0.0,0,0.0,2.23,0.04,2.2303587155,2.15,-0.66,2.2490220097,0.0,0,0.0,2.15,-0.66,2.2490220097
2021-01-09 01:00:00,2.35,0.16,2.3554405108,0.0,0,0.0,2.35,0.16,2.3554405108,2.24,-0.84,2.3923210487,0.0,0,0.0,2.24,-0.84,2.3923210487
2021-01-09 01:30:00,2.33,0.16,2.3354871012,0.0,0,0.0,2.33,0.16,2.3354871012,2.22,-0.84,2.3736048534,0.0,0,0.0,2.22,-0.84,2.3736048534
2021-01-09 02:00:00,2.32,0.16,2.3255106966,0.0,0,0.0,2.32,0.16,2.3255106966,2.22,-0.85,2.3771621737,0.0,0,0.0,2.22,-0.85,2.3771621737
2021-01-09 02:30:00,2.32,0.18,2.3269722817,0.0,0,0.0,2.32,0.18,2.3269722817,2.22,-0.8300000000000001,2.3700843867,0.0,0,0.0,2.22,-0.8300000000000001,2.3700843867
2021-01-09 03:00:00,2.27,0.18,2.2771253808,0.0,0,0.0,2.27,0.18,2.2771253808,2.15,-0.84,2.3082677488,0.0,0,0.0,2.15,-0.84,2.3082677488
2021-01-09 03:30:00,2.25,0.18,2.2571885167,0.0,0,0.0,2.25,0.18,2.2571885167,2.14,-0.84,2.2989562849,0.0,0,0.0,2.14,-0.84,2.2989562849
2021-01-09 04:00:00,2.15,-0.14,2.154553318,0.0,0,0.0,2.15,-0.14,2.154553318,2.1,-0.52,2.1634232133,0.0,0,0.0,2.1,-0.52,2.1634232133
2021-01-09 04:30:00,2.1,-0.33,2.1257704486,0.0,0,0.0,2.1,-0.33,2.1257704486,2.08,-0.31,2.1029740845,0.0,0,0.0,2.08,-0.31,2.1029740845
2021-01-09 05:00:00,2.08,-0.33,2.1060151946,0.0,0,0.0,2.08,-0.33,2.1060151946,2.07,-0.31,2.0930838493,0.0,0,0.0,2.07,-0.31,2.0930838493
2021-01-09 05:30:00,2.11,-0.32,2.1341274564,0.0,0,0.0,2.11,-0.32,2.1341274564,2.1,-0.30000000000000004,2.1213203436,0.0,0,0.0,2.1,-0.30000000000000004,2.1213203436
2021-01-09 06:00:00,2.1,-0.30000000000000004,2.1213203436,0.0,0,0.0,2.1,-0.30000000000000004,2.1213203436,2.08,-0.30000000000000004,2.1015232571,0.0,0,0.0,2.08,-0.30000000000000004,2.1015232571
2021-01-09 06:30:00,2.17,-0.29,2.189292123,0.0,0,0.0,2.17,-0.29,2.189292123,2.16,-0.28,2.1780725424,0.0,0,0.0,2.16,-0.28,2.1780725424
2021-01-09 07:00:00,2.19,-0.29,2.2091174708,0.0,0,0.0,2.19,-0.29,2.2091174708,2.17,-0.28,2.1879899451,0.0,0,0.0,2.17,-0.28,2.1879899451
2021-01-09 07:30:00,2.13,-0.26,2.1458098704,0.0,0,0.0,2.13,-0.26,2.1458098704,2.12,-0.25,2.134689673,0.0,0,0.0,2.12,-0.25,2.134689673
2021-01-09 08:00:00,2.12,-0.26,2.135883892,0.0,0,0.0,2.12,-0.26,2.135883892,2.1,-0.25,2.1148285983,0.0,0,0.0,2.1,-0.25,2.1148285983
2021-01-09 08:30:00,2.21,0.14,2.2144299492,0.0,0,0.0,2.21,0.14,2.2144299492,2.12,-0.64,2.2144976857,0.0,0,0.0,2.12,-0.64,2.2144976857
2021-01-09 09:00:00,2.26,0.26,2.2749065915,0.0,0,0.0,2.26,0.26,2.2749065915,2.15,-0.75,2.2770595073,0.0,0,0.0,2.15,-0.75,2.2770595073
2021-01-09 09:30:00,2.24,-0.23,2.2517770759999998,0.0,0,0.0,2.24,-0.23,2.2517770759999998,2.22,-0.31,2.2415396494,0.0,0,0.0,2.22,-0.31,2.2415396494
2021-01-09 10:00:00,2.27,-0.27,2.2860008749,0.0,0,0.0,2.27,-0.27,2.2860008749,2.25,-0.27,2.2661420962,0.0,0,0.0,2.25,-0.27,2.2661420962
2021-01-09 10:30:00,2.21,-0.27,2.2264321234,0.0,0,0.0,2.21,-0.27,2.2264321234,2.2,-0.27,2.2165062599,0.0,0,0.0,2.2,-0.27,2.2165062599
2021-01-09 11:00:00,2.14,-0.27,2.156965461,0.0,0,0.0,2.14,-0.27,2.156965461,2.12,-0.27,2.137124236,0.0,0,0.0,2.12,-0.27,2.137124236
2021-01-09 11:30:00,2.17,-0.26,2.185520533,0.0,0,0.0,2.17,-0.26,2.185520533,2.16,-0.25,2.1744194628,0.0,0,0.0,2.16,-0.25,2.1744194628
2021-01-09 12:00:00,2.19,-0.26,2.2053797859,0.0,0,0.0,2.19,-0.26,2.2053797859,2.18,-0.25,2.1942880394,0.0,0,0.0,2.18,-0.25,2.1942880394
2021-01-09 12:30:00,2.25,-0.28,2.2673552876,0.0,0,0.0,2.25,-0.28,2.2673552876,2.24,-0.27,2.2562136424,0.0,0,0.0,2.24,-0.27,2.2562136424
2021-01-09 13:00:00,2.25,-0.28,2.2673552876,0.0,0,0.0,2.25,-0.28,2.2673552876,2.24,-0.27,2.2562136424,0.0,0,0.0,2.24,-0.27,2.2562136424
2021-01-09 13:30:00,2.2105,-0.28,2.2281629765,0.0005,0,0.0005,2.21,-0.28,2.227666941,2.2005,-0.27,2.2170025372,0.0005,0,0.0005,2.2,-0.27,2.2165062599
2021-01-09 14:00:00,2.2105,-0.28,2.2281629765,0.0005,0,0.0005,2.21,-0.28,2.227666941,2.2005,-0.26,2.2158069072,0.0005,0,0.0005,2.2,-0.26,2.215310362
2021-01-09 14:30:00,2.192,-0.26,2.207365851,0.002,0,0.002,2.19,-0.26,2.2053797859,2.182,-0.26,2.1974357784,0.002,0,0.002,2.18,-0.26,2.19544984
2021-01-09 15:00:00,2.15,-0.27,2.1668871683,0.0,0,0.0,2.15,-0.27,2.1668871683,2.13,-0.26,2.1458098704,0.0,0,0.0,2.13,-0.26,2.1458098704
2021-01-09 15:30:00,2.16,-0.27,2.176809592,0.0,0,0.0,2.16,-0.27,2.176809592,2.15,-0.26,2.1656638705,0.0,0,0.0,2.15,-0.26,2.1656638705
2021-01-09 16:00:00,2.19,-0.24,2.2031114361,0.0,0,0.0,2.19,-0.24,2.2031114361,2.17,-0.30000000000000004,2.1906391761,0.0,0,0.0,2.17,-0.30000000000000004,2.1906391761
2021-01-09 16:30:00,2.37,0.23,2.3811341835,0.0,0,0.0,2.37,0.23,2.3811341835,2.26,-0.78,2.3908157603999998,0.0,0,0.0,2.26,-0.78,2.3908157603999998
2021-01-09 17:00:00,2.48,-0.26,2.493591787,0.0,0,0.0,2.48,-0.26,2.493591787,2.46,-0.32,2.4807257003,0.0,0,0.0,2.46,-0.32,2.4807257003
2021-01-09 17:30:00,2.68,0.09,2.6815107682,0.0,0,0.0,2.68,0.09,2.6815107682,2.5700000000000003,-0.6900000000000001,2.661014844,0.0,0,0.0,2.5700000000000003,-0.6900000000000001,2.661014844
2021-01-09 18:00:00,2.74,0.15,2.7441027678000003,0.0,0,0.0,2.74,0.15,2.7441027678000003,2.62,-0.76,2.7280029325,0.0,0,0.0,2.62,-0.76,2.7280029325
2021-01-09 18:30:00,2.68,-0.18,2.6860379744,0.0,0,0.0,2.68,-0.18,2.6860379744,2.63,-0.42,2.6633249896,0.0,0,0.0,2.63,-0.42,2.6633249896
2021-01-09 19:00:00,2.61,-0.32,2.6295436866,0.0,0,0.0,2.61,-0.32,2.6295436866,2.59,-0.31,2.608486151,0.0,0,0.0,2.59,-0.31,2.608486151
2021-01-09 19:30:00,2.45,-0.29,2.4671035649,0.0,0,0.0,2.45,-0.29,2.4671035649,2.43,-0.31,2.4496938584,0.0,0,0.0,2.43,-0.31,2.4496938584
2021-01-09 20:00:00,2.33,-0.31,2.3505318547,0.0,0,0.0,2.33,-0.31,2.3505318547,2.32,-0.31,2.3406195761,0.0,0,0.0,2.32,-0.31,2.3406195761
2021-01-09 20:30:00,2.25,-0.31,2.2712551596,0.0,0,0.0,2.25,-0.31,2.2712551596,2.24,-0.29,2.2586943131,0.0,0,0.0,2.24,-0.29,2.2586943131
2021-01-09 21:00:00,2.21,-0.27,2.2264321234,0.0,0,0.0,2.21,-0.27,2.2264321234,2.19,-0.26,2.2053797859,0.0,0,0.0,2.19,-0.26,2.2053797859
2021-01-09 21:30:00,2.12,-0.25,2.134689673,0.0,0,0.0,2.12,-0.25,2.134689673,2.11,-0.29,2.1298356744,0.0,0,0.0,2.11,-0.29,2.1298356744
2021-01-09 22:00:00,2.06,-0.25,2.0751144547,0.0,0,0.0,2.06,-0.25,2.0751144547,2.05,-0.25,2.0651876428,0.0,0,0.0,2.05,-0.25,2.0651876428
2021-01-09 22:30:00,1.9500000000000002,-0.17,1.9573962297,0.0,0,0.0,1.9500000000000002,-0.17,1.9573962297,1.92,-0.35000000000000003,1.9516403357,0.0,0,0.0,1.92,-0.35000000000000003,1.9516403357
2021-01-09 23:00:00,1.9500000000000002,0.18,1.9582900704,0.0,0,0.0,1.9500000000000002,0.18,1.9582900704,1.85,-0.68,1.971014967,0.0,0,0.0,1.85,-0.68,1.971014967
2021-01-09 23:30:00,1.9300000000000002,0.18,1.9383756086,0.0,0,0.0,1.9300000000000002,0.18,1.9383756086,1.83,-0.68,1.9522551063,0.0,0,0.0,1.83,-0.68,1.9522551063
2021-01-10 00:00:00,1.9300000000000002,0.18,1.9383756086,0.0,0,0.0,1.9300000000000002,0.18,1.9383756086,1.82,-0.6900000000000001,1.9464069461,0.0,0,0.0,1.82,-0.6900000000000001,1.9464069461
2021-01-10 00:30:00,2.23,-0.30000000000000004,2.2500888871,0.0,0,0.0,2.23,-0.30000000000000004,2.2500888871,2.21,-0.32,2.2330472454,0.0,0,0.0,2.21,-0.32,2.2330472454
2021-01-10 01:00:00,2.33,-0.33,2.3532530676,0.0,0,0.0,2.33,-0.33,2.3532530676,2.32,-0.33,2.3433522996000002,0.0,0,0.0,2.32,-0.33,2.3433522996000002
2021-01-10 01:30:00,2.32,-0.34,2.3447814397,0.0,0,0.0,2.32,-0.34,2.3447814397,2.31,-0.33,2.3334523779,0.0,0,0.0,2.31,-0.33,2.3334523779
2021-01-10 02:00:00,2.29,-0.34,2.3151025895,0.0,0,0.0,2.29,-0.34,2.3151025895,2.2800000000000002,-0.33,2.3037577998,0.0,0,0.0,2.2800000000000002,-0.33,2.3037577998
2021-01-10 02:30:00,2.29,-0.34,2.3151025895,0.0,0,0.0,2.29,-0.34,2.3151025895,2.2800000000000002,-0.33,2.3037577998,0.0,0,0.0,2.2800000000000002,-0.33,2.3037577998
2021-01-10 03:00:00,2.26,-0.33,2.2839658491,0.0,0,0.0,2.26,-0.33,2.2839658491,2.25,-0.31,2.2712551596,0.0,0,0.0,2.25,-0.31,2.2712551596
2021-01-10 03:30:00,2.24,-0.33,2.2641775549,0.0,0,0.0,2.24,-0.33,2.2641775549,2.23,-0.31,2.2514439811,0.0,0,0.0,2.23,-0.31,2.2514439811
2021-01-10 04:00:00,2.21,-0.33,2.2345021817,0.0,0,0.0,2.21,-0.33,2.2345021817,2.2,-0.31,2.2217335574,0.0,0,0.0,2.2,-0.31,2.2217335574
2021-01-10 04:30:00,2.15,-0.32,2.1736835096,0.0,0,0.0,2.15,-0.32,2.1736835096,2.14,-0.31,2.162336699,0.0,0,0.0,2.14,-0.31,2.162336699
2021-01-10 05:00:00,2.12,-0.32,2.1440149253,0.0,0,0.0,2.12,-0.32,2.1440149253,2.11,-0.31,2.1326509325,0.0,0,0.0,2.11,-0.31,2.1326509325
2021-01-10 05:30:00,2.12,-0.32,2.1440149253,0.0,0,0.0,2.12,-0.32,2.1440149253,2.11,-0.30000000000000004,2.1312203077,0.0,0,0.0,2.11,-0.30000000000000004,2.1312203077
2021-01-10 06:00:00,2.12,-0.32,2.1440149253,0.0,0,0.0,2.12,-0.32,2.1440149253,2.11,-0.30000000000000004,2.1312203077,0.0,0,0.0,2.11,-0.30000000000000004,2.1312203077
2021-01-10 06:30:00,2.2,-0.32,2.2231509171,0.0,0,0.0,2.2,-0.32,2.2231509171,2.18,-0.30000000000000004,2.2005453869,0.0,0,0.0,2.18,-0.30000000000000004,2.2005453869
2021-01-10 07:00:00,2.23,-0.28,2.2475097330000002,0.0,0,0.0,2.23,-0.28,2.2475097330000002,2.21,-0.27,2.2264321234,0.0,0,0.0,2.21,-0.27,2.2264321234
2021-01-10 07:30:00,2.15,-0.26,2.1656638705,0.0,0,0.0,2.15,-0.26,2.1656638705,2.14,-0.25,2.154553318,0.0,0,0.0,2.14,-0.25,2.154553318
2021-01-10 08:00:00,2.15,-0.26,2.1656638705,0.0,0,0.0,2.15,-0.26,2.1656638705,2.14,-0.25,2.154553318,0.0,0,0.0,2.14,-0.25,2.154553318
2021-01-10 08:30:00,2.21,-0.26,2.2252415599,0.0,0,0.0,2.21,-0.26,2.2252415599,2.19,-0.25,2.2042232192,0.0,0,0.0,2.19,-0.25,2.2042232192
2021-01-10 09:00:00,2.22,-0.22,2.2308742681,0.0,0,0.0,2.22,-0.22,2.2308742681,2.19,-0.31,2.21183182,0.0,0,0.0,2.19,-0.31,2.21183182
2021-01-10 09:30:00,2.29,0.23,2.3015212361,0.0,0,0.0,2.29,0.23,2.3015212361,2.18,-0.78,2.3153401478,0.0,0,0.0,2.18,-0.78,2.3153401478
2021-01-10 10:00:00,2.2,0.24,2.213052191,0.0,0,0.0,2.2,0.24,2.213052191,2.09,-0.76,2.223892983,0.0,0,0.0,2.09,-0.76,2.223892983
2021-01-10 10:30:00,2.18,-0.1,2.1822923727,0.0,0,0.0,2.18,-0.1,2.1822923727,2.14,-0.35000000000000003,2.1684326137,0.0,0,0.0,2.14,-0.35000000000000003,2.1684326137
2021-01-10 11:00:00,2.19,-0.24,2.2031114361,0.0,0,0.0,2.19,-0.24,2.2031114361,2.18,-0.23,2.1920994503,0.0,0,0.0,2.18,-0.23,2.1920994503
2021-01-10 11:30:00,2.1905,-0.26,2.2058762998,0.0005,0,0.0005,2.19,-0.26,2.2053797859,2.1805,-0.25,2.1947847844,0.0005,0,0.0005,2.18,-0.25,2.1942880394
2021-01-10 12:00:00,2.0965,-0.24,2.1101924675,0.006500000000000001,0,0.006500000000000001,2.09,-0.24,2.1037347742,2.0865,-0.23,2.0991384542000002,0.006500000000000001,0,0.006500000000000001,2.08,-0.23,2.0926777105
2021-01-10 12:30:00,2.1155,-0.24,2.1290702783,0.0055000000000000005,0,0.0055000000000000005,2.11,-0.24,2.1236054247,2.1055,-0.23,2.1180250825,0.0055000000000000005,0,0.0055000000000000005,2.1,-0.23,2.1125576915
2021-01-10 13:00:00,2.0675,-0.22,2.0791720107,0.007500000000000001,0,0.007500000000000001,2.06,-0.22,2.071714266,2.0575,-0.21,2.0681891234,0.007500000000000001,0,0.007500000000000001,2.05,-0.21,2.0607280267
2021-01-10 13:30:00,1.9575,-0.24,1.972157765,0.007500000000000001,0,0.007500000000000001,1.9500000000000002,-0.24,1.9647137196000002,1.9475,-0.23,1.9610344847,0.007500000000000001,0,0.007500000000000001,1.94,-0.23,1.9535864455
2021-01-10 14:00:00,1.8780000000000001,-0.24,1.8932733559,0.008,0,0.008,1.87,-0.24,1.885338166,1.8679999999999999,-0.23,1.8821062669000002,0.008,0,0.008,1.8599999999999999,-0.23,1.8741664814
2021-01-10 14:30:00,1.8735,-0.23,1.8875651644,0.0035,0,0.0035,1.87,-0.23,1.8840912929,1.8635000000000002,-0.22,1.8764413793,0.0035,0,0.0035,1.8599999999999999,-0.22,1.8729655630000002
2021-01-10 15:00:00,1.911,-0.24,1.9260116822,0.001,0,0.001,1.9100000000000001,-0.24,1.9250194804,1.901,-0.23,1.9148631805,0.001,0,0.001,1.9,-0.23,1.9138704240000002
2021-01-10 15:30:00,2.0005,0.08,2.0020989611,0.0005,0,0.0005,2.0,0.08,2.0015993605,1.9205,-0.6000000000000001,2.0120437992,0.0005,0,0.0005,1.92,-0.6000000000000001,2.0115665537
2021-01-10 16:00:00,2.15,0.08,2.1514878573,0.0,0,0.0,2.15,0.08,2.1514878573,2.07,-0.62,2.1608563117,0.0,0,0.0,2.07,-0.62,2.1608563117
2021-01-10 16:30:00,2.35,-0.30000000000000004,2.3690715481,0.0,0,0.0,2.35,-0.30000000000000004,2.3690715481,2.34,-0.29,2.3579016095,0.0,0,0.0,2.34,-0.29,2.3579016095
2021-01-10 17:00:00,2.56,-0.06,2.5607030285,0.0,0,0.0,2.56,-0.06,2.5607030285,2.49,-0.52,2.5437177516,0.0,0,0.0,2.49,-0.52,2.5437177516
2021-01-10 17:30:00,2.7,-0.25,2.7115493726,0.0,0,0.0,2.7,-0.25,2.7115493726,2.66,-0.37,2.6856098004,0.0,0,0.0,2.66,-0.37,2.6856098004
2021-01-10 18:00:00,2.84,0.16,2.8445034716,0.0,0,0.0,2.84,0.16,2.8445034716,2.71,-0.76,2.814551474,0.0,0,0.0,2.71,-0.76,2.814551474
2021-01-10 18:30:00,2.69,-0.06,2.6906690618,0.0,0,0.0,2.69,-0.06,2.6906690618,2.63,-0.54,2.6848649873,0.0,0,0.0,2.63,-0.54,2.6848649873
2021-01-10 19:00:00,2.56,0.02,2.5600781238,0.0,0,0.0,2.56,0.02,2.5600781238,2.47,-0.67,2.5592577049000003,0.0,0,0.0,2.47,-0.67,2.5592577049000003
2021-01-10 19:30:00,2.44,-0.19,2.447386361,0.0,0,0.0,2.44,-0.19,2.447386361,2.41,-0.41000000000000003,2.4446267609,0.0,0,0.0,2.41,-0.41000000000000003,2.4446267609
2021-01-10 20:00:00,2.26,-0.31,2.2811619846,0.0,0,0.0,2.26,-0.31,2.2811619846,2.25,-0.30000000000000004,2.2699118926,0.0,0,0.0,2.25,-0.30000000000000004,2.2699118926
2021-01-10 20:30:00,2.19,-0.31,2.21183182,0.0,0,0.0,2.19,-0.31,2.21183182,2.17,-0.34,2.1964744478,0.0,0,0.0,2.17,-0.34,2.1964744478
2021-01-10 21:00:00,2.1,-0.31,2.1227576404,0.0,0,0.0,2.1,-0.31,2.1227576404,2.08,-0.29,2.1001190442,0.0,0,0.0,2.08,-0.29,2.1001190442
2021-01-10 21:30:00,2.03,-0.28,2.0492193636,0.0,0,0.0,2.03,-0.28,2.0492193636,2.02,-0.30000000000000004,2.0421557237,0.0,0,0.0,2.02,-0.30000000000000004,2.0421557237
2021-01-10 22:00:00,1.94,-0.26,1.9573451407,0.0,0,0.0,1.94,-0.26,1.9573451407,1.9300000000000002,-0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,-0.25,1.9461243537000001
2021-01-10 22:30:00,1.9,0.15,1.9059118553,0.0,0,0.0,1.9,0.15,1.9059118553,1.81,-0.67,1.9300259066,0.0,0,0.0,1.81,-0.67,1.9300259066
2021-01-10 23:00:00,1.8,-0.2,1.8110770276000001,0.0,0,0.0,1.8,-0.2,1.8110770276000001,1.77,-0.35000000000000003,1.8042727067,0.0,0,0.0,1.77,-0.35000000000000003,1.8042727067
2021-01-10 23:30:00,1.75,-0.26,1.7692088627,0.0,0,0.0,1.75,-0.26,1.7692088627,1.74,-0.25,1.7578680269,0.0,0,0.0,1.74,-0.25,1.7578680269
2021-01-11 00:00:00,1.75,-0.26,1.7692088627,0.0,0,0.0,1.75,-0.26,1.7692088627,1.74,-0.25,1.7578680269,0.0,0,0.0,1.74,-0.25,1.7578680269
2021-01-11 00:30:00,2.1005,-0.21,2.1109713996,0.0005,0,0.0005,2.1,-0.21,2.1104738804,2.0805,-0.36,2.1114166453,0.0005,0,0.0005,2.08,-0.36,2.1109239683
2021-01-11 01:00:00,2.23,0.11,2.2327113562,0.0,0,0.0,2.23,0.11,2.2327113562,2.14,-0.72,2.2578751073,0.0,0,0.0,2.14,-0.72,2.2578751073
2021-01-11 01:30:00,2.19,-0.31,2.21183182,0.0,0,0.0,2.19,-0.31,2.21183182,2.17,-0.30000000000000004,2.1906391761,0.0,0,0.0,2.17,-0.30000000000000004,2.1906391761
2021-01-11 02:00:00,2.1605,-0.31,2.182626915,0.0005,0,0.0005,2.16,-0.31,2.182131985,2.1405,-0.30000000000000004,2.1614208868,0.0005,0,0.0005,2.14,-0.30000000000000004,2.1609257276
2021-01-11 02:30:00,2.162,-0.30000000000000004,2.1827148233,0.002,0,0.002,2.16,-0.30000000000000004,2.1807338214,2.142,-0.30000000000000004,2.162906378,0.002,0,0.002,2.14,-0.30000000000000004,2.1609257276
2021-01-11 03:00:00,2.103,-0.30000000000000004,2.1242902344,0.003,0,0.003,2.1,-0.30000000000000004,2.1213203436,2.093,-0.30000000000000004,2.1143909288,0.003,0,0.003,2.09,-0.30000000000000004,2.1114213222
2021-01-11 03:30:00,2.0435,-0.30000000000000004,2.065403653,0.0035,0,0.0035,2.04,-0.30000000000000004,2.0619408333,2.0335,-0.30000000000000004,2.0555102165,0.0035,0,0.0035,2.03,-0.30000000000000004,2.0520477577
2021-01-11 04:00:00,1.9929999999999999,-0.30000000000000004,2.0154525546,0.003,0,0.003,1.99,-0.30000000000000004,2.0124860248,1.983,-0.28,2.0026704672,0.003,0,0.003,1.98,-0.28,1.9996999775000002
2021-01-11 04:30:00,1.9225,-0.30000000000000004,1.9457662372,0.0025,0,0.0025,1.92,-0.30000000000000004,1.9432961689,1.9225,-0.29,1.9442495338999999,0.0025,0,0.0025,1.92,-0.29,1.9417775362
2021-01-11 05:00:00,1.912,-0.29,1.9338676273000002,0.002,0,0.002,1.9100000000000001,-0.29,1.931890266,1.9020000000000001,-0.28,1.9224994148,0.002,0,0.002,1.9,-0.28,1.9205207627
2021-01-11 05:30:00,1.971,-0.07,1.9722426321,0.001,0,0.001,1.97,-0.07,1.9712432625,1.921,-0.47000000000000003,1.9776604865,0.001,0,0.001,1.92,-0.47000000000000003,1.9766891511
2021-01-11 06:00:00,2.0405,-0.27,2.0582857552,0.0005,0,0.0005,2.04,-0.27,2.0577900768,2.0205,-0.26,2.0371598489,0.0005,0,0.0005,2.02,-0.26,2.0366639389
2021-01-11 06:30:00,2.1805,0.09,2.1823565818,0.0005,0,0.0005,2.18,0.09,2.1818570072,2.1005,-0.62,2.1900913794,0.0005,0,0.0005,2.1,-0.62,2.1896118377000002
2021-01-11 07:00:00,2.182,0.03,2.1822062231,0.002,0,0.002,2.18,0.03,2.1802064122,2.112,-0.55,2.182439919,0.002,0,0.002,2.11,-0.55,2.1805045288000002
2021-01-11 07:30:00,2.101,-0.24,2.1146633302,0.001,0,0.001,2.1,-0.24,2.1136697945,2.091,-0.24,2.1047282485,0.001,0,0.001,2.09,-0.24,2.1037347742
2021-01-11 08:00:00,2.123,0.0,2.123,0.003,0,0.003,2.12,0.0,2.12,2.073,-0.41000000000000003,2.1131561703,0.003,0,0.003,2.07,-0.41000000000000003,2.1102132594
2021-01-11 08:30:00,2.1785,-0.21,2.1885982386,0.0085,0,0.0085,2.17,-0.21,2.1801376103,2.1685,-0.2,2.1777034348,0.0085,0,0.0085,2.16,-0.2,2.1692394981
2021-01-11 09:00:00,2.168,-0.21,2.1781469188,0.008,0,0.008,2.16,-0.21,2.170184324,2.148,-0.2,2.1572908937,0.008,0,0.008,2.14,-0.2,2.1493254756
2021-01-11 09:30:00,2.1385,-0.21,2.1487862272,0.0085,0,0.0085,2.13,-0.21,2.1403270778,2.1285,-0.2,2.1378756395,0.0085,0,0.0085,2.12,-0.2,2.1294130647
2021-01-11 10:00:00,2.094,-0.18,2.101722151,0.004,0,0.004,2.09,-0.18,2.0977368758,2.084,-0.17,2.0909222845,0.004,0,0.004,2.08,-0.17,2.0869355524
2021-01-11 10:30:00,2.0165,-0.16,2.0228376727,0.006500000000000001,0,0.006500000000000001,2.01,-0.16,2.0163581031,1.9965000000000002,-0.16,2.0029009586,0.006500000000000001,0,0.006500000000000001,1.99,-0.16,1.9964217991000002
2021-01-11 11:00:00,1.9540000000000002,-0.18,1.9622731716000001,0.014,0,0.014,1.94,-0.18,1.9483326205,1.944,-0.17,1.9514189709,0.014,0,0.014,1.9300000000000002,-0.17,1.9374725805000002
2021-01-11 11:30:00,2.0825,-0.18,2.0902646364,0.0125,0,0.0125,2.07,-0.18,2.0778113485,2.0625,-0.17,2.0694942015,0.0125,0,0.0125,2.05,-0.17,2.0570367036
2021-01-11 12:00:00,1.971,-0.14,1.9759658398000002,0.021,0,0.021,1.9500000000000002,-0.14,1.9550191815,1.951,-0.14,1.9560166155,0.021,0,0.021,1.9300000000000002,-0.14,1.9350710581000001
2021-01-11 12:30:00,2.028,-0.17,2.0351127733,0.018000000000000002,0,0.018000000000000002,2.01,-0.17,2.0171762442,2.018,-0.16,2.0243329766000002,0.018000000000000002,0,0.018000000000000002,2.0,-0.16,2.0063897926
2021-01-11 13:00:00,2.096,-0.19,2.1045940226,0.016,0,0.016,2.08,-0.19,2.0886598574,2.076,-0.18,2.0837888569,0.016,0,0.016,2.06,-0.18,2.0678491241
2021-01-11 13:30:00,2.0485,-0.17,2.0555418385,0.018500000000000003,0,0.018500000000000003,2.03,-0.17,2.0371057901,2.0385,-0.18,2.0464315894,0.018500000000000003,0,0.018500000000000003,2.02,-0.18,2.0280039448
2021-01-11 14:00:00,1.8495,-0.17,1.8572964895,0.0195,0,0.0195,1.83,-0.17,1.8378792125999999,1.8395000000000001,-0.19,1.8492864164,0.0195,0,0.0195,1.82,-0.19,1.8298907071000001
2021-01-11 14:30:00,1.889,-0.18,1.8975565868,0.019,0,0.019,1.87,-0.18,1.8786431274000002,1.879,-0.17,1.8866745877,0.019,0,0.019,1.8599999999999999,-0.17,1.8677526602999999
2021-01-11 15:00:00,1.9285,-0.18,1.936882095,0.0085,0,0.0085,1.92,-0.18,1.9284190416,1.9185,-0.17,1.9260171987999999,0.0085,0,0.0085,1.9100000000000001,-0.17,1.9175505207999999
2021-01-11 15:30:00,2.009,-0.18,2.0170475949,0.019,0,0.019,1.99,-0.18,1.9981241203,1.999,-0.17,2.0062155916,0.019,0,0.019,1.98,-0.17,1.9872845795
2021-01-11 16:00:00,2.046,-0.03,2.0462199295,0.016,0,0.016,2.03,-0.03,2.0302216628,1.996,-0.36,2.0282051178,0.016,0,0.016,1.98,-0.36,2.0124611797
2021-01-11 16:30:00,2.229,-0.1,2.2312420308,0.019,0,0.019,2.21,-0.1,2.2122612866,2.189,-0.34,2.2152473902,0.019,0,0.019,2.17,-0.34,2.1964744478
2021-01-11 17:00:00,2.4275,-0.16,2.4327672001,0.0175,0,0.0175,2.41,-0.16,2.4153053637,2.3875,-0.34,2.4115879105,0.0175,0,0.0175,2.37,-0.34,2.3942639788
2021-01-11 17:30:00,2.5315,-0.29,2.5480565633,0.021500000000000002,0,0.021500000000000002,2.51,-0.29,2.5266974492000003,2.5115,-0.28,2.5270600012999997,0.021500000000000002,0,0.021500000000000002,2.49,-0.28,2.5056935168
2021-01-11 18:00:00,2.626,0.03,2.6261713577,0.016,0,0.016,2.61,0.03,2.6101724081,2.5460000000000003,-0.56,2.6068594132,0.016,0,0.016,2.5300000000000002,-0.56,2.5912352267000003
2021-01-11 18:30:00,2.582,-0.27,2.5960785812,0.022,0,0.022,2.56,-0.27,2.5741989045,2.5620000000000003,-0.27,2.5761878813,0.022,0,0.022,2.54,-0.27,2.554310083
2021-01-11 19:00:00,2.4555,-0.27,2.4702996276,0.025500000000000002,0,0.025500000000000002,2.43,-0.27,2.4449539873,2.4355,-0.31,2.4551497409,0.025500000000000002,0,0.025500000000000002,2.41,-0.31,2.4298559628
2021-01-11 19:30:00,2.3815,0.03,2.381688949,0.021500000000000002,0,0.021500000000000002,2.36,0.03,2.3601906703,2.2915,-0.6000000000000001,2.3687490897,0.021500000000000002,0,0.021500000000000002,2.27,-0.6000000000000001,2.3479565584
2021-01-11 20:00:00,2.2525,-0.15,2.2574889258,0.022500000000000003,0,0.022500000000000003,2.23,-0.15,2.2350391495,2.2125,-0.37,2.2432245206,0.022500000000000003,0,0.022500000000000003,2.19,-0.37,2.2210357944
2021-01-11 20:30:00,2.165,0.19,2.1733211912,0.025,0,0.025,2.14,0.19,2.1484180226,2.065,-0.68,2.1740802653,0.025,0,0.025,2.04,-0.68,2.1503488089
2021-01-11 21:00:00,2.0855,0.11,2.0883989681,0.025500000000000002,0,0.025500000000000002,2.06,0.11,2.0629348027,1.9955,-0.59,2.0808940987,0.025500000000000002,0,0.025500000000000002,1.97,-0.59,2.0564532574
2021-01-11 21:30:00,2.025,-0.23,2.0380198723,0.025,0,0.025,2.0,-0.23,2.0131815616,2.005,-0.22,2.0170337132,0.025,0,0.025,1.98,-0.22,1.9921847304
2021-01-11 22:00:00,1.9300000000000002,-0.22,1.9424983912,0.02,0,0.02,1.9100000000000001,-0.22,1.9226284092,1.9100000000000001,-0.22,1.9226284092,0.02,0,0.02,1.8900000000000001,-0.22,1.9027611516
2021-01-11 22:30:00,1.794,-0.22,1.8074390723,0.024,0,0.024,1.77,-0.22,1.7836199147,1.774,-0.22,1.7875894383,0.024,0,0.024,1.75,-0.22,1.763774362
2021-01-11 23:00:00,1.7225000000000001,-0.23,1.737787746,0.022500000000000003,0,0.022500000000000003,1.7000000000000002,-0.23,1.7154882687000002,1.7125,-0.22,1.7265735577,0.022500000000000003,0,0.022500000000000003,1.69,-0.22,1.7042593699
2021-01-11 23:30:00,1.7189999999999999,-0.21,1.7317797204,0.029,0,0.029,1.69,-0.21,1.7029973576000002,1.709,-0.19,1.7195292961000002,0.029,0,0.029,1.6800000000000002,-0.19,1.6907099101
2021-01-12 00:00:00,1.7189999999999999,-0.19,1.7294684154,0.029,0,0.029,1.69,-0.19,1.7006469357,1.709,-0.18,1.7184530834,0.029,0,0.029,1.6800000000000002,-0.18,1.6896153408
2021-01-12 00:30:00,2.107,-0.23,2.1195162184,0.027,0,0.027,2.08,-0.23,2.0926777105,2.097,-0.23,2.1095755497,0.027,0,0.027,2.07,-0.23,2.0827385818
2021-01-12 01:00:00,2.1355,-0.27,2.1525009292,0.025500000000000002,0,0.025500000000000002,2.11,-0.27,2.1272047386,2.1155,-0.26,2.1314174274,0.025500000000000002,0,0.025500000000000002,2.09,-0.26,2.1061101586
2021-01-12 01:30:00,2.11,-0.25,2.1247588098,0.03,0,0.03,2.08,-0.25,2.0949701669,2.09,-0.24,2.1037347742,0.03,0,0.03,2.06,-0.24,2.0739334608
2021-01-12 02:00:00,2.111,-0.25,2.125751867,0.031,0,0.031,2.08,-0.25,2.0949701669,2.091,-0.24,2.1047282485,0.031,0,0.031,2.06,-0.24,2.0739334608
2021-01-12 02:30:00,2.1085,-0.25,2.1232692363,0.0285,0,0.0285,2.08,-0.25,2.0949701669,2.0885,-0.24,2.1022445743000002,0.0285,0,0.0285,2.06,-0.24,2.0739334608
2021-01-12 03:00:00,2.047,-0.25,2.0622097372,0.027,0,0.027,2.02,-0.25,2.0354115063,2.027,-0.24,2.0411587395,0.027,0,0.027,2.0,-0.24,2.0143485299
2021-01-12 03:30:00,2.0075,-0.24,2.0217953037,0.0275,0,0.0275,1.98,-0.24,1.9944924166,1.9975,-0.23,2.010697951,0.0275,0,0.0275,1.97,-0.23,1.9833809518
2021-01-12 04:00:00,1.9340000000000002,-0.21,1.9453678315,0.034,0,0.034,1.9,-0.21,1.9115700353,1.924,-0.26,1.9414880891,0.034,0,0.034,1.8900000000000001,-0.26,1.9077997799
2021-01-12 04:30:00,1.9005,-0.25,1.9168725179,0.030500000000000003,0,0.030500000000000003,1.87,-0.25,1.88663722,1.8905,-0.24,1.905673175,0.030500000000000003,0,0.030500000000000003,1.8599999999999999,-0.24,1.8754199530000002
2021-01-12 05:00:00,1.8865,-0.2,1.8970720202,0.026500000000000003,0,0.026500000000000003,1.8599999999999999,-0.2,1.8707217858,1.8665,-0.29,1.8888944518000002,0.026500000000000003,0,0.026500000000000003,1.8399999999999999,-0.29,1.8627130751
2021-01-12 05:30:00,1.9140000000000001,0.2,1.9244209519000002,0.024,0,0.024,1.8900000000000001,0.2,1.9005525512,1.824,-0.66,1.9397360645,0.024,0,0.024,1.8,-0.66,1.917185437
2021-01-12 06:00:00,1.9540000000000002,-0.07,1.9552534363,0.014,0,0.014,1.94,-0.07,1.9412624757999999,1.904,-0.41000000000000003,1.9476437046,0.014,0,0.014,1.8900000000000001,-0.41000000000000003,1.9339596687
2021-01-12 06:30:00,2.069,0.2,2.0786440292,0.019,0,0.019,2.05,0.2,2.0597329924,1.9689999999999999,-0.62,2.0643064211,0.019,0,0.019,1.9500000000000002,-0.62,2.0461915844
2021-01-12 07:00:00,2.159,0.25,2.1734260972,0.019,0,0.019,2.14,0.25,2.154553318,2.059,-0.62,2.1503211388,0.019,0,0.019,2.04,-0.62,2.1321350801
2021-01-12 07:30:00,2.0565,-0.15,2.0619632029,0.0165,0,0.0165,2.04,-0.15,2.045507272,2.0365,-0.26,2.0530300168,0.0165,0,0.0165,2.02,-0.26,2.0366639389
2021-01-12 08:00:00,2.0055,-0.19,2.0144801439,0.0155,0,0.0155,1.99,-0.19,1.9990497743,1.9955,-0.17,2.0027282017,0.0155,0,0.0155,1.98,-0.17,1.9872845795
2021-01-12 08:30:00,2.065,-0.16,2.0711892719,0.015,0,0.015,2.05,-0.16,2.0562344224,2.045,-0.15,2.050493843,0.015,0,0.015,2.03,-0.15,2.0355343279
2021-01-12 09:00:00,2.1285,0.27,2.1455563964,0.0085,0,0.0085,2.12,0.27,2.137124236,2.0185,-0.59,2.1029603539,0.0085,0,0.0085,2.01,-0.59,2.0948030934
2021-01-12 09:30:00,2.106,0.27,2.1232371511,0.006,0,0.006,2.1,0.27,2.1172859986,1.996,-0.62,2.0900755967,0.006,0,0.006,1.99,-0.62,2.0843464203
2021-01-12 10:00:00,2.11,0.12,2.1134095675,0.01,0,0.01,2.1,0.12,2.1034257772,2.04,-0.46,2.0912197398,0.01,0,0.01,2.03,-0.46,2.0814658296
2021-01-12 10:30:00,2.0245,-0.19,2.0333962354,0.0145,0,0.0145,2.01,-0.19,2.0189601284,2.0145,-0.18,2.0225257106,0.0145,0,0.0145,2.0,-0.18,2.0080836636
2021-01-12 11:00:00,2.0115,-0.19,2.0204534763,0.0115,0,0.0115,2.0,-0.19,2.0090047287,2.0015,-0.18,2.0095776298,0.0115,0,0.0115,1.99,-0.18,1.9981241203
2021-01-12 11:30:00,2.011,-0.18,2.0190396232,0.011,0,0.011,2.0,-0.18,2.0080836636,2.001,-0.17,2.0082084055,0.011,0,0.011,1.99,-0.17,1.9972481068
2021-01-12 12:00:00,2.019,-0.16,2.0253298497,0.019,0,0.019,2.0,-0.16,2.0063897926,2.009,-0.16,2.0153612579,0.019,0,0.019,1.99,-0.16,1.9964217991000002
2021-01-12 12:30:00,2.063,-0.2,2.072671947,0.023,0,0.023,2.04,-0.2,2.0497804761,2.043,-0.19,2.0518160249,0.023,0,0.023,2.02,-0.19,2.0289159667
2021-01-12 13:00:00,2.042,-0.2,2.0517709424,0.022,0,0.022,2.02,-0.2,2.0298768436,2.022,-0.19,2.0309071865,0.022,0,0.022,2.0,-0.19,2.0090047287
2021-01-12 13:30:00,2.013,-0.2,2.0229110213,0.023,0,0.023,1.99,-0.2,2.0000249998,2.003,-0.19,2.0119913022,0.023,0,0.023,1.98,-0.19,1.9890952717000001
2021-01-12 14:00:00,1.9855,-0.18,1.9936424579,0.025500000000000002,0,0.025500000000000002,1.96,-0.18,1.9682479519,1.9655,-0.17,1.9728381206,0.025500000000000002,0,0.025500000000000002,1.94,-0.17,1.9474342094
2021-01-12 14:30:00,1.912,-0.16,1.9186828816000001,0.022,0,0.022,1.8900000000000001,-0.16,1.896760396,1.9020000000000001,-0.15,1.907905658,0.022,0,0.022,1.88,-0.15,1.8859745491000002
2021-01-12 15:00:00,1.915,-0.19,1.9244025047000002,0.025,0,0.025,1.8900000000000001,-0.19,1.8995262567000002,1.905,-0.18,1.9134850404,0.025,0,0.025,1.88,-0.18,1.8885973631000001
2021-01-12 15:30:00,1.9500000000000002,-0.21,1.9612750954,0.02,0,0.02,1.9300000000000002,-0.21,1.9413912537,1.9300000000000002,-0.2,1.9403350226,0.02,0,0.02,1.9100000000000001,-0.2,1.9204426573000002
2021-01-12 16:00:00,2.032,-0.21,2.0428225571,0.022,0,0.022,2.01,-0.21,2.0209403752,2.022,-0.21,2.0328757955,0.022,0,0.022,2.0,-0.21,2.0109947787
2021-01-12 16:30:00,2.152,-0.23,2.1642559923,0.022,0,0.022,2.13,-0.23,2.1423818521,2.142,-0.23,2.1543128835,0.022,0,0.022,2.12,-0.23,2.1324399171
2021-01-12 17:00:00,2.276,0.0,2.276,0.026000000000000002,0,0.026000000000000002,2.25,0.0,2.25,2.206,-0.49,2.2597645895,0.026000000000000002,0,0.026000000000000002,2.18,-0.49,2.2343902972
2021-01-12 17:30:00,2.4515000000000002,0.08,2.4528049759,0.0315,0,0.0315,2.42,0.08,2.421321953,2.3615,-0.63,2.4440912933,0.0315,0,0.0315,2.33,-0.63,2.4136694057
2021-01-12 18:00:00,2.513,0.11,2.515406329,0.023,0,0.023,2.49,0.11,2.4924285346,2.4130000000000003,-0.65,2.4990136054,0.023,0,0.023,2.39,-0.65,2.4768124677
2021-01-12 18:30:00,2.4465,-0.25,2.4592401774,0.0165,0,0.0165,2.43,-0.25,2.4428262321,2.4265,-0.28,2.4426015332,0.0165,0,0.0165,2.41,-0.28,2.4262110378
2021-01-12 19:00:00,2.3675,0.15,2.3722470887,0.007500000000000001,0,0.007500000000000001,2.36,0.15,2.3647621445,2.2675,-0.68,2.367267676,0.007500000000000001,0,0.007500000000000001,2.26,-0.68,2.3600847442
2021-01-12 19:30:00,2.195,-0.25,2.2091910284,0.005,0,0.005,2.19,-0.25,2.2042232192,2.185,-0.24,2.1981412602,0.005,0,0.005,2.18,-0.24,2.1931712199
2021-01-12 20:00:00,2.0855,-0.25,2.1004309677,0.0055000000000000005,0,0.0055000000000000005,2.08,-0.25,2.0949701669,2.0755,-0.26,2.0917218386,0.0055000000000000005,0,0.0055000000000000005,2.07,-0.26,2.0862646045
2021-01-12 20:30:00,2.0075,-0.21,2.0184539257,0.007500000000000001,0,0.007500000000000001,2.0,-0.21,2.0109947787,1.9775,-0.32,2.003223964,0.007500000000000001,0,0.007500000000000001,1.97,-0.32,1.9958206332000001
2021-01-12 21:00:00,1.9645000000000001,0.05,1.9651361912,0.0145,0,0.0145,1.9500000000000002,0.05,1.9506409203000001,1.8845,-0.5700000000000001,1.9688169671,0.0145,0,0.0145,1.87,-0.5700000000000001,1.9549424544
2021-01-12 21:30:00,1.865,-0.24,1.8803789512,0.015,0,0.015,1.85,-0.24,1.8655026131999999,1.845,-0.23,1.8592807749,0.015,0,0.015,1.83,-0.23,1.8443969204
2021-01-12 22:00:00,1.782,-0.2,1.7931882221,0.012,0,0.012,1.77,-0.2,1.7812635964,1.762,-0.23,1.7769479451999999,0.012,0,0.012,1.75,-0.23,1.7650495743999999
2021-01-12 22:30:00,1.643,-0.2,1.6551280917,0.013000000000000001,0,0.013000000000000001,1.63,-0.2,1.6422241016,1.633,-0.2,1.6452018113,0.013000000000000001,0,0.013000000000000001,1.62,-0.2,1.6322989922
2021-01-12 23:00:00,1.596,-0.23,1.6124875193000001,0.016,0,0.016,1.58,-0.23,1.5966527487,1.5859999999999999,-0.21,1.5998424922,0.016,0,0.016,1.57,-0.21,1.5839823230999999
2021-01-12 23:30:00,1.592,0.15,1.5990509685,0.012,0,0.012,1.58,0.15,1.5871042814,1.522,-0.5700000000000001,1.6252335217,0.012,0,0.012,1.51,-0.5700000000000001,1.6140012392
2021-01-13 00:00:00,1.6205,0.22,1.635365479,0.0105,0,0.0105,1.6099999999999999,0.22,1.624961538,1.5405,-0.63,1.6643437896000002,0.0105,0,0.0105,1.53,-0.63,1.654629868
2021-01-13 00:30:00,1.9555,-0.25,1.9714157984,0.0055000000000000005,0,0.0055000000000000005,1.9500000000000002,-0.25,1.9659603251000002,1.9455,-0.24,1.9602474971000001,0.0055000000000000005,0,0.0055000000000000005,1.94,-0.24,1.9547889912
2021-01-13 01:00:00,2.056,-0.27,2.0736528157,0.006,0,0.006,2.05,-0.27,2.0677040407,2.036,-0.26,2.0525340436,0.006,0,0.006,2.03,-0.26,2.0465825173
2021-01-13 01:30:00,2.057,-0.27,2.0746443069,0.007,0,0.007,2.05,-0.27,2.0677040407,2.037,-0.27,2.0548160502,0.007,0,0.007,2.03,-0.27,2.0478769494
2021-01-13 02:00:00,2.024,-0.24,2.0381795799,0.004,0,0.004,2.02,-0.24,2.0342074624,2.004,-0.27,2.0221068221,0.004,0,0.004,2.0,-0.27,2.0181427105
2021-01-13 02:30:00,1.9985,-0.27,2.0166562052,0.0085,0,0.0085,1.99,-0.27,2.0082330542,1.9885000000000002,-0.27,2.0067466831,0.0085,0,0.0085,1.98,-0.27,1.998324298
2021-01-13 03:00:00,1.9625,-0.27,1.9809861812,0.0125,0,0.0125,1.9500000000000002,-0.27,1.968603566,1.9525000000000001,-0.27,1.9710799705,0.0125,0,0.0125,1.94,-0.27,1.9586985475
2021-01-13 03:30:00,1.899,-0.27,1.9180982769,0.009000000000000001,0,0.009000000000000001,1.8900000000000001,-0.27,1.9091883092000002,1.889,-0.25,1.9054713328,0.009000000000000001,0,0.009000000000000001,1.88,-0.25,1.8965494984
2021-01-13 04:00:00,1.8685,-0.25,1.8851504582,0.0085,0,0.0085,1.8599999999999999,-0.25,1.8767258724,1.8585,-0.24,1.873932296,0.0085,0,0.0085,1.85,-0.24,1.8655026131999999
2021-01-13 04:30:00,1.7805,-0.24,1.7966024185,0.0105,0,0.0105,1.77,-0.24,1.7861970776,1.7705000000000002,-0.23,1.785376781,0.0105,0,0.0105,1.76,-0.23,1.7749647884000002
2021-01-13 05:00:00,1.745,-0.25,1.7628173473,0.005,0,0.005,1.74,-0.25,1.7578680269,1.7349999999999999,-0.24,1.7515207678,0.005,0,0.005,1.73,-0.24,1.7465680634
2021-01-13 05:30:00,1.7595,-0.24,1.7757928511,0.0095,0,0.0095,1.75,-0.24,1.76638048,1.7395,-0.24,1.755978431,0.0095,0,0.0095,1.73,-0.24,1.7465680634
2021-01-13 06:00:00,1.8395000000000001,-0.24,1.8550903617,0.0095,0,0.0095,1.83,-0.24,1.8456706098,1.8295,-0.23,1.8439008243,0.0095,0,0.0095,1.82,-0.23,1.8344754019
2021-01-13 06:30:00,1.9475,0.13,1.9518340734000001,0.007500000000000001,0,0.007500000000000001,1.94,0.13,1.9443507914,1.8675000000000002,-0.5700000000000001,1.9525512157,0.007500000000000001,0,0.007500000000000001,1.8599999999999999,-0.5700000000000001,1.9453791404
2021-01-13 07:00:00,1.988,-0.13,1.9922459687,0.008,0,0.008,1.98,-0.13,1.9842630874,1.9580000000000002,-0.27,1.9765282695000002,0.008,0,0.008,1.9500000000000002,-0.27,1.968603566
2021-01-13 07:30:00,1.9649999999999999,-0.2,1.9751518929,0.005,0,0.005,1.96,-0.2,1.970177657,1.955,-0.19,1.9642110375000001,0.005,0,0.005,1.9500000000000002,-0.19,1.9592345444
2021-01-13 08:00:00,1.966,-0.19,1.9751597404,0.006,0,0.006,1.96,-0.19,1.9691876498,1.9460000000000002,-0.17,1.953411375,0.006,0,0.006,1.94,-0.17,1.9474342094
2021-01-13 08:30:00,2.0535,0.06,2.0543763652,0.0035,0,0.0035,2.05,0.06,2.0508778608,1.9935,-0.44,2.0414804065,0.0035,0,0.0035,1.99,-0.44,2.0380628057
2021-01-13 09:00:00,2.052,0.24,2.0659874153,0.002,0,0.002,2.05,0.24,2.064000969,1.962,-0.63,2.0606659118,0.002,0,0.002,1.96,-0.63,2.0587617638
2021-01-13 09:30:00,1.9735,-0.08,1.9751208191,0.0035,0,0.0035,1.97,-0.08,1.9716236963,1.9435,-0.32,1.9696680558000002,0.0035,0,0.0035,1.94,-0.32,1.9662146373
2021-01-13 10:00:00,1.978,-0.2,1.9880855112,0.008,0,0.008,1.97,-0.2,1.9801262586,1.978,-0.19,1.9871044260000001,0.008,0,0.008,1.97,-0.19,1.9791412279
2021-01-13 10:30:00,1.915,-0.17,1.922530884,0.005,0,0.005,1.9100000000000001,-0.17,1.9175505207999999,1.905,-0.16,1.9117073521,0.005,0,0.005,1.9,-0.16,1.9067249408
2021-01-13 11:00:00,1.8885,-0.19,1.8980337853,0.0085,0,0.0085,1.88,-0.19,1.8895766722,1.8685,-0.17,1.8762175380000001,0.0085,0,0.0085,1.8599999999999999,-0.17,1.8677526602999999
2021-01-13 11:30:00,1.9185,-0.16,1.925160318,0.0085,0,0.0085,1.9100000000000001,-0.16,1.9166898549,1.9085,-0.15,1.9143856064,0.0085,0,0.0085,1.9,-0.15,1.9059118553
2021-01-13 12:00:00,1.88,-0.16,1.8867962264,0.01,0,0.01,1.87,-0.16,1.8768324379,1.87,-0.15,1.8760063966,0.01,0,0.01,1.8599999999999999,-0.15,1.8660385848
2021-01-13 12:30:00,1.8875000000000002,-0.16,1.8942693182,0.0175,0,0.0175,1.87,-0.16,1.8768324379,1.8775,-0.15,1.8834824793,0.0175,0,0.0175,1.8599999999999999,-0.15,1.8660385848
2021-01-13 13:00:00,1.9060000000000001,-0.19,1.9154466842,0.006,0,0.006,1.9,-0.19,1.909476368,1.896,-0.18,1.9045251376999999,0.006,0,0.006,1.8900000000000001,-0.18,1.8985520799
2021-01-13 13:30:00,1.884,-0.19,1.8935564423,0.004,0,0.004,1.88,-0.19,1.8895766722,1.874,-0.17,1.8816949806,0.004,0,0.004,1.87,-0.17,1.8777113729
2021-01-13 14:00:00,1.8285,-0.19,1.8383449758000001,0.0085,0,0.0085,1.82,-0.19,1.8298907071000001,1.8185,-0.18,1.827386727,0.0085,0,0.0085,1.81,-0.18,1.8189282559
2021-01-13 14:30:00,1.8635000000000002,-0.19,1.8731610315,0.0035,0,0.0035,1.8599999999999999,-0.19,1.8696791169,1.8535,-0.18,1.8622197105,0.0035,0,0.0035,1.85,-0.18,1.8587361297
2021-01-13 15:00:00,1.874,-0.18,1.8826247635,0.014,0,0.014,1.8599999999999999,-0.18,1.8686893803,1.8639999999999999,-0.17,1.8717360925,0.014,0,0.014,1.85,-0.17,1.8577943912000001
2021-01-13 15:30:00,1.9195000000000002,-0.21,1.9309531973,0.0095,0,0.0095,1.9100000000000001,-0.21,1.921509823,1.9095,-0.2,1.9199453767999999,0.0095,0,0.0095,1.9,-0.2,1.9104973175
2021-01-13 16:00:00,1.9865,0.23,1.9997705493,0.006500000000000001,0,0.006500000000000001,1.98,0.23,1.9933138237999999,1.8865,-0.63,1.9889148423,0.006500000000000001,0,0.006500000000000001,1.88,-0.63,1.9827506147
2021-01-13 16:30:00,2.0925,-0.06,2.0933600383,0.0025,0,0.0025,2.09,-0.06,2.0908610666,2.0425,-0.39,2.0794004545,0.0025,0,0.0025,2.04,-0.39,2.0769448717
2021-01-13 17:00:00,2.2975,0.28,2.3144991359000002,0.007500000000000001,0,0.007500000000000001,2.29,0.28,2.307054399,2.1775,-0.74,2.2998056983,0.007500000000000001,0,0.007500000000000001,2.17,-0.74,2.292705825
2021-01-13 17:30:00,2.454,0.25,2.4667014412,0.004,0,0.004,2.45,0.25,2.4627220712,2.334,-0.76,2.4546193188,0.004,0,0.004,2.33,-0.76,2.4508161906
2021-01-13 18:00:00,2.5355,0.25,2.5477951743,0.0055000000000000005,0,0.0055000000000000005,2.5300000000000002,0.25,2.5423217735,2.4155,-0.77,2.5352594049,0.0055000000000000005,0,0.0055000000000000005,2.41,-0.77,2.5300197628000003
2021-01-13 18:30:00,2.4645,0.02,2.464581151,0.0045000000000000005,0,0.0045000000000000005,2.46,0.02,2.4600812995,2.3845,-0.58,2.4540253157,0.0045000000000000005,0,0.0045000000000000005,2.38,-0.58,2.4496530367
2021-01-13 19:00:00,2.322,-0.28,2.3388210705,0.002,0,0.002,2.32,-0.28,2.336835467,2.312,-0.28,2.3288932994,0.002,0,0.002,2.31,-0.28,2.3269078194
2021-01-13 19:30:00,2.223,-0.27,2.2393367322,0.003,0,0.003,2.22,-0.27,2.2363586474,2.213,-0.26,2.2282210393,0.003,0,0.003,2.21,-0.26,2.2252415599
2021-01-13 20:00:00,2.0725,-0.25,2.087523952,0.0025,0,0.0025,2.07,-0.25,2.085041966,2.0625,-0.24,2.0764166851,0.0025,0,0.0025,2.06,-0.24,2.0739334608
2021-01-13 20:30:00,2.005,-0.24,2.019313002,0.005,0,0.005,2.0,-0.24,2.0143485299,1.9849999999999999,-0.28,2.0046508424,0.005,0,0.005,1.98,-0.28,1.9996999775000002
2021-01-13 21:00:00,1.9155000000000002,-0.24,1.9304766897999999,0.0055000000000000005,0,0.0055000000000000005,1.9100000000000001,-0.24,1.9250194804,1.9055,-0.23,1.9193306776,0.0055000000000000005,0,0.0055000000000000005,1.9,-0.23,1.9138704240000002
2021-01-13 21:30:00,1.8975,-0.22,1.9102110485,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,-0.22,1.9027611516,1.8875000000000002,-0.21,1.8991461897000002,0.007500000000000001,0,0.007500000000000001,1.88,-0.21,1.891692364
2021-01-13 22:00:00,1.811,-0.16,1.8180541796,0.011,0,0.011,1.8,-0.16,1.8070971196999999,1.8010000000000002,-0.23,1.815626889,0.011,0,0.011,1.79,-0.23,1.8047160441
2021-01-13 22:30:00,1.7105000000000001,0.06,1.7115520004,0.0105,0,0.0105,1.7000000000000002,0.06,1.7010584940000002,1.6605,-0.43,1.715272646,0.0105,0,0.0105,1.65,-0.43,1.7051099671
2021-01-13 23:00:00,1.627,-0.19,1.6380564703,0.007,0,0.007,1.62,-0.19,1.6311039207,1.617,-0.18,1.6269877074,0.007,0,0.007,1.6099999999999999,-0.18,1.6200308639
2021-01-13 23:30:00,1.577,-0.19,1.5884045454,0.007,0,0.007,1.57,-0.19,1.5814550262,1.5670000000000002,-0.19,1.5784767974,0.007,0,0.007,1.56,-0.19,1.5715279189
2021-01-14 00:00:00,1.615,-0.19,1.626138063,0.005,0,0.005,1.6099999999999999,-0.19,1.6211724153,1.595,-0.18,1.6051246058,0.005,0,0.005,1.5899999999999999,-0.18,1.6001562424
2021-01-14 00:30:00,1.955,0.0,1.955,0.005,0,0.005,1.9500000000000002,0.0,1.9500000000000002,1.895,-0.44,1.9454112676,0.005,0,0.005,1.8900000000000001,-0.44,1.9405411616000001
2021-01-14 01:00:00,2.0545,0.2,2.0642117745,0.0045000000000000005,0,0.0045000000000000005,2.05,0.2,2.0597329924,1.9445000000000001,-0.67,2.0566915787,0.0045000000000000005,0,0.0045000000000000005,1.94,-0.67,2.0524375752
2021-01-14 01:30:00,2.0365,0.2,2.0462972047,0.006500000000000001,0,0.006500000000000001,2.03,0.2,2.0398284242,1.9365,-0.67,2.0491296323,0.006500000000000001,0,0.006500000000000001,1.9300000000000002,-0.67,2.0429880078
2021-01-14 02:00:00,2.0365,0.2,2.0462972047,0.006500000000000001,0,0.006500000000000001,2.03,0.2,2.0398284242,1.9365,-0.67,2.0491296323,0.006500000000000001,0,0.006500000000000001,1.9300000000000002,-0.67,2.0429880078
2021-01-14 02:30:00,2.006,0.06,2.0068971075,0.006,0,0.006,2.0,0.06,2.0008997976,1.936,-0.53,2.0072359104,0.006,0,0.006,1.9300000000000002,-0.53,2.0014494748
2021-01-14 03:00:00,1.8915000000000002,-0.24,1.9066652171,0.0115,0,0.0115,1.88,-0.24,1.8952572385000002,1.8715000000000002,-0.23,1.8855800832,0.0115,0,0.0115,1.8599999999999999,-0.23,1.8741664814
2021-01-14 03:30:00,1.8515000000000001,-0.24,1.8669901580000001,0.021500000000000002,0,0.021500000000000002,1.83,-0.24,1.8456706098,1.8415,-0.23,1.8558077082,0.021500000000000002,0,0.021500000000000002,1.82,-0.23,1.8344754019
2021-01-14 04:00:00,1.8014999999999999,-0.24,1.8174163667,0.021500000000000002,0,0.021500000000000002,1.78,-0.24,1.7961069011,1.7915,-0.23,1.8062038229000001,0.021500000000000002,0,0.021500000000000002,1.77,-0.23,1.7848809484000001
2021-01-14 04:30:00,1.7895,-0.24,1.8055221544000002,0.0195,0,0.0195,1.77,-0.24,1.7861970776,1.7795,-0.22,1.7930477544999999,0.0195,0,0.0195,1.76,-0.22,1.7736967046
