Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-14 05:00:00,1.7365,-0.24,1.7530066315,0.0165,0,0.0165,1.72,-0.24,1.7366634677000001,1.7265000000000001,-0.22,1.7404603558,0.0165,0,0.0165,1.71,-0.22,1.724093965
2021-01-14 05:30:00,1.7715,-0.21,1.7839036549,0.021500000000000002,0,0.021500000000000002,1.75,-0.21,1.7625549637,1.7615,-0.2,1.772817602,0.021500000000000002,0,0.021500000000000002,1.74,-0.2,1.7514565367000001
2021-01-14 06:00:00,1.7970000000000002,-0.22,1.8104168028,0.017,0,0.017,1.78,-0.22,1.7935439777000002,1.787,-0.21,1.7992968071000002,0.017,0,0.017,1.77,-0.21,1.7824140933
2021-01-14 06:30:00,1.88,-0.21,1.891692364,0.02,0,0.02,1.8599999999999999,-0.21,1.8718172988,1.87,-0.2,1.8806647761000002,0.02,0,0.02,1.85,-0.2,1.8607794066
2021-01-14 07:00:00,1.9649999999999999,0.11,1.9680764721,0.025,0,0.025,1.94,0.11,1.9431160541999999,1.895,-0.51,1.9624283426,0.025,0,0.025,1.87,-0.51,1.9382982227
2021-01-14 07:30:00,1.9535,-0.15,1.9592504306,0.0135,0,0.0135,1.94,-0.15,1.9457903279000002,1.9335,-0.24,1.9483383305,0.0135,0,0.0135,1.92,-0.24,1.9349418595999999
2021-01-14 08:00:00,1.9355,-0.08,1.937152614,0.0155,0,0.0155,1.92,-0.08,1.9216659439,1.8955000000000002,-0.33,1.9240114994000002,0.0155,0,0.0155,1.88,-0.33,1.9087430419
2021-01-14 08:30:00,2.042,0.16,2.0482587727,0.022,0,0.022,2.02,0.16,2.0263267259,1.962,-0.51,2.027201026,0.022,0,0.022,1.94,-0.51,2.0059162495
2021-01-14 09:00:00,1.9435,-0.18,1.9518176784999999,0.0235,0,0.0235,1.92,-0.18,1.9284190416,1.9335,-0.17,1.9409591057000002,0.0235,0,0.0235,1.9100000000000001,-0.17,1.9175505207999999
2021-01-14 09:30:00,1.944,-0.18,1.9523155483,0.024,0,0.024,1.92,-0.18,1.9284190416,1.9340000000000002,-0.17,1.9414571847,0.024,0,0.024,1.9100000000000001,-0.17,1.9175505207999999
2021-01-14 10:00:00,1.9025,-0.15,1.9084041108,0.022500000000000003,0,0.022500000000000003,1.88,-0.15,1.8859745491000002,1.8925,-0.14,1.8976712703,0.022500000000000003,0,0.022500000000000003,1.87,-0.14,1.8752333187999999
2021-01-14 10:30:00,1.847,-0.15,1.8530809480000001,0.027,0,0.027,1.82,-0.15,1.8261708573000002,1.837,-0.14,1.8423270611,0.027,0,0.027,1.81,-0.14,1.8154062906
2021-01-14 11:00:00,1.7595,-0.16,1.7667598167,0.029500000000000002,0,0.029500000000000002,1.73,-0.16,1.7373830896,1.7495,-0.15,1.7559186342,0.029500000000000002,0,0.029500000000000002,1.72,-0.15,1.7265283085
2021-01-14 11:30:00,1.752,-0.14,1.7575847063999999,0.032,0,0.032,1.72,-0.14,1.7256882685,1.742,-0.14,1.7476166628,0.032,0,0.032,1.71,-0.14,1.7157214226000002
2021-01-14 12:00:00,1.78,-0.14,1.7854971297,0.03,0,0.03,1.75,-0.14,1.7555910686,1.77,-0.14,1.7755280905,0.03,0,0.03,1.74,-0.14,1.7456230979
2021-01-14 12:30:00,1.8155000000000001,-0.14,1.820889961,0.025500000000000002,0,0.025500000000000002,1.79,-0.14,1.7954665132,1.8054999999999999,-0.14,1.8109197249000002,0.025500000000000002,0,0.025500000000000002,1.78,-0.14,1.7854971297
2021-01-14 13:00:00,1.835,-0.16,1.8419622689000001,0.025,0,0.025,1.81,-0.16,1.8170580618,1.8250000000000002,-0.15,1.8311540077,0.025,0,0.025,1.8,-0.15,1.8062391868
2021-01-14 13:30:00,1.8405,-0.19,1.8502811273000002,0.030500000000000003,0,0.030500000000000003,1.81,-0.19,1.8199450541000002,1.8305,-0.18,1.8393287498,0.030500000000000003,0,0.030500000000000003,1.8,-0.18,1.8089776118
2021-01-14 14:00:00,1.703,-0.19,1.7135661645,0.033,0,0.033,1.67,-0.19,1.6807736314000001,1.693,-0.21,1.7059745016,0.033,0,0.033,1.6600000000000001,-0.21,1.6732304085
2021-01-14 14:30:00,1.7035,-0.19,1.7140630823,0.0335,0,0.0335,1.67,-0.19,1.6807736314000001,1.6935,-0.18,1.7030391217,0.0335,0,0.0335,1.6600000000000001,-0.18,1.6697305172
2021-01-14 15:00:00,1.706,-0.18,1.715469615,0.006,0,0.006,1.7000000000000002,-0.18,1.7095028517,1.6960000000000002,-0.17,1.7044987533,0.006,0,0.006,1.69,-0.17,1.6985287751
2021-01-14 15:30:00,1.7585000000000002,0.08,1.7603187922,0.0085,0,0.0085,1.75,0.08,1.7518276171,1.6985000000000001,-0.42,1.7496577522,0.0085,0,0.0085,1.69,-0.42,1.7414074767
2021-01-14 16:00:00,1.842,0.05,1.8426784852,0.022,0,0.022,1.82,0.05,1.8206866836,1.792,-0.42,1.8405607841,0.022,0,0.022,1.77,-0.42,1.8191481523
2021-01-14 16:30:00,2.0365,-0.03,2.0367209554,0.0165,0,0.0165,2.02,-0.03,2.02022276,1.9865,-0.38,2.0225187885,0.0165,0,0.0165,1.97,-0.38,2.0063150301
2021-01-14 17:00:00,2.2495,0.16,2.2551829748,0.0195,0,0.0195,2.23,0.16,2.2357325421,2.1595,-0.63,2.2495200044,0.0195,0,0.0195,2.14,-0.63,2.2308070289
2021-01-14 17:30:00,2.451,0.16,2.4562168064,0.011,0,0.011,2.44,0.16,2.4452402745,2.341,-0.68,2.4377614732,0.011,0,0.011,2.33,-0.68,2.427200033
2021-01-14 18:00:00,2.4665,-0.26,2.4801657707,0.0165,0,0.0165,2.45,-0.26,2.4637572932,2.4565,-0.26,2.4702210933,0.0165,0,0.0165,2.44,-0.26,2.4538133588
2021-01-14 18:30:00,2.432,-0.26,2.4458585405,0.002,0,0.002,2.43,-0.26,2.443869882,2.422,-0.26,2.4359154337,0.002,0,0.002,2.42,-0.26,2.4339268683
2021-01-14 19:00:00,2.3535,0.0,2.3535,0.0035,0,0.0035,2.35,0.0,2.35,2.2835,-0.5,2.337599677,0.0035,0,0.0035,2.2800000000000002,-0.5,2.3341807985
2021-01-14 19:30:00,2.172,-0.26,2.1875063428,0.002,0,0.002,2.17,-0.26,2.185520533,2.162,-0.25,2.1764062121,0.002,0,0.002,2.16,-0.25,2.1744194628
2021-01-14 20:00:00,2.0715,-0.26,2.0877529188,0.0015,0,0.0015,2.07,-0.26,2.0862646045,2.0515,-0.25,2.0666766196,0.0015,0,0.0015,2.05,-0.25,2.0651876428
2021-01-14 20:30:00,1.99,-0.24,2.0044201156,0.0,0,0.0,1.99,-0.24,2.0044201156,1.98,-0.23,1.9933138237999999,0.0,0,0.0,1.98,-0.23,1.9933138237999999
2021-01-14 21:00:00,1.9,-0.2,1.9104973175,0.0,0,0.0,1.9,-0.2,1.9104973175,1.8900000000000001,-0.24,1.9051771571,0.0,0,0.0,1.8900000000000001,-0.24,1.9051771571
2021-01-14 21:30:00,1.92,-0.24,1.9349418595999999,0.0,0,0.0,1.92,-0.24,1.9349418595999999,1.9100000000000001,-0.23,1.9237983262,0.0,0,0.0,1.9100000000000001,-0.23,1.9237983262
2021-01-14 22:00:00,1.82,-0.21,1.832075326,0.0,0,0.0,1.82,-0.21,1.832075326,1.82,-0.2,1.8309560344,0.0,0,0.0,1.82,-0.2,1.8309560344
2021-01-14 22:30:00,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054,1.67,-0.2,1.6819334113000002,0.0,0,0.0,1.67,-0.2,1.6819334113000002
2021-01-14 23:00:00,1.5899999999999999,-0.22,1.6051479683,0.0,0,0.0,1.5899999999999999,-0.22,1.6051479683,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002
2021-01-14 23:30:00,1.6,-0.22,1.6150541787,0.0,0,0.0,1.6,-0.22,1.6150541787,1.6,-0.2,1.6124515497,0.0,0,0.0,1.6,-0.2,1.6124515497
2021-01-15 00:00:00,1.62,-0.22,1.6348700254000001,0.0,0,0.0,1.62,-0.22,1.6348700254000001,1.6099999999999999,-0.2,1.6223748026,0.0,0,0.0,1.6099999999999999,-0.2,1.6223748026
2021-01-15 00:30:00,2.01,0.17,2.0171762442,0.0,0,0.0,2.01,0.17,2.0171762442,1.92,-0.66,2.0302709179,0.0,0,0.0,1.92,-0.66,2.0302709179
2021-01-15 01:00:00,2.12,0.24,2.1335416565,0.0,0,0.0,2.12,0.24,2.1335416565,2.01,-0.76,2.148883431,0.0,0,0.0,2.01,-0.76,2.148883431
2021-01-15 01:30:00,2.1,0.24,2.1136697945,0.0,0,0.0,2.1,0.24,2.1136697945,2.0,-0.76,2.1395326593,0.0,0,0.0,2.0,-0.76,2.1395326593
2021-01-15 02:00:00,2.06,-0.12,2.0634921856,0.0,0,0.0,2.06,-0.12,2.0634921856,2.02,-0.41000000000000003,2.0611889773,0.0,0,0.0,2.02,-0.41000000000000003,2.0611889773
2021-01-15 02:30:00,2.03,-0.26,2.0465825173,0.0,0,0.0,2.03,-0.26,2.0465825173,2.02,-0.26,2.0366639389,0.0,0,0.0,2.02,-0.26,2.0366639389
2021-01-15 03:00:00,1.97,-0.26,1.9870832896000001,0.0,0,0.0,1.97,-0.26,1.9870832896000001,1.9500000000000002,-0.24,1.9647137196000002,0.0,0,0.0,1.9500000000000002,-0.24,1.9647137196000002
2021-01-15 03:30:00,1.94,-0.24,1.9547889912,0.0,0,0.0,1.94,-0.24,1.9547889912,1.9300000000000002,-0.24,1.9448650339,0.0,0,0.0,1.9300000000000002,-0.24,1.9448650339
2021-01-15 04:00:00,1.9100000000000001,-0.24,1.9250194804,0.0,0,0.0,1.9100000000000001,-0.24,1.9250194804,1.9,-0.23,1.9138704240000002,0.0,0,0.0,1.9,-0.23,1.9138704240000002
2021-01-15 04:30:00,1.85,-0.21,1.8618807695,0.0,0,0.0,1.85,-0.21,1.8618807695,1.8399999999999999,-0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,-0.26,1.8582787735
2021-01-15 05:00:00,1.81,-0.25,1.8271836251,0.0,0,0.0,1.81,-0.25,1.8271836251,1.8,-0.24,1.8159295141,0.0,0,0.0,1.8,-0.24,1.8159295141
2021-01-15 05:30:00,1.8399999999999999,-0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,-0.23,1.8543192821,1.8399999999999999,-0.22,1.8531055016,0.0,0,0.0,1.8399999999999999,-0.22,1.8531055016
2021-01-15 06:00:00,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002
2021-01-15 06:30:00,2.03,0.17,2.0371057901,0.0,0,0.0,2.03,0.17,2.0371057901,1.94,-0.58,2.0248456731,0.0,0,0.0,1.94,-0.58,2.0248456731
2021-01-15 07:00:00,2.05,0.03,2.0502195004,0.0,0,0.0,2.05,0.03,2.0502195004,1.99,-0.41000000000000003,2.031797234,0.0,0,0.0,1.99,-0.41000000000000003,2.031797234
2021-01-15 07:30:00,1.99,-0.07,1.9912307752,0.0,0,0.0,1.99,-0.07,1.9912307752,1.9500000000000002,-0.32,1.9760819821000002,0.0,0,0.0,1.9500000000000002,-0.32,1.9760819821000002
2021-01-15 08:00:00,2.08,0.33,2.1060151946,0.0,0,0.0,2.08,0.33,2.1060151946,1.97,-0.67,2.0808171472,0.0,0,0.0,1.97,-0.67,2.0808171472
2021-01-15 08:30:00,2.11,0.12,2.1134095675,0.0,0,0.0,2.11,0.12,2.1134095675,2.04,-0.46,2.0912197398,0.0,0,0.0,2.04,-0.46,2.0912197398
2021-01-15 09:00:00,2.07,-0.18,2.0778113485,0.0,0,0.0,2.07,-0.18,2.0778113485,2.06,-0.17,2.0670026609,0.0,0,0.0,2.06,-0.17,2.0670026609
2021-01-15 09:30:00,2.01,-0.19,2.0189601284,0.0,0,0.0,2.01,-0.19,2.0189601284,2.0,-0.18,2.0080836636,0.0,0,0.0,2.0,-0.18,2.0080836636
2021-01-15 10:00:00,1.9205,-0.15,1.9263489429,0.0005,0,0.0005,1.92,-0.15,1.9258504615,1.9105,-0.14,1.9156226794000002,0.0005,0,0.0005,1.9100000000000001,-0.14,1.9151240169000001
2021-01-15 10:30:00,1.8705,-0.14,1.8757319238,0.0005,0,0.0005,1.87,-0.14,1.8752333187999999,1.8605,-0.19,1.8701765291,0.0005,0,0.0005,1.8599999999999999,-0.19,1.8696791169
2021-01-15 11:00:00,1.7615,-0.16,1.7687516078,0.0015,0,0.0015,1.76,-0.16,1.7672577627,1.7515,-0.15,1.7579113317,0.0015,0,0.0015,1.75,-0.15,1.756416807
2021-01-15 11:30:00,1.7605,-0.16,1.7677557099,0.0005,0,0.0005,1.76,-0.16,1.7672577627,1.7505000000000002,-0.15,1.7569149809,0.0005,0,0.0005,1.75,-0.15,1.756416807
2021-01-15 12:00:00,1.83,-0.16,1.8369812193000001,0.0,0,0.0,1.83,-0.16,1.8369812193000001,1.83,-0.15,1.8361372498000001,0.0,0,0.0,1.83,-0.15,1.8361372498000001
2021-01-15 12:30:00,1.861,-0.16,1.8678653592,0.001,0,0.001,1.8599999999999999,-0.16,1.8668690366,1.851,-0.15,1.8570678501,0.001,0,0.001,1.85,-0.15,1.8560711193000001
2021-01-15 13:00:00,1.8399999999999999,-0.16,1.8469434209000002,0.0,0,0.0,1.8399999999999999,-0.16,1.8469434209000002,1.83,-0.15,1.8361372498000001,0.0,0,0.0,1.83,-0.15,1.8361372498000001
2021-01-15 13:30:00,1.8315000000000001,-0.17,1.8393727871,0.0015,0,0.0015,1.83,-0.17,1.8378792125999999,1.8215,-0.16,1.8285136724000002,0.0015,0,0.0015,1.82,-0.16,1.8270194307
2021-01-15 14:00:00,1.8325,-0.15,1.8386289049000002,0.0025,0,0.0025,1.83,-0.15,1.8361372498000001,1.8225,-0.19,1.8323772128,0.0025,0,0.0025,1.82,-0.19,1.8298907071000001
2021-01-15 14:30:00,1.802,-0.19,1.8119889624,0.002,0,0.002,1.8,-0.19,1.81,1.792,-0.17,1.800045555,0.002,0,0.002,1.79,-0.17,1.7980545042
2021-01-15 15:00:00,1.751,-0.19,1.7612782290000002,0.001,0,0.001,1.75,-0.19,1.760284068,1.741,-0.17,1.7492801377,0.001,0,0.001,1.74,-0.17,1.7482848737999999
2021-01-15 15:30:00,1.8405,-0.09,1.8426991751,0.0005,0,0.0005,1.8399999999999999,-0.09,1.842199772,1.8105,-0.33,1.8403288429,0.0005,0,0.0005,1.81,-0.33,1.8398369493
2021-01-15 16:00:00,1.98,0.07,1.9812369873,0.0,0,0.0,1.98,0.07,1.9812369873,1.92,-0.48,1.9790907003,0.0,0,0.0,1.92,-0.48,1.9790907003
2021-01-15 16:30:00,2.14,0.29,2.1595601404,0.0,0,0.0,2.14,0.29,2.1595601404,2.03,-0.71,2.1505813168,0.0,0,0.0,2.03,-0.71,2.1505813168
2021-01-15 17:00:00,2.25,-0.09,2.2517992806000002,0.0,0,0.0,2.25,-0.09,2.2517992806000002,2.21,-0.41000000000000003,2.2477099457,0.0,0,0.0,2.21,-0.41000000000000003,2.2477099457
2021-01-15 17:30:00,2.36,-0.26,2.3742788379,0.0,0,0.0,2.36,-0.26,2.3742788379,2.35,-0.25,2.3632604596,0.0,0,0.0,2.35,-0.25,2.3632604596
2021-01-15 18:00:00,2.45,-0.26,2.4637572932,0.0,0,0.0,2.45,-0.26,2.4637572932,2.43,-0.25,2.4428262321,0.0,0,0.0,2.43,-0.25,2.4428262321
2021-01-15 18:30:00,2.48,-0.22,2.4897389421,0.0,0,0.0,2.48,-0.22,2.4897389421,2.46,-0.25,2.472670621,0.0,0,0.0,2.46,-0.25,2.472670621
2021-01-15 19:00:00,2.32,-0.22,2.3304076897,0.0,0,0.0,2.32,-0.22,2.3304076897,2.31,-0.21,2.3195258136,0.0,0,0.0,2.31,-0.21,2.3195258136
2021-01-15 19:30:00,2.25,0.15,2.2549944568,0.0,0,0.0,2.25,0.15,2.2549944568,2.16,-0.63,2.25,0.0,0,0.0,2.16,-0.63,2.25
2021-01-15 20:00:00,2.05,-0.07,2.0511947738,0.0,0,0.0,2.05,-0.07,2.0511947738,2.01,-0.36,2.041984329,0.0,0,0.0,2.01,-0.36,2.041984329
2021-01-15 20:30:00,1.97,-0.22,1.9822462007000001,0.0,0,0.0,1.97,-0.22,1.9822462007000001,1.96,-0.21,1.9712178975999999,0.0,0,0.0,1.96,-0.21,1.9712178975999999
2021-01-15 21:00:00,1.9905,-0.2,2.0005224942,0.0005,0,0.0005,1.99,-0.2,2.0000249998,1.9605000000000001,-0.24,1.9751355017,0.0005,0,0.0005,1.96,-0.24,1.9746392076000001
2021-01-15 21:30:00,1.9205,-0.23,1.9342234230000002,0.0005,0,0.0005,1.92,-0.23,1.9337269714,1.9105,-0.22,1.9231251259,0.0005,0,0.0005,1.9100000000000001,-0.22,1.9226284092
2021-01-15 22:00:00,1.783,-0.19,1.7930948107,0.003,0,0.003,1.78,-0.19,1.7901117283999999,1.7730000000000001,-0.22,1.7865970447000001,0.003,0,0.003,1.77,-0.22,1.7836199147
2021-01-15 22:30:00,1.7335,0.0,1.7335,0.0035,0,0.0035,1.73,0.0,1.73,1.6735,-0.45,1.7329461186000001,0.0035,0,0.0035,1.67,-0.45,1.7295664197
2021-01-15 23:00:00,1.6755,0.13,1.6805357033,0.0055000000000000005,0,0.0055000000000000005,1.67,0.13,1.6750522380000001,1.5955,-0.58,1.6976513924,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,-0.58,1.6924833825
2021-01-15 23:30:00,1.6275,-0.21,1.6409924588,0.007500000000000001,0,0.007500000000000001,1.62,-0.21,1.6335544068,1.6175000000000002,-0.2,1.6298178579,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,-0.2,1.6223748026
2021-01-16 00:00:00,1.63,-0.21,1.6434719347,0.01,0,0.01,1.62,-0.21,1.6335544068,1.62,-0.2,1.6322989922,0.01,0,0.01,1.6099999999999999,-0.2,1.6223748026
2021-01-16 00:30:00,2.028,-0.1,2.0304639864,0.008,0,0.008,2.02,-0.1,2.0224737328,1.978,-0.42,2.0220989095,0.008,0,0.008,1.97,-0.42,2.0142740628
2021-01-16 01:00:00,2.1315,0.17,2.1382685168,0.0115,0,0.0115,2.12,0.17,2.1268051157,2.0215,-0.7000000000000001,2.1392667552,0.0115,0,0.0115,2.01,-0.7000000000000001,2.1284031573
2021-01-16 01:30:00,2.11,0.19,2.1185372312,0.01,0,0.01,2.1,0.19,2.1085777197,2.0,-0.7000000000000001,2.11896201,0.01,0,0.01,1.99,-0.7000000000000001,2.1095260131
2021-01-16 02:00:00,2.018,-0.13,2.0221829789,0.008,0,0.008,2.01,-0.13,2.0141995929,1.978,-0.4,2.0180396428,0.008,0,0.008,1.97,-0.4,2.0101989951
2021-01-16 02:30:00,2.019,-0.26,2.0356721249,0.019,0,0.019,2.0,-0.26,2.0168291946,1.999,-0.25,2.014572163,0.019,0,0.019,1.98,-0.25,1.9957204213000002
2021-01-16 03:00:00,1.9215,-0.24,1.9364302853000002,0.021500000000000002,0,0.021500000000000002,1.9,-0.24,1.9150979087,1.9115000000000002,-0.23,1.9252875759,0.021500000000000002,0,0.021500000000000002,1.8900000000000001,-0.23,1.9039432765000002
2021-01-16 03:30:00,1.9095,-0.24,1.9245233825999999,0.0195,0,0.0195,1.8900000000000001,-0.24,1.9051771571,1.8895,-0.23,1.9034469391000002,0.0195,0,0.0195,1.87,-0.23,1.8840912929
2021-01-16 04:00:00,1.8399999999999999,-0.24,1.8555861608000002,0.02,0,0.02,1.82,-0.24,1.8357559751,1.82,-0.23,1.8344754019,0.02,0,0.02,1.8,-0.23,1.8146349495
2021-01-16 04:30:00,1.818,0.16,1.8250271231,0.018000000000000002,0,0.018000000000000002,1.8,0.16,1.8070971196999999,1.738,-0.65,1.8555710711,0.018000000000000002,0,0.018000000000000002,1.72,-0.65,1.8387223825
2021-01-16 05:00:00,1.8215,0.21,1.8335654474,0.021500000000000002,0,0.021500000000000002,1.8,0.21,1.8122085973000002,1.7315,-0.65,1.8494843200000002,0.021500000000000002,0,0.021500000000000002,1.71,-0.65,1.8293714768
2021-01-16 05:30:00,1.7974999999999999,0.21,1.8097254626,0.0175,0,0.0175,1.78,0.21,1.7923448329,1.7075,-0.65,1.8270348245,0.0175,0,0.0175,1.69,-0.65,1.810690476
2021-01-16 06:00:00,1.8065,0.21,1.8186649636,0.006500000000000001,0,0.006500000000000001,1.8,0.21,1.8122085973000002,1.7165,-0.65,1.8354487871,0.006500000000000001,0,0.006500000000000001,1.71,-0.65,1.8293714768
2021-01-16 06:30:00,1.8625,-0.07,1.8638149720000001,0.0125,0,0.0125,1.85,-0.07,1.8513238507,1.8225,-0.34,1.8539434323,0.0125,0,0.0125,1.81,-0.34,1.8416568627
2021-01-16 07:00:00,1.919,0.1,1.9216037573,0.019,0,0.019,1.9,0.1,1.902629759,1.859,-0.45,1.9126894677,0.019,0,0.019,1.8399999999999999,-0.45,1.894228075
2021-01-16 07:30:00,1.851,-0.05,1.8516751875000002,0.011,0,0.011,1.8399999999999999,-0.05,1.8406792225,1.811,-0.34,1.8426396826,0.011,0,0.011,1.8,-0.34,1.8318296863999999
2021-01-16 08:00:00,1.8915000000000002,0.24,1.9066652171,0.0015,0,0.0015,1.8900000000000001,0.24,1.9051771571,1.7915,-0.62,1.8957511044,0.0015,0,0.0015,1.79,-0.62,1.8943336559000001
2021-01-16 08:30:00,1.8925,0.04,1.8929226741,0.0025,0,0.0025,1.8900000000000001,0.04,1.890423233,1.8225,-0.43,1.872540053,0.0025,0,0.0025,1.82,-0.43,1.8701069488000002
2021-01-16 09:00:00,1.858,-0.2,1.8687332608,0.008,0,0.008,1.85,-0.2,1.8607794066,1.8479999999999999,-0.19,1.8577416397,0.008,0,0.008,1.8399999999999999,-0.19,1.8497837711
2021-01-16 09:30:00,1.9140000000000001,-0.2,1.9244209519000002,0.014,0,0.014,1.9,-0.2,1.9104973175,1.904,-0.19,1.9134565582,0.014,0,0.014,1.8900000000000001,-0.19,1.8995262567000002
2021-01-16 10:00:00,1.8679999999999999,-0.22,1.8809104179,0.008,0,0.008,1.8599999999999999,-0.22,1.8729655630000002,1.858,-0.21,1.8698299388000001,0.008,0,0.008,1.85,-0.21,1.8618807695
2021-01-16 10:30:00,1.8559999999999999,-0.22,1.8689933119000002,0.006,0,0.006,1.85,-0.22,1.8630351580000002,1.846,-0.2,1.8568026282,0.006,0,0.006,1.8399999999999999,-0.2,1.8508376482000002
2021-01-16 11:00:00,1.811,-0.18,1.81992335,0.001,0,0.001,1.81,-0.18,1.8189282559,1.791,-0.19,1.8010499715,0.001,0,0.001,1.79,-0.19,1.8000555547000001
2021-01-16 11:30:00,1.734,-0.17,1.7423134046,0.004,0,0.004,1.73,-0.17,1.7383325344,1.724,-0.16,1.731408675,0.004,0,0.004,1.72,-0.16,1.7274258305
2021-01-16 12:00:00,1.7465000000000002,-0.17,1.7547541851,0.006500000000000001,0,0.006500000000000001,1.74,-0.17,1.7482848737999999,1.7365,-0.16,1.7438555703,0.006500000000000001,0,0.006500000000000001,1.73,-0.16,1.7373830896
2021-01-16 12:30:00,1.8855,-0.05,1.8861628376000001,0.0055000000000000005,0,0.0055000000000000005,1.88,-0.05,1.8806647761000002,1.8555000000000001,-0.30000000000000004,1.8795957677000001,0.0055000000000000005,0,0.0055000000000000005,1.85,-0.30000000000000004,1.8741664814
2021-01-16 13:00:00,1.8170000000000002,0.25,1.8341180442,0.007,0,0.007,1.81,0.25,1.8271836251,1.717,-0.62,1.8255106135,0.007,0,0.007,1.71,-0.62,1.8189282559
2021-01-16 13:30:00,1.8135,0.25,1.8306507723,0.0035,0,0.0035,1.81,0.25,1.8271836251,1.7135,-0.63,1.8256457077000001,0.0035,0,0.0035,1.71,-0.63,1.8223611058
2021-01-16 14:00:00,1.697,-0.17,1.7054937701,0.007,0,0.007,1.69,-0.17,1.6985287751,1.687,-0.18,1.6965756688,0.007,0,0.007,1.6800000000000002,-0.18,1.6896153408
2021-01-16 14:30:00,1.6835,-0.19,1.6941877848,0.0035,0,0.0035,1.6800000000000002,-0.19,1.6907099101,1.6735,-0.18,1.6831524737999999,0.0035,0,0.0035,1.67,-0.18,1.6796725871
2021-01-16 15:00:00,1.681,-0.21,1.6940664096,0.001,0,0.001,1.6800000000000002,-0.21,1.6930741271,1.671,-0.2,1.6829263204,0.001,0,0.001,1.67,-0.2,1.6819334113000002
2021-01-16 15:30:00,1.7505000000000002,0.04,1.7509569526000002,0.0005,0,0.0005,1.75,0.04,1.7504570832000002,1.6905000000000001,-0.5,1.7628925804,0.0005,0,0.0005,1.69,-0.5,1.7624131184
2021-01-16 16:00:00,1.7805,0.14,1.7859955907,0.0005,0,0.0005,1.78,0.14,1.7854971297,1.6905000000000001,-0.61,1.797189542,0.0005,0,0.0005,1.69,-0.61,1.7967192324
2021-01-16 16:30:00,1.98,0.09,1.9820443991,0.0,0,0.0,1.98,0.09,1.9820443991,1.9100000000000001,-0.55,1.9876116321000001,0.0,0,0.0,1.9100000000000001,-0.55,1.9876116321000001
2021-01-16 17:00:00,2.23,0.28,2.2475097330000002,0.0,0,0.0,2.23,0.28,2.2475097330000002,2.12,-0.73,2.2421641332,0.0,0,0.0,2.12,-0.73,2.2421641332
2021-01-16 17:30:00,2.41,0.1,2.4120737965,0.0,0,0.0,2.41,0.1,2.4120737965,2.34,-0.5,2.392822601,0.0,0,0.0,2.34,-0.5,2.392822601
2021-01-16 18:00:00,2.4805,-0.25,2.4930664351000003,0.0005,0,0.0005,2.48,-0.25,2.4925689559,2.4605,-0.25,2.4731680594,0.0005,0,0.0005,2.46,-0.25,2.472670621
2021-01-16 18:30:00,2.43,-0.27,2.4449539873,0.0,0,0.0,2.43,-0.27,2.4449539873,2.41,-0.27,2.4250773184,0.0,0,0.0,2.41,-0.27,2.4250773184
2021-01-16 19:00:00,2.32,-0.27,2.3356583654,0.0,0,0.0,2.32,-0.27,2.3356583654,2.3,-0.27,2.3157936005,0.0,0,0.0,2.3,-0.27,2.3157936005
2021-01-16 19:30:00,2.17,-0.2,2.1791970999,0.0,0,0.0,2.17,-0.2,2.1791970999,2.15,-0.24,2.1633538777,0.0,0,0.0,2.15,-0.24,2.1633538777
2021-01-16 20:00:00,2.0605,-0.26,2.0768390044,0.0005,0,0.0005,2.06,-0.26,2.0763429389,2.0505,-0.24,2.0644975781,0.0005,0,0.0005,2.05,-0.24,2.064000969
2021-01-16 20:30:00,2.02,0.14,2.0248456731,0.0,0,0.0,2.02,0.14,2.0248456731,1.9300000000000002,-0.6000000000000001,2.0211135545,0.0,0,0.0,1.9300000000000002,-0.6000000000000001,2.0211135545
2021-01-16 21:00:00,1.96,-0.24,1.9746392076000001,0.0,0,0.0,1.96,-0.24,1.9746392076000001,1.9500000000000002,-0.23,1.9635172523,0.0,0,0.0,1.9500000000000002,-0.23,1.9635172523
2021-01-16 21:30:00,1.88,-0.11,1.8832153355,0.0,0,0.0,1.88,-0.11,1.8832153355,1.85,-0.36,1.8847015679,0.0,0,0.0,1.85,-0.36,1.8847015679
2021-01-16 22:00:00,1.83,0.09,1.8322117782,0.0,0,0.0,1.83,0.09,1.8322117782,1.76,-0.51,1.8324027941,0.0,0,0.0,1.76,-0.51,1.8324027941
2021-01-16 22:30:00,1.701,-0.22,1.7151679218,0.001,0,0.001,1.7000000000000002,-0.22,1.714176187,1.691,-0.21,1.70398973,0.001,0,0.001,1.69,-0.21,1.7029973576000002
2021-01-16 23:00:00,1.661,-0.13,1.6660795299000002,0.001,0,0.001,1.6600000000000001,-0.13,1.6650825805,1.631,-0.35000000000000003,1.6681309900999999,0.001,0,0.001,1.63,-0.35000000000000003,1.6671532623
2021-01-16 23:30:00,1.6400000000000001,-0.24,1.6574679484,0.0,0,0.0,1.6400000000000001,-0.24,1.6574679484,1.63,-0.23,1.6461470165,0.0,0,0.0,1.63,-0.23,1.6461470165
2021-01-17 00:00:00,1.6505,-0.21,1.6638059532,0.0005,0,0.0005,1.65,-0.21,1.6633099531000002,1.6305,-0.25,1.6495545611,0.0005,0,0.0005,1.63,-0.25,1.6490603385
2021-01-17 00:30:00,2.04,0.16,2.04626489,0.0,0,0.0,2.04,0.16,2.04626489,1.9500000000000002,-0.72,2.0786774642,0.0,0,0.0,1.9500000000000002,-0.72,2.0786774642
2021-01-17 01:00:00,2.0715,-0.08,2.0730441988,0.0015,0,0.0015,2.07,-0.08,2.0715453169,2.0215,-0.51,2.0848410611,0.0015,0,0.0015,2.02,-0.51,2.083386666
2021-01-17 01:30:00,2.0785,-0.29,2.0986334244,0.0085,0,0.0085,2.07,-0.29,2.0902152999,2.0685000000000002,-0.31,2.091600404,0.0085,0,0.0085,2.06,-0.31,2.0831946621
2021-01-17 02:00:00,2.0035,-0.29,2.0243794728,0.0035,0,0.0035,2.0,-0.29,2.0209156341,1.9935,-0.29,2.0144831223,0.0035,0,0.0035,1.99,-0.29,2.0110196419
2021-01-17 02:30:00,2.0505,0.14,2.0552737652,0.0005,0,0.0005,2.05,0.14,2.0547749268,1.9505,-0.6900000000000001,2.068949069,0.0005,0,0.0005,1.9500000000000002,-0.6900000000000001,2.0684777011
2021-01-17 03:00:00,1.99,0.16,1.9964217991000002,0.0,0,0.0,1.99,0.16,1.9964217991000002,1.8900000000000001,-0.72,2.0224984549,0.0,0,0.0,1.8900000000000001,-0.72,2.0224984549
2021-01-17 03:30:00,1.92,-0.15,1.9258504615,0.0,0,0.0,1.92,-0.15,1.9258504615,1.8900000000000001,-0.4,1.9318643845,0.0,0,0.0,1.8900000000000001,-0.4,1.9318643845
2021-01-17 04:00:00,1.8405,-0.28,1.8616767308000002,0.0005,0,0.0005,1.8399999999999999,-0.28,1.8611824199,1.8305,-0.27,1.8503054478,0.0005,0,0.0005,1.83,-0.27,1.8498108011
2021-01-17 04:30:00,1.81,-0.08,1.8117670932,0.0,0,0.0,1.81,-0.08,1.8117670932,1.77,-0.43,1.8214829124,0.0,0,0.0,1.77,-0.43,1.8214829124
2021-01-17 05:00:00,1.81,0.17,1.8179658963,0.0,0,0.0,1.81,0.17,1.8179658963,1.72,-0.6900000000000001,1.8532404053,0.0,0,0.0,1.72,-0.6900000000000001,1.8532404053
2021-01-17 05:30:00,1.8399999999999999,0.19,1.8497837711,0.0,0,0.0,1.8399999999999999,0.19,1.8497837711,1.74,-0.68,1.8681541691999999,0.0,0,0.0,1.74,-0.68,1.8681541691999999
2021-01-17 06:00:00,1.8305,0.18,1.8393287498,0.0005,0,0.0005,1.83,0.18,1.8388311505,1.7305000000000001,-0.6900000000000001,1.8629896001000001,0.0005,0,0.0005,1.73,-0.6900000000000001,1.8625251676
2021-01-17 06:30:00,1.8915000000000002,0.2,1.9020442292,0.0015,0,0.0015,1.8900000000000001,0.2,1.9005525512,1.7915,-0.67,1.9126871804,0.0015,0,0.0015,1.79,-0.67,1.9112822921000001
2021-01-17 07:00:00,2.02,0.2,2.0298768436,0.0,0,0.0,2.02,0.2,2.0298768436,1.92,-0.67,2.033543705,0.0,0,0.0,1.92,-0.67,2.033543705
2021-01-17 07:30:00,1.9100000000000001,0.23,1.9237983262,0.0,0,0.0,1.9100000000000001,0.23,1.9237983262,1.81,-0.64,1.9198176997,0.0,0,0.0,1.81,-0.64,1.9198176997
2021-01-17 08:00:00,1.87,0.02,1.8701069488000002,0.0,0,0.0,1.87,0.02,1.8701069488000002,1.81,-0.41000000000000003,1.8558555978,0.0,0,0.0,1.81,-0.41000000000000003,1.8558555978
2021-01-17 08:30:00,1.8900000000000001,-0.05,1.89066126,0.0,0,0.0,1.8900000000000001,-0.05,1.89066126,1.85,-0.34,1.8809837852,0.0,0,0.0,1.85,-0.34,1.8809837852
2021-01-17 09:00:00,1.96,0.32,1.985950654,0.0,0,0.0,1.96,0.32,1.985950654,1.85,-0.6900000000000001,1.9744872752,0.0,0,0.0,1.85,-0.6900000000000001,1.9744872752
2021-01-17 09:30:00,1.85,-0.17,1.8577943912000001,0.0,0,0.0,1.85,-0.17,1.8577943912000001,1.8399999999999999,-0.19,1.8497837711,0.0,0,0.0,1.8399999999999999,-0.19,1.8497837711
2021-01-17 10:00:00,1.8505,0.11,1.8537665036000002,0.0005,0,0.0005,1.85,0.11,1.8532673849,1.7905000000000002,-0.45,1.8461826156,0.0005,0,0.0005,1.79,-0.45,1.8456977001000001
2021-01-17 10:30:00,1.732,-0.13,1.7368719009,0.002,0,0.002,1.73,-0.13,1.7348775173000002,1.712,-0.19,1.7225109579,0.002,0,0.002,1.71,-0.19,1.7205231762
2021-01-17 11:00:00,1.7315,-0.16,1.7388767208,0.0015,0,0.0015,1.73,-0.16,1.7373830896,1.7115,-0.15,1.7180606072,0.0015,0,0.0015,1.71,-0.15,1.7165663401
2021-01-17 11:30:00,1.7425000000000002,-0.15,1.7489443244,0.0025,0,0.0025,1.74,-0.15,1.7464535493,1.7425000000000002,-0.15,1.7489443244,0.0025,0,0.0025,1.74,-0.15,1.7464535493
2021-01-17 12:00:00,1.6945000000000001,-0.15,1.7011261710999999,0.0045000000000000005,0,0.0045000000000000005,1.69,-0.15,1.6966437457999999,1.6844999999999999,-0.14,1.6903077383,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,-0.14,1.685823241
2021-01-17 12:30:00,1.7429999999999999,-0.15,1.7494424826000001,0.003,0,0.003,1.74,-0.15,1.7464535493,1.733,-0.14,1.7386457373000002,0.003,0,0.003,1.73,-0.14,1.7356554958000001
2021-01-17 13:00:00,1.6745,-0.15,1.6812049994,0.0045000000000000005,0,0.0045000000000000005,1.67,-0.15,1.6767229944,1.6644999999999999,-0.14,1.6703772777,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,-0.14,1.6658931538
2021-01-17 13:30:00,1.6075,-0.17,1.6164641196,0.007500000000000001,0,0.007500000000000001,1.6,-0.17,1.6090059043,1.5975000000000001,-0.16,1.6054925257,0.007500000000000001,0,0.007500000000000001,1.5899999999999999,-0.16,1.5980300373
2021-01-17 14:00:00,1.6515,-0.17,1.6602265659,0.0015,0,0.0015,1.65,-0.17,1.6587344573,1.6415000000000002,-0.16,1.6492793123,0.0015,0,0.0015,1.6400000000000001,-0.16,1.6477863939000001
2021-01-17 14:30:00,1.7005,-0.17,1.7089763749,0.0005,0,0.0005,1.7000000000000002,-0.17,1.7084788556000001,1.7005,-0.16,1.7080106118,0.0005,0,0.0005,1.7000000000000002,-0.16,1.7075128111
2021-01-17 15:00:00,1.75,-0.17,1.7582377541,0.0,0,0.0,1.75,-0.17,1.7582377541,1.74,-0.16,1.7473408368,0.0,0,0.0,1.74,-0.16,1.7473408368
2021-01-17 15:30:00,1.8505,-0.01,1.8505270194999999,0.0005,0,0.0005,1.85,-0.01,1.8500270268,1.8105,-0.38,1.8499487155,0.0005,0,0.0005,1.81,-0.38,1.8494593805
2021-01-17 16:00:00,1.9500000000000002,0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,0.14,1.9550191815,1.87,-0.58,1.9578815082,0.0,0,0.0,1.87,-0.58,1.9578815082
2021-01-17 16:30:00,2.13,0.14,2.1345959805,0.0,0,0.0,2.13,0.14,2.1345959805,2.05,-0.56,2.1251117618,0.0,0,0.0,2.05,-0.56,2.1251117618
2021-01-17 17:00:00,2.35,-0.24,2.3622235288,0.0,0,0.0,2.35,-0.24,2.3622235288,2.33,-0.23,2.3413244115,0.0,0,0.0,2.33,-0.23,2.3413244115
2021-01-17 17:30:00,2.5700000000000003,0.05,2.5704863353,0.0,0,0.0,2.5700000000000003,0.05,2.5704863353,2.48,-0.55,2.5402558926000003,0.0,0,0.0,2.48,-0.55,2.5402558926000003
2021-01-17 18:00:00,2.5700000000000003,-0.2,2.5777703544,0.0,0,0.0,2.5700000000000003,-0.2,2.5777703544,2.54,-0.32,2.5600781238,0.0,0,0.0,2.54,-0.32,2.5600781238
2021-01-17 18:30:00,2.47,-0.25,2.4826195842,0.0,0,0.0,2.47,-0.25,2.4826195842,2.45,-0.29,2.4671035649,0.0,0,0.0,2.45,-0.29,2.4671035649
2021-01-17 19:00:00,2.35,-0.27,2.3654597862,0.0,0,0.0,2.35,-0.27,2.3654597862,2.34,-0.26,2.3544001359,0.0,0,0.0,2.34,-0.26,2.3544001359
2021-01-17 19:30:00,2.22,-0.27,2.2363586474,0.0,0,0.0,2.22,-0.27,2.2363586474,2.21,-0.26,2.2252415599,0.0,0,0.0,2.21,-0.26,2.2252415599
2021-01-17 20:00:00,2.09,-0.25,2.1048990475,0.0,0,0.0,2.09,-0.25,2.1048990475,2.07,-0.24,2.0838665984,0.0,0,0.0,2.07,-0.24,2.0838665984
2021-01-17 20:30:00,1.99,-0.11,1.9930378821999999,0.0,0,0.0,1.99,-0.11,1.9930378821999999,1.9500000000000002,-0.38,1.9866806487000002,0.0,0,0.0,1.9500000000000002,-0.38,1.9866806487000002
2021-01-17 21:00:00,1.96,0.15,1.9657314160000001,0.0,0,0.0,1.96,0.15,1.9657314160000001,1.87,-0.66,1.9830532015000002,0.0,0,0.0,1.87,-0.66,1.9830532015000002
2021-01-17 21:30:00,1.8900000000000001,-0.26,1.9077997799,0.0,0,0.0,1.8900000000000001,-0.26,1.9077997799,1.88,-0.24,1.8952572385000002,0.0,0,0.0,1.88,-0.24,1.8952572385000002
2021-01-17 22:00:00,1.85,-0.2,1.8607794066,0.0,0,0.0,1.85,-0.2,1.8607794066,1.8399999999999999,-0.24,1.8555861608000002,0.0,0,0.0,1.8399999999999999,-0.24,1.8555861608000002
2021-01-17 22:30:00,1.72,-0.23,1.7353097706,0.0,0,0.0,1.72,-0.23,1.7353097706,1.71,-0.22,1.724093965,0.0,0,0.0,1.71,-0.22,1.724093965
2021-01-17 23:00:00,1.6600000000000001,-0.21,1.6732304085,0.0,0,0.0,1.6600000000000001,-0.21,1.6732304085,1.65,-0.26,1.6703592428,0.0,0,0.0,1.65,-0.26,1.6703592428
2021-01-17 23:30:00,1.65,-0.23,1.6659531805999999,0.0,0,0.0,1.65,-0.23,1.6659531805999999,1.6400000000000001,-0.22,1.6546903033,0.0,0,0.0,1.6400000000000001,-0.22,1.6546903033
2021-01-18 00:00:00,1.65,-0.22,1.6646020545,0.0,0,0.0,1.65,-0.22,1.6646020545,1.6400000000000001,-0.21,1.653390456,0.0,0,0.0,1.6400000000000001,-0.21,1.653390456
2021-01-18 00:30:00,1.98,-0.26,1.9969977466,0.0,0,0.0,1.98,-0.26,1.9969977466,1.97,-0.25,1.9857995871,0.0,0,0.0,1.97,-0.25,1.9857995871
2021-01-18 01:00:00,2.12,-0.30000000000000004,2.1411212016,0.0,0,0.0,2.12,-0.30000000000000004,2.1411212016,2.11,-0.29,2.1298356744,0.0,0,0.0,2.11,-0.29,2.1298356744
2021-01-18 01:30:00,2.07,-0.28,2.088851359,0.0,0,0.0,2.07,-0.28,2.088851359,2.06,-0.29,2.0803124765,0.0,0,0.0,2.06,-0.29,2.0803124765
2021-01-18 02:00:00,2.0,-0.31,2.0238824077,0.0,0,0.0,2.0,-0.31,2.0238824077,1.99,-0.31,2.014000993,0.0,0,0.0,1.99,-0.31,2.014000993
2021-01-18 02:30:00,2.02,-0.31,2.0436486978,0.0,0,0.0,2.02,-0.31,2.0436486978,2.01,-0.31,2.0337649815,0.0,0,0.0,2.01,-0.31,2.0337649815
2021-01-18 03:00:00,1.97,-0.29,1.9912307752,0.0,0,0.0,1.97,-0.29,1.9912307752,1.96,-0.29,1.9813379318000002,0.0,0,0.0,1.96,-0.29,1.9813379318000002
2021-01-18 03:30:00,1.9500000000000002,-0.27,1.968603566,0.0,0,0.0,1.9500000000000002,-0.27,1.968603566,1.94,-0.27,1.9586985475,0.0,0,0.0,1.94,-0.27,1.9586985475
2021-01-18 04:00:00,1.8900000000000001,-0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,-0.27,1.9091883092000002,1.88,-0.26,1.8978935692,0.0,0,0.0,1.88,-0.26,1.8978935692
2021-01-18 04:30:00,1.8399999999999999,-0.24,1.8555861608000002,0.0,0,0.0,1.8399999999999999,-0.24,1.8555861608000002,1.83,-0.28,1.8512968428,0.0,0,0.0,1.83,-0.28,1.8512968428
2021-01-18 05:00:00,1.79,-0.26,1.808784122,0.0,0,0.0,1.79,-0.26,1.808784122,1.78,-0.25,1.7974704448,0.0,0,0.0,1.78,-0.25,1.7974704448
2021-01-18 05:30:00,1.77,-0.26,1.7889941308,0.0,0,0.0,1.77,-0.26,1.7889941308,1.76,-0.25,1.7776670104,0.0,0,0.0,1.76,-0.25,1.7776670104
2021-01-18 06:00:00,1.85,-0.26,1.8681809334000001,0.0,0,0.0,1.85,-0.26,1.8681809334000001,1.8399999999999999,-0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,-0.25,1.8569060289000001
2021-01-18 06:30:00,1.98,-0.1,1.9825236442,0.0,0,0.0,1.98,-0.1,1.9825236442,1.94,-0.38,1.9768662069,0.0,0,0.0,1.94,-0.38,1.9768662069
2021-01-18 07:00:00,2.05,0.01,2.0500243901,0.0,0,0.0,2.05,0.01,2.0500243901,1.99,-0.48,2.0470710784,0.0,0,0.0,1.99,-0.48,2.0470710784
2021-01-18 07:30:00,2.0,-0.13,2.0042205467,0.0,0,0.0,2.0,-0.13,2.0042205467,1.97,-0.30000000000000004,1.9927117202,0.0,0,0.0,1.97,-0.30000000000000004,1.9927117202
2021-01-18 08:00:00,2.03,-0.21,2.0408331632,0.0,0,0.0,2.03,-0.21,2.0408331632,2.02,-0.2,2.0298768436,0.0,0,0.0,2.02,-0.2,2.0298768436
2021-01-18 08:30:00,2.1205,0.13,2.124481172,0.0005,0,0.0005,2.12,0.13,2.1239821092,2.0505,-0.48,2.105932157,0.0005,0,0.0005,2.05,-0.48,2.1054453211
2021-01-18 09:00:00,2.07,0.34,2.0977368758,0.0,0,0.0,2.07,0.34,2.0977368758,1.96,-0.68,2.0746083968,0.0,0,0.0,1.96,-0.68,2.0746083968
2021-01-18 09:30:00,2.0,-0.16,2.0063897926,0.0,0,0.0,2.0,-0.16,2.0063897926,1.98,-0.21,1.9911052207000002,0.0,0,0.0,1.98,-0.21,1.9911052207000002
2021-01-18 10:00:00,1.9705,-0.21,1.9816584595000002,0.0005,0,0.0005,1.97,-0.21,1.9811612755999999,1.9605000000000001,-0.2,1.9706750747,0.0005,0,0.0005,1.96,-0.2,1.970177657
2021-01-18 10:30:00,1.971,-0.18,1.979202112,0.001,0,0.001,1.97,-0.18,1.9782062582000002,1.9609999999999999,-0.17,1.9683548969,0.001,0,0.001,1.96,-0.17,1.9673586353
2021-01-18 11:00:00,1.9705,-0.18,1.9787041846000002,0.0005,0,0.0005,1.97,-0.18,1.9782062582000002,1.9605000000000001,-0.17,1.9678567656000001,0.0005,0,0.0005,1.96,-0.17,1.9673586353
2021-01-18 11:30:00,1.941,-0.15,1.9467873536,0.001,0,0.001,1.94,-0.15,1.9457903279000002,1.931,-0.15,1.9368172344999999,0.001,0,0.001,1.9300000000000002,-0.15,1.9358202396
2021-01-18 12:00:00,1.9705,-0.15,1.9762009640000002,0.0005,0,0.0005,1.97,-0.15,1.9757024067,1.9505,-0.15,1.9562592492,0.0005,0,0.0005,1.9500000000000002,-0.15,1.9557607216
2021-01-18 12:30:00,2.0105,-0.07,2.0117182333,0.0005,0,0.0005,2.01,-0.07,2.0112185361,1.9805000000000001,-0.26,1.9974934919,0.0005,0,0.0005,1.98,-0.26,1.9969977466
2021-01-18 13:00:00,2.01,-0.21,2.0209403752,0.0,0,0.0,2.01,-0.21,2.0209403752,2.0,-0.21,2.0109947787,0.0,0,0.0,2.0,-0.21,2.0109947787
2021-01-18 13:30:00,2.046,-0.21,2.0567488908,0.006,0,0.006,2.04,-0.21,2.0507803393,2.036,-0.21,2.0468014071,0.006,0,0.006,2.03,-0.21,2.0408331632
2021-01-18 14:00:00,2.017,-0.19,2.0259291695,0.007,0,0.007,2.01,-0.19,2.0189601284,2.007,-0.18,2.0150555824,0.007,0,0.007,2.0,-0.18,2.0080836636
2021-01-18 14:30:00,1.9945,-0.19,2.0035294482,0.0045000000000000005,0,0.0045000000000000005,1.99,-0.19,1.9990497743,1.9745,-0.18,1.982687633,0.0045000000000000005,0,0.0045000000000000005,1.97,-0.18,1.9782062582000002
2021-01-18 15:00:00,1.9625,-0.17,1.9698492963,0.0025,0,0.0025,1.96,-0.17,1.9673586353,1.9425,-0.17,1.949924678,0.0025,0,0.0025,1.94,-0.17,1.9474342094
2021-01-18 15:30:00,1.992,-0.2,2.002014985,0.002,0,0.002,1.99,-0.2,2.0000249998,1.982,-0.19,1.9910861358,0.002,0,0.002,1.98,-0.19,1.9890952717000001
2021-01-18 16:00:00,2.0145,-0.21,2.0254160684,0.0045000000000000005,0,0.0045000000000000005,2.01,-0.21,2.0209403752,2.0045,-0.21,2.0154702305,0.0045000000000000005,0,0.0045000000000000005,2.0,-0.21,2.0109947787
2021-01-18 16:30:00,2.133,-0.21,2.143312623,0.003,0,0.003,2.13,-0.21,2.1403270778,2.113,-0.21,2.1234097579,0.003,0,0.003,2.11,-0.21,2.1204244858
2021-01-18 17:00:00,2.306,-0.07,2.3070622012,0.006,0,0.006,2.3,-0.07,2.3010649708,2.2560000000000002,-0.41000000000000003,2.2929535538,0.006,0,0.006,2.25,-0.41000000000000003,2.2870505023
2021-01-18 17:30:00,2.4655,0.07,2.4664935131,0.0055000000000000005,0,0.0055000000000000005,2.46,0.07,2.4609957334,2.3855,-0.54,2.4458557296,0.0055000000000000005,0,0.0055000000000000005,2.38,-0.54,2.4404917537
2021-01-18 18:00:00,2.567,0.28,2.5822255905000002,0.007,0,0.007,2.56,0.28,2.5752669765,2.447,-0.74,2.5564446014,0.007,0,0.007,2.44,-0.74,2.5497450853
2021-01-18 18:30:00,2.4805,-0.04,2.4808224947,0.0105,0,0.0105,2.47,-0.04,2.4703238654,2.4305,-0.39,2.4615909997,0.0105,0,0.0105,2.42,-0.39,2.451224184
2021-01-18 19:00:00,2.325,-0.22,2.3353854072,0.015,0,0.015,2.31,-0.22,2.3204525421,2.315,-0.21,2.3245053237,0.015,0,0.015,2.3,-0.21,2.309567059
2021-01-18 19:30:00,2.237,-0.2,2.2459227502,0.017,0,0.017,2.22,-0.2,2.228990803,2.217,-0.24,2.2299526901,0.017,0,0.017,2.2,-0.24,2.213052191
2021-01-18 20:00:00,2.098,-0.21,2.1084838154,0.018000000000000002,0,0.018000000000000002,2.08,-0.21,2.0905740838,2.088,-0.2,2.0975566738,0.018000000000000002,0,0.018000000000000002,2.07,-0.2,2.0796393918
2021-01-18 20:30:00,2.005,-0.21,2.0159675097,0.015,0,0.015,1.99,-0.21,2.0010497245,1.995,-0.2,2.005,0.015,0,0.015,1.98,-0.2,1.9900753755
2021-01-18 21:00:00,1.9495,-0.19,1.9587369017,0.0095,0,0.0095,1.94,-0.19,1.9492819191000001,1.9395,-0.23,1.9530899237,0.0095,0,0.0095,1.9300000000000002,-0.23,1.9436563482
2021-01-18 21:30:00,1.8565,-0.21,1.8683394365,0.006500000000000001,0,0.006500000000000001,1.85,-0.21,1.8618807695,1.8365,-0.2,1.8473581813000002,0.006500000000000001,0,0.006500000000000001,1.83,-0.2,1.8408965206999999
2021-01-18 22:00:00,1.7665000000000002,-0.19,1.776688563,0.006500000000000001,0,0.006500000000000001,1.76,-0.19,1.7702259743000002,1.7565,-0.18,1.7656987993,0.006500000000000001,0,0.006500000000000001,1.75,-0.18,1.7592327873
2021-01-18 22:30:00,1.6840000000000002,-0.19,1.6946846314,0.014,0,0.014,1.67,-0.19,1.6807736314000001,1.674,-0.18,1.6836496073,0.014,0,0.014,1.6600000000000001,-0.18,1.6697305172
2021-01-18 23:00:00,1.6085,-0.21,1.6221505016000002,0.018500000000000003,0,0.018500000000000003,1.5899999999999999,-0.21,1.6038079686,1.5985,-0.2,1.6109631436,0.018500000000000003,0,0.018500000000000003,1.58,-0.2,1.5926079241000002
2021-01-18 23:30:00,1.5805,-0.21,1.5943902439,0.0205,0,0.0205,1.56,-0.21,1.5740711547,1.5705,-0.19,1.5819514057,0.0205,0,0.0205,1.55,-0.19,1.5616017418
2021-01-19 00:00:00,1.5755,-0.2,1.588143649,0.0155,0,0.0155,1.56,-0.2,1.5727682601000001,1.5655000000000001,-0.19,1.576987714,0.0155,0,0.0155,1.55,-0.19,1.5616017418
2021-01-19 00:30:00,1.952,-0.03,1.9522305192,0.022,0,0.022,1.9300000000000002,-0.03,1.9302331465,1.892,-0.46,1.9471168429,0.022,0,0.022,1.87,-0.46,1.9257466085
2021-01-19 01:00:00,2.072,0.19,2.0806931537,0.022,0,0.022,2.05,0.19,2.0587860501,1.972,-0.68,2.0859491844,0.022,0,0.022,1.9500000000000002,-0.68,2.0651634318
2021-01-19 01:30:00,2.0195,0.09,2.0215044521,0.0195,0,0.0195,2.0,0.09,2.0020239759,1.9395,-0.6000000000000001,2.0301872451,0.0195,0,0.0195,1.92,-0.6000000000000001,2.0115665537
2021-01-19 02:00:00,1.9435,-0.25,1.9595132686,0.0135,0,0.0135,1.9300000000000002,-0.25,1.9461243537000001,1.9335,-0.24,1.9483383305,0.0135,0,0.0135,1.92,-0.24,1.9349418595999999
2021-01-19 02:30:00,1.9260000000000002,-0.25,1.9421575630999999,0.016,0,0.016,1.9100000000000001,-0.25,1.9262917744,1.9060000000000001,-0.24,1.9210507541,0.016,0,0.016,1.8900000000000001,-0.24,1.9051771571
2021-01-19 03:00:00,1.867,-0.23,1.8811137658,0.017,0,0.017,1.85,-0.23,1.8642424735,1.847,-0.22,1.8600561819,0.017,0,0.017,1.83,-0.22,1.8431766058
2021-01-19 03:30:00,1.8685,-0.21,1.8802638778,0.018500000000000003,0,0.018500000000000003,1.85,-0.21,1.8618807695,1.8485,-0.26,1.8666955429,0.018500000000000003,0,0.018500000000000003,1.83,-0.26,1.848377667
2021-01-19 04:00:00,1.8054999999999999,-0.24,1.8213814126,0.0155,0,0.0155,1.79,-0.24,1.8060177186000002,1.7955,-0.23,1.8101713316999999,0.0155,0,0.0155,1.78,-0.23,1.7947980388
2021-01-19 04:30:00,1.76,-0.23,1.7749647884000002,0.01,0,0.01,1.75,-0.23,1.7650495743999999,1.75,-0.22,1.763774362,0.01,0,0.01,1.74,-0.22,1.7538529015000002
2021-01-19 05:00:00,1.7215,-0.23,1.7367965482,0.0115,0,0.0115,1.71,-0.23,1.7253985047,1.7115,-0.22,1.7255817135,0.0115,0,0.0115,1.7000000000000002,-0.22,1.714176187
2021-01-19 05:30:00,1.7245,-0.23,1.7397701716,0.0145,0,0.0145,1.71,-0.23,1.7253985047,1.7145000000000001,-0.22,1.7285572741,0.0145,0,0.0145,1.7000000000000002,-0.22,1.714176187
2021-01-19 06:00:00,1.7645,-0.22,1.7781620427,0.0145,0,0.0145,1.75,-0.22,1.763774362,1.7545000000000002,-0.21,1.7670229908000001,0.0145,0,0.0145,1.74,-0.21,1.7526266003000002
2021-01-19 06:30:00,1.9315,0.12,1.9352240826,0.0115,0,0.0115,1.92,0.12,1.923746345,1.8615,-0.54,1.9382420514,0.0115,0,0.0115,1.85,-0.54,1.9272000415
2021-01-19 07:00:00,1.9875,0.12,1.991119346,0.007500000000000001,0,0.007500000000000001,1.98,0.12,1.9836330306,1.9175,-0.51,1.9841638667,0.007500000000000001,0,0.007500000000000001,1.9100000000000001,-0.51,1.9769167913999999
2021-01-19 07:30:00,1.964,-0.01,1.9640254581,0.004,0,0.004,1.96,-0.01,1.96002551,1.9140000000000001,-0.37,1.9494347899000002,0.004,0,0.004,1.9100000000000001,-0.37,1.9455076458
2021-01-19 08:00:00,1.9145,-0.17,1.9220328431,0.0045000000000000005,0,0.0045000000000000005,1.9100000000000001,-0.17,1.9175505207999999,1.9145,-0.17,1.9220328431,0.0045000000000000005,0,0.0045000000000000005,1.9100000000000001,-0.17,1.9175505207999999
2021-01-19 08:30:00,1.978,-0.17,1.9852919181000002,0.008,0,0.008,1.97,-0.17,1.9773214205,1.968,-0.17,1.9753288333999999,0.008,0,0.008,1.96,-0.17,1.9673586353
2021-01-19 09:00:00,1.9515,-0.16,1.9580480714,0.0115,0,0.0115,1.94,-0.16,1.9465867564,1.9415,-0.15,1.9472858676,0.0115,0,0.0115,1.9300000000000002,-0.15,1.9358202396
2021-01-19 09:30:00,1.9575,-0.15,1.9632387145,0.0175,0,0.0175,1.94,-0.15,1.9457903279000002,1.9475,-0.15,1.9532680948,0.0175,0,0.0175,1.9300000000000002,-0.15,1.9358202396
2021-01-19 10:00:00,1.9005,-0.14,1.9056495612000002,0.0105,0,0.0105,1.8900000000000001,-0.14,1.8951780919,1.8905,-0.13,1.8949644455999999,0.0105,0,0.0105,1.88,-0.13,1.8844893207000002
2021-01-19 10:30:00,1.8719999999999999,-0.14,1.8772277432000002,0.012,0,0.012,1.8599999999999999,-0.14,1.8652613758,1.862,-0.13,1.8665326142,0.012,0,0.012,1.85,-0.13,1.8545619429
2021-01-19 11:00:00,1.8755000000000002,-0.15,1.8814888387000002,0.0155,0,0.0155,1.8599999999999999,-0.15,1.8660385848,1.8655,-0.13,1.8700241309,0.0155,0,0.0155,1.85,-0.13,1.8545619429
2021-01-19 11:30:00,1.8765,-0.14,1.8817152415,0.0165,0,0.0165,1.8599999999999999,-0.14,1.8652613758,1.8665,-0.13,1.8710217129000002,0.0165,0,0.0165,1.85,-0.13,1.8545619429
2021-01-19 12:00:00,1.9300000000000002,-0.14,1.9350710581000001,0.02,0,0.02,1.9100000000000001,-0.14,1.9151240169000001,1.9100000000000001,-0.13,1.9144189719,0.02,0,0.02,1.8900000000000001,-0.13,1.8944656239
2021-01-19 12:30:00,2.0115,0.23,2.0246066902,0.021500000000000002,0,0.021500000000000002,1.99,0.23,2.0032473637,1.9215,-0.5,1.9854879123,0.021500000000000002,0,0.021500000000000002,1.9,-0.5,1.9646882704
2021-01-19 13:00:00,1.964,-0.16,1.9705065339,0.024,0,0.024,1.94,-0.16,1.9465867564,1.9540000000000002,-0.15,1.9597489635,0.024,0,0.024,1.9300000000000002,-0.15,1.9358202396
2021-01-19 13:30:00,1.943,-0.16,1.9495766207,0.023,0,0.023,1.92,-0.16,1.9266551326,1.933,-0.15,1.9388112337,0.023,0,0.023,1.9100000000000001,-0.15,1.9158809984
2021-01-19 14:00:00,1.8925,-0.16,1.8992514972999999,0.022500000000000003,0,0.022500000000000003,1.87,-0.16,1.8768324379,1.8825,-0.15,1.8884666399,0.022500000000000003,0,0.022500000000000003,1.8599999999999999,-0.15,1.8660385848
2021-01-19 14:30:00,1.9260000000000002,-0.16,1.9326344714,0.026000000000000002,0,0.026000000000000002,1.9,-0.16,1.9067249408,1.9060000000000001,-0.15,1.9118933025,0.026000000000000002,0,0.026000000000000002,1.88,-0.15,1.8859745491000002
2021-01-19 15:00:00,1.967,-0.16,1.973496643,0.027,0,0.027,1.94,-0.16,1.9465867564,1.957,-0.15,1.9627401764,0.027,0,0.027,1.9300000000000002,-0.15,1.9358202396
2021-01-19 15:30:00,1.996,-0.16,2.0024025569,0.026000000000000002,0,0.026000000000000002,1.97,-0.16,1.9764867821,1.976,-0.15,1.9816851415,0.026000000000000002,0,0.026000000000000002,1.9500000000000002,-0.15,1.9557607216
2021-01-19 16:00:00,2.0255,-0.17,2.0326215216,0.025500000000000002,0,0.025500000000000002,2.0,-0.17,2.0072119968,2.0155,-0.16,2.0218408073,0.025500000000000002,0,0.025500000000000002,1.99,-0.16,1.9964217991000002
2021-01-19 16:30:00,2.1525,0.01,2.1525232287,0.022500000000000003,0,0.022500000000000003,2.13,0.01,2.130023474,2.1025,-0.35000000000000003,2.13143291,0.022500000000000003,0,0.022500000000000003,2.08,-0.35000000000000003,2.1092415699
2021-01-19 17:00:00,2.2755,-0.03,2.2756977501,0.025500000000000002,0,0.025500000000000002,2.25,-0.03,2.2501999911,2.2255,-0.32,2.2483883673,0.025500000000000002,0,0.025500000000000002,2.2,-0.32,2.2231509171
2021-01-19 17:30:00,2.351,-0.21,2.3603603538,0.021,0,0.021,2.33,-0.21,2.3394443785,2.341,-0.2,2.3495278249,0.021,0,0.021,2.32,-0.2,2.3286047325
2021-01-19 18:00:00,2.3525,-0.23,2.363716618,0.022500000000000003,0,0.022500000000000003,2.33,-0.23,2.3413244115,2.3425000000000002,-0.22,2.3528081626,0.022500000000000003,0,0.022500000000000003,2.32,-0.22,2.3304076897
2021-01-19 18:30:00,2.411,0.06,2.4117464626,0.021,0,0.021,2.39,0.06,2.3907530194,2.331,-0.55,2.3950075156,0.021,0,0.021,2.31,-0.55,2.3745736459
2021-01-19 19:00:00,2.2625,-0.22,2.2731709681,0.022500000000000003,0,0.022500000000000003,2.24,-0.22,2.2507776434,2.2525,-0.22,2.2632181181,0.022500000000000003,0,0.022500000000000003,2.23,-0.22,2.2408257407
2021-01-19 19:30:00,2.1455,-0.2,2.154801673,0.025500000000000002,0,0.025500000000000002,2.12,-0.2,2.1294130647,2.1355,-0.19,2.1439356917,0.025500000000000002,0,0.025500000000000002,2.11,-0.19,2.1185372312
2021-01-19 20:00:00,2.023,-0.16,2.0293173729,0.023,0,0.023,2.0,-0.16,2.0063897926,2.003,-0.21,2.0139784011,0.023,0,0.023,1.98,-0.21,1.9911052207000002
2021-01-19 20:30:00,1.9325,-0.18,1.9408648201,0.022500000000000003,0,0.022500000000000003,1.9100000000000001,-0.18,1.9184629264000002,1.9225,-0.17,1.9300016192,0.022500000000000003,0,0.022500000000000003,1.9,-0.17,1.9075901027
2021-01-19 21:00:00,1.893,-0.18,1.9015385876000002,0.023,0,0.023,1.87,-0.18,1.8786431274000002,1.873,-0.23,1.8870688912,0.023,0,0.023,1.85,-0.23,1.8642424735
2021-01-19 21:30:00,1.8210000000000002,-0.22,1.83424126,0.021,0,0.021,1.8,-0.22,1.8133946068,1.811,-0.21,1.8231349373999999,0.021,0,0.021,1.79,-0.21,1.8022763384
2021-01-19 22:00:00,1.7429999999999999,-0.19,1.7533251267,0.023,0,0.023,1.72,-0.19,1.730462366,1.7229999999999999,-0.19,1.7334442593000001,0.023,0,0.023,1.7000000000000002,-0.19,1.7105846954000001
2021-01-19 22:30:00,1.6375000000000002,-0.19,1.6484860479,0.0275,0,0.0275,1.6099999999999999,-0.19,1.6211724153,1.6275,-0.19,1.6385530965,0.0275,0,0.0275,1.6,-0.19,1.6112417572000002
2021-01-19 23:00:00,1.5755,-0.19,1.5869153254000001,0.025500000000000002,0,0.025500000000000002,1.55,-0.19,1.5616017418,1.5655000000000001,-0.19,1.576987714,0.025500000000000002,0,0.025500000000000002,1.54,-0.19,1.5516765127
2021-01-19 23:30:00,1.5535,-0.19,1.5650757969,0.0235,0,0.0235,1.53,-0.19,1.5417522499,1.5434999999999999,-0.19,1.5551502339,0.0235,0,0.0235,1.52,-0.19,1.5318289722
2021-01-20 00:00:00,1.5630000000000002,-0.18,1.5733305438,0.023,0,0.023,1.54,-0.18,1.5504837955,1.553,-0.17,1.5622768641,0.023,0,0.023,1.53,-0.17,1.5394154735
2021-01-20 00:30:00,1.936,0.05,1.9366455535,0.026000000000000002,0,0.026000000000000002,1.9100000000000001,0.05,1.9106543382,1.876,-0.53,1.9494296602,0.026000000000000002,0,0.026000000000000002,1.85,-0.53,1.9244219911
2021-01-20 01:00:00,2.016,0.18,2.0240197627,0.026000000000000002,0,0.026000000000000002,1.99,0.18,1.9981241203,1.9260000000000002,-0.68,2.0425170746,0.026000000000000002,0,0.026000000000000002,1.9,-0.68,2.0180188304
2021-01-20 01:30:00,2.018,0.19,2.0269247643,0.028,0,0.028,1.99,0.19,1.9990497743,1.928,-0.68,2.0444030914,0.028,0,0.028,1.9,-0.68,2.0180188304
2021-01-20 02:00:00,1.9335,0.02,1.9336034366,0.0235,0,0.0235,1.9100000000000001,0.02,1.9101047092,1.8735,-0.5,1.9390725231000001,0.0235,0,0.0235,1.85,-0.5,1.9163767897000001
