Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-20 02:30:00,1.9,-0.26,1.9177069641000002,0.02,0,0.02,1.88,-0.26,1.8978935692,1.8900000000000001,-0.25,1.9064626931,0.02,0,0.02,1.87,-0.25,1.88663722
2021-01-20 03:00:00,1.8515000000000001,-0.25,1.8683019697,0.021500000000000002,0,0.021500000000000002,1.83,-0.25,1.8469975636,1.8415,-0.24,1.8570735715,0.021500000000000002,0,0.021500000000000002,1.82,-0.24,1.8357559751
2021-01-20 03:30:00,1.824,-0.23,1.8384439072,0.024,0,0.024,1.8,-0.23,1.8146349495,1.814,-0.22,1.8272919854,0.024,0,0.024,1.79,-0.22,1.8034688797
2021-01-20 04:00:00,1.762,-0.23,1.7769479451999999,0.022,0,0.022,1.74,-0.23,1.7551353224000001,1.752,-0.22,1.7657587604,0.022,0,0.022,1.73,-0.22,1.7439323381
2021-01-20 04:30:00,1.741,-0.22,1.7548450074000002,0.021,0,0.021,1.72,-0.22,1.7340126874,1.721,-0.21,1.7337649783,0.021,0,0.021,1.7000000000000002,-0.21,1.712921481
2021-01-20 05:00:00,1.6735,-0.22,1.6878987677000001,0.0235,0,0.0235,1.65,-0.22,1.6646020545,1.6635,-0.21,1.6767027911999999,0.0235,0,0.0235,1.6400000000000001,-0.21,1.653390456
2021-01-20 05:30:00,1.6575000000000002,-0.19,1.6683543538,0.0275,0,0.0275,1.63,-0.19,1.6410362580000002,1.6475,-0.18,1.65730391,0.0275,0,0.0275,1.62,-0.18,1.6299693249
2021-01-20 06:00:00,1.6915,-0.21,1.7044859196000002,0.021500000000000002,0,0.021500000000000002,1.67,-0.21,1.6831518054,1.6815,-0.2,1.6933523703,0.021500000000000002,0,0.021500000000000002,1.6600000000000001,-0.2,1.6720047847
2021-01-20 06:30:00,1.8559999999999999,-0.07,1.857319574,0.026000000000000002,0,0.026000000000000002,1.83,-0.07,1.8313383085,1.816,-0.32,1.8439783079,0.026000000000000002,0,0.026000000000000002,1.79,-0.32,1.8183783985000002
2021-01-20 07:00:00,1.9485000000000001,0.26,1.9657701417000002,0.0285,0,0.0285,1.92,0.26,1.9375241934,1.8585,-0.59,1.9499031386,0.0285,0,0.0285,1.83,-0.59,1.9227584352
2021-01-20 07:30:00,1.945,0.22,1.9574026157,0.025,0,0.025,1.92,0.22,1.9325630649,1.855,-0.53,1.9292291207,0.025,0,0.025,1.83,-0.53,1.9052034012
2021-01-20 08:00:00,1.909,-0.09,1.9111203520000002,0.029,0,0.029,1.88,-0.09,1.8821530225,1.879,-0.21,1.8906985482,0.029,0,0.029,1.85,-0.21,1.8618807695
2021-01-20 08:30:00,2.0605,0.21,2.0711736407,0.030500000000000003,0,0.030500000000000003,2.03,0.21,2.0408331632,1.9705,-0.48,2.0281198806,0.030500000000000003,0,0.030500000000000003,1.94,-0.48,1.9984994371
2021-01-20 09:00:00,2.0595,0.31,2.0827002305,0.029500000000000002,0,0.029500000000000002,2.03,0.31,2.05353354,1.9595,-0.55,2.0352248647,0.029500000000000002,0,0.029500000000000002,1.9300000000000002,-0.55,2.0068383094
2021-01-20 09:30:00,2.037,0.31,2.0604535908,0.027,0,0.027,2.01,0.31,2.0337649815,1.947,-0.55,2.0231927738,0.027,0,0.027,1.92,-0.55,1.9972230722000002
2021-01-20 10:00:00,1.949,0.29,1.9704570536000001,0.029,0,0.029,1.92,0.29,1.9417775362,1.859,-0.55,1.9386544303000002,0.029,0,0.029,1.83,-0.55,1.9108636791
2021-01-20 10:30:00,1.9460000000000002,0.31,1.9705369827,0.026000000000000002,0,0.026000000000000002,1.92,0.31,1.9448650339,1.8559999999999999,-0.54,1.9329604238,0.026000000000000002,0,0.026000000000000002,1.83,-0.54,1.9080094339
2021-01-20 11:00:00,1.896,0.29,1.9180500515,0.026000000000000002,0,0.026000000000000002,1.87,0.29,1.8923530326,1.816,-0.56,1.9003831193,0.026000000000000002,0,0.026000000000000002,1.79,-0.56,1.8755532517
2021-01-20 11:30:00,1.8925,0.27,1.9116632156,0.022500000000000003,0,0.022500000000000003,1.87,0.27,1.8893914364,1.8125,-0.58,1.9030386885000001,0.022500000000000003,0,0.022500000000000003,1.79,-0.58,1.8816216410000002
2021-01-20 12:00:00,1.7575,0.27,1.778118739,0.0275,0,0.0275,1.73,0.27,1.7509426033,1.6675,-0.58,1.765490371,0.0275,0,0.0275,1.6400000000000001,-0.58,1.7395401691
2021-01-20 12:30:00,1.8135,0.1,1.8162550069,0.0235,0,0.0235,1.79,0.1,1.79279112,1.7535,-0.42,1.8030979591,0.0235,0,0.0235,1.73,-0.42,1.7802527910000001
2021-01-20 13:00:00,1.7810000000000001,-0.16,1.7881725308,0.021,0,0.021,1.76,-0.16,1.7672577627,1.771,-0.16,1.7782128669000001,0.021,0,0.021,1.75,-0.16,1.7572990639000001
2021-01-20 13:30:00,1.842,-0.18,1.8507738921999999,0.022,0,0.022,1.82,-0.18,1.8288794383,1.832,-0.16,1.8389736268,0.022,0,0.022,1.81,-0.16,1.8170580618
2021-01-20 14:00:00,1.782,-0.18,1.7910678379,0.022,0,0.022,1.76,-0.18,1.7691806013,1.772,-0.17,1.7801359499,0.022,0,0.022,1.75,-0.17,1.7582377541
2021-01-20 14:30:00,1.7229999999999999,-0.18,1.7323766911,0.023,0,0.023,1.7000000000000002,-0.18,1.7095028517,1.713,-0.17,1.7214148251,0.023,0,0.023,1.69,-0.17,1.6985287751
2021-01-20 15:00:00,1.7355,-0.18,1.7448095168000002,0.025500000000000002,0,0.025500000000000002,1.71,-0.18,1.7194475857,1.7255,-0.17,1.7338541605,0.025500000000000002,0,0.025500000000000002,1.7000000000000002,-0.17,1.7084788556000001
2021-01-20 15:30:00,1.92,-0.18,1.9284190416,0.02,0,0.02,1.9,-0.18,1.9085072700999999,1.9100000000000001,-0.17,1.9175505207999999,0.02,0,0.02,1.8900000000000001,-0.17,1.8976301009
2021-01-20 16:00:00,1.9500000000000002,-0.18,1.9582900704,0.02,0,0.02,1.9300000000000002,-0.18,1.9383756086,1.9300000000000002,-0.17,1.9374725805000002,0.02,0,0.02,1.9100000000000001,-0.17,1.9175505207999999
2021-01-20 16:30:00,2.078,-0.18,2.0857813884,0.018000000000000002,0,0.018000000000000002,2.06,-0.18,2.0678491241,2.068,-0.17,2.0749756625,0.018000000000000002,0,0.018000000000000002,2.05,-0.17,2.0570367036
2021-01-20 17:00:00,2.2285,0.01,2.2285224365,0.018500000000000003,0,0.018500000000000003,2.21,0.01,2.2100226243,2.1585,-0.46,2.2069712844,0.018500000000000003,0,0.018500000000000003,2.14,-0.46,2.1888809927
2021-01-20 17:30:00,2.3145,-0.21,2.3240073687000002,0.0145,0,0.0145,2.3,-0.21,2.309567059,2.3045,-0.2,2.3131623916,0.0145,0,0.0145,2.29,-0.2,2.2987170335
2021-01-20 18:00:00,2.4065,0.13,2.4100087655,0.0165,0,0.0165,2.39,0.13,2.3935329536,2.3265000000000002,-0.56,2.3929484428,0.0165,0,0.0165,2.31,-0.56,2.3769097585
2021-01-20 18:30:00,2.4,0.01,2.4000208332,0.01,0,0.01,2.39,0.01,2.3900209204,2.34,-0.42,2.3773935307,0.01,0,0.01,2.33,-0.42,2.3675514778
2021-01-20 19:00:00,2.2845,-0.22,2.2950686809,0.0345,0,0.0345,2.25,-0.22,2.2607299706,2.2645,-0.21,2.2742164035,0.0345,0,0.0345,2.23,-0.21,2.2398660674
2021-01-20 19:30:00,2.166,-0.23,2.1781772196,0.026000000000000002,0,0.026000000000000002,2.14,-0.23,2.152324325,2.156,-0.22,2.1671954227,0.026000000000000002,0,0.026000000000000002,2.13,-0.22,2.1413313616
2021-01-20 20:00:00,2.028,-0.23,2.0410007349,0.028,0,0.028,2.0,-0.23,2.0131815616,2.018,-0.22,2.0299566498,0.028,0,0.028,1.99,-0.22,2.0021238723
2021-01-20 20:30:00,1.9775,-0.2,1.9875880484000001,0.0275,0,0.0275,1.9500000000000002,-0.2,1.9602295784,1.9675,-0.2,1.9776390596,0.0275,0,0.0275,1.94,-0.2,1.9502820309
2021-01-20 21:00:00,1.916,-0.22,1.9285891216,0.026000000000000002,0,0.026000000000000002,1.8900000000000001,-0.22,1.9027611516,1.9060000000000001,-0.21,1.9175338328,0.026000000000000002,0,0.026000000000000002,1.88,-0.21,1.891692364
2021-01-20 21:30:00,1.8985,-0.21,1.9100791214,0.018500000000000003,0,0.018500000000000003,1.88,-0.21,1.891692364,1.8785,-0.2,1.8891167910000002,0.018500000000000003,0,0.018500000000000003,1.8599999999999999,-0.2,1.8707217858
2021-01-20 22:00:00,1.7895,-0.18,1.7985300248,0.0195,0,0.0195,1.77,-0.18,1.7791290004,1.7695,-0.22,1.7831237338,0.0195,0,0.0195,1.75,-0.22,1.763774362
2021-01-20 22:30:00,1.7175,-0.02,1.7176164444,0.0175,0,0.0175,1.7000000000000002,-0.02,1.700117643,1.6775,-0.39,1.722238732,0.0175,0,0.0175,1.6600000000000001,-0.39,1.7051979357
2021-01-20 23:00:00,1.6375000000000002,-0.04,1.6379884768,0.0175,0,0.0175,1.62,-0.04,1.6204937519,1.6075,-0.38,1.6518039381,0.0175,0,0.0175,1.5899999999999999,-0.38,1.6347782724000002
2021-01-20 23:30:00,1.625,-0.22,1.6398246858,0.015,0,0.015,1.6099999999999999,-0.22,1.624961538,1.615,-0.21,1.6285960211,0.015,0,0.015,1.6,-0.21,1.6137224049
2021-01-21 00:00:00,1.6235,-0.22,1.6383382587000002,0.0135,0,0.0135,1.6099999999999999,-0.22,1.624961538,1.6135000000000002,-0.21,1.6271085551,0.0135,0,0.0135,1.6,-0.21,1.6137224049
2021-01-21 00:30:00,1.984,-0.23,1.9972871601,0.014,0,0.014,1.97,-0.23,1.9833809518,1.964,-0.30000000000000004,1.9867803098999999,0.014,0,0.014,1.9500000000000002,-0.30000000000000004,1.9729419657
2021-01-21 01:00:00,2.078,0.0,2.078,0.008,0,0.008,2.07,0.0,2.07,2.008,-0.55,2.0819615751,0.008,0,0.008,2.0,-0.55,2.0742468513
2021-01-21 01:30:00,2.068,-0.28,2.0868694257,0.018000000000000002,0,0.018000000000000002,2.05,-0.28,2.0690335908,2.058,-0.27,2.0756358062,0.018000000000000002,0,0.018000000000000002,2.04,-0.27,2.0577900768
2021-01-21 02:00:00,2.027,-0.25,2.0423586854,0.017,0,0.017,2.01,-0.25,2.0254875956,2.007,-0.29,2.0278434358,0.017,0,0.017,1.99,-0.29,2.0110196419
2021-01-21 02:30:00,2.0045,-0.27,2.022602346,0.0145,0,0.0145,1.99,-0.27,2.0082330542,1.9945,-0.27,2.012692289,0.0145,0,0.0145,1.98,-0.27,1.998324298
2021-01-21 03:00:00,1.9775,-0.26,1.9945190523,0.0275,0,0.0275,1.9500000000000002,-0.26,1.9672569736,1.9675,-0.25,1.9833195028000001,0.0275,0,0.0275,1.94,-0.25,1.9560419218
2021-01-21 03:30:00,1.9315,-0.24,1.9463535778,0.0315,0,0.0315,1.9,-0.24,1.9150979087,1.9215,-0.23,1.9352163316,0.0315,0,0.0315,1.8900000000000001,-0.23,1.9039432765000002
2021-01-21 04:00:00,1.873,-0.24,1.8883137981,0.023,0,0.023,1.85,-0.24,1.8655026131999999,1.863,-0.23,1.8771438411,0.023,0,0.023,1.8399999999999999,-0.23,1.8543192821
2021-01-21 04:30:00,1.826,-0.24,1.8417046452,0.016,0,0.016,1.81,-0.24,1.8258422714,1.806,-0.25,1.823221325,0.016,0,0.016,1.79,-0.25,1.8073737854
2021-01-21 05:00:00,1.775,-0.24,1.7911518640000001,0.015,0,0.015,1.76,-0.24,1.7762882649,1.755,-0.23,1.7700070621,0.015,0,0.015,1.74,-0.23,1.7551353224000001
2021-01-21 05:30:00,1.8014999999999999,-0.24,1.8174163667,0.021500000000000002,0,0.021500000000000002,1.78,-0.24,1.7961069011,1.7915,-0.23,1.8062038229000001,0.021500000000000002,0,0.021500000000000002,1.77,-0.23,1.7848809484000001
2021-01-21 06:00:00,1.8860000000000001,0.12,1.8898137474,0.026000000000000002,0,0.026000000000000002,1.8599999999999999,0.12,1.863866948,1.816,-0.59,1.909438661,0.026000000000000002,0,0.026000000000000002,1.79,-0.59,1.8847280971
2021-01-21 06:30:00,2.013,-0.01,2.0130248384,0.023,0,0.023,1.99,-0.01,1.9900251254999999,1.963,-0.42,2.0074284545,0.023,0,0.023,1.94,-0.42,1.9849433241
2021-01-21 07:00:00,2.0695,-0.21,2.08012746,0.0195,0,0.0195,2.05,-0.21,2.0607280267,2.0595,-0.2,2.069188307,0.0195,0,0.0195,2.04,-0.2,2.0497804761
2021-01-21 07:30:00,2.0275,-0.08,2.0290776846,0.0175,0,0.0175,2.01,-0.08,2.0115914098,1.9875,-0.32,2.013096185,0.0175,0,0.0175,1.97,-0.32,1.9958206332000001
2021-01-21 08:00:00,2.0775,0.17,2.0844438707,0.007500000000000001,0,0.007500000000000001,2.07,0.17,2.0769689454,1.9975,-0.5700000000000001,2.0772352419,0.007500000000000001,0,0.007500000000000001,1.99,-0.5700000000000001,2.0700241544
2021-01-21 08:30:00,2.084,-0.15,2.0893912989,0.014,0,0.014,2.07,-0.15,2.0754276668,2.074,-0.22,2.0856356345,0.014,0,0.014,2.06,-0.22,2.071714266
2021-01-21 09:00:00,2.107,0.17,2.113846967,0.007,0,0.007,2.1,0.17,2.106869716,2.027,-0.55,2.1002925987,0.007,0,0.007,2.02,-0.55,2.0935376758
2021-01-21 09:30:00,2.06,0.34,2.0878697277,0.0,0,0.0,2.06,0.34,2.0878697277,1.9500000000000002,-0.67,2.0618923347,0.0,0,0.0,1.9500000000000002,-0.67,2.0618923347
2021-01-21 10:00:00,2.02,0.36,2.0518284529,0.0,0,0.0,2.02,0.36,2.0518284529,1.92,-0.65,2.0270421801,0.0,0,0.0,1.92,-0.65,2.0270421801
2021-01-21 10:30:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.9100000000000001,-0.28,1.9304144633,0.0,0,0.0,1.9100000000000001,-0.28,1.9304144633
2021-01-21 11:00:00,1.92,0.24,1.9349418595999999,0.0,0,0.0,1.92,0.24,1.9349418595999999,1.8399999999999999,-0.5700000000000001,1.9262658176,0.0,0,0.0,1.8399999999999999,-0.5700000000000001,1.9262658176
2021-01-21 11:30:00,1.8900000000000001,0.33,1.9185932346,0.0,0,0.0,1.8900000000000001,0.33,1.9185932346,1.79,-0.67,1.9112822921000001,0.0,0,0.0,1.79,-0.67,1.9112822921000001
2021-01-21 12:00:00,1.87,0.35000000000000003,1.902472076,0.0,0,0.0,1.87,0.35000000000000003,1.902472076,1.77,-0.67,1.8925643978000002,0.0,0,0.0,1.77,-0.67,1.8925643978000002
2021-01-21 12:30:00,1.9300000000000002,0.08,1.9316573195000002,0.0,0,0.0,1.9300000000000002,0.08,1.9316573195000002,1.87,-0.43,1.9188017094,0.0,0,0.0,1.87,-0.43,1.9188017094
2021-01-21 13:00:00,1.9100000000000001,-0.19,1.9194269978,0.0,0,0.0,1.9100000000000001,-0.19,1.9194269978,1.9,-0.18,1.9085072700999999,0.0,0,0.0,1.9,-0.18,1.9085072700999999
2021-01-21 13:30:00,1.8900000000000001,-0.19,1.8995262567000002,0.0,0,0.0,1.8900000000000001,-0.19,1.8995262567000002,1.88,-0.17,1.8876705221,0.0,0,0.0,1.88,-0.17,1.8876705221
2021-01-21 14:00:00,1.8399999999999999,-0.19,1.8497837711,0.0,0,0.0,1.8399999999999999,-0.19,1.8497837711,1.83,-0.17,1.8378792125999999,0.0,0,0.0,1.83,-0.17,1.8378792125999999
2021-01-21 14:30:00,1.83,-0.19,1.8398369493,0.0,0,0.0,1.83,-0.19,1.8398369493,1.82,-0.17,1.8279223178000001,0.0,0,0.0,1.82,-0.17,1.8279223178000001
2021-01-21 15:00:00,1.82,-0.17,1.8279223178000001,0.0,0,0.0,1.82,-0.17,1.8279223178000001,1.81,-0.17,1.8179658963,0.0,0,0.0,1.81,-0.17,1.8179658963
2021-01-21 15:30:00,1.82,-0.19,1.8298907071000001,0.0,0,0.0,1.82,-0.19,1.8298907071000001,1.81,-0.18,1.8189282559,0.0,0,0.0,1.81,-0.18,1.8189282559
2021-01-21 16:00:00,1.9500000000000002,-0.19,1.9592345444,0.0,0,0.0,1.9500000000000002,-0.19,1.9592345444,1.94,-0.18,1.9483326205,0.0,0,0.0,1.94,-0.18,1.9483326205
2021-01-21 16:30:00,2.05,-0.12,2.0535091916,0.0,0,0.0,2.05,-0.12,2.0535091916,2.03,-0.25,2.0453361582,0.0,0,0.0,2.03,-0.25,2.0453361582
2021-01-21 17:00:00,2.22,0.07,2.2211033294,0.0,0,0.0,2.22,0.07,2.2211033294,2.15,-0.51,2.2096606074,0.0,0,0.0,2.15,-0.51,2.2096606074
2021-01-21 17:30:00,2.41,0.2,2.4182845159,0.0,0,0.0,2.41,0.2,2.4182845159,2.31,-0.67,2.4052026941999998,0.0,0,0.0,2.31,-0.67,2.4052026941999998
2021-01-21 18:00:00,2.48,-0.24,2.4915858404,0.0,0,0.0,2.48,-0.24,2.4915858404,2.47,-0.23,2.4806853892,0.0,0,0.0,2.47,-0.23,2.4806853892
2021-01-21 18:30:00,2.5,-0.25,2.5124689053,0.0,0,0.0,2.5,-0.25,2.5124689053,2.48,-0.27,2.4946542847,0.0,0,0.0,2.48,-0.27,2.4946542847
2021-01-21 19:00:00,2.4,-0.28,2.4162781297,0.0,0,0.0,2.4,-0.28,2.4162781297,2.39,-0.27,2.4052026941999998,0.0,0,0.0,2.39,-0.27,2.4052026941999998
2021-01-21 19:30:00,2.3,0.05,2.3005434141,0.0,0,0.0,2.3,0.05,2.3005434141,2.22,-0.51,2.2778279127,0.0,0,0.0,2.22,-0.51,2.2778279127
2021-01-21 20:00:00,2.18,0.16,2.1858636737,0.0,0,0.0,2.18,0.16,2.1858636737,2.08,-0.63,2.1733154396,0.0,0,0.0,2.08,-0.63,2.1733154396
2021-01-21 20:30:00,2.04,-0.24,2.0540691322,0.0,0,0.0,2.04,-0.24,2.0540691322,2.03,-0.23,2.0429880078,0.0,0,0.0,2.03,-0.23,2.0429880078
2021-01-21 21:00:00,2.02,-0.24,2.0342074624,0.0,0,0.0,2.02,-0.24,2.0342074624,2.01,-0.23,2.0231164079,0.0,0,0.0,2.01,-0.23,2.0231164079
2021-01-21 21:30:00,1.96,-0.24,1.9746392076000001,0.0,0,0.0,1.96,-0.24,1.9746392076000001,1.9500000000000002,-0.24,1.9647137196000002,0.0,0,0.0,1.9500000000000002,-0.24,1.9647137196000002
2021-01-21 22:00:00,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002
2021-01-21 22:30:00,1.8,-0.24,1.8159295141,0.0,0,0.0,1.8,-0.24,1.8159295141,1.79,-0.24,1.8060177186000002,0.0,0,0.0,1.79,-0.24,1.8060177186000002
2021-01-21 23:00:00,1.71,-0.26,1.7296531444,0.0,0,0.0,1.71,-0.26,1.7296531444,1.7000000000000002,-0.24,1.7168575946,0.0,0,0.0,1.7000000000000002,-0.24,1.7168575946
2021-01-21 23:30:00,1.69,-0.24,1.7069563556,0.0,0,0.0,1.69,-0.24,1.7069563556,1.6800000000000002,-0.24,1.6970562748,0.0,0,0.0,1.6800000000000002,-0.24,1.6970562748
2021-01-22 00:00:00,1.69,-0.25,1.7083910559,0.0,0,0.0,1.69,-0.25,1.7083910559,1.6800000000000002,-0.24,1.6970562748,0.0,0,0.0,1.6800000000000002,-0.24,1.6970562748
2021-01-22 00:30:00,2.09,0.11,2.0928927349,0.0,0,0.0,2.09,0.11,2.0928927349,2.0,-0.67,2.1092415699,0.0,0,0.0,2.0,-0.67,2.1092415699
2021-01-22 01:00:00,2.2,0.2,2.2090722034,0.0,0,0.0,2.2,0.2,2.2090722034,2.09,-0.81,2.2414727301,0.0,0,0.0,2.09,-0.81,2.2414727301
2021-01-22 01:30:00,2.21,0.2,2.2190313202,0.0,0,0.0,2.21,0.2,2.2190313202,2.09,-0.8200000000000001,2.2451057882,0.0,0,0.0,2.09,-0.8200000000000001,2.2451057882
2021-01-22 02:00:00,2.13,-0.28,2.1483249289,0.0,0,0.0,2.13,-0.28,2.1483249289,2.12,-0.30000000000000004,2.1411212016,0.0,0,0.0,2.12,-0.30000000000000004,2.1411212016
2021-01-22 02:30:00,2.13,-0.28,2.1483249289,0.0,0,0.0,2.13,-0.28,2.1483249289,2.12,-0.28,2.1384106247,0.0,0,0.0,2.12,-0.28,2.1384106247
2021-01-22 03:00:00,2.07,-0.30000000000000004,2.0916261616,0.0,0,0.0,2.07,-0.30000000000000004,2.0916261616,2.06,-0.30000000000000004,2.0817300497,0.0,0,0.0,2.06,-0.30000000000000004,2.0817300497
2021-01-22 03:30:00,2.02,-0.30000000000000004,2.0421557237,0.0,0,0.0,2.02,-0.30000000000000004,2.0421557237,2.01,-0.28,2.0294087809,0.0,0,0.0,2.01,-0.28,2.0294087809
2021-01-22 04:00:00,1.9500000000000002,-0.27,1.968603566,0.0,0,0.0,1.9500000000000002,-0.27,1.968603566,1.94,-0.26,1.9573451407,0.0,0,0.0,1.94,-0.26,1.9573451407
2021-01-22 04:30:00,1.9300000000000002,-0.27,1.9487944992,0.0,0,0.0,1.9300000000000002,-0.27,1.9487944992,1.92,-0.26,1.9375241934,0.0,0,0.0,1.92,-0.26,1.9375241934
2021-01-22 05:00:00,1.88,-0.26,1.8978935692,0.0,0,0.0,1.88,-0.26,1.8978935692,1.87,-0.25,1.88663722,0.0,0,0.0,1.87,-0.25,1.88663722
2021-01-22 05:30:00,1.92,-0.24,1.9349418595999999,0.0,0,0.0,1.92,-0.24,1.9349418595999999,1.9100000000000001,-0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,-0.25,1.9262917744
2021-01-22 06:00:00,1.92,-0.25,1.9362076335,0.0,0,0.0,1.92,-0.25,1.9362076335,1.9100000000000001,-0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,-0.25,1.9262917744
2021-01-22 06:30:00,2.01,-0.25,2.0254875956,0.0,0,0.0,2.01,-0.25,2.0254875956,2.0,-0.24,2.0143485299,0.0,0,0.0,2.0,-0.24,2.0143485299
2021-01-22 07:00:00,2.11,-0.05,2.1105923339,0.0,0,0.0,2.11,-0.05,2.1105923339,2.06,-0.4,2.0984756372,0.0,0,0.0,2.06,-0.4,2.0984756372
2021-01-22 07:30:00,2.11,0.22,2.1214381914000002,0.0,0,0.0,2.11,0.22,2.1214381914000002,2.02,-0.65,2.12200377,0.0,0,0.0,2.02,-0.65,2.12200377
2021-01-22 08:00:00,2.14,-0.05,2.1405840325,0.0,0,0.0,2.14,-0.05,2.1405840325,2.09,-0.38,2.1242645786,0.0,0,0.0,2.09,-0.38,2.1242645786
2021-01-22 08:30:00,2.21,0.19,2.2181523843,0.0,0,0.0,2.21,0.19,2.2181523843,2.12,-0.58,2.1979080963,0.0,0,0.0,2.12,-0.58,2.1979080963
2021-01-22 09:00:00,2.231,0.26,2.2460990628,0.001,0,0.001,2.23,0.26,2.2451057882,2.121,-0.61,2.2069755323,0.001,0,0.001,2.12,-0.61,2.2060145058
2021-01-22 09:30:00,2.173,0.26,2.1884992575,0.003,0,0.003,2.17,0.26,2.185520533,2.073,-0.61,2.1608861608,0.003,0,0.003,2.07,-0.61,2.158008341
2021-01-22 10:00:00,1.9615,-0.15,1.9672270459,0.0015,0,0.0015,1.96,-0.15,1.9657314160000001,1.9415,-0.16,1.9480816846,0.0015,0,0.0015,1.94,-0.16,1.9465867564
2021-01-22 10:30:00,1.937,-0.15,1.9427992691,0.007,0,0.007,1.9300000000000002,-0.15,1.9358202396,1.927,-0.14,1.9320789321,0.007,0,0.007,1.92,-0.14,1.9250974001
2021-01-22 11:00:00,1.8050000000000002,-0.15,1.8112219632,0.005,0,0.005,1.8,-0.15,1.8062391868,1.795,-0.14,1.8004513323,0.005,0,0.005,1.79,-0.14,1.7954665132
2021-01-22 11:30:00,1.827,-0.15,1.8331472936000002,0.007,0,0.007,1.82,-0.15,1.8261708573000002,1.8170000000000002,-0.15,1.8231810113,0.007,0,0.007,1.81,-0.15,1.8162048343000001
2021-01-22 12:00:00,1.7035,-0.13,1.7084531747,0.0135,0,0.0135,1.69,-0.13,1.6949926254,1.6935,-0.15,1.7001300686,0.0135,0,0.0135,1.6800000000000002,-0.15,1.6866831356
2021-01-22 12:30:00,1.751,-0.15,1.7574131557000001,0.021,0,0.021,1.73,-0.15,1.7364907140999999,1.741,-0.14,1.7466198785,0.021,0,0.021,1.72,-0.14,1.7256882685
2021-01-22 13:00:00,1.659,-0.15,1.6657673907000001,0.029,0,0.029,1.63,-0.15,1.63688729,1.649,-0.14,1.6549323248999999,0.029,0,0.029,1.62,-0.14,1.6260381299
2021-01-22 13:30:00,1.8325,-0.02,1.8326091373,0.022500000000000003,0,0.022500000000000003,1.81,-0.02,1.8101104939,1.7925,-0.36,1.8282932615,0.022500000000000003,0,0.022500000000000003,1.77,-0.36,1.8062391868
2021-01-22 14:00:00,1.7429999999999999,-0.16,1.7503282548999999,0.033,0,0.033,1.71,-0.16,1.7174690681,1.733,-0.15,1.7394795199000002,0.033,0,0.033,1.7000000000000002,-0.15,1.7066048166
2021-01-22 14:30:00,1.7255,-0.14,1.7311701967,0.035500000000000004,0,0.035500000000000004,1.69,-0.14,1.695788902,1.7155,-0.14,1.7212031402,0.035500000000000004,0,0.035500000000000004,1.6800000000000002,-0.14,1.685823241
2021-01-22 15:00:00,1.7890000000000001,-0.16,1.7961405847,0.019,0,0.019,1.77,-0.16,1.7772169253999999,1.779,-0.15,1.7853125777,0.019,0,0.019,1.76,-0.15,1.76638048
2021-01-22 15:30:00,1.8705,-0.19,1.8801250622999999,0.0105,0,0.0105,1.8599999999999999,-0.19,1.8696791169,1.8605,-0.18,1.8691870559,0.0105,0,0.0105,1.85,-0.18,1.8587361297
2021-01-22 16:00:00,2.0575,0.19,2.0662541591,0.0175,0,0.0175,2.04,0.19,2.0488289338,1.9575,-0.6000000000000001,2.0473901069,0.0175,0,0.0175,1.94,-0.6000000000000001,2.0306649157
2021-01-22 16:30:00,2.193,0.09,2.1948460083,0.013000000000000001,0,0.013000000000000001,2.18,0.09,2.1818570072,2.113,-0.5,2.171351883,0.013000000000000001,0,0.013000000000000001,2.1,-0.5,2.1587033145
2021-01-22 17:00:00,2.283,-0.25,2.2966473391,0.003,0,0.003,2.2800000000000002,-0.25,2.2936651892,2.263,-0.24,2.2756908841,0.003,0,0.003,2.26,-0.24,2.2727076363
2021-01-22 17:30:00,2.4605,0.08,2.4618002051,0.0105,0,0.0105,2.45,0.08,2.4513057745,2.3805,-0.55,2.4432110531,0.0105,0,0.0105,2.37,-0.55,2.4329817098
2021-01-22 18:00:00,2.5745,0.26,2.5875954572,0.0145,0,0.0145,2.56,0.26,2.5731692521,2.4545,-0.76,2.5694688653,0.0145,0,0.0145,2.44,-0.76,2.5556212552
2021-01-22 18:30:00,2.5625,-0.12,2.5653082173,0.0025,0,0.0025,2.56,-0.12,2.5628109567,2.5025,-0.38,2.5311867276,0.0025,0,0.0025,2.5,-0.38,2.5287150887000003
2021-01-22 19:00:00,2.4715,-0.28,2.487310244,0.0015,0,0.0015,2.47,-0.28,2.4858197843,2.4615,-0.28,2.4773740634,0.0015,0,0.0015,2.46,-0.28,2.4758836806
2021-01-22 19:30:00,2.34,-0.28,2.3566925977,0.0,0,0.0,2.34,-0.28,2.3566925977,2.32,-0.27,2.3356583654,0.0,0,0.0,2.32,-0.27,2.3356583654
2021-01-22 20:00:00,2.173,-0.28,2.1909653124,0.003,0,0.003,2.17,-0.28,2.1879899451,2.163,-0.27,2.1797864574,0.003,0,0.003,2.16,-0.27,2.176809592
2021-01-22 20:30:00,2.11,-0.29,2.1298356744,0.0,0,0.0,2.11,-0.29,2.1298356744,2.1,-0.29,2.1199292441,0.0,0,0.0,2.1,-0.29,2.1199292441
2021-01-22 21:00:00,2.04,-0.27,2.0577900768,0.0,0,0.0,2.04,-0.27,2.0577900768,2.03,-0.26,2.0465825173,0.0,0,0.0,2.03,-0.26,2.0465825173
2021-01-22 21:30:00,2.02,-0.27,2.0379646709,0.0,0,0.0,2.02,-0.27,2.0379646709,2.01,-0.26,2.0267461607,0.0,0,0.0,2.01,-0.26,2.0267461607
2021-01-22 22:00:00,1.9100000000000001,-0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,-0.25,1.9262917744,1.9,-0.23,1.9138704240000002,0.0,0,0.0,1.9,-0.23,1.9138704240000002
2021-01-22 22:30:00,1.83,-0.25,1.8469975636,0.0,0,0.0,1.83,-0.25,1.8469975636,1.82,-0.23,1.8344754019,0.0,0,0.0,1.82,-0.23,1.8344754019
2021-01-22 23:00:00,1.76,-0.21,1.7724841325,0.0,0,0.0,1.76,-0.21,1.7724841325,1.75,-0.26,1.7692088627,0.0,0,0.0,1.75,-0.26,1.7692088627
2021-01-22 23:30:00,1.75,-0.26,1.7692088627,0.0,0,0.0,1.75,-0.26,1.7692088627,1.75,-0.26,1.7692088627,0.0,0,0.0,1.75,-0.26,1.7692088627
2021-01-23 00:00:00,1.75,-0.26,1.7692088627,0.0,0,0.0,1.75,-0.26,1.7692088627,1.75,-0.26,1.7692088627,0.0,0,0.0,1.75,-0.26,1.7692088627
2021-01-23 00:30:00,2.15,0.01,2.1500232557,0.0,0,0.0,2.15,0.01,2.1500232557,2.08,-0.6000000000000001,2.1648094604,0.0,0,0.0,2.08,-0.6000000000000001,2.1648094604
2021-01-23 01:00:00,2.23,0.19,2.2380795339,0.0,0,0.0,2.23,0.19,2.2380795339,2.12,-0.81,2.2694713041,0.0,0,0.0,2.12,-0.81,2.2694713041
2021-01-23 01:30:00,2.23,0.19,2.2380795339,0.0,0,0.0,2.23,0.19,2.2380795339,2.11,-0.81,2.2601327395,0.0,0,0.0,2.11,-0.81,2.2601327395
2021-01-23 02:00:00,2.18,0.2,2.1891550882,0.0,0,0.0,2.18,0.2,2.1891550882,2.07,-0.81,2.2228360263,0.0,0,0.0,2.07,-0.81,2.2228360263
2021-01-23 02:30:00,2.16,0.23,2.1722108553,0.0,0,0.0,2.16,0.23,2.1722108553,2.05,-0.78,2.1933763927,0.0,0,0.0,2.05,-0.78,2.1933763927
2021-01-23 03:00:00,2.08,-0.05,2.0806008747,0.0,0,0.0,2.08,-0.05,2.0806008747,2.03,-0.48,2.0859769893,0.0,0,0.0,2.03,-0.48,2.0859769893
2021-01-23 03:30:00,2.0305,-0.27,2.0483725857,0.0005,0,0.0005,2.03,-0.27,2.0478769494,2.0305,-0.26,2.047078467,0.0005,0,0.0005,2.03,-0.26,2.0465825173
2021-01-23 04:00:00,1.99,-0.27,2.0082330542,0.0,0,0.0,1.99,-0.27,2.0082330542,1.98,-0.26,1.9969977466,0.0,0,0.0,1.98,-0.26,1.9969977466
2021-01-23 04:30:00,1.9500000000000002,-0.28,1.97,0.0,0,0.0,1.9500000000000002,-0.28,1.97,1.94,-0.27,1.9586985475,0.0,0,0.0,1.94,-0.27,1.9586985475
2021-01-23 05:00:00,1.9100000000000001,-0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,-0.25,1.9262917744,1.8900000000000001,-0.29,1.9121192431,0.0,0,0.0,1.8900000000000001,-0.29,1.9121192431
2021-01-23 05:30:00,1.92,-0.27,1.9388914358,0.0,0,0.0,1.92,-0.27,1.9388914358,1.9100000000000001,-0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,-0.26,1.9276151068
2021-01-23 06:00:00,1.92,-0.27,1.9388914358,0.0,0,0.0,1.92,-0.27,1.9388914358,1.9100000000000001,-0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,-0.26,1.9276151068
2021-01-23 06:30:00,2.06,0.04,2.0603883129,0.0,0,0.0,2.06,0.04,2.0603883129,1.99,-0.53,2.0593688353,0.0,0,0.0,1.99,-0.53,2.0593688353
2021-01-23 07:00:00,2.1,0.21,2.1104738804,0.0,0,0.0,2.1,0.21,2.1104738804,1.99,-0.65,2.0934660255,0.0,0,0.0,1.99,-0.65,2.0934660255
2021-01-23 07:30:00,2.04,0.21,2.0507803393,0.0,0,0.0,2.04,0.21,2.0507803393,1.94,-0.66,2.0491949638999998,0.0,0,0.0,1.94,-0.66,2.0491949638999998
2021-01-23 08:00:00,2.11,0.21,2.1204244858,0.0,0,0.0,2.11,0.21,2.1204244858,2.01,-0.66,2.1155850255,0.0,0,0.0,2.01,-0.66,2.1155850255
2021-01-23 08:30:00,2.11,0.07,2.1111608181,0.0,0,0.0,2.11,0.07,2.1111608181,2.03,-0.52,2.0955428891,0.0,0,0.0,2.03,-0.52,2.0955428891
2021-01-23 09:00:00,2.08,-0.25,2.0949701669,0.0,0,0.0,2.08,-0.25,2.0949701669,2.07,-0.24,2.0838665984,0.0,0,0.0,2.07,-0.24,2.0838665984
2021-01-23 09:30:00,1.9705,-0.21,1.9816584595000002,0.0005,0,0.0005,1.97,-0.21,1.9811612755999999,1.9605000000000001,-0.24,1.9751355017,0.0005,0,0.0005,1.96,-0.24,1.9746392076000001
2021-01-23 10:00:00,1.862,-0.21,1.8738046857000001,0.002,0,0.002,1.8599999999999999,-0.21,1.8718172988,1.862,-0.21,1.8738046857000001,0.002,0,0.002,1.8599999999999999,-0.21,1.8718172988
2021-01-23 10:30:00,1.7345000000000002,-0.21,1.7471663487,0.0045000000000000005,0,0.0045000000000000005,1.73,-0.21,1.7426990561,1.7245,-0.19,1.7349352293,0.0045000000000000005,0,0.0045000000000000005,1.72,-0.19,1.730462366
2021-01-23 11:00:00,1.7195,-0.21,1.7322760317,0.0095,0,0.0095,1.71,-0.21,1.7228464818,1.7095,-0.19,1.7200262353,0.0095,0,0.0095,1.7000000000000002,-0.19,1.7105846954000001
2021-01-23 11:30:00,1.6804999999999999,-0.21,1.6935702672000001,0.0105,0,0.0105,1.67,-0.21,1.6831518054,1.6705,-0.19,1.6812704273999999,0.0105,0,0.0105,1.6600000000000001,-0.19,1.670838113
2021-01-23 12:00:00,1.6495000000000002,-0.21,1.6628139552999999,0.0095,0,0.0095,1.6400000000000001,-0.21,1.653390456,1.6495000000000002,-0.21,1.6628139552999999,0.0095,0,0.0095,1.6400000000000001,-0.21,1.653390456
2021-01-23 12:30:00,1.6995,-0.19,1.7100877901,0.0095,0,0.0095,1.69,-0.19,1.7006469357,1.6895,-0.18,1.6990615792,0.0095,0,0.0095,1.6800000000000002,-0.18,1.6896153408
2021-01-23 13:00:00,1.6219999999999999,-0.2,1.6342839411,0.012,0,0.012,1.6099999999999999,-0.2,1.6223748026,1.612,-0.19,1.6231586491,0.012,0,0.012,1.6,-0.19,1.6112417572000002
2021-01-23 13:30:00,1.617,-0.21,1.6305793449000001,0.007,0,0.007,1.6099999999999999,-0.21,1.6236378907,1.607,-0.2,1.6193977276,0.007,0,0.007,1.6,-0.2,1.6124515497
2021-01-23 14:00:00,1.6844999999999999,-0.21,1.6975394693,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,-0.21,1.6930741271,1.6844999999999999,-0.2,1.6963314092,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,-0.2,1.6918628786
2021-01-23 14:30:00,1.6480000000000001,-0.19,1.6589165139,0.008,0,0.008,1.6400000000000001,-0.19,1.6509694122,1.638,-0.18,1.647860431,0.008,0,0.008,1.63,-0.18,1.639908534
2021-01-23 15:00:00,1.6644999999999999,-0.09,1.6669313873,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,-0.09,1.6624379688,1.6345,-0.24,1.6520261045,0.0045000000000000005,0,0.0045000000000000005,1.63,-0.24,1.6475739741000002
2021-01-23 15:30:00,1.7415,0.09,1.7438240307,0.0015,0,0.0015,1.74,0.09,1.7423260315,1.6815,-0.46,1.7432849021,0.0015,0,0.0015,1.6800000000000002,-0.46,1.7418381096000002
2021-01-23 16:00:00,1.8505,0.11,1.8537665036000002,0.0005,0,0.0005,1.85,0.11,1.8532673849,1.7805,-0.55,1.8635128789,0.0005,0,0.0005,1.78,-0.55,1.8630351580000002
2021-01-23 16:30:00,2.1,0.27,2.1172859986,0.0,0,0.0,2.1,0.27,2.1172859986,1.99,-0.74,2.1231344753,0.0,0,0.0,1.99,-0.74,2.1231344753
2021-01-23 17:00:00,2.25,-0.13,2.2537524265,0.0,0,0.0,2.25,-0.13,2.2537524265,2.21,-0.35000000000000003,2.2375432957,0.0,0,0.0,2.21,-0.35000000000000003,2.2375432957
2021-01-23 17:30:00,2.41,-0.25,2.422932108,0.0,0,0.0,2.41,-0.25,2.422932108,2.4,-0.24,2.4119701491,0.0,0,0.0,2.4,-0.24,2.4119701491
2021-01-23 18:00:00,2.6,-0.19,2.606933064,0.0,0,0.0,2.6,-0.19,2.606933064,2.5700000000000003,-0.34,2.5923927172,0.0,0,0.0,2.5700000000000003,-0.34,2.5923927172
2021-01-23 18:30:00,2.58,-0.16,2.5849564793,0.0,0,0.0,2.58,-0.16,2.5849564793,2.54,-0.42,2.5744902408,0.0,0,0.0,2.54,-0.42,2.5744902408
2021-01-23 19:00:00,2.43,-0.29,2.4472433471,0.0,0,0.0,2.43,-0.29,2.4472433471,2.41,-0.28,2.4262110378,0.0,0,0.0,2.41,-0.28,2.4262110378
2021-01-23 19:30:00,2.31,-0.26,2.3245859846,0.0,0,0.0,2.31,-0.26,2.3245859846,2.3,-0.25,2.3135470603,0.0,0,0.0,2.3,-0.25,2.3135470603
2021-01-23 20:00:00,2.23,-0.26,2.2451057882,0.0,0,0.0,2.23,-0.26,2.2451057882,2.21,-0.29,2.2289459392,0.0,0,0.0,2.21,-0.29,2.2289459392
2021-01-23 20:30:00,2.13,-0.26,2.1458098704,0.0,0,0.0,2.13,-0.26,2.1458098704,2.12,-0.25,2.134689673,0.0,0,0.0,2.12,-0.25,2.134689673
2021-01-23 21:00:00,2.07,-0.19,2.0787015178,0.0,0,0.0,2.07,-0.19,2.0787015178,2.05,-0.30000000000000004,2.0718349355,0.0,0,0.0,2.05,-0.30000000000000004,2.0718349355
2021-01-23 21:30:00,2.04,0.26,2.0565018843,0.0,0,0.0,2.04,0.26,2.0565018843,1.9300000000000002,-0.75,2.0706037767,0.0,0,0.0,1.9300000000000002,-0.75,2.0706037767
2021-01-23 22:00:00,1.92,-0.16,1.9266551326,0.0,0,0.0,1.92,-0.16,1.9266551326,1.9,-0.29,1.9220041623,0.0,0,0.0,1.9,-0.29,1.9220041623
2021-01-23 22:30:00,1.85,-0.2,1.8607794066,0.0,0,0.0,1.85,-0.2,1.8607794066,1.83,-0.24,1.8456706098,0.0,0,0.0,1.83,-0.24,1.8456706098
2021-01-23 23:00:00,1.79,-0.26,1.808784122,0.0,0,0.0,1.79,-0.26,1.808784122,1.79,-0.24,1.8060177186000002,0.0,0,0.0,1.79,-0.24,1.8060177186000002
2021-01-23 23:30:00,1.76,-0.26,1.7791008965000001,0.0,0,0.0,1.76,-0.26,1.7791008965000001,1.75,-0.24,1.76638048,0.0,0,0.0,1.75,-0.24,1.76638048
2021-01-24 00:00:00,1.7615,-0.26,1.7805848056,0.0015,0,0.0015,1.76,-0.26,1.7791008965000001,1.7515,-0.24,1.7678665814999999,0.0015,0,0.0015,1.75,-0.24,1.76638048
2021-01-24 00:30:00,2.145,0.13,2.1489357830999998,0.005,0,0.005,2.14,0.13,2.143944962,2.045,-0.68,2.1550928054,0.005,0,0.005,2.04,-0.68,2.1503488089
2021-01-24 01:00:00,2.1925,-0.04,2.1928648499,0.0025,0,0.0025,2.19,-0.04,2.1903652663,2.1325,-0.51,2.1926368258,0.0025,0,0.0025,2.13,-0.51,2.1902054698
2021-01-24 01:30:00,2.18,-0.29,2.1992044016,0.0,0,0.0,2.18,-0.29,2.1992044016,2.16,-0.29,2.179380646,0.0,0,0.0,2.16,-0.29,2.179380646
2021-01-24 02:00:00,2.141,-0.29,2.1605510871,0.001,0,0.001,2.14,-0.29,2.1595601404,2.121,-0.29,2.1407337527,0.001,0,0.001,2.12,-0.29,2.1397429752
2021-01-24 02:30:00,2.14,-0.27,2.156965461,0.0,0,0.0,2.14,-0.27,2.156965461,2.12,-0.27,2.137124236,0.0,0,0.0,2.12,-0.27,2.137124236
2021-01-24 03:00:00,2.09,-0.27,2.1073680267,0.0,0,0.0,2.09,-0.27,2.1073680267,2.07,-0.27,2.0875344309,0.0,0,0.0,2.07,-0.27,2.0875344309
2021-01-24 03:30:00,2.0645,-0.24,2.0784032934,0.0045000000000000005,0,0.0045000000000000005,2.06,-0.24,2.0739334608,2.0445,-0.29,2.0649649513,0.0045000000000000005,0,0.0045000000000000005,2.04,-0.29,2.0605096457
2021-01-24 04:00:00,1.999,-0.27,2.0171517048,0.009000000000000001,0,0.009000000000000001,1.99,-0.27,2.0082330542,1.9889999999999999,-0.26,2.005921484,0.009000000000000001,0,0.009000000000000001,1.98,-0.26,1.9969977466
2021-01-24 04:30:00,1.9525000000000001,-0.27,1.9710799705,0.0125,0,0.0125,1.94,-0.27,1.9586985475,1.9425,-0.26,1.959823015,0.0125,0,0.0125,1.9300000000000002,-0.26,1.9474342094
2021-01-24 05:00:00,1.9100000000000001,-0.27,1.9289893727,0.0,0,0.0,1.9100000000000001,-0.27,1.9289893727,1.9,-0.26,1.9177069641000002,0.0,0,0.0,1.9,-0.26,1.9177069641000002
2021-01-24 05:30:00,1.916,-0.27,1.9349304897000001,0.006,0,0.006,1.9100000000000001,-0.27,1.9289893727,1.9060000000000001,-0.26,1.9236517356,0.006,0,0.006,1.9,-0.26,1.9177069641000002
2021-01-24 06:00:00,1.899,-0.22,1.911701075,0.019,0,0.019,1.88,-0.22,1.8928285712,1.879,-0.26,1.8969030023000002,0.019,0,0.019,1.8599999999999999,-0.26,1.8780841302
2021-01-24 06:30:00,2.041,0.1,2.0434483111,0.001,0,0.001,2.04,0.1,2.0424495098,1.9609999999999999,-0.61,2.0536847372,0.001,0,0.001,1.96,-0.61,2.0527298897
2021-01-24 07:00:00,2.1035,0.21,2.1139565393,0.0135,0,0.0135,2.09,0.21,2.1005237442,2.0135,-0.65,2.1158171589,0.0135,0,0.0135,2.0,-0.65,2.1029740845
2021-01-24 07:30:00,2.0315,0.23,2.0444784787,0.0015,0,0.0015,2.03,0.23,2.0429880078,1.9415,-0.62,2.0380927972,0.0015,0,0.0015,1.94,-0.62,2.0366639389
2021-01-24 08:00:00,2.0515,0.21,2.0622202234,0.0115,0,0.0115,2.04,0.21,2.0507803393,1.9615,-0.64,2.0632697957,0.0115,0,0.0115,1.9500000000000002,-0.64,2.0523401278
2021-01-24 08:30:00,2.106,0.08,2.1075189204,0.006,0,0.006,2.1,0.08,2.1015232571,2.036,-0.52,2.1013557528,0.006,0,0.006,2.03,-0.52,2.0955428891
2021-01-24 09:00:00,2.1015,0.14,2.1061581731,0.0015,0,0.0015,2.1,0.14,2.104661493,2.0315,-0.54,2.1020447783,0.0015,0,0.0015,2.03,-0.54,2.1005951538
2021-01-24 09:30:00,2.063,-0.22,2.0746973273,0.013000000000000001,0,0.013000000000000001,2.05,-0.22,2.0617710833,2.043,-0.21,2.0537645922,0.013000000000000001,0,0.013000000000000001,2.03,-0.21,2.0408331632
2021-01-24 10:00:00,2.033,-0.22,2.0448689445,0.023,0,0.023,2.01,-0.22,2.0220039565,2.023,-0.21,2.0338704482,0.023,0,0.023,2.0,-0.21,2.0109947787
2021-01-24 10:30:00,1.9615,-0.22,1.9737989385999999,0.0115,0,0.0115,1.9500000000000002,-0.22,1.9623710149,1.9515,-0.22,1.9638615659,0.0115,0,0.0115,1.94,-0.22,1.9524343779
2021-01-24 11:00:00,2.037,-0.22,2.0488457726,0.017,0,0.017,2.02,-0.22,2.0319448811,2.027,-0.22,2.0389038722,0.017,0,0.017,2.01,-0.22,2.0220039565
2021-01-24 11:30:00,1.905,-0.19,1.9144516186,0.035,0,0.035,1.87,-0.19,1.8796276227000002,1.895,-0.19,1.904501247,0.035,0,0.035,1.8599999999999999,-0.19,1.8696791169
2021-01-24 12:00:00,1.936,-0.19,1.9453010050000001,0.036000000000000004,0,0.036000000000000004,1.9,-0.19,1.909476368,1.9260000000000002,-0.19,1.9353490641,0.036000000000000004,0,0.036000000000000004,1.8900000000000001,-0.19,1.8995262567000002
2021-01-24 12:30:00,1.9945,-0.21,2.0055249313,0.0345,0,0.0345,1.96,-0.21,1.9712178975999999,1.9845000000000002,-0.2,1.9945526441,0.0345,0,0.0345,1.9500000000000002,-0.2,1.9602295784
2021-01-24 13:00:00,2.0885,-0.23,2.1011264241,0.0285,0,0.0285,2.06,-0.23,2.0728000386,2.0785,-0.22,2.0901105832,0.0285,0,0.0285,2.05,-0.22,2.0617710833
2021-01-24 13:30:00,1.8705,-0.19,1.8801250622999999,0.0405,0,0.0405,1.83,-0.19,1.8398369493,1.8605,-0.22,1.8734621026,0.0405,0,0.0405,1.82,-0.22,1.8332484829
2021-01-24 14:00:00,2.001,-0.01,2.0010249874,0.041,0,0.041,1.96,-0.01,1.96002551,1.951,-0.43,1.9978240663000002,0.041,0,0.041,1.9100000000000001,-0.43,1.9578048932
2021-01-24 14:30:00,1.936,0.21,1.9473561564000001,0.036000000000000004,0,0.036000000000000004,1.9,0.21,1.9115700353,1.8559999999999999,-0.65,1.9665289217000002,0.036000000000000004,0,0.036000000000000004,1.82,-0.65,1.9325889372
2021-01-24 15:00:00,1.85,0.24,1.8655026131999999,0.04,0,0.04,1.81,0.24,1.8258422714,1.77,-0.62,1.8754466135,0.04,0,0.04,1.73,-0.62,1.8377431812
2021-01-24 15:30:00,1.951,0.21,1.9622693495,0.031,0,0.031,1.92,0.21,1.9314502323,1.861,-0.65,1.9712485891,0.031,0,0.031,1.83,-0.65,1.9420092688000001
2021-01-24 16:00:00,2.11,0.1,2.1123683391,0.0,0,0.0,2.11,0.1,2.1123683391,2.03,-0.61,2.1196697856,0.0,0,0.0,2.03,-0.61,2.1196697856
2021-01-24 16:30:00,2.2685,0.09,2.2702846187,0.018500000000000003,0,0.018500000000000003,2.25,0.09,2.2517992806000002,2.1785,-0.59,2.2569807819,0.018500000000000003,0,0.018500000000000003,2.16,-0.59,2.2391292951
2021-01-24 17:00:00,2.4745,-0.15,2.4790422042,0.0245,0,0.0245,2.45,-0.15,2.4545875417,2.4345,-0.33,2.4567641828,0.0245,0,0.0245,2.41,-0.33,2.4324884378
2021-01-24 17:30:00,2.675,-0.26,2.6876058119,0.015,0,0.015,2.66,-0.26,2.6726765611000003,2.6550000000000002,-0.25,2.6667442697,0.015,0,0.015,2.64,-0.25,2.6518107021
2021-01-24 18:00:00,2.6985,-0.29,2.7140379972,0.0085,0,0.0085,2.69,-0.29,2.7055868125,2.6785,-0.29,2.6941533457,0.0085,0,0.0085,2.67,-0.29,2.6857028875
2021-01-24 18:30:00,2.656,-0.09,2.6575244119,0.026000000000000002,0,0.026000000000000002,2.63,-0.09,2.6315394734,2.596,-0.43,2.6313715054999998,0.026000000000000002,0,0.026000000000000002,2.5700000000000003,-0.43,2.6057244674
2021-01-24 19:00:00,2.5175,-0.16,2.5225792852,0.0275,0,0.0275,2.49,-0.16,2.4951352669,2.4775,-0.38,2.5064728704,0.0275,0,0.0275,2.45,-0.38,2.4792942544
2021-01-24 19:30:00,2.3685,-0.27,2.3838398122,0.018500000000000003,0,0.018500000000000003,2.35,-0.27,2.3654597862,2.3585000000000003,-0.26,2.3727878645000002,0.018500000000000003,0,0.018500000000000003,2.34,-0.26,2.3544001359
2021-01-24 20:00:00,2.2595,-0.27,2.2755747076,0.0095,0,0.0095,2.25,-0.27,2.2661420962,2.2395,-0.26,2.2545421376,0.0095,0,0.0095,2.23,-0.26,2.2451057882
2021-01-24 20:30:00,2.1775,-0.27,2.1941755285,0.0175,0,0.0175,2.16,-0.27,2.176809592,2.1675,-0.26,2.183038307,0.0175,0,0.0175,2.15,-0.26,2.1656638705
2021-01-24 21:00:00,2.0905,-0.24,2.1042315106,0.0205,0,0.0205,2.07,-0.24,2.0838665984,2.0805,-0.23,2.0931746822,0.0205,0,0.0205,2.06,-0.23,2.0728000386
2021-01-24 21:30:00,2.0495,-0.25,2.0646913208,0.0095,0,0.0095,2.04,-0.25,2.0552615405,2.0395,-0.23,2.0524278915,0.0095,0,0.0095,2.03,-0.23,2.0429880078
2021-01-24 22:00:00,1.971,-0.23,1.9843742087,0.011,0,0.011,1.96,-0.23,1.9734487579,1.951,-0.25,1.9669522109000002,0.011,0,0.011,1.94,-0.25,1.9560419218
2021-01-24 22:30:00,1.842,-0.25,1.8588878395,0.012,0,0.012,1.83,-0.25,1.8469975636,1.832,-0.24,1.8476536472,0.012,0,0.012,1.82,-0.24,1.8357559751
2021-01-24 23:00:00,1.837,-0.25,1.8539333861,0.007,0,0.007,1.83,-0.25,1.8469975636,1.827,-0.24,1.8426961225,0.007,0,0.007,1.82,-0.24,1.8357559751
2021-01-24 23:30:00,1.8025,-0.24,1.8184076138,0.0025,0,0.0025,1.8,-0.24,1.8159295141,1.7925,-0.24,1.8084955764,0.0025,0,0.0025,1.79,-0.24,1.8060177186000002
2021-01-25 00:00:00,1.8,-0.25,1.8172781845000001,0.0,0,0.0,1.8,-0.25,1.8172781845000001,1.79,-0.24,1.8060177186000002,0.0,0,0.0,1.79,-0.24,1.8060177186000002
2021-01-25 00:30:00,2.15,-0.09,2.1518828964,0.0,0,0.0,2.15,-0.09,2.1518828964,2.1,-0.46,2.1497906875,0.0,0,0.0,2.1,-0.46,2.1497906875
2021-01-25 01:00:00,2.27,0.12,2.2731695933,0.0,0,0.0,2.27,0.12,2.2731695933,2.18,-0.72,2.2958222928,0.0,0,0.0,2.18,-0.72,2.2958222928
2021-01-25 01:30:00,2.29,0.18,2.2970633426,0.0,0,0.0,2.29,0.18,2.2970633426,2.18,-0.8200000000000001,2.3291200055,0.0,0,0.0,2.18,-0.8200000000000001,2.3291200055
2021-01-25 02:00:00,2.27,0.19,2.2779376638,0.0,0,0.0,2.27,0.19,2.2779376638,2.16,-0.8200000000000001,2.3104112188,0.0,0,0.0,2.16,-0.8200000000000001,2.3104112188
2021-01-25 02:30:00,2.27,0.19,2.2779376638,0.0,0,0.0,2.27,0.19,2.2779376638,2.16,-0.8200000000000001,2.3104112188,0.0,0,0.0,2.16,-0.8200000000000001,2.3104112188
2021-01-25 03:00:00,2.2,-0.01,2.2000227272,0.0,0,0.0,2.2,-0.01,2.2000227272,2.13,-0.58,2.2075552088,0.0,0,0.0,2.13,-0.58,2.2075552088
2021-01-25 03:30:00,2.17,-0.29,2.189292123,0.0,0,0.0,2.17,-0.29,2.189292123,2.16,-0.28,2.1780725424,0.0,0,0.0,2.16,-0.28,2.1780725424
2021-01-25 04:00:00,2.11,-0.29,2.1298356744,0.0,0,0.0,2.11,-0.29,2.1298356744,2.1,-0.28,2.1185844331,0.0,0,0.0,2.1,-0.28,2.1185844331
2021-01-25 04:30:00,2.09,-0.29,2.1100236965,0.0,0,0.0,2.09,-0.29,2.1100236965,2.07,-0.28,2.088851359,0.0,0,0.0,2.07,-0.28,2.088851359
2021-01-25 05:00:00,2.03,-0.29,2.0506096654,0.0,0,0.0,2.03,-0.29,2.0506096654,2.02,-0.28,2.0393136099999998,0.0,0,0.0,2.02,-0.28,2.0393136099999998
2021-01-25 05:30:00,2.05,-0.28,2.0690335908,0.0,0,0.0,2.05,-0.28,2.0690335908,2.04,-0.27,2.0577900768,0.0,0,0.0,2.04,-0.27,2.0577900768
2021-01-25 06:00:00,2.09,-0.28,2.1086725682,0.0,0,0.0,2.09,-0.28,2.1086725682,2.08,-0.28,2.0987615396,0.0,0,0.0,2.08,-0.28,2.0987615396
2021-01-25 06:30:00,2.24,0.02,2.2400892839,0.0,0,0.0,2.24,0.02,2.2400892839,2.17,-0.58,2.2461745257,0.0,0,0.0,2.17,-0.58,2.2461745257
2021-01-25 07:00:00,2.24,-0.26,2.2550388023,0.0,0,0.0,2.24,-0.26,2.2550388023,2.22,-0.26,2.2351733714,0.0,0,0.0,2.22,-0.26,2.2351733714
2021-01-25 07:30:00,2.24,-0.02,2.2400892839,0.0,0,0.0,2.24,-0.02,2.2400892839,2.19,-0.44,2.2337636401,0.0,0,0.0,2.19,-0.44,2.2337636401
2021-01-25 08:00:00,2.3,-0.12,2.3031283073,0.0,0,0.0,2.3,-0.12,2.3031283073,2.26,-0.28,2.2772790782,0.0,0,0.0,2.26,-0.28,2.2772790782
2021-01-25 08:30:00,2.38,-0.11,2.3825406607,0.0,0,0.0,2.38,-0.11,2.3825406607,2.34,-0.38,2.3706539182,0.0,0,0.0,2.34,-0.38,2.3706539182
2021-01-25 09:00:00,2.3810000000000002,0.30000000000000004,2.399825202,0.001,0,0.001,2.38,0.30000000000000004,2.3988330496,2.261,-0.72,2.3728718886999998,0.001,0,0.001,2.26,-0.72,2.3719190543
2021-01-25 09:30:00,2.222,0.1,2.2242490868,0.002,0,0.002,2.22,0.1,2.2222511109,2.152,-0.5,2.209322068,0.002,0,0.002,2.15,-0.5,2.2073740055
2021-01-25 10:00:00,2.104,-0.17,2.1108566981,0.004,0,0.004,2.1,-0.17,2.106869716,2.084,-0.17,2.0909222845,0.004,0,0.004,2.08,-0.17,2.0869355524
2021-01-25 10:30:00,1.956,-0.17,1.9633736272000002,0.006,0,0.006,1.9500000000000002,-0.17,1.9573962297,1.9460000000000002,-0.17,1.953411375,0.006,0,0.006,1.94,-0.17,1.9474342094
2021-01-25 11:00:00,1.828,-0.17,1.8358877961000002,0.008,0,0.008,1.82,-0.17,1.8279223178000001,1.818,-0.17,1.8259309954,0.008,0,0.008,1.81,-0.17,1.8179658963
2021-01-25 11:30:00,1.7815,-0.17,1.7895927609000002,0.0115,0,0.0115,1.77,-0.17,1.7781451009,1.7715,-0.17,1.7796382357,0.0115,0,0.0115,1.76,-0.17,1.7681911661
2021-01-25 12:00:00,1.7625000000000002,-0.17,1.7706796012,0.0125,0,0.0125,1.75,-0.17,1.7582377541,1.7625000000000002,-0.17,1.7706796012,0.0125,0,0.0125,1.75,-0.17,1.7582377541
2021-01-25 12:30:00,1.8054999999999999,-0.17,1.813485663,0.0155,0,0.0155,1.79,-0.17,1.7980545042,1.7955,-0.17,1.8035299415,0.0155,0,0.0155,1.78,-0.17,1.7880995498
2021-01-25 13:00:00,1.8425,-0.21,1.8544288204,0.0125,0,0.0125,1.83,-0.21,1.842009772,1.8325,-0.2,1.8433817429000001,0.0125,0,0.0125,1.82,-0.2,1.8309560344
2021-01-25 13:30:00,1.7325,-0.19,1.7428873314,0.0125,0,0.0125,1.72,-0.19,1.730462366,1.7225000000000001,-0.18,1.7318793982,0.0125,0,0.0125,1.71,-0.18,1.7194475857
2021-01-25 14:00:00,1.6915,-0.19,1.7021375532,0.0115,0,0.0115,1.6800000000000002,-0.19,1.6907099101,1.6815,-0.18,1.6911068121000001,0.0115,0,0.0115,1.67,-0.18,1.6796725871
2021-01-25 14:30:00,1.728,-0.17,1.7363421321999999,0.008,0,0.008,1.72,-0.17,1.7283807451,1.718,-0.16,1.7254344380000002,0.008,0,0.008,1.71,-0.16,1.7174690681
2021-01-25 15:00:00,1.7955,0.04,1.7959455031,0.0055000000000000005,0,0.0055000000000000005,1.79,0.04,1.7904468716,1.7455,-0.39,1.7885385794,0.0055000000000000005,0,0.0055000000000000005,1.74,-0.39,1.7831713322
2021-01-25 15:30:00,1.8455,0.24,1.861040099,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,0.24,1.8555861608000002,1.7555,-0.5700000000000001,1.8457194397,0.0055000000000000005,0,0.0055000000000000005,1.75,-0.5700000000000001,1.8404890654
2021-01-25 16:00:00,1.9335,0.04,1.9339137132,0.0035,0,0.0035,1.9300000000000002,0.04,1.9304144633,1.8835000000000002,-0.43,1.9319607268,0.0035,0,0.0035,1.88,-0.43,1.9285486771
2021-01-25 16:30:00,2.101,0.08,2.1025225326,0.001,0,0.001,2.1,0.08,2.1015232571,2.031,-0.45,2.0802550324,0.001,0,0.001,2.03,-0.45,2.0792787211
2021-01-25 17:00:00,2.3,-0.11,2.3026289323,0.0,0,0.0,2.3,-0.11,2.3026289323,2.26,-0.33,2.2839658491,0.0,0,0.0,2.26,-0.33,2.2839658491
2021-01-25 17:30:00,2.51,-0.21,2.5187695409,0.0,0,0.0,2.51,-0.21,2.5187695409,2.49,-0.31,2.5092229873000003,0.0,0,0.0,2.49,-0.31,2.5092229873000003
2021-01-25 18:00:00,2.64,-0.29,2.6558802684,0.0,0,0.0,2.64,-0.29,2.6558802684,2.62,-0.28,2.6349193536,0.0,0,0.0,2.62,-0.28,2.6349193536
2021-01-25 18:30:00,2.66,-0.29,2.6757615738,0.0,0,0.0,2.66,-0.29,2.6757615738,2.64,-0.28,2.6548069610000002,0.0,0,0.0,2.64,-0.28,2.6548069610000002
2021-01-25 19:00:00,2.5300000000000002,-0.24,2.5413579047,0.0,0,0.0,2.5300000000000002,-0.24,2.5413579047,2.51,-0.29,2.5266974492000003,0.0,0,0.0,2.51,-0.29,2.5266974492000003
2021-01-25 19:30:00,2.42,-0.27,2.4350154004,0.0,0,0.0,2.42,-0.27,2.4350154004,2.41,-0.26,2.4239843234,0.0,0,0.0,2.41,-0.26,2.4239843234
2021-01-25 20:00:00,2.2800000000000002,-0.29,2.2983689869,0.0,0,0.0,2.2800000000000002,-0.29,2.2983689869,2.26,-0.28,2.2772790782,0.0,0,0.0,2.26,-0.28,2.2772790782
2021-01-25 20:30:00,2.24,-0.25,2.2539077177,0.0,0,0.0,2.24,-0.25,2.2539077177,2.22,-0.27,2.2363586474,0.0,0,0.0,2.22,-0.27,2.2363586474
2021-01-25 21:00:00,2.18,0.17,2.1866183938,0.0,0,0.0,2.18,0.17,2.1866183938,2.08,-0.6900000000000001,2.1914607001,0.0,0,0.0,2.08,-0.6900000000000001,2.1914607001
2021-01-25 21:30:00,2.12,0.19,2.1284971223999998,0.0,0,0.0,2.12,0.19,2.1284971223999998,2.02,-0.68,2.1313845265,0.0,0,0.0,2.02,-0.68,2.1313845265
2021-01-25 22:00:00,1.99,-0.12,1.9936148073000002,0.0,0,0.0,1.99,-0.12,1.9936148073000002,1.96,-0.33,1.9875864761000002,0.0,0,0.0,1.96,-0.33,1.9875864761000002
2021-01-25 22:30:00,1.85,-0.26,1.8681809334000001,0.0,0,0.0,1.85,-0.26,1.8681809334000001,1.8399999999999999,-0.25,1.8569060289000001,0.0,0,0.0,1.8399999999999999,-0.25,1.8569060289000001
2021-01-25 23:00:00,1.77,0.04,1.7704519197000002,0.0,0,0.0,1.77,0.04,1.7704519197000002,1.69,-0.67,1.8179658963,0.0,0,0.0,1.69,-0.67,1.8179658963
2021-01-25 23:30:00,1.7000000000000002,-0.32,1.7298554852999999,0.0,0,0.0,1.7000000000000002,-0.32,1.7298554852999999,1.69,-0.30000000000000004,1.7164206944,0.0,0,0.0,1.69,-0.30000000000000004,1.7164206944
2021-01-26 00:00:00,1.73,-0.32,1.7593464696,0.0,0,0.0,1.73,-0.32,1.7593464696,1.72,-0.30000000000000004,1.7459667809,0.0,0,0.0,1.72,-0.30000000000000004,1.7459667809
2021-01-26 00:30:00,2.07,-0.18,2.0778113485,0.0,0,0.0,2.07,-0.18,2.0778113485,2.03,-0.5,2.0906697491,0.0,0,0.0,2.03,-0.5,2.0906697491
2021-01-26 01:00:00,2.21,0.09,2.21183182,0.0,0,0.0,2.21,0.09,2.21183182,2.13,-0.68,2.2359114473,0.0,0,0.0,2.13,-0.68,2.2359114473
2021-01-26 01:30:00,2.2,-0.33,2.2246123258,0.0,0,0.0,2.2,-0.33,2.2246123258,2.19,-0.32,2.2132555207,0.0,0,0.0,2.19,-0.32,2.2132555207
2021-01-26 02:00:00,2.17,-0.33,2.1949487466,0.0,0,0.0,2.17,-0.33,2.1949487466,2.16,-0.32,2.1835750502,0.0,0,0.0,2.16,-0.32,2.1835750502
2021-01-26 02:30:00,2.15,-0.31,2.1722338732,0.0,0,0.0,2.15,-0.31,2.1722338732,2.14,-0.31,2.162336699,0.0,0,0.0,2.14,-0.31,2.162336699
2021-01-26 03:00:00,2.1310000000000002,-0.31,2.1534300546,0.001,0,0.001,2.13,-0.31,2.1524404754,2.121,-0.31,2.1435346976,0.001,0,0.001,2.12,-0.31,2.1425452154
2021-01-26 03:30:00,2.1005,-0.30000000000000004,2.1218153195,0.0005,0,0.0005,2.1,-0.30000000000000004,2.1213203436,2.0805,-0.29,2.1006142554,0.0005,0,0.0005,2.08,-0.29,2.1001190442
2021-01-26 04:00:00,2.051,-0.28,2.070024396,0.001,0,0.001,2.05,-0.28,2.0690335908,2.031,-0.28,2.0502099892,0.001,0,0.001,2.03,-0.28,2.0492193636
2021-01-26 04:30:00,1.9805000000000001,-0.28,2.000195053,0.0005,0,0.0005,1.98,-0.28,1.9996999775000002,1.9605000000000001,-0.30000000000000004,1.9833205112,0.0005,0,0.0005,1.96,-0.30000000000000004,1.9828262657
