Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-26 05:00:00,1.9205,-0.28,1.9408040215,0.0005,0,0.0005,1.92,-0.28,1.9403092537000002,1.9005,-0.26,1.9182023486,0.0005,0,0.0005,1.9,-0.26,1.9177069641000002
2021-01-26 05:30:00,1.9300000000000002,-0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,-0.26,1.9474342094,1.92,-0.25,1.9362076335,0.0,0,0.0,1.92,-0.25,1.9362076335
2021-01-26 06:00:00,1.97,-0.26,1.9870832896000001,0.0,0,0.0,1.97,-0.26,1.9870832896000001,1.9500000000000002,-0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,-0.25,1.9659603251000002
2021-01-26 06:30:00,2.1,0.17,2.106869716,0.0,0,0.0,2.1,0.17,2.106869716,2.0,-0.67,2.1092415699,0.0,0,0.0,2.0,-0.67,2.1092415699
2021-01-26 07:00:00,2.13,-0.09,2.1319005605,0.0,0,0.0,2.13,-0.09,2.1319005605,2.09,-0.34,2.1174749113,0.0,0,0.0,2.09,-0.34,2.1174749113
2021-01-26 07:30:00,2.072,-0.2,2.0816301305,0.002,0,0.002,2.07,-0.2,2.0796393918,2.052,-0.2,2.0617235508,0.002,0,0.002,2.05,-0.2,2.0597329924
2021-01-26 08:00:00,2.125,-0.2,2.1343910138,0.015,0,0.015,2.11,-0.2,2.1194574778,2.105,-0.2,2.1144798415,0.015,0,0.015,2.09,-0.2,2.0995475703
2021-01-26 08:30:00,2.203,-0.18,2.2103413763,0.013000000000000001,0,0.013000000000000001,2.19,-0.18,2.1973848093,2.183,-0.17,2.1896093259000002,0.013000000000000001,0,0.013000000000000001,2.17,-0.17,2.1766488003
2021-01-26 09:00:00,2.1745,-0.18,2.18193727,0.0045000000000000005,0,0.0045000000000000005,2.17,-0.18,2.1774526401,2.1545,-0.17,2.1611964857,0.0045000000000000005,0,0.0045000000000000005,2.15,-0.17,2.1567104581
2021-01-26 09:30:00,2.1835,-0.18,2.1909067187,0.0035,0,0.0035,2.18,-0.18,2.1874185699,2.1635,-0.17,2.1701687146,0.0035,0,0.0035,2.16,-0.17,2.1666794871
2021-01-26 10:00:00,2.185,-0.18,2.1924016512,0.005,0,0.005,2.18,-0.18,2.1874185699,2.165,-0.17,2.1716641085,0.005,0,0.005,2.16,-0.17,2.1666794871
2021-01-26 10:30:00,2.125,-0.16,2.1310150164,0.005,0,0.005,2.12,-0.16,2.1260291625,2.105,-0.15,2.1103376507,0.005,0,0.005,2.1,-0.15,2.1053503271
2021-01-26 11:00:00,2.1285,-0.16,2.1345051534,0.0085,0,0.0085,2.12,-0.16,2.1260291625,2.1085,-0.15,2.1138288128,0.0085,0,0.0085,2.1,-0.15,2.1053503271
2021-01-26 11:30:00,2.1475,-0.15,2.1527322755,0.007500000000000001,0,0.007500000000000001,2.14,-0.15,2.1452505681,2.1275,-0.14,2.1321013695,0.007500000000000001,0,0.007500000000000001,2.12,-0.14,2.1246176127
2021-01-26 12:00:00,2.1495,-0.15,2.154727419,0.0095,0,0.0095,2.14,-0.15,2.1452505681,2.1295,-0.14,2.1340970573,0.0095,0,0.0095,2.12,-0.14,2.1246176127
2021-01-26 12:30:00,2.224,-0.15,2.2290527136,0.014,0,0.014,2.21,-0.15,2.2150846485,2.204,-0.14,2.2084419847,0.014,0,0.014,2.19,-0.14,2.1944703233
2021-01-26 13:00:00,2.224,-0.19,2.2321012522,0.014,0,0.014,2.21,-0.19,2.2181523843,2.204,-0.18,2.2113380565,0.014,0,0.014,2.19,-0.18,2.1973848093
2021-01-26 13:30:00,2.177,-0.17,2.1836274865,0.017,0,0.017,2.16,-0.17,2.1666794871,2.157,-0.17,2.1636887484,0.017,0,0.017,2.14,-0.17,2.1467417171
2021-01-26 14:00:00,2.121,-0.17,2.1278019175,0.011,0,0.011,2.11,-0.17,2.1168372635,2.101,-0.17,2.1078664569,0.011,0,0.011,2.09,-0.17,2.0969024775
2021-01-26 14:30:00,2.129,-0.16,2.1350037471,0.009000000000000001,0,0.009000000000000001,2.12,-0.16,2.1260291625,2.099,-0.15,2.1043528696,0.009000000000000001,0,0.009000000000000001,2.09,-0.15,2.0953758613
2021-01-26 15:00:00,2.064,-0.18,2.0718339702,0.004,0,0.004,2.06,-0.18,2.0678491241,2.054,-0.18,2.061871965,0.004,0,0.004,2.05,-0.18,2.0578872661
2021-01-26 15:30:00,2.12,-0.2,2.1294130647,0.0,0,0.0,2.12,-0.2,2.1294130647,2.11,-0.19,2.1185372312,0.0,0,0.0,2.11,-0.19,2.1185372312
2021-01-26 16:00:00,2.12,-0.18,2.127627787,0.0,0,0.0,2.12,-0.18,2.127627787,2.11,-0.17,2.1168372635,0.0,0,0.0,2.11,-0.17,2.1168372635
2021-01-26 16:30:00,2.24,0.11,2.2426992665,0.0,0,0.0,2.24,0.11,2.2426992665,2.18,-0.42,2.2200900883,0.0,0,0.0,2.18,-0.42,2.2200900883
2021-01-26 17:00:00,2.37,0.11,2.3725513693,0.0,0,0.0,2.37,0.11,2.3725513693,2.3,-0.46,2.3455489763,0.0,0,0.0,2.3,-0.46,2.3455489763
2021-01-26 17:30:00,2.47,-0.22,2.4797782159,0.0,0,0.0,2.47,-0.22,2.4797782159,2.45,-0.21,2.4589835298000002,0.0,0,0.0,2.45,-0.21,2.4589835298000002
2021-01-26 18:00:00,2.55,-0.02,2.5500784302,0.0,0,0.0,2.55,-0.02,2.5500784302,2.49,-0.41000000000000003,2.5235292746,0.0,0,0.0,2.49,-0.41000000000000003,2.5235292746
2021-01-26 18:30:00,2.52,-0.09,2.5216066307,0.0,0,0.0,2.52,-0.09,2.5216066307,2.48,-0.31,2.499299902,0.0,0,0.0,2.48,-0.31,2.499299902
2021-01-26 19:00:00,2.36,-0.19,2.3676359517,0.0,0,0.0,2.36,-0.19,2.3676359517,2.34,-0.19,2.3477010031,0.0,0,0.0,2.34,-0.19,2.3477010031
2021-01-26 19:30:00,2.261,-0.22,2.2716780142,0.001,0,0.001,2.26,-0.22,2.2706827167,2.251,-0.21,2.2607744248,0.001,0,0.001,2.25,-0.21,2.2597787502
2021-01-26 20:00:00,2.123,-0.1,2.1253538529,0.003,0,0.003,2.12,-0.1,2.1223571801,2.083,-0.34,2.1105660378,0.003,0,0.003,2.08,-0.34,2.1076052761
2021-01-26 20:30:00,2.0905,0.04,2.0908826485,0.0005,0,0.0005,2.09,0.04,2.0903827401,2.0205,-0.45,2.0700048913,0.0005,0,0.0005,2.02,-0.45,2.0695168518
2021-01-26 21:00:00,1.9505,-0.2,1.9607269698,0.0005,0,0.0005,1.9500000000000002,-0.2,1.9602295784,1.9405000000000001,-0.19,1.9497795388,0.0005,0,0.0005,1.94,-0.19,1.9492819191000001
2021-01-26 21:30:00,1.9245,-0.21,1.9359236168,0.0045000000000000005,0,0.0045000000000000005,1.92,-0.21,1.9314502323,1.9045,-0.2,1.9149726499000002,0.0045000000000000005,0,0.0045000000000000005,1.9,-0.2,1.9104973175
2021-01-26 22:00:00,1.85,-0.19,1.8597311634,0.0,0,0.0,1.85,-0.19,1.8597311634,1.83,-0.22,1.8431766058,0.0,0,0.0,1.83,-0.22,1.8431766058
2021-01-26 22:30:00,1.69,-0.22,1.7042593699,0.0,0,0.0,1.69,-0.22,1.7042593699,1.69,-0.21,1.7029973576000002,0.0,0,0.0,1.69,-0.21,1.7029973576000002
2021-01-26 23:00:00,1.6099999999999999,-0.21,1.6236378907,0.0,0,0.0,1.6099999999999999,-0.21,1.6236378907,1.6,-0.2,1.6124515497,0.0,0,0.0,1.6,-0.2,1.6124515497
2021-01-26 23:30:00,1.611,-0.21,1.6246294961999999,0.001,0,0.001,1.6099999999999999,-0.21,1.6236378907,1.601,-0.2,1.6134438323,0.001,0,0.001,1.6,-0.2,1.6124515497
2021-01-27 00:00:00,1.6105,-0.21,1.6241336922,0.0005,0,0.0005,1.6099999999999999,-0.21,1.6236378907,1.6005,-0.2,1.6129476898,0.0005,0,0.0005,1.6,-0.2,1.6124515497
2021-01-27 00:30:00,1.97,-0.09,1.972054766,0.0,0,0.0,1.97,-0.09,1.972054766,1.92,-0.42,1.9654007225,0.0,0,0.0,1.92,-0.42,1.9654007225
2021-01-27 01:00:00,2.12,0.2,2.1294130647,0.0,0,0.0,2.12,0.2,2.1294130647,2.02,-0.71,2.1411445537000002,0.0,0,0.0,2.02,-0.71,2.1411445537000002
2021-01-27 01:30:00,2.07,-0.2,2.0796393918,0.0,0,0.0,2.07,-0.2,2.0796393918,2.05,-0.32,2.0748252939,0.0,0,0.0,2.05,-0.32,2.0748252939
2021-01-27 02:00:00,2.0115,-0.26,2.028233776,0.0015,0,0.0015,2.01,-0.26,2.0267461607,2.0015,-0.25,2.0170528625,0.0015,0,0.0015,2.0,-0.25,2.0155644371
2021-01-27 02:30:00,2.0105,-0.26,2.0272420304,0.0005,0,0.0005,2.01,-0.26,2.0267461607,2.0005,-0.25,2.016060577,0.0005,0,0.0005,2.0,-0.25,2.0155644371
2021-01-27 03:00:00,1.971,-0.25,1.9867916347999999,0.001,0,0.001,1.97,-0.25,1.9857995871,1.9609999999999999,-0.24,1.9756317977000002,0.001,0,0.001,1.96,-0.24,1.9746392076000001
2021-01-27 03:30:00,1.9220000000000002,-0.21,1.933438388,0.002,0,0.002,1.92,-0.21,1.9314502323,1.9020000000000001,-0.25,1.918359716,0.002,0,0.002,1.9,-0.25,1.9163767897000001
2021-01-27 04:00:00,1.8515000000000001,-0.24,1.8669901580000001,0.0015,0,0.0015,1.85,-0.24,1.8655026131999999,1.8415,-0.23,1.8558077082,0.0015,0,0.0015,1.8399999999999999,-0.23,1.8543192821
2021-01-27 04:30:00,1.8005,-0.24,1.8164251292,0.0005,0,0.0005,1.8,-0.24,1.8159295141,1.7905000000000002,-0.23,1.8052119682,0.0005,0,0.0005,1.79,-0.23,1.8047160441
2021-01-27 05:00:00,1.7305000000000001,-0.24,1.7470633217,0.0005,0,0.0005,1.73,-0.24,1.7465680634,1.7205,-0.23,1.7358053606000001,0.0005,0,0.0005,1.72,-0.23,1.7353097706
2021-01-27 05:30:00,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001
2021-01-27 06:00:00,1.83,-0.07,1.8313383085,0.0,0,0.0,1.83,-0.07,1.8313383085,1.79,-0.38,1.8298907071000001,0.0,0,0.0,1.79,-0.38,1.8298907071000001
2021-01-27 06:30:00,1.96,0.08,1.9616319736,0.0,0,0.0,1.96,0.08,1.9616319736,1.8900000000000001,-0.48,1.9500000000000002,0.0,0,0.0,1.8900000000000001,-0.48,1.9500000000000002
2021-01-27 07:00:00,1.99,-0.17,1.9972481068,0.0,0,0.0,1.99,-0.17,1.9972481068,1.98,-0.19,1.9890952717000001,0.0,0,0.0,1.98,-0.19,1.9890952717000001
2021-01-27 07:30:00,2.03,0.19,2.0388722373,0.0,0,0.0,2.03,0.19,2.0388722373,1.94,-0.52,2.0084820139,0.0,0,0.0,1.94,-0.52,2.0084820139
2021-01-27 08:00:00,2.0315,0.28,2.0507053055,0.0015,0,0.0015,2.03,0.28,2.0492193636,1.9415,-0.59,2.0291678713,0.0015,0,0.0015,1.94,-0.59,2.027732724
2021-01-27 08:30:00,2.06,0.21,2.0706762181,0.0,0,0.0,2.06,0.21,2.0706762181,1.98,-0.52,2.0471443525,0.0,0,0.0,1.98,-0.52,2.0471443525
2021-01-27 09:00:00,2.01,-0.14,2.0148697228,0.0,0,0.0,2.01,-0.14,2.0148697228,2.0,-0.14,2.0048940122,0.0,0,0.0,2.0,-0.14,2.0048940122
2021-01-27 09:30:00,1.97,-0.16,1.9764867821,0.0,0,0.0,1.97,-0.16,1.9764867821,1.96,-0.15,1.9657314160000001,0.0,0,0.0,1.96,-0.15,1.9657314160000001
2021-01-27 10:00:00,1.94,-0.16,1.9465867564,0.0,0,0.0,1.94,-0.16,1.9465867564,1.9300000000000002,-0.15,1.9358202396,0.0,0,0.0,1.9300000000000002,-0.15,1.9358202396
2021-01-27 10:30:00,1.9,-0.16,1.9067249408,0.0,0,0.0,1.9,-0.16,1.9067249408,1.8900000000000001,-0.15,1.8959430371,0.0,0,0.0,1.8900000000000001,-0.15,1.8959430371
2021-01-27 11:00:00,1.92,0.01,1.9200260415,0.0,0,0.0,1.92,0.01,1.9200260415,1.8900000000000001,-0.33,1.9185932346,0.0,0,0.0,1.8900000000000001,-0.33,1.9185932346
2021-01-27 11:30:00,1.94,0.36,1.9731193578,0.0,0,0.0,1.94,0.36,1.9731193578,1.83,-0.65,1.9420092688000001,0.0,0,0.0,1.83,-0.65,1.9420092688000001
2021-01-27 12:00:00,2.0,0.36,2.0321417273,0.0,0,0.0,2.0,0.36,2.0321417273,1.8900000000000001,-0.65,1.9986495441,0.0,0,0.0,1.8900000000000001,-0.65,1.9986495441
2021-01-27 12:30:00,2.07,0.33,2.0961393083,0.0,0,0.0,2.07,0.33,2.0961393083,1.97,-0.68,2.0840585404,0.0,0,0.0,1.97,-0.68,2.0840585404
2021-01-27 13:00:00,2.05,0.01,2.0500243901,0.0,0,0.0,2.05,0.01,2.0500243901,2.01,-0.35000000000000003,2.0402450833,0.0,0,0.0,2.01,-0.35000000000000003,2.0402450833
2021-01-27 13:30:00,1.96,-0.19,1.9691876498,0.0,0,0.0,1.96,-0.19,1.9691876498,1.9500000000000002,-0.18,1.9582900704,0.0,0,0.0,1.9500000000000002,-0.18,1.9582900704
2021-01-27 14:00:00,1.9,-0.17,1.9075901027,0.0,0,0.0,1.9,-0.17,1.9075901027,1.8900000000000001,-0.15,1.8959430371,0.0,0,0.0,1.8900000000000001,-0.15,1.8959430371
2021-01-27 14:30:00,1.9,-0.17,1.9075901027,0.0,0,0.0,1.9,-0.17,1.9075901027,1.8900000000000001,-0.15,1.8959430371,0.0,0,0.0,1.8900000000000001,-0.15,1.8959430371
2021-01-27 15:00:00,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127,1.8900000000000001,-0.19,1.8995262567000002,0.0,0,0.0,1.8900000000000001,-0.19,1.8995262567000002
2021-01-27 15:30:00,1.9,-0.18,1.9085072700999999,0.0,0,0.0,1.9,-0.18,1.9085072700999999,1.8900000000000001,-0.17,1.8976301009,0.0,0,0.0,1.8900000000000001,-0.17,1.8976301009
2021-01-27 16:00:00,1.98,-0.2,1.9900753755,0.0,0,0.0,1.98,-0.2,1.9900753755,1.97,-0.19,1.9791412279,0.0,0,0.0,1.97,-0.19,1.9791412279
2021-01-27 16:30:00,2.14,0.09,2.1418916873000002,0.0,0,0.0,2.14,0.09,2.1418916873000002,2.07,-0.44,2.1162466775,0.0,0,0.0,2.07,-0.44,2.1162466775
2021-01-27 17:00:00,2.26,-0.07,2.2610838108999998,0.0,0,0.0,2.26,-0.07,2.2610838108999998,2.22,-0.31,2.2415396494,0.0,0,0.0,2.22,-0.31,2.2415396494
2021-01-27 17:30:00,2.39,-0.18,2.396768658,0.0,0,0.0,2.39,-0.18,2.396768658,2.37,-0.17,2.3760892239,0.0,0,0.0,2.37,-0.17,2.3760892239
2021-01-27 18:00:00,2.431,-0.2,2.4392131928,0.001,0,0.001,2.43,-0.2,2.4382165613,2.421,-0.19,2.4284441521,0.001,0,0.001,2.42,-0.19,2.4274472188000003
2021-01-27 18:30:00,2.431,-0.22,2.4409344522,0.001,0,0.001,2.43,-0.22,2.4399385238,2.421,-0.21,2.430090739,0.001,0,0.001,2.42,-0.21,2.4290944815
2021-01-27 19:00:00,2.3609999999999998,-0.2,2.3694558447,0.001,0,0.001,2.36,-0.2,2.3684594149000002,2.341,-0.21,2.3504001787,0.001,0,0.001,2.34,-0.21,2.3494041798
2021-01-27 19:30:00,2.1635,-0.21,2.1736679254,0.0035,0,0.0035,2.16,-0.21,2.170184324,2.1435,-0.21,2.1537623476,0.0035,0,0.0035,2.14,-0.21,2.1502790517
2021-01-27 20:00:00,2.064,-0.19,2.0727267065,0.004,0,0.004,2.06,-0.19,2.0687435801,2.044,-0.18,2.0519103294,0.004,0,0.004,2.04,-0.18,2.0479257799
2021-01-27 20:30:00,1.9645000000000001,-0.2,1.9746544634,0.0045000000000000005,0,0.0045000000000000005,1.96,-0.2,1.970177657,1.9545,-0.2,1.9647061485,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,-0.2,1.9602295784
2021-01-27 21:00:00,1.8845,-0.17,1.8921522798,0.0045000000000000005,0,0.0045000000000000005,1.88,-0.17,1.8876705221,1.8645,-0.21,1.876288957,0.0045000000000000005,0,0.0045000000000000005,1.8599999999999999,-0.21,1.8718172988
2021-01-27 21:30:00,1.8335,-0.21,1.8454869953,0.0035,0,0.0035,1.83,-0.21,1.842009772,1.8235000000000001,-0.21,1.8355523011,0.0035,0,0.0035,1.82,-0.21,1.832075326
2021-01-27 22:00:00,1.763,-0.19,1.7732086736000001,0.003,0,0.003,1.76,-0.19,1.7702259743000002,1.7530000000000001,-0.18,1.7622170695000001,0.003,0,0.003,1.75,-0.18,1.7592327873
2021-01-27 22:30:00,1.6480000000000001,-0.16,1.6557487732,0.008,0,0.008,1.6400000000000001,-0.16,1.6477863939000001,1.6280000000000001,-0.19,1.6390497247,0.008,0,0.008,1.62,-0.19,1.6311039207
2021-01-27 23:00:00,1.5735000000000001,-0.19,1.5849297303,0.0135,0,0.0135,1.56,-0.19,1.5715279189,1.5635,-0.17,1.5727149297,0.0135,0,0.0135,1.55,-0.17,1.5592947124
2021-01-27 23:30:00,1.5715,-0.18,1.5817750313999999,0.0115,0,0.0115,1.56,-0.18,1.5703502794,1.5615,-0.17,1.570726663,0.0115,0,0.0115,1.55,-0.17,1.5592947124
2021-01-28 00:00:00,1.572,-0.18,1.5822717845,0.012,0,0.012,1.56,-0.18,1.5703502794,1.562,-0.16,1.5701732388,0.012,0,0.012,1.55,-0.16,1.5582361824
2021-01-28 00:30:00,1.9515,0.15,1.9572563067000002,0.0115,0,0.0115,1.94,0.15,1.9457903279000002,1.8715000000000002,-0.5700000000000001,1.9563773281,0.0115,0,0.0115,1.8599999999999999,-0.5700000000000001,1.9453791404
2021-01-28 01:00:00,2.034,-0.12,2.0375367481,0.014,0,0.014,2.02,-0.12,2.0235612173,2.004,-0.31,2.027835299,0.014,0,0.014,1.99,-0.31,2.014000993
2021-01-28 01:30:00,2.047,-0.24,2.0610213487,0.017,0,0.017,2.03,-0.24,2.0441379601,2.027,-0.23,2.0400071078,0.017,0,0.017,2.01,-0.23,2.0231164079
2021-01-28 02:00:00,1.998,-0.2,2.0079850597,0.018000000000000002,0,0.018000000000000002,1.98,-0.2,1.9900753755,1.978,-0.19,1.9871044260000001,0.018000000000000002,0,0.018000000000000002,1.96,-0.19,1.9691876498
2021-01-28 02:30:00,1.976,-0.2,1.9860956673999999,0.016,0,0.016,1.96,-0.2,1.970177657,1.956,-0.19,1.9652063505,0.016,0,0.016,1.94,-0.19,1.9492819191000001
2021-01-28 03:00:00,1.9065,-0.21,1.9180308261,0.0165,0,0.0165,1.8900000000000001,-0.21,1.901630879,1.8865,-0.21,1.8981523252999999,0.0165,0,0.0165,1.87,-0.21,1.8817545005
2021-01-28 03:30:00,1.8615,-0.2,1.8722131957,0.021500000000000002,0,0.021500000000000002,1.8399999999999999,-0.2,1.8508376482000002,1.8515000000000001,-0.19,1.8612233208000002,0.021500000000000002,0,0.021500000000000002,1.83,-0.19,1.8398369493
2021-01-28 04:00:00,1.838,-0.2,1.8488493719,0.018000000000000002,0,0.018000000000000002,1.82,-0.2,1.8309560344,1.818,-0.22,1.8312629522,0.018000000000000002,0,0.018000000000000002,1.8,-0.22,1.8133946068
2021-01-28 04:30:00,1.7685,-0.23,1.7833934647,0.018500000000000003,0,0.018500000000000003,1.75,-0.23,1.7650495743999999,1.7585000000000002,-0.22,1.7722082976,0.018500000000000003,0,0.018500000000000003,1.74,-0.22,1.7538529015000002
2021-01-28 05:00:00,1.6975,-0.21,1.7104403673,0.0175,0,0.0175,1.6800000000000002,-0.21,1.6930741271,1.6875,-0.2,1.6993105219,0.0175,0,0.0175,1.67,-0.2,1.6819334113000002
2021-01-28 05:30:00,1.7245,-0.19,1.7349352293,0.0145,0,0.0145,1.71,-0.19,1.7205231762,1.7145000000000001,-0.17,1.7229074990000002,0.0145,0,0.0145,1.7000000000000002,-0.17,1.7084788556000001
2021-01-28 06:00:00,1.775,-0.19,1.7851400505,0.015,0,0.015,1.76,-0.19,1.7702259743000002,1.755,-0.17,1.7632143942,0.015,0,0.015,1.74,-0.17,1.7482848737999999
2021-01-28 06:30:00,1.8895,0.15,1.8954446048,0.0195,0,0.0195,1.87,0.15,1.8760063966,1.8195000000000001,-0.5,1.8869499861,0.0195,0,0.0195,1.8,-0.5,1.8681541691999999
2021-01-28 07:00:00,1.9975,0.29,2.0184415399,0.0175,0,0.0175,1.98,0.29,2.0011246838,1.8975,-0.58,1.9841638667,0.0175,0,0.0175,1.88,-0.58,1.9674348782000002
2021-01-28 07:30:00,1.992,0.29,2.0129987581,0.012,0,0.012,1.98,0.29,2.0011246838,1.892,-0.58,1.9789047476000001,0.012,0,0.012,1.88,-0.58,1.9674348782000002
2021-01-28 08:00:00,1.9605000000000001,0.27,1.9790048636000002,0.0105,0,0.0105,1.9500000000000002,0.27,1.968603566,1.8905,-0.58,1.9774706698000002,0.0105,0,0.0105,1.88,-0.58,1.9674348782000002
2021-01-28 08:30:00,1.98,-0.15,1.9856736892,0.01,0,0.01,1.97,-0.15,1.9757024067,1.97,-0.15,1.9757024067,0.01,0,0.01,1.96,-0.15,1.9657314160000001
2021-01-28 09:00:00,1.9725000000000001,-0.15,1.9781952002,0.0025,0,0.0025,1.97,-0.15,1.9757024067,1.9625,-0.15,1.9682241361,0.0025,0,0.0025,1.96,-0.15,1.9657314160000001
2021-01-28 09:30:00,1.9105,-0.15,1.916379464,0.0005,0,0.0005,1.9100000000000001,-0.15,1.9158809984,1.9005,-0.15,1.9064103047,0.0005,0,0.0005,1.9,-0.15,1.9059118553
2021-01-28 10:00:00,1.8820000000000001,-0.14,1.8872000424,0.002,0,0.002,1.88,-0.14,1.8852055591,1.8719999999999999,-0.13,1.8765084599000001,0.002,0,0.002,1.87,-0.13,1.8745132702
2021-01-28 10:30:00,1.8535,-0.14,1.8587797744999999,0.0035,0,0.0035,1.85,-0.14,1.8552897348,1.8435000000000001,-0.13,1.8480779881,0.0035,0,0.0035,1.8399999999999999,-0.13,1.8445866746
2021-01-28 11:00:00,1.812,-0.14,1.8174003411,0.002,0,0.002,1.81,-0.14,1.8154062906,1.792,-0.13,1.7967092141,0.002,0,0.002,1.79,-0.13,1.794714462
2021-01-28 11:30:00,1.794,-0.14,1.7994543617,0.004,0,0.004,1.79,-0.14,1.7954665132,1.774,0.0,1.774,0.004,0,0.004,1.77,0.0,1.77
2021-01-28 12:00:00,1.831,-0.14,1.8363444666,0.001,0,0.001,1.83,-0.14,1.8353473786,1.8210000000000002,-0.13,1.8256344103000002,0.001,0,0.001,1.82,-0.13,1.8246369502
2021-01-28 12:30:00,1.8315000000000001,-0.14,1.8368430118,0.0015,0,0.0015,1.83,-0.14,1.8353473786,1.8215,-0.13,1.8261331414000002,0.0015,0,0.0015,1.82,-0.13,1.8246369502
2021-01-28 13:00:00,1.838,-0.14,1.8433241712,0.008,0,0.008,1.83,-0.14,1.8353473786,1.828,-0.13,1.8326167084,0.008,0,0.008,1.82,-0.13,1.8246369502
2021-01-28 13:30:00,1.8975,-0.15,1.9034196201,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,-0.15,1.8959430371,1.8875000000000002,-0.15,1.893450884,0.007500000000000001,0,0.007500000000000001,1.88,-0.15,1.8859745491000002
2021-01-28 14:00:00,1.824,-0.15,1.8301573703,0.004,0,0.004,1.82,-0.15,1.8261708573000002,1.814,-0.15,1.8201911987,0.004,0,0.004,1.81,-0.15,1.8162048343000001
2021-01-28 14:30:00,1.8780000000000001,-0.14,1.8832110874999999,0.008,0,0.008,1.87,-0.14,1.8752333187999999,1.8679999999999999,-0.14,1.8732389063000001,0.008,0,0.008,1.8599999999999999,-0.14,1.8652613758
2021-01-28 15:00:00,1.8565,-0.14,1.8617712668,0.006500000000000001,0,0.006500000000000001,1.85,-0.14,1.8552897348,1.8465,-0.14,1.8517997327,0.006500000000000001,0,0.006500000000000001,1.8399999999999999,-0.14,1.8453184007
2021-01-28 15:30:00,1.863,-0.15,1.8690288922,0.003,0,0.003,1.8599999999999999,-0.15,1.8660385848,1.853,-0.14,1.8582811951,0.003,0,0.003,1.85,-0.14,1.8552897348
2021-01-28 16:00:00,1.9355,-0.17,1.9429514276000002,0.0055000000000000005,0,0.0055000000000000005,1.9300000000000002,-0.17,1.9374725805000002,1.9255,-0.16,1.9321361883,0.0055000000000000005,0,0.0055000000000000005,1.92,-0.16,1.9266551326
2021-01-28 16:30:00,2.0475,-0.16,2.0537420115,0.007500000000000001,0,0.007500000000000001,2.04,-0.16,2.04626489,2.0275,-0.15,2.0330411334,0.007500000000000001,0,0.007500000000000001,2.02,-0.15,2.0255616505
2021-01-28 17:00:00,2.205,-0.16,2.2107973675,0.015,0,0.015,2.19,-0.16,2.1958369703,2.185,-0.15,2.1901426894,0.015,0,0.015,2.17,-0.15,2.1751781536
2021-01-28 17:30:00,2.4055,0.21,2.4146490946,0.025500000000000002,0,0.025500000000000002,2.38,0.21,2.3892467432,2.3055,-0.54,2.3678957431,0.025500000000000002,0,0.025500000000000002,2.2800000000000002,-0.54,2.3430749028
2021-01-28 18:00:00,2.426,0.17,2.4319490126,0.016,0,0.016,2.41,0.17,2.4159884106,2.336,-0.51,2.3910240484,0.016,0,0.016,2.32,-0.51,2.375394704
2021-01-28 18:30:00,2.4115,-0.17,2.4174846949,0.0115,0,0.0115,2.4,-0.17,2.4060133,2.3915,-0.16,2.3968463134,0.0115,0,0.0115,2.38,-0.16,2.3853720884
2021-01-28 19:00:00,2.3015,-0.05,2.30204306,0.0115,0,0.0115,2.29,-0.05,2.2905457865,2.2515,-0.34,2.277027064,0.0115,0,0.0115,2.24,-0.34,2.2656566377000003
2021-01-28 19:30:00,2.2560000000000002,0.26,2.270932848,0.016,0,0.016,2.24,0.26,2.2550388023,2.146,-0.62,2.2337672215,0.016,0,0.016,2.13,-0.62,2.2184003246
2021-01-28 20:00:00,2.082,-0.02,2.0820960593,0.022,0,0.022,2.06,-0.02,2.0600970851,2.032,-0.32,2.0570425372,0.022,0,0.022,2.01,-0.32,2.0353132437
2021-01-28 20:30:00,1.9465,-0.2,1.9567478759,0.0165,0,0.0165,1.9300000000000002,-0.2,1.9403350226,1.9264999999999999,-0.19,1.9358466494000002,0.0165,0,0.0165,1.9100000000000001,-0.19,1.9194269978
2021-01-28 21:00:00,1.897,-0.19,1.9064912798,0.017,0,0.017,1.88,-0.19,1.8895766722,1.887,-0.17,1.8946421826000002,0.017,0,0.017,1.87,-0.17,1.8777113729
2021-01-28 21:30:00,1.8385,-0.17,1.8463429394,0.018500000000000003,0,0.018500000000000003,1.82,-0.17,1.8279223178000001,1.8285,-0.16,1.8354869245,0.018500000000000003,0,0.018500000000000003,1.81,-0.16,1.8170580618
2021-01-28 22:00:00,1.76,-0.14,1.7655594014,0.01,0,0.01,1.75,-0.14,1.7555910686,1.74,-0.17,1.7482848737999999,0.01,0,0.01,1.73,-0.17,1.7383325344
2021-01-28 22:30:00,1.6415000000000002,-0.17,1.650279446,0.0115,0,0.0115,1.63,-0.17,1.6388410539,1.6315,-0.15,1.6383809844,0.0115,0,0.0115,1.62,-0.15,1.6269296236000002
2021-01-28 23:00:00,1.5715,-0.19,1.5829441714999999,0.0115,0,0.0115,1.56,-0.19,1.5715279189,1.5615,-0.17,1.570726663,0.0115,0,0.0115,1.55,-0.17,1.5592947124
2021-01-28 23:30:00,1.5575,-0.17,1.5667502194,0.0175,0,0.0175,1.54,-0.17,1.5493547044,1.5474999999999999,-0.16,1.5557494175,0.0175,0,0.0175,1.53,-0.16,1.5383432647
2021-01-29 00:00:00,1.565,-0.17,1.5742061491000001,0.025,0,0.025,1.54,-0.17,1.5493547044,1.5550000000000002,-0.16,1.5632098388,0.025,0,0.025,1.53,-0.16,1.5383432647
2021-01-29 00:30:00,1.976,0.05,1.9766324899,0.026000000000000002,0,0.026000000000000002,1.9500000000000002,0.05,1.9506409203000001,1.9060000000000001,-0.45,1.9584013889,0.026000000000000002,0,0.026000000000000002,1.88,-0.45,1.9331063085
2021-01-29 01:00:00,2.0805,0.2,2.0900909669,0.0205,0,0.0205,2.06,0.2,2.0696859665,1.9705,-0.67,2.0812905251,0.0205,0,0.0205,1.9500000000000002,-0.67,2.0618923347
2021-01-29 01:30:00,2.072,0.2,2.0816301305,0.022,0,0.022,2.05,0.2,2.0597329924,1.962,-0.67,2.0732447998,0.022,0,0.022,1.94,-0.67,2.0524375752
2021-01-29 02:00:00,1.9809999999999999,-0.04,1.9814037952999999,0.021,0,0.021,1.96,-0.04,1.9604081208,1.931,-0.42,1.9761480208000002,0.021,0,0.021,1.9100000000000001,-0.42,1.9556328899
2021-01-29 02:30:00,1.975,-0.24,1.9895288387,0.025,0,0.025,1.9500000000000002,-0.24,1.9647137196000002,1.955,-0.23,1.9684829184,0.025,0,0.025,1.9300000000000002,-0.23,1.9436563482
2021-01-29 03:00:00,1.904,-0.24,1.9190664397,0.024,0,0.024,1.88,-0.24,1.8952572385000002,1.884,-0.23,1.8979873551000002,0.024,0,0.024,1.8599999999999999,-0.23,1.8741664814
2021-01-29 03:30:00,1.866,-0.21,1.8777795398000001,0.026000000000000002,0,0.026000000000000002,1.8399999999999999,-0.21,1.8519449236,1.846,-0.2,1.8568026282,0.026000000000000002,0,0.026000000000000002,1.82,-0.2,1.8309560344
2021-01-29 04:00:00,1.822,-0.2,1.8329440799,0.032,0,0.032,1.79,-0.2,1.8011385288000001,1.812,-0.19,1.8219341371,0.032,0,0.032,1.78,-0.19,1.7901117283999999
2021-01-29 04:30:00,1.7955,-0.2,1.8066046192,0.035500000000000004,0,0.035500000000000004,1.76,-0.2,1.7713271860000002,1.7855,-0.19,1.7955807556,0.035500000000000004,0,0.035500000000000004,1.75,-0.19,1.760284068
2021-01-29 05:00:00,1.7445,-0.2,1.7559271767,0.0345,0,0.0345,1.71,-0.2,1.7216561794,1.7345000000000002,-0.17,1.7428110196,0.0345,0,0.0345,1.7000000000000002,-0.17,1.7084788556000001
2021-01-29 05:30:00,1.766,-0.2,1.7772889467000001,0.036000000000000004,0,0.036000000000000004,1.73,-0.2,1.7415223226,1.756,-0.19,1.7662491331,0.036000000000000004,0,0.036000000000000004,1.72,-0.19,1.730462366
2021-01-29 06:00:00,1.8045,-0.2,1.8155495724000001,0.0145,0,0.0145,1.79,-0.2,1.8011385288000001,1.7945,-0.19,1.8045304791,0.0145,0,0.0145,1.78,-0.19,1.7901117283999999
2021-01-29 06:30:00,1.92,-0.2,1.9303885619,0.0,0,0.0,1.92,-0.2,1.9303885619,1.9,-0.19,1.909476368,0.0,0,0.0,1.9,-0.19,1.909476368
2021-01-29 07:00:00,1.988,0.03,1.9882263453000002,0.028,0,0.028,1.96,0.03,1.9602295784,1.928,-0.4,1.9690566269,0.028,0,0.028,1.9,-0.4,1.9416487839
2021-01-29 07:30:00,1.9565000000000001,-0.03,1.956729989,0.036500000000000005,0,0.036500000000000005,1.92,-0.03,1.9202343607,1.9365,-0.29,1.958094035,0.036500000000000005,0,0.036500000000000005,1.9,-0.29,1.9220041623
2021-01-29 08:00:00,1.991,-0.14,1.9959160804,0.021,0,0.021,1.97,-0.14,1.9749683542,1.9809999999999999,-0.14,1.985940835,0.021,0,0.021,1.96,-0.14,1.9649936387
2021-01-29 08:30:00,2.0175,-0.09,2.0195064372,0.007500000000000001,0,0.007500000000000001,2.01,-0.09,2.0120139165,1.9875,-0.23,2.0007639166,0.007500000000000001,0,0.007500000000000001,1.98,-0.23,1.9933138237999999
2021-01-29 09:00:00,2.018,0.2,2.0278865846,0.038,0,0.038,1.98,0.2,1.9900753755,1.9380000000000002,-0.49,1.9989857428,0.038,0,0.038,1.9,-0.49,1.9621671692
2021-01-29 09:30:00,1.8865,-0.14,1.8916876724,0.036500000000000005,0,0.036500000000000005,1.85,-0.14,1.8552897348,1.8765,-0.14,1.8817152415,0.036500000000000005,0,0.036500000000000005,1.8399999999999999,-0.14,1.8453184007
2021-01-29 10:00:00,1.774,0.0,1.774,0.034,0,0.034,1.74,0.0,1.74,1.754,-0.34,1.786649378,0.034,0,0.034,1.72,-0.34,1.7532826355000002
2021-01-29 10:30:00,1.6605,-0.13,1.6655810548,0.030500000000000003,0,0.030500000000000003,1.63,-0.13,1.6351758315,1.6605,-0.13,1.6655810548,0.030500000000000003,0,0.030500000000000003,1.63,-0.13,1.6351758315
2021-01-29 11:00:00,1.6455000000000002,-0.13,1.6506272293,0.025500000000000002,0,0.025500000000000002,1.62,-0.13,1.625207679,1.6355,-0.13,1.6406584806,0.025500000000000002,0,0.025500000000000002,1.6099999999999999,-0.13,1.6152399203
2021-01-29 11:30:00,1.6975,0.19,1.7081001873,0.0275,0,0.0275,1.67,0.19,1.6807736314000001,1.6375000000000002,-0.43,1.6930169078000001,0.0275,0,0.0275,1.6099999999999999,-0.43,1.666433317
2021-01-29 12:00:00,1.52,-0.13,1.5255490815,0.03,0,0.03,1.49,-0.13,1.4956603893,1.51,-0.13,1.5155856954,0.03,0,0.03,1.48,-0.13,1.4856984889
2021-01-29 12:30:00,1.5545,-0.13,1.5599263604,0.0245,0,0.0245,1.53,-0.13,1.5355129436000001,1.5445,-0.13,1.5499613705000002,0.0245,0,0.0245,1.52,-0.13,1.5255490815
2021-01-29 13:00:00,1.514,-0.13,1.5195709921,0.024,0,0.024,1.49,-0.13,1.4956603893,1.504,-0.13,1.5096078961,0.024,0,0.024,1.48,-0.13,1.4856984889
2021-01-29 13:30:00,1.5585,-0.13,1.5639124816,0.0285,0,0.0285,1.53,-0.13,1.5355129436000001,1.5485,-0.13,1.5539473125,0.0285,0,0.0285,1.52,-0.13,1.5255490815
2021-01-29 14:00:00,1.495,-0.13,1.5006415295000002,0.025,0,0.025,1.47,-0.13,1.475737104,1.4849999999999999,-0.13,1.4906793753,0.025,0,0.025,1.46,-0.13,1.4657762449
2021-01-29 14:30:00,1.542,-0.13,1.5474701936000002,0.012,0,0.012,1.53,-0.13,1.5355129436000001,1.532,-0.13,1.5375057723,0.012,0,0.012,1.52,-0.13,1.5255490815
2021-01-29 15:00:00,1.5270000000000001,0.03,1.5272946671,0.017,0,0.017,1.51,0.03,1.5102979838000001,1.487,-0.34,1.5253750359,0.017,0,0.017,1.47,-0.34,1.5088074760999999
2021-01-29 15:30:00,1.657,0.17,1.6656977517,0.007,0,0.007,1.65,0.17,1.6587344573,1.587,-0.49,1.6609241404000001,0.007,0,0.007,1.58,-0.49,1.6542369842
2021-01-29 16:00:00,1.724,-0.17,1.7323613942,0.004,0,0.004,1.72,-0.17,1.7283807451,1.714,-0.16,1.7214517129,0.004,0,0.004,1.71,-0.16,1.7174690681
2021-01-29 16:30:00,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001,1.8900000000000001,-0.19,1.8995262567000002,0.0,0,0.0,1.8900000000000001,-0.19,1.8995262567000002
2021-01-29 17:00:00,2.09,0.05,2.0905980006,0.0,0,0.0,2.09,0.05,2.0905980006,2.04,-0.43,2.0848261318,0.0,0,0.0,2.04,-0.43,2.0848261318
2021-01-29 17:30:00,2.25,0.05,2.250555487,0.0,0,0.0,2.25,0.05,2.250555487,2.19,-0.43,2.2318154046,0.0,0,0.0,2.19,-0.43,2.2318154046
2021-01-29 18:00:00,2.33,-0.19,2.3377339455,0.0,0,0.0,2.33,-0.19,2.3377339455,2.32,-0.18,2.3269722817,0.0,0,0.0,2.32,-0.18,2.3269722817
2021-01-29 18:30:00,2.39,-0.21,2.3992082027,0.0,0,0.0,2.39,-0.21,2.3992082027,2.37,-0.2,2.3784238478,0.0,0,0.0,2.37,-0.2,2.3784238478
2021-01-29 19:00:00,2.27,-0.21,2.2796929618,0.0,0,0.0,2.27,-0.21,2.2796929618,2.25,-0.2,2.2588713996,0.0,0,0.0,2.25,-0.2,2.2588713996
2021-01-29 19:30:00,2.11,-0.21,2.1204244858,0.0,0,0.0,2.11,-0.21,2.1204244858,2.1,-0.2,2.109502311,0.0,0,0.0,2.1,-0.2,2.109502311
2021-01-29 20:00:00,2.03,-0.18,2.0379646709,0.0,0,0.0,2.03,-0.18,2.0379646709,2.02,-0.17,2.0271408437,0.0,0,0.0,2.02,-0.17,2.0271408437
2021-01-29 20:30:00,1.9005,-0.18,1.9090050419,0.0005,0,0.0005,1.9,-0.18,1.9085072700999999,1.8805,-0.17,1.8881684909,0.0005,0,0.0005,1.88,-0.17,1.8876705221
2021-01-29 21:00:00,1.8365,-0.17,1.8443514443,0.006500000000000001,0,0.006500000000000001,1.83,-0.17,1.8378792125999999,1.8165,-0.17,1.8244375161000002,0.006500000000000001,0,0.006500000000000001,1.81,-0.17,1.8179658963
2021-01-29 21:30:00,1.766,-0.16,1.7732332052,0.006,0,0.006,1.76,-0.16,1.7672577627,1.756,-0.19,1.7662491331,0.006,0,0.006,1.75,-0.19,1.760284068
2021-01-29 22:00:00,1.6945000000000001,-0.17,1.703006239,0.0145,0,0.0145,1.6800000000000002,-0.17,1.6885792845,1.6844999999999999,-0.16,1.6920816322,0.0145,0,0.0145,1.67,-0.16,1.677647162
2021-01-29 22:30:00,1.6145,-0.13,1.6197253625,0.0145,0,0.0145,1.6,-0.13,1.6052725625000002,1.5945,-0.16,1.6025074883000001,0.0145,0,0.0145,1.58,-0.16,1.5880806025
2021-01-29 23:00:00,1.5899999999999999,-0.15,1.5970597985000001,0.02,0,0.02,1.57,-0.15,1.5771493270999999,1.58,-0.14,1.5861904047,0.02,0,0.02,1.56,-0.14,1.5662694531999999
2021-01-29 23:30:00,1.5905,-0.17,1.5995593925,0.0205,0,0.0205,1.57,-0.17,1.5791770008000001,1.5805,-0.16,1.5885780591,0.0205,0,0.0205,1.56,-0.16,1.5681836627
2021-01-30 00:00:00,1.6320000000000001,0.24,1.6495526666,0.012,0,0.012,1.62,0.24,1.6376812877,1.552,-0.55,1.6465734117,0.012,0,0.012,1.54,-0.55,1.6352675622000001
2021-01-30 00:30:00,1.9649999999999999,-0.08,1.9666278245000002,0.015,0,0.015,1.9500000000000002,-0.08,1.9516403357,1.925,-0.33,1.9530808995000002,0.015,0,0.015,1.9100000000000001,-0.33,1.9382982227
2021-01-30 01:00:00,2.0545,0.19,2.0632668877,0.0145,0,0.0145,2.04,0.19,2.0488289338,1.9545,-0.61,2.0474789987,0.0145,0,0.0145,1.94,-0.61,2.0336420531
2021-01-30 01:30:00,2.022,0.22,2.0339331356,0.012,0,0.012,2.01,0.22,2.0220039565,1.912,-0.65,2.0194662661,0.012,0,0.012,1.9,-0.65,2.0081085628
2021-01-30 02:00:00,1.9580000000000002,0.23,1.9714624014000002,0.008,0,0.008,1.9500000000000002,0.23,1.9635172523,1.858,-0.65,1.9684166226,0.008,0,0.008,1.85,-0.65,1.9608671550999999
2021-01-30 02:30:00,1.9045,0.01,1.9045262534,0.0145,0,0.0145,1.8900000000000001,0.01,1.8900264548,1.8445,-0.4,1.8873739031,0.0145,0,0.0145,1.83,-0.4,1.8732058082
2021-01-30 03:00:00,1.851,-0.21,1.8628743919000001,0.011,0,0.011,1.8399999999999999,-0.21,1.8519449236,1.841,-0.2,1.8518317958,0.011,0,0.011,1.83,-0.2,1.8408965206999999
2021-01-30 03:30:00,1.8050000000000002,-0.19,1.8149724516,0.005,0,0.005,1.8,-0.19,1.81,1.795,-0.18,1.8040024945000002,0.005,0,0.005,1.79,-0.18,1.7990275151000001
2021-01-30 04:00:00,1.7715,-0.19,1.7816599704,0.0015,0,0.0015,1.77,-0.19,1.7801685313000002,1.7515,-0.18,1.7607249217,0.0015,0,0.0015,1.75,-0.18,1.7592327873
2021-01-30 04:30:00,1.775,-0.19,1.7851400505,0.005,0,0.005,1.77,-0.19,1.7801685313000002,1.755,-0.18,1.7642066206,0.005,0,0.005,1.75,-0.18,1.7592327873
2021-01-30 05:00:00,1.724,-0.19,1.7344382376,0.004,0,0.004,1.72,-0.19,1.730462366,1.714,-0.18,1.7234256584,0.004,0,0.004,1.71,-0.18,1.7194475857
2021-01-30 05:30:00,1.706,-0.17,1.7144491827000001,0.006,0,0.006,1.7000000000000002,-0.17,1.7084788556000001,1.6960000000000002,-0.16,1.7035304517,0.006,0,0.006,1.69,-0.16,1.6975570683
2021-01-30 06:00:00,1.7325,-0.17,1.7408205680000002,0.0025,0,0.0025,1.73,-0.17,1.7383325344,1.7125,-0.16,1.7199582117,0.0025,0,0.0025,1.71,-0.16,1.7174690681
2021-01-30 06:30:00,1.8205,-0.17,1.8284201514,0.0005,0,0.0005,1.82,-0.17,1.8279223178000001,1.8105,-0.16,1.8175561202,0.0005,0,0.0005,1.81,-0.16,1.8170580618
2021-01-30 07:00:00,1.8599999999999999,-0.15,1.8660385848,0.0,0,0.0,1.8599999999999999,-0.15,1.8660385848,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348
2021-01-30 07:30:00,1.7810000000000001,-0.15,1.7873055139,0.001,0,0.001,1.78,-0.15,1.7863090438,1.771,-0.14,1.7765249787,0.001,0,0.001,1.77,-0.14,1.7755280905
2021-01-30 08:00:00,1.7875,-0.15,1.7937826652000002,0.007500000000000001,0,0.007500000000000001,1.78,-0.15,1.7863090438,1.7775,-0.14,1.7830048373,0.007500000000000001,0,0.007500000000000001,1.77,-0.14,1.7755280905
2021-01-30 08:30:00,1.8375,0.01,1.8375272107,0.007500000000000001,0,0.007500000000000001,1.83,0.01,1.8300273222,1.7875,-0.31,1.8141819782000002,0.007500000000000001,0,0.007500000000000001,1.78,-0.31,1.8067927385
2021-01-30 09:00:00,1.851,0.32,1.8784570796,0.011,0,0.011,1.8399999999999999,0.32,1.8676188048,1.751,-0.55,1.8353476510000002,0.011,0,0.011,1.74,-0.55,1.8248561587
2021-01-30 09:30:00,1.8355000000000001,-0.1,1.838222035,0.0155,0,0.0155,1.82,-0.1,1.8227451824,1.8155000000000001,-0.21,1.8276050585,0.0155,0,0.0155,1.8,-0.21,1.8122085973000002
2021-01-30 10:00:00,1.8795000000000002,-0.07,1.8808030865,0.0195,0,0.0195,1.8599999999999999,-0.07,1.8613167382,1.8495,-0.24,1.8650067693999999,0.0195,0,0.0195,1.83,-0.24,1.8456706098
2021-01-30 10:30:00,1.9465,0.26,1.9637877304,0.006500000000000001,0,0.006500000000000001,1.94,0.26,1.9573451407,1.8465,-0.6000000000000001,1.9415360543,0.006500000000000001,0,0.006500000000000001,1.8399999999999999,-0.6000000000000001,1.9353552645
2021-01-30 11:00:00,1.941,-0.14,1.9460423942,0.001,0,0.001,1.94,-0.14,1.9450449866000001,1.921,-0.18,1.9294146781000001,0.001,0,0.001,1.92,-0.18,1.9284190416
2021-01-30 11:30:00,1.92,-0.15,1.9258504615,0.0,0,0.0,1.92,-0.15,1.9258504615,1.9100000000000001,-0.15,1.9158809984,0.0,0,0.0,1.9100000000000001,-0.15,1.9158809984
2021-01-30 12:00:00,1.8599999999999999,-0.15,1.8660385848,0.0,0,0.0,1.8599999999999999,-0.15,1.8660385848,1.85,-0.15,1.8560711193000001,0.0,0,0.0,1.85,-0.15,1.8560711193000001
2021-01-30 12:30:00,1.8599999999999999,-0.15,1.8660385848,0.0,0,0.0,1.8599999999999999,-0.15,1.8660385848,1.85,-0.15,1.8560711193000001,0.0,0,0.0,1.85,-0.15,1.8560711193000001
2021-01-30 13:00:00,1.8599999999999999,-0.15,1.8660385848,0.0,0,0.0,1.8599999999999999,-0.15,1.8660385848,1.85,-0.15,1.8560711193000001,0.0,0,0.0,1.85,-0.15,1.8560711193000001
2021-01-30 13:30:00,1.8599999999999999,-0.17,1.8677526602999999,0.0,0,0.0,1.8599999999999999,-0.17,1.8677526602999999,1.85,-0.16,1.8569060289000001,0.0,0,0.0,1.85,-0.16,1.8569060289000001
2021-01-30 14:00:00,1.79,-0.15,1.7962739212,0.0,0,0.0,1.79,-0.15,1.7962739212,1.79,-0.14,1.7954665132,0.0,0,0.0,1.79,-0.14,1.7954665132
2021-01-30 14:30:00,1.75,-0.15,1.756416807,0.0,0,0.0,1.75,-0.15,1.756416807,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979
2021-01-30 15:00:00,1.76,-0.15,1.76638048,0.0,0,0.0,1.76,-0.15,1.76638048,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979
2021-01-30 15:30:00,1.74,-0.18,1.7492855685,0.0,0,0.0,1.74,-0.18,1.7492855685,1.73,-0.17,1.7383325344,0.0,0,0.0,1.73,-0.17,1.7383325344
2021-01-30 16:00:00,1.8,-0.18,1.8089776118,0.0,0,0.0,1.8,-0.18,1.8089776118,1.79,-0.17,1.7980545042,0.0,0,0.0,1.79,-0.17,1.7980545042
2021-01-30 16:30:00,1.94,-0.18,1.9483326205,0.0,0,0.0,1.94,-0.18,1.9483326205,1.94,-0.18,1.9483326205,0.0,0,0.0,1.94,-0.18,1.9483326205
2021-01-30 17:00:00,2.0855,-0.18,2.0932535083,0.0055000000000000005,0,0.0055000000000000005,2.08,-0.18,2.0877739341,2.0755,-0.18,2.0832907262,0.0055000000000000005,0,0.0055000000000000005,2.07,-0.18,2.0778113485
2021-01-30 17:30:00,2.284,-0.17,2.2903178819,0.024,0,0.024,2.26,-0.17,2.2663847864,2.274,-0.16,2.2796218985,0.024,0,0.024,2.25,-0.16,2.2556817151
2021-01-30 18:00:00,2.326,-0.2,2.3345826178999998,0.026000000000000002,0,0.026000000000000002,2.3,-0.2,2.3086792761,2.306,-0.19,2.3138141671,0.026000000000000002,0,0.026000000000000002,2.2800000000000002,-0.19,2.28790297
2021-01-30 18:30:00,2.3565,-0.2,2.3649719343,0.026500000000000003,0,0.026500000000000003,2.33,-0.2,2.3385679379,2.3465,-0.19,2.3541797404,0.026500000000000003,0,0.026500000000000003,2.32,-0.19,2.3277671705
2021-01-30 19:00:00,2.3145,0.02,2.3145864101,0.0145,0,0.0145,2.3,0.02,2.3000869549000003,2.2445,-0.44,2.2872210759,0.0145,0,0.0145,2.23,-0.44,2.2729936208
2021-01-30 19:30:00,2.1645,-0.07,2.1656316053,0.0145,0,0.0145,2.15,-0.07,2.1511392331,2.1145,-0.33,2.1400958507,0.0145,0,0.0145,2.1,-0.33,2.1257704486
2021-01-30 20:00:00,2.023,-0.2,2.0328622678,0.013000000000000001,0,0.013000000000000001,2.01,-0.2,2.0199257412,2.003,-0.19,2.0119913022,0.013000000000000001,0,0.013000000000000001,1.99,-0.19,1.9990497743
2021-01-30 20:30:00,1.9285,-0.09,1.9305989356,0.0085,0,0.0085,1.92,-0.09,1.9221082176,1.8885,-0.32,1.9154196015,0.0085,0,0.0085,1.88,-0.32,1.9070395906000002
2021-01-30 21:00:00,1.9025,0.23,1.9163523293,0.0025,0,0.0025,1.9,0.23,1.9138704240000002,1.8025,-0.64,1.9127483499,0.0025,0,0.0025,1.8,-0.64,1.9103926298
2021-01-30 21:30:00,1.88,0.23,1.8940168954,0.0,0,0.0,1.88,0.23,1.8940168954,1.79,-0.64,1.9009734348,0.0,0,0.0,1.79,-0.64,1.9009734348
2021-01-30 22:00:00,1.8,0.23,1.8146349495,0.0,0,0.0,1.8,0.23,1.8146349495,1.71,-0.63,1.8223611058,0.0,0,0.0,1.71,-0.63,1.8223611058
2021-01-30 22:30:00,1.6800000000000002,-0.03,1.6802678358,0.0,0,0.0,1.6800000000000002,-0.03,1.6802678358,1.65,-0.32,1.6807438828999999,0.0,0,0.0,1.65,-0.32,1.6807438828999999
2021-01-30 23:00:00,1.65,-0.22,1.6646020545,0.0,0,0.0,1.65,-0.22,1.6646020545,1.65,-0.21,1.6633099531000002,0.0,0,0.0,1.65,-0.21,1.6633099531000002
2021-01-30 23:30:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002
2021-01-31 00:00:00,1.6099999999999999,-0.2,1.6223748026,0.0,0,0.0,1.6099999999999999,-0.2,1.6223748026,1.6,-0.2,1.6124515497,0.0,0,0.0,1.6,-0.2,1.6124515497
2021-01-31 00:30:00,2.0,-0.07,2.0012246251,0.0,0,0.0,2.0,-0.07,2.0012246251,1.9500000000000002,-0.43,1.9968475155,0.0,0,0.0,1.9500000000000002,-0.43,1.9968475155
2021-01-31 01:00:00,2.07,-0.27,2.0875344309,0.0,0,0.0,2.07,-0.27,2.0875344309,2.06,-0.26,2.0763429389,0.0,0,0.0,2.06,-0.26,2.0763429389
2021-01-31 01:30:00,2.04,-0.24,2.0540691322,0.0,0,0.0,2.04,-0.24,2.0540691322,2.02,-0.28,2.0393136099999998,0.0,0,0.0,2.02,-0.28,2.0393136099999998
2021-01-31 02:00:00,1.97,-0.26,1.9870832896000001,0.0,0,0.0,1.97,-0.26,1.9870832896000001,1.96,-0.26,1.9771696943000001,0.0,0,0.0,1.96,-0.26,1.9771696943000001
2021-01-31 02:30:00,1.94,-0.26,1.9573451407,0.0,0,0.0,1.94,-0.26,1.9573451407,1.9300000000000002,-0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,-0.26,1.9474342094
2021-01-31 03:00:00,1.9,-0.25,1.9163767897000001,0.0,0,0.0,1.9,-0.25,1.9163767897000001,1.8900000000000001,-0.24,1.9051771571,0.0,0,0.0,1.8900000000000001,-0.24,1.9051771571
2021-01-31 03:30:00,1.8599999999999999,-0.21,1.8718172988,0.0,0,0.0,1.8599999999999999,-0.21,1.8718172988,1.8599999999999999,-0.21,1.8718172988,0.0,0,0.0,1.8599999999999999,-0.21,1.8718172988
2021-01-31 04:00:00,1.82,-0.2,1.8309560344,0.0,0,0.0,1.82,-0.2,1.8309560344,1.81,-0.24,1.8258422714,0.0,0,0.0,1.81,-0.24,1.8258422714
2021-01-31 04:30:00,1.76,-0.22,1.7736967046,0.0,0,0.0,1.76,-0.22,1.7736967046,1.75,-0.21,1.7625549637,0.0,0,0.0,1.75,-0.21,1.7625549637
2021-01-31 05:00:00,1.72,-0.22,1.7340126874,0.0,0,0.0,1.72,-0.22,1.7340126874,1.71,-0.21,1.7228464818,0.0,0,0.0,1.71,-0.21,1.7228464818
2021-01-31 05:30:00,1.72,-0.2,1.7315888658,0.0,0,0.0,1.72,-0.2,1.7315888658,1.71,-0.19,1.7205231762,0.0,0,0.0,1.71,-0.19,1.7205231762
2021-01-31 06:00:00,1.7505000000000002,-0.21,1.7630514031,0.0005,0,0.0005,1.75,-0.21,1.7625549637,1.7405,-0.2,1.7519532671,0.0005,0,0.0005,1.74,-0.2,1.7514565367000001
2021-01-31 06:30:00,1.8205,-0.2,1.8314530434,0.0005,0,0.0005,1.82,-0.2,1.8309560344,1.8105,-0.19,1.8204423226,0.0005,0,0.0005,1.81,-0.19,1.8199450541000002
2021-01-31 07:00:00,1.9015,-0.18,1.910000589,0.0015,0,0.0015,1.9,-0.18,1.9085072700999999,1.8915000000000002,-0.17,1.8991240744,0.0015,0,0.0015,1.8900000000000001,-0.17,1.8976301009
2021-01-31 07:30:00,1.802,-0.16,1.8090892736000002,0.002,0,0.002,1.8,-0.16,1.8070971196999999,1.792,-0.15,1.7982669435,0.002,0,0.002,1.79,-0.15,1.7962739212
2021-01-31 08:00:00,1.8290000000000002,-0.16,1.8359850217,0.009000000000000001,0,0.009000000000000001,1.82,-0.16,1.8270194307,1.819,-0.15,1.8251742383,0.009000000000000001,0,0.009000000000000001,1.81,-0.15,1.8162048343000001
2021-01-31 08:30:00,1.88,-0.14,1.8852055591,0.02,0,0.02,1.8599999999999999,-0.14,1.8652613758,1.87,-0.13,1.8745132702,0.02,0,0.02,1.85,-0.13,1.8545619429
2021-01-31 09:00:00,1.8815,-0.16,1.8882908277000001,0.021500000000000002,0,0.021500000000000002,1.8599999999999999,-0.16,1.8668690366,1.8715000000000002,-0.15,1.8775015979,0.021500000000000002,0,0.021500000000000002,1.85,-0.15,1.8560711193000001
2021-01-31 09:30:00,1.8785,-0.16,1.8853016337000001,0.018500000000000003,0,0.018500000000000003,1.8599999999999999,-0.16,1.8668690366,1.8685,-0.23,1.8826025203999999,0.018500000000000003,0,0.018500000000000003,1.85,-0.23,1.8642424735
2021-01-31 10:00:00,1.928,0.24,1.942880336,0.018000000000000002,0,0.018000000000000002,1.9100000000000001,0.24,1.9250194804,1.828,-0.62,1.9302808086,0.018000000000000002,0,0.018000000000000002,1.81,-0.62,1.9132433196
2021-01-31 10:30:00,2.021,0.24,2.0352004815,0.011,0,0.011,2.01,0.24,2.0242776489,1.921,-0.62,2.0185740016000002,0.011,0,0.011,1.9100000000000001,-0.62,2.0081085628
2021-01-31 11:00:00,2.031,0.04,2.0313938564,0.011,0,0.011,2.02,0.04,2.0203960008,1.971,-0.43,2.0173599084,0.011,0,0.011,1.96,-0.43,2.0066140635
2021-01-31 11:30:00,2.0225,-0.21,2.0333731212,0.0125,0,0.0125,2.01,-0.21,2.0209403752,2.0125,-0.2,2.0224134716,0.0125,0,0.0125,2.0,-0.2,2.0099751242
2021-01-31 12:00:00,2.1,-0.01,2.1000238094,0.02,0,0.02,2.08,-0.01,2.0800240383,2.05,-0.37,2.083122656,0.02,0,0.02,2.03,-0.37,2.0634437235
2021-01-31 12:30:00,2.1635,0.06,2.1643318253,0.0235,0,0.0235,2.14,0.06,2.1408409563,2.1035,-0.4,2.1411941178,0.0235,0,0.0235,2.08,-0.4,2.1181123672
2021-01-31 13:00:00,2.1075,-0.2,2.1169686464,0.0175,0,0.0175,2.09,-0.2,2.0995475703,2.0975,-0.19,2.1060879018,0.0175,0,0.0175,2.08,-0.19,2.0886598574
2021-01-31 13:30:00,2.133,-0.22,2.1443155085,0.003,0,0.003,2.13,-0.22,2.1413313616,2.123,-0.21,2.1333609634,0.003,0,0.003,2.12,-0.21,2.1303755537
2021-01-31 14:00:00,2.12,-0.2,2.1294130647,0.0,0,0.0,2.12,-0.2,2.1294130647,2.1,-0.21,2.1104738804,0.0,0,0.0,2.1,-0.21,2.1104738804
2021-01-31 14:30:00,2.03,-0.18,2.0379646709,0.0,0,0.0,2.03,-0.18,2.0379646709,2.02,-0.17,2.0271408437,0.0,0,0.0,2.02,-0.17,2.0271408437
2021-01-31 15:00:00,2.05,-0.2,2.0597329924,0.0,0,0.0,2.05,-0.2,2.0597329924,2.03,-0.2,2.0398284242,0.0,0,0.0,2.03,-0.2,2.0398284242
2021-01-31 15:30:00,1.9925000000000002,-0.2,2.0025124844,0.0025,0,0.0025,1.99,-0.2,2.0000249998,1.9825,-0.18,1.990654729,0.0025,0,0.0025,1.98,-0.18,1.9881649831
2021-01-31 16:00:00,2.01,-0.18,2.0180436071,0.0,0,0.0,2.01,-0.18,2.0180436071,2.0,-0.17,2.0072119968,0.0,0,0.0,2.0,-0.17,2.0072119968
2021-01-31 16:30:00,2.15,0.1,2.152324325,0.0,0,0.0,2.15,0.1,2.152324325,2.08,-0.51,2.1416115427,0.0,0,0.0,2.08,-0.51,2.1416115427
2021-01-31 17:00:00,2.22,-0.21,2.2299103121,0.0,0,0.0,2.22,-0.21,2.2299103121,2.2,-0.2,2.2090722034,0.0,0,0.0,2.2,-0.2,2.2090722034
2021-01-31 17:30:00,2.34,-0.19,2.3477010031,0.0,0,0.0,2.34,-0.19,2.3477010031,2.32,-0.18,2.3269722817,0.0,0,0.0,2.32,-0.18,2.3269722817
2021-01-31 18:00:00,2.43,-0.22,2.4399385238,0.0,0,0.0,2.43,-0.22,2.4399385238,2.42,-0.21,2.4290944815,0.0,0,0.0,2.42,-0.21,2.4290944815
2021-01-31 18:30:00,2.43,-0.22,2.4399385238,0.0,0,0.0,2.43,-0.22,2.4399385238,2.42,-0.21,2.4290944815,0.0,0,0.0,2.42,-0.21,2.4290944815
2021-01-31 19:00:00,2.29,-0.2,2.2987170335,0.0,0,0.0,2.29,-0.2,2.2987170335,2.27,-0.25,2.2837250272,0.0,0,0.0,2.27,-0.25,2.2837250272
2021-01-31 19:30:00,2.19,-0.22,2.2010224897,0.0,0,0.0,2.19,-0.22,2.2010224897,2.18,-0.21,2.1900913223,0.0,0,0.0,2.18,-0.21,2.1900913223
2021-01-31 20:00:00,2.05,-0.23,2.0628620894,0.0,0,0.0,2.05,-0.23,2.0628620894,2.04,-0.22,2.0518284529,0.0,0,0.0,2.04,-0.22,2.0518284529
2021-01-31 20:30:00,1.9300000000000002,-0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,-0.25,1.9461243537000001,1.92,-0.24,1.9349418595999999,0.0,0,0.0,1.92,-0.24,1.9349418595999999
2021-01-31 21:00:00,1.88,-0.21,1.891692364,0.0,0,0.0,1.88,-0.21,1.891692364,1.87,-0.2,1.8806647761000002,0.0,0,0.0,1.87,-0.2,1.8806647761000002
2021-01-31 21:30:00,1.79,-0.21,1.8022763384,0.0,0,0.0,1.79,-0.21,1.8022763384,1.78,-0.2,1.7912007146,0.0,0,0.0,1.78,-0.2,1.7912007146
2021-01-31 22:00:00,1.76,-0.19,1.7702259743000002,0.0,0,0.0,1.76,-0.19,1.7702259743000002,1.75,-0.18,1.7592327873,0.0,0,0.0,1.75,-0.18,1.7592327873
2021-01-31 22:30:00,1.65,-0.15,1.6568041526,0.0,0,0.0,1.65,-0.15,1.6568041526,1.6400000000000001,-0.19,1.6509694122,0.0,0,0.0,1.6400000000000001,-0.19,1.6509694122
2021-01-31 23:00:00,1.6099999999999999,-0.2,1.6223748026,0.0,0,0.0,1.6099999999999999,-0.2,1.6223748026,1.6,-0.19,1.6112417572000002,0.0,0,0.0,1.6,-0.19,1.6112417572000002
2021-01-31 23:30:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.58,-0.19,1.5913830463,0.0,0,0.0,1.58,-0.19,1.5913830463
2021-02-01 00:00:00,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002,1.57,-0.18,1.5802847844999999,0.0,0,0.0,1.57,-0.18,1.5802847844999999
2021-02-01 00:30:00,1.96,0.19,1.9691876498,0.0,0,0.0,1.96,0.19,1.9691876498,1.88,-0.61,1.9764867821,0.0,0,0.0,1.88,-0.61,1.9764867821
2021-02-01 01:00:00,2.03,0.1,2.0324615618,0.0,0,0.0,2.03,0.1,2.0324615618,1.9500000000000002,-0.55,2.0260799589,0.0,0,0.0,1.9500000000000002,-0.55,2.0260799589
2021-02-01 01:30:00,2.01,-0.24,2.0242776489,0.0,0,0.0,2.01,-0.24,2.0242776489,2.0,-0.23,2.0131815616,0.0,0,0.0,2.0,-0.23,2.0131815616
2021-02-01 02:00:00,1.9300000000000002,-0.22,1.9424983912,0.0,0,0.0,1.9300000000000002,-0.22,1.9424983912,1.92,-0.21,1.9314502323,0.0,0,0.0,1.92,-0.21,1.9314502323
2021-02-01 02:30:00,1.9300000000000002,-0.22,1.9424983912,0.0,0,0.0,1.9300000000000002,-0.22,1.9424983912,1.92,-0.21,1.9314502323,0.0,0,0.0,1.92,-0.21,1.9314502323
2021-02-01 03:00:00,1.87,-0.22,1.8828967045,0.0,0,0.0,1.87,-0.22,1.8828967045,1.8599999999999999,-0.21,1.8718172988,0.0,0,0.0,1.8599999999999999,-0.21,1.8718172988
2021-02-01 03:30:00,1.79,-0.2,1.8011385288000001,0.0,0,0.0,1.79,-0.2,1.8011385288000001,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011
2021-02-01 04:00:00,1.8,0.19,1.81,0.0,0,0.0,1.8,0.19,1.81,1.71,-0.63,1.8223611058,0.0,0,0.0,1.71,-0.63,1.8223611058
2021-02-01 04:30:00,1.77,0.1,1.7728226082,0.0,0,0.0,1.77,0.1,1.7728226082,1.7000000000000002,-0.53,1.7807021087,0.0,0,0.0,1.7000000000000002,-0.53,1.7807021087
2021-02-01 05:00:00,1.65,-0.21,1.6633099531000002,0.0,0,0.0,1.65,-0.21,1.6633099531000002,1.65,-0.2,1.6620770139,0.0,0,0.0,1.65,-0.2,1.6620770139
2021-02-01 05:30:00,1.6800000000000002,-0.19,1.6907099101,0.0,0,0.0,1.6800000000000002,-0.19,1.6907099101,1.67,-0.18,1.6796725871,0.0,0,0.0,1.67,-0.18,1.6796725871
2021-02-01 06:00:00,1.75,-0.08,1.7518276171,0.0,0,0.0,1.75,-0.08,1.7518276171,1.71,-0.35000000000000003,1.7454512311000001,0.0,0,0.0,1.71,-0.35000000000000003,1.7454512311000001
