Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-01 06:30:00,1.8900000000000001,0.02,1.8901058171,0.0,0,0.0,1.8900000000000001,0.02,1.8901058171,1.83,-0.43,1.8798404188000002,0.0,0,0.0,1.83,-0.43,1.8798404188000002
2021-02-01 07:00:00,1.9500000000000002,0.17,1.9573962297,0.0,0,0.0,1.9500000000000002,0.17,1.9573962297,1.87,-0.53,1.9436563482,0.0,0,0.0,1.87,-0.53,1.9436563482
2021-02-01 07:30:00,1.92,-0.08,1.9216659439,0.0,0,0.0,1.92,-0.08,1.9216659439,1.8900000000000001,-0.24,1.9051771571,0.0,0,0.0,1.8900000000000001,-0.24,1.9051771571
2021-02-01 08:00:00,1.88,-0.15,1.8859745491000002,0.0,0,0.0,1.88,-0.15,1.8859745491000002,1.88,-0.14,1.8852055591,0.0,0,0.0,1.88,-0.14,1.8852055591
2021-02-01 08:30:00,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542,1.9500000000000002,-0.17,1.9573962297,0.0,0,0.0,1.9500000000000002,-0.17,1.9573962297
2021-02-01 09:00:00,1.97,-0.15,1.9757024067,0.0,0,0.0,1.97,-0.15,1.9757024067,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815
2021-02-01 09:30:00,1.97,-0.13,1.9742846806,0.0,0,0.0,1.97,-0.13,1.9742846806,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815
2021-02-01 10:00:00,1.97,-0.13,1.9742846806,0.0,0,0.0,1.97,-0.13,1.9742846806,1.9500000000000002,-0.14,1.9550191815,0.0,0,0.0,1.9500000000000002,-0.14,1.9550191815
2021-02-01 10:30:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2021-02-01 11:00:00,1.9,-0.13,1.9044421755,0.0,0,0.0,1.9,-0.13,1.9044421755,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001
2021-02-01 11:30:00,1.87,0.38,1.908219065,0.0,0,0.0,1.87,0.38,1.908219065,1.8599999999999999,-0.6000000000000001,1.954379697,0.0,0,0.0,1.8599999999999999,-0.6000000000000001,1.954379697
2021-02-01 12:00:00,1.8599999999999999,-0.13,1.8645374762,0.0,0,0.0,1.8599999999999999,-0.13,1.8645374762,1.85,-0.13,1.8545619429,0.0,0,0.0,1.85,-0.13,1.8545619429
2021-02-01 12:30:00,1.9205,-0.13,1.9248948673,0.0005,0,0.0005,1.92,-0.13,1.9243960091,1.9105,-0.13,1.9149178181000002,0.0005,0,0.0005,1.9100000000000001,-0.13,1.9144189719
2021-02-01 13:00:00,1.8615,-0.13,1.8660338287,0.0015,0,0.0015,1.8599999999999999,-0.13,1.8645374762,1.8515000000000001,-0.13,1.8560582561,0.0015,0,0.0015,1.85,-0.13,1.8545619429
2021-02-01 13:30:00,1.832,0.30000000000000004,1.8564008188,0.002,0,0.002,1.83,0.30000000000000004,1.8544271353,1.762,-0.54,1.8428901215,0.002,0,0.002,1.76,-0.54,1.840978001
2021-02-01 14:00:00,1.83,0.44,1.8821530225,0.0,0,0.0,1.83,0.44,1.8821530225,1.81,-0.5700000000000001,1.8976301009,0.0,0,0.0,1.81,-0.5700000000000001,1.8976301009
2021-02-01 14:30:00,1.841,-0.01,1.841027159,0.001,0,0.001,1.8399999999999999,-0.01,1.8400271737,1.831,-0.4,1.8741827552,0.001,0,0.001,1.83,-0.4,1.8732058082
2021-02-01 15:00:00,1.862,-0.14,1.8672557404,0.002,0,0.002,1.8599999999999999,-0.14,1.8652613758,1.8519999999999999,-0.13,1.8565570285000002,0.002,0,0.002,1.85,-0.13,1.8545619429
2021-02-01 15:30:00,1.871,-0.14,1.8762305295,0.001,0,0.001,1.87,-0.14,1.8752333187999999,1.861,-0.13,1.8655350439,0.001,0,0.001,1.8599999999999999,-0.13,1.8645374762
2021-02-01 16:00:00,1.911,-0.14,1.9161213427,0.001,0,0.001,1.9100000000000001,-0.14,1.9151240169000001,1.901,-0.13,1.9054398442,0.001,0,0.001,1.9,-0.13,1.9044421755
2021-02-01 16:30:00,2.03,-0.15,2.0355343279,0.0,0,0.0,2.03,-0.15,2.0355343279,2.02,-0.15,2.0255616505,0.0,0,0.0,2.02,-0.15,2.0255616505
2021-02-01 17:00:00,2.2,0.03,2.2002045359,0.0,0,0.0,2.2,0.03,2.2002045359,2.14,-0.41000000000000003,2.1789217517,0.0,0,0.0,2.14,-0.41000000000000003,2.1789217517
2021-02-01 17:30:00,2.38,-0.17,2.3860637041,0.0,0,0.0,2.38,-0.17,2.3860637041,2.36,-0.21,2.3693247983,0.0,0,0.0,2.36,-0.21,2.3693247983
2021-02-01 18:00:00,2.42,-0.18,2.4266849816000002,0.0,0,0.0,2.42,-0.18,2.4266849816000002,2.41,-0.18,2.4167126432,0.0,0,0.0,2.41,-0.18,2.4167126432
2021-02-01 18:30:00,2.42,-0.18,2.4266849816000002,0.0,0,0.0,2.42,-0.18,2.4266849816000002,2.41,-0.18,2.4167126432,0.0,0,0.0,2.41,-0.18,2.4167126432
2021-02-01 19:00:00,2.3,-0.19,2.3078344828,0.0,0,0.0,2.3,-0.19,2.3078344828,2.29,-0.18,2.2970633426,0.0,0,0.0,2.29,-0.18,2.2970633426
2021-02-01 19:30:00,2.18,-0.19,2.1882641522,0.0,0,0.0,2.18,-0.19,2.1882641522,2.17,-0.18,2.1774526401,0.0,0,0.0,2.17,-0.18,2.1774526401
2021-02-01 20:00:00,2.0615,-0.15,2.0669499873,0.0015,0,0.0015,2.06,-0.15,2.0654539453,2.0415,-0.18,2.0494199789,0.0015,0,0.0015,2.04,-0.18,2.0479257799
2021-02-01 20:30:00,1.957,-0.19,1.9662016682,0.007,0,0.007,1.9500000000000002,-0.19,1.9592345444,1.947,-0.18,1.9553027899000002,0.007,0,0.007,1.94,-0.18,1.9483326205
2021-02-01 21:00:00,1.879,-0.19,1.888581743,0.009000000000000001,0,0.009000000000000001,1.87,-0.19,1.8796276227000002,1.869,-0.18,1.8776477305000001,0.009000000000000001,0,0.009000000000000001,1.8599999999999999,-0.18,1.8686893803
2021-02-01 21:30:00,1.832,-0.09,1.8342093665,0.012,0,0.012,1.82,-0.09,1.822223916,1.802,-0.23,1.8166188373,0.012,0,0.012,1.79,-0.23,1.8047160441
2021-02-01 22:00:00,1.764,0.09,1.7662944262,0.014,0,0.014,1.75,0.09,1.7523127575,1.704,-0.38,1.7458568097,0.014,0,0.014,1.69,-0.38,1.7321951391
2021-02-01 22:30:00,1.6600000000000001,-0.16,1.6676930173,0.01,0,0.01,1.65,-0.16,1.6577394246,1.65,-0.15,1.6568041526,0.01,0,0.01,1.6400000000000001,-0.15,1.6468454694
2021-02-01 23:00:00,1.5615,-0.14,1.5677634547000001,0.0115,0,0.0115,1.55,-0.14,1.5563097378,1.5514999999999999,-0.14,1.5578036622,0.0115,0,0.0115,1.54,-0.14,1.5463505424
2021-02-01 23:30:00,1.549,-0.14,1.5553137947,0.009000000000000001,0,0.009000000000000001,1.54,-0.14,1.5463505424,1.5390000000000001,-0.14,1.5453546518999999,0.009000000000000001,0,0.009000000000000001,1.53,-0.14,1.5363918771
2021-02-02 00:00:00,1.565,-0.14,1.5712495028,0.005,0,0.005,1.56,-0.14,1.5662694531999999,1.5550000000000002,-0.14,1.5612895311,0.005,0,0.005,1.55,-0.14,1.5563097378
2021-02-02 00:30:00,1.9275,-0.05,1.9281483994,0.007500000000000001,0,0.007500000000000001,1.92,-0.05,1.9206509313,1.8875000000000002,-0.34,1.9178780592,0.007500000000000001,0,0.007500000000000001,1.88,-0.34,1.9104973175
2021-02-02 01:00:00,2.0045,-0.21,2.0154702305,0.0145,0,0.0145,1.99,-0.21,2.0010497245,1.9945,-0.2,2.0045024944,0.0145,0,0.0145,1.98,-0.2,1.9900753755
2021-02-02 01:30:00,2.006,-0.21,2.016962072,0.016,0,0.016,1.99,-0.21,2.0010497245,1.996,-0.2,2.0059950149,0.016,0,0.016,1.98,-0.2,1.9900753755
2021-02-02 02:00:00,1.925,-0.19,1.9343538973,0.015,0,0.015,1.9100000000000001,-0.19,1.9194269978,1.905,-0.22,1.9176613361000001,0.015,0,0.015,1.8900000000000001,-0.22,1.9027611516
2021-02-02 02:30:00,1.8995000000000002,-0.2,1.9100000654,0.0095,0,0.0095,1.8900000000000001,-0.2,1.9005525512,1.8795000000000002,-0.2,1.890111174,0.0095,0,0.0095,1.87,-0.2,1.8806647761000002
2021-02-02 03:00:00,1.819,-0.2,1.8299620215,0.009000000000000001,0,0.009000000000000001,1.81,-0.2,1.8210161998,1.799,-0.2,1.8100831473,0.009000000000000001,0,0.009000000000000001,1.79,-0.2,1.8011385288000001
2021-02-02 03:30:00,1.7955,-0.2,1.8066046192,0.0055000000000000005,0,0.0055000000000000005,1.79,-0.2,1.8011385288000001,1.7755,-0.2,1.7867289246,0.0055000000000000005,0,0.0055000000000000005,1.77,-0.2,1.7812635964
2021-02-02 04:00:00,1.7650000000000001,-0.2,1.776295302,0.005,0,0.005,1.76,-0.2,1.7713271860000002,1.755,-0.2,1.76635925,0.005,0,0.005,1.75,-0.2,1.7613914954
2021-02-02 04:30:00,1.733,-0.2,1.7445025079,0.003,0,0.003,1.73,-0.2,1.7415223226,1.7229999999999999,-0.2,1.7345688225,0.003,0,0.003,1.72,-0.2,1.7315888658
2021-02-02 05:00:00,1.662,-0.2,1.673990442,0.002,0,0.002,1.6600000000000001,-0.2,1.6720047847,1.6520000000000001,-0.2,1.6640624988,0.002,0,0.002,1.65,-0.2,1.6620770139
2021-02-02 05:30:00,1.6640000000000001,-0.2,1.6759761335,0.004,0,0.004,1.6600000000000001,-0.2,1.6720047847,1.654,-0.18,1.6637656084999999,0.004,0,0.004,1.65,-0.18,1.6597891432
2021-02-02 06:00:00,1.7349999999999999,0.01,1.7350288182,0.005,0,0.005,1.73,0.01,1.7300289014999999,1.685,-0.38,1.7273172841000002,0.005,0,0.005,1.6800000000000002,-0.38,1.7224401296
2021-02-02 06:30:00,1.862,-0.07,1.8633153249,0.002,0,0.002,1.8599999999999999,-0.07,1.8613167382,1.832,-0.26,1.8503578032,0.002,0,0.002,1.83,-0.26,1.848377667
2021-02-02 07:00:00,1.901,-0.14,1.9061482104,0.001,0,0.001,1.9,-0.14,1.9051509127,1.881,-0.14,1.8862027993,0.001,0,0.001,1.88,-0.14,1.8852055591
2021-02-02 07:30:00,1.8519999999999999,-0.15,1.8580645845000001,0.002,0,0.002,1.85,-0.15,1.8560711193000001,1.832,-0.14,1.8373415578,0.002,0,0.002,1.83,-0.14,1.8353473786
2021-02-02 08:00:00,1.9045,0.19,1.9139540877,0.0045000000000000005,0,0.0045000000000000005,1.9,0.19,1.909476368,1.8245,-0.48,1.8865842812,0.0045000000000000005,0,0.0045000000000000005,1.82,-0.48,1.8822327167
2021-02-02 08:30:00,1.968,0.31,1.9922660465000002,0.008,0,0.008,1.96,0.31,1.9843638779,1.8679999999999999,-0.56,1.9501343543,0.008,0,0.008,1.8599999999999999,-0.56,1.942472651
2021-02-02 09:00:00,1.9180000000000001,0.32,1.9445112496,0.008,0,0.008,1.9100000000000001,0.32,1.9366207682,1.818,-0.55,1.8993746339,0.008,0,0.008,1.81,-0.55,1.8917187952
2021-02-02 09:30:00,1.891,0.35000000000000003,1.9231175211,0.011,0,0.011,1.88,0.35000000000000003,1.9123022774,1.791,-0.53,1.867774344,0.011,0,0.011,1.78,-0.53,1.8572291189
2021-02-02 10:00:00,1.792,0.35000000000000003,1.8258597975000002,0.012,0,0.012,1.78,0.35000000000000003,1.8140837908,1.752,-0.5,1.8219506031,0.012,0,0.012,1.74,-0.5,1.8104143172
2021-02-02 10:30:00,1.7555,0.0,1.7555,0.0155,0,0.0155,1.74,0.0,1.74,1.7555,0.0,1.7555,0.0155,0,0.0155,1.74,0.0,1.74
2021-02-02 11:00:00,1.6520000000000001,0.0,1.6520000000000001,0.022,0,0.022,1.63,0.0,1.63,1.642,0.0,1.642,0.022,0,0.022,1.62,0.0,1.62
2021-02-02 11:30:00,1.5859999999999999,0.0,1.5859999999999999,0.026000000000000002,0,0.026000000000000002,1.56,0.0,1.56,1.5859999999999999,0.0,1.5859999999999999,0.026000000000000002,0,0.026000000000000002,1.56,0.0,1.56
2021-02-02 12:00:00,1.6415000000000002,0.0,1.6415000000000002,0.021500000000000002,0,0.021500000000000002,1.62,0.0,1.62,1.6315,0.0,1.6315,0.021500000000000002,0,0.021500000000000002,1.6099999999999999,0.0,1.6099999999999999
2021-02-02 12:30:00,1.724,-0.13,1.7288944444,0.024,0,0.024,1.7000000000000002,-0.13,1.7049633427000002,1.714,0.0,1.714,0.024,0,0.024,1.69,0.0,1.69
2021-02-02 13:00:00,1.7545000000000002,-0.13,1.7593095947,0.0245,0,0.0245,1.73,-0.13,1.7348775173000002,1.7445,0.0,1.7445,0.0245,0,0.0245,1.72,0.0,1.72
2021-02-02 13:30:00,1.7845,-0.13,1.789228954,0.0245,0,0.0245,1.76,-0.13,1.7647946056000001,1.7745000000000002,-0.13,1.7792555325000001,0.0245,0,0.0245,1.75,-0.13,1.7548219283000002
2021-02-02 14:00:00,1.7175,0.0,1.7175,0.0275,0,0.0275,1.69,0.0,1.69,1.7075,0.0,1.7075,0.0275,0,0.0275,1.6800000000000002,0.0,1.6800000000000002
2021-02-02 14:30:00,1.7175,0.0,1.7175,0.0275,0,0.0275,1.69,0.0,1.69,1.7075,0.0,1.7075,0.0275,0,0.0275,1.6800000000000002,0.0,1.6800000000000002
2021-02-02 15:00:00,1.714,-0.13,1.7189229186000001,0.024,0,0.024,1.69,-0.13,1.6949926254,1.704,-0.13,1.7089517255,0.024,0,0.024,1.6800000000000002,-0.13,1.685022255
2021-02-02 15:30:00,1.804,-0.13,1.8086779702,0.024,0,0.024,1.78,-0.13,1.7847408776,1.794,-0.13,1.7987039779,0.024,0,0.024,1.77,-0.13,1.7747675904
2021-02-02 16:00:00,1.869,0.12,1.8728483655,0.019,0,0.019,1.85,0.12,1.8538878067,1.849,-0.44,1.9006317370999999,0.019,0,0.019,1.83,-0.44,1.8821530225
2021-02-02 16:30:00,1.9985,0.33,2.0255622059,0.018500000000000003,0,0.018500000000000003,1.98,0.33,2.007311635,1.9085,-0.53,1.9807251829,0.018500000000000003,0,0.018500000000000003,1.8900000000000001,-0.53,1.9629060090000001
2021-02-02 17:00:00,2.1275,0.04,2.127875995,0.0175,0,0.0175,2.11,0.04,2.1103791129,2.0775,-0.35000000000000003,2.1067762696,0.0175,0,0.0175,2.06,-0.35000000000000003,2.0895214763
2021-02-02 17:30:00,2.3165,0.04,2.3168453228,0.0165,0,0.0165,2.3,0.04,2.3003477998,2.2665,-0.34,2.2918599979,0.0165,0,0.0165,2.25,-0.34,2.275543891
2021-02-02 18:00:00,2.394,-0.15,2.398694645,0.014,0,0.014,2.38,-0.15,2.384722206,2.374,-0.14,2.3781244711,0.014,0,0.014,2.36,-0.14,2.3641488955
2021-02-02 18:30:00,2.4130000000000003,-0.17,2.4189809838,0.023,0,0.023,2.39,-0.17,2.396038397,2.393,-0.17,2.399030846,0.023,0,0.023,2.37,-0.17,2.3760892239
2021-02-02 19:00:00,2.3515,-0.16,2.3569370484,0.021500000000000002,0,0.021500000000000002,2.33,-0.16,2.3354871012,2.3415,-0.18,2.3484084504,0.021500000000000002,0,0.021500000000000002,2.32,-0.18,2.3269722817
2021-02-02 19:30:00,2.1935000000000002,0.03,2.193705142,0.0235,0,0.0235,2.17,0.03,2.1702073634,2.1335,-0.4,2.1706732251,0.0235,0,0.0235,2.11,-0.4,2.1475800334
2021-02-02 20:00:00,2.0275,-0.18,2.0354744533,0.0175,0,0.0175,2.01,-0.18,2.0180436071,2.0175,-0.17,2.0246496611,0.0175,0,0.0175,2.0,-0.17,2.0072119968
2021-02-02 20:30:00,1.9965000000000002,-0.01,1.9965250437000002,0.0165,0,0.0165,1.98,-0.01,1.9800252524,1.9465,-0.36,1.9795106087,0.0165,0,0.0165,1.9300000000000002,-0.36,1.9632880583
2021-02-02 21:00:00,1.903,-0.19,1.9124615029,0.013000000000000001,0,0.013000000000000001,1.8900000000000001,-0.19,1.8995262567000002,1.893,-0.18,1.9015385876000002,0.013000000000000001,0,0.013000000000000001,1.88,-0.18,1.8885973631000001
2021-02-02 21:30:00,1.857,-0.19,1.8666946724,0.017,0,0.017,1.8399999999999999,-0.19,1.8497837711,1.847,-0.18,1.8557502526,0.017,0,0.017,1.83,-0.18,1.8388311505
2021-02-02 22:00:00,1.745,-0.19,1.7553133623,0.005,0,0.005,1.74,-0.19,1.7503428236,1.725,-0.18,1.7343658784,0.005,0,0.005,1.72,-0.18,1.7293929571
2021-02-02 22:30:00,1.6255000000000002,-0.18,1.6354357982,0.0055000000000000005,0,0.0055000000000000005,1.62,-0.18,1.6299693249,1.6155,-0.17,1.6244199734,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,-0.17,1.6189502772000002
2021-02-02 23:00:00,1.5835,-0.18,1.5936976658000002,0.0035,0,0.0035,1.58,-0.18,1.5902201106,1.5735000000000001,-0.17,1.5826567062999999,0.0035,0,0.0035,1.57,-0.17,1.5791770008000001
2021-02-02 23:30:00,1.5835,-0.18,1.5936976658000002,0.0035,0,0.0035,1.58,-0.18,1.5902201106,1.5735000000000001,-0.17,1.5826567062999999,0.0035,0,0.0035,1.57,-0.17,1.5791770008000001
2021-02-03 00:00:00,1.5815000000000001,-0.18,1.5917104793,0.0015,0,0.0015,1.58,-0.18,1.5902201106,1.5815000000000001,-0.17,1.5906106532000002,0.0015,0,0.0015,1.58,-0.17,1.5891192529
2021-02-03 00:30:00,2.02,0.11,2.0229928324,0.0,0,0.0,2.02,0.11,2.0229928324,1.94,-0.56,2.0192077654,0.0,0,0.0,1.94,-0.56,2.0192077654
2021-02-03 01:00:00,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05,1.99,-0.45,2.0402450833,0.0,0,0.0,1.99,-0.45,2.0402450833
2021-02-03 01:30:00,2.0,-0.22,2.0120636173,0.0,0,0.0,2.0,-0.22,2.0120636173,1.99,-0.21,2.0010497245,0.0,0,0.0,1.99,-0.21,2.0010497245
2021-02-03 02:00:00,1.94,-0.22,1.9524343779,0.0,0,0.0,1.94,-0.22,1.9524343779,1.9300000000000002,-0.21,1.9413912537,0.0,0,0.0,1.9300000000000002,-0.21,1.9413912537
2021-02-03 02:30:00,1.9500000000000002,-0.21,1.9612750954,0.0,0,0.0,1.9500000000000002,-0.21,1.9612750954,1.94,-0.21,1.9513328778,0.0,0,0.0,1.94,-0.21,1.9513328778
2021-02-03 03:00:00,1.88,-0.19,1.8895766722,0.0,0,0.0,1.88,-0.19,1.8895766722,1.87,-0.23,1.8840912929,0.0,0,0.0,1.87,-0.23,1.8840912929
2021-02-03 03:30:00,1.78,-0.22,1.7935439777000002,0.0,0,0.0,1.78,-0.22,1.7935439777000002,1.77,-0.21,1.7824140933,0.0,0,0.0,1.77,-0.21,1.7824140933
2021-02-03 04:00:00,1.75,-0.22,1.763774362,0.0,0,0.0,1.75,-0.22,1.763774362,1.74,-0.21,1.7526266003000002,0.0,0,0.0,1.74,-0.21,1.7526266003000002
2021-02-03 04:30:00,1.73,-0.22,1.7439323381,0.0,0,0.0,1.73,-0.22,1.7439323381,1.72,-0.21,1.7327723450999999,0.0,0,0.0,1.72,-0.21,1.7327723450999999
2021-02-03 05:00:00,1.6800000000000002,-0.2,1.6918628786,0.0,0,0.0,1.6800000000000002,-0.2,1.6918628786,1.6800000000000002,-0.19,1.6907099101,0.0,0,0.0,1.6800000000000002,-0.19,1.6907099101
2021-02-03 05:30:00,1.72,-0.01,1.7200290695,0.0,0,0.0,1.72,-0.01,1.7200290695,1.6800000000000002,-0.34,1.7140595089000001,0.0,0,0.0,1.6800000000000002,-0.34,1.7140595089000001
2021-02-03 06:00:00,1.79,0.13,1.794714462,0.0,0,0.0,1.79,0.13,1.794714462,1.71,-0.53,1.790251379,0.0,0,0.0,1.71,-0.53,1.790251379
2021-02-03 06:30:00,1.9,-0.13,1.9044421755,0.0,0,0.0,1.9,-0.13,1.9044421755,1.88,-0.24,1.8952572385000002,0.0,0,0.0,1.88,-0.24,1.8952572385000002
2021-02-03 07:00:00,1.9915,0.2,2.0015174868,0.0015,0,0.0015,1.99,0.2,2.0000249998,1.9015,-0.53,1.9739813196,0.0015,0,0.0015,1.9,-0.53,1.9725364382000001
2021-02-03 07:30:00,1.99,0.28,2.0096019506,0.0,0,0.0,1.99,0.28,2.0096019506,1.88,-0.6000000000000001,1.9734234214000002,0.0,0,0.0,1.88,-0.6000000000000001,1.9734234214000002
2021-02-03 08:00:00,1.9505,0.1,1.953061763,0.0005,0,0.0005,1.9500000000000002,0.1,1.952562419,1.8905,-0.42,1.9365924326,0.0005,0,0.0005,1.8900000000000001,-0.42,1.936104336
2021-02-03 08:30:00,2.0,0.37,2.0339370688,0.0,0,0.0,2.0,0.37,2.0339370688,1.8900000000000001,-0.64,1.9954197553,0.0,0,0.0,1.8900000000000001,-0.64,1.9954197553
2021-02-03 09:00:00,1.94,0.01,1.940025773,0.0,0,0.0,1.94,0.01,1.940025773,1.9100000000000001,-0.30000000000000004,1.9334166649000002,0.0,0,0.0,1.9100000000000001,-0.30000000000000004,1.9334166649000002
2021-02-03 09:30:00,1.8325,-0.14,1.8378401046000001,0.0025,0,0.0025,1.83,-0.14,1.8353473786,1.8225,-0.13,1.8271306056,0.0025,0,0.0025,1.82,-0.13,1.8246369502
2021-02-03 10:00:00,1.7715,-0.14,1.7770234242,0.0015,0,0.0015,1.77,-0.14,1.7755280905,1.7615,-0.13,1.7662905339,0.0015,0,0.0015,1.76,-0.13,1.7647946056000001
2021-02-03 10:30:00,1.724,0.37,1.7632572132000002,0.004,0,0.004,1.72,0.37,1.7593464696,1.704,-0.51,1.778683783,0.004,0,0.004,1.7000000000000002,-0.51,1.7748521065
2021-02-03 11:00:00,1.691,-0.13,1.6959896816,0.011,0,0.011,1.6800000000000002,-0.13,1.685022255,1.681,-0.13,1.6860192763000001,0.011,0,0.011,1.67,-0.13,1.6750522380000001
2021-02-03 11:30:00,1.658,-0.13,1.6630886928000002,0.008,0,0.008,1.65,-0.13,1.6551132892,1.6480000000000001,-0.13,1.6531194754,0.008,0,0.008,1.6400000000000001,-0.13,1.6451443706000002
2021-02-03 12:00:00,1.6615,0.36,1.7000536021000001,0.0115,0,0.0115,1.65,0.36,1.6888161534,1.5915,-0.5,1.6681943082,0.0115,0,0.0115,1.58,-0.5,1.6572265989
2021-02-03 12:30:00,1.835,-0.13,1.8395991411,0.005,0,0.005,1.83,-0.13,1.8346116755000001,1.8250000000000002,0.0,1.8250000000000002,0.005,0,0.005,1.82,0.0,1.82
2021-02-03 13:00:00,1.603,0.14,1.6091019234,0.023,0,0.023,1.58,0.14,1.5861904047,1.593,-0.45,1.6553395422000001,0.023,0,0.023,1.57,-0.45,1.633217683
2021-02-03 13:30:00,1.5055,-0.13,1.5111023293999999,0.025500000000000002,0,0.025500000000000002,1.48,-0.13,1.4856984889,1.4955,-0.13,1.5011396503999999,0.025500000000000002,0,0.025500000000000002,1.47,-0.13,1.475737104
2021-02-03 14:00:00,1.479,-0.13,1.4847023271,0.019,0,0.019,1.46,-0.13,1.4657762449,1.469,0.0,1.469,0.019,0,0.019,1.45,0.0,1.45
2021-02-03 14:30:00,1.465,0.0,1.465,0.015,0,0.015,1.45,0.0,1.45,1.455,0.0,1.455,0.015,0,0.015,1.44,0.0,1.44
2021-02-03 15:00:00,1.5255,-0.13,1.5310291473,0.0155,0,0.0155,1.51,-0.13,1.5155856954,1.5155,-0.13,1.5210654983,0.0155,0,0.0155,1.5,-0.13,1.5056227947
2021-02-03 15:30:00,1.6644999999999999,-0.13,1.6695688815,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,-0.13,1.6650825805,1.6545,-0.13,1.6595994246,0.0045000000000000005,0,0.0045000000000000005,1.65,-0.13,1.6551132892
2021-02-03 16:00:00,1.6644999999999999,-0.13,1.6695688815,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,-0.13,1.6650825805,1.6545,-0.13,1.6595994246,0.0045000000000000005,0,0.0045000000000000005,1.65,-0.13,1.6551132892
2021-02-03 16:30:00,1.863,0.23,1.8771438411,0.003,0,0.003,1.8599999999999999,0.23,1.8741664814,1.783,-0.49,1.8491049186000001,0.003,0,0.003,1.78,-0.49,1.8462123388
2021-02-03 17:00:00,2.052,-0.15,2.0574751517,0.002,0,0.002,2.05,-0.15,2.0554804791,2.042,-0.14,2.04679359,0.002,0,0.002,2.04,-0.14,2.0447982786
2021-02-03 17:30:00,2.242,-0.09,2.2438056957,0.002,0,0.002,2.24,-0.09,2.2418073066,2.212,-0.25,2.2260826579,0.002,0,0.002,2.21,-0.25,2.2240953217
2021-02-03 18:00:00,2.3605,0.11,2.3630616264,0.0005,0,0.0005,2.36,0.11,2.3625621685000002,2.2805,-0.48,2.3304678178,0.0005,0,0.0005,2.2800000000000002,-0.48,2.3299785407
2021-02-03 18:30:00,2.36,-0.09,2.3617154782,0.0,0,0.0,2.36,-0.09,2.3617154782,2.32,-0.26,2.334523506,0.0,0,0.0,2.32,-0.26,2.334523506
2021-02-03 19:00:00,2.29,-0.14,2.2942754848,0.0,0,0.0,2.29,-0.14,2.2942754848,2.27,-0.26,2.2848413512,0.0,0,0.0,2.27,-0.26,2.2848413512
2021-02-03 19:30:00,2.22,0.18,2.2272853432,0.0,0,0.0,2.22,0.18,2.2272853432,2.13,-0.6000000000000001,2.2128940327,0.0,0,0.0,2.13,-0.6000000000000001,2.2128940327
2021-02-03 20:00:00,2.05,-0.18,2.0578872661,0.0,0,0.0,2.05,-0.18,2.0578872661,2.04,-0.17,2.0470710784,0.0,0,0.0,2.04,-0.17,2.0470710784
2021-02-03 20:30:00,1.98,-0.2,1.9900753755,0.0,0,0.0,1.98,-0.2,1.9900753755,1.97,-0.17,1.9773214205,0.0,0,0.0,1.97,-0.17,1.9773214205
2021-02-03 21:00:00,1.92,-0.17,1.9275113489,0.0,0,0.0,1.92,-0.17,1.9275113489,1.9100000000000001,-0.21,1.921509823,0.0,0,0.0,1.9100000000000001,-0.21,1.921509823
2021-02-03 21:30:00,1.83,-0.2,1.8408965206999999,0.0,0,0.0,1.83,-0.2,1.8408965206999999,1.82,-0.19,1.8298907071000001,0.0,0,0.0,1.82,-0.19,1.8298907071000001
2021-02-03 22:00:00,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001,1.73,-0.19,1.7404022524,0.0,0,0.0,1.73,-0.19,1.7404022524
2021-02-03 22:30:00,1.6400000000000001,-0.2,1.6521501142,0.0,0,0.0,1.6400000000000001,-0.2,1.6521501142,1.6400000000000001,-0.18,1.6498484779,0.0,0,0.0,1.6400000000000001,-0.18,1.6498484779
2021-02-03 23:00:00,1.57,-0.2,1.5826875876000002,0.0,0,0.0,1.57,-0.2,1.5826875876000002,1.56,-0.18,1.5703502794,0.0,0,0.0,1.56,-0.18,1.5703502794
2021-02-03 23:30:00,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002,1.57,-0.18,1.5802847844999999,0.0,0,0.0,1.57,-0.18,1.5802847844999999
2021-02-04 00:00:00,1.6,-0.09,1.6025292509,0.0,0,0.0,1.6,-0.09,1.6025292509,1.57,-0.31,1.6003124695,0.0,0,0.0,1.57,-0.31,1.6003124695
2021-02-04 00:30:00,1.9500000000000002,-0.17,1.9573962297,0.0,0,0.0,1.9500000000000002,-0.17,1.9573962297,1.9300000000000002,-0.29,1.9516659550000002,0.0,0,0.0,1.9300000000000002,-0.29,1.9516659550000002
2021-02-04 01:00:00,2.03,-0.26,2.0465825173,0.0,0,0.0,2.03,-0.26,2.0465825173,2.02,-0.25,2.0354115063,0.0,0,0.0,2.02,-0.25,2.0354115063
2021-02-04 01:30:00,2.07,-0.26,2.0862646045,0.0,0,0.0,2.07,-0.26,2.0862646045,2.06,-0.25,2.0751144547,0.0,0,0.0,2.06,-0.25,2.0751144547
2021-02-04 02:00:00,1.99,-0.26,2.0069130524,0.0,0,0.0,1.99,-0.26,2.0069130524,1.97,-0.25,1.9857995871,0.0,0,0.0,1.97,-0.25,1.9857995871
2021-02-04 02:30:00,2.04,0.16,2.04626489,0.0,0,0.0,2.04,0.16,2.04626489,1.9500000000000002,-0.64,2.0523401278,0.0,0,0.0,1.9500000000000002,-0.64,2.0523401278
2021-02-04 03:00:00,1.9500000000000002,0.21,1.9612750954,0.0,0,0.0,1.9500000000000002,0.21,1.9612750954,1.8599999999999999,-0.66,1.9736261044,0.0,0,0.0,1.8599999999999999,-0.66,1.9736261044
2021-02-04 03:30:00,1.8900000000000001,0.23,1.9039432765000002,0.0,0,0.0,1.8900000000000001,0.23,1.9039432765000002,1.79,-0.66,1.9077997799,0.0,0,0.0,1.79,-0.66,1.9077997799
2021-02-04 04:00:00,1.81,-0.15,1.8162048343000001,0.0,0,0.0,1.81,-0.15,1.8162048343000001,1.79,-0.28,1.8117670932,0.0,0,0.0,1.79,-0.28,1.8117670932
2021-02-04 04:30:00,1.74,-0.22,1.7538529015000002,0.0,0,0.0,1.74,-0.22,1.7538529015000002,1.73,-0.21,1.7426990561,0.0,0,0.0,1.73,-0.21,1.7426990561
2021-02-04 05:00:00,1.72,-0.22,1.7340126874,0.0,0,0.0,1.72,-0.22,1.7340126874,1.71,-0.21,1.7228464818,0.0,0,0.0,1.71,-0.21,1.7228464818
2021-02-04 05:30:00,1.72,-0.2,1.7315888658,0.0,0,0.0,1.72,-0.2,1.7315888658,1.71,-0.19,1.7205231762,0.0,0,0.0,1.71,-0.19,1.7205231762
2021-02-04 06:00:00,1.8005,0.03,1.8007499132,0.0005,0,0.0005,1.8,0.03,1.8002499826,1.7405,-0.42,1.7904581118,0.0005,0,0.0005,1.74,-0.42,1.7899720667999999
2021-02-04 06:30:00,1.92,-0.07,1.9212756179000001,0.0,0,0.0,1.92,-0.07,1.9212756179000001,1.8900000000000001,-0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,-0.27,1.9091883092000002
2021-02-04 07:00:00,1.99,-0.14,1.9949185447,0.0,0,0.0,1.99,-0.14,1.9949185447,1.98,-0.14,1.9849433241,0.0,0,0.0,1.98,-0.14,1.9849433241
2021-02-04 07:30:00,2.0,0.03,2.0002249873,0.0,0,0.0,2.0,0.03,2.0002249873,1.9500000000000002,-0.33,1.9777259669,0.0,0,0.0,1.9500000000000002,-0.33,1.9777259669
2021-02-04 08:00:00,1.97,0.1,1.9725364382000001,0.0,0,0.0,1.97,0.1,1.9725364382000001,1.9100000000000001,-0.41000000000000003,1.9535096621,0.0,0,0.0,1.9100000000000001,-0.41000000000000003,1.9535096621
2021-02-04 08:30:00,2.07,0.36,2.1010711554,0.0,0,0.0,2.07,0.36,2.1010711554,1.96,-0.65,2.0649697334,0.0,0,0.0,1.96,-0.65,2.0649697334
2021-02-04 09:00:00,1.98,0.36,2.0124611797,0.0,0,0.0,1.98,0.36,2.0124611797,1.87,-0.66,1.9830532015000002,0.0,0,0.0,1.87,-0.66,1.9830532015000002
2021-02-04 09:30:00,1.94,0.41000000000000003,1.9828514821,0.0,0,0.0,1.94,0.41000000000000003,1.9828514821,1.8399999999999999,-0.62,1.9416487839,0.0,0,0.0,1.8399999999999999,-0.62,1.9416487839
2021-02-04 10:00:00,1.9,0.41000000000000003,1.9437335208,0.0,0,0.0,1.9,0.41000000000000003,1.9437335208,1.79,-0.62,1.8943336559000001,0.0,0,0.0,1.79,-0.62,1.8943336559000001
2021-02-04 10:30:00,1.76,0.02,1.7601136327,0.0,0,0.0,1.76,0.02,1.7601136327,1.74,-0.33,1.7710166572000001,0.0,0,0.0,1.74,-0.33,1.7710166572000001
2021-02-04 11:00:00,1.81,-0.13,1.8146625031,0.0,0,0.0,1.81,-0.13,1.8146625031,1.8,-0.13,1.8046883387000001,0.0,0,0.0,1.8,-0.13,1.8046883387000001
2021-02-04 11:30:00,1.85,-0.13,1.8545619429,0.0,0,0.0,1.85,-0.13,1.8545619429,1.8399999999999999,-0.13,1.8445866746,0.0,0,0.0,1.8399999999999999,-0.13,1.8445866746
2021-02-04 12:00:00,1.9,0.12,1.9037857022,0.0,0,0.0,1.9,0.12,1.9037857022,1.8599999999999999,-0.35000000000000003,1.8926436537,0.0,0,0.0,1.8599999999999999,-0.35000000000000003,1.8926436537
2021-02-04 12:30:00,1.911,0.42,1.9566095676000002,0.001,0,0.001,1.9100000000000001,0.42,1.9556328899,1.811,-0.59,1.9046839633000001,0.001,0,0.001,1.81,-0.59,1.9037331746000001
2021-02-04 13:00:00,1.724,0.30000000000000004,1.7499074261,0.004,0,0.004,1.72,0.30000000000000004,1.7459667809,1.6840000000000002,-0.59,1.7843643126000002,0.004,0,0.004,1.6800000000000002,-0.59,1.7805897899
2021-02-04 13:30:00,1.605,-0.14,1.6110943486,0.005,0,0.005,1.6,-0.14,1.606113321,1.595,-0.13,1.6002890364,0.005,0,0.005,1.5899999999999999,-0.13,1.5953056133999999
2021-02-04 14:00:00,1.642,-0.14,1.6479575237000001,0.002,0,0.002,1.6400000000000001,-0.14,1.6459647627,1.6320000000000001,-0.13,1.6371695086,0.002,0,0.002,1.63,-0.13,1.6351758315
2021-02-04 14:30:00,1.6804999999999999,-0.09,1.6829082714,0.0005,0,0.0005,1.6800000000000002,-0.09,1.6824089871,1.6705,-0.28,1.6938034862,0.0005,0,0.0005,1.67,-0.28,1.6933103673
2021-02-04 15:00:00,1.6800000000000002,-0.13,1.685022255,0.0,0,0.0,1.6800000000000002,-0.13,1.685022255,1.67,-0.13,1.6750522380000001,0.0,0,0.0,1.67,-0.13,1.6750522380000001
2021-02-04 15:30:00,1.6405,-0.13,1.6456428075,0.0005,0,0.0005,1.6400000000000001,-0.13,1.6451443706000002,1.6305,-0.13,1.6356742494,0.0005,0,0.0005,1.63,-0.13,1.6351758315
2021-02-04 16:00:00,1.78,0.21,1.7923448329,0.0,0,0.0,1.78,0.21,1.7923448329,1.71,-0.51,1.784432683,0.0,0,0.0,1.71,-0.51,1.784432683
2021-02-04 16:30:00,1.9300000000000002,-0.12,1.9337269714,0.0,0,0.0,1.9300000000000002,-0.12,1.9337269714,1.9100000000000001,-0.18,1.9184629264000002,0.0,0,0.0,1.9100000000000001,-0.18,1.9184629264000002
2021-02-04 17:00:00,2.08,0.13,2.0840585404,0.0,0,0.0,2.08,0.13,2.0840585404,2.01,-0.46,2.0619650821,0.0,0,0.0,2.01,-0.46,2.0619650821
2021-02-04 17:30:00,2.25,-0.17,2.2564130827,0.0,0,0.0,2.25,-0.17,2.2564130827,2.24,-0.16,2.2457070156,0.0,0,0.0,2.24,-0.16,2.2457070156
2021-02-04 18:00:00,2.35,-0.17,2.3561409126,0.0,0,0.0,2.35,-0.17,2.3561409126,2.33,-0.16,2.3354871012,0.0,0,0.0,2.33,-0.16,2.3354871012
2021-02-04 18:30:00,2.39,-0.18,2.396768658,0.0,0,0.0,2.39,-0.18,2.396768658,2.38,-0.18,2.3867970169,0.0,0,0.0,2.38,-0.18,2.3867970169
2021-02-04 19:00:00,2.33,-0.23,2.3413244115,0.0,0,0.0,2.33,-0.23,2.3413244115,2.32,-0.22,2.3304076897,0.0,0,0.0,2.32,-0.22,2.3304076897
2021-02-04 19:30:00,2.17,-0.23,2.1821548983,0.0,0,0.0,2.17,-0.23,2.1821548983,2.16,-0.22,2.1711747972,0.0,0,0.0,2.16,-0.22,2.1711747972
2021-02-04 20:00:00,2.1,-0.19,2.1085777197,0.0,0,0.0,2.1,-0.19,2.1085777197,2.08,-0.18,2.0877739341,0.0,0,0.0,2.08,-0.18,2.0877739341
2021-02-04 20:30:00,1.99,-0.18,1.9981241203,0.0,0,0.0,1.99,-0.18,1.9981241203,1.97,-0.23,1.9833809518,0.0,0,0.0,1.97,-0.23,1.9833809518
2021-02-04 21:00:00,1.96,-0.2,1.970177657,0.0,0,0.0,1.96,-0.2,1.970177657,1.94,-0.19,1.9492819191000001,0.0,0,0.0,1.94,-0.19,1.9492819191000001
2021-02-04 21:30:00,1.88,-0.2,1.8906083677,0.0,0,0.0,1.88,-0.2,1.8906083677,1.87,-0.21,1.8817545005,0.0,0,0.0,1.87,-0.21,1.8817545005
2021-02-04 22:00:00,1.79,-0.2,1.8011385288000001,0.0,0,0.0,1.79,-0.2,1.8011385288000001,1.78,-0.2,1.7912007146,0.0,0,0.0,1.78,-0.2,1.7912007146
2021-02-04 22:30:00,1.67,-0.2,1.6819334113000002,0.0,0,0.0,1.67,-0.2,1.6819334113000002,1.6600000000000001,-0.18,1.6697305172,0.0,0,0.0,1.6600000000000001,-0.18,1.6697305172
2021-02-04 23:00:00,1.6,-0.2,1.6124515497,0.0,0,0.0,1.6,-0.2,1.6124515497,1.6,-0.19,1.6112417572000002,0.0,0,0.0,1.6,-0.19,1.6112417572000002
2021-02-04 23:30:00,1.56,-0.21,1.5740711547,0.0,0,0.0,1.56,-0.21,1.5740711547,1.56,-0.19,1.5715279189,0.0,0,0.0,1.56,-0.19,1.5715279189
2021-02-05 00:00:00,1.5905,-0.21,1.6043036651,0.0005,0,0.0005,1.5899999999999999,-0.21,1.6038079686,1.5905,-0.19,1.6018084311,0.0005,0,0.0005,1.5899999999999999,-0.19,1.6013119621
2021-02-05 00:30:00,1.96,-0.08,1.9616319736,0.0,0,0.0,1.96,-0.08,1.9616319736,1.9100000000000001,-0.42,1.9556328899,0.0,0,0.0,1.9100000000000001,-0.42,1.9556328899
2021-02-05 01:00:00,2.07,0.01,2.0700241544,0.0,0,0.0,2.07,0.01,2.0700241544,2.0,-0.52,2.0664946165,0.0,0,0.0,2.0,-0.52,2.0664946165
2021-02-05 01:30:00,2.05,-0.28,2.0690335908,0.0,0,0.0,2.05,-0.28,2.0690335908,2.04,-0.27,2.0577900768,0.0,0,0.0,2.04,-0.27,2.0577900768
2021-02-05 02:00:00,2.01,-0.28,2.0294087809,0.0,0,0.0,2.01,-0.28,2.0294087809,2.0,-0.27,2.0181427105,0.0,0,0.0,2.0,-0.27,2.0181427105
2021-02-05 02:30:00,1.98,-0.26,1.9969977466,0.0,0,0.0,1.98,-0.26,1.9969977466,1.97,-0.25,1.9857995871,0.0,0,0.0,1.97,-0.25,1.9857995871
2021-02-05 03:00:00,1.92,-0.27,1.9388914358,0.0,0,0.0,1.92,-0.27,1.9388914358,1.9100000000000001,-0.27,1.9289893727,0.0,0,0.0,1.9100000000000001,-0.27,1.9289893727
2021-02-05 03:30:00,1.87,-0.22,1.8828967045,0.0,0,0.0,1.87,-0.22,1.8828967045,1.8599999999999999,-0.27,1.8794946129,0.0,0,0.0,1.8599999999999999,-0.27,1.8794946129
2021-02-05 04:00:00,1.81,-0.24,1.8258422714,0.0,0,0.0,1.81,-0.24,1.8258422714,1.8,-0.24,1.8159295141,0.0,0,0.0,1.8,-0.24,1.8159295141
2021-02-05 04:30:00,1.7805,-0.24,1.7966024185,0.0005,0,0.0005,1.78,-0.24,1.7961069011,1.7705000000000002,-0.24,1.7866925449000002,0.0005,0,0.0005,1.77,-0.24,1.7861970776
2021-02-05 05:00:00,1.73,-0.24,1.7465680634,0.0,0,0.0,1.73,-0.24,1.7465680634,1.72,-0.24,1.7366634677000001,0.0,0,0.0,1.72,-0.24,1.7366634677000001
2021-02-05 05:30:00,1.73,-0.22,1.7439323381,0.0,0,0.0,1.73,-0.22,1.7439323381,1.72,-0.21,1.7327723450999999,0.0,0,0.0,1.72,-0.21,1.7327723450999999
2021-02-05 06:00:00,1.78,-0.22,1.7935439777000002,0.0,0,0.0,1.78,-0.22,1.7935439777000002,1.77,-0.21,1.7824140933,0.0,0,0.0,1.77,-0.21,1.7824140933
2021-02-05 06:30:00,1.92,0.08,1.9216659439,0.0,0,0.0,1.92,0.08,1.9216659439,1.85,-0.5,1.9163767897000001,0.0,0,0.0,1.85,-0.5,1.9163767897000001
2021-02-05 07:00:00,1.9815,-0.2,1.9915677869000001,0.0015,0,0.0015,1.98,-0.2,1.9900753755,1.9715,-0.2,1.9816185935,0.0015,0,0.0015,1.97,-0.2,1.9801262586
2021-02-05 07:30:00,1.982,-0.1,1.9845211009,0.002,0,0.002,1.98,-0.1,1.9825236442,1.9420000000000002,-0.29,1.9635335495000001,0.002,0,0.002,1.94,-0.29,1.9615555052
2021-02-05 08:00:00,1.9649999999999999,-0.17,1.9723399808000002,0.005,0,0.005,1.96,-0.17,1.9673586353,1.955,-0.17,1.9623773847,0.005,0,0.005,1.9500000000000002,-0.17,1.9573962297
2021-02-05 08:30:00,2.0305,0.05,2.0311155186,0.0005,0,0.0005,2.03,0.05,2.0306156702,1.9705,-0.34,1.9996175259000002,0.0005,0,0.0005,1.97,-0.34,1.9991248085
2021-02-05 09:00:00,2.04,0.19,2.0488289338,0.0,0,0.0,2.04,0.19,2.0488289338,1.96,-0.48,2.0179197209,0.0,0,0.0,1.96,-0.48,2.0179197209
2021-02-05 09:30:00,1.94,-0.16,1.9465867564,0.0,0,0.0,1.94,-0.16,1.9465867564,1.9300000000000002,-0.15,1.9358202396,0.0,0,0.0,1.9300000000000002,-0.15,1.9358202396
2021-02-05 10:00:00,1.824,-0.14,1.8293649171,0.004,0,0.004,1.82,-0.14,1.8253766735,1.814,-0.14,1.8193944047000001,0.004,0,0.004,1.81,-0.14,1.8154062906
2021-02-05 10:30:00,1.8025,-0.02,1.8026109536,0.0025,0,0.0025,1.8,-0.02,1.8001111077,1.7825000000000002,-0.27,1.8028328403,0.0025,0,0.0025,1.78,-0.27,1.8003610749
2021-02-05 11:00:00,1.655,-0.13,1.6600978887000002,0.005,0,0.005,1.65,-0.13,1.6551132892,1.645,-0.13,1.6501287829,0.005,0,0.005,1.6400000000000001,-0.13,1.6451443706000002
2021-02-05 11:30:00,1.7085,-0.13,1.7134387208000001,0.0085,0,0.0085,1.7000000000000002,-0.13,1.7049633427000002,1.6985000000000001,-0.13,1.7034677132,0.0085,0,0.0085,1.69,-0.13,1.6949926254
2021-02-05 12:00:00,1.6795,-0.13,1.6845237458,0.0095,0,0.0095,1.67,-0.13,1.6750522380000001,1.6695,-0.13,1.6745537465,0.0095,0,0.0095,1.6600000000000001,-0.13,1.6650825805
2021-02-05 12:30:00,1.681,-0.13,1.6860192763000001,0.011,0,0.011,1.67,-0.13,1.6750522380000001,1.671,-0.13,1.6760492236,0.011,0,0.011,1.6600000000000001,-0.13,1.6650825805
2021-02-05 13:00:00,1.661,-0.13,1.6660795299000002,0.011,0,0.011,1.65,-0.13,1.6551132892,1.651,-0.13,1.6561102016,0.011,0,0.011,1.6400000000000001,-0.13,1.6451443706000002
2021-02-05 13:30:00,1.631,-0.13,1.6361726681,0.011,0,0.011,1.62,-0.13,1.625207679,1.621,-0.13,1.6262044767,0.011,0,0.011,1.6099999999999999,-0.13,1.6152399203
2021-02-05 14:00:00,1.612,-0.11,1.6157487428000001,0.012,0,0.012,1.6,-0.11,1.6037767924000002,1.6019999999999999,-0.2,1.6144361245,0.012,0,0.012,1.5899999999999999,-0.2,1.6025292509
2021-02-05 14:30:00,1.6085,0.18,1.6185401601,0.0085,0,0.0085,1.6,0.18,1.6100931649999999,1.5585,-0.47000000000000003,1.6278274632,0.0085,0,0.0085,1.55,-0.47000000000000003,1.6196913286
2021-02-05 15:00:00,1.5875,-0.14,1.593661272,0.007500000000000001,0,0.007500000000000001,1.58,-0.14,1.5861904047,1.5775000000000001,-0.14,1.5837001767999999,0.007500000000000001,0,0.007500000000000001,1.57,-0.14,1.5762296786999999
2021-02-05 15:30:00,1.665,0.27,1.6867498333,0.005,0,0.005,1.6600000000000001,0.27,1.6818144963,1.585,-0.55,1.6777142188,0.005,0,0.005,1.58,-0.55,1.6729913329000001
2021-02-05 16:00:00,1.6920000000000002,0.21,1.7049821113,0.002,0,0.002,1.69,0.21,1.7029973576000002,1.6219999999999999,-0.5,1.6973167059,0.002,0,0.002,1.62,-0.5,1.6954055561999999
2021-02-05 16:30:00,1.911,0.19,1.920422089,0.001,0,0.001,1.9100000000000001,0.19,1.9194269978,1.831,-0.5,1.8980413589,0.001,0,0.001,1.83,-0.5,1.8970766985
2021-02-05 17:00:00,2.13,0.18,2.1375921033,0.0,0,0.0,2.13,0.18,2.1375921033,2.05,-0.53,2.117404071,0.0,0,0.0,2.05,-0.53,2.117404071
2021-02-05 17:30:00,2.29,0.31,2.3108872755,0.0,0,0.0,2.29,0.31,2.3108872755,2.18,-0.67,2.2806358762,0.0,0,0.0,2.18,-0.67,2.2806358762
2021-02-05 18:00:00,2.41,0.06,2.4107467723,0.0,0,0.0,2.41,0.06,2.4107467723,2.33,-0.5,2.3830442715,0.0,0,0.0,2.33,-0.5,2.3830442715
2021-02-05 18:30:00,2.44,0.23,2.4508161906,0.0,0,0.0,2.44,0.23,2.4508161906,2.33,-0.65,2.4189667216,0.0,0,0.0,2.33,-0.65,2.4189667216
2021-02-05 19:00:00,2.36,-0.21,2.3693247983,0.0,0,0.0,2.36,-0.21,2.3693247983,2.35,-0.21,2.3593643212,0.0,0,0.0,2.35,-0.21,2.3593643212
2021-02-05 19:30:00,2.26,-0.25,2.27378539,0.0,0,0.0,2.26,-0.25,2.27378539,2.24,-0.24,2.2528204545,0.0,0,0.0,2.24,-0.24,2.2528204545
2021-02-05 20:00:00,2.15,-0.25,2.1644860822,0.0,0,0.0,2.15,-0.25,2.1644860822,2.14,-0.24,2.1534158911,0.0,0,0.0,2.14,-0.24,2.1534158911
2021-02-05 20:30:00,2.05,-0.23,2.0628620894,0.0,0,0.0,2.05,-0.23,2.0628620894,2.04,-0.22,2.0518284529,0.0,0,0.0,2.04,-0.22,2.0518284529
2021-02-05 21:00:00,1.99,-0.19,1.9990497743,0.0,0,0.0,1.99,-0.19,1.9990497743,1.97,-0.24,1.9845654436000002,0.0,0,0.0,1.97,-0.24,1.9845654436000002
2021-02-05 21:30:00,1.9,-0.23,1.9138704240000002,0.0,0,0.0,1.9,-0.23,1.9138704240000002,1.9,-0.22,1.9126944346,0.0,0,0.0,1.9,-0.22,1.9126944346
2021-02-05 22:00:00,1.83,-0.23,1.8443969204,0.0,0,0.0,1.83,-0.23,1.8443969204,1.82,-0.22,1.8332484829,0.0,0,0.0,1.82,-0.22,1.8332484829
2021-02-05 22:30:00,1.75,-0.21,1.7625549637,0.0,0,0.0,1.75,-0.21,1.7625549637,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001
2021-02-05 23:00:00,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054,1.6600000000000001,-0.2,1.6720047847,0.0,0,0.0,1.6600000000000001,-0.2,1.6720047847
2021-02-05 23:30:00,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271,1.67,-0.2,1.6819334113000002,0.0,0,0.0,1.67,-0.2,1.6819334113000002
2021-02-06 00:00:00,1.6600000000000001,-0.19,1.670838113,0.0,0,0.0,1.6600000000000001,-0.19,1.670838113,1.65,-0.23,1.6659531805999999,0.0,0,0.0,1.65,-0.23,1.6659531805999999
2021-02-06 00:30:00,2.08,0.15,2.08540164,0.0,0,0.0,2.08,0.15,2.08540164,1.99,-0.67,2.0997618913,0.0,0,0.0,1.99,-0.67,2.0997618913
2021-02-06 01:00:00,2.19,0.2,2.1991134577,0.0,0,0.0,2.19,0.2,2.1991134577,2.09,-0.76,2.223892983,0.0,0,0.0,2.09,-0.76,2.223892983
2021-02-06 01:30:00,2.19,0.16,2.1958369703,0.0,0,0.0,2.19,0.16,2.1958369703,2.09,-0.72,2.2105429197,0.0,0,0.0,2.09,-0.72,2.2105429197
2021-02-06 02:00:00,2.13,0.16,2.1360009363,0.0,0,0.0,2.13,0.16,2.1360009363,2.03,-0.72,2.1539034333,0.0,0,0.0,2.03,-0.72,2.1539034333
2021-02-06 02:30:00,2.12,0.13,2.1239821092,0.0,0,0.0,2.12,0.13,2.1239821092,2.03,-0.68,2.1408643114,0.0,0,0.0,2.03,-0.68,2.1408643114
2021-02-06 03:00:00,2.05,0.18,2.0578872661,0.0,0,0.0,2.05,0.18,2.0578872661,1.96,-0.7000000000000001,2.0812496246,0.0,0,0.0,1.96,-0.7000000000000001,2.0812496246
2021-02-06 03:30:00,1.99,-0.26,2.0069130524,0.0,0,0.0,1.99,-0.26,2.0069130524,1.98,-0.26,1.9969977466,0.0,0,0.0,1.98,-0.26,1.9969977466
2021-02-06 04:00:00,1.96,-0.24,1.9746392076000001,0.0,0,0.0,1.96,-0.24,1.9746392076000001,1.94,-0.23,1.9535864455,0.0,0,0.0,1.94,-0.23,1.9535864455
2021-02-06 04:30:00,1.9,-0.24,1.9150979087,0.0,0,0.0,1.9,-0.24,1.9150979087,1.8900000000000001,-0.23,1.9039432765000002,0.0,0,0.0,1.8900000000000001,-0.23,1.9039432765000002
2021-02-06 05:00:00,1.8399999999999999,-0.24,1.8555861608000002,0.0,0,0.0,1.8399999999999999,-0.24,1.8555861608000002,1.83,-0.23,1.8443969204,0.0,0,0.0,1.83,-0.23,1.8443969204
2021-02-06 05:30:00,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002,1.85,-0.23,1.8642424735,0.0,0,0.0,1.85,-0.23,1.8642424735
2021-02-06 06:00:00,1.88,-0.24,1.8952572385000002,0.0,0,0.0,1.88,-0.24,1.8952572385000002,1.87,-0.23,1.8840912929,0.0,0,0.0,1.87,-0.23,1.8840912929
2021-02-06 06:30:00,1.97,-0.23,1.9833809518,0.0,0,0.0,1.97,-0.23,1.9833809518,1.96,-0.22,1.9723082923000002,0.0,0,0.0,1.96,-0.22,1.9723082923000002
2021-02-06 07:00:00,2.04,-0.09,2.041984329,0.0,0,0.0,2.04,-0.09,2.041984329,2.01,-0.32,2.0353132437,0.0,0,0.0,2.01,-0.32,2.0353132437
2021-02-06 07:30:00,1.98,-0.2,1.9900753755,0.0,0,0.0,1.98,-0.2,1.9900753755,1.97,-0.19,1.9791412279,0.0,0,0.0,1.97,-0.19,1.9791412279
2021-02-06 08:00:00,2.0,-0.18,2.0080836636,0.0,0,0.0,2.0,-0.18,2.0080836636,1.99,-0.17,1.9972481068,0.0,0,0.0,1.99,-0.17,1.9972481068
2021-02-06 08:30:00,2.08,0.08,2.081537893,0.0,0,0.0,2.08,0.08,2.081537893,2.01,-0.49,2.0688644228,0.0,0,0.0,2.01,-0.49,2.0688644228
2021-02-06 09:00:00,2.001,0.32,2.026425671,0.001,0,0.001,2.0,0.32,2.0254382242,1.901,-0.7000000000000001,2.0257840457,0.001,0,0.001,1.9,-0.7000000000000001,2.0248456731
2021-02-06 09:30:00,1.9135,-0.06,1.9144404535000001,0.0035,0,0.0035,1.9100000000000001,-0.06,1.910942176,1.8835000000000002,-0.31,1.9088405512,0.0035,0,0.0035,1.88,-0.31,1.9053870998
2021-02-06 10:00:00,1.7755,-0.14,1.7810110191000001,0.0055000000000000005,0,0.0055000000000000005,1.77,-0.14,1.7755280905,1.7655,-0.14,1.7710421367,0.0055000000000000005,0,0.0055000000000000005,1.76,-0.14,1.7655594014
2021-02-06 10:30:00,1.6684999999999999,-0.14,1.6743632372000001,0.0085,0,0.0085,1.6600000000000001,-0.14,1.6658931538,1.6585,-0.16,1.666199943,0.0085,0,0.0085,1.65,-0.16,1.6577394246
2021-02-06 11:00:00,1.5125000000000002,-0.14,1.5189655197,0.0125,0,0.0125,1.5,-0.14,1.5065191668,1.5025,-0.14,1.5090083664,0.0125,0,0.0125,1.49,-0.14,1.4965627284
2021-02-06 11:30:00,1.5115,-0.14,1.517969779,0.0115,0,0.0115,1.5,-0.14,1.5065191668,1.5015,-0.14,1.5080126823,0.0115,0,0.0115,1.49,-0.14,1.4965627284
2021-02-06 12:00:00,1.4745,-0.14,1.4811314088,0.0145,0,0.0145,1.46,-0.14,1.4666969694,1.4745,-0.14,1.4811314088,0.0145,0,0.0145,1.46,-0.14,1.4666969694
2021-02-06 12:30:00,1.6855,-0.13,1.6905059154000002,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,-0.13,1.685022255,1.6755,-0.23,1.6912126565999999,0.0055000000000000005,0,0.0055000000000000005,1.67,-0.23,1.6857639218
2021-02-06 13:00:00,1.7835,0.25,1.8009364925,0.0035,0,0.0035,1.78,0.25,1.7974704448,1.6835,-0.62,1.7940379734,0.0035,0,0.0035,1.6800000000000002,-0.62,1.7907540311
2021-02-06 13:30:00,1.704,-0.16,1.7114952527,0.004,0,0.004,1.7000000000000002,-0.16,1.7075128111,1.6840000000000002,-0.21,1.6970433112,0.004,0,0.004,1.6800000000000002,-0.21,1.6930741271
2021-02-06 14:00:00,1.6280000000000001,-0.17,1.6368518564999999,0.008,0,0.008,1.62,-0.17,1.6288953312,1.6280000000000001,-0.18,1.637920633,0.008,0,0.008,1.62,-0.18,1.6299693249
2021-02-06 14:30:00,1.5265,-0.17,1.535936929,0.006500000000000001,0,0.006500000000000001,1.52,-0.17,1.5294770348,1.5165000000000002,-0.18,1.5271451306000001,0.006500000000000001,0,0.006500000000000001,1.51,-0.18,1.5206906326
2021-02-06 15:00:00,1.5855000000000001,-0.17,1.5945877994000002,0.0055000000000000005,0,0.0055000000000000005,1.58,-0.17,1.5891192529,1.5855000000000001,-0.16,1.5935527133,0.0055000000000000005,0,0.0055000000000000005,1.58,-0.16,1.5880806025
2021-02-06 15:30:00,1.6265,0.06,1.6276062945,0.006500000000000001,0,0.006500000000000001,1.62,0.06,1.6211107302999999,1.5865,-0.43,1.6437403232,0.006500000000000001,0,0.006500000000000001,1.58,-0.43,1.6374675569
2021-02-06 16:00:00,1.7705000000000002,0.01,1.7705282404,0.0005,0,0.0005,1.77,0.01,1.7700282484,1.7105000000000001,-0.45,1.7687029852,0.0005,0,0.0005,1.71,-0.45,1.7682194434
2021-02-06 16:30:00,2.02,0.29,2.0407106605,0.0,0,0.0,2.02,0.29,2.0407106605,1.9100000000000001,-0.6900000000000001,2.0308126452,0.0,0,0.0,1.9100000000000001,-0.6900000000000001,2.0308126452
2021-02-06 17:00:00,2.25,0.29,2.2686119103999998,0.0,0,0.0,2.25,0.29,2.2686119103999998,2.14,-0.73,2.2610838108999998,0.0,0,0.0,2.14,-0.73,2.2610838108999998
2021-02-06 17:30:00,2.3605,0.29,2.3782473063,0.0005,0,0.0005,2.36,0.29,2.3777510383,2.2505,-0.73,2.3659353858,0.0005,0,0.0005,2.25,-0.73,2.3654597862
2021-02-06 18:00:00,2.42,-0.15,2.4246443038,0.0,0,0.0,2.42,-0.15,2.4246443038,2.39,-0.37,2.4184705911,0.0,0,0.0,2.39,-0.37,2.4184705911
2021-02-06 18:30:00,2.4205,-0.26,2.4344240079,0.0005,0,0.0005,2.42,-0.26,2.4339268683,2.4105,-0.25,2.4234294399,0.0005,0,0.0005,2.41,-0.25,2.422932108
2021-02-06 19:00:00,2.3505000000000003,-0.26,2.3648361994,0.0005,0,0.0005,2.35,-0.26,2.3643392312,2.3405,-0.25,2.3538139795,0.0005,0,0.0005,2.34,-0.25,2.3533168083
2021-02-06 19:30:00,2.25,-0.22,2.2607299706,0.0,0,0.0,2.25,-0.22,2.2607299706,2.23,-0.26,2.2451057882,0.0,0,0.0,2.23,-0.26,2.2451057882
2021-02-06 20:00:00,2.12,-0.25,2.134689673,0.0,0,0.0,2.12,-0.25,2.134689673,2.11,-0.25,2.1247588098,0.0,0,0.0,2.11,-0.25,2.1247588098
2021-02-06 20:30:00,2.05,-0.25,2.0651876428,0.0,0,0.0,2.05,-0.25,2.0651876428,2.03,-0.25,2.0453361582,0.0,0,0.0,2.03,-0.25,2.0453361582
2021-02-06 21:00:00,2.01,-0.25,2.0254875956,0.0,0,0.0,2.01,-0.25,2.0254875956,1.99,-0.25,2.0056420418,0.0,0,0.0,1.99,-0.25,2.0056420418
2021-02-06 21:30:00,1.94,-0.22,1.9524343779,0.0,0,0.0,1.94,-0.22,1.9524343779,1.9300000000000002,-0.21,1.9413912537,0.0,0,0.0,1.9300000000000002,-0.21,1.9413912537
2021-02-06 22:00:00,1.8900000000000001,-0.22,1.9027611516,0.0,0,0.0,1.8900000000000001,-0.22,1.9027611516,1.88,-0.21,1.891692364,0.0,0,0.0,1.88,-0.21,1.891692364
2021-02-06 22:30:00,1.78,-0.22,1.7935439777000002,0.0,0,0.0,1.78,-0.22,1.7935439777000002,1.77,-0.25,1.7875681805,0.0,0,0.0,1.77,-0.25,1.7875681805
2021-02-06 23:00:00,1.74,-0.25,1.7578680269,0.0,0,0.0,1.74,-0.25,1.7578680269,1.73,-0.25,1.7479702515,0.0,0,0.0,1.73,-0.25,1.7479702515
2021-02-06 23:30:00,1.71,-0.25,1.7281782315,0.0,0,0.0,1.71,-0.25,1.7281782315,1.7000000000000002,-0.23,1.7154882687000002,0.0,0,0.0,1.7000000000000002,-0.23,1.7154882687000002
2021-02-07 00:00:00,1.71,-0.22,1.724093965,0.0,0,0.0,1.71,-0.22,1.724093965,1.7000000000000002,-0.21,1.712921481,0.0,0,0.0,1.7000000000000002,-0.21,1.712921481
2021-02-07 00:30:00,2.12,0.2,2.1294130647,0.0,0,0.0,2.12,0.2,2.1294130647,2.02,-0.71,2.1411445537000002,0.0,0,0.0,2.02,-0.71,2.1411445537000002
2021-02-07 01:00:00,2.21,0.15,2.2150846485,0.0,0,0.0,2.21,0.15,2.2150846485,2.11,-0.7000000000000001,2.2230834442,0.0,0,0.0,2.11,-0.7000000000000001,2.2230834442
2021-02-07 01:30:00,2.23,0.08,2.2314345162,0.0,0,0.0,2.23,0.08,2.2314345162,2.14,-0.67,2.2424317158,0.0,0,0.0,2.14,-0.67,2.2424317158
2021-02-07 02:00:00,2.16,-0.03,2.1602083233,0.0,0,0.0,2.16,-0.03,2.1602083233,2.1,-0.53,2.1658485635,0.0,0,0.0,2.1,-0.53,2.1658485635
2021-02-07 02:30:00,2.17,-0.11,2.1727862297,0.0,0,0.0,2.17,-0.11,2.1727862297,2.13,-0.47000000000000003,2.1812381805,0.0,0,0.0,2.13,-0.47000000000000003,2.1812381805
2021-02-07 03:00:00,2.1,-0.27,2.1172859986,0.0,0,0.0,2.1,-0.27,2.1172859986,2.08,-0.27,2.0974508338,0.0,0,0.0,2.08,-0.27,2.0974508338
2021-02-07 03:30:00,2.05,-0.23,2.0628620894,0.0,0,0.0,2.05,-0.23,2.0628620894,2.03,-0.27,2.0478769494,0.0,0,0.0,2.03,-0.27,2.0478769494
2021-02-07 04:00:00,1.98,-0.02,1.9801010075,0.0,0,0.0,1.98,-0.02,1.9801010075,1.92,-0.49,1.9815398053000002,0.0,0,0.0,1.92,-0.49,1.9815398053000002
2021-02-07 04:30:00,1.96,-0.05,1.9606376514,0.0,0,0.0,1.96,-0.05,1.9606376514,1.9100000000000001,-0.47000000000000003,1.9669773766,0.0,0,0.0,1.9100000000000001,-0.47000000000000003,1.9669773766
2021-02-07 05:00:00,1.9,-0.26,1.9177069641000002,0.0,0,0.0,1.9,-0.26,1.9177069641000002,1.88,-0.25,1.8965494984,0.0,0,0.0,1.88,-0.25,1.8965494984
2021-02-07 05:30:00,1.9100000000000001,-0.24,1.9250194804,0.0,0,0.0,1.9100000000000001,-0.24,1.9250194804,1.9,-0.24,1.9150979087,0.0,0,0.0,1.9,-0.24,1.9150979087
2021-02-07 06:00:00,1.9500000000000002,-0.26,1.9672569736,0.0,0,0.0,1.9500000000000002,-0.26,1.9672569736,1.94,-0.26,1.9573451407,0.0,0,0.0,1.94,-0.26,1.9573451407
2021-02-07 06:30:00,2.05,-0.16,2.0562344224,0.0,0,0.0,2.05,-0.16,2.0562344224,2.01,-0.34,2.0385534087,0.0,0,0.0,2.01,-0.34,2.0385534087
2021-02-07 07:00:00,2.13,-0.03,2.1302112571,0.0,0,0.0,2.13,-0.03,2.1302112571,2.08,-0.39,2.1162466775,0.0,0,0.0,2.08,-0.39,2.1162466775
2021-02-07 07:30:00,1.99,-0.21,2.0010497245,0.0,0,0.0,1.99,-0.21,2.0010497245,1.98,-0.2,1.9900753755,0.0,0,0.0,1.98,-0.2,1.9900753755
2021-02-07 08:00:00,1.99,-0.08,1.991607391,0.0,0,0.0,1.99,-0.08,1.991607391,1.9500000000000002,-0.30000000000000004,1.9729419657,0.0,0,0.0,1.9500000000000002,-0.30000000000000004,1.9729419657
2021-02-07 08:30:00,2.04,-0.04,2.0403921192,0.0,0,0.0,2.04,-0.04,2.0403921192,1.99,-0.38,2.0259565642,0.0,0,0.0,1.99,-0.38,2.0259565642
2021-02-07 09:00:00,2.09,-0.12,2.0934421415,0.0,0,0.0,2.09,-0.12,2.0934421415,2.06,-0.30000000000000004,2.0817300497,0.0,0,0.0,2.06,-0.30000000000000004,2.0817300497
2021-02-07 09:30:00,2.094,-0.21,2.104503742,0.004,0,0.004,2.09,-0.21,2.1005237442,2.064,-0.2,2.0736672829,0.004,0,0.004,2.06,-0.2,2.0696859665
