Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-07 10:00:00,2.1175,-0.21,2.1278877437,0.007500000000000001,0,0.007500000000000001,2.11,-0.21,2.1204244858,2.0975,-0.2,2.1070135856,0.007500000000000001,0,0.007500000000000001,2.09,-0.2,2.0995475703
2021-02-07 10:30:00,2.1555,-0.21,2.1657054855,0.0055000000000000005,0,0.0055000000000000005,2.15,-0.21,2.1602314691,2.1355,-0.2,2.144845041,0.0055000000000000005,0,0.0055000000000000005,2.13,-0.2,2.1393690659
2021-02-07 11:00:00,2.162,-0.18,2.1694801221,0.012,0,0.012,2.15,-0.18,2.1575217264,2.142,-0.2,2.1513168061,0.012,0,0.012,2.13,-0.2,2.1393690659
2021-02-07 11:30:00,2.1035,-0.23,2.1160369208,0.0135,0,0.0135,2.09,-0.23,2.1026174165000002,2.0835,-0.22,2.0950828743,0.0135,0,0.0135,2.07,-0.22,2.081657993
2021-02-07 12:00:00,1.9540000000000002,-0.2,1.9642087465,0.014,0,0.014,1.94,-0.2,1.9502820309,1.944,-0.19,1.9532629111,0.014,0,0.014,1.9300000000000002,-0.19,1.9393297811
2021-02-07 12:30:00,2.1125,0.24,2.1260894266,0.0125,0,0.0125,2.1,0.24,2.1136697945,2.0025,-0.6000000000000001,2.0904559909,0.0125,0,0.0125,1.99,-0.6000000000000001,2.0784850252
2021-02-07 13:00:00,2.054,-0.16,2.0602223181,0.014,0,0.014,2.04,-0.16,2.04626489,2.024,-0.22,2.035921413,0.014,0,0.014,2.01,-0.22,2.0220039565
2021-02-07 13:30:00,1.9985,-0.21,2.0095029858,0.0085,0,0.0085,1.99,-0.21,2.0010497245,1.9785,-0.2,1.9885829754,0.0085,0,0.0085,1.97,-0.2,1.9801262586
2021-02-07 14:00:00,1.9075000000000002,-0.21,1.9190248175,0.007500000000000001,0,0.007500000000000001,1.9,-0.21,1.9115700353,1.8875000000000002,-0.2,1.8980664504,0.007500000000000001,0,0.007500000000000001,1.88,-0.2,1.8906083677
2021-02-07 14:30:00,1.9755,-0.21,1.9866303758,0.0055000000000000005,0,0.0055000000000000005,1.97,-0.21,1.9811612755999999,1.9555,-0.2,1.9657009564,0.0055000000000000005,0,0.0055000000000000005,1.9500000000000002,-0.2,1.9602295784
2021-02-07 15:00:00,1.9825,-0.21,1.9935912946,0.0025,0,0.0025,1.98,-0.21,1.9911052207000002,1.9725000000000001,-0.2,1.9826134898,0.0025,0,0.0025,1.97,-0.2,1.9801262586
2021-02-07 15:30:00,2.051,0.21,2.0617228233,0.001,0,0.001,2.05,0.21,2.0607280267,1.951,-0.6000000000000001,2.0411763765,0.001,0,0.001,1.9500000000000002,-0.6000000000000001,2.0402205763
2021-02-07 16:00:00,2.151,0.04,2.1513718879,0.001,0,0.001,2.15,0.04,2.1503720608,2.091,-0.46,2.141,0.001,0,0.001,2.09,-0.46,2.1400233644
2021-02-07 16:30:00,2.351,0.12,2.3540605345,0.001,0,0.001,2.35,0.12,2.3530618351,2.271,-0.6000000000000001,2.3489233704,0.001,0,0.001,2.27,-0.6000000000000001,2.3479565584
2021-02-07 17:00:00,2.474,0.03,2.474181885,0.004,0,0.004,2.47,0.03,2.4701821795,2.404,-0.47000000000000003,2.4495134211,0.004,0,0.004,2.4,-0.47000000000000003,2.4455878639
2021-02-07 17:30:00,2.5645,0.02,2.5645779867,0.0045000000000000005,0,0.0045000000000000005,2.56,0.02,2.5600781238,2.4945,-0.49,2.5421703818,0.0045000000000000005,0,0.0045000000000000005,2.49,-0.49,2.5377549133
2021-02-07 18:00:00,2.692,0.25,2.7035835478,0.002,0,0.002,2.69,0.25,2.7015921232,2.572,-0.77,2.6847875149,0.002,0,0.002,2.5700000000000003,-0.77,2.6828715959
2021-02-07 18:30:00,2.715,0.19,2.7216401305,0.005,0,0.005,2.71,0.19,2.7166523517,2.605,-0.72,2.7026699762,0.005,0,0.005,2.6,-0.72,2.6978509966
2021-02-07 19:00:00,2.5555,-0.26,2.568692323,0.0055000000000000005,0,0.0055000000000000005,2.55,-0.26,2.5632206304,2.5355,-0.25,2.5477951743,0.0055000000000000005,0,0.0055000000000000005,2.5300000000000002,-0.25,2.5423217735
2021-02-07 19:30:00,2.404,0.03,2.4041871807,0.004,0,0.004,2.4,0.03,2.4001874927,2.344,-0.49,2.3946682442,0.004,0,0.004,2.34,-0.49,2.3907530194
2021-02-07 20:00:00,2.2765,0.06,2.2772905502,0.006500000000000001,0,0.006500000000000001,2.27,0.06,2.2707928131,2.1965,-0.5700000000000001,2.2692536769,0.006500000000000001,0,0.006500000000000001,2.19,-0.5700000000000001,2.2629626599
2021-02-07 20:30:00,2.18,-0.24,2.1931712199,0.01,0,0.01,2.17,-0.24,2.1832315498,2.16,-0.24,2.1732924332,0.01,0,0.01,2.15,-0.24,2.1633538777
2021-02-07 21:00:00,2.122,-0.24,2.1355289743,0.012,0,0.012,2.11,-0.24,2.1236054247,2.112,-0.24,2.1255926232,0.012,0,0.012,2.1,-0.24,2.1136697945
2021-02-07 21:30:00,2.084,0.1,2.0863978528000002,0.014,0,0.014,2.07,0.1,2.0724140513,2.004,-0.5700000000000001,2.083486501,0.014,0,0.014,1.99,-0.5700000000000001,2.0700241544
2021-02-07 22:00:00,2.0125,0.22,2.0244891331,0.0125,0,0.0125,2.0,0.22,2.0120636173,1.9225,-0.66,2.0326352968,0.0125,0,0.0125,1.9100000000000001,-0.66,2.0208166666
2021-02-07 22:30:00,1.8635000000000002,-0.14,1.8687515217000001,0.0135,0,0.0135,1.85,-0.14,1.8552897348,1.8335,-0.27,1.8532733878,0.0135,0,0.0135,1.82,-0.27,1.8399184765
2021-02-07 23:00:00,1.783,-0.18,1.7920627779,0.013000000000000001,0,0.013000000000000001,1.77,-0.18,1.7791290004,1.763,-0.31,1.7900472061000001,0.013000000000000001,0,0.013000000000000001,1.75,-0.31,1.7772450591000002
2021-02-07 23:30:00,1.7755,-0.23,1.790335234,0.0155,0,0.0155,1.76,-0.23,1.7749647884000002,1.7655,-0.25,1.7831125175,0.0155,0,0.0155,1.75,-0.25,1.7677669530000002
2021-02-08 00:00:00,1.7770000000000001,0.12,1.7810471639,0.017,0,0.017,1.76,0.12,1.7640861657,1.7069999999999999,-0.6000000000000001,1.8093780699000002,0.017,0,0.017,1.69,-0.6000000000000001,1.7933488227
2021-02-08 00:30:00,2.13,-0.26,2.1458098704,0.02,0,0.02,2.11,-0.26,2.1259586073,2.11,-0.28,2.1284971223999998,0.02,0,0.02,2.09,-0.28,2.1086725682
2021-02-08 01:00:00,2.2295,-0.28,2.2470136292,0.0195,0,0.0195,2.21,-0.28,2.227666941,2.2195,-0.28,2.2370919181,0.0195,0,0.0195,2.2,-0.28,2.2177466041000002
2021-02-08 01:30:00,2.26,-0.30000000000000004,2.2798245547000002,0.01,0,0.01,2.25,-0.30000000000000004,2.2699118926,2.24,-0.29,2.2586943131,0.01,0,0.01,2.23,-0.29,2.2487774456
2021-02-08 02:00:00,2.211,-0.30000000000000004,2.231259958,0.011,0,0.011,2.2,-0.30000000000000004,2.2203603311,2.201,-0.29,2.2200227476,0.011,0,0.011,2.19,-0.29,2.2091174708
2021-02-08 02:30:00,2.2105,-0.26,2.225738136,0.0105,0,0.0105,2.2,-0.26,2.215310362,2.2005,-0.29,2.219527033,0.0105,0,0.0105,2.19,-0.29,2.2091174708
2021-02-08 03:00:00,2.181,-0.28,2.1988999522,0.011,0,0.011,2.17,-0.28,2.1879899451,2.171,-0.27,2.1877250741,0.011,0,0.011,2.16,-0.27,2.176809592
2021-02-08 03:30:00,2.162,-0.28,2.1800559626,0.012,0,0.012,2.15,-0.28,2.1681558985000002,2.142,-0.27,2.1589497447,0.012,0,0.012,2.13,-0.27,2.1470444802
2021-02-08 04:00:00,2.1095,-0.27,2.1267087835,0.0095,0,0.0095,2.1,-0.27,2.1172859986,2.0895,-0.27,2.1068721485,0.0095,0,0.0095,2.08,-0.27,2.0974508338
2021-02-08 04:30:00,2.0565,-0.27,2.0741485603,0.0165,0,0.0165,2.04,-0.27,2.0577900768,2.0365,-0.25,2.0517875743,0.0165,0,0.0165,2.02,-0.25,2.0354115063
2021-02-08 05:00:00,2.021,-0.27,2.0389558602,0.011,0,0.011,2.01,-0.27,2.0280532537,2.011,-0.27,2.0290443563,0.011,0,0.011,2.0,-0.27,2.0181427105
2021-02-08 05:30:00,2.0415,-0.27,2.0592771183,0.0115,0,0.0115,2.03,-0.27,2.0478769494,2.0315,-0.27,2.0493638647,0.0115,0,0.0115,2.02,-0.27,2.0379646709
2021-02-08 06:00:00,2.097,-0.27,2.1143105259,0.017,0,0.017,2.08,-0.27,2.0974508338,2.087,-0.25,2.1019203125,0.017,0,0.017,2.07,-0.25,2.085041966
2021-02-08 06:30:00,2.1535,-0.19,2.161865456,0.0135,0,0.0135,2.14,-0.19,2.1484180226,2.1235,-0.34,2.1505469653000002,0.0135,0,0.0135,2.11,-0.34,2.1372178176
2021-02-08 07:00:00,2.2385,0.19,2.2465489645,0.0085,0,0.0085,2.23,0.19,2.2380795339,2.1185,-0.68,2.2249589322,0.0085,0,0.0085,2.11,-0.68,2.2168671589
2021-02-08 07:30:00,2.24,0.21,2.2498222152,0.01,0,0.01,2.23,0.21,2.2398660674,2.14,-0.66,2.2394642216,0.01,0,0.01,2.13,-0.66,2.2299103121
2021-02-08 08:00:00,2.2195,-0.01,2.2195225275,0.0095,0,0.0095,2.21,-0.01,2.2100226243,2.1595,-0.41000000000000003,2.1980764887,0.0095,0,0.0095,2.15,-0.41000000000000003,2.188743932
2021-02-08 08:30:00,2.316,-0.18,2.3229842875,0.016,0,0.016,2.3,-0.18,2.3070327263,2.296,-0.17,2.302284952,0.016,0,0.016,2.2800000000000002,-0.17,2.2863289352000002
2021-02-08 09:00:00,2.326,-0.18,2.3329543502,0.006,0,0.006,2.32,-0.18,2.3269722817,2.306,-0.17,2.3122577711,0.006,0,0.006,2.3,-0.17,2.3062740514
2021-02-08 09:30:00,2.211,-0.15,2.2160823541,0.001,0,0.001,2.21,-0.15,2.2150846485,2.191,-0.15,2.1961286392,0.001,0,0.001,2.19,-0.15,2.1951309756
2021-02-08 10:00:00,2.133,-0.12,2.1363728607,0.003,0,0.003,2.13,-0.12,2.1333776037,2.123,-0.15,2.1282925081,0.003,0,0.003,2.12,-0.15,2.1252999788
2021-02-08 10:30:00,1.9905,-0.13,1.9947406473,0.0105,0,0.0105,1.98,-0.13,1.9842630874,1.9805000000000001,-0.13,1.9847620134000001,0.0105,0,0.0105,1.97,-0.13,1.9742846806
2021-02-08 11:00:00,1.889,-0.04,1.889423457,0.019,0,0.019,1.87,-0.04,1.8704277586,1.879,-0.27,1.8982995022,0.019,0,0.019,1.8599999999999999,-0.27,1.8794946129
2021-02-08 11:30:00,1.7925,-0.14,1.7979589122,0.022500000000000003,0,0.022500000000000003,1.77,-0.14,1.7755280905,1.7825000000000002,-0.13,1.7872342460000001,0.022500000000000003,0,0.022500000000000003,1.76,-0.13,1.7647946056000001
2021-02-08 12:00:00,1.7755,-0.14,1.7810110191000001,0.025500000000000002,0,0.025500000000000002,1.75,-0.14,1.7555910686,1.7655,-0.13,1.7702797095,0.025500000000000002,0,0.025500000000000002,1.74,-0.13,1.7448495636999999
2021-02-08 12:30:00,1.8945,-0.14,1.8996658259,0.0245,0,0.0245,1.87,-0.14,1.8752333187999999,1.8845,-0.13,1.8889786261000001,0.0245,0,0.0245,1.8599999999999999,-0.13,1.8645374762
2021-02-08 13:00:00,1.834,-0.14,1.8393357497,0.024,0,0.024,1.81,-0.14,1.8154062906,1.824,-0.13,1.8286268072,0.024,0,0.024,1.8,-0.13,1.8046883387000001
2021-02-08 13:30:00,1.8785,-0.15,1.8844793047000001,0.0285,0,0.0285,1.85,-0.15,1.8560711193000001,1.8685,-0.13,1.8730168846000002,0.0285,0,0.0285,1.8399999999999999,-0.13,1.8445866746
2021-02-08 14:00:00,1.876,0.04,1.8764263908,0.026000000000000002,0,0.026000000000000002,1.85,0.04,1.8504323819000001,1.826,-0.33,1.8555796938,0.026000000000000002,0,0.026000000000000002,1.8,-0.33,1.83
2021-02-08 14:30:00,1.897,0.30000000000000004,1.9205751743000001,0.027,0,0.027,1.87,0.30000000000000004,1.8939112968,1.807,-0.55,1.8888485911,0.027,0,0.027,1.78,-0.55,1.8630351580000002
2021-02-08 15:00:00,1.9555,-0.15,1.9612445666,0.0055000000000000005,0,0.0055000000000000005,1.9500000000000002,-0.15,1.9557607216,1.9455,-0.16,1.9520681981,0.0055000000000000005,0,0.0055000000000000005,1.94,-0.16,1.9465867564
2021-02-08 15:30:00,2.043,0.2,2.0527661825,0.013000000000000001,0,0.013000000000000001,2.03,0.2,2.0398284242,1.953,-0.56,2.0317010115,0.013000000000000001,0,0.013000000000000001,1.94,-0.56,2.0192077654
2021-02-08 16:00:00,2.1635,-0.16,2.1694082719,0.0035,0,0.0035,2.16,-0.16,2.1659178193,2.1435,-0.25,2.1580297148,0.0035,0,0.0035,2.14,-0.25,2.154553318
2021-02-08 16:30:00,2.313,-0.03,2.3131945443,0.003,0,0.003,2.31,-0.03,2.310194797,2.263,-0.37,2.2930479716,0.003,0,0.003,2.26,-0.37,2.2900873346
2021-02-08 17:00:00,2.515,0.05,2.5154969688,0.005,0,0.005,2.51,0.05,2.5104979586000002,2.445,-0.53,2.5017843632,0.005,0,0.005,2.44,-0.53,2.4968980756
2021-02-08 17:30:00,2.6835,-0.24,2.694210877,0.0035,0,0.0035,2.68,-0.24,2.6907248094,2.6635,-0.24,2.6742909808,0.0035,0,0.0035,2.66,-0.24,2.6708051221
2021-02-08 18:00:00,2.8265000000000002,0.15,2.8304773891,0.006500000000000001,0,0.006500000000000001,2.8200000000000003,0.15,2.8239865439000003,2.7265,-0.62,2.7961048353,0.006500000000000001,0,0.006500000000000001,2.7199999999999998,-0.62,2.7897670154
2021-02-08 18:30:00,2.7880000000000003,0.02,2.7880717351,0.008,0,0.008,2.7800000000000002,0.02,2.7800719415,2.708,-0.52,2.7574742066,0.008,0,0.008,2.7,-0.52,2.7496181553
2021-02-08 19:00:00,2.697,-0.23,2.7067894266,0.017,0,0.017,2.68,-0.23,2.689851297,2.667,-0.28,2.6816578827,0.017,0,0.017,2.65,-0.28,2.6647513955
2021-02-08 19:30:00,2.5655,-0.27,2.5796686318,0.0155,0,0.0155,2.55,-0.27,2.5642542776,2.5455,-0.26,2.5587438813,0.0155,0,0.0155,2.5300000000000002,-0.26,2.5433245959
2021-02-08 20:00:00,2.428,-0.27,2.4429662298,0.018000000000000002,0,0.018000000000000002,2.41,-0.27,2.4250773184,2.408,-0.26,2.4219958712,0.018000000000000002,0,0.018000000000000002,2.39,-0.26,2.4041006634
2021-02-08 20:30:00,2.344,-0.27,2.3594990994,0.014,0,0.014,2.33,-0.27,2.3455916098,2.324,-0.26,2.3384986637000003,0.014,0,0.014,2.31,-0.26,2.3245859846
2021-02-08 21:00:00,2.2725,-0.19,2.2804289618,0.0125,0,0.0125,2.26,-0.19,2.267972663,2.2425,-0.28,2.2599128855,0.0125,0,0.0125,2.23,-0.28,2.2475097330000002
2021-02-08 21:30:00,2.2005,-0.16,2.2063091918,0.0105,0,0.0105,2.19,-0.16,2.1958369703,2.1705,-0.34,2.1969684226,0.0105,0,0.0105,2.16,-0.34,2.1865955273
2021-02-08 22:00:00,2.0985,-0.24,2.1121795023,0.0085,0,0.0085,2.09,-0.24,2.1037347742,2.0785,-0.24,2.0923102662,0.0085,0,0.0085,2.07,-0.24,2.0838665984
2021-02-08 22:30:00,1.9775,-0.23,1.9908305428,0.007500000000000001,0,0.007500000000000001,1.97,-0.23,1.9833809518,1.9575,-0.25,1.9733996681,0.007500000000000001,0,0.007500000000000001,1.9500000000000002,-0.25,1.9659603251000002
2021-02-08 23:00:00,1.888,-0.04,1.8884236813,0.008,0,0.008,1.88,-0.04,1.8804254838,1.838,-0.47000000000000003,1.8971410069,0.008,0,0.008,1.83,-0.47000000000000003,1.8893914364
2021-02-08 23:30:00,1.8505,-0.09,1.852687305,0.0105,0,0.0105,1.8399999999999999,-0.09,1.842199772,1.8105,-0.4,1.8541602547,0.0105,0,0.0105,1.8,-0.4,1.8439088915
2021-02-09 00:00:00,1.8479999999999999,-0.25,1.8648335046,0.008,0,0.008,1.8399999999999999,-0.25,1.8569060289000001,1.838,-0.24,1.853602978,0.008,0,0.008,1.83,-0.24,1.8456706098
2021-02-09 00:30:00,2.2095000000000002,-0.25,2.2235984912,0.0095,0,0.0095,2.2,-0.25,2.2141589825,2.1795,-0.33,2.2043412281,0.0095,0,0.0095,2.17,-0.33,2.1949487466
2021-02-09 01:00:00,2.336,-0.30000000000000004,2.3551849184,0.016,0,0.016,2.32,-0.30000000000000004,2.3393161394,2.316,-0.29,2.3340856882,0.016,0,0.016,2.3,-0.29,2.3182105168
2021-02-09 01:30:00,2.34,-0.30000000000000004,2.3591523902000002,0.02,0,0.02,2.32,-0.30000000000000004,2.3393161394,2.3,-0.33,2.3235533134,0.02,0,0.02,2.2800000000000002,-0.33,2.3037577998
2021-02-09 02:00:00,2.293,-0.31,2.3138601946,0.023,0,0.023,2.27,-0.31,2.2910696192,2.273,-0.30000000000000004,2.2927121494,0.023,0,0.023,2.25,-0.30000000000000004,2.2699118926
2021-02-09 02:30:00,2.2915,-0.31,2.3123737263,0.021500000000000002,0,0.021500000000000002,2.27,-0.31,2.2910696192,2.2715,-0.30000000000000004,2.2912250544,0.021500000000000002,0,0.021500000000000002,2.25,-0.30000000000000004,2.2699118926
2021-02-09 03:00:00,2.2605,-0.31,2.2816573472,0.0205,0,0.0205,2.24,-0.31,2.2613491548,2.2405,-0.30000000000000004,2.2604955762,0.0205,0,0.0205,2.22,-0.30000000000000004,2.2401785643
2021-02-09 03:30:00,2.2635,-0.30000000000000004,2.2832941663,0.0235,0,0.0235,2.24,-0.30000000000000004,2.26,2.2435,-0.30000000000000004,2.2634690742,0.0235,0,0.0235,2.22,-0.30000000000000004,2.2401785643
2021-02-09 04:00:00,2.212,-0.29,2.2309289545,0.022,0,0.022,2.19,-0.29,2.2091174708,2.202,-0.28,2.2197306143,0.022,0,0.022,2.18,-0.28,2.1979080963
2021-02-09 04:30:00,2.1455,-0.29,2.1650104503,0.025500000000000002,0,0.025500000000000002,2.12,-0.29,2.1397429752,2.1355,-0.28,2.1537781339,0.025500000000000002,0,0.025500000000000002,2.11,-0.28,2.1284971223999998
2021-02-09 05:00:00,2.06,-0.29,2.0803124765,0.03,0,0.03,2.03,-0.29,2.0506096654,2.05,-0.28,2.0690335908,0.03,0,0.03,2.02,-0.28,2.0393136099999998
2021-02-09 05:30:00,2.0855,-0.13,2.0895478578,0.025500000000000002,0,0.025500000000000002,2.06,-0.13,2.0640978659,2.0455,-0.4,2.0842433279,0.025500000000000002,0,0.025500000000000002,2.02,-0.4,2.0592231545
2021-02-09 06:00:00,2.211,0.17,2.2175258736,0.031,0,0.031,2.18,0.17,2.1866183938,2.101,-0.7000000000000001,2.2145430680000002,0.031,0,0.031,2.07,-0.7000000000000001,2.1851544568
2021-02-09 06:30:00,2.2995,-0.15,2.3043871745,0.029500000000000002,0,0.029500000000000002,2.27,-0.15,2.2749505489,2.2595,-0.29,2.2780342952,0.029500000000000002,0,0.029500000000000002,2.23,-0.29,2.2487774456
2021-02-09 07:00:00,2.351,-0.19,2.3586650886,0.031,0,0.031,2.32,-0.19,2.3277671705,2.331,-0.24,2.343322641,0.031,0,0.031,2.3,-0.24,2.3124878378
2021-02-09 07:30:00,2.31,-0.09,2.3117525819,0.03,0,0.03,2.2800000000000002,-0.09,2.2817756244,2.27,-0.32,2.2924441106,0.03,0,0.03,2.24,-0.32,2.2627416998
2021-02-09 08:00:00,2.3485,-0.18,2.3553879192,0.0285,0,0.0285,2.32,-0.18,2.3269722817,2.3285,-0.17,2.3346974643,0.0285,0,0.0285,2.3,-0.17,2.3062740514
2021-02-09 08:30:00,2.431,0.09,2.4326654106,0.031,0,0.031,2.4,0.09,2.4016869072,2.351,-0.43,2.3900002092,0.031,0,0.031,2.32,-0.43,2.3595126615
2021-02-09 09:00:00,2.4765,0.25,2.4890866297,0.026500000000000003,0,0.026500000000000003,2.45,0.25,2.4627220712,2.3665,-0.62,2.4463691974,0.026500000000000003,0,0.026500000000000003,2.34,-0.62,2.4207436874
2021-02-09 09:30:00,2.4605,0.28,2.4763804736,0.030500000000000003,0,0.030500000000000003,2.43,0.28,2.4460784942,2.3505000000000003,-0.6000000000000001,2.4258710291,0.030500000000000003,0,0.030500000000000003,2.32,-0.6000000000000001,2.3963305281
2021-02-09 10:00:00,2.43,0.28,2.4460784942,0.0,0,0.0,2.43,0.28,2.4460784942,2.32,-0.6000000000000001,2.3963305281,0.0,0,0.0,2.32,-0.6000000000000001,2.3963305281
2021-02-09 10:30:00,2.3435,0.30000000000000004,2.3626240179,0.0235,0,0.0235,2.32,0.30000000000000004,2.3393161394,2.2335,-0.58,2.3075793052,0.0235,0,0.0235,2.21,-0.58,2.2848413512
2021-02-09 11:00:00,2.423,0.28,2.4391246381,0.033,0,0.033,2.39,0.28,2.4063457773,2.313,-0.6000000000000001,2.3895541425,0.033,0,0.033,2.2800000000000002,-0.6000000000000001,2.3576259245
2021-02-09 11:30:00,2.457,0.28,2.47290295,0.027,0,0.027,2.43,0.28,2.4460784942,2.347,-0.6000000000000001,2.4224799277,0.027,0,0.027,2.32,-0.6000000000000001,2.3963305281
2021-02-09 12:00:00,2.4785,0.28,2.494265874,0.0285,0,0.0285,2.45,0.28,2.4659480934999998,2.3585000000000003,-0.6000000000000001,2.4336232761,0.0285,0,0.0285,2.33,-0.6000000000000001,2.4060133
2021-02-09 12:30:00,2.4845,-0.04,2.4848219755,0.0345,0,0.0345,2.45,-0.04,2.4503265089,2.4245,-0.27,2.4394877024,0.0345,0,0.0345,2.39,-0.27,2.4052026941999998
2021-02-09 13:00:00,2.513,-0.17,2.518743536,0.013000000000000001,0,0.013000000000000001,2.5,-0.17,2.5057733337,2.493,-0.16,2.4981290999,0.013000000000000001,0,0.013000000000000001,2.48,-0.16,2.4851559307
2021-02-09 13:30:00,2.531,-0.19,2.5381215495,0.011,0,0.011,2.52,-0.19,2.5271525478,2.511,-0.18,2.5174433459000003,0.011,0,0.011,2.5,-0.18,2.5064716236
2021-02-09 14:00:00,2.4565,-0.17,2.4623753268,0.036500000000000005,0,0.036500000000000005,2.42,-0.17,2.425963726,2.4365,-0.17,2.4424234379,0.036500000000000005,0,0.036500000000000005,2.4,-0.17,2.4060133
2021-02-09 14:30:00,2.503,-0.17,2.5087664299,0.033,0,0.033,2.47,-0.17,2.4758432907,2.473,-0.17,2.4788362189,0.033,0,0.033,2.44,-0.17,2.4459149617
2021-02-09 15:00:00,2.533,-0.17,2.5386982885,0.013000000000000001,0,0.013000000000000001,2.52,-0.17,2.5257276179,2.513,-0.17,2.518743536,0.013000000000000001,0,0.013000000000000001,2.5,-0.17,2.5057733337
2021-02-09 15:30:00,2.54,-0.19,2.5470963860999998,0.0,0,0.0,2.54,-0.19,2.5470963860999998,2.52,-0.18,2.5264203926,0.0,0,0.0,2.52,-0.18,2.5264203926
2021-02-09 16:00:00,2.71,0.76,2.814551474,0.0,0,0.0,2.71,0.76,2.814551474,2.49,-1.12,2.7302930246,0.0,0,0.0,2.49,-1.12,2.7302930246
2021-02-09 16:30:00,2.674,-0.15,2.6782038757,0.024,0,0.024,2.65,-0.15,2.654241888,2.644,-0.25,2.6557929136,0.024,0,0.024,2.62,-0.25,2.631900454
2021-02-09 17:00:00,2.8120000000000003,0.30000000000000004,2.8279575669,0.032,0,0.032,2.7800000000000002,0.30000000000000004,2.7961401968,2.692,-0.73,2.7892228308,0.032,0,0.032,2.66,-0.73,2.7583509566
2021-02-09 17:30:00,2.8615,-0.17,2.8665453511,0.0315,0,0.0315,2.83,-0.17,2.8351014091,2.8215,-0.32,2.8395883945,0.0315,0,0.0315,2.79,-0.32,2.8082912954
2021-02-09 18:00:00,2.8405,-0.26,2.8523744933,0.030500000000000003,0,0.030500000000000003,2.81,-0.26,2.8220028349,2.8205,-0.25,2.8315579191999998,0.030500000000000003,0,0.030500000000000003,2.79,-0.25,2.8011783235000003
2021-02-09 18:30:00,2.8905000000000003,-0.24,2.9004465604,0.0205,0,0.0205,2.87,-0.24,2.8800173611,2.8605,-0.26,2.8722918114000002,0.0205,0,0.0205,2.84,-0.26,2.8518765752
2021-02-09 19:00:00,2.778,-0.19,2.7844898994,0.028,0,0.028,2.75,-0.19,2.756555822,2.738,-0.39,2.7656362740000002,0.028,0,0.028,2.71,-0.39,2.7379189177
2021-02-09 19:30:00,2.6995,-0.03,2.6996666924,0.029500000000000002,0,0.029500000000000002,2.67,-0.03,2.670168534,2.6195,-0.5,2.6667921273,0.029500000000000002,0,0.029500000000000002,2.59,-0.5,2.6378210705000003
2021-02-09 20:00:00,2.568,-0.27,2.582154914,0.028,0,0.028,2.54,-0.27,2.554310083,2.548,-0.30000000000000004,2.5656001247,0.028,0,0.028,2.52,-0.30000000000000004,2.5377943179
2021-02-09 20:30:00,2.448,-0.27,2.4628446967,0.028,0,0.028,2.42,-0.27,2.4350154004,2.438,-0.27,2.4529052163,0.028,0,0.028,2.41,-0.27,2.4250773184
2021-02-09 21:00:00,2.4075,-0.25,2.4204454652000003,0.0275,0,0.0275,2.38,-0.25,2.3930942313,2.3875,-0.25,2.4005533216,0.0275,0,0.0275,2.36,-0.25,2.3732045845
2021-02-09 21:30:00,2.3355,0.05,2.336035156,0.025500000000000002,0,0.025500000000000002,2.31,0.05,2.3105410622,2.2555,-0.55,2.3215900263,0.025500000000000002,0,0.025500000000000002,2.23,-0.55,2.296823894
2021-02-09 22:00:00,2.2145,0.2,2.2235130425,0.0245,0,0.0245,2.19,0.2,2.1991134577,2.1045,-0.68,2.2116329374,0.0245,0,0.0245,2.08,-0.68,2.1883326987
2021-02-09 22:30:00,2.0625,-0.08,2.064050932,0.022500000000000003,0,0.022500000000000003,2.04,-0.08,2.0415680248,2.0225,-0.37,2.0560657212,0.022500000000000003,0,0.022500000000000003,2.0,-0.37,2.0339370688
2021-02-09 23:00:00,1.9635,-0.22,1.975786489,0.0235,0,0.0235,1.94,-0.22,1.9524343779,1.9535,-0.21,1.9647550102,0.0235,0,0.0235,1.9300000000000002,-0.21,1.9413912537
2021-02-09 23:30:00,1.9425,-0.2,1.9527688675000001,0.022500000000000003,0,0.022500000000000003,1.92,-0.2,1.9303885619,1.9225,-0.24,1.9374225791000002,0.022500000000000003,0,0.022500000000000003,1.9,-0.24,1.9150979087
2021-02-10 00:00:00,1.964,-0.09,1.9660610367,0.024,0,0.024,1.94,-0.09,1.9420865068,1.924,-0.35000000000000003,1.9555756186000002,0.024,0,0.024,1.9,-0.35000000000000003,1.9319679086
2021-02-10 00:30:00,2.3145,-0.27,2.3301953244,0.0245,0,0.0245,2.29,-0.27,2.3058620947,2.2945,-0.23,2.3059987533,0.0245,0,0.0245,2.27,-0.23,2.2816222299
2021-02-10 01:00:00,2.4355,0.04,2.4358284525,0.025500000000000002,0,0.025500000000000002,2.41,0.04,2.4103319273,2.3555,-0.62,2.4357299214,0.025500000000000002,0,0.025500000000000002,2.33,-0.62,2.4110785968
2021-02-10 01:30:00,2.4335,0.01,2.4335205465,0.0235,0,0.0235,2.41,0.01,2.4100207468,2.3635,-0.58,2.4336253307,0.0235,0,0.0235,2.34,-0.58,2.4108089928
2021-02-10 02:00:00,2.393,-0.29,2.4105080377,0.023,0,0.023,2.37,-0.29,2.387676695,2.373,-0.28,2.3894620734,0.023,0,0.023,2.35,-0.28,2.3666220653
2021-02-10 02:30:00,2.393,-0.28,2.4093254243,0.023,0,0.023,2.37,-0.28,2.3864827676,2.373,-0.27,2.3883109094,0.023,0,0.023,2.35,-0.27,2.3654597862
2021-02-10 03:00:00,2.3915,-0.28,2.4078355945,0.021500000000000002,0,0.021500000000000002,2.37,-0.28,2.3864827676,2.3715,-0.27,2.3868205316,0.021500000000000002,0,0.021500000000000002,2.35,-0.27,2.3654597862
2021-02-10 03:30:00,2.372,-0.26,2.3862070321,0.022,0,0.022,2.35,-0.26,2.3643392312,2.352,-0.26,2.3663271118,0.022,0,0.022,2.33,-0.26,2.3444615587
2021-02-10 04:00:00,2.3395,-0.26,2.3539031947,0.0195,0,0.0195,2.32,-0.26,2.334523506,2.3295,-0.26,2.3439646435,0.0195,0,0.0195,2.31,-0.26,2.3245859846
2021-02-10 04:30:00,2.289,-0.26,2.3037189499,0.019,0,0.019,2.27,-0.26,2.2848413512,2.279,-0.26,2.2937831197,0.019,0,0.019,2.26,-0.26,2.2749065915
2021-02-10 05:00:00,2.207,-0.25,2.22111436,0.017,0,0.017,2.19,-0.25,2.2042232192,2.187,-0.28,2.2048512421,0.017,0,0.017,2.17,-0.28,2.1879899451
2021-02-10 05:30:00,2.1645,-0.28,2.1825352803999998,0.0145,0,0.0145,2.15,-0.28,2.1681558985000002,2.1545,-0.27,2.1713521709,0.0145,0,0.0145,2.14,-0.27,2.156965461
2021-02-10 06:00:00,2.246,-0.21,2.2557960901,0.006,0,0.006,2.24,-0.21,2.2498222152,2.206,-0.36,2.2351814244,0.006,0,0.006,2.2,-0.36,2.2292599669
2021-02-10 06:30:00,2.348,-0.17,2.3541461297,0.008,0,0.008,2.34,-0.17,2.346167087,2.318,-0.35000000000000003,2.3442747279000002,0.008,0,0.008,2.31,-0.35000000000000003,2.3363646976
2021-02-10 07:00:00,2.4375,-0.01,2.4375205127,0.007500000000000001,0,0.007500000000000001,2.43,-0.01,2.430020576,2.3775,-0.48,2.4254703152,0.007500000000000001,0,0.007500000000000001,2.37,-0.48,2.4181191038
2021-02-10 07:30:00,2.3965,-0.17,2.4025220603,0.006500000000000001,0,0.006500000000000001,2.39,-0.17,2.396038397,2.3765,-0.26,2.3906802902,0.006500000000000001,0,0.006500000000000001,2.37,-0.26,2.3842189497
2021-02-10 08:00:00,2.3945,-0.12,2.3975050052,0.0045000000000000005,0,0.0045000000000000005,2.39,-0.12,2.3930106561,2.3545,-0.31,2.3748200458,0.0045000000000000005,0,0.0045000000000000005,2.35,-0.31,2.3703586227
2021-02-10 08:30:00,2.5335,0.04,2.533815749,0.0035,0,0.0035,2.5300000000000002,0.04,2.5303161858000003,2.4635,-0.41000000000000003,2.4973850824,0.0035,0,0.0035,2.46,-0.41000000000000003,2.4939326374
2021-02-10 09:00:00,2.5035,-0.19,2.5106995539,0.0035,0,0.0035,2.5,-0.19,2.5072096043,2.4835000000000003,-0.18,2.490014508,0.0035,0,0.0035,2.48,-0.18,2.4865236777
2021-02-10 09:30:00,2.5015,-0.22,2.5111555607,0.0015,0,0.0015,2.5,-0.22,2.5096613317000003,2.4815,-0.21,2.4903699022,0.0015,0,0.0015,2.48,-0.21,2.4888752480000003
2021-02-10 10:00:00,2.442,-0.2,2.4501763202,0.002,0,0.002,2.44,-0.2,2.4481829997,2.422,-0.21,2.4310869997,0.002,0,0.002,2.42,-0.21,2.4290944815
2021-02-10 10:30:00,2.38,-0.23,2.3910876186,0.0,0,0.0,2.38,-0.23,2.3910876186,2.36,-0.22,2.3702320561,0.0,0,0.0,2.36,-0.22,2.3702320561
2021-02-10 11:00:00,2.38,0.19,2.3875719884,0.0,0,0.0,2.38,0.19,2.3875719884,2.29,-0.62,2.3724459952,0.0,0,0.0,2.29,-0.62,2.3724459952
2021-02-10 11:30:00,2.38,-0.15,2.384722206,0.0,0,0.0,2.38,-0.15,2.384722206,2.36,-0.23,2.3711811403,0.0,0,0.0,2.36,-0.23,2.3711811403
2021-02-10 12:00:00,2.4205,-0.21,2.4295926099000003,0.0005,0,0.0005,2.42,-0.21,2.4290944815,2.4005,-0.21,2.4096680788000002,0.0005,0,0.0005,2.4,-0.21,2.4091699815
2021-02-10 12:30:00,2.4815,-0.21,2.4903699022,0.0015,0,0.0015,2.48,-0.21,2.4888752480000003,2.4615,-0.21,2.4704417115,0.0015,0,0.0015,2.46,-0.21,2.468947144
2021-02-10 13:00:00,2.453,-0.19,2.4603473332,0.003,0,0.003,2.45,-0.19,2.457356303,2.433,-0.23,2.443847172,0.003,0,0.003,2.43,-0.23,2.440860504
2021-02-10 13:30:00,2.3845,-0.2,2.3928728027,0.0045000000000000005,0,0.0045000000000000005,2.38,-0.2,2.3883885781,2.3745,-0.2,2.3829079399,0.0045000000000000005,0,0.0045000000000000005,2.37,-0.2,2.3784238478
2021-02-10 14:00:00,2.254,-0.2,2.2628557179,0.004,0,0.004,2.25,-0.2,2.2588713996,2.234,-0.2,2.2429346847,0.004,0,0.004,2.23,-0.2,2.2389506471
2021-02-10 14:30:00,2.2245,0.02,2.224589906,0.0045000000000000005,0,0.0045000000000000005,2.22,0.02,2.2200900883,2.1645,-0.42,2.2048719351,0.0045000000000000005,0,0.0045000000000000005,2.16,-0.42,2.2004544985
2021-02-10 15:00:00,2.2955,0.22,2.3060182675,0.0055000000000000005,0,0.0055000000000000005,2.29,0.22,2.3005434141,2.1855,-0.65,2.2801118942,0.0055000000000000005,0,0.0055000000000000005,2.18,-0.65,2.2748406538
2021-02-10 15:30:00,2.3529999999999998,0.03,2.3531912374,0.003,0,0.003,2.35,0.03,2.3501914816,2.273,-0.49,2.3252159040000002,0.003,0,0.003,2.27,-0.49,2.3222833591
2021-02-10 16:00:00,2.4615,0.24,2.4731725071,0.0015,0,0.0015,2.46,0.24,2.4716795909,2.3515,-0.68,2.4478464515000002,0.0015,0,0.0015,2.35,-0.68,2.4464055265
2021-02-10 16:30:00,2.5145,0.02,2.5145795374,0.0045000000000000005,0,0.0045000000000000005,2.51,0.02,2.51007968,2.4445,-0.46,2.4874043198,0.0045000000000000005,0,0.0045000000000000005,2.44,-0.46,2.4829820781
2021-02-10 17:00:00,2.6725,0.03,2.6726683764,0.0025,0,0.0025,2.67,0.03,2.670168534,2.5925000000000002,-0.53,2.6461209817,0.0025,0,0.0025,2.59,-0.53,2.6436716891
2021-02-10 17:30:00,2.753,-0.26,2.7652502599,0.003,0,0.003,2.75,-0.26,2.7622635645,2.733,-0.26,2.7453395054,0.003,0,0.003,2.73,-0.26,2.7423530043
2021-02-10 18:00:00,2.8345000000000002,-0.26,2.846399524,0.0045000000000000005,0,0.0045000000000000005,2.83,-0.26,2.8419183662,2.8045,-0.26,2.8165262736,0.0045000000000000005,0,0.0045000000000000005,2.8,-0.26,2.8120455187999998
2021-02-10 18:30:00,2.9145000000000003,-0.21,2.9220558260000002,0.0045000000000000005,0,0.0045000000000000005,2.91,-0.21,2.9175674798999998,2.8745000000000003,-0.33,2.8933804192,0.0045000000000000005,0,0.0045000000000000005,2.87,-0.33,2.888909829
2021-02-10 19:00:00,2.7560000000000002,-0.09,2.7574691295,0.006,0,0.006,2.75,-0.09,2.7514723331,2.696,-0.41000000000000003,2.7269976164000003,0.006,0,0.006,2.69,-0.41000000000000003,2.7210659676
2021-02-10 19:30:00,2.644,-0.22,2.6531370112,0.004,0,0.004,2.64,-0.22,2.6491508073,2.604,-0.34,2.626102816,0.004,0,0.004,2.6,-0.34,2.6221365334
2021-02-10 20:00:00,2.5065,-0.25,2.5189367301,0.006500000000000001,0,0.006500000000000001,2.5,-0.25,2.5124689053,2.4865,-0.26,2.5000564494,0.006500000000000001,0,0.006500000000000001,2.48,-0.26,2.493591787
2021-02-10 20:30:00,2.3695,-0.26,2.3837219322,0.0095,0,0.0095,2.36,-0.26,2.3742788379,2.3495,-0.25,2.3627632658,0.0095,0,0.0095,2.34,-0.25,2.3533168083
2021-02-10 21:00:00,2.295,-0.28,2.3120175172,0.005,0,0.005,2.29,-0.28,2.307054399,2.275,-0.27,2.2909659534999998,0.005,0,0.005,2.27,-0.27,2.2860008749
2021-02-10 21:30:00,2.229,-0.24,2.24188336,0.009000000000000001,0,0.009000000000000001,2.22,-0.24,2.2329352879,2.209,-0.24,2.2219993249,0.009000000000000001,0,0.009000000000000001,2.2,-0.24,2.213052191
2021-02-10 22:00:00,2.1715,-0.26,2.187009888,0.0115,0,0.0115,2.16,-0.26,2.1755918735,2.1515,-0.25,2.1659760502,0.0115,0,0.0115,2.14,-0.25,2.154553318
2021-02-10 22:30:00,2.05,-0.24,2.064000969,0.01,0,0.01,2.04,-0.24,2.0540691322,2.04,-0.24,2.0540691322,0.01,0,0.01,2.03,-0.24,2.0441379601
2021-02-10 23:00:00,1.9545,-0.22,1.966842711,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,-0.22,1.9623710149,1.9344999999999999,-0.24,1.9493307185000002,0.0045000000000000005,0,0.0045000000000000005,1.9300000000000002,-0.24,1.9448650339
2021-02-10 23:30:00,1.905,-0.08,1.9066790501000002,0.015,0,0.015,1.8900000000000001,-0.08,1.891692364,1.865,-0.4,1.9074131697,0.015,0,0.015,1.85,-0.4,1.8927493230999999
2021-02-11 00:00:00,1.8995000000000002,0.14,1.9046522649000002,0.0095,0,0.0095,1.8900000000000001,0.14,1.8951780919,1.8295,-0.62,1.9317013874,0.0095,0,0.0095,1.82,-0.62,1.9227064258
2021-02-11 00:30:00,2.258,-0.24,2.2707188288999998,0.018000000000000002,0,0.018000000000000002,2.24,-0.24,2.2528204545,2.238,-0.31,2.2593680532000002,0.018000000000000002,0,0.018000000000000002,2.22,-0.31,2.2415396494
2021-02-11 01:00:00,2.3715,-0.29,2.389165597,0.021500000000000002,0,0.021500000000000002,2.35,-0.29,2.3678260071,2.3515,-0.28,2.3681115366,0.021500000000000002,0,0.021500000000000002,2.33,-0.28,2.3467637291
2021-02-11 01:30:00,2.3735,-0.27,2.3888077047,0.0235,0,0.0235,2.35,-0.27,2.3654597862,2.3535,-0.27,2.3689369451,0.0235,0,0.0235,2.33,-0.27,2.3455916098
2021-02-11 02:00:00,2.372,-0.27,2.3873173229,0.022,0,0.022,2.35,-0.27,2.3654597862,2.352,-0.27,2.3674467259,0.022,0,0.022,2.33,-0.27,2.3455916098
2021-02-11 02:30:00,2.357,-0.27,2.3724141713,0.027,0,0.027,2.33,-0.27,2.3455916098,2.337,-0.27,2.3525452174,0.027,0,0.027,2.31,-0.27,2.3257256932
2021-02-11 03:00:00,2.3115,-0.24,2.3239260423,0.0315,0,0.0315,2.2800000000000002,-0.24,2.2925967809,2.2915,-0.28,2.3085433178,0.0315,0,0.0315,2.26,-0.28,2.2772790782
2021-02-11 03:30:00,2.2925,-0.26,2.3071966214,0.0325,0,0.0325,2.26,-0.26,2.2749065915,2.2725,-0.25,2.2862100188,0.0325,0,0.0325,2.24,-0.25,2.2539077177
2021-02-11 04:00:00,2.245,-0.26,2.260005531,0.035,0,0.035,2.21,-0.26,2.2252415599,2.225,-0.25,2.2390008933,0.035,0,0.035,2.19,-0.25,2.2042232192
2021-02-11 04:30:00,2.224,-0.26,2.2391462659,0.034,0,0.034,2.19,-0.26,2.2053797859,2.204,-0.25,2.2181334495,0.034,0,0.034,2.17,-0.25,2.1843534513
2021-02-11 05:00:00,2.176,-0.26,2.19147804,0.036000000000000004,0,0.036000000000000004,2.14,-0.26,2.1557365331,2.156,-0.25,2.1704460371,0.036000000000000004,0,0.036000000000000004,2.12,-0.25,2.134689673
2021-02-11 05:30:00,2.187,-0.26,2.2024007356,0.017,0,0.017,2.17,-0.26,2.185520533,2.177,-0.25,2.1913076005,0.017,0,0.017,2.16,-0.25,2.1744194628
2021-02-11 06:00:00,2.2,-0.26,2.215310362,0.0,0,0.0,2.2,-0.26,2.215310362,2.18,-0.25,2.1942880394,0.0,0,0.0,2.18,-0.25,2.1942880394
2021-02-11 06:30:00,2.3165,0.16,2.3220190029,0.0165,0,0.0165,2.3,0.16,2.3055585007,2.2165,-0.64,2.3070483848,0.0165,0,0.0165,2.2,-0.64,2.2912005587
2021-02-11 07:00:00,2.379,-0.07,2.3800296217,0.039,0,0.039,2.34,-0.07,2.3410467744,2.319,-0.43,2.3585294147,0.039,0,0.039,2.2800000000000002,-0.43,2.3201939574
2021-02-11 07:30:00,2.3275,-0.24,2.3398410737,0.0375,0,0.0375,2.29,-0.24,2.3025420734,2.3175,-0.23,2.3288851946999998,0.0375,0,0.0375,2.2800000000000002,-0.23,2.2915715132
2021-02-11 08:00:00,2.3575,-0.22,2.3677428598,0.0275,0,0.0275,2.33,-0.22,2.3403632197,2.3475,-0.21,2.3568742542,0.0275,0,0.0275,2.32,-0.21,2.3294849216
2021-02-11 08:30:00,2.4525,0.13,2.455943047,0.0025,0,0.0025,2.45,0.13,2.4534465554000002,2.3725,-0.56,2.437694864,0.0025,0,0.0025,2.37,-0.56,2.4352617929
2021-02-11 09:00:00,2.444,-0.15,2.448598783,0.034,0,0.034,2.41,-0.15,2.4146635376,2.414,-0.24,2.4259010697,0.034,0,0.034,2.38,-0.24,2.3920702331
2021-02-11 09:30:00,2.3955,-0.21,2.4046871418,0.035500000000000004,0,0.035500000000000004,2.36,-0.21,2.3693247983,2.3755,-0.2,2.3839044128999998,0.035500000000000004,0,0.035500000000000004,2.34,-0.2,2.348531456
2021-02-11 10:00:00,2.388,-0.21,2.3972158851,0.028,0,0.028,2.36,-0.21,2.3693247983,2.368,-0.2,2.3764309374,0.028,0,0.028,2.34,-0.2,2.348531456
2021-02-11 10:30:00,2.3615,-0.21,2.3708188986,0.0015,0,0.0015,2.36,-0.21,2.3693247983,2.3415,-0.2,2.3500260105,0.0015,0,0.0015,2.34,-0.2,2.348531456
2021-02-11 11:00:00,2.3605,-0.19,2.3681343395,0.030500000000000003,0,0.030500000000000003,2.33,-0.19,2.3377339455,2.3405,-0.18,2.3474113934,0.030500000000000003,0,0.030500000000000003,2.31,-0.18,2.3170023738
2021-02-11 11:30:00,2.394,-0.19,2.401527847,0.034,0,0.034,2.36,-0.19,2.3676359517,2.384,-0.18,2.3907856449000002,0.034,0,0.034,2.35,-0.18,2.3568835355
2021-02-11 12:00:00,2.3875,-0.17,2.393544704,0.0275,0,0.0275,2.36,-0.17,2.3661149592,2.3775,-0.17,2.383570064,0.0275,0,0.0275,2.35,-0.17,2.3561409126
2021-02-11 12:30:00,2.38,-0.2,2.3883885781,0.0,0,0.0,2.38,-0.2,2.3883885781,2.37,-0.19,2.3776038358,0.0,0,0.0,2.37,-0.19,2.3776038358
2021-02-11 13:00:00,2.45,-0.2,2.4581497107,0.0,0,0.0,2.45,-0.2,2.4581497107,2.43,-0.19,2.4374166651999998,0.0,0,0.0,2.43,-0.19,2.4374166651999998
2021-02-11 13:30:00,2.4105,-0.2,2.4187828034,0.0205,0,0.0205,2.39,-0.2,2.3983536020000003,2.3905,-0.19,2.3980388341,0.0205,0,0.0205,2.37,-0.19,2.3776038358
2021-02-11 14:00:00,2.3075,-0.19,2.3153091046,0.0375,0,0.0375,2.27,-0.19,2.2779376638,2.2875,-0.23,2.2990337644,0.0375,0,0.0375,2.25,-0.23,2.2617250053999998
2021-02-11 14:30:00,2.3045,-0.19,2.3123192362,0.0345,0,0.0345,2.27,-0.19,2.2779376638,2.2945,-0.18,2.3015495324,0.0345,0,0.0345,2.26,-0.18,2.2671568098
2021-02-11 15:00:00,2.324,-0.2,2.3325899768,0.034,0,0.034,2.29,-0.2,2.2987170335,2.314,-0.18,2.3209903059,0.034,0,0.034,2.2800000000000002,-0.18,2.2870942263
2021-02-11 15:30:00,2.3515,-0.22,2.3617688816,0.0315,0,0.0315,2.32,-0.22,2.3304076897,2.3315,-0.22,2.3418565819,0.0315,0,0.0315,2.3,-0.22,2.3104977819
2021-02-11 16:00:00,2.4135,-0.22,2.4235061894,0.0135,0,0.0135,2.4,-0.22,2.4100622399000002,2.3935,-0.22,2.4035894512000002,0.0135,0,0.0135,2.38,-0.22,2.390146439
2021-02-11 16:30:00,2.55,-0.09,2.551587741,0.0,0,0.0,2.55,-0.09,2.551587741,2.49,-0.41000000000000003,2.5235292746,0.0,0,0.0,2.49,-0.41000000000000003,2.5235292746
2021-02-11 17:00:00,2.6785,0.17,2.6838893886,0.0285,0,0.0285,2.65,0.17,2.6554472316,2.5585,-0.71,2.6551877994,0.0285,0,0.0285,2.5300000000000002,-0.71,2.6277366687
2021-02-11 17:30:00,2.8475,0.15,2.851448097,0.0375,0,0.0375,2.81,0.15,2.8140007107000002,2.7475,-0.64,2.821055875,0.0375,0,0.0375,2.71,-0.64,2.7845466417
2021-02-11 18:00:00,2.907,0.25,2.9177301109,0.037,0,0.037,2.87,0.25,2.8808679248,2.777,-0.78,2.8844633816,0.037,0,0.037,2.74,-0.78,2.8488594209
2021-02-11 18:30:00,2.938,0.25,2.9486173031,0.018000000000000002,0,0.018000000000000002,2.92,0.25,2.9306825144,2.808,-0.78,2.914320504,0.018000000000000002,0,0.018000000000000002,2.79,-0.78,2.8969811873999998
2021-02-11 19:00:00,2.85,0.1,2.8517538463000003,0.0,0,0.0,2.85,0.1,2.8517538463000003,2.75,-0.64,2.8234907473,0.0,0,0.0,2.75,-0.64,2.8234907473
2021-02-11 19:30:00,2.656,-0.27,2.6696883713,0.026000000000000002,0,0.026000000000000002,2.63,-0.27,2.6438229895000003,2.636,-0.27,2.6497916899,0.026000000000000002,0,0.026000000000000002,2.61,-0.27,2.6239283527
2021-02-11 20:00:00,2.5055,-0.2,2.5134697631,0.035500000000000004,0,0.035500000000000004,2.47,-0.2,2.4780839372,2.4755000000000003,-0.30000000000000004,2.4936118884000003,0.035500000000000004,0,0.035500000000000004,2.44,-0.30000000000000004,2.458373446
2021-02-11 20:30:00,2.367,-0.12,2.3700398731,0.037,0,0.037,2.33,-0.12,2.3330880823,2.327,-0.36,2.3546823565,0.037,0,0.037,2.29,-0.36,2.3181242417
2021-02-11 21:00:00,2.2984999999999998,-0.23,2.3099788419,0.0385,0,0.0385,2.26,-0.23,2.271673392,2.2785,-0.23,2.2900790925,0.0385,0,0.0385,2.24,-0.23,2.2517770759999998
2021-02-11 21:30:00,2.201,-0.21,2.2109954772,0.031,0,0.031,2.17,-0.21,2.1801376103,2.181,-0.23,2.1930939332,0.031,0,0.031,2.15,-0.23,2.1622673285
2021-02-11 22:00:00,2.134,-0.23,2.1463587771,0.004,0,0.004,2.13,-0.23,2.1423818521,2.124,-0.23,2.136416626,0.004,0,0.004,2.12,-0.23,2.1324399171
2021-02-11 22:30:00,2.0465,-0.24,2.0605247511,0.036500000000000005,0,0.036500000000000005,2.01,-0.24,2.0242776489,2.0365,-0.23,2.0494468156,0.036500000000000005,0,0.036500000000000005,2.0,-0.23,2.0131815616
2021-02-11 23:00:00,1.9555,-0.24,1.9701726447,0.035500000000000004,0,0.035500000000000004,1.92,-0.24,1.9349418595999999,1.9455,-0.23,1.9590483021,0.035500000000000004,0,0.035500000000000004,1.9100000000000001,-0.23,1.9237983262
2021-02-11 23:30:00,1.937,-0.23,1.9506073413,0.027,0,0.027,1.9100000000000001,-0.23,1.9237983262,1.927,-0.21,1.9384088836000002,0.027,0,0.027,1.9,-0.21,1.9115700353
2021-02-12 00:00:00,1.935,-0.23,1.9486213075,0.005,0,0.005,1.9300000000000002,-0.23,1.9436563482,1.925,-0.21,1.9364206671000002,0.005,0,0.005,1.92,-0.21,1.9314502323
2021-02-12 00:30:00,2.2705,-0.2,2.2792916114,0.0405,0,0.0405,2.23,-0.2,2.2389506471,2.2405,-0.34,2.2661509769,0.0405,0,0.0405,2.2,-0.34,2.2261176968
2021-02-12 01:00:00,2.3795,-0.29,2.3971066413,0.0395,0,0.0395,2.34,-0.29,2.3579016095,2.3595,-0.28,2.3760556075,0.0395,0,0.0395,2.32,-0.28,2.336835467
2021-02-12 01:30:00,2.377,-0.29,2.3946250228,0.017,0,0.017,2.36,-0.29,2.3777510383,2.357,-0.28,2.373573045,0.017,0,0.017,2.34,-0.28,2.3566925977
2021-02-12 02:00:00,2.374,-0.27,2.3893045013,0.014,0,0.014,2.36,-0.27,2.375394704,2.354,-0.32,2.3756506477,0.014,0,0.014,2.34,-0.32,2.3617789905
2021-02-12 02:30:00,2.344,-0.29,2.361871292,0.034,0,0.034,2.31,-0.29,2.3281322986,2.334,-0.28,2.3507352041000003,0.034,0,0.034,2.3,-0.28,2.3169807941
2021-02-12 03:00:00,2.329,-0.29,2.3469855134,0.039,0,0.039,2.29,-0.29,2.3082894099,2.309,-0.28,2.3259150887,0.039,0,0.039,2.27,-0.28,2.2872035327
2021-02-12 03:30:00,2.3265000000000002,-0.27,2.3421149096000002,0.036500000000000005,0,0.036500000000000005,2.29,-0.27,2.3058620947,2.3064999999999998,-0.27,2.3222493944,0.036500000000000005,0,0.036500000000000005,2.27,-0.27,2.2860008749
2021-02-12 04:00:00,2.2545,-0.27,2.2706101052,0.0145,0,0.0145,2.24,-0.27,2.2562136424,2.2345,-0.27,2.2507532628,0.0145,0,0.0145,2.22,-0.27,2.2363586474
2021-02-12 04:30:00,2.235,-0.27,2.251249653,0.015,0,0.015,2.22,-0.27,2.2363586474,2.215,-0.27,2.2313953034,0.015,0,0.015,2.2,-0.27,2.2165062599
2021-02-12 05:00:00,2.148,-0.27,2.1649027692,0.038,0,0.038,2.11,-0.27,2.1272047386,2.128,-0.27,2.1450603721,0.038,0,0.038,2.09,-0.27,2.1073680267
2021-02-12 05:30:00,2.227,0.14,2.2313961997,0.037,0,0.037,2.19,0.14,2.1944703233,2.127,-0.64,2.221199901,0.037,0,0.037,2.09,-0.64,2.1857950499
2021-02-12 06:00:00,2.2285,0.17,2.2349747761,0.0285,0,0.0285,2.2,0.17,2.2065584062,2.1185,-0.7000000000000001,2.2311526729,0.0285,0,0.0285,2.09,-0.7000000000000001,2.2041097976
2021-02-12 06:30:00,2.3115,-0.17,2.3177429215,0.0015,0,0.0015,2.31,-0.17,2.3162469644,2.2715,-0.32,2.2939294344,0.0015,0,0.0015,2.27,-0.32,2.2924441106
2021-02-12 07:00:00,2.302,-0.23,2.3134614758,0.032,0,0.032,2.27,-0.23,2.2816222299,2.282,-0.22,2.2925802058,0.032,0,0.032,2.25,-0.22,2.2607299706
2021-02-12 07:30:00,2.294,0.15,2.2988988668,0.034,0,0.034,2.26,0.15,2.264972406,2.194,-0.58,2.2693690753,0.034,0,0.034,2.16,-0.58,2.2365151464
2021-02-12 08:00:00,2.325,0.11,2.327600696,0.035,0,0.035,2.29,0.11,2.2926403992,2.235,-0.52,2.2946949688,0.035,0,0.035,2.2,-0.52,2.2606193842
2021-02-12 08:30:00,2.3915,-0.2,2.3998483806,0.0315,0,0.0315,2.36,-0.2,2.3684594149000002,2.3715,-0.19,2.3790990417,0.0315,0,0.0315,2.34,-0.19,2.3477010031
2021-02-12 09:00:00,2.41,-0.11,2.4125090673000003,0.0,0,0.0,2.41,-0.11,2.4125090673000003,2.37,-0.27,2.3853301658,0.0,0,0.0,2.37,-0.27,2.3853301658
2021-02-12 09:30:00,2.3305,-0.19,2.3382322917,0.0005,0,0.0005,2.33,-0.19,2.3377339455,2.3105,-0.19,2.3182989993,0.0005,0,0.0005,2.31,-0.19,2.3178006817
2021-02-12 10:00:00,2.2365,-0.14,2.2408775625,0.036500000000000005,0,0.036500000000000005,2.2,-0.14,2.2044500448,2.2165,-0.19,2.2246285645,0.036500000000000005,0,0.036500000000000005,2.18,-0.19,2.1882641522
2021-02-12 10:30:00,2.1355,-0.19,2.1439356917,0.035500000000000004,0,0.035500000000000004,2.1,-0.19,2.1085777197,2.1155,-0.19,2.1240151247,0.035500000000000004,0,0.035500000000000004,2.08,-0.19,2.0886598574
2021-02-12 11:00:00,2.088,-0.17,2.0949090672,0.038,0,0.038,2.05,-0.17,2.0570367036,2.068,-0.16,2.07418032,0.038,0,0.038,2.03,-0.16,2.0362956563
2021-02-12 11:30:00,2.0435,-0.15,2.0489978648,0.0235,0,0.0235,2.02,-0.15,2.0255616505,2.0235,-0.14,2.0283373117,0.0235,0,0.0235,2.0,-0.14,2.0048940122
2021-02-12 12:00:00,2.0395,-0.15,2.0450086186,0.0195,0,0.0195,2.02,-0.15,2.0255616505,2.0195,-0.14,2.02434687,0.0195,0,0.0195,2.0,-0.14,2.0048940122
2021-02-12 12:30:00,2.16,-0.18,2.1674870242,0.04,0,0.04,2.12,-0.18,2.127627787,2.15,-0.17,2.1567104581,0.04,0,0.04,2.11,-0.17,2.1168372635
2021-02-12 13:00:00,2.089,-0.18,2.0967405657000002,0.029,0,0.029,2.06,-0.18,2.0678491241,2.069,-0.17,2.0759723023,0.029,0,0.029,2.04,-0.17,2.0470710784
2021-02-12 13:30:00,2.0355,-0.19,2.0443483681,0.0055000000000000005,0,0.0055000000000000005,2.03,-0.19,2.0388722373,2.0255,-0.18,2.0334822965,0.0055000000000000005,0,0.0055000000000000005,2.02,-0.18,2.0280039448
2021-02-12 14:00:00,2.0225,-0.17,2.0296320479,0.0325,0,0.0325,1.99,-0.17,1.9972481068,2.0025,-0.16,2.0088818407,0.0325,0,0.0325,1.97,-0.16,1.9764867821
2021-02-12 14:30:00,2.0745,-0.16,2.0806610128,0.0345,0,0.0345,2.04,-0.16,2.04626489,2.0545,-0.15,2.059968507,0.0345,0,0.0345,2.02,-0.15,2.0255616505
2021-02-12 15:00:00,2.044,-0.17,2.0510572883,0.034,0,0.034,2.01,-0.17,2.0171762442,2.024,-0.16,2.0303142614,0.034,0,0.034,1.99,-0.16,1.9964217991000002
2021-02-12 15:30:00,2.06,-0.2,2.0696859665,0.0,0,0.0,2.06,-0.2,2.0696859665,2.05,-0.19,2.0587860501,0.0,0,0.0,2.05,-0.19,2.0587860501
2021-02-12 16:00:00,2.196,-0.22,2.2069925238,0.016,0,0.016,2.18,-0.22,2.1910727966,2.176,-0.21,2.1861097868,0.016,0,0.016,2.16,-0.21,2.170184324
2021-02-12 16:30:00,2.375,0.07,2.376031355,0.035,0,0.035,2.34,0.07,2.3410467744,2.295,-0.53,2.3554033625,0.035,0,0.035,2.26,-0.53,2.3213142829
2021-02-12 17:00:00,2.446,-0.16,2.4512274476,0.036000000000000004,0,0.036000000000000004,2.41,-0.16,2.4153053637,2.406,-0.33,2.4285254786,0.036000000000000004,0,0.036000000000000004,2.37,-0.33,2.3928643923
2021-02-12 17:30:00,2.677,0.1,2.6788671112999998,0.037,0,0.037,2.64,0.1,2.6418932605,2.5869999999999997,-0.63,2.6626056787,0.037,0,0.037,2.55,-0.63,2.6266708968
2021-02-12 18:00:00,2.791,0.14,2.7945090803,0.021,0,0.021,2.77,0.14,2.7735356497,2.681,-0.63,2.7540263252,0.021,0,0.021,2.66,-0.63,2.7335873866
2021-02-12 18:30:00,2.7880000000000003,-0.28,2.802024982,0.008,0,0.008,2.7800000000000002,-0.28,2.7940651388,2.768,-0.28,2.7821258059,0.008,0,0.008,2.76,-0.28,2.7741665415
2021-02-12 19:00:00,2.6375,-0.26,2.6502841829,0.0375,0,0.0375,2.6,-0.26,2.6129676615,2.6175,-0.25,2.6294117688,0.0375,0,0.0375,2.58,-0.25,2.5920841036
2021-02-12 19:30:00,2.5685000000000002,-0.22,2.5779046239,0.0385,0,0.0385,2.5300000000000002,-0.22,2.5395472036999998,2.5484999999999998,-0.24,2.5597758203,0.0385,0,0.0385,2.51,-0.24,2.5214479967
2021-02-12 20:00:00,2.438,0.04,2.4383281157,0.008,0,0.008,2.43,0.04,2.4303291958,2.358,-0.5700000000000001,2.4259150851,0.008,0,0.008,2.35,-0.5700000000000001,2.4181397809
2021-02-12 20:30:00,2.3235,-0.28,2.3403102893,0.0335,0,0.0335,2.29,-0.28,2.307054399,2.3035,-0.28,2.3204551816,0.0335,0,0.0335,2.27,-0.28,2.2872035327
2021-02-12 21:00:00,2.2785,-0.03,2.2786974898,0.0385,0,0.0385,2.24,-0.03,2.2402008838,2.2085,-0.45,2.2538793779,0.0385,0,0.0385,2.17,-0.45,2.2161678637
2021-02-12 21:30:00,2.214,-0.08,2.2154448763,0.034,0,0.034,2.18,-0.08,2.181467396,2.164,-0.41000000000000003,2.2024976731,0.034,0,0.034,2.13,-0.41000000000000003,2.1691011963
2021-02-12 22:00:00,2.1,-0.14,2.104661493,0.0,0,0.0,2.1,-0.14,2.104661493,2.06,-0.39,2.0965924735,0.0,0,0.0,2.06,-0.39,2.0965924735
2021-02-12 22:30:00,1.996,-0.25,2.0115953868,0.016,0,0.016,1.98,-0.25,1.9957204213000002,1.986,-0.24,2.0004489496,0.016,0,0.016,1.97,-0.24,1.9845654436000002
2021-02-12 23:00:00,1.916,-0.23,1.9297554249000002,0.036000000000000004,0,0.036000000000000004,1.88,-0.23,1.8940168954,1.896,-0.24,1.911129509,0.036000000000000004,0,0.036000000000000004,1.8599999999999999,-0.24,1.8754199530000002
2021-02-12 23:30:00,1.908,0.04,1.9084192412,0.038,0,0.038,1.87,0.04,1.8704277586,1.8479999999999999,-0.51,1.9170821579,0.038,0,0.038,1.81,-0.51,1.8804786625
2021-02-13 00:00:00,1.9075000000000002,-0.05,1.9081551955,0.0375,0,0.0375,1.87,-0.05,1.8706683298,1.8575,-0.46,1.9136107885,0.0375,0,0.0375,1.82,-0.46,1.8772320048000002
2021-02-13 00:30:00,2.2785,-0.30000000000000004,2.2981649745,0.0385,0,0.0385,2.24,-0.30000000000000004,2.26,2.2585,-0.29,2.2770424348000002,0.0385,0,0.0385,2.22,-0.29,2.2388613177
2021-02-13 01:00:00,2.346,-0.30000000000000004,2.3651038032000002,0.036000000000000004,0,0.036000000000000004,2.31,-0.30000000000000004,2.3293990641,2.336,-0.29,2.3539320296,0.036000000000000004,0,0.036000000000000004,2.3,-0.29,2.3182105168
2021-02-13 01:30:00,2.3435,-0.30000000000000004,2.3626240179,0.0335,0,0.0335,2.31,-0.30000000000000004,2.3293990641,2.3335,-0.29,2.3514510945,0.0335,0,0.0335,2.3,-0.29,2.3182105168
2021-02-13 02:00:00,2.3185000000000002,-0.28,2.3353462805,0.018500000000000003,0,0.018500000000000003,2.3,-0.28,2.3169807941,2.2984999999999998,-0.29,2.3167223075,0.018500000000000003,0,0.018500000000000003,2.2800000000000002,-0.29,2.2983689869
2021-02-13 02:30:00,2.32,-0.30000000000000004,2.3393161394,0.0,0,0.0,2.32,-0.30000000000000004,2.3393161394,2.3,-0.30000000000000004,2.3194827009,0.0,0,0.0,2.3,-0.30000000000000004,2.3194827009
2021-02-13 03:00:00,2.266,-0.29,2.2844815604,0.026000000000000002,0,0.026000000000000002,2.24,-0.29,2.2586943131,2.2560000000000002,-0.28,2.2733094818,0.026000000000000002,0,0.026000000000000002,2.23,-0.28,2.2475097330000002
2021-02-13 03:30:00,2.2675,-0.27,2.2835183927,0.0375,0,0.0375,2.23,-0.27,2.2462858233,2.2475,-0.27,2.2636599237,0.0375,0,0.0375,2.21,-0.27,2.2264321234
2021-02-13 04:00:00,2.2455,-0.27,2.2616742139,0.035500000000000004,0,0.035500000000000004,2.21,-0.27,2.2264321234,2.2455,-0.26,2.2605022119,0.035500000000000004,0,0.035500000000000004,2.21,-0.26,2.2252415599
2021-02-13 04:30:00,2.2,-0.27,2.2165062599,0.0,0,0.0,2.2,-0.27,2.2165062599,2.19,-0.27,2.2065810658,0.0,0,0.0,2.19,-0.27,2.2065810658
2021-02-13 05:00:00,2.12,-0.24,2.1335416565,0.0,0,0.0,2.12,-0.24,2.1335416565,2.1,-0.28,2.1185844331,0.0,0,0.0,2.1,-0.28,2.1185844331
2021-02-13 05:30:00,2.1425,-0.06,2.1433399754,0.0125,0,0.0125,2.13,-0.06,2.1308449028,2.0825,-0.5,2.1416830414,0.0125,0,0.0125,2.07,-0.5,2.1295304647
