Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-13 06:00:00,2.1115,-0.26,2.1274473554,0.0415,0,0.0415,2.07,-0.26,2.0862646045,2.1015,-0.25,2.1163180881,0.0415,0,0.0415,2.06,-0.25,2.0751144547
2021-02-13 06:30:00,2.1905,-0.23,2.2025417703,0.0405,0,0.0405,2.15,-0.23,2.1622673285,2.1805,-0.22,2.1915702704,0.0405,0,0.0405,2.14,-0.22,2.1512786895
2021-02-13 07:00:00,2.17,-0.23,2.1821548983,0.03,0,0.03,2.14,-0.23,2.152324325,2.15,-0.22,2.1612265036,0.03,0,0.03,2.12,-0.22,2.1313845265
2021-02-13 07:30:00,2.14,-0.21,2.1502790517,0.0,0,0.0,2.14,-0.21,2.1502790517,2.12,-0.2,2.1294130647,0.0,0,0.0,2.12,-0.2,2.1294130647
2021-02-13 08:00:00,2.157,-0.17,2.1636887484,0.017,0,0.017,2.14,-0.17,2.1467417171,2.127,-0.16,2.1330093764,0.017,0,0.017,2.11,-0.16,2.1160576552
2021-02-13 08:30:00,2.1495,0.07,2.1506394979,0.0395,0,0.0395,2.11,0.07,2.1111608181,2.0895,-0.4,2.1274421849,0.0395,0,0.0395,2.05,-0.4,2.0886598574
2021-02-13 09:00:00,2.239,0.07,2.2400939712,0.039,0,0.039,2.2,0.07,2.2011133546,2.169,-0.44,2.2131789354,0.039,0,0.039,2.13,-0.44,2.1749712642
2021-02-13 09:30:00,2.2955,0.18,2.3025464708,0.035500000000000004,0,0.035500000000000004,2.26,0.18,2.2671568098,2.1955,-0.5700000000000001,2.2682857514,0.035500000000000004,0,0.035500000000000004,2.16,-0.5700000000000001,2.2339427029
2021-02-13 10:00:00,2.336,0.03,2.336192629,0.036000000000000004,0,0.036000000000000004,2.3,0.03,2.3001956439,2.276,-0.44,2.3181406342,0.036000000000000004,0,0.036000000000000004,2.24,-0.44,2.2828052917
2021-02-13 10:30:00,2.302,-0.21,2.3115587814,0.002,0,0.002,2.3,-0.21,2.309567059,2.302,-0.2,2.3106717638,0.002,0,0.002,2.3,-0.2,2.3086792761
2021-02-13 11:00:00,2.342,-0.21,2.351396181,0.012,0,0.012,2.33,-0.21,2.3394443785,2.322,-0.21,2.3314767852,0.012,0,0.012,2.31,-0.21,2.3195258136
2021-02-13 11:30:00,2.3675,0.03,2.3676900663,0.0375,0,0.0375,2.33,0.03,2.330193125,2.3075,-0.41000000000000003,2.3436416642,0.0375,0,0.0375,2.27,-0.41000000000000003,2.3067292862
2021-02-13 12:00:00,2.406,-0.19,2.4134904185,0.036000000000000004,0,0.036000000000000004,2.37,-0.19,2.3776038358,2.386,-0.19,2.3935530076,0.036000000000000004,0,0.036000000000000004,2.35,-0.19,2.3576683397
2021-02-13 12:30:00,2.4255,-0.24,2.4373449181,0.025500000000000002,0,0.025500000000000002,2.4,-0.24,2.4119701491,2.4055,-0.23,2.4164706185,0.025500000000000002,0,0.025500000000000002,2.38,-0.23,2.3910876186
2021-02-13 13:00:00,2.3845,-0.24,2.3965475689,0.0245,0,0.0245,2.36,-0.24,2.3721720005,2.3745,-0.23,2.3856131811,0.0245,0,0.0245,2.35,-0.23,2.3612284938
2021-02-13 13:30:00,2.356,-0.25,2.3692268781,0.026000000000000002,0,0.026000000000000002,2.33,-0.25,2.3433736364,2.336,-0.24,2.3482964038,0.026000000000000002,0,0.026000000000000002,2.31,-0.24,2.322434068
2021-02-13 14:00:00,2.3395,-0.23,2.3507786476,0.029500000000000002,0,0.029500000000000002,2.31,-0.23,2.321421978,2.3195,-0.22,2.3299099232,0.029500000000000002,0,0.029500000000000002,2.29,-0.22,2.3005434141
2021-02-13 14:30:00,2.3115,-0.25,2.3249800537,0.021500000000000002,0,0.021500000000000002,2.29,-0.25,2.3036058691,2.2915,-0.24,2.3040339082,0.021500000000000002,0,0.021500000000000002,2.27,-0.24,2.2826519665
2021-02-13 15:00:00,2.2945,-0.23,2.3059987533,0.0245,0,0.0245,2.27,-0.23,2.2816222299,2.2745,-0.22,2.2851149315,0.0245,0,0.0245,2.25,-0.22,2.2607299706
2021-02-13 15:30:00,2.2695,-0.24,2.2821547384,0.029500000000000002,0,0.029500000000000002,2.24,-0.24,2.2528204545,2.2495,-0.23,2.261227598,0.029500000000000002,0,0.029500000000000002,2.22,-0.23,2.2318826134
2021-02-13 16:00:00,2.2675,-0.26,2.2823576078,0.0275,0,0.0275,2.24,-0.26,2.2550388023,2.2475,-0.25,2.2613615921,0.0275,0,0.0275,2.22,-0.25,2.234032229
2021-02-13 16:30:00,2.345,-0.23,2.356252321,0.025,0,0.025,2.32,-0.23,2.331372986,2.325,-0.30000000000000004,2.3442749412,0.025,0,0.025,2.3,-0.30000000000000004,2.3194827009
2021-02-13 17:00:00,2.571,-0.19,2.5780110551,0.021,0,0.021,2.55,-0.19,2.5570686342,2.531,-0.39,2.5608711408,0.021,0,0.021,2.51,-0.39,2.5401181075
2021-02-13 17:30:00,2.635,-0.26,2.6477962535,0.015,0,0.015,2.62,-0.26,2.6328691574,2.615,-0.26,2.6278936432,0.015,0,0.015,2.6,-0.26,2.6129676615
2021-02-13 18:00:00,2.7039999999999997,-0.1,2.7058484806000003,0.014,0,0.014,2.69,-0.1,2.6918580943,2.644,-0.44,2.6803611697000003,0.014,0,0.014,2.63,-0.44,2.6665520809
2021-02-13 18:30:00,2.623,-0.28,2.6379023864,0.023,0,0.023,2.6,-0.28,2.6150334606,2.613,-0.28,2.627959094,0.023,0,0.023,2.59,-0.28,2.6050911692
2021-02-13 19:00:00,2.4875,-0.28,2.5032091901999998,0.0175,0,0.0175,2.47,-0.28,2.4858197843,2.4675000000000002,-0.28,2.4833357103,0.0175,0,0.0175,2.45,-0.28,2.4659480934999998
2021-02-13 19:30:00,2.412,-0.23,2.4229411879000002,0.022,0,0.022,2.39,-0.23,2.4010414407000003,2.392,-0.30000000000000004,2.4107393057,0.022,0,0.022,2.37,-0.30000000000000004,2.3889118862
2021-02-13 20:00:00,2.3565,0.18,2.3633646037,0.0165,0,0.0165,2.34,0.18,2.3469128659000003,2.2365,-0.7000000000000001,2.3434871986,0.0165,0,0.0165,2.22,-0.7000000000000001,2.3277456906
2021-02-13 20:30:00,2.2055,0.03,2.2057040259,0.0155,0,0.0155,2.19,0.03,2.1902054698,2.1355,-0.56,2.207704747,0.0155,0,0.0155,2.12,-0.56,2.1927152118
2021-02-13 21:00:00,2.09,-0.25,2.1048990475,0.02,0,0.02,2.07,-0.25,2.085041966,2.07,-0.24,2.0838665984,0.02,0,0.02,2.05,-0.24,2.064000969
2021-02-13 21:30:00,2.051,-0.24,2.0649941889,0.021,0,0.021,2.03,-0.24,2.0441379601,2.031,-0.24,2.0451310471,0.021,0,0.021,2.01,-0.24,2.0242776489
2021-02-13 22:00:00,1.9665,-0.24,1.9810911766000001,0.026500000000000003,0,0.026500000000000003,1.94,-0.24,1.9547889912,1.9565000000000001,-0.24,1.9711652011,0.026500000000000003,0,0.026500000000000003,1.9300000000000002,-0.24,1.9448650339
2021-02-13 22:30:00,1.8645,-0.23,1.8786325479000001,0.0245,0,0.0245,1.8399999999999999,-0.23,1.8543192821,1.8445,-0.22,1.8575737536,0.0245,0,0.0245,1.82,-0.22,1.8332484829
2021-02-13 23:00:00,1.828,-0.24,1.8436876091,0.028,0,0.028,1.8,-0.24,1.8159295141,1.818,-0.23,1.8324912005,0.028,0,0.028,1.79,-0.23,1.8047160441
2021-02-13 23:30:00,1.7915,-0.23,1.8062038229000001,0.0315,0,0.0315,1.76,-0.23,1.7749647884000002,1.7815,-0.23,1.7962856816000001,0.0315,0,0.0315,1.75,-0.23,1.7650495743999999
2021-02-14 00:00:00,1.764,-0.21,1.7764560225000001,0.034,0,0.034,1.73,-0.21,1.7426990561,1.754,-0.2,1.7653656844999999,0.034,0,0.034,1.72,-0.2,1.7315888658
2021-02-14 00:30:00,2.146,0.06,2.146838606,0.036000000000000004,0,0.036000000000000004,2.11,0.06,2.1108529082,2.066,-0.55,2.1379560332,0.036000000000000004,0,0.036000000000000004,2.03,-0.55,2.1031880563
2021-02-14 01:00:00,2.247,0.18,2.2541980836,0.037,0,0.037,2.21,0.18,2.2173182,2.147,-0.6900000000000001,2.2551516579,0.037,0,0.037,2.11,-0.6900000000000001,2.2199549545
2021-02-14 01:30:00,2.2365,0.18,2.2437317687,0.036500000000000005,0,0.036500000000000005,2.2,0.18,2.207351354,2.1265,-0.6900000000000001,2.2356435874000002,0.036500000000000005,0,0.036500000000000005,2.09,-0.6900000000000001,2.2009543385
2021-02-14 02:00:00,2.2,-0.03,2.2002045359,0.0,0,0.0,2.2,-0.03,2.2002045359,2.14,-0.5,2.1976350925,0.0,0,0.0,2.14,-0.5,2.1976350925
2021-02-14 02:30:00,2.1885,-0.26,2.2038902536,0.018500000000000003,0,0.018500000000000003,2.17,-0.26,2.185520533,2.1785,-0.26,2.193960403,0.018500000000000003,0,0.018500000000000003,2.16,-0.26,2.1755918735
2021-02-14 03:00:00,2.148,-0.25,2.1624994798,0.038,0,0.038,2.11,-0.25,2.1247588098,2.128,-0.24,2.1414910692999998,0.038,0,0.038,2.09,-0.24,2.1037347742
2021-02-14 03:30:00,2.057,-0.28,2.0759694121,0.037,0,0.037,2.02,-0.28,2.0393136099999998,2.047,-0.27,2.0647297644,0.037,0,0.037,2.01,-0.27,2.0280532537
2021-02-14 04:00:00,1.8980000000000001,-0.33,1.9264745001999999,0.018000000000000002,0,0.018000000000000002,1.88,-0.33,1.9087430419,1.8980000000000001,-0.32,1.9247867414000002,0.018000000000000002,0,0.018000000000000002,1.88,-0.32,1.9070395906000002
2021-02-14 04:30:00,1.841,-0.30000000000000004,1.8652830884,0.031,0,0.031,1.81,-0.30000000000000004,1.8346934349000001,1.841,-0.29,1.8637008879999999,0.031,0,0.031,1.81,-0.29,1.8330848316
2021-02-14 05:00:00,1.7855,-0.30000000000000004,1.8105276165,0.0155,0,0.0155,1.77,-0.30000000000000004,1.795243716,1.7855,-0.29,1.8088975234,0.0155,0,0.0155,1.77,-0.29,1.7935997324000001
2021-02-14 05:30:00,1.7650000000000001,-0.28,1.787071627,0.035,0,0.035,1.73,-0.28,1.7525124821,1.755,-0.27,1.7756477690999999,0.035,0,0.035,1.72,-0.27,1.7410628938000001
2021-02-14 06:00:00,1.845,0.07,1.8463274357000001,0.015,0,0.015,1.83,0.07,1.8313383085,1.775,-0.64,1.8868558503,0.015,0,0.015,1.76,-0.64,1.8727519857
2021-02-14 06:30:00,1.88,-0.11,1.8832153355,0.0,0,0.0,1.88,-0.11,1.8832153355,1.8399999999999999,-0.44,1.8918773745,0.0,0,0.0,1.8399999999999999,-0.44,1.8918773745
2021-02-14 07:00:00,1.931,0.15,1.9368172344999999,0.011,0,0.011,1.92,0.15,1.9258504615,1.841,-0.72,1.9767855220000001,0.011,0,0.011,1.83,-0.72,1.966545194
2021-02-14 07:30:00,1.816,0.06,1.8169909191,0.036000000000000004,0,0.036000000000000004,1.78,0.06,1.7810109489000001,1.746,-0.5700000000000001,1.8366861463,0.036000000000000004,0,0.036000000000000004,1.71,-0.5700000000000001,1.8024982663
2021-02-14 08:00:00,1.7525,-0.24,1.7688573289,0.0325,0,0.0325,1.72,-0.24,1.7366634677000001,1.7425000000000002,-0.23,1.7576137943,0.0325,0,0.0325,1.71,-0.23,1.7253985047
2021-02-14 08:30:00,1.812,-0.15,1.818198009,0.032,0,0.032,1.78,-0.15,1.7863090438,1.782,-0.35000000000000003,1.8160462549,0.032,0,0.032,1.75,-0.35000000000000003,1.7846568298
2021-02-14 09:00:00,1.8575,0.17,1.8652630512,0.007500000000000001,0,0.007500000000000001,1.85,0.17,1.8577943912000001,1.7575,-0.6900000000000001,1.8880959324000002,0.007500000000000001,0,0.007500000000000001,1.75,-0.6900000000000001,1.8811166896
2021-02-14 09:30:00,1.901,0.16,1.9077214157,0.021,0,0.021,1.88,0.16,1.8867962264,1.811,-0.71,1.9452046164999999,0.021,0,0.021,1.79,-0.71,1.925668715
2021-02-14 10:00:00,1.925,0.16,1.9316379060000002,0.025,0,0.025,1.9,0.16,1.9067249408,1.835,-0.71,1.9675682961,0.025,0,0.025,1.81,-0.71,1.9442736433
2021-02-14 10:30:00,1.9260000000000002,0.16,1.9326344714,0.026000000000000002,0,0.026000000000000002,1.9,0.16,1.9067249408,1.8359999999999999,-0.71,1.9685009525,0.026000000000000002,0,0.026000000000000002,1.81,-0.71,1.9442736433
2021-02-14 11:00:00,1.9065,-0.01,1.9065262259,0.026500000000000003,0,0.026500000000000003,1.88,-0.01,1.8800265956,1.8465,-0.5,1.9129982358,0.026500000000000003,0,0.026500000000000003,1.82,-0.5,1.887432118
2021-02-14 11:30:00,1.8054999999999999,-0.26,1.824124516,0.0155,0,0.0155,1.79,-0.26,1.808784122,1.7955,-0.24,1.8114690861,0.0155,0,0.0155,1.78,-0.24,1.7961069011
2021-02-14 12:00:00,1.82,-0.24,1.8357559751,0.02,0,0.02,1.8,-0.24,1.8159295141,1.81,-0.22,1.8233211456,0.02,0,0.02,1.79,-0.22,1.8034688797
2021-02-14 12:30:00,1.9045,-0.1,1.9071235539,0.0245,0,0.0245,1.88,-0.1,1.8826576958999999,1.8645,-0.36,1.8989366103,0.0245,0,0.0245,1.8399999999999999,-0.36,1.8748866632
2021-02-14 13:00:00,1.9865,0.19,1.9955656466,0.026500000000000003,0,0.026500000000000003,1.96,0.19,1.9691876498,1.8865,-0.68,2.0053135042,0.026500000000000003,0,0.026500000000000003,1.8599999999999999,-0.68,1.9804039992
2021-02-14 13:30:00,1.9060000000000001,-0.26,1.9236517356,0.026000000000000002,0,0.026000000000000002,1.88,-0.26,1.8978935692,1.896,-0.24,1.911129509,0.026000000000000002,0,0.026000000000000002,1.87,-0.24,1.885338166
2021-02-14 14:00:00,1.9105,-0.27,1.9294844519,0.0105,0,0.0105,1.9,-0.27,1.9190883252000002,1.9105,-0.25,1.9267875467,0.0105,0,0.0105,1.9,-0.25,1.9163767897000001
2021-02-14 14:30:00,1.8715000000000002,-0.27,1.8908760536,0.0015,0,0.0015,1.87,-0.27,1.8893914364,1.8715000000000002,-0.25,1.8881240028000001,0.0015,0,0.0015,1.87,-0.25,1.88663722
2021-02-14 15:00:00,1.891,-0.26,1.9087904547,0.021,0,0.021,1.87,-0.26,1.8879883473999999,1.891,-0.24,1.906169195,0.021,0,0.021,1.87,-0.24,1.885338166
2021-02-14 15:30:00,1.964,-0.21,1.9751951802,0.024,0,0.024,1.94,-0.21,1.9513328778,1.9540000000000002,-0.2,1.9642087465,0.024,0,0.024,1.9300000000000002,-0.2,1.9403350226
2021-02-14 16:00:00,2.169,-0.06,2.1698297168,0.029,0,0.029,2.14,-0.06,2.1408409563,2.129,-0.37,2.160912076,0.029,0,0.029,2.1,-0.37,2.1323461257
2021-02-14 16:30:00,2.3965,-0.06,2.3972509777,0.026500000000000003,0,0.026500000000000003,2.37,-0.06,2.370759372,2.3565,-0.35000000000000003,2.3823501527,0.026500000000000003,0,0.026500000000000003,2.33,-0.35000000000000003,2.3561409126
2021-02-14 17:00:00,2.4805,-0.19,2.4877661164,0.0205,0,0.0205,2.46,-0.19,2.4673264883,2.4505,-0.27,2.4653296433,0.0205,0,0.0205,2.43,-0.27,2.4449539873
2021-02-14 17:30:00,2.5415,-0.22,2.551004165,0.021500000000000002,0,0.021500000000000002,2.52,-0.22,2.5295849462,2.5215,-0.22,2.5310792658,0.021500000000000002,0,0.021500000000000002,2.5,-0.22,2.5096613317000003
2021-02-14 18:00:00,2.6109999999999998,-0.1,2.6129142734,0.021,0,0.021,2.59,-0.1,2.591929783,2.571,-0.35000000000000003,2.5947140498,0.021,0,0.021,2.55,-0.35000000000000003,2.5739075352
2021-02-14 18:30:00,2.5505,-0.22,2.5599707518,0.0205,0,0.0205,2.5300000000000002,-0.22,2.5395472036999998,2.5305,-0.22,2.5400453244,0.0205,0,0.0205,2.51,-0.22,2.5196229877
2021-02-14 19:00:00,2.3835,-0.18,2.3902870644,0.0135,0,0.0135,2.37,-0.18,2.3768256141,2.3535,-0.21,2.3628504502,0.0135,0,0.0135,2.34,-0.21,2.3494041798
2021-02-14 19:30:00,2.2560000000000002,-0.21,2.265752855,0.006,0,0.006,2.25,-0.21,2.2597787502,2.236,-0.21,2.2458397093,0.006,0,0.006,2.23,-0.21,2.2398660674
2021-02-14 20:00:00,2.0955,0.04,2.0958817357,0.0055000000000000005,0,0.0055000000000000005,2.09,0.04,2.0903827401,2.0255,-0.48,2.0815980039,0.0055000000000000005,0,0.0055000000000000005,2.02,-0.48,2.0762466135
2021-02-14 20:30:00,1.9895,-0.17,1.9967499217,0.0095,0,0.0095,1.98,-0.17,1.9872845795,1.9695,-0.25,1.9853035662,0.0095,0,0.0095,1.96,-0.25,1.975879551
2021-02-14 21:00:00,1.9235000000000002,-0.21,1.9349295207,0.0035,0,0.0035,1.92,-0.21,1.9314502323,1.9135,-0.22,1.9261054618000002,0.0035,0,0.0035,1.9100000000000001,-0.22,1.9226284092
2021-02-14 21:30:00,1.8545,-0.21,1.8663521238,0.0045000000000000005,0,0.0045000000000000005,1.85,-0.21,1.8618807695,1.8445,-0.21,1.856415969,0.0045000000000000005,0,0.0045000000000000005,1.8399999999999999,-0.21,1.8519449236
2021-02-14 22:00:00,1.7650000000000001,-0.2,1.776295302,0.005,0,0.005,1.76,-0.2,1.7713271860000002,1.755,-0.19,1.7652549391,0.005,0,0.005,1.75,-0.19,1.760284068
2021-02-14 22:30:00,1.6815,-0.2,1.6933523703,0.0015,0,0.0015,1.6800000000000002,-0.2,1.6918628786,1.6715,-0.19,1.6822640251,0.0015,0,0.0015,1.67,-0.19,1.6807736314000001
2021-02-14 23:00:00,1.6305,-0.21,1.6439678373,0.0005,0,0.0005,1.63,-0.21,1.6434719347,1.6205,-0.2,1.632795226,0.0005,0,0.0005,1.62,-0.2,1.6322989922
2021-02-14 23:30:00,1.621,-0.16,1.6288772207000002,0.001,0,0.001,1.62,-0.16,1.6278820596,1.601,-0.25,1.6204014935000002,0.001,0,0.001,1.6,-0.25,1.6194134741
2021-02-15 00:00:00,1.6305,0.21,1.6439678373,0.0005,0,0.0005,1.63,0.21,1.6434719347,1.5405,-0.65,1.6720168211000002,0.0005,0,0.0005,1.54,-0.65,1.6715561612
2021-02-15 00:30:00,1.97,-0.26,1.9870832896000001,0.0,0,0.0,1.97,-0.26,1.9870832896000001,1.9500000000000002,-0.26,1.9672569736,0.0,0,0.0,1.9500000000000002,-0.26,1.9672569736
2021-02-15 01:00:00,2.08,0.11,2.082906623,0.0,0,0.0,2.08,0.11,2.082906623,1.99,-0.65,2.0934660255,0.0,0,0.0,1.99,-0.65,2.0934660255
2021-02-15 01:30:00,2.08,0.24,2.0938003725,0.0,0,0.0,2.08,0.24,2.0938003725,1.97,-0.77,2.1151359294,0.0,0,0.0,1.97,-0.77,2.1151359294
2021-02-15 02:00:00,2.04,0.05,2.0406126531,0.0,0,0.0,2.04,0.05,2.0406126531,1.97,-0.58,2.0536065836,0.0,0,0.0,1.97,-0.58,2.0536065836
2021-02-15 02:30:00,2.01,0.05,2.0106217944,0.0,0,0.0,2.01,0.05,2.0106217944,1.94,-0.58,2.0248456731,0.0,0,0.0,1.94,-0.58,2.0248456731
2021-02-15 03:00:00,1.9300000000000002,-0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,-0.26,1.9474342094,1.92,-0.26,1.9375241934,0.0,0,0.0,1.92,-0.26,1.9375241934
2021-02-15 03:30:00,1.9300000000000002,-0.24,1.9448650339,0.0,0,0.0,1.9300000000000002,-0.24,1.9448650339,1.92,-0.24,1.9349418595999999,0.0,0,0.0,1.92,-0.24,1.9349418595999999
2021-02-15 04:00:00,1.87,-0.24,1.885338166,0.0,0,0.0,1.87,-0.24,1.885338166,1.85,-0.24,1.8655026131999999,0.0,0,0.0,1.85,-0.24,1.8655026131999999
2021-02-15 04:30:00,1.8205,-0.24,1.8362516848000001,0.0005,0,0.0005,1.82,-0.24,1.8357559751,1.8105,-0.24,1.8263379342000001,0.0005,0,0.0005,1.81,-0.24,1.8258422714
2021-02-15 05:00:00,1.76,-0.21,1.7724841325,0.0,0,0.0,1.76,-0.21,1.7724841325,1.74,-0.25,1.7578680269,0.0,0,0.0,1.74,-0.25,1.7578680269
2021-02-15 05:30:00,1.75,-0.24,1.76638048,0.0,0,0.0,1.75,-0.24,1.76638048,1.74,-0.23,1.7551353224000001,0.0,0,0.0,1.74,-0.23,1.7551353224000001
2021-02-15 06:00:00,1.81,-0.24,1.8258422714,0.0,0,0.0,1.81,-0.24,1.8258422714,1.8,-0.23,1.8146349495,0.0,0,0.0,1.8,-0.23,1.8146349495
2021-02-15 06:30:00,1.96,0.09,1.9620652385000001,0.0,0,0.0,1.96,0.09,1.9620652385000001,1.88,-0.54,1.9560163598,0.0,0,0.0,1.88,-0.54,1.9560163598
2021-02-15 07:00:00,1.97,-0.22,1.9822462007000001,0.0,0,0.0,1.97,-0.22,1.9822462007000001,1.96,-0.21,1.9712178975999999,0.0,0,0.0,1.96,-0.21,1.9712178975999999
2021-02-15 07:30:00,1.9505,0.14,1.9555178982,0.0005,0,0.0005,1.9500000000000002,0.14,1.9550191815,1.8705,-0.52,1.9414351006000001,0.0005,0,0.0005,1.87,-0.52,1.940953374
2021-02-15 08:00:00,1.9505,0.26,1.9677525886,0.0005,0,0.0005,1.9500000000000002,0.26,1.9672569736,1.8505,-0.61,1.9484481646,0.0005,0,0.0005,1.85,-0.61,1.9479733058000002
2021-02-15 08:30:00,2.0305,0.27,2.0483725857,0.0005,0,0.0005,2.03,0.27,2.0478769494,1.9304999999999999,-0.6000000000000001,2.0215910195,0.0005,0,0.0005,1.9300000000000002,-0.6000000000000001,2.0211135545
2021-02-15 09:00:00,1.9915,0.28,2.0110873303,0.0015,0,0.0015,1.99,0.28,2.0096019506,1.8915000000000002,-0.58,1.9784267108,0.0015,0,0.0015,1.8900000000000001,-0.58,1.9769926656
2021-02-15 09:30:00,1.8315000000000001,-0.07,1.8328372132,0.0015,0,0.0015,1.83,-0.07,1.8313383085,1.8014999999999999,-0.23,1.816122862,0.0015,0,0.0015,1.8,-0.23,1.8146349495
2021-02-15 10:00:00,1.774,-0.12,1.7780539924,0.004,0,0.004,1.77,-0.12,1.774063133,1.764,-0.15,1.7703660638,0.004,0,0.004,1.76,-0.15,1.76638048
2021-02-15 10:30:00,1.667,-0.13,1.6720613027,0.007,0,0.007,1.6600000000000001,-0.13,1.6650825805,1.657,0.0,1.657,0.007,0,0.007,1.65,0.0,1.65
2021-02-15 11:00:00,1.6320000000000001,-0.13,1.6371695086,0.012,0,0.012,1.62,-0.13,1.625207679,1.6219999999999999,-0.13,1.6272012783,0.012,0,0.012,1.6099999999999999,-0.13,1.6152399203
2021-02-15 11:30:00,1.6720000000000002,-0.13,1.6770462128,0.012,0,0.012,1.6600000000000001,-0.13,1.6650825805,1.662,-0.13,1.6670764829,0.012,0,0.012,1.65,-0.13,1.6551132892
2021-02-15 12:00:00,1.6105,-0.13,1.6157382987000002,0.0105,0,0.0105,1.6,-0.13,1.6052725625000002,1.6005,0.0,1.6005,0.0105,0,0.0105,1.5899999999999999,0.0,1.5899999999999999
2021-02-15 12:30:00,1.651,-0.13,1.6561102016,0.011,0,0.011,1.6400000000000001,-0.13,1.6451443706000002,1.641,-0.13,1.6461412455,0.011,0,0.011,1.63,-0.13,1.6351758315
2021-02-15 13:00:00,1.712,-0.13,1.7169286531,0.012,0,0.012,1.7000000000000002,-0.13,1.7049633427000002,1.6920000000000002,-0.13,1.6969867413,0.012,0,0.012,1.6800000000000002,-0.13,1.685022255
2021-02-15 13:30:00,1.6155,-0.13,1.6207221384000001,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,-0.13,1.6152399203,1.6055000000000001,-0.13,1.6107545592,0.0055000000000000005,0,0.0055000000000000005,1.6,-0.13,1.6052725625000002
2021-02-15 14:00:00,1.674,-0.13,1.679040202,0.004,0,0.004,1.67,-0.13,1.6750522380000001,1.6640000000000001,-0.13,1.6690703999999998,0.004,0,0.004,1.6600000000000001,-0.13,1.6650825805
2021-02-15 14:30:00,1.6755,-0.13,1.6805357033,0.0055000000000000005,0,0.0055000000000000005,1.67,-0.13,1.6750522380000001,1.6655,-0.13,1.6705658473,0.0055000000000000005,0,0.0055000000000000005,1.6600000000000001,-0.13,1.6650825805
2021-02-15 15:00:00,1.6755,-0.13,1.6805357033,0.0055000000000000005,0,0.0055000000000000005,1.67,-0.13,1.6750522380000001,1.6655,-0.13,1.6705658473,0.0055000000000000005,0,0.0055000000000000005,1.6600000000000001,-0.13,1.6650825805
2021-02-15 15:30:00,1.7635,-0.13,1.7682851156,0.0035,0,0.0035,1.76,-0.13,1.7647946056000001,1.7435,-0.13,1.7483398554,0.0035,0,0.0035,1.74,-0.13,1.7448495636999999
2021-02-15 16:00:00,1.85,-0.16,1.8569060289000001,0.0,0,0.0,1.85,-0.16,1.8569060289000001,1.8399999999999999,-0.15,1.8461040057,0.0,0,0.0,1.8399999999999999,-0.15,1.8461040057
2021-02-15 16:30:00,1.97,0.16,1.9764867821,0.0,0,0.0,1.97,0.16,1.9764867821,1.8900000000000001,-0.48,1.9500000000000002,0.0,0,0.0,1.8900000000000001,-0.48,1.9500000000000002
2021-02-15 17:00:00,2.1310000000000002,0.07,2.132149385,0.001,0,0.001,2.13,0.07,2.1311499243,2.071,-0.39,2.1074014805,0.001,0,0.001,2.07,-0.39,2.1064187618
2021-02-15 17:30:00,2.3315,0.32,2.3533576545,0.0015,0,0.0015,2.33,0.32,2.3518715951,2.2215,-0.7000000000000001,2.3291763029,0.0015,0,0.0015,2.22,-0.7000000000000001,2.3277456906
2021-02-15 18:00:00,2.4445,0.33,2.4666739245000002,0.0045000000000000005,0,0.0045000000000000005,2.44,0.33,2.4622144504,2.3245,-0.6900000000000001,2.4247474611,0.0045000000000000005,0,0.0045000000000000005,2.32,-0.6900000000000001,2.4204338454
2021-02-15 18:30:00,2.445,-0.02,2.4450817982,0.005,0,0.005,2.44,-0.02,2.4400819658,2.385,-0.41000000000000003,2.4199845041,0.005,0,0.005,2.38,-0.41000000000000003,2.4150569351
2021-02-15 19:00:00,2.332,-0.18,2.3389365105,0.012,0,0.012,2.32,-0.18,2.3269722817,2.312,-0.18,2.3189963346,0.012,0,0.012,2.3,-0.18,2.3070327263
2021-02-15 19:30:00,2.2095000000000002,-0.04,2.2098620432000002,0.0195,0,0.0195,2.19,-0.04,2.1903652663,2.1595,-0.31,2.1816370573,0.0195,0,0.0195,2.14,-0.31,2.162336699
2021-02-15 20:00:00,2.053,-0.21,2.0637124315,0.013000000000000001,0,0.013000000000000001,2.04,-0.21,2.0507803393,2.033,-0.19,2.0418592018,0.013000000000000001,0,0.013000000000000001,2.02,-0.19,2.0289159667
2021-02-15 20:30:00,1.957,-0.23,1.9704692335,0.017,0,0.017,1.94,-0.23,1.9535864455,1.947,-0.22,1.9593899560999999,0.017,0,0.017,1.9300000000000002,-0.22,1.9424983912
2021-02-15 21:00:00,1.8535,-0.22,1.8665107152,0.0235,0,0.0235,1.83,-0.22,1.8431766058,1.8335,-0.21,1.8454869953,0.0235,0,0.0235,1.81,-0.21,1.8221415971
2021-02-15 21:30:00,1.82,-0.22,1.8332484829,0.02,0,0.02,1.8,-0.22,1.8133946068,1.8,-0.21,1.8122085973000002,0.02,0,0.02,1.78,-0.21,1.7923448329
2021-02-15 22:00:00,1.7255,-0.19,1.7359292179999999,0.0155,0,0.0155,1.71,-0.19,1.7205231762,1.7055,-0.18,1.7149723759,0.0155,0,0.0155,1.69,-0.18,1.6995587663
2021-02-15 22:30:00,1.6405,-0.19,1.6514660911,0.0205,0,0.0205,1.62,-0.19,1.6311039207,1.6205,-0.18,1.6304662677000001,0.0205,0,0.0205,1.6,-0.18,1.6100931649999999
2021-02-15 23:00:00,1.577,-0.16,1.5850958962,0.027,0,0.027,1.55,-0.16,1.5582361824,1.557,-0.2,1.5697926615000002,0.027,0,0.027,1.53,-0.2,1.5430165262000002
2021-02-15 23:30:00,1.573,-0.19,1.5844333372000001,0.023,0,0.023,1.55,-0.19,1.5616017418,1.553,-0.17,1.5622768641,0.023,0,0.023,1.53,-0.17,1.5394154735
2021-02-16 00:00:00,1.5815000000000001,-0.17,1.5906106532000002,0.021500000000000002,0,0.021500000000000002,1.56,-0.17,1.5692354826,1.5715,-0.16,1.579624085,0.021500000000000002,0,0.021500000000000002,1.55,-0.16,1.5582361824
2021-02-16 00:30:00,1.9515,0.02,1.9516024826,0.021500000000000002,0,0.021500000000000002,1.9300000000000002,0.02,1.9301036242,1.8815,-0.47000000000000003,1.9393148919,0.021500000000000002,0,0.021500000000000002,1.8599999999999999,-0.47000000000000003,1.9184629264000002
2021-02-16 01:00:00,2.0745,0.21,2.0851019759,0.0245,0,0.0245,2.05,0.21,2.0607280267,1.9645000000000001,-0.66,2.072404461,0.0245,0,0.0245,1.94,-0.66,2.0491949638999998
2021-02-16 01:30:00,2.0525,0.13,2.0566128099,0.022500000000000003,0,0.022500000000000003,2.03,0.13,2.0341583026,1.9625,-0.5700000000000001,2.0436012943,0.022500000000000003,0,0.022500000000000003,1.94,-0.5700000000000001,2.0220039565
2021-02-16 02:00:00,1.9675,-0.23,1.9808978394,0.0175,0,0.0175,1.9500000000000002,-0.23,1.9635172523,1.9575,-0.23,1.9709658165000001,0.0175,0,0.0175,1.94,-0.23,1.9535864455
2021-02-16 02:30:00,1.99,0.15,1.9956452591,0.02,0,0.02,1.97,0.15,1.9757024067,1.9,-0.5700000000000001,1.9836582367000002,0.02,0,0.02,1.88,-0.5700000000000001,1.9645101171000001
2021-02-16 03:00:00,1.9745,0.23,1.9878506609,0.0045000000000000005,0,0.0045000000000000005,1.97,0.23,1.9833809518,1.8645,-0.65,1.9745531773,0.0045000000000000005,0,0.0045000000000000005,1.8599999999999999,-0.65,1.970304545
2021-02-16 03:30:00,1.92,0.23,1.9337269714,0.0,0,0.0,1.92,0.23,1.9337269714,1.82,-0.65,1.9325889372,0.0,0,0.0,1.82,-0.65,1.9325889372
2021-02-16 04:00:00,1.8399999999999999,0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,0.23,1.8543192821,1.74,-0.65,1.857444481,0.0,0,0.0,1.74,-0.65,1.857444481
2021-02-16 04:30:00,1.7915,0.03,1.7917511685,0.0015,0,0.0015,1.79,0.03,1.790251379,1.7415,-0.43,1.793801062,0.0015,0,0.0015,1.74,-0.43,1.7923448329
2021-02-16 05:00:00,1.7315,-0.19,1.7418932947,0.0015,0,0.0015,1.73,-0.19,1.7404022524,1.7215,-0.19,1.7319533048,0.0015,0,0.0015,1.72,-0.19,1.730462366
2021-02-16 05:30:00,1.7215,-0.18,1.7308848171,0.0015,0,0.0015,1.72,-0.18,1.7293929571,1.7115,-0.17,1.7199221639000002,0.0015,0,0.0015,1.71,-0.17,1.7184295156
2021-02-16 06:00:00,1.7429999999999999,-0.2,1.7544369467,0.003,0,0.003,1.74,-0.2,1.7514565367000001,1.733,-0.19,1.7433843523,0.003,0,0.003,1.73,-0.19,1.7404022524
2021-02-16 06:30:00,1.9035000000000002,0.09,1.9056264718,0.0035,0,0.0035,1.9,0.09,1.9021303846,1.8335,-0.47000000000000003,1.8927816171,0.0035,0,0.0035,1.83,-0.47000000000000003,1.8893914364
2021-02-16 07:00:00,1.9645000000000001,0.15,1.9702183255,0.0045000000000000005,0,0.0045000000000000005,1.96,0.15,1.9657314160000001,1.8845,-0.5,1.9497026055000002,0.0045000000000000005,0,0.0045000000000000005,1.88,-0.5,1.9453534383000002
2021-02-16 07:30:00,1.9220000000000002,-0.16,1.9286482313,0.002,0,0.002,1.92,-0.16,1.9266551326,1.912,-0.15,1.9178748656,0.002,0,0.002,1.9100000000000001,-0.15,1.9158809984
2021-02-16 08:00:00,1.8835000000000002,-0.14,1.8886959125,0.0035,0,0.0035,1.88,-0.14,1.8852055591,1.8635000000000002,-0.13,1.8680289746,0.0035,0,0.0035,1.8599999999999999,-0.13,1.8645374762
2021-02-16 08:30:00,1.9115000000000002,-0.14,1.9166200067,0.0015,0,0.0015,1.9100000000000001,-0.14,1.9151240169000001,1.9015,-0.13,1.9059386795000002,0.0015,0,0.0015,1.9,-0.13,1.9044421755
2021-02-16 09:00:00,1.9415,-0.14,1.946541099,0.0015,0,0.0015,1.94,-0.14,1.9450449866000001,1.9215,-0.13,1.9258925853000002,0.0015,0,0.0015,1.92,-0.13,1.9243960091
2021-02-16 09:30:00,1.9105,-0.14,1.9156226794000002,0.0005,0,0.0005,1.9100000000000001,-0.14,1.9151240169000001,1.9005,-0.13,1.9049410096,0.0005,0,0.0005,1.9,-0.13,1.9044421755
2021-02-16 10:00:00,1.851,-0.14,1.8562868852,0.001,0,0.001,1.85,-0.14,1.8552897348,1.841,-0.13,1.8455841894,0.001,0,0.001,1.8399999999999999,-0.13,1.8445866746
2021-02-16 10:30:00,1.812,-0.09,1.8142337225,0.002,0,0.002,1.81,-0.09,1.8122361877,1.792,-0.2,1.8031261742,0.002,0,0.002,1.79,-0.2,1.8011385288000001
2021-02-16 11:00:00,1.794,-0.13,1.7987039779,0.004,0,0.004,1.79,-0.13,1.794714462,1.774,-0.13,1.7787568693,0.004,0,0.004,1.77,-0.13,1.7747675904
2021-02-16 11:30:00,1.7705000000000002,-0.13,1.7752662476,0.0005,0,0.0005,1.77,-0.13,1.7747675904,1.7605,-0.13,1.7652932476,0.0005,0,0.0005,1.76,-0.13,1.7647946056000001
2021-02-16 12:00:00,1.6155,0.0,1.6155,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,0.0,1.6099999999999999,1.6055000000000001,0.0,1.6055000000000001,0.0055000000000000005,0,0.0055000000000000005,1.6,0.0,1.6
2021-02-16 12:30:00,1.8905,0.27,1.9096832853,0.0005,0,0.0005,1.8900000000000001,0.27,1.9091883092000002,1.8105,-0.56,1.89512803,0.0005,0,0.0005,1.81,-0.56,1.8946503635
2021-02-16 13:00:00,1.874,0.12,1.8778381187000002,0.004,0,0.004,1.87,0.12,1.8738463117,1.814,-0.42,1.8619871105999999,0.004,0,0.004,1.81,-0.42,1.8580904176000002
2021-02-16 13:30:00,1.6019999999999999,-0.11,1.6057720884000002,0.012,0,0.012,1.5899999999999999,-0.11,1.5938004894,1.592,-0.17,1.6010509049000001,0.012,0,0.012,1.58,-0.17,1.5891192529
2021-02-16 14:00:00,1.446,0.0,1.446,0.016,0,0.016,1.43,0.0,1.43,1.436,0.0,1.436,0.016,0,0.016,1.42,0.0,1.42
2021-02-16 14:30:00,1.424,0.35000000000000003,1.4663819421,0.014,0,0.014,1.4100000000000001,0.35000000000000003,1.4527904185,1.354,-0.49,1.4399361097,0.014,0,0.014,1.34,-0.49,1.4267795905
2021-02-16 15:00:00,1.483,0.33,1.5192725233000002,0.013000000000000001,0,0.013000000000000001,1.47,0.33,1.5065855435,1.403,-0.51,1.4928191451,0.013000000000000001,0,0.013000000000000001,1.3900000000000001,-0.51,1.4806079832
2021-02-16 15:30:00,1.5470000000000002,0.23,1.5640041560000002,0.007,0,0.007,1.54,0.23,1.5570806016,1.487,-0.5,1.5688113335,0.007,0,0.007,1.48,-0.5,1.5621779668
2021-02-16 16:00:00,1.5875,-0.14,1.593661272,0.007500000000000001,0,0.007500000000000001,1.58,-0.14,1.5861904047,1.5775000000000001,-0.13,1.5828475132,0.007500000000000001,0,0.007500000000000001,1.57,-0.13,1.5753729717
2021-02-16 16:30:00,1.8050000000000002,0.24,1.8208857735000001,0.015,0,0.015,1.79,0.24,1.8060177186000002,1.7349999999999999,-0.54,1.8170924577,0.015,0,0.015,1.72,-0.54,1.8027756377
2021-02-16 17:00:00,2.004,0.09,2.0060199401,0.004,0,0.004,2.0,0.09,2.0020239759,1.944,-0.39,1.9827344754,0.004,0,0.004,1.94,-0.39,1.9788127754
2021-02-16 17:30:00,2.0945,-0.16,2.1006023541,0.0045000000000000005,0,0.0045000000000000005,2.09,-0.16,2.0961154548,2.0745,-0.15,2.0799159238,0.0045000000000000005,0,0.0045000000000000005,2.07,-0.15,2.0754276668
2021-02-16 18:00:00,2.2515,-0.17,2.2579088223,0.0015,0,0.0015,2.25,-0.17,2.2564130827,2.2315,-0.17,2.2379660967,0.0015,0,0.0015,2.23,-0.17,2.2364704335
2021-02-16 18:30:00,2.3115,-0.22,2.3219457896,0.0015,0,0.0015,2.31,-0.22,2.3204525421,2.3015,-0.21,2.3110608495,0.0015,0,0.0015,2.3,-0.21,2.309567059
2021-02-16 19:00:00,2.2915,-0.18,2.2985587332,0.0015,0,0.0015,2.29,-0.18,2.2970633426,2.2715,-0.17,2.2778525523,0.0015,0,0.0015,2.27,-0.17,2.2763567383
2021-02-16 19:30:00,2.1425,-0.16,2.1484660225,0.0025,0,0.0025,2.14,-0.16,2.1459729728,2.1325,-0.17,2.1392653529,0.0025,0,0.0025,2.13,-0.17,2.1367732683
2021-02-16 20:00:00,2.0845,0.0,2.0845,0.0045000000000000005,0,0.0045000000000000005,2.08,0.0,2.08,2.0245,-0.4,2.0636376257,0.0045000000000000005,0,0.0045000000000000005,2.02,-0.4,2.0592231545
2021-02-16 20:30:00,1.9849999999999999,0.03,1.9852266873,0.005,0,0.005,1.98,0.03,1.9802272597,1.925,-0.44,1.9746455378,0.005,0,0.005,1.92,-0.44,1.9697715604
2021-02-16 21:00:00,1.8955000000000002,-0.22,1.9082243710000002,0.0055000000000000005,0,0.0055000000000000005,1.8900000000000001,-0.22,1.9027611516,1.8755000000000002,-0.21,1.8872202442,0.0055000000000000005,0,0.0055000000000000005,1.87,-0.21,1.8817545005
2021-02-16 21:30:00,1.8385,-0.2,1.8493464386,0.0085,0,0.0085,1.83,-0.2,1.8408965206999999,1.8185,-0.23,1.8329872476,0.0085,0,0.0085,1.81,-0.23,1.8245547402
2021-02-16 22:00:00,1.7625000000000002,-0.04,1.7629538423,0.0125,0,0.0125,1.75,-0.04,1.7504570832000002,1.7225000000000001,-0.31,1.7501732057,0.0125,0,0.0125,1.71,-0.31,1.7378722623
2021-02-16 22:30:00,1.6825,0.19,1.6931940970000001,0.0125,0,0.0125,1.67,0.19,1.6807736314000001,1.6025,-0.56,1.6975294548000002,0.0125,0,0.0125,1.5899999999999999,-0.56,1.6857342614
2021-02-16 23:00:00,1.577,-0.19,1.5884045454,0.017,0,0.017,1.56,-0.19,1.5715279189,1.5670000000000002,-0.18,1.577304346,0.017,0,0.017,1.55,-0.18,1.560416611
2021-02-16 23:30:00,1.558,-0.19,1.5695426085,0.018000000000000002,0,0.018000000000000002,1.54,-0.19,1.5516765127,1.548,-0.18,1.5584299792,0.018000000000000002,0,0.018000000000000002,1.53,-0.18,1.5405518491999999
2021-02-17 00:00:00,1.573,-0.19,1.5844333372000001,0.023,0,0.023,1.55,-0.19,1.5616017418,1.5630000000000002,-0.18,1.5733305438,0.023,0,0.023,1.54,-0.18,1.5504837955
2021-02-17 00:30:00,1.9465,0.06,1.9474245172,0.026500000000000003,0,0.026500000000000003,1.92,0.06,1.9209372712000001,1.8765,-0.53,1.9499108313,0.026500000000000003,0,0.026500000000000003,1.85,-0.53,1.9244219911
2021-02-17 01:00:00,2.058,0.2,2.0676953354,0.028,0,0.028,2.03,0.2,2.0398284242,1.948,-0.68,2.0632750665,0.028,0,0.028,1.92,-0.68,2.036860329
2021-02-17 01:30:00,2.033,-0.03,2.0332213357,0.023,0,0.023,2.01,-0.03,2.0102238681,1.9729999999999999,-0.44,2.0214670415,0.023,0,0.023,1.9500000000000002,-0.44,1.9990247622
2021-02-17 02:00:00,1.9805000000000001,-0.22,1.992681673,0.0205,0,0.0205,1.96,-0.22,1.9723082923000002,1.9705,-0.21,1.9816584595000002,0.0205,0,0.0205,1.9500000000000002,-0.21,1.9612750954
2021-02-17 02:30:00,1.9695,-0.2,1.9796288162,0.029500000000000002,0,0.029500000000000002,1.94,-0.2,1.9502820309,1.9495,-0.24,1.964217465,0.029500000000000002,0,0.029500000000000002,1.92,-0.24,1.9349418595999999
2021-02-17 03:00:00,1.8679999999999999,-0.24,1.8833544542,0.028,0,0.028,1.8399999999999999,-0.24,1.8555861608000002,1.858,-0.23,1.8721816151000001,0.028,0,0.028,1.83,-0.23,1.8443969204
2021-02-17 03:30:00,1.8345,0.14,1.8398342996000001,0.0245,0,0.0245,1.81,0.14,1.8154062906,1.7645,-0.56,1.8512320897,0.0245,0,0.0245,1.74,-0.56,1.8278949642
2021-02-17 04:00:00,1.7885,0.23,1.8032282856,0.018500000000000003,0,0.018500000000000003,1.77,0.23,1.7848809484000001,1.7085,-0.63,1.820953665,0.018500000000000003,0,0.018500000000000003,1.69,-0.63,1.8036074961000002
2021-02-17 04:30:00,1.7405,-0.12,1.744631838,0.0105,0,0.0105,1.73,-0.12,1.7341568557,1.7105000000000001,-0.29,1.7349092916000002,0.0105,0,0.0105,1.7000000000000002,-0.29,1.7245579144
2021-02-17 05:00:00,1.7165,-0.2,1.7281123372,0.006500000000000001,0,0.006500000000000001,1.71,-0.2,1.7216561794,1.7065000000000001,-0.19,1.7170446267,0.006500000000000001,0,0.006500000000000001,1.7000000000000002,-0.19,1.7105846954000001
2021-02-17 05:30:00,1.724,-0.18,1.7333712816,0.004,0,0.004,1.72,-0.18,1.7293929571,1.704,-0.17,1.7124590506000001,0.004,0,0.004,1.7000000000000002,-0.17,1.7084788556000001
2021-02-17 06:00:00,1.7530000000000001,-0.19,1.7632665709,0.003,0,0.003,1.75,-0.19,1.760284068,1.733,-0.17,1.7413181789,0.003,0,0.003,1.73,-0.17,1.7383325344
2021-02-17 06:30:00,1.841,-0.19,1.8507784849000002,0.001,0,0.001,1.8399999999999999,-0.19,1.8497837711,1.8210000000000002,-0.17,1.8289179861,0.001,0,0.001,1.82,-0.17,1.8279223178000001
2021-02-17 07:00:00,1.953,0.02,1.9531024039,0.003,0,0.003,1.9500000000000002,0.02,1.9501025614,1.893,-0.35000000000000003,1.925084154,0.003,0,0.003,1.8900000000000001,-0.35000000000000003,1.9221342305
2021-02-17 07:30:00,1.884,-0.14,1.8891945373999999,0.004,0,0.004,1.88,-0.14,1.8852055591,1.874,-0.14,1.8792221795000001,0.004,0,0.004,1.87,-0.14,1.8752333187999999
2021-02-17 08:00:00,1.8555000000000001,-0.14,1.8607740997,0.0055000000000000005,0,0.0055000000000000005,1.85,-0.14,1.8552897348,1.8455,-0.14,1.8508025961999999,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,-0.14,1.8453184007
2021-02-17 08:30:00,1.896,0.0,1.896,0.006,0,0.006,1.8900000000000001,0.0,1.8900000000000001,1.866,-0.31,1.8915750051,0.006,0,0.006,1.8599999999999999,-0.31,1.8856563844
2021-02-17 09:00:00,1.8525,0.1,1.855197092,0.0025,0,0.0025,1.85,0.1,1.8527007314000001,1.7925,-0.39,1.8344362213,0.0025,0,0.0025,1.79,-0.39,1.8319934498000001
2021-02-17 09:30:00,1.7965,-0.14,1.8019467944,0.006500000000000001,0,0.006500000000000001,1.79,-0.14,1.7954665132,1.7965,-0.14,1.8019467944,0.006500000000000001,0,0.006500000000000001,1.79,-0.14,1.7954665132
2021-02-17 10:00:00,1.766,-0.14,1.7715405725000002,0.006,0,0.006,1.76,-0.14,1.7655594014,1.746,-0.14,1.7516038365000002,0.006,0,0.006,1.74,-0.14,1.7456230979
2021-02-17 10:30:00,1.7930000000000001,0.18,1.8020124861,0.003,0,0.003,1.79,0.18,1.7990275151000001,1.783,-0.5,1.8517799545,0.003,0,0.003,1.78,-0.5,1.8488915598000002
2021-02-17 11:00:00,1.7930000000000001,-0.14,1.7984573945000002,0.003,0,0.003,1.79,-0.14,1.7954665132,1.783,-0.13,1.7877329219,0.003,0,0.003,1.78,-0.13,1.7847408776
2021-02-17 11:30:00,1.7730000000000001,-0.14,1.7785187657,0.003,0,0.003,1.77,-0.14,1.7755280905,1.763,-0.13,1.767786469,0.003,0,0.003,1.76,-0.13,1.7647946056000001
2021-02-17 12:00:00,1.8639999999999999,0.19,1.8736584534,0.004,0,0.004,1.8599999999999999,0.19,1.8696791169,1.804,-0.49,1.8693624582,0.004,0,0.004,1.8,-0.49,1.8655026131999999
2021-02-17 12:30:00,1.944,0.32,1.9701614147000002,0.004,0,0.004,1.94,0.32,1.9662146373,1.8439999999999999,-0.56,1.9271574923,0.004,0,0.004,1.8399999999999999,-0.56,1.9233304448
2021-02-17 13:00:00,1.9540000000000002,0.09,1.9560715733,0.004,0,0.004,1.9500000000000002,0.09,1.9520758182,1.904,-0.36,1.9377347600000001,0.004,0,0.004,1.9,-0.36,1.9338045403000002
2021-02-17 13:30:00,1.9675,-0.15,1.9732096315,0.0175,0,0.0175,1.9500000000000002,-0.15,1.9557607216,1.9575,-0.14,1.9625,0.0175,0,0.0175,1.94,-0.14,1.9450449866000001
2021-02-17 14:00:00,1.9025,-0.15,1.9084041108,0.022500000000000003,0,0.022500000000000003,1.88,-0.15,1.8859745491000002,1.8925,-0.14,1.8976712703,0.022500000000000003,0,0.022500000000000003,1.87,-0.14,1.8752333187999999
2021-02-17 14:30:00,1.9225,-0.13,1.9268903056000002,0.022500000000000003,0,0.022500000000000003,1.9,-0.13,1.9044421755,1.9025,-0.14,1.9076441623,0.022500000000000003,0,0.022500000000000003,1.88,-0.14,1.8852055591
2021-02-17 15:00:00,1.923,-0.13,1.9273891667,0.023,0,0.023,1.9,-0.13,1.9044421755,1.903,-0.14,1.9081428144,0.023,0,0.023,1.88,-0.14,1.8852055591
2021-02-17 15:30:00,1.904,-0.13,1.9084328649,0.024,0,0.024,1.88,-0.13,1.8844893207000002,1.8940000000000001,-0.14,1.8991671859,0.024,0,0.024,1.87,-0.14,1.8752333187999999
2021-02-17 16:00:00,2.0055,-0.13,2.0097089963,0.025500000000000002,0,0.025500000000000002,1.98,-0.13,1.9842630874,1.9855,-0.14,1.9904296647000002,0.025500000000000002,0,0.025500000000000002,1.96,-0.14,1.9649936387
2021-02-17 16:30:00,2.0955,-0.15,2.1008617875,0.025500000000000002,0,0.025500000000000002,2.07,-0.15,2.0754276668,2.0855,-0.14,2.0901938307,0.025500000000000002,0,0.025500000000000002,2.06,-0.14,2.0647518011
2021-02-17 17:00:00,2.2445,0.26,2.2595088515,0.0245,0,0.0245,2.22,0.26,2.2351733714,2.1345,-0.61,2.2199527585,0.0245,0,0.0245,2.11,-0.61,2.1964061555
2021-02-17 17:30:00,2.3375,0.02,2.3375855599,0.0275,0,0.0275,2.31,0.02,2.3100865785,2.2775,-0.37,2.3073591506,0.0275,0,0.0275,2.25,-0.37,2.2802192877
2021-02-17 18:00:00,2.368,-0.19,2.3756102374,0.028,0,0.028,2.34,-0.19,2.3477010031,2.358,-0.19,2.3656424075,0.028,0,0.028,2.33,-0.19,2.3377339455
2021-02-17 18:30:00,2.3890000000000002,-0.17,2.3950409182,0.029,0,0.029,2.36,-0.17,2.3661149592,2.3689999999999998,-0.16,2.3743969761,0.029,0,0.029,2.34,-0.16,2.3454637068
2021-02-17 19:00:00,2.313,-0.17,2.3192388837999998,0.023,0,0.023,2.29,-0.17,2.2963013739,2.293,-0.19,2.3008583181,0.023,0,0.023,2.27,-0.19,2.2779376638
2021-02-17 19:30:00,2.1715,-0.21,2.1816306401,0.0015,0,0.0015,2.17,-0.21,2.1801376103,2.1615,-0.2,2.1707331135,0.0015,0,0.0015,2.16,-0.2,2.1692394981
2021-02-17 20:00:00,2.135,-0.18,2.1425743861,0.025,0,0.025,2.11,-0.18,2.1176638071,2.115,-0.17,2.1218211517,0.025,0,0.025,2.09,-0.17,2.0969024775
2021-02-17 20:30:00,2.027,-0.15,2.0325424965,0.027,0,0.027,2.0,-0.15,2.005617112,2.007,-0.16,2.013367577,0.027,0,0.027,1.98,-0.16,1.9864541273
2021-02-17 21:00:00,1.9275,-0.19,1.9368418237,0.0275,0,0.0275,1.9,-0.19,1.909476368,1.9075000000000002,-0.18,1.915973969,0.0275,0,0.0275,1.88,-0.18,1.8885973631000001
2021-02-17 21:30:00,1.8780000000000001,-0.2,1.8886196016999999,0.028,0,0.028,1.85,-0.2,1.8607794066,1.858,-0.19,1.8676894817,0.028,0,0.028,1.83,-0.19,1.8398369493
2021-02-17 22:00:00,1.8025,-0.19,1.8124862068,0.0025,0,0.0025,1.8,-0.19,1.81,1.7925,-0.19,1.8025416083999999,0.0025,0,0.0025,1.79,-0.19,1.8000555547000001
2021-02-17 22:30:00,1.733,-0.16,1.7403703629,0.023,0,0.023,1.71,-0.16,1.7174690681,1.713,-0.19,1.7235048593000002,0.023,0,0.023,1.69,-0.19,1.7006469357
2021-02-17 23:00:00,1.6175000000000002,-0.2,1.6298178579,0.0275,0,0.0275,1.5899999999999999,-0.2,1.6025292509,1.6075,-0.19,1.6186896707,0.0275,0,0.0275,1.58,-0.19,1.5913830463
2021-02-17 23:30:00,1.5979999999999999,-0.19,1.6092557286,0.028,0,0.028,1.57,-0.19,1.5814550262,1.588,-0.18,1.5981689523,0.028,0,0.028,1.56,-0.18,1.5703502794
2021-02-18 00:00:00,1.6099999999999999,-0.04,1.6104968178,0.03,0,0.03,1.58,-0.04,1.580506248,1.57,-0.30000000000000004,1.5984054554,0.03,0,0.03,1.54,-0.30000000000000004,1.5689486926
2021-02-18 00:30:00,2.02,0.18,2.0280039448,0.03,0,0.03,1.99,0.18,1.9981241203,1.92,-0.62,2.0176223631,0.03,0,0.03,1.8900000000000001,-0.62,1.9890952717000001
2021-02-18 01:00:00,2.113,0.21,2.1234097579,0.023,0,0.023,2.09,0.21,2.1005237442,2.013,-0.67,2.1215722943,0.023,0,0.023,1.99,-0.67,2.0997618913
2021-02-18 01:30:00,2.0825,0.21,2.0930614539,0.022500000000000003,0,0.022500000000000003,2.06,0.21,2.0706762181,1.9725000000000001,-0.68,2.0864218773,0.022500000000000003,0,0.022500000000000003,1.9500000000000002,-0.68,2.0651634318
2021-02-18 02:00:00,1.995,-0.1,1.9975046934,0.025,0,0.025,1.97,-0.1,1.9725364382000001,1.955,-0.34,1.9843449801,0.025,0,0.025,1.9300000000000002,-0.34,1.9597193677
2021-02-18 02:30:00,1.9685000000000001,-0.22,1.9807554746,0.0285,0,0.0285,1.94,-0.22,1.9524343779,1.9585,-0.21,1.9697264404000001,0.0285,0,0.0285,1.9300000000000002,-0.21,1.9413912537
2021-02-18 03:00:00,1.9165,-0.22,1.9290858586000001,0.0165,0,0.0165,1.9,-0.22,1.9126944346,1.9065,-0.21,1.9180308261,0.0165,0,0.0165,1.8900000000000001,-0.21,1.901630879
2021-02-18 03:30:00,1.8755000000000002,-0.19,1.8850995332,0.0055000000000000005,0,0.0055000000000000005,1.87,-0.19,1.8796276227000002,1.8655,-0.19,1.8751507272999999,0.0055000000000000005,0,0.0055000000000000005,1.8599999999999999,-0.19,1.8696791169
2021-02-18 04:00:00,1.812,-0.19,1.8219341371,0.012,0,0.012,1.8,-0.19,1.81,1.802,-0.21,1.8141951383000001,0.012,0,0.012,1.79,-0.21,1.8022763384
2021-02-18 04:30:00,1.766,-0.19,1.7761914311,0.016,0,0.016,1.75,-0.19,1.760284068,1.756,-0.19,1.7662491331,0.016,0,0.016,1.74,-0.19,1.7503428236
2021-02-18 05:00:00,1.7205,-0.21,1.7332686607,0.0105,0,0.0105,1.71,-0.21,1.7228464818,1.7105000000000001,-0.19,1.721020119,0.0105,0,0.0105,1.7000000000000002,-0.19,1.7105846954000001
2021-02-18 05:30:00,1.7365,-0.21,1.7491518659,0.006500000000000001,0,0.006500000000000001,1.73,-0.21,1.7426990561,1.7265000000000001,-0.2,1.7380455259,0.006500000000000001,0,0.006500000000000001,1.72,-0.2,1.7315888658
2021-02-18 06:00:00,1.7655,-0.21,1.7779455138,0.0055000000000000005,0,0.0055000000000000005,1.76,-0.21,1.7724841325,1.7555,-0.2,1.7668560354,0.0055000000000000005,0,0.0055000000000000005,1.75,-0.2,1.7613914954
2021-02-18 06:30:00,1.883,-0.05,1.8836637173000002,0.003,0,0.003,1.88,-0.05,1.8806647761000002,1.843,-0.36,1.8778309296,0.003,0,0.003,1.8399999999999999,-0.36,1.8748866632
2021-02-18 07:00:00,1.968,-0.19,1.9771504748000002,0.008,0,0.008,1.96,-0.19,1.9691876498,1.9580000000000002,-0.17,1.9653661237,0.008,0,0.008,1.9500000000000002,-0.17,1.9573962297
2021-02-18 07:30:00,1.952,-0.15,1.9577548365,0.002,0,0.002,1.9500000000000002,-0.15,1.9557607216,1.952,-0.14,1.9570140521,0.002,0,0.002,1.9500000000000002,-0.14,1.9550191815
2021-02-18 08:00:00,1.953,-0.15,1.9587518985,0.003,0,0.003,1.9500000000000002,-0.15,1.9557607216,1.953,-0.14,1.9580114913000002,0.003,0,0.003,1.9500000000000002,-0.14,1.9550191815
2021-02-18 08:30:00,1.941,-0.15,1.9467873536,0.001,0,0.001,1.94,-0.15,1.9457903279000002,1.931,-0.14,1.9360684389,0.001,0,0.001,1.9300000000000002,-0.14,1.9350710581000001
2021-02-18 09:00:00,1.9,-0.12,1.9037857022,0.01,0,0.01,1.8900000000000001,-0.12,1.8938056923,1.8900000000000001,-0.16,1.896760396,0.01,0,0.01,1.88,-0.16,1.8867962264
2021-02-18 09:30:00,1.767,-0.14,1.7725374467,0.007,0,0.007,1.76,-0.14,1.7655594014,1.7570000000000001,-0.14,1.7625688639,0.007,0,0.007,1.75,-0.14,1.7555910686
2021-02-18 10:00:00,1.6495000000000002,-0.14,1.6554305331,0.0095,0,0.0095,1.6400000000000001,-0.14,1.6459647627,1.6395,0.0,1.6395,0.0095,0,0.0095,1.63,0.0,1.63
2021-02-18 10:30:00,1.5215,0.0,1.5215,0.0115,0,0.0115,1.51,0.0,1.51,1.5115,0.0,1.5115,0.0115,0,0.0115,1.5,0.0,1.5
2021-02-18 11:00:00,1.409,-0.06,1.4102769232,0.019,0,0.019,1.3900000000000001,-0.06,1.3912943614,1.399,-0.29,1.4287410542,0.019,0,0.019,1.38,-0.29,1.4101418368
2021-02-18 11:30:00,1.4125,0.35000000000000003,1.4552169082,0.022500000000000003,0,0.022500000000000003,1.3900000000000001,0.35000000000000003,1.4333875959,1.3725,-0.5,1.4607382550999999,0.022500000000000003,0,0.022500000000000003,1.35,-0.5,1.4396180049
2021-02-18 12:00:00,1.552,0.35000000000000003,1.5909758012,0.022,0,0.022,1.53,0.35000000000000003,1.5695222203,1.472,-0.52,1.5611482953,0.022,0,0.022,1.45,-0.52,1.5404220201
2021-02-18 12:30:00,1.45,0.32,1.4848905684,0.03,0,0.03,1.42,0.32,1.4556098378,1.37,-0.53,1.4689451998,0.03,0,0.03,1.34,-0.53,1.4410065926
2021-02-18 13:00:00,1.4505,0.32,1.4853788237,0.030500000000000003,0,0.030500000000000003,1.42,0.32,1.4556098378,1.3705,-0.53,1.4694115319,0.030500000000000003,0,0.030500000000000003,1.34,-0.53,1.4410065926
2021-02-18 13:30:00,1.4565000000000001,0.32,1.4912384953,0.026500000000000003,0,0.026500000000000003,1.43,0.32,1.4653668483,1.3865,-0.53,1.4843457313,0.026500000000000003,0,0.026500000000000003,1.3599999999999999,-0.53,1.4596232391
2021-02-18 14:00:00,1.5655000000000001,0.32,1.5978705361,0.0155,0,0.0155,1.55,0.32,1.5826875876000002,1.4855,-0.53,1.5772159808000001,0.0155,0,0.0155,1.47,-0.53,1.5626259948999999
2021-02-18 14:30:00,1.52,0.33,1.5554099138000002,0.01,0,0.01,1.51,0.33,1.5456390264,1.44,-0.51,1.5276452468000001,0.01,0,0.01,1.43,-0.51,1.5182226451
2021-02-18 15:00:00,1.502,0.33,1.5378244373,0.022,0,0.022,1.48,0.33,1.5163442881,1.422,-0.51,1.5106899085999999,0.022,0,0.022,1.4,-0.51,1.49
2021-02-18 15:30:00,1.6255000000000002,0.03,1.6257768143,0.0055000000000000005,0,0.0055000000000000005,1.62,0.03,1.620277754,1.5955,-0.34,1.6313246918000002,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,-0.34,1.6259458786
2021-02-18 16:00:00,1.6760000000000002,-0.13,1.6810342055,0.006,0,0.006,1.67,-0.13,1.6750522380000001,1.666,-0.15,1.6727390711,0.006,0,0.006,1.6600000000000001,-0.15,1.6667633305
2021-02-18 16:30:00,1.7730000000000001,0.1,1.7758178398000002,0.003,0,0.003,1.77,0.1,1.7728226082,1.713,-0.35000000000000003,1.7483904026000001,0.003,0,0.003,1.71,-0.35000000000000003,1.7454512311000001
2021-02-18 17:00:00,2.021,-0.07,2.0222119078,0.001,0,0.001,2.02,-0.07,2.0212125074,1.9809999999999999,-0.27,1.9993151327,0.001,0,0.001,1.98,-0.27,1.998324298
2021-02-18 17:30:00,2.1715,-0.21,2.1816306401,0.0015,0,0.0015,2.17,-0.21,2.1801376103,2.1615,-0.2,2.1707331135,0.0015,0,0.0015,2.16,-0.2,2.1692394981
2021-02-18 18:00:00,2.2800000000000002,0.0,2.2800000000000002,0.0,0,0.0,2.2800000000000002,0.0,2.2800000000000002,2.23,-0.41000000000000003,2.2673773396,0.0,0,0.0,2.23,-0.41000000000000003,2.2673773396
2021-02-18 18:30:00,2.39,-0.15,2.3947024867,0.0,0,0.0,2.39,-0.15,2.3947024867,2.36,-0.28,2.3765521244,0.0,0,0.0,2.36,-0.28,2.3765521244
2021-02-18 19:00:00,2.3305,-0.03,2.3306930836,0.0005,0,0.0005,2.33,-0.03,2.330193125,2.2805,-0.39,2.3136076266,0.0005,0,0.0005,2.2800000000000002,-0.39,2.3131147831
2021-02-18 19:30:00,2.2505,0.21,2.2602765871,0.0005,0,0.0005,2.25,0.21,2.2597787502,2.1405,-0.67,2.2429088813,0.0005,0,0.0005,2.14,-0.67,2.2424317158
2021-02-18 20:00:00,2.1105,0.22,2.1219354962,0.0005,0,0.0005,2.11,0.22,2.1214381914000002,2.0105,-0.65,2.1129624346,0.0005,0,0.0005,2.01,-0.65,2.1124866863
2021-02-18 20:30:00,2.031,0.05,2.0316153671,0.001,0,0.001,2.03,0.05,2.0306156702,1.9609999999999999,-0.46,2.0142296294,0.001,0,0.001,1.96,-0.46,2.0132560692
2021-02-18 21:00:00,1.9515,-0.05,1.9521404278,0.0015,0,0.0015,1.9500000000000002,-0.05,1.9506409203000001,1.9015,-0.37,1.9371634546,0.0015,0,0.0015,1.9,-0.37,1.9356910911
2021-02-18 21:30:00,1.8940000000000001,-0.23,1.9079140442,0.004,0,0.004,1.8900000000000001,-0.23,1.9039432765000002,1.874,-0.22,1.8868693648,0.004,0,0.004,1.87,-0.22,1.8828967045
