Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-18 22:00:00,1.799,-0.21,1.8112153378,0.009000000000000001,0,0.009000000000000001,1.79,-0.21,1.8022763384,1.7890000000000001,-0.2,1.8001447164000002,0.009000000000000001,0,0.009000000000000001,1.78,-0.2,1.7912007146
2021-02-18 22:30:00,1.708,-0.21,1.7208614122,0.008,0,0.008,1.7000000000000002,-0.21,1.712921481,1.698,-0.2,1.7097379916,0.008,0,0.008,1.69,-0.2,1.7017931719
2021-02-18 23:00:00,1.6705,-0.21,1.6836478997,0.0105,0,0.0105,1.6600000000000001,-0.21,1.6732304085,1.6605,-0.21,1.6737264561,0.0105,0,0.0105,1.65,-0.21,1.6633099531000002
2021-02-18 23:30:00,1.653,-0.21,1.6662859899,0.013000000000000001,0,0.013000000000000001,1.6400000000000001,-0.21,1.653390456,1.643,-0.21,1.6563662035000002,0.013000000000000001,0,0.013000000000000001,1.63,-0.21,1.6434719347
2021-02-19 00:00:00,1.625,-0.21,1.6385130453999999,0.015,0,0.015,1.6099999999999999,-0.21,1.6236378907,1.615,-0.19,1.626138063,0.015,0,0.015,1.6,-0.19,1.6112417572000002
2021-02-19 00:30:00,2.0285,0.11,2.03148031,0.018500000000000003,0,0.018500000000000003,2.01,0.11,2.0130076999,1.9385,-0.6000000000000001,2.029231936,0.018500000000000003,0,0.018500000000000003,1.92,-0.6000000000000001,2.0115665537
2021-02-19 01:00:00,2.1185,0.18,2.1261331685,0.018500000000000003,0,0.018500000000000003,2.1,0.18,2.1077001684,2.0085,-0.6900000000000001,2.1237166125,0.018500000000000003,0,0.018500000000000003,1.99,-0.6900000000000001,2.1062288575
2021-02-19 01:30:00,2.078,-0.02,2.0780962442,0.018000000000000002,0,0.018000000000000002,2.06,-0.02,2.0600970851,2.008,-0.47000000000000003,2.0622715631,0.018000000000000002,0,0.018000000000000002,1.99,-0.47000000000000003,2.0447493734
2021-02-19 02:00:00,2.007,-0.23,2.0201358865,0.017,0,0.017,1.99,-0.23,2.0032473637,1.987,-0.23,2.0002672321,0.017,0,0.017,1.97,-0.23,1.9833809518
2021-02-19 02:30:00,2.009,-0.22,2.0210098961,0.019,0,0.019,1.99,-0.22,2.0021238723,1.9889999999999999,-0.21,2.0000552492,0.019,0,0.019,1.97,-0.21,1.9811612755999999
2021-02-19 03:00:00,1.8985,-0.22,1.9112043978000002,0.018500000000000003,0,0.018500000000000003,1.88,-0.22,1.8928285712,1.8885,-0.21,1.9001400606,0.018500000000000003,0,0.018500000000000003,1.87,-0.21,1.8817545005
2021-02-19 03:30:00,1.873,-0.22,1.8858761889000002,0.023,0,0.023,1.85,-0.22,1.8630351580000002,1.863,-0.21,1.8747983892,0.023,0,0.023,1.8399999999999999,-0.21,1.8519449236
2021-02-19 04:00:00,1.8225,-0.22,1.8357304405,0.022500000000000003,0,0.022500000000000003,1.8,-0.22,1.8133946068,1.8125,-0.2,1.8235010968,0.022500000000000003,0,0.022500000000000003,1.79,-0.2,1.8011385288000001
2021-02-19 04:30:00,1.7925,-0.2,1.8036230898,0.022500000000000003,0,0.022500000000000003,1.77,-0.2,1.7812635964,1.7825000000000002,-0.2,1.7936851034,0.022500000000000003,0,0.022500000000000003,1.76,-0.2,1.7713271860000002
2021-02-19 05:00:00,1.742,-0.2,1.7534434693,0.022,0,0.022,1.72,-0.2,1.7315888658,1.732,-0.18,1.7413282287,0.022,0,0.022,1.71,-0.18,1.7194475857
2021-02-19 05:30:00,1.7795,-0.2,1.7907038421,0.0195,0,0.0195,1.76,-0.2,1.7713271860000002,1.7695,-0.18,1.7786315667,0.0195,0,0.0195,1.75,-0.18,1.7592327873
2021-02-19 06:00:00,1.8235000000000001,-0.2,1.834435131,0.0235,0,0.0235,1.8,-0.2,1.8110770276000001,1.8035,-0.18,1.8124602753999999,0.0235,0,0.0235,1.78,-0.18,1.7890779748
2021-02-19 06:30:00,1.883,-0.19,1.8925614917,0.023,0,0.023,1.8599999999999999,-0.19,1.8696791169,1.873,-0.18,1.8816293471,0.023,0,0.023,1.85,-0.18,1.8587361297
2021-02-19 07:00:00,2.005,0.16,2.0113739086,0.025,0,0.025,1.98,0.16,1.9864541273,1.925,-0.5,1.9888753103,0.025,0,0.025,1.9,-0.5,1.9646882704
2021-02-19 07:30:00,1.9825,0.30000000000000004,2.0050701359,0.022500000000000003,0,0.022500000000000003,1.96,0.30000000000000004,1.9828262657,1.8825,-0.5700000000000001,1.9669027048,0.022500000000000003,0,0.022500000000000003,1.8599999999999999,-0.5700000000000001,1.9453791404
2021-02-19 08:00:00,2.026,0.30000000000000004,2.0480908183,0.026000000000000002,0,0.026000000000000002,2.0,0.30000000000000004,2.0223748416,1.916,-0.5700000000000001,1.9989887443,0.026000000000000002,0,0.026000000000000002,1.8900000000000001,-0.5700000000000001,1.9740820652000002
2021-02-19 08:30:00,2.0065,0.30000000000000004,2.028803157,0.026500000000000003,0,0.026500000000000003,1.98,0.30000000000000004,2.0025983122,1.9065,-0.5700000000000001,1.9898849841000001,0.026500000000000003,0,0.026500000000000003,1.88,-0.5700000000000001,1.9645101171000001
2021-02-19 09:00:00,2.0435,0.30000000000000004,2.065403653,0.0235,0,0.0235,2.02,0.30000000000000004,2.0421557237,1.9435,-0.5700000000000001,2.0253622515,0.0235,0,0.0235,1.92,-0.5700000000000001,2.0028230077
2021-02-19 09:30:00,2.0835,0.30000000000000004,2.1049874703,0.0235,0,0.0235,2.06,0.30000000000000004,2.0817300497,1.9735,-0.5700000000000001,2.0541670453,0.0235,0,0.0235,1.9500000000000002,-0.5700000000000001,2.0316003544
2021-02-19 10:00:00,2.0325,0.30000000000000004,2.0545209296,0.022500000000000003,0,0.022500000000000003,2.01,0.30000000000000004,2.0322647465,1.9325,-0.5700000000000001,2.0148092341,0.022500000000000003,0,0.022500000000000003,1.9100000000000001,-0.5700000000000001,1.9932385708
2021-02-19 10:30:00,2.013,0.33,2.0398698488,0.023,0,0.023,1.99,0.33,2.0171762442,1.913,-0.54,1.9877547635,0.023,0,0.023,1.8900000000000001,-0.54,1.9656296701
2021-02-19 11:00:00,2.011,0.31,2.034753302,0.021,0,0.021,1.99,0.31,2.014000993,1.911,-0.56,1.9913615945,0.021,0,0.021,1.8900000000000001,-0.56,1.9712178975999999
2021-02-19 11:30:00,2.04,0.33,2.0665188119,0.0,0,0.0,2.04,0.33,2.0665188119,1.9300000000000002,-0.54,2.0041207548,0.0,0,0.0,1.9300000000000002,-0.54,2.0041207548
2021-02-19 12:00:00,2.05,-0.06,2.0508778608,0.0,0,0.0,2.05,-0.06,2.0508778608,2.03,-0.23,2.0429880078,0.0,0,0.0,2.03,-0.23,2.0429880078
2021-02-19 12:30:00,2.08,-0.15,2.08540164,0.0,0,0.0,2.08,-0.15,2.08540164,2.06,-0.14,2.0647518011,0.0,0,0.0,2.06,-0.14,2.0647518011
2021-02-19 13:00:00,2.044,-0.17,2.0510572883,0.014,0,0.014,2.03,-0.17,2.0371057901,2.034,-0.16,2.0402833137,0.014,0,0.014,2.02,-0.16,2.0263267259
2021-02-19 13:30:00,2.0395,-0.16,2.0457664212,0.029500000000000002,0,0.029500000000000002,2.01,-0.16,2.0163581031,2.0295,-0.16,2.0357972026,0.029500000000000002,0,0.029500000000000002,2.0,-0.16,2.0063897926
2021-02-19 14:00:00,2.018,-0.16,2.0243329766000002,0.028,0,0.028,1.99,-0.16,1.9964217991000002,1.998,-0.15,2.003622719,0.028,0,0.028,1.97,-0.15,1.9757024067
2021-02-19 14:30:00,2.0185,-0.16,2.0248314127,0.0285,0,0.0285,1.99,-0.16,1.9964217991000002,1.9985,-0.15,2.0041213162,0.0285,0,0.0285,1.97,-0.15,1.9757024067
2021-02-19 15:00:00,1.9969999999999999,-0.14,2.0019013462,0.027,0,0.027,1.97,-0.14,1.9749683542,1.987,-0.14,1.9919259524,0.027,0,0.027,1.96,-0.14,1.9649936387
2021-02-19 15:30:00,2.0145,-0.14,2.019358871,0.0245,0,0.0245,1.99,-0.14,1.9949185447,2.0045,-0.14,2.0093830521,0.0245,0,0.0245,1.98,-0.14,1.9849433241
2021-02-19 16:00:00,2.0335,-0.14,2.0383135799,0.0235,0,0.0235,2.01,-0.14,2.0148697228,2.0235,-0.14,2.0283373117,0.0235,0,0.0235,2.0,-0.14,2.0048940122
2021-02-19 16:30:00,2.135,-0.17,2.1417574559,0.025,0,0.025,2.11,-0.17,2.1168372635,2.125,-0.16,2.1310150164,0.025,0,0.025,2.1,-0.16,2.106086418
2021-02-19 17:00:00,2.2665,-0.19,2.2744498785,0.026500000000000003,0,0.026500000000000003,2.24,-0.19,2.2480435939,2.2465,-0.22,2.2572466081,0.026500000000000003,0,0.026500000000000003,2.22,-0.22,2.2308742681
2021-02-19 17:30:00,2.407,0.26,2.4210016522,0.027,0,0.027,2.38,0.26,2.3941595603,2.297,-0.62,2.3792034381000002,0.027,0,0.027,2.27,-0.62,2.3531468292
2021-02-19 18:00:00,2.3445,-0.09,2.3462268113,0.0245,0,0.0245,2.32,-0.09,2.3217450334,2.3145,-0.26,2.3290578031,0.0245,0,0.0245,2.29,-0.26,2.3047125634
2021-02-19 18:30:00,2.398,-0.17,2.4040183028,0.028,0,0.028,2.37,-0.17,2.3760892239,2.378,-0.16,2.3833765963,0.028,0,0.028,2.35,-0.16,2.3554405108
2021-02-19 19:00:00,2.3345000000000002,-0.2,2.3430514826,0.0245,0,0.0245,2.31,-0.2,2.3186418438,2.3145,-0.19,2.322285566,0.0245,0,0.0245,2.29,-0.19,2.2978685776
2021-02-19 19:30:00,2.189,-0.17,2.1955912643,0.029,0,0.029,2.16,-0.17,2.1666794871,2.169,-0.21,2.1791422625,0.029,0,0.029,2.14,-0.21,2.1502790517
2021-02-19 20:00:00,2.0895,-0.15,2.0948771444,0.029500000000000002,0,0.029500000000000002,2.06,-0.15,2.0654539453,2.0695,-0.26,2.0857685035,0.029500000000000002,0,0.029500000000000002,2.04,-0.26,2.0565018843
2021-02-19 20:30:00,1.9995,-0.19,2.0085069704,0.029500000000000002,0,0.029500000000000002,1.97,-0.19,1.9791412279,1.9795,-0.26,1.9965020035,0.029500000000000002,0,0.029500000000000002,1.9500000000000002,-0.26,1.9672569736
2021-02-19 21:00:00,1.9535,-0.22,1.9658489896,0.0135,0,0.0135,1.94,-0.22,1.9524343779,1.9435,-0.21,1.9548125869000001,0.0135,0,0.0135,1.9300000000000002,-0.21,1.9413912537
2021-02-19 21:30:00,1.861,-0.2,1.8717160575,0.001,0,0.001,1.8599999999999999,-0.2,1.8707217858,1.841,-0.19,1.8507784849000002,0.001,0,0.001,1.8399999999999999,-0.19,1.8497837711
2021-02-19 22:00:00,1.744,-0.16,1.7513240705,0.024,0,0.024,1.72,-0.16,1.7274258305,1.724,-0.21,1.7367429286,0.024,0,0.024,1.7000000000000002,-0.21,1.712921481
2021-02-19 22:30:00,1.6325,-0.18,1.6423934516,0.022500000000000003,0,0.022500000000000003,1.6099999999999999,-0.18,1.6200308639,1.6225,-0.17,1.6313816997,0.022500000000000003,0,0.022500000000000003,1.6,-0.17,1.6090059043
2021-02-19 23:00:00,1.5875,-0.18,1.5976721347,0.0275,0,0.0275,1.56,-0.18,1.5703502794,1.5775000000000001,-0.17,1.5866336219,0.0275,0,0.0275,1.55,-0.17,1.5592947124
2021-02-19 23:30:00,1.6085,-0.18,1.6185401601,0.0285,0,0.0285,1.58,-0.18,1.5902201106,1.5985,-0.17,1.6075143079,0.0285,0,0.0285,1.57,-0.17,1.5791770008000001
2021-02-20 00:00:00,1.639,0.18,1.6488544508,0.029,0,0.029,1.6099999999999999,0.18,1.6200308639,1.569,-0.5,1.6467425421000002,0.029,0,0.029,1.54,-0.5,1.6191355718
2021-02-20 00:30:00,2.0175,0.16,2.0238345412,0.0275,0,0.0275,1.99,0.16,1.9964217991000002,1.9275,-0.59,2.0157768354,0.0275,0,0.0275,1.9,-0.59,1.989497424
2021-02-20 01:00:00,2.1005,0.21,2.1109713996,0.0205,0,0.0205,2.08,0.21,2.0905740838,1.9905,-0.66,2.097067059,0.0205,0,0.0205,1.97,-0.66,2.0776188293
2021-02-20 01:30:00,2.0675,0.21,2.0781376879,0.0175,0,0.0175,2.05,0.21,2.0607280267,1.9575,-0.66,2.0657701348,0.0175,0,0.0175,1.94,-0.66,2.0491949638999998
2021-02-20 02:00:00,1.9695,0.04,1.9699061526000001,0.0195,0,0.0195,1.9500000000000002,0.04,1.9504102133,1.9095,-0.46,1.9641258234,0.0195,0,0.0195,1.8900000000000001,-0.46,1.9451735141
2021-02-20 02:30:00,1.9260000000000002,-0.24,1.9408956695000001,0.016,0,0.016,1.9100000000000001,-0.24,1.9250194804,1.9060000000000001,-0.23,1.9198270755,0.016,0,0.016,1.8900000000000001,-0.23,1.9039432765000002
2021-02-20 03:00:00,1.8625,-0.22,1.8754482797,0.0125,0,0.0125,1.85,-0.22,1.8630351580000002,1.8425,-0.22,1.8555878449,0.0125,0,0.0125,1.83,-0.22,1.8431766058
2021-02-20 03:30:00,1.816,-0.2,1.8269800218,0.016,0,0.016,1.8,-0.2,1.8110770276000001,1.806,-0.19,1.8159669601,0.016,0,0.016,1.79,-0.19,1.8000555547000001
2021-02-20 04:00:00,1.7835,-0.2,1.794678871,0.0135,0,0.0135,1.77,-0.2,1.7812635964,1.7735,-0.19,1.7836485781,0.0135,0,0.0135,1.76,-0.19,1.7702259743000002
2021-02-20 04:30:00,1.764,-0.2,1.7753016645000002,0.014,0,0.014,1.75,-0.2,1.7613914954,1.754,-0.19,1.7642607517000002,0.014,0,0.014,1.74,-0.19,1.7503428236
2021-02-20 05:00:00,1.6995,-0.2,1.7112277026,0.0195,0,0.0195,1.6800000000000002,-0.2,1.6918628786,1.6895,-0.19,1.7001500669,0.0195,0,0.0195,1.67,-0.19,1.6807736314000001
2021-02-20 05:30:00,1.7035,-0.18,1.7129834354,0.0235,0,0.0235,1.6800000000000002,-0.18,1.6896153408,1.6935,-0.17,1.7020112367,0.0235,0,0.0235,1.67,-0.17,1.6786303941
2021-02-20 06:00:00,1.7045,-0.16,1.7119930637,0.0345,0,0.0345,1.67,-0.16,1.677647162,1.7045,-0.15,1.7110874466000001,0.0345,0,0.0345,1.67,-0.15,1.6767229944
2021-02-20 06:30:00,1.835,-0.16,1.8419622689000001,0.035,0,0.035,1.8,-0.16,1.8070971196999999,1.8250000000000002,-0.15,1.8311540077,0.035,0,0.035,1.79,-0.15,1.7962739212
2021-02-20 07:00:00,1.893,-0.16,1.8997497204,0.033,0,0.033,1.8599999999999999,-0.16,1.8668690366,1.883,-0.15,1.8889650606,0.033,0,0.033,1.85,-0.15,1.8560711193000001
2021-02-20 07:30:00,1.796,-0.16,1.8031128639,0.026000000000000002,0,0.026000000000000002,1.77,-0.16,1.7772169253999999,1.776,-0.15,1.782323203,0.026000000000000002,0,0.026000000000000002,1.75,-0.15,1.756416807
2021-02-20 08:00:00,1.807,-0.15,1.8132151002999999,0.027,0,0.027,1.78,-0.15,1.7863090438,1.7970000000000002,-0.15,1.8032495668,0.027,0,0.027,1.77,-0.15,1.7763445612000002
2021-02-20 08:30:00,1.847,0.14,1.8522983021,0.027,0,0.027,1.82,0.14,1.8253766735,1.787,-0.41000000000000003,1.8334309368000001,0.027,0,0.027,1.76,-0.41000000000000003,1.8071247881999999
2021-02-20 09:00:00,1.9055,0.29,1.9274413739,0.025500000000000002,0,0.025500000000000002,1.88,0.29,1.9022355270000002,1.8054999999999999,-0.58,1.8963729195,0.025500000000000002,0,0.025500000000000002,1.78,-0.58,1.8721111078
2021-02-20 09:30:00,1.851,0.29,1.8735797288,0.031,0,0.031,1.82,0.29,1.8429595763000002,1.751,-0.5700000000000001,1.8414399257,0.031,0,0.031,1.72,-0.5700000000000001,1.8119878587
2021-02-20 10:00:00,1.8325,-0.07,1.833836484,0.0125,0,0.0125,1.82,-0.07,1.8213456564000001,1.8125,-0.27,1.8325,0.0125,0,0.0125,1.8,-0.27,1.8201373575000002
2021-02-20 10:30:00,1.8399999999999999,-0.16,1.8469434209000002,0.0,0,0.0,1.8399999999999999,-0.16,1.8469434209000002,1.83,-0.15,1.8361372498000001,0.0,0,0.0,1.83,-0.15,1.8361372498000001
2021-02-20 11:00:00,1.8399999999999999,-0.16,1.8469434209000002,0.0,0,0.0,1.8399999999999999,-0.16,1.8469434209000002,1.83,-0.16,1.8369812193000001,0.0,0,0.0,1.83,-0.16,1.8369812193000001
2021-02-20 11:30:00,1.88,-0.17,1.8876705221,0.0,0,0.0,1.88,-0.17,1.8876705221,1.87,-0.16,1.8768324379,0.0,0,0.0,1.87,-0.16,1.8768324379
2021-02-20 12:00:00,1.88,-0.17,1.8876705221,0.0,0,0.0,1.88,-0.17,1.8876705221,1.87,-0.16,1.8768324379,0.0,0,0.0,1.87,-0.16,1.8768324379
2021-02-20 12:30:00,1.87,-0.16,1.8768324379,0.0,0,0.0,1.87,-0.16,1.8768324379,1.87,-0.15,1.8760063966,0.0,0,0.0,1.87,-0.15,1.8760063966
2021-02-20 13:00:00,1.8599999999999999,-0.18,1.8686893803,0.0,0,0.0,1.8599999999999999,-0.18,1.8686893803,1.8399999999999999,-0.17,1.8478365729,0.0,0,0.0,1.8399999999999999,-0.17,1.8478365729
2021-02-20 13:30:00,1.82,-0.18,1.8288794383,0.0,0,0.0,1.82,-0.18,1.8288794383,1.81,-0.17,1.8179658963,0.0,0,0.0,1.81,-0.17,1.8179658963
2021-02-20 14:00:00,1.8,-0.17,1.8080099557,0.0,0,0.0,1.8,-0.17,1.8080099557,1.78,-0.17,1.7880995498,0.0,0,0.0,1.78,-0.17,1.7880995498
2021-02-20 14:30:00,1.7810000000000001,-0.15,1.7873055139,0.001,0,0.001,1.78,-0.15,1.7863090438,1.771,-0.15,1.7773409915,0.001,0,0.001,1.77,-0.15,1.7763445612000002
2021-02-20 15:00:00,1.8050000000000002,-0.17,1.8129878654,0.025,0,0.025,1.78,-0.17,1.7880995498,1.795,-0.16,1.8021168108999999,0.025,0,0.025,1.77,-0.16,1.7772169253999999
2021-02-20 15:30:00,1.8165,-0.17,1.8244375161000002,0.026500000000000003,0,0.026500000000000003,1.79,-0.17,1.7980545042,1.8065,-0.16,1.8135716832000002,0.026500000000000003,0,0.026500000000000003,1.78,-0.16,1.7871765442
2021-02-20 16:00:00,1.858,-0.18,1.8666986902,0.028,0,0.028,1.83,-0.18,1.8388311505,1.838,-0.17,1.8458450639000001,0.028,0,0.028,1.81,-0.17,1.8179658963
2021-02-20 16:30:00,1.9815,-0.18,1.9896588275,0.021500000000000002,0,0.021500000000000002,1.96,-0.18,1.9682479519,1.9715,-0.17,1.9788158707,0.021500000000000002,0,0.021500000000000002,1.9500000000000002,-0.17,1.9573962297
2021-02-20 17:00:00,2.0815,0.04,2.0818843027,0.021500000000000002,0,0.021500000000000002,2.06,0.04,2.0603883129,2.0115,-0.44,2.0590610117,0.021500000000000002,0,0.021500000000000002,1.99,-0.44,2.0380628057
2021-02-20 17:30:00,2.2025,0.24,2.215537463,0.022500000000000003,0,0.022500000000000003,2.18,0.24,2.1931712199,2.0925,-0.63,2.1852817324,0.022500000000000003,0,0.022500000000000003,2.07,-0.63,2.1637467504
2021-02-20 18:00:00,2.2295,-0.04,2.229858796,0.0195,0,0.0195,2.21,-0.04,2.2103619613,2.1795,-0.36,2.2090315186,0.0195,0,0.0195,2.16,-0.36,2.1897945109
2021-02-20 18:30:00,2.283,-0.22,2.2935755928,0.013000000000000001,0,0.013000000000000001,2.27,-0.22,2.2806358762,2.273,-0.21,2.2826802229,0.013000000000000001,0,0.013000000000000001,2.26,-0.21,2.2697356674
2021-02-20 19:00:00,2.2085,-0.22,2.2194306139,0.0085,0,0.0085,2.2,-0.22,2.2109726366,2.1885,-0.21,2.1985523078,0.0085,0,0.0085,2.18,-0.21,2.1900913223
2021-02-20 19:30:00,2.1165,-0.23,2.1289603683,0.006500000000000001,0,0.006500000000000001,2.11,-0.23,2.1224985277,2.0965,-0.21,2.1069912791,0.006500000000000001,0,0.006500000000000001,2.09,-0.21,2.1005237442
2021-02-20 20:00:00,1.984,-0.23,1.9972871601,0.004,0,0.004,1.98,-0.23,1.9933138237999999,1.964,-0.23,1.9774215534000001,0.004,0,0.004,1.96,-0.23,1.9734487579
2021-02-20 20:30:00,1.895,-0.23,1.9089067552,0.005,0,0.005,1.8900000000000001,-0.23,1.9039432765000002,1.885,-0.22,1.8977947729,0.005,0,0.005,1.88,-0.22,1.8928285712
2021-02-20 21:00:00,1.8405,-0.21,1.8524416995,0.0105,0,0.0105,1.83,-0.21,1.842009772,1.8305,-0.19,1.8403342767000002,0.0105,0,0.0105,1.82,-0.19,1.8298907071000001
2021-02-20 21:30:00,1.7925,-0.21,1.804759333,0.0025,0,0.0025,1.79,-0.21,1.8022763384,1.7825000000000002,-0.19,1.7925976264,0.0025,0,0.0025,1.78,-0.19,1.7901117283999999
2021-02-20 22:00:00,1.742,-0.12,1.7461282885,0.002,0,0.002,1.74,-0.12,1.7441330224,1.722,-0.25,1.7400528728,0.002,0,0.002,1.72,-0.25,1.7380736463000002
2021-02-20 22:30:00,1.682,0.24,1.6990361974,0.002,0,0.002,1.6800000000000002,0.24,1.6970562748,1.592,-0.62,1.7084683199000001,0.002,0,0.002,1.5899999999999999,-0.62,1.7066048166
2021-02-20 23:00:00,1.6405,0.22,1.6551858657,0.0005,0,0.0005,1.6400000000000001,0.22,1.6546903033,1.5505,-0.63,1.6736039704999999,0.0005,0,0.0005,1.55,-0.63,1.6731407592
2021-02-20 23:30:00,1.62,0.22,1.6348700254000001,0.0,0,0.0,1.62,0.22,1.6348700254000001,1.54,-0.63,1.6638810054,0.0,0,0.0,1.54,-0.63,1.6638810054
2021-02-21 00:00:00,1.6,0.24,1.6178998733,0.0,0,0.0,1.6,0.24,1.6178998733,1.52,-0.61,1.6378339354,0.0,0,0.0,1.52,-0.61,1.6378339354
2021-02-21 00:30:00,1.94,-0.25,1.9560419218,0.0,0,0.0,1.94,-0.25,1.9560419218,1.9300000000000002,-0.25,1.9461243537000001,0.0,0,0.0,1.9300000000000002,-0.25,1.9461243537000001
2021-02-21 01:00:00,2.06,0.22,2.071714266,0.0,0,0.0,2.06,0.22,2.071714266,1.96,-0.73,2.0915305401,0.0,0,0.0,1.96,-0.73,2.0915305401
2021-02-21 01:30:00,2.0,-0.13,2.0042205467,0.0,0,0.0,2.0,-0.13,2.0042205467,1.96,-0.34,1.9892712233,0.0,0,0.0,1.96,-0.34,1.9892712233
2021-02-21 02:00:00,1.9300000000000002,-0.24,1.9448650339,0.0,0,0.0,1.9300000000000002,-0.24,1.9448650339,1.92,-0.23,1.9337269714,0.0,0,0.0,1.92,-0.23,1.9337269714
2021-02-21 02:30:00,1.9100000000000001,-0.24,1.9250194804,0.0,0,0.0,1.9100000000000001,-0.24,1.9250194804,1.9,-0.23,1.9138704240000002,0.0,0,0.0,1.9,-0.23,1.9138704240000002
2021-02-21 03:00:00,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002,1.85,-0.23,1.8642424735,0.0,0,0.0,1.85,-0.23,1.8642424735
2021-02-21 03:30:00,1.82,-0.24,1.8357559751,0.0,0,0.0,1.82,-0.24,1.8357559751,1.81,-0.23,1.8245547402,0.0,0,0.0,1.81,-0.23,1.8245547402
2021-02-21 04:00:00,1.78,-0.22,1.7935439777000002,0.0,0,0.0,1.78,-0.22,1.7935439777000002,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001
2021-02-21 04:30:00,1.74,-0.23,1.7551353224000001,0.0,0,0.0,1.74,-0.23,1.7551353224000001,1.73,-0.23,1.7452220489,0.0,0,0.0,1.73,-0.23,1.7452220489
2021-02-21 05:00:00,1.6800000000000002,-0.22,1.6943435306999999,0.0,0,0.0,1.6800000000000002,-0.22,1.6943435306999999,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054
2021-02-21 05:30:00,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271,1.67,-0.2,1.6819334113000002,0.0,0,0.0,1.67,-0.2,1.6819334113000002
2021-02-21 06:00:00,1.7000000000000002,-0.21,1.712921481,0.0,0,0.0,1.7000000000000002,-0.21,1.712921481,1.69,-0.2,1.7017931719,0.0,0,0.0,1.69,-0.2,1.7017931719
2021-02-21 06:30:00,1.8,-0.21,1.8122085973000002,0.0,0,0.0,1.8,-0.21,1.8122085973000002,1.79,-0.2,1.8011385288000001,0.0,0,0.0,1.79,-0.2,1.8011385288000001
2021-02-21 07:00:00,1.87,0.04,1.8704277586,0.0,0,0.0,1.87,0.04,1.8704277586,1.82,-0.4,1.8634376834,0.0,0,0.0,1.82,-0.4,1.8634376834
2021-02-21 07:30:00,1.76,-0.14,1.7655594014,0.0,0,0.0,1.76,-0.14,1.7655594014,1.75,-0.18,1.7592327873,0.0,0,0.0,1.75,-0.18,1.7592327873
2021-02-21 08:00:00,1.78,-0.06,1.7810109489000001,0.0,0,0.0,1.78,-0.06,1.7810109489000001,1.75,-0.28,1.7722584462,0.0,0,0.0,1.75,-0.28,1.7722584462
2021-02-21 08:30:00,1.77,-0.16,1.7772169253999999,0.0,0,0.0,1.77,-0.16,1.7772169253999999,1.75,-0.15,1.756416807,0.0,0,0.0,1.75,-0.15,1.756416807
2021-02-21 09:00:00,1.74,-0.16,1.7473408368,0.0,0,0.0,1.74,-0.16,1.7473408368,1.73,-0.15,1.7364907140999999,0.0,0,0.0,1.73,-0.15,1.7364907140999999
2021-02-21 09:30:00,1.82,-0.07,1.8213456564000001,0.0,0,0.0,1.82,-0.07,1.8213456564000001,1.79,-0.28,1.8117670932,0.0,0,0.0,1.79,-0.28,1.8117670932
2021-02-21 10:00:00,1.82,0.04,1.8204395074000002,0.0,0,0.0,1.82,0.04,1.8204395074000002,1.79,-0.35000000000000003,1.8238969269,0.0,0,0.0,1.79,-0.35000000000000003,1.8238969269
2021-02-21 10:30:00,1.87,-0.16,1.8768324379,0.0,0,0.0,1.87,-0.16,1.8768324379,1.8599999999999999,-0.16,1.8668690366,0.0,0,0.0,1.8599999999999999,-0.16,1.8668690366
2021-02-21 11:00:00,1.83,-0.19,1.8398369493,0.0,0,0.0,1.83,-0.19,1.8398369493,1.82,-0.18,1.8288794383,0.0,0,0.0,1.82,-0.18,1.8288794383
2021-02-21 11:30:00,1.8115,-0.18,1.8204208991000002,0.0015,0,0.0015,1.81,-0.18,1.8189282559,1.8014999999999999,-0.17,1.8095033158,0.0015,0,0.0015,1.8,-0.17,1.8080099557
2021-02-21 12:00:00,1.7905000000000002,-0.11,1.7938757620999999,0.0005,0,0.0005,1.79,-0.11,1.7933767032999999,1.7705000000000002,-0.23,1.785376781,0.0005,0,0.0005,1.77,-0.23,1.7848809484000001
2021-02-21 12:30:00,1.85,0.24,1.8655026131999999,0.0,0,0.0,1.85,0.24,1.8655026131999999,1.75,-0.62,1.8565828826000002,0.0,0,0.0,1.75,-0.62,1.8565828826000002
2021-02-21 13:00:00,1.85,0.22,1.8630351580000002,0.0,0,0.0,1.85,0.22,1.8630351580000002,1.75,-0.64,1.8633571853,0.0,0,0.0,1.75,-0.64,1.8633571853
2021-02-21 13:30:00,1.87,0.24,1.885338166,0.0,0,0.0,1.87,0.24,1.885338166,1.77,-0.62,1.8754466135,0.0,0,0.0,1.77,-0.62,1.8754466135
2021-02-21 14:00:00,1.77,-0.01,1.7700282484,0.0,0,0.0,1.77,-0.01,1.7700282484,1.72,-0.36,1.7572706109,0.0,0,0.0,1.72,-0.36,1.7572706109
2021-02-21 14:30:00,1.75,-0.13,1.7548219283000002,0.0,0,0.0,1.75,-0.13,1.7548219283000002,1.72,-0.25,1.7380736463000002,0.0,0,0.0,1.72,-0.25,1.7380736463000002
2021-02-21 15:00:00,1.76,0.26,1.7791008965000001,0.0,0,0.0,1.76,0.26,1.7791008965000001,1.67,-0.6000000000000001,1.774514018,0.0,0,0.0,1.67,-0.6000000000000001,1.774514018
2021-02-21 15:30:00,1.83,0.23,1.8443969204,0.0,0,0.0,1.83,0.23,1.8443969204,1.74,-0.62,1.8471599822,0.0,0,0.0,1.74,-0.62,1.8471599822
2021-02-21 16:00:00,1.92,-0.22,1.9325630649,0.0,0,0.0,1.92,-0.22,1.9325630649,1.9100000000000001,-0.21,1.921509823,0.0,0,0.0,1.9100000000000001,-0.21,1.921509823
2021-02-21 16:30:00,2.09,0.27,2.1073680267,0.0,0,0.0,2.09,0.27,2.1073680267,1.98,-0.7000000000000001,2.1000952359,0.0,0,0.0,1.98,-0.7000000000000001,2.1000952359
2021-02-21 17:00:00,2.26,-0.17,2.2663847864,0.0,0,0.0,2.26,-0.17,2.2663847864,2.24,-0.28,2.2574321695,0.0,0,0.0,2.24,-0.28,2.2574321695
2021-02-21 17:30:00,2.36,-0.24,2.3721720005,0.0,0,0.0,2.36,-0.24,2.3721720005,2.34,-0.23,2.3512762492,0.0,0,0.0,2.34,-0.23,2.3512762492
2021-02-21 18:00:00,2.4,-0.08,2.4013329632,0.0,0,0.0,2.4,-0.08,2.4013329632,2.34,-0.42,2.3773935307,0.0,0,0.0,2.34,-0.42,2.3773935307
2021-02-21 18:30:00,2.4,-0.05,2.4005207768,0.0,0,0.0,2.4,-0.05,2.4005207768,2.34,-0.37,2.3690715481,0.0,0,0.0,2.34,-0.37,2.3690715481
2021-02-21 19:00:00,2.27,-0.22,2.2806358762,0.0,0,0.0,2.27,-0.22,2.2806358762,2.26,-0.21,2.2697356674,0.0,0,0.0,2.26,-0.21,2.2697356674
2021-02-21 19:30:00,2.18,-0.19,2.1882641522,0.0,0,0.0,2.18,-0.19,2.1882641522,2.16,-0.24,2.1732924332,0.0,0,0.0,2.16,-0.24,2.1732924332
2021-02-21 20:00:00,2.05,-0.21,2.0607280267,0.0,0,0.0,2.05,-0.21,2.0607280267,2.04,-0.24,2.0540691322,0.0,0,0.0,2.04,-0.24,2.0540691322
2021-02-21 20:30:00,1.9,-0.21,1.9115700353,0.0,0,0.0,1.9,-0.21,1.9115700353,1.8900000000000001,-0.19,1.8995262567000002,0.0,0,0.0,1.8900000000000001,-0.19,1.8995262567000002
2021-02-21 21:00:00,1.85,-0.19,1.8597311634,0.0,0,0.0,1.85,-0.19,1.8597311634,1.8399999999999999,-0.17,1.8478365729,0.0,0,0.0,1.8399999999999999,-0.17,1.8478365729
2021-02-21 21:30:00,1.78,-0.21,1.7923448329,0.0,0,0.0,1.78,-0.21,1.7923448329,1.77,-0.2,1.7812635964,0.0,0,0.0,1.77,-0.2,1.7812635964
2021-02-21 22:00:00,1.6800000000000002,0.03,1.6802678358,0.0,0,0.0,1.6800000000000002,0.03,1.6802678358,1.6400000000000001,-0.38,1.6834488409000001,0.0,0,0.0,1.6400000000000001,-0.38,1.6834488409000001
2021-02-21 22:30:00,1.63,0.17,1.6388410539,0.0,0,0.0,1.63,0.17,1.6388410539,1.56,-0.53,1.6475739741000002,0.0,0,0.0,1.56,-0.53,1.6475739741000002
2021-02-21 23:00:00,1.5899999999999999,-0.21,1.6038079686,0.0,0,0.0,1.5899999999999999,-0.21,1.6038079686,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509
2021-02-21 23:30:00,1.58,-0.22,1.5952429282,0.0,0,0.0,1.58,-0.22,1.5952429282,1.57,-0.21,1.5839823230999999,0.0,0,0.0,1.57,-0.21,1.5839823230999999
2021-02-22 00:00:00,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002,1.57,-0.19,1.5814550262,0.0,0,0.0,1.57,-0.19,1.5814550262
2021-02-22 00:30:00,1.9300000000000002,-0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,-0.26,1.9474342094,1.92,-0.25,1.9362076335,0.0,0,0.0,1.92,-0.25,1.9362076335
2021-02-22 01:00:00,2.03,-0.02,2.0300985198,0.0,0,0.0,2.03,-0.02,2.0300985198,1.97,-0.47000000000000003,2.0252901027,0.0,0,0.0,1.97,-0.47000000000000003,2.0252901027
2021-02-22 01:30:00,2.03,0.23,2.0429880078,0.0,0,0.0,2.03,0.23,2.0429880078,1.92,-0.7000000000000001,2.0436242316,0.0,0,0.0,1.92,-0.7000000000000001,2.0436242316
2021-02-22 02:00:00,1.92,-0.24,1.9349418595999999,0.0,0,0.0,1.92,-0.24,1.9349418595999999,1.9,-0.23,1.9138704240000002,0.0,0,0.0,1.9,-0.23,1.9138704240000002
2021-02-22 02:30:00,1.92,-0.24,1.9349418595999999,0.0,0,0.0,1.92,-0.24,1.9349418595999999,1.9,-0.23,1.9138704240000002,0.0,0,0.0,1.9,-0.23,1.9138704240000002
2021-02-22 03:00:00,1.87,-0.24,1.885338166,0.0,0,0.0,1.87,-0.24,1.885338166,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814
2021-02-22 03:30:00,1.82,-0.24,1.8357559751,0.0,0,0.0,1.82,-0.24,1.8357559751,1.81,-0.23,1.8245547402,0.0,0,0.0,1.81,-0.23,1.8245547402
2021-02-22 04:00:00,1.78,-0.21,1.7923448329,0.0,0,0.0,1.78,-0.21,1.7923448329,1.76,-0.25,1.7776670104,0.0,0,0.0,1.76,-0.25,1.7776670104
2021-02-22 04:30:00,1.76,-0.22,1.7736967046,0.0,0,0.0,1.76,-0.22,1.7736967046,1.75,-0.21,1.7625549637,0.0,0,0.0,1.75,-0.21,1.7625549637
2021-02-22 05:00:00,1.69,-0.23,1.7055790805000002,0.0,0,0.0,1.69,-0.23,1.7055790805000002,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271
2021-02-22 05:30:00,1.71,-0.23,1.7253985047,0.0,0,0.0,1.71,-0.23,1.7253985047,1.71,-0.22,1.724093965,0.0,0,0.0,1.71,-0.22,1.724093965
2021-02-22 06:00:00,1.8,-0.07,1.8013605969,0.0,0,0.0,1.8,-0.07,1.8013605969,1.76,-0.39,1.8026924308,0.0,0,0.0,1.76,-0.39,1.8026924308
2021-02-22 06:30:00,1.8900000000000001,-0.16,1.896760396,0.0,0,0.0,1.8900000000000001,-0.16,1.896760396,1.87,-0.28,1.8908463712999999,0.0,0,0.0,1.87,-0.28,1.8908463712999999
2021-02-22 07:00:00,2.0,0.06,2.0008997976,0.0,0,0.0,2.0,0.06,2.0008997976,1.94,-0.45,1.9915069671,0.0,0,0.0,1.94,-0.45,1.9915069671
2021-02-22 07:30:00,2.04,0.30000000000000004,2.0619408333,0.0,0,0.0,2.04,0.30000000000000004,2.0619408333,1.94,-0.68,2.0557237168,0.0,0,0.0,1.94,-0.68,2.0557237168
2021-02-22 08:00:00,1.97,-0.19,1.9791412279,0.0,0,0.0,1.97,-0.19,1.9791412279,1.9500000000000002,-0.18,1.9582900704,0.0,0,0.0,1.9500000000000002,-0.18,1.9582900704
2021-02-22 08:30:00,2.04,0.18,2.0479257799,0.0,0,0.0,2.04,0.18,2.0479257799,1.97,-0.5,2.0324615618,0.0,0,0.0,1.97,-0.5,2.0324615618
2021-02-22 09:00:00,1.92,0.18,1.9284190416,0.0,0,0.0,1.92,0.18,1.9284190416,1.88,-0.47000000000000003,1.937859644,0.0,0,0.0,1.88,-0.47000000000000003,1.937859644
2021-02-22 09:30:00,1.7429999999999999,-0.13,1.7478412399,0.003,0,0.003,1.74,-0.13,1.7448495636999999,1.733,-0.13,1.7378690975,0.003,0,0.003,1.73,-0.13,1.7348775173000002
2021-02-22 10:00:00,1.6175000000000002,-0.13,1.6227157021,0.007500000000000001,0,0.007500000000000001,1.6099999999999999,-0.13,1.6152399203,1.6075,-0.13,1.6127480429,0.007500000000000001,0,0.007500000000000001,1.6,-0.13,1.6052725625000002
2021-02-22 10:30:00,1.5285000000000002,-0.13,1.5340183343,0.0085,0,0.0085,1.52,-0.13,1.5255490815,1.5185,-0.13,1.524054543,0.0085,0,0.0085,1.51,-0.13,1.5155856954
2021-02-22 11:00:00,1.4475,0.38,1.4965481115000001,0.007500000000000001,0,0.007500000000000001,1.44,0.38,1.4892951353,1.4375,-0.49,1.5187186211,0.007500000000000001,0,0.007500000000000001,1.43,-0.49,1.5116216458
2021-02-22 11:30:00,1.417,0.0,1.417,0.007,0,0.007,1.4100000000000001,0.0,1.4100000000000001,1.407,0.0,1.407,0.007,0,0.007,1.4,0.0,1.4
2021-02-22 12:00:00,1.3905,0.0,1.3905,0.0105,0,0.0105,1.38,0.0,1.38,1.3805,0.0,1.3805,0.0105,0,0.0105,1.37,0.0,1.37
2021-02-22 12:30:00,1.3820000000000001,0.0,1.3820000000000001,0.012,0,0.012,1.37,0.0,1.37,1.3820000000000001,0.0,1.3820000000000001,0.012,0,0.012,1.37,0.0,1.37
2021-02-22 13:00:00,1.3815,0.37,1.4301895853,0.0115,0,0.0115,1.37,0.37,1.4190842117,1.3715,-0.48,1.4530699398,0.0115,0,0.0115,1.3599999999999999,-0.48,1.4422205102
2021-02-22 13:30:00,1.301,0.37,1.3525904776,0.011,0,0.011,1.29,0.37,1.3420134127,1.291,-0.47000000000000003,1.373892645,0.011,0,0.011,1.28,-0.47000000000000003,1.3635615131
2021-02-22 14:00:00,1.26,0.0,1.26,0.01,0,0.01,1.25,0.0,1.25,1.26,0.0,1.26,0.01,0,0.01,1.25,0.0,1.25
2021-02-22 14:30:00,1.3395000000000001,0.0,1.3395000000000001,0.0095,0,0.0095,1.33,0.0,1.33,1.3395000000000001,0.0,1.3395000000000001,0.0095,0,0.0095,1.33,0.0,1.33
2021-02-22 15:00:00,1.389,0.0,1.389,0.009000000000000001,0,0.009000000000000001,1.38,0.0,1.38,1.389,0.0,1.389,0.009000000000000001,0,0.009000000000000001,1.38,0.0,1.38
2021-02-22 15:30:00,1.4655,-0.13,1.4712546516,0.0055000000000000005,0,0.0055000000000000005,1.46,-0.13,1.4657762449,1.4555,0.0,1.4555,0.0055000000000000005,0,0.0055000000000000005,1.45,0.0,1.45
2021-02-22 16:00:00,1.5430000000000001,-0.13,1.5484666609,0.003,0,0.003,1.54,-0.13,1.5454772726,1.533,-0.13,1.5385021936999999,0.003,0,0.003,1.53,-0.13,1.5355129436000001
2021-02-22 16:30:00,1.771,0.22,1.7846122828,0.001,0,0.001,1.77,0.22,1.7836199147,1.7109999999999999,-0.48,1.7770540228,0.001,0,0.001,1.71,-0.48,1.7760912139
2021-02-22 17:00:00,1.9100000000000001,0.04,1.9104188023000002,0.0,0,0.0,1.9100000000000001,0.04,1.9104188023000002,1.8599999999999999,-0.34,1.890819928,0.0,0,0.0,1.8599999999999999,-0.34,1.890819928
2021-02-22 17:30:00,2.13,0.33,2.1554117936,0.0,0,0.0,2.13,0.33,2.1554117936,2.02,-0.67,2.1282152147,0.0,0,0.0,2.02,-0.67,2.1282152147
2021-02-22 18:00:00,2.26,0.33,2.2839658491,0.0,0,0.0,2.26,0.33,2.2839658491,2.15,-0.67,2.2519769093,0.0,0,0.0,2.15,-0.67,2.2519769093
2021-02-22 18:30:00,2.32,0.29,2.338054747,0.0,0,0.0,2.32,0.29,2.338054747,2.21,-0.72,2.3243278598,0.0,0,0.0,2.21,-0.72,2.3243278598
2021-02-22 19:00:00,2.301,0.19,2.3088310895,0.001,0,0.001,2.3,0.19,2.3078344828,2.211,-0.59,2.2883664479,0.001,0,0.001,2.21,-0.59,2.2874002711
2021-02-22 19:30:00,2.1435,-0.13,2.1474385323,0.0035,0,0.0035,2.14,-0.13,2.143944962,2.1135,-0.26,2.1294323774,0.0035,0,0.0035,2.11,-0.26,2.1259586073
2021-02-22 20:00:00,2.0035,-0.2,2.0134577845,0.0035,0,0.0035,2.0,-0.2,2.0099751242,1.9835,-0.19,1.9925792958000001,0.0035,0,0.0035,1.98,-0.19,1.9890952717000001
2021-02-22 20:30:00,1.8915000000000002,-0.24,1.9066652171,0.0015,0,0.0015,1.8900000000000001,-0.24,1.9051771571,1.8815,-0.23,1.8955058032,0.0015,0,0.0015,1.88,-0.23,1.8940168954
2021-02-22 21:00:00,1.8315000000000001,-0.22,1.8446658912,0.0015,0,0.0015,1.83,-0.22,1.8431766058,1.8215,-0.21,1.8335654474,0.0015,0,0.0015,1.82,-0.21,1.832075326
2021-02-22 21:30:00,1.7635,-0.22,1.7771697302,0.0035,0,0.0035,1.76,-0.22,1.7736967046,1.7535,-0.21,1.7660300818999999,0.0035,0,0.0035,1.75,-0.21,1.7625549637
2021-02-22 22:00:00,1.7055,-0.22,1.719630847,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,-0.22,1.714176187,1.6955,-0.22,1.7097134994,0.0055000000000000005,0,0.0055000000000000005,1.69,-0.22,1.7042593699
2021-02-22 22:30:00,1.6155,-0.22,1.6304110678,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,-0.22,1.624961538,1.6055000000000001,-0.2,1.6179092218000002,0.0055000000000000005,0,0.0055000000000000005,1.6,-0.2,1.6124515497
2021-02-22 23:00:00,1.5470000000000002,-0.22,1.5625648787,0.007,0,0.007,1.54,-0.22,1.5556349186,1.537,-0.2,1.5499577414,0.007,0,0.007,1.53,-0.2,1.5430165262000002
2021-02-22 23:30:00,1.533,-0.19,1.5447294261,0.013000000000000001,0,0.013000000000000001,1.52,-0.19,1.5318289722,1.5230000000000001,-0.18,1.533600013,0.013000000000000001,0,0.013000000000000001,1.51,-0.18,1.5206906326
2021-02-23 00:00:00,1.554,-0.21,1.568124995,0.014,0,0.014,1.54,-0.21,1.5542522318,1.544,-0.19,1.5556464894,0.014,0,0.014,1.53,-0.19,1.5417522499
2021-02-23 00:30:00,1.9340000000000002,0.12,1.9377192778999999,0.014,0,0.014,1.92,0.12,1.923746345,1.8439999999999999,-0.6000000000000001,1.9391585804,0.014,0,0.014,1.83,-0.6000000000000001,1.9258504615
2021-02-23 01:00:00,2.0105,-0.14,2.0153685147,0.0205,0,0.0205,1.99,-0.14,1.9949185447,1.9705,-0.37,2.0049364703,0.0205,0,0.0205,1.9500000000000002,-0.37,1.9847921806
2021-02-23 01:30:00,1.9905,-0.24,2.0049165195,0.0205,0,0.0205,1.97,-0.24,1.9845654436000002,1.9705,-0.23,1.9838775794,0.0205,0,0.0205,1.9500000000000002,-0.23,1.9635172523
2021-02-23 02:00:00,1.9405000000000001,-0.23,1.9540829691,0.0205,0,0.0205,1.92,-0.23,1.9337269714,1.9205,-0.22,1.9330598154,0.0205,0,0.0205,1.9,-0.22,1.9126944346
2021-02-23 02:30:00,1.9095,-0.23,1.9233019134,0.0195,0,0.0195,1.8900000000000001,-0.23,1.9039432765000002,1.8995000000000002,-0.22,1.9121977539000001,0.0195,0,0.0195,1.88,-0.22,1.8928285712
2021-02-23 03:00:00,1.8399999999999999,-0.23,1.8543192821,0.02,0,0.02,1.82,-0.23,1.8344754019,1.82,-0.24,1.8357559751,0.02,0,0.02,1.8,-0.24,1.8159295141
2021-02-23 03:30:00,1.783,-0.21,1.7953242047,0.023,0,0.023,1.76,-0.21,1.7724841325,1.7730000000000001,-0.2,1.7842446581,0.023,0,0.023,1.75,-0.2,1.7613914954
2021-02-23 04:00:00,1.7615,-0.21,1.7739735765,0.021500000000000002,0,0.021500000000000002,1.74,-0.21,1.7526266003000002,1.7515,-0.2,1.7628818026,0.021500000000000002,0,0.021500000000000002,1.73,-0.2,1.7415223226
2021-02-23 04:30:00,1.7229999999999999,-0.21,1.7357502701,0.023,0,0.023,1.7000000000000002,-0.21,1.712921481,1.713,-0.2,1.7246359036,0.023,0,0.023,1.69,-0.2,1.7017931719
2021-02-23 05:00:00,1.6905000000000001,-0.21,1.7034935427,0.0205,0,0.0205,1.67,-0.21,1.6831518054,1.6804999999999999,-0.2,1.6923593738,0.0205,0,0.0205,1.6600000000000001,-0.2,1.6720047847
2021-02-23 05:30:00,1.7235,-0.21,1.7362465983000002,0.0235,0,0.0235,1.7000000000000002,-0.21,1.712921481,1.7135,-0.2,1.7251325310999999,0.0235,0,0.0235,1.69,-0.2,1.7017931719
2021-02-23 06:00:00,1.7835,-0.03,1.7837522950000002,0.0235,0,0.0235,1.76,-0.03,1.7602556632000002,1.7335,-0.39,1.7768292687,0.0235,0,0.0235,1.71,-0.39,1.7539099179000002
2021-02-23 06:30:00,1.8925,0.23,1.906424992,0.022500000000000003,0,0.022500000000000003,1.87,0.23,1.8840912929,1.8025,-0.64,1.9127483499,0.022500000000000003,0,0.022500000000000003,1.78,-0.64,1.8915602026
2021-02-23 07:00:00,1.9155000000000002,0.01,1.9155261027,0.025500000000000002,0,0.025500000000000002,1.8900000000000001,0.01,1.8900264548,1.8655,-0.35000000000000003,1.8980490642,0.025500000000000002,0,0.025500000000000002,1.8399999999999999,-0.35000000000000003,1.8729922584
2021-02-23 07:30:00,1.916,-0.18,1.9244365409,0.026000000000000002,0,0.026000000000000002,1.8900000000000001,-0.18,1.8985520799,1.896,-0.17,1.9036060517000002,0.026000000000000002,0,0.026000000000000002,1.87,-0.17,1.8777113729
2021-02-23 08:00:00,1.924,-0.02,1.9241039473,0.024,0,0.024,1.9,-0.02,1.9001052602000001,1.8940000000000001,-0.30000000000000004,1.9176120567,0.024,0,0.024,1.87,-0.30000000000000004,1.8939112968
2021-02-23 08:30:00,1.9220000000000002,-0.14,1.9270921099,0.022,0,0.022,1.9,-0.14,1.9051509127,1.892,-0.14,1.8971726332,0.022,0,0.022,1.87,-0.14,1.8752333187999999
2021-02-23 09:00:00,1.924,-0.14,1.9290868306000002,0.024,0,0.024,1.9,-0.14,1.9051509127,1.924,-0.14,1.9290868306000002,0.024,0,0.024,1.9,-0.14,1.9051509127
2021-02-23 09:30:00,1.9035000000000002,-0.14,1.9086414671,0.0235,0,0.0235,1.88,-0.14,1.8852055591,1.8935,-0.14,1.8986685466000002,0.0235,0,0.0235,1.87,-0.14,1.8752333187999999
2021-02-23 10:00:00,1.8980000000000001,-0.14,1.9031563257,0.028,0,0.028,1.87,-0.14,1.8752333187999999,1.8780000000000001,-0.14,1.8832110874999999,0.028,0,0.028,1.85,-0.14,1.8552897348
2021-02-23 10:30:00,1.899,-0.14,1.9041536178,0.029,0,0.029,1.87,-0.14,1.8752333187999999,1.879,0.0,1.879,0.029,0,0.029,1.85,0.0,1.85
2021-02-23 11:00:00,1.8559999999999999,0.0,1.8559999999999999,0.026000000000000002,0,0.026000000000000002,1.83,0.0,1.83,1.846,0.0,1.846,0.026000000000000002,0,0.026000000000000002,1.82,0.0,1.82
2021-02-23 11:30:00,1.796,0.0,1.796,0.026000000000000002,0,0.026000000000000002,1.77,0.0,1.77,1.776,0.0,1.776,0.026000000000000002,0,0.026000000000000002,1.75,0.0,1.75
2021-02-23 12:00:00,1.798,0.0,1.798,0.028,0,0.028,1.77,0.0,1.77,1.778,0.0,1.778,0.028,0,0.028,1.75,0.0,1.75
2021-02-23 12:30:00,1.8485,-0.13,1.8530656356000001,0.0285,0,0.0285,1.82,-0.13,1.8246369502,1.8385,-0.13,1.8430904074,0.0285,0,0.0285,1.81,-0.13,1.8146625031
2021-02-23 13:00:00,1.8285,0.0,1.8285,0.0285,0,0.0285,1.8,0.0,1.8,1.8185,0.0,1.8185,0.0285,0,0.0285,1.79,0.0,1.79
2021-02-23 13:30:00,1.8225,0.0,1.8225,0.0325,0,0.0325,1.79,0.0,1.79,1.8025,0.0,1.8025,0.0325,0,0.0325,1.77,0.0,1.77
2021-02-23 14:00:00,1.7125,0.34,1.7459256141,0.0325,0,0.0325,1.6800000000000002,0.34,1.7140595089000001,1.6825,-0.51,1.758097338,0.0325,0,0.0325,1.65,-0.51,1.7270205558
2021-02-23 14:30:00,1.712,0.0,1.712,0.032,0,0.032,1.6800000000000002,0.0,1.6800000000000002,1.702,0.0,1.702,0.032,0,0.032,1.67,0.0,1.67
2021-02-23 15:00:00,1.71,-0.13,1.7149344011,0.03,0,0.03,1.6800000000000002,-0.13,1.685022255,1.71,0.0,1.71,0.03,0,0.03,1.6800000000000002,0.0,1.6800000000000002
2021-02-23 15:30:00,1.7575,-0.13,1.7623014073,0.0175,0,0.0175,1.74,-0.13,1.7448495636999999,1.7375,0.0,1.7375,0.0175,0,0.0175,1.72,0.0,1.72
2021-02-23 16:00:00,1.85,0.25,1.8668154703000002,0.03,0,0.03,1.82,0.25,1.8370900903,1.79,-0.5,1.8585209173,0.03,0,0.03,1.76,-0.5,1.8296447743000002
2021-02-23 16:30:00,1.9665,0.0,1.9665,0.026500000000000003,0,0.026500000000000003,1.94,0.0,1.94,1.9264999999999999,-0.27,1.9453283142000002,0.026500000000000003,0,0.026500000000000003,1.9,-0.27,1.9190883252000002
2021-02-23 17:00:00,2.088,0.09,2.0899387551,0.028,0,0.028,2.06,0.09,2.0619650821,2.028,-0.4,2.0670713582,0.028,0,0.028,2.0,-0.4,2.0396078054
2021-02-23 17:30:00,2.18,-0.14,2.1844907873,0.03,0,0.03,2.15,-0.14,2.154553318,2.16,-0.14,2.164532282,0.03,0,0.03,2.13,-0.14,2.1345959805
2021-02-23 18:00:00,2.279,-0.14,2.2832960824,0.029,0,0.029,2.25,-0.14,2.2543513479,2.269,-0.14,2.2733149804,0.029,0,0.029,2.24,-0.14,2.2443707359
2021-02-23 18:30:00,2.3810000000000002,-0.16,2.3863698372,0.011,0,0.011,2.37,-0.16,2.375394704,2.3609999999999998,-0.15,2.3657601315,0.011,0,0.011,2.35,-0.15,2.3547823679
2021-02-23 19:00:00,2.266,-0.19,2.2739516266,0.016,0,0.016,2.25,-0.19,2.2580079716,2.246,-0.18,2.2532012782,0.016,0,0.016,2.23,-0.18,2.2372527796
2021-02-23 19:30:00,2.1585,-0.19,2.1668461528,0.0285,0,0.0285,2.13,-0.19,2.1384573879,2.1385,-0.18,2.1460620331,0.0285,0,0.0285,2.11,-0.18,2.1176638071
2021-02-23 20:00:00,2.05,-0.19,2.0587860501,0.02,0,0.02,2.03,-0.19,2.0388722373,2.03,-0.22,2.0418863827,0.02,0,0.02,2.01,-0.22,2.0220039565
2021-02-23 20:30:00,1.9609999999999999,-0.15,1.9667285019,0.031,0,0.031,1.9300000000000002,-0.15,1.9358202396,1.951,-0.14,1.9560166155,0.031,0,0.031,1.92,-0.14,1.9250974001
2021-02-23 21:00:00,1.8725,-0.18,1.8811316408,0.0325,0,0.0325,1.8399999999999999,-0.18,1.8487833837,1.8525,-0.17,1.8602839165,0.0325,0,0.0325,1.82,-0.17,1.8279223178000001
2021-02-23 21:30:00,1.79,-0.19,1.8000555547000001,0.03,0,0.03,1.76,-0.19,1.7702259743000002,1.78,-0.17,1.7880995498,0.03,0,0.03,1.75,-0.17,1.7582377541
2021-02-23 22:00:00,1.689,-0.19,1.6996531999000002,0.029,0,0.029,1.6600000000000001,-0.19,1.670838113,1.679,-0.17,1.6875843683,0.029,0,0.029,1.65,-0.17,1.6587344573
2021-02-23 22:30:00,1.605,-0.21,1.6186800178,0.025,0,0.025,1.58,-0.21,1.5938946013000002,1.585,-0.2,1.5975684649000002,0.025,0,0.025,1.56,-0.2,1.5727682601000001
2021-02-23 23:00:00,1.558,-0.18,1.5683634783,0.028,0,0.028,1.53,-0.18,1.5405518491999999,1.548,-0.16,1.5562467671,0.028,0,0.028,1.52,-0.16,1.528397854
2021-02-23 23:30:00,1.53,-0.16,1.5383432647,0.03,0,0.03,1.5,-0.16,1.5085091979,1.52,-0.15,1.5273833834000001,0.03,0,0.03,1.49,-0.15,1.4975313018
2021-02-24 00:00:00,1.5314999999999999,-0.12,1.5361940795,0.0315,0,0.0315,1.5,-0.12,1.5047923445,1.5215,-0.17,1.5309677495,0.0315,0,0.0315,1.49,-0.17,1.4996666296
2021-02-24 00:30:00,1.911,0.13,1.9154166649,0.031,0,0.031,1.88,0.13,1.8844893207000002,1.831,-0.56,1.9147221731,0.031,0,0.031,1.8,-0.56,1.8850994669
2021-02-24 01:00:00,2.031,0.21,2.0418278576,0.031,0,0.031,2.0,0.21,2.0109947787,1.931,-0.66,2.0406766035,0.031,0,0.031,1.9,-0.66,2.0113676939
2021-02-24 01:30:00,1.9995,0.23,2.0126848362,0.029500000000000002,0,0.029500000000000002,1.97,0.23,1.9833809518,1.8995000000000002,-0.65,2.0076354873,0.029500000000000002,0,0.029500000000000002,1.87,-0.65,1.9797474586
2021-02-24 02:00:00,1.912,-0.12,1.9157619894,0.032,0,0.032,1.88,-0.12,1.8838258943000001,1.8820000000000001,-0.27,1.9012690499,0.032,0,0.032,1.85,-0.27,1.8695988875
2021-02-24 02:30:00,1.858,-0.22,1.8709794227,0.028,0,0.028,1.83,-0.22,1.8431766058,1.8479999999999999,-0.21,1.8598935453,0.028,0,0.028,1.82,-0.21,1.832075326
2021-02-24 03:00:00,1.7895,-0.22,1.8029726149,0.029500000000000002,0,0.029500000000000002,1.76,-0.22,1.7736967046,1.7695,-0.21,1.7819175767000002,0.029500000000000002,0,0.029500000000000002,1.74,-0.21,1.7526266003000002
2021-02-24 03:30:00,1.76,-0.2,1.7713271860000002,0.03,0,0.03,1.73,-0.2,1.7415223226,1.75,-0.19,1.760284068,0.03,0,0.03,1.72,-0.19,1.730462366
2021-02-24 04:00:00,1.7175,-0.2,1.7291056214,0.0175,0,0.0175,1.7000000000000002,-0.2,1.7117242769,1.7075,-0.19,1.7180384891,0.0175,0,0.0175,1.69,-0.19,1.7006469357
2021-02-24 04:30:00,1.7069999999999999,-0.2,1.7186765257,0.007,0,0.007,1.7000000000000002,-0.2,1.7117242769,1.697,-0.18,1.7065195575,0.007,0,0.007,1.69,-0.18,1.6995587663
2021-02-24 05:00:00,1.6655,-0.19,1.6763025532,0.025500000000000002,0,0.025500000000000002,1.6400000000000001,-0.19,1.6509694122,1.6555,-0.18,1.665256812,0.025500000000000002,0,0.025500000000000002,1.63,-0.18,1.639908534
2021-02-24 05:30:00,1.658,-0.16,1.6657022543000002,0.028,0,0.028,1.63,-0.16,1.6378339354,1.6480000000000001,-0.15,1.6548123761,0.028,0,0.028,1.62,-0.15,1.6269296236000002
2021-02-24 06:00:00,1.729,-0.16,1.7363873416,0.029,0,0.029,1.7000000000000002,-0.16,1.7075128111,1.709,-0.15,1.7155701676000001,0.029,0,0.029,1.6800000000000002,-0.15,1.6866831356
2021-02-24 06:30:00,1.8085,-0.1,1.8112626121000002,0.0285,0,0.0285,1.78,-0.1,1.7828067758000001,1.7785000000000002,-0.25,1.7959850361,0.0285,0,0.0285,1.75,-0.25,1.7677669530000002
2021-02-24 07:00:00,1.887,0.29,1.9091540011,0.027,0,0.027,1.8599999999999999,0.29,1.8824717792999999,1.7770000000000001,-0.58,1.8692589441,0.027,0,0.027,1.75,-0.58,1.8436105879
2021-02-24 07:30:00,1.9065,0.32,1.9331689657000002,0.026500000000000003,0,0.026500000000000003,1.88,0.32,1.9070395906000002,1.8065,-0.56,1.8913070216,0.026500000000000003,0,0.026500000000000003,1.78,-0.56,1.8660117899
2021-02-24 08:00:00,1.8575,0.29,1.8800016622,0.0275,0,0.0275,1.83,0.29,1.8528356646000002,1.7675,-0.58,1.8602301605,0.0275,0,0.0275,1.74,-0.58,1.8341210429
2021-02-24 08:30:00,1.897,0.05,1.8976588208,0.027,0,0.027,1.87,0.05,1.8706683298,1.847,-0.35000000000000003,1.8798694104,0.027,0,0.027,1.82,-0.35000000000000003,1.8533483213
2021-02-24 09:00:00,1.8365,-0.14,1.8418285072,0.026500000000000003,0,0.026500000000000003,1.81,-0.14,1.8154062906,1.8265,-0.13,1.8311204903,0.026500000000000003,0,0.026500000000000003,1.8,-0.13,1.8046883387000001
2021-02-24 09:30:00,1.7865000000000002,-0.14,1.7919771901,0.026500000000000003,0,0.026500000000000003,1.76,-0.14,1.7655594014,1.7765,-0.13,1.781250193,0.026500000000000003,0,0.026500000000000003,1.75,-0.13,1.7548219283000002
2021-02-24 10:00:00,1.706,-0.14,1.7117347925000002,0.026000000000000002,0,0.026000000000000002,1.6800000000000002,-0.14,1.685823241,1.6960000000000002,-0.13,1.7009750145,0.026000000000000002,0,0.026000000000000002,1.67,-0.13,1.6750522380000001
2021-02-24 10:30:00,1.6615,-0.07,1.6629739174,0.021500000000000002,0,0.021500000000000002,1.6400000000000001,-0.07,1.6414932225999999,1.6515,-0.24,1.6688475814000001,0.021500000000000002,0,0.021500000000000002,1.63,-0.24,1.6475739741000002
2021-02-24 11:00:00,1.6665,-0.13,1.6715628166,0.0165,0,0.0165,1.65,-0.13,1.6551132892,1.6565,-0.13,1.6615932866,0.0165,0,0.0165,1.6400000000000001,-0.13,1.6451443706000002
2021-02-24 11:30:00,1.7095,-0.13,1.7144358402000002,0.0195,0,0.0195,1.69,-0.13,1.6949926254,1.6995,-0.13,1.7044647987000001,0.0195,0,0.0195,1.6800000000000002,-0.13,1.685022255
2021-02-24 12:00:00,1.6265,0.04,1.6269917793,0.0165,0,0.0165,1.6099999999999999,0.04,1.6104968178,1.6165,-0.47000000000000003,1.6834405988999999,0.0165,0,0.0165,1.6,-0.47000000000000003,1.6676030703
2021-02-24 12:30:00,1.6875,0.33,1.7194639426,0.0175,0,0.0175,1.67,0.33,1.7022925718000002,1.6075,-0.53,1.6926181643,0.0175,0,0.0175,1.5899999999999999,-0.53,1.6760071599000002
2021-02-24 13:00:00,1.639,-0.06,1.6400978629,0.019,0,0.019,1.62,-0.06,1.6211107302999999,1.619,-0.22,1.6338791265000001,0.019,0,0.019,1.6,-0.22,1.6150541787
2021-02-24 13:30:00,1.5835,-0.14,1.5896767753,0.0235,0,0.0235,1.56,-0.14,1.5662694531999999,1.5735000000000001,-0.14,1.5797158763999999,0.0235,0,0.0235,1.55,-0.14,1.5563097378
2021-02-24 14:00:00,1.6115,-0.14,1.6175698594,0.021500000000000002,0,0.021500000000000002,1.5899999999999999,-0.14,1.5961516219,1.6015000000000001,-0.14,1.6076076169,0.021500000000000002,0,0.021500000000000002,1.58,-0.14,1.5861904047
2021-02-24 14:30:00,1.6585,0.22,1.6730278689,0.018500000000000003,0,0.018500000000000003,1.6400000000000001,0.22,1.6546903033,1.6085,-0.48,1.6785923418,0.018500000000000003,0,0.018500000000000003,1.5899999999999999,-0.48,1.6608732643000002
2021-02-24 15:00:00,1.654,0.31,1.6828000475,0.014,0,0.014,1.6400000000000001,0.31,1.6690416412,1.584,-0.54,1.6735160591,0.014,0,0.014,1.57,-0.54,1.6602710622
2021-02-24 15:30:00,1.691,0.31,1.7191803279,0.011,0,0.011,1.6800000000000002,0.31,1.7083617884,1.601,-0.54,1.6896156368000002,0.011,0,0.011,1.5899999999999999,-0.54,1.6791962363000001
2021-02-24 16:00:00,1.7355,0.29,1.7595625167,0.0155,0,0.0155,1.72,0.29,1.7442763543000002,1.6555,-0.56,1.747649922,0.0155,0,0.0155,1.6400000000000001,-0.56,1.7329743218
2021-02-24 16:30:00,1.8635000000000002,-0.11,1.8667437558,0.0135,0,0.0135,1.85,-0.11,1.8532673849,1.8435000000000001,-0.19,1.853265294,0.0135,0,0.0135,1.83,-0.19,1.8398369493
2021-02-24 17:00:00,2.0185,-0.07,2.0197134079,0.018500000000000003,0,0.018500000000000003,2.0,-0.07,2.0012246251,1.9785,-0.27,1.9968380630000002,0.018500000000000003,0,0.018500000000000003,1.96,-0.27,1.9785095400000001
2021-02-24 17:30:00,2.163,-0.18,2.1704766758,0.003,0,0.003,2.16,-0.18,2.1674870242,2.153,-0.17,2.1597011367,0.003,0,0.003,2.15,-0.17,2.1567104581
2021-02-24 18:00:00,2.2905,0.24,2.3030393505,0.0005,0,0.0005,2.29,0.24,2.3025420734,2.1905,-0.6000000000000001,2.2711869694,0.0005,0,0.0005,2.19,-0.6000000000000001,2.2707047364
