Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-24 18:30:00,2.36,0.28,2.3765521244,0.0,0,0.0,2.36,0.28,2.3765521244,2.25,-0.73,2.3654597862,0.0,0,0.0,2.25,-0.73,2.3654597862
2021-02-24 19:00:00,2.26,0.28,2.2772790782,0.0,0,0.0,2.26,0.28,2.2772790782,2.15,-0.73,2.270550594,0.0,0,0.0,2.15,-0.73,2.270550594
2021-02-24 19:30:00,2.11,0.02,2.1100947846,0.0,0,0.0,2.11,0.02,2.1100947846,2.05,-0.45,2.0988091862,0.0,0,0.0,2.05,-0.45,2.0988091862
2021-02-24 20:00:00,1.96,-0.22,1.9723082923000002,0.0,0,0.0,1.96,-0.22,1.9723082923000002,1.9500000000000002,-0.21,1.9612750954,0.0,0,0.0,1.9500000000000002,-0.21,1.9612750954
2021-02-24 20:30:00,1.87,0.12,1.8738463117,0.0,0,0.0,1.87,0.12,1.8738463117,1.8,-0.53,1.8764061394,0.0,0,0.0,1.8,-0.53,1.8764061394
2021-02-24 21:00:00,1.8399999999999999,0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,0.23,1.8543192821,1.75,-0.65,1.8668154703000002,0.0,0,0.0,1.75,-0.65,1.8668154703000002
2021-02-24 21:30:00,1.75,-0.09,1.7523127575,0.0,0,0.0,1.75,-0.09,1.7523127575,1.71,-0.36,1.7474839055,0.0,0,0.0,1.71,-0.36,1.7474839055
2021-02-24 22:00:00,1.67,-0.19,1.6807736314000001,0.0,0,0.0,1.67,-0.19,1.6807736314000001,1.6600000000000001,-0.17,1.6686821147000002,0.0,0,0.0,1.6600000000000001,-0.17,1.6686821147000002
2021-02-24 22:30:00,1.57,-0.19,1.5814550262,0.0,0,0.0,1.57,-0.19,1.5814550262,1.56,-0.17,1.5692354826,0.0,0,0.0,1.56,-0.17,1.5692354826
2021-02-24 23:00:00,1.5,-0.19,1.5119854497,0.0,0,0.0,1.5,-0.19,1.5119854497,1.5,-0.17,1.5096025967,0.0,0,0.0,1.5,-0.17,1.5096025967
2021-02-24 23:30:00,1.49,-0.08,1.4921461054,0.0,0,0.0,1.49,-0.08,1.4921461054,1.46,-0.31,1.4925481567,0.0,0,0.0,1.46,-0.31,1.4925481567
2021-02-25 00:00:00,1.5305,-0.18,1.5410484256,0.0005,0,0.0005,1.53,-0.18,1.5405518491999999,1.5205000000000002,-0.17,1.5299739377,0.0005,0,0.0005,1.52,-0.17,1.5294770348
2021-02-25 00:30:00,1.8719999999999999,-0.23,1.8860763505,0.002,0,0.002,1.87,-0.23,1.8840912929,1.862,-0.22,1.8749517327,0.002,0,0.002,1.8599999999999999,-0.22,1.8729655630000002
2021-02-25 01:00:00,1.9315,-0.24,1.9463535778,0.0015,0,0.0015,1.9300000000000002,-0.24,1.9448650339,1.9215,-0.23,1.9352163316,0.0015,0,0.0015,1.92,-0.23,1.9337269714
2021-02-25 01:30:00,1.9100000000000001,-0.24,1.9250194804,0.0,0,0.0,1.9100000000000001,-0.24,1.9250194804,1.9,-0.23,1.9138704240000002,0.0,0,0.0,1.9,-0.23,1.9138704240000002
2021-02-25 02:00:00,1.87,-0.23,1.8840912929,0.0,0,0.0,1.87,-0.23,1.8840912929,1.8599999999999999,-0.22,1.8729655630000002,0.0,0,0.0,1.8599999999999999,-0.22,1.8729655630000002
2021-02-25 02:30:00,1.83,-0.23,1.8443969204,0.0,0,0.0,1.83,-0.23,1.8443969204,1.83,-0.22,1.8431766058,0.0,0,0.0,1.83,-0.22,1.8431766058
2021-02-25 03:00:00,1.78,-0.23,1.7947980388,0.0,0,0.0,1.78,-0.23,1.7947980388,1.77,-0.22,1.7836199147,0.0,0,0.0,1.77,-0.22,1.7836199147
2021-02-25 03:30:00,1.75,-0.23,1.7650495743999999,0.0,0,0.0,1.75,-0.23,1.7650495743999999,1.74,-0.22,1.7538529015000002,0.0,0,0.0,1.74,-0.22,1.7538529015000002
2021-02-25 04:00:00,1.71,-0.19,1.7205231762,0.0,0,0.0,1.71,-0.19,1.7205231762,1.7000000000000002,-0.23,1.7154882687000002,0.0,0,0.0,1.7000000000000002,-0.23,1.7154882687000002
2021-02-25 04:30:00,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271,1.6800000000000002,-0.2,1.6918628786,0.0,0,0.0,1.6800000000000002,-0.2,1.6918628786
2021-02-25 05:00:00,1.65,-0.21,1.6633099531000002,0.0,0,0.0,1.65,-0.21,1.6633099531000002,1.6400000000000001,-0.2,1.6521501142,0.0,0,0.0,1.6400000000000001,-0.2,1.6521501142
2021-02-25 05:30:00,1.69,-0.2,1.7017931719,0.0,0,0.0,1.69,-0.2,1.7017931719,1.6800000000000002,-0.18,1.6896153408,0.0,0,0.0,1.6800000000000002,-0.18,1.6896153408
2021-02-25 06:00:00,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001,1.73,-0.18,1.7393389549,0.0,0,0.0,1.73,-0.18,1.7393389549
2021-02-25 06:30:00,1.83,-0.04,1.8304371063,0.0,0,0.0,1.83,-0.04,1.8304371063,1.79,-0.36,1.8258422714,0.0,0,0.0,1.79,-0.36,1.8258422714
2021-02-25 07:00:00,1.9100000000000001,-0.18,1.9184629264000002,0.0,0,0.0,1.9100000000000001,-0.18,1.9184629264000002,1.9,-0.17,1.9075901027,0.0,0,0.0,1.9,-0.17,1.9075901027
2021-02-25 07:30:00,1.97,0.01,1.9700253805,0.0,0,0.0,1.97,0.01,1.9700253805,1.9300000000000002,-0.34,1.9597193677,0.0,0,0.0,1.9300000000000002,-0.34,1.9597193677
2021-02-25 08:00:00,1.88,-0.16,1.8867962264,0.0,0,0.0,1.88,-0.16,1.8867962264,1.87,-0.15,1.8760063966,0.0,0,0.0,1.87,-0.15,1.8760063966
2021-02-25 08:30:00,1.88,-0.14,1.8852055591,0.0,0,0.0,1.88,-0.14,1.8852055591,1.87,-0.15,1.8760063966,0.0,0,0.0,1.87,-0.15,1.8760063966
2021-02-25 09:00:00,1.7205,-0.15,1.7270264184,0.0005,0,0.0005,1.72,-0.15,1.7265283085,1.7205,-0.15,1.7270264184,0.0005,0,0.0005,1.72,-0.15,1.7265283085
2021-02-25 09:30:00,1.592,-0.15,1.5990509685,0.002,0,0.002,1.5899999999999999,-0.15,1.5970597985000001,1.5819999999999999,-0.14,1.5881826091,0.002,0,0.002,1.58,-0.14,1.5861904047
2021-02-25 10:00:00,1.534,-0.13,1.5394986197,0.004,0,0.004,1.53,-0.13,1.5355129436000001,1.534,0.0,1.534,0.004,0,0.004,1.53,0.0,1.53
2021-02-25 10:30:00,1.476,-0.13,1.4817138725,0.006,0,0.006,1.47,-0.13,1.475737104,1.476,-0.13,1.4817138725,0.006,0,0.006,1.47,-0.13,1.475737104
2021-02-25 11:00:00,1.4085,-0.13,1.4144865676,0.0085,0,0.0085,1.4,-0.13,1.4060227593999999,1.3985,0.0,1.3985,0.0085,0,0.0085,1.3900000000000001,0.0,1.3900000000000001
2021-02-25 11:30:00,1.3435000000000001,0.0,1.3435000000000001,0.0135,0,0.0135,1.33,0.0,1.33,1.3335,0.0,1.3335,0.0135,0,0.0135,1.32,0.0,1.32
2021-02-25 12:00:00,1.344,-0.13,1.3502725651,0.014,0,0.014,1.33,-0.13,1.3363382805000001,1.334,0.0,1.334,0.014,0,0.014,1.32,0.0,1.32
2021-02-25 12:30:00,1.3860000000000001,-0.13,1.3920833308,0.016,0,0.016,1.37,-0.13,1.3761540611,1.3860000000000001,-0.13,1.3920833308,0.016,0,0.016,1.37,-0.13,1.3761540611
2021-02-25 13:00:00,1.4275,-0.13,1.4334072171,0.0175,0,0.0175,1.4100000000000001,-0.13,1.4159802259,1.4175,0.0,1.4175,0.0175,0,0.0175,1.4,0.0,1.4
2021-02-25 13:30:00,1.3980000000000001,-0.13,1.4040313387,0.018000000000000002,0,0.018000000000000002,1.38,-0.13,1.3861096638000001,1.388,-0.13,1.3940746035,0.018000000000000002,0,0.018000000000000002,1.37,-0.13,1.3761540611
2021-02-25 14:00:00,1.316,0.16,1.3256907633,0.016,0,0.016,1.3,0.16,1.3098091464000001,1.306,-0.47000000000000003,1.3879971182,0.016,0,0.016,1.29,-0.47000000000000003,1.3729530218
2021-02-25 14:30:00,1.313,0.22,1.3313034966,0.013000000000000001,0,0.013000000000000001,1.3,0.22,1.3184839779,1.283,-0.47000000000000003,1.366378059,0.013000000000000001,0,0.013000000000000001,1.27,-0.47000000000000003,1.3541787179
2021-02-25 15:00:00,1.403,0.36,1.4484505515000001,0.013000000000000001,0,0.013000000000000001,1.3900000000000001,0.36,1.4358621104,1.323,-0.49,1.4108256448,0.013000000000000001,0,0.013000000000000001,1.31,-0.49,1.3986421987
2021-02-25 15:30:00,1.433,0.35000000000000003,1.4751233847,0.013000000000000001,0,0.013000000000000001,1.42,0.35000000000000003,1.4624978632,1.353,-0.51,1.4459284215000001,0.013000000000000001,0,0.013000000000000001,1.34,-0.51,1.4337712509
2021-02-25 16:00:00,1.4495,0.31,1.4822787356,0.0095,0,0.0095,1.44,0.31,1.4729901561,1.3695,-0.54,1.4721176074,0.0095,0,0.0095,1.3599999999999999,-0.54,1.4632839779
2021-02-25 16:30:00,1.5695000000000001,-0.1,1.5726825013,0.0095,0,0.0095,1.56,-0.1,1.5632018424,1.5495,-0.18,1.5599199499,0.0095,0,0.0095,1.54,-0.18,1.5504837955
2021-02-25 17:00:00,1.814,0.01,1.8140275632,0.004,0,0.004,1.81,0.01,1.8100276241,1.774,-0.32,1.8026303004000002,0.004,0,0.004,1.77,-0.32,1.7986939706
2021-02-25 17:30:00,2.0,0.05,2.0006249024,0.0,0,0.0,2.0,0.05,2.0006249024,1.94,-0.44,1.9892712233,0.0,0,0.0,1.94,-0.44,1.9892712233
2021-02-25 18:00:00,2.15,0.13,2.1539266468,0.0,0,0.0,2.15,0.13,2.1539266468,2.07,-0.56,2.1444113411,0.0,0,0.0,2.07,-0.56,2.1444113411
2021-02-25 18:30:00,2.25,-0.23,2.2617250053999998,0.0,0,0.0,2.25,-0.23,2.2617250053999998,2.24,-0.22,2.2507776434,0.0,0,0.0,2.24,-0.22,2.2507776434
2021-02-25 19:00:00,2.25,-0.22,2.2607299706,0.0,0,0.0,2.25,-0.22,2.2607299706,2.24,-0.22,2.2507776434,0.0,0,0.0,2.24,-0.22,2.2507776434
2021-02-25 19:30:00,2.15,-0.22,2.1612265036,0.0,0,0.0,2.15,-0.22,2.1612265036,2.14,-0.25,2.154553318,0.0,0,0.0,2.14,-0.25,2.154553318
2021-02-25 20:00:00,2.05,-0.22,2.0617710833,0.0,0,0.0,2.05,-0.22,2.0617710833,2.03,-0.21,2.0408331632,0.0,0,0.0,2.03,-0.21,2.0408331632
2021-02-25 20:30:00,1.9100000000000001,-0.24,1.9250194804,0.0,0,0.0,1.9100000000000001,-0.24,1.9250194804,1.9,-0.23,1.9138704240000002,0.0,0,0.0,1.9,-0.23,1.9138704240000002
2021-02-25 21:00:00,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002,1.85,-0.23,1.8642424735,0.0,0,0.0,1.85,-0.23,1.8642424735
2021-02-25 21:30:00,1.82,-0.22,1.8332484829,0.0,0,0.0,1.82,-0.22,1.8332484829,1.81,-0.24,1.8258422714,0.0,0,0.0,1.81,-0.24,1.8258422714
2021-02-25 22:00:00,1.79,0.2,1.8011385288000001,0.0,0,0.0,1.79,0.2,1.8011385288000001,1.71,-0.55,1.7962739212,0.0,0,0.0,1.71,-0.55,1.7962739212
2021-02-25 22:30:00,1.6400000000000001,-0.21,1.653390456,0.0,0,0.0,1.6400000000000001,-0.21,1.653390456,1.63,-0.2,1.6422241016,0.0,0,0.0,1.63,-0.2,1.6422241016
2021-02-25 23:00:00,1.58,-0.21,1.5938946013000002,0.0,0,0.0,1.58,-0.21,1.5938946013000002,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002
2021-02-25 23:30:00,1.58,-0.23,1.5966527487,0.0,0,0.0,1.58,-0.23,1.5966527487,1.58,-0.21,1.5938946013000002,0.0,0,0.0,1.58,-0.21,1.5938946013000002
2021-02-26 00:00:00,1.57,-0.23,1.5867577005,0.0,0,0.0,1.57,-0.23,1.5867577005,1.56,-0.21,1.5740711547,0.0,0,0.0,1.56,-0.21,1.5740711547
2021-02-26 00:30:00,1.9500000000000002,-0.1,1.952562419,0.0,0,0.0,1.9500000000000002,-0.1,1.952562419,1.9,-0.42,1.9458674158,0.0,0,0.0,1.9,-0.42,1.9458674158
2021-02-26 01:00:00,2.07,0.25,2.085041966,0.0,0,0.0,2.07,0.25,2.085041966,1.96,-0.75,2.0985947679,0.0,0,0.0,1.96,-0.75,2.0985947679
2021-02-26 01:30:00,2.04,0.03,2.0402205763,0.0,0,0.0,2.04,0.03,2.0402205763,1.98,-0.53,2.0497072962,0.0,0,0.0,1.98,-0.53,2.0497072962
2021-02-26 02:00:00,1.99,-0.27,2.0082330542,0.0,0,0.0,1.99,-0.27,2.0082330542,1.98,-0.26,1.9969977466,0.0,0,0.0,1.98,-0.26,1.9969977466
2021-02-26 02:30:00,1.96,-0.27,1.9785095400000001,0.0,0,0.0,1.96,-0.27,1.9785095400000001,1.9500000000000002,-0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,-0.25,1.9659603251000002
2021-02-26 03:00:00,1.9,-0.27,1.9190883252000002,0.0,0,0.0,1.9,-0.27,1.9190883252000002,1.8900000000000001,-0.25,1.9064626931,0.0,0,0.0,1.8900000000000001,-0.25,1.9064626931
2021-02-26 03:30:00,1.9,-0.25,1.9163767897000001,0.0,0,0.0,1.9,-0.25,1.9163767897000001,1.8900000000000001,-0.26,1.9077997799,0.0,0,0.0,1.8900000000000001,-0.26,1.9077997799
2021-02-26 04:00:00,1.8399999999999999,-0.26,1.8582787735,0.0,0,0.0,1.8399999999999999,-0.26,1.8582787735,1.83,-0.26,1.848377667,0.0,0,0.0,1.83,-0.26,1.848377667
2021-02-26 04:30:00,1.82,-0.26,1.8384776311,0.0,0,0.0,1.82,-0.26,1.8384776311,1.81,-0.24,1.8258422714,0.0,0,0.0,1.81,-0.24,1.8258422714
2021-02-26 05:00:00,1.78,-0.26,1.7988885457000001,0.0,0,0.0,1.78,-0.26,1.7988885457000001,1.77,-0.25,1.7875681805,0.0,0,0.0,1.77,-0.25,1.7875681805
2021-02-26 05:30:00,1.82,0.04,1.8204395074000002,0.0,0,0.0,1.82,0.04,1.8204395074000002,1.76,-0.53,1.8380696396,0.0,0,0.0,1.76,-0.53,1.8380696396
2021-02-26 06:00:00,1.87,-0.17,1.8777113729,0.0,0,0.0,1.87,-0.17,1.8777113729,1.85,-0.32,1.8774717042,0.0,0,0.0,1.85,-0.32,1.8774717042
2021-02-26 06:30:00,2.01,0.17,2.0171762442,0.0,0,0.0,2.01,0.17,2.0171762442,1.9300000000000002,-0.62,2.0271408437,0.0,0,0.0,1.9300000000000002,-0.62,2.0271408437
2021-02-26 07:00:00,2.1,0.30000000000000004,2.1213203436,0.0,0,0.0,2.1,0.30000000000000004,2.1213203436,1.99,-0.71,2.112865353,0.0,0,0.0,1.99,-0.71,2.112865353
2021-02-26 07:30:00,2.07,0.05,2.0706037767,0.0,0,0.0,2.07,0.05,2.0706037767,2.01,-0.44,2.0575956843,0.0,0,0.0,2.01,-0.44,2.0575956843
2021-02-26 08:00:00,2.0,-0.2,2.0099751242,0.0,0,0.0,2.0,-0.2,2.0099751242,1.99,-0.19,1.9990497743,0.0,0,0.0,1.99,-0.19,1.9990497743
2021-02-26 08:30:00,1.9500000000000002,-0.18,1.9582900704,0.0,0,0.0,1.9500000000000002,-0.18,1.9582900704,1.94,-0.17,1.9474342094,0.0,0,0.0,1.94,-0.17,1.9474342094
2021-02-26 09:00:00,1.8014999999999999,-0.18,1.8104701737000002,0.0015,0,0.0015,1.8,-0.18,1.8089776118,1.7915,-0.17,1.7995477904000001,0.0015,0,0.0015,1.79,-0.17,1.7980545042
2021-02-26 09:30:00,1.704,-0.15,1.7105893721,0.004,0,0.004,1.7000000000000002,-0.15,1.7066048166,1.704,-0.15,1.7105893721,0.004,0,0.004,1.7000000000000002,-0.15,1.7066048166
2021-02-26 10:00:00,1.576,-0.12,1.5805619254,0.006,0,0.006,1.57,-0.12,1.5745793089,1.566,-0.17,1.5752003047,0.006,0,0.006,1.56,-0.17,1.5692354826
2021-02-26 10:30:00,1.408,-0.13,1.4139886845,0.008,0,0.008,1.4,-0.13,1.4060227593999999,1.3980000000000001,-0.13,1.4040313387,0.008,0,0.008,1.3900000000000001,-0.13,1.396065901
2021-02-26 11:00:00,1.329,-0.13,1.3353430271,0.009000000000000001,0,0.009000000000000001,1.32,-0.13,1.3263860675,1.319,-0.13,1.3253908857,0.009000000000000001,0,0.009000000000000001,1.31,-0.13,1.3164345787
2021-02-26 11:30:00,1.2810000000000001,-0.13,1.2875795121,0.011,0,0.011,1.27,-0.13,1.276636205,1.271,0.0,1.271,0.011,0,0.011,1.26,0.0,1.26
2021-02-26 12:00:00,1.2625,0.09,1.2657038556,0.0125,0,0.0125,1.25,0.09,1.2532358118,1.2625,-0.47000000000000003,1.3471474492,0.0125,0,0.0125,1.25,-0.47000000000000003,1.3354400024
2021-02-26 12:30:00,1.3215,-0.08,1.3239192762,0.0115,0,0.0115,1.31,-0.08,1.3124404748,1.3215,-0.32,1.3596919688,0.0115,0,0.0115,1.31,-0.32,1.3485177046999999
2021-02-26 13:00:00,1.3515000000000001,-0.13,1.3577379165,0.0115,0,0.0115,1.34,-0.13,1.3462912018,1.3415,-0.13,1.3477842001,0.0115,0,0.0115,1.33,-0.13,1.3363382805000001
2021-02-26 13:30:00,1.31,-0.13,1.3164345787,0.01,0,0.01,1.3,-0.13,1.3064838307,1.31,-0.13,1.3164345787,0.01,0,0.01,1.3,-0.13,1.3064838307
2021-02-26 14:00:00,1.2675,-0.13,1.274149226,0.007500000000000001,0,0.007500000000000001,1.26,-0.13,1.2666885963,1.2675,-0.13,1.274149226,0.007500000000000001,0,0.007500000000000001,1.26,-0.13,1.2666885963
2021-02-26 14:30:00,1.271,-0.13,1.2776310109,0.011,0,0.011,1.26,-0.13,1.2666885963,1.271,-0.13,1.2776310109,0.011,0,0.011,1.26,-0.13,1.2666885963
2021-02-26 15:00:00,1.299,-0.13,1.3054887973,0.009000000000000001,0,0.009000000000000001,1.29,-0.13,1.2965338407,1.289,-0.13,1.295538884,0.009000000000000001,0,0.009000000000000001,1.28,-0.13,1.2865846261
2021-02-26 15:30:00,1.3665,-0.13,1.3726697527,0.006500000000000001,0,0.006500000000000001,1.3599999999999999,-0.13,1.366199107,1.3665,-0.13,1.3726697527,0.006500000000000001,0,0.006500000000000001,1.3599999999999999,-0.13,1.366199107
2021-02-26 16:00:00,1.464,-0.13,1.4697605247,0.004,0,0.004,1.46,-0.13,1.4657762449,1.454,-0.16,1.4627768114,0.004,0,0.004,1.45,-0.16,1.4588008774
2021-02-26 16:30:00,1.6320000000000001,0.31,1.6611815072,0.002,0,0.002,1.63,0.31,1.6592166827,1.542,-0.55,1.6371511842,0.002,0,0.002,1.54,-0.55,1.6352675622000001
2021-02-26 17:00:00,1.72,-0.1,1.7229045243,0.0,0,0.0,1.72,-0.1,1.7229045243,1.7000000000000002,-0.24,1.7168575946,0.0,0,0.0,1.7000000000000002,-0.24,1.7168575946
2021-02-26 17:30:00,1.9300000000000002,0.17,1.9374725805000002,0.0,0,0.0,1.9300000000000002,0.17,1.9374725805000002,1.8599999999999999,-0.5,1.9260321908,0.0,0,0.0,1.8599999999999999,-0.5,1.9260321908
2021-02-26 18:00:00,2.04,0.17,2.0470710784,0.0,0,0.0,2.04,0.17,2.0470710784,1.96,-0.52,2.0278066969,0.0,0,0.0,1.96,-0.52,2.0278066969
2021-02-26 18:30:00,2.22,0.07,2.2211033294,0.0,0,0.0,2.22,0.07,2.2211033294,2.16,-0.41000000000000003,2.1985677156,0.0,0,0.0,2.16,-0.41000000000000003,2.1985677156
2021-02-26 19:00:00,2.29,-0.17,2.2963013739,0.0,0,0.0,2.29,-0.17,2.2963013739,2.27,-0.21,2.2796929618,0.0,0,0.0,2.27,-0.21,2.2796929618
2021-02-26 19:30:00,2.14,-0.23,2.152324325,0.0,0,0.0,2.14,-0.23,2.152324325,2.12,-0.22,2.1313845265,0.0,0,0.0,2.12,-0.22,2.1313845265
2021-02-26 20:00:00,2.01,-0.21,2.0209403752,0.0,0,0.0,2.01,-0.21,2.0209403752,2.0,-0.24,2.0143485299,0.0,0,0.0,2.0,-0.24,2.0143485299
2021-02-26 20:30:00,1.99,0.16,1.9964217991000002,0.0,0,0.0,1.99,0.16,1.9964217991000002,1.9,-0.64,2.0048940122,0.0,0,0.0,1.9,-0.64,2.0048940122
2021-02-26 21:00:00,1.9500000000000002,0.21,1.9612750954,0.0,0,0.0,1.9500000000000002,0.21,1.9612750954,1.85,-0.66,1.9642046737,0.0,0,0.0,1.85,-0.66,1.9642046737
2021-02-26 21:30:00,1.88,0.06,1.8809572031,0.0,0,0.0,1.88,0.06,1.8809572031,1.81,-0.49,1.8751533271,0.0,0,0.0,1.81,-0.49,1.8751533271
2021-02-26 22:00:00,1.72,-0.21,1.7327723450999999,0.0,0,0.0,1.72,-0.21,1.7327723450999999,1.71,-0.2,1.7216561794,0.0,0,0.0,1.71,-0.2,1.7216561794
2021-02-26 22:30:00,1.6099999999999999,-0.21,1.6236378907,0.0,0,0.0,1.6099999999999999,-0.21,1.6236378907,1.6,-0.2,1.6124515497,0.0,0,0.0,1.6,-0.2,1.6124515497
2021-02-26 23:00:00,1.6,-0.21,1.6137224049,0.0,0,0.0,1.6,-0.21,1.6137224049,1.5899999999999999,-0.21,1.6038079686,0.0,0,0.0,1.5899999999999999,-0.21,1.6038079686
2021-02-26 23:30:00,1.6,-0.21,1.6137224049,0.0,0,0.0,1.6,-0.21,1.6137224049,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509
2021-02-27 00:00:00,1.62,0.03,1.620277754,0.0,0,0.0,1.62,0.03,1.620277754,1.57,-0.43,1.6278206289,0.0,0,0.0,1.57,-0.43,1.6278206289
2021-02-27 00:30:00,2.01,0.18,2.0180436071,0.0,0,0.0,2.01,0.18,2.0180436071,1.92,-0.7000000000000001,2.0436242316,0.0,0,0.0,1.92,-0.7000000000000001,2.0436242316
2021-02-27 01:00:00,2.06,-0.06,2.0608736012,0.0,0,0.0,2.06,-0.06,2.0608736012,2.02,-0.43,2.0652602742,0.0,0,0.0,2.02,-0.43,2.0652602742
2021-02-27 01:30:00,2.01,-0.26,2.0267461607,0.0,0,0.0,2.01,-0.26,2.0267461607,2.0,-0.25,2.0155644371,0.0,0,0.0,2.0,-0.25,2.0155644371
2021-02-27 02:00:00,1.98,-0.24,1.9944924166,0.0,0,0.0,1.98,-0.24,1.9944924166,1.97,-0.25,1.9857995871,0.0,0,0.0,1.97,-0.25,1.9857995871
2021-02-27 02:30:00,1.97,-0.24,1.9845654436000002,0.0,0,0.0,1.97,-0.24,1.9845654436000002,1.97,-0.25,1.9857995871,0.0,0,0.0,1.97,-0.25,1.9857995871
2021-02-27 03:00:00,1.9,-0.23,1.9138704240000002,0.0,0,0.0,1.9,-0.23,1.9138704240000002,1.8900000000000001,-0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,-0.27,1.9091883092000002
2021-02-27 03:30:00,1.8599999999999999,-0.26,1.8780841302,0.0,0,0.0,1.8599999999999999,-0.26,1.8780841302,1.85,-0.25,1.8668154703000002,0.0,0,0.0,1.85,-0.25,1.8668154703000002
2021-02-27 04:00:00,1.82,-0.25,1.8370900903,0.0,0,0.0,1.82,-0.25,1.8370900903,1.82,-0.24,1.8357559751,0.0,0,0.0,1.82,-0.24,1.8357559751
2021-02-27 04:30:00,1.79,-0.25,1.8073737854,0.0,0,0.0,1.79,-0.25,1.8073737854,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011
2021-02-27 05:00:00,1.75,-0.25,1.7677669530000002,0.0,0,0.0,1.75,-0.25,1.7677669530000002,1.74,-0.24,1.7564737402000001,0.0,0,0.0,1.74,-0.24,1.7564737402000001
2021-02-27 05:30:00,1.78,-0.25,1.7974704448,0.0,0,0.0,1.78,-0.25,1.7974704448,1.77,-0.24,1.7861970776,0.0,0,0.0,1.77,-0.24,1.7861970776
2021-02-27 06:00:00,1.83,-0.22,1.8431766058,0.0,0,0.0,1.83,-0.22,1.8431766058,1.81,-0.28,1.8315294155,0.0,0,0.0,1.81,-0.28,1.8315294155
2021-02-27 06:30:00,1.97,-0.11,1.9730686759,0.0,0,0.0,1.97,-0.11,1.9730686759,1.9300000000000002,-0.34,1.9597193677,0.0,0,0.0,1.9300000000000002,-0.34,1.9597193677
2021-02-27 07:00:00,2.03,-0.23,2.0429880078,0.0,0,0.0,2.03,-0.23,2.0429880078,2.02,-0.22,2.0319448811,0.0,0,0.0,2.02,-0.22,2.0319448811
2021-02-27 07:30:00,1.97,-0.21,1.9811612755999999,0.0,0,0.0,1.97,-0.21,1.9811612755999999,1.96,-0.21,1.9712178975999999,0.0,0,0.0,1.96,-0.21,1.9712178975999999
2021-02-27 08:00:00,1.92,-0.21,1.9314502323,0.0,0,0.0,1.92,-0.21,1.9314502323,1.9100000000000001,-0.21,1.921509823,0.0,0,0.0,1.9100000000000001,-0.21,1.921509823
2021-02-27 08:30:00,1.881,-0.19,1.8905716067,0.001,0,0.001,1.88,-0.19,1.8895766722,1.871,-0.18,1.8796385291000002,0.001,0,0.001,1.87,-0.18,1.8786431274000002
2021-02-27 09:00:00,1.803,-0.19,1.8129834528000002,0.003,0,0.003,1.8,-0.19,1.81,1.7930000000000001,-0.18,1.8020124861,0.003,0,0.003,1.79,-0.18,1.7990275151000001
2021-02-27 09:30:00,1.685,-0.16,1.6925793925,0.005,0,0.005,1.6800000000000002,-0.16,1.6876018488,1.675,-0.15,1.6817030059,0.005,0,0.005,1.67,-0.15,1.6767229944
2021-02-27 10:00:00,1.5665,-0.14,1.5727435423,0.006500000000000001,0,0.006500000000000001,1.56,-0.14,1.5662694531999999,1.5565,-0.15,1.5637110507,0.006500000000000001,0,0.006500000000000001,1.55,-0.15,1.5572411501999999
2021-02-27 10:30:00,1.4385,-0.14,1.4452965959,0.0085,0,0.0085,1.43,-0.14,1.4368368035,1.4385,-0.13,1.4443622295,0.0085,0,0.0085,1.43,-0.13,1.4358969322
2021-02-27 11:00:00,1.389,-0.14,1.3960376069,0.009000000000000001,0,0.009000000000000001,1.38,-0.14,1.3870832708,1.389,-0.13,1.3950702491,0.009000000000000001,0,0.009000000000000001,1.38,-0.13,1.3861096638000001
2021-02-27 11:30:00,1.2915,-0.14,1.2990659144,0.0115,0,0.0115,1.28,-0.14,1.2876334882,1.2915,-0.13,1.2980262902,0.0115,0,0.0115,1.28,-0.13,1.2865846261
2021-02-27 12:00:00,1.2615,-0.14,1.2692447558,0.0115,0,0.0115,1.25,-0.14,1.2578155668,1.2615,-0.13,1.2681806851,0.0115,0,0.0115,1.25,-0.13,1.2567418191
2021-02-27 12:30:00,1.292,-0.14,1.2995630035,0.012,0,0.012,1.28,-0.14,1.2876334882,1.282,-0.13,1.2885744061,0.012,0,0.012,1.27,-0.13,1.276636205
2021-02-27 13:00:00,1.232,-0.14,1.2399290302,0.012,0,0.012,1.22,-0.14,1.2280065146,1.232,-0.13,1.2388397798,0.012,0,0.012,1.22,-0.13,1.2269066794
2021-02-27 13:30:00,1.1755,-0.14,1.1838075224,0.0155,0,0.0155,1.16,-0.14,1.1684177335,1.1755,-0.13,1.1826665845,0.0155,0,0.0155,1.16,-0.13,1.167261753
2021-02-27 14:00:00,1.1235,-0.14,1.1321891406,0.0135,0,0.0135,1.11,-0.14,1.1187939935,1.1135,-0.13,1.121063,0.0135,0,0.0135,1.1,-0.13,1.107655181
2021-02-27 14:30:00,1.1535,-0.14,1.161964823,0.0135,0,0.0135,1.1400000000000001,-0.14,1.1485643212,1.1535,-0.13,1.1608024164,0.0135,0,0.0135,1.1400000000000001,-0.13,1.1473883388
2021-02-27 15:00:00,1.2,-0.14,1.2081390648,0.01,0,0.01,1.19,-0.14,1.1982069938,1.19,-0.13,1.1970797801,0.01,0,0.01,1.18,-0.13,1.1871394189
2021-02-27 15:30:00,1.279,-0.14,1.2866394211,0.009000000000000001,0,0.009000000000000001,1.27,-0.14,1.2776932339,1.279,-0.13,1.2855897479,0.009000000000000001,0,0.009000000000000001,1.27,-0.13,1.276636205
2021-02-27 16:00:00,1.4065,-0.15,1.4144759630000001,0.006500000000000001,0,0.006500000000000001,1.4,-0.15,1.408012784,1.3965,-0.13,1.4025377892,0.006500000000000001,0,0.006500000000000001,1.3900000000000001,-0.13,1.396065901
2021-02-27 16:30:00,1.6135000000000002,0.2,1.6258481633000001,0.0035,0,0.0035,1.6099999999999999,0.2,1.6223748026,1.5335,-0.52,1.6192659602,0.0035,0,0.0035,1.53,-0.52,1.615951732
2021-02-27 17:00:00,1.791,-0.1,1.793789564,0.001,0,0.001,1.79,-0.1,1.79279112,1.7610000000000001,-0.26,1.7800901663,0.001,0,0.001,1.76,-0.26,1.7791008965000001
2021-02-27 17:30:00,1.9,0.07,1.9012890364000001,0.0,0,0.0,1.9,0.07,1.9012890364000001,1.8399999999999999,-0.41000000000000003,1.8851259905000002,0.0,0,0.0,1.8399999999999999,-0.41000000000000003,1.8851259905000002
2021-02-27 18:00:00,2.08,0.31,2.1029740845,0.0,0,0.0,2.08,0.31,2.1029740845,1.98,-0.7000000000000001,2.1000952359,0.0,0,0.0,1.98,-0.7000000000000001,2.1000952359
2021-02-27 18:30:00,2.14,0.29,2.1595601404,0.0,0,0.0,2.14,0.29,2.1595601404,2.03,-0.72,2.1539034333,0.0,0,0.0,2.03,-0.72,2.1539034333
2021-02-27 19:00:00,2.2,0.29,2.2190313202,0.0,0,0.0,2.2,0.29,2.2190313202,2.09,-0.72,2.2105429197,0.0,0,0.0,2.09,-0.72,2.2105429197
2021-02-27 19:30:00,2.11,-0.05,2.1105923339,0.0,0,0.0,2.11,-0.05,2.1105923339,2.06,-0.45,2.1085777197,0.0,0,0.0,2.06,-0.45,2.1085777197
2021-02-27 20:00:00,1.96,-0.26,1.9771696943000001,0.0,0,0.0,1.96,-0.26,1.9771696943000001,1.94,-0.26,1.9573451407,0.0,0,0.0,1.94,-0.26,1.9573451407
2021-02-27 20:30:00,1.94,-0.25,1.9560419218,0.0,0,0.0,1.94,-0.25,1.9560419218,1.9300000000000002,-0.23,1.9436563482,0.0,0,0.0,1.9300000000000002,-0.23,1.9436563482
2021-02-27 21:00:00,1.8599999999999999,-0.25,1.8767258724,0.0,0,0.0,1.8599999999999999,-0.25,1.8767258724,1.85,-0.23,1.8642424735,0.0,0,0.0,1.85,-0.23,1.8642424735
2021-02-27 21:30:00,1.8,-0.21,1.8122085973000002,0.0,0,0.0,1.8,-0.21,1.8122085973000002,1.79,-0.23,1.8047160441,0.0,0,0.0,1.79,-0.23,1.8047160441
2021-02-27 22:00:00,1.73,-0.23,1.7452220489,0.0,0,0.0,1.73,-0.23,1.7452220489,1.72,-0.21,1.7327723450999999,0.0,0,0.0,1.72,-0.21,1.7327723450999999
2021-02-27 22:30:00,1.63,-0.23,1.6461470165,0.0,0,0.0,1.63,-0.23,1.6461470165,1.62,-0.21,1.6335544068,0.0,0,0.0,1.62,-0.21,1.6335544068
2021-02-27 23:00:00,1.58,-0.24,1.5981239001,0.0,0,0.0,1.58,-0.24,1.5981239001,1.58,-0.23,1.5966527487,0.0,0,0.0,1.58,-0.23,1.5966527487
2021-02-27 23:30:00,1.58,-0.24,1.5981239001,0.0,0,0.0,1.58,-0.24,1.5981239001,1.58,-0.23,1.5966527487,0.0,0,0.0,1.58,-0.23,1.5966527487
2021-02-28 00:00:00,1.6,-0.22,1.6150541787,0.0,0,0.0,1.6,-0.22,1.6150541787,1.5899999999999999,-0.21,1.6038079686,0.0,0,0.0,1.5899999999999999,-0.21,1.6038079686
2021-02-28 00:30:00,1.96,-0.17,1.9673586353,0.0,0,0.0,1.96,-0.17,1.9673586353,1.9300000000000002,-0.33,1.958009193,0.0,0,0.0,1.9300000000000002,-0.33,1.958009193
2021-02-28 01:00:00,1.99,-0.25,2.0056420418,0.0,0,0.0,1.99,-0.25,2.0056420418,1.98,-0.25,1.9957204213000002,0.0,0,0.0,1.98,-0.25,1.9957204213000002
2021-02-28 01:30:00,1.99,-0.25,2.0056420418,0.0,0,0.0,1.99,-0.25,2.0056420418,1.98,-0.25,1.9957204213000002,0.0,0,0.0,1.98,-0.25,1.9957204213000002
2021-02-28 02:00:00,1.94,-0.25,1.9560419218,0.0,0,0.0,1.94,-0.25,1.9560419218,1.92,-0.25,1.9362076335,0.0,0,0.0,1.92,-0.25,1.9362076335
2021-02-28 02:30:00,1.9405000000000001,-0.25,1.9565378223,0.0005,0,0.0005,1.94,-0.25,1.9560419218,1.9205,-0.25,1.9367034492,0.0005,0,0.0005,1.92,-0.25,1.9362076335
2021-02-28 03:00:00,1.9,-0.25,1.9163767897000001,0.0,0,0.0,1.9,-0.25,1.9163767897000001,1.8900000000000001,-0.25,1.9064626931,0.0,0,0.0,1.8900000000000001,-0.25,1.9064626931
2021-02-28 03:30:00,1.8399999999999999,-0.24,1.8555861608000002,0.0,0,0.0,1.8399999999999999,-0.24,1.8555861608000002,1.83,-0.23,1.8443969204,0.0,0,0.0,1.83,-0.23,1.8443969204
2021-02-28 04:00:00,1.8,-0.22,1.8133946068,0.0,0,0.0,1.8,-0.22,1.8133946068,1.79,-0.25,1.8073737854,0.0,0,0.0,1.79,-0.25,1.8073737854
2021-02-28 04:30:00,1.77,-0.25,1.7875681805,0.0,0,0.0,1.77,-0.25,1.7875681805,1.76,-0.25,1.7776670104,0.0,0,0.0,1.76,-0.25,1.7776670104
2021-02-28 05:00:00,1.7425000000000002,-0.25,1.7603426513,0.0025,0,0.0025,1.74,-0.25,1.7578680269,1.7325,-0.25,1.7504445864,0.0025,0,0.0025,1.73,-0.25,1.7479702515
2021-02-28 05:30:00,1.7685,-0.25,1.7860829348,0.0085,0,0.0085,1.76,-0.25,1.7776670104,1.7585000000000002,-0.25,1.7761819304,0.0085,0,0.0085,1.75,-0.25,1.7677669530000002
2021-02-28 06:00:00,1.7685,-0.24,1.7847106907999999,0.0085,0,0.0085,1.76,-0.24,1.7762882649,1.7585000000000002,-0.23,1.7734774456,0.0085,0,0.0085,1.75,-0.23,1.7650495743999999
2021-02-28 06:30:00,1.8255,-0.24,1.8412089099000002,0.0055000000000000005,0,0.0055000000000000005,1.82,-0.24,1.8357559751,1.8155000000000001,-0.22,1.8287810831,0.0055000000000000005,0,0.0055000000000000005,1.81,-0.22,1.8233211456
2021-02-28 07:00:00,1.9135,-0.15,1.9193702743,0.0035,0,0.0035,1.9100000000000001,-0.15,1.9158809984,1.8935,-0.28,1.9140904498,0.0035,0,0.0035,1.8900000000000001,-0.28,1.9106281690000002
2021-02-28 07:30:00,1.8535,-0.18,1.8622197105,0.0035,0,0.0035,1.85,-0.18,1.8587361297,1.8435000000000001,-0.17,1.8513217576,0.0035,0,0.0035,1.8399999999999999,-0.17,1.8478365729
2021-02-28 08:00:00,1.8545,-0.18,1.8632150305000001,0.0045000000000000005,0,0.0045000000000000005,1.85,-0.18,1.8587361297,1.8445,-0.17,1.8523175349,0.0045000000000000005,0,0.0045000000000000005,1.8399999999999999,-0.17,1.8478365729
2021-02-28 08:30:00,1.8355000000000001,-0.2,1.8463640622000002,0.0055000000000000005,0,0.0055000000000000005,1.83,-0.2,1.8408965206999999,1.8255,-0.19,1.835361068,0.0055000000000000005,0,0.0055000000000000005,1.82,-0.19,1.8298907071000001
2021-02-28 09:00:00,1.8655,-0.21,1.8772826772000002,0.0055000000000000005,0,0.0055000000000000005,1.8599999999999999,-0.21,1.8718172988,1.8555000000000001,-0.2,1.866247639,0.0055000000000000005,0,0.0055000000000000005,1.85,-0.2,1.8607794066
2021-02-28 09:30:00,1.8255,-0.19,1.835361068,0.0055000000000000005,0,0.0055000000000000005,1.82,-0.19,1.8298907071000001,1.8155000000000001,-0.18,1.8244013402,0.0055000000000000005,0,0.0055000000000000005,1.81,-0.18,1.8189282559
2021-02-28 10:00:00,1.764,-0.18,1.7731598913000002,0.014,0,0.014,1.75,-0.18,1.7592327873,1.754,-0.18,1.7632118421,0.014,0,0.014,1.74,-0.18,1.7492855685
2021-02-28 10:30:00,1.763,-0.18,1.77216506,0.013000000000000001,0,0.013000000000000001,1.75,-0.18,1.7592327873,1.7530000000000001,-0.16,1.7602866244,0.013000000000000001,0,0.013000000000000001,1.74,-0.16,1.7473408368
2021-02-28 11:00:00,1.677,-0.18,1.6866324437,0.017,0,0.017,1.6600000000000001,-0.18,1.6697305172,1.667,-0.16,1.6746608612,0.017,0,0.017,1.65,-0.16,1.6577394246
2021-02-28 11:30:00,1.6005,-0.16,1.6084776187,0.0205,0,0.0205,1.58,-0.16,1.5880806025,1.5905,-0.16,1.5985275256,0.0205,0,0.0205,1.57,-0.16,1.5781318069
2021-02-28 12:00:00,1.6425,-0.15,1.6493350933,0.022500000000000003,0,0.022500000000000003,1.62,-0.15,1.6269296236000002,1.6325,-0.14,1.6384920659,0.022500000000000003,0,0.022500000000000003,1.6099999999999999,-0.14,1.6160754932999999
2021-02-28 12:30:00,1.605,-0.17,1.6139780047999999,0.025,0,0.025,1.58,-0.17,1.5891192529,1.595,-0.15,1.6020377648,0.025,0,0.025,1.57,-0.15,1.5771493270999999
2021-02-28 13:00:00,1.392,-0.15,1.4000585702000001,0.032,0,0.032,1.3599999999999999,-0.15,1.3682470537,1.392,-0.15,1.4000585702000001,0.032,0,0.032,1.3599999999999999,-0.15,1.3682470537
2021-02-28 13:30:00,1.297,-0.14,1.3045340163999999,0.037,0,0.037,1.26,-0.14,1.2677539193,1.287,-0.17,1.2981791094,0.037,0,0.037,1.25,-0.17,1.2615070353
2021-02-28 14:00:00,1.223,-0.16,1.2334216635,0.033,0,0.033,1.19,-0.16,1.2007081244,1.213,-0.15,1.2222393383,0.033,0,0.033,1.18,-0.15,1.1894956915
2021-02-28 14:30:00,1.2735,-0.14,1.2811722172,0.0335,0,0.0335,1.24,-0.14,1.2478781992,1.2735,-0.15,1.2823034937,0.0335,0,0.0335,1.24,-0.15,1.2490396311
2021-02-28 15:00:00,1.2765,-0.14,1.2841542937,0.036500000000000005,0,0.036500000000000005,1.24,-0.14,1.2478781992,1.2765,-0.13,1.2831025875,0.036500000000000005,0,0.036500000000000005,1.24,-0.13,1.2467958935
2021-02-28 15:30:00,1.377,-0.15,1.3851458407,0.027,0,0.027,1.35,-0.15,1.3583077707,1.367,-0.13,1.3731675062,0.027,0,0.027,1.34,-0.13,1.3462912018
2021-02-28 16:00:00,1.5145,-0.17,1.5240112368,0.0245,0,0.0245,1.49,-0.17,1.4996666296,1.5045000000000002,-0.16,1.5129838895,0.0245,0,0.0245,1.48,-0.16,1.4886235253
2021-02-28 16:30:00,1.7145000000000001,0.16,1.7219495492,0.0245,0,0.0245,1.69,0.16,1.6975570683,1.6545,-0.45,1.7146049837000001,0.0245,0,0.0245,1.63,-0.45,1.6909760495000001
2021-02-28 17:00:00,1.9300000000000002,0.2,1.9403350226,0.02,0,0.02,1.9100000000000001,0.2,1.9204426573000002,1.8399999999999999,-0.55,1.9204426573000002,0.02,0,0.02,1.82,-0.55,1.9012890364000001
2021-02-28 17:30:00,2.169,0.22,2.1801286659,0.019,0,0.019,2.15,0.22,2.1612265036,2.059,-0.63,2.1532257197,0.019,0,0.019,2.04,-0.63,2.1350644018000002
2021-02-28 18:00:00,2.218,-0.24,2.2309468842,0.018000000000000002,0,0.018000000000000002,2.2,-0.24,2.213052191,2.208,-0.23,2.2199468462,0.018000000000000002,0,0.018000000000000002,2.19,-0.23,2.2020445045
2021-02-28 18:30:00,2.212,0.0,2.212,0.012,0,0.012,2.2,0.0,2.2,2.152,-0.48,2.2048818562,0.012,0,0.012,2.14,-0.48,2.1931712199
2021-02-28 19:00:00,2.2675,0.16,2.2731379743,0.007500000000000001,0,0.007500000000000001,2.26,0.16,2.2656566377000003,2.1675,-0.61,2.2517007461,0.007500000000000001,0,0.007500000000000001,2.16,-0.61,2.2444821229
2021-02-28 19:30:00,2.13,-0.23,2.1423818521,0.01,0,0.01,2.12,-0.23,2.1324399171,2.11,-0.22,2.1214381914000002,0.01,0,0.01,2.1,-0.22,2.1114923632
2021-02-28 20:00:00,2.0285,-0.23,2.0414975508,0.0085,0,0.0085,2.02,-0.23,2.0330518931,2.0085,-0.22,2.0205128681,0.0085,0,0.0085,2.0,-0.22,2.0120636173
2021-02-28 20:30:00,1.892,-0.23,1.905928645,0.012,0,0.012,1.88,-0.23,1.8940168954,1.8719999999999999,-0.22,1.8848830202,0.012,0,0.012,1.8599999999999999,-0.22,1.8729655630000002
2021-02-28 21:00:00,1.847,-0.13,1.8515693344000002,0.007,0,0.007,1.8399999999999999,-0.13,1.8445866746,1.807,-0.38,1.8465234902,0.007,0,0.007,1.8,-0.38,1.8396738841
2021-02-28 21:30:00,1.8505,0.21,1.8623775799,0.0105,0,0.0105,1.8399999999999999,0.21,1.8519449236,1.7405,-0.67,1.8650040885,0.0105,0,0.0105,1.73,-0.67,1.8552088831
2021-02-28 22:00:00,1.779,0.12,1.7830426243000002,0.009000000000000001,0,0.009000000000000001,1.77,0.12,1.774063133,1.699,-0.53,1.779747454,0.009000000000000001,0,0.009000000000000001,1.69,-0.53,1.7711578134
2021-02-28 22:30:00,1.6155,-0.2,1.627832992,0.025500000000000002,0,0.025500000000000002,1.5899999999999999,-0.2,1.6025292509,1.6055000000000001,-0.18,1.6155588043,0.025500000000000002,0,0.025500000000000002,1.58,-0.18,1.5902201106
2021-02-28 23:00:00,1.5434999999999999,-0.2,1.556403627,0.0335,0,0.0335,1.51,-0.2,1.5231874474,1.5335,-0.18,1.5440279304,0.0335,0,0.0335,1.5,-0.18,1.5107613974
2021-02-28 23:30:00,1.54,-0.2,1.5529327094,0.03,0,0.03,1.51,-0.2,1.5231874474,1.53,-0.23,1.5471910031,0.03,0,0.03,1.5,-0.23,1.5175308893000001
2021-03-01 00:00:00,1.541,-0.2,1.5539243868,0.031,0,0.031,1.51,-0.2,1.5231874474,1.5310000000000001,-0.19,1.5427446321,0.031,0,0.031,1.5,-0.19,1.5119854497
2021-03-01 00:30:00,1.8765,-0.27,1.8958249524,0.0165,0,0.0165,1.8599999999999999,-0.27,1.8794946129,1.8665,-0.26,1.8845217563,0.0165,0,0.0165,1.85,-0.26,1.8681809334000001
2021-03-01 01:00:00,2.0075,0.11,2.0105114399,0.007500000000000001,0,0.007500000000000001,2.0,0.11,2.0030227158,1.9175,-0.62,2.0152434716,0.007500000000000001,0,0.007500000000000001,1.9100000000000001,-0.62,2.0081085628
2021-03-01 01:30:00,2.0095,0.19,2.0184623479,0.0095,0,0.0095,2.0,0.19,2.0090047287,1.9195000000000002,-0.68,2.0363890223,0.0095,0,0.0095,1.9100000000000001,-0.68,2.0274368054
2021-03-01 02:00:00,1.9475,0.14,1.9525256080000002,0.007500000000000001,0,0.007500000000000001,1.94,0.14,1.9450449866000001,1.8575,-0.61,1.955097504,0.007500000000000001,0,0.007500000000000001,1.85,-0.61,1.9479733058000002
2021-03-01 02:30:00,1.8925,-0.26,1.9102764852,0.0025,0,0.0025,1.8900000000000001,-0.26,1.9077997799,1.8825,-0.25,1.8990277118,0.0025,0,0.0025,1.88,-0.25,1.8965494984
2021-03-01 03:00:00,1.865,-0.26,1.8830361122000001,0.005,0,0.005,1.8599999999999999,-0.26,1.8780841302,1.845,-0.25,1.8618606285000001,0.005,0,0.005,1.8399999999999999,-0.25,1.8569060289000001
2021-03-01 03:30:00,1.8475000000000001,-0.25,1.8643380192,0.007500000000000001,0,0.007500000000000001,1.8399999999999999,-0.25,1.8569060289000001,1.8375,-0.24,1.8531071879,0.007500000000000001,0,0.007500000000000001,1.83,-0.24,1.8456706098
2021-03-01 04:00:00,1.795,-0.23,1.8096753853,0.005,0,0.005,1.79,-0.23,1.8047160441,1.7850000000000001,-0.23,1.799756928,0.005,0,0.005,1.78,-0.23,1.7947980388
2021-03-01 04:30:00,1.733,-0.23,1.7481959272,0.003,0,0.003,1.73,-0.23,1.7452220489,1.713,-0.22,1.7270694833,0.003,0,0.003,1.71,-0.22,1.724093965
2021-03-01 05:00:00,1.7069999999999999,-0.23,1.7224253249,0.007,0,0.007,1.7000000000000002,-0.23,1.7154882687000002,1.697,-0.22,1.7112010402000002,0.007,0,0.007,1.69,-0.22,1.7042593699
2021-03-01 05:30:00,1.7365,-0.23,1.7516655645,0.006500000000000001,0,0.006500000000000001,1.73,-0.23,1.7452220489,1.7265000000000001,-0.23,1.7417526374,0.006500000000000001,0,0.006500000000000001,1.72,-0.23,1.7353097706
2021-03-01 06:00:00,1.756,-0.25,1.7737068529000002,0.006,0,0.006,1.75,-0.25,1.7677669530000002,1.746,-0.23,1.7610837572,0.006,0,0.006,1.74,-0.23,1.7551353224000001
2021-03-01 06:30:00,1.908,-0.13,1.9124235932,0.008,0,0.008,1.9,-0.13,1.9044421755,1.8780000000000001,-0.30000000000000004,1.9018107161,0.008,0,0.008,1.87,-0.30000000000000004,1.8939112968
2021-03-01 07:00:00,1.9785,0.24,1.9930033241,0.0085,0,0.0085,1.97,0.24,1.9845654436000002,1.8785,-0.62,1.9781714410000002,0.0085,0,0.0085,1.87,-0.62,1.9701015202
2021-03-01 07:30:00,2.0065,0.08,2.0080941835,0.006500000000000001,0,0.006500000000000001,2.0,0.08,2.0015993605,1.9365,-0.47000000000000003,1.9927198122,0.006500000000000001,0,0.006500000000000001,1.9300000000000002,-0.47000000000000003,1.9864037857
2021-03-01 08:00:00,1.9435,-0.18,1.9518176784999999,0.0135,0,0.0135,1.9300000000000002,-0.18,1.9383756086,1.9335,-0.17,1.9409591057000002,0.0135,0,0.0135,1.92,-0.17,1.9275113489
2021-03-01 08:30:00,1.9415,-0.18,1.9498262102,0.0115,0,0.0115,1.9300000000000002,-0.18,1.9383756086,1.9315,-0.17,1.9389667996000002,0.0115,0,0.0115,1.92,-0.17,1.9275113489
2021-03-01 09:00:00,1.9425,-0.14,1.9475385105,0.0125,0,0.0125,1.9300000000000002,-0.14,1.9350710581000001,1.9325,-0.14,1.9375645151,0.0125,0,0.0125,1.92,-0.14,1.9250974001
2021-03-01 09:30:00,1.8780000000000001,-0.14,1.8832110874999999,0.018000000000000002,0,0.018000000000000002,1.8599999999999999,-0.14,1.8652613758,1.8679999999999999,-0.14,1.8732389063000001,0.018000000000000002,0,0.018000000000000002,1.85,-0.14,1.8552897348
2021-03-01 10:00:00,1.8345,-0.14,1.8398342996000001,0.0145,0,0.0145,1.82,-0.14,1.8253766735,1.8245,-0.14,1.8298634512,0.0145,0,0.0145,1.81,-0.14,1.8154062906
2021-03-01 10:30:00,1.8005,0.15,1.8067374602,0.0205,0,0.0205,1.78,0.15,1.7863090438,1.7505000000000002,-0.42,1.8001806159,0.0205,0,0.0205,1.73,-0.42,1.7802527910000001
2021-03-01 11:00:00,1.7405,0.33,1.7715079029,0.0205,0,0.0205,1.72,0.33,1.7513708916000001,1.6505,-0.53,1.7335080761000001,0.0205,0,0.0205,1.63,-0.53,1.7140011669000002
2021-03-01 11:30:00,1.6695,0.23,1.6852685988,0.029500000000000002,0,0.029500000000000002,1.6400000000000001,0.23,1.6560495162,1.5995,-0.47000000000000003,1.6671233457999999,0.029500000000000002,0,0.029500000000000002,1.57,-0.47000000000000003,1.6388410539
2021-03-01 12:00:00,1.666,-0.14,1.6718720047,0.026000000000000002,0,0.026000000000000002,1.6400000000000001,-0.14,1.6459647627,1.6560000000000001,-0.14,1.661907338,0.026000000000000002,0,0.026000000000000002,1.63,-0.14,1.6360012225
2021-03-01 12:30:00,1.7165,-0.15,1.7230415693999999,0.026500000000000003,0,0.026500000000000003,1.69,-0.15,1.6966437457999999,1.7065000000000001,-0.14,1.7122331178999999,0.026500000000000003,0,0.026500000000000003,1.6800000000000002,-0.14,1.685823241
2021-03-01 13:00:00,1.7185000000000001,-0.15,1.7250339852,0.0285,0,0.0285,1.69,-0.15,1.6966437457999999,1.7085,-0.14,1.714226429,0.0285,0,0.0285,1.6800000000000002,-0.14,1.685823241
2021-03-01 13:30:00,1.701,-0.14,1.7067515929,0.031,0,0.031,1.67,-0.14,1.6758579892,1.691,-0.14,1.6967854903,0.031,0,0.031,1.6600000000000001,-0.14,1.6658931538
2021-03-01 14:00:00,1.637,-0.14,1.6429756541,0.027,0,0.027,1.6099999999999999,-0.14,1.6160754932999999,1.627,-0.14,1.6330122474,0.027,0,0.027,1.6,-0.14,1.606113321
2021-03-01 14:30:00,1.6360000000000001,-0.14,1.6419792934,0.026000000000000002,0,0.026000000000000002,1.6099999999999999,-0.14,1.6160754932999999,1.626,-0.14,1.6320159313,0.026000000000000002,0,0.026000000000000002,1.6,-0.14,1.606113321
2021-03-01 15:00:00,1.6575000000000002,-0.14,1.6634020109,0.0175,0,0.0175,1.6400000000000001,-0.14,1.6459647627,1.6475,-0.14,1.6534377067000001,0.0175,0,0.0175,1.63,-0.14,1.6360012225
2021-03-01 15:30:00,1.7185000000000001,-0.15,1.7250339852,0.018500000000000003,0,0.018500000000000003,1.7000000000000002,-0.15,1.7066048166,1.7085,-0.14,1.714226429,0.018500000000000003,0,0.018500000000000003,1.69,-0.14,1.695788902
2021-03-01 16:00:00,1.816,-0.18,1.8248989013,0.016,0,0.016,1.8,-0.18,1.8089776118,1.806,-0.17,1.8139834619,0.016,0,0.016,1.79,-0.17,1.7980545042
2021-03-01 16:30:00,1.9365,0.07,1.9377647561,0.0165,0,0.0165,1.92,0.07,1.9212756179000001,1.8865,-0.38,1.9243913973,0.0165,0,0.0165,1.87,-0.38,1.908219065
2021-03-01 17:00:00,2.0805,0.18,2.0882720728,0.0105,0,0.0105,2.07,0.18,2.0778113485,1.9905,-0.55,2.0650884364,0.0105,0,0.0105,1.98,-0.55,2.0549695861
2021-03-01 17:30:00,2.1525,-0.13,2.1564220946,0.0125,0,0.0125,2.14,-0.13,2.143944962,2.1125,-0.30000000000000004,2.1336954445,0.0125,0,0.0125,2.1,-0.30000000000000004,2.1213203436
2021-03-01 18:00:00,2.2,-0.22,2.2109726366,0.01,0,0.01,2.19,-0.22,2.2010224897,2.19,-0.22,2.2010224897,0.01,0,0.01,2.18,-0.22,2.1910727966
2021-03-01 18:30:00,2.3085,0.12,2.3116168043,0.0085,0,0.0085,2.3,0.12,2.3031283073,2.2185,-0.6000000000000001,2.2982041358,0.0085,0,0.0085,2.21,-0.6000000000000001,2.29
2021-03-01 19:00:00,2.343,-0.25,2.3562998536,0.003,0,0.003,2.34,-0.25,2.3533168083,2.323,-0.24,2.3353648537,0.003,0,0.003,2.32,-0.24,2.3323807579
2021-03-01 19:30:00,2.2455,-0.25,2.2593738624,0.0055000000000000005,0,0.0055000000000000005,2.24,-0.25,2.2539077177,2.2355,-0.25,2.2494355403,0.0055000000000000005,0,0.0055000000000000005,2.23,-0.25,2.2439696968
2021-03-01 20:00:00,2.1155,-0.26,2.1314174274,0.0055000000000000005,0,0.0055000000000000005,2.11,-0.26,2.1259586073,2.1055,-0.25,2.1202901334,0.0055000000000000005,0,0.0055000000000000005,2.1,-0.25,2.1148285983
2021-03-01 20:30:00,1.9969999999999999,0.01,1.9970250374,0.007,0,0.007,1.99,0.01,1.9900251254999999,1.937,-0.47000000000000003,1.9932057094000002,0.007,0,0.007,1.9300000000000002,-0.47000000000000003,1.9864037857
2021-03-01 21:00:00,1.9205,0.05,1.9211507619,0.0105,0,0.0105,1.9100000000000001,0.05,1.9106543382,1.8505,-0.51,1.9194921854,0.0105,0,0.0105,1.8399999999999999,-0.51,1.9093716244
2021-03-01 21:30:00,1.8250000000000002,-0.22,1.8382124469,0.015,0,0.015,1.81,-0.22,1.8233211456,1.815,-0.21,1.8271083712,0.015,0,0.015,1.8,-0.21,1.8122085973000002
2021-03-01 22:00:00,1.7295,-0.22,1.7434363338,0.0095,0,0.0095,1.72,-0.22,1.7340126874,1.7195,-0.21,1.7322760317,0.0095,0,0.0095,1.71,-0.21,1.7228464818
2021-03-01 22:30:00,1.6520000000000001,-0.22,1.6665845313,0.012,0,0.012,1.6400000000000001,-0.22,1.6546903033,1.642,-0.21,1.6553742779,0.012,0,0.012,1.63,-0.21,1.6434719347
2021-03-01 23:00:00,1.5859999999999999,-0.22,1.6011858106,0.006,0,0.006,1.58,-0.22,1.5952429282,1.576,-0.21,1.5899295582000001,0.006,0,0.006,1.57,-0.21,1.5839823230999999
2021-03-01 23:30:00,1.561,-0.2,1.5737601469,0.011,0,0.011,1.55,-0.2,1.5628499608,1.5510000000000002,-0.19,1.5625943171999999,0.011,0,0.011,1.54,-0.19,1.5516765127
2021-03-02 00:00:00,1.558,-0.17,1.5672472683,0.008,0,0.008,1.55,-0.17,1.5592947124,1.548,-0.21,1.5621792471,0.008,0,0.008,1.54,-0.21,1.5542522318
2021-03-02 00:30:00,1.9155000000000002,-0.14,1.9206093434,0.0055000000000000005,0,0.0055000000000000005,1.9100000000000001,-0.14,1.9151240169000001,1.8755000000000002,-0.38,1.9136092208000002,0.0055000000000000005,0,0.0055000000000000005,1.87,-0.38,1.908219065
2021-03-02 01:00:00,2.0225,-0.26,2.0391435089,0.0025,0,0.0025,2.02,-0.26,2.0366639389,2.0025,-0.25,2.0180451556,0.0025,0,0.0025,2.0,-0.25,2.0155644371
2021-03-02 01:30:00,1.9745,-0.26,1.9915446894,0.0045000000000000005,0,0.0045000000000000005,1.97,-0.26,1.9870832896000001,1.9645000000000001,-0.25,1.9803434677,0.0045000000000000005,0,0.0045000000000000005,1.96,-0.25,1.975879551
2021-03-02 02:00:00,1.9575,-0.22,1.9698239135,0.007500000000000001,0,0.007500000000000001,1.9500000000000002,-0.22,1.9623710149,1.9375,-0.25,1.953562451,0.007500000000000001,0,0.007500000000000001,1.9300000000000002,-0.25,1.9461243537000001
2021-03-02 02:30:00,1.9140000000000001,-0.25,1.9302580138,0.014,0,0.014,1.9,-0.25,1.9163767897000001,1.904,-0.25,1.9203426778,0.014,0,0.014,1.8900000000000001,-0.25,1.9064626931
2021-03-02 03:00:00,1.8615,-0.25,1.8782125146,0.0115,0,0.0115,1.85,-0.25,1.8668154703000002,1.8515000000000001,-0.23,1.865731023,0.0115,0,0.0115,1.8399999999999999,-0.23,1.8543192821
2021-03-02 03:30:00,1.812,-0.25,1.8291648367,0.012,0,0.012,1.8,-0.25,1.8172781845000001,1.802,-0.23,1.8166188373,0.012,0,0.012,1.79,-0.23,1.8047160441
2021-03-02 04:00:00,1.77,-0.23,1.7848809484000001,0.01,0,0.01,1.76,-0.23,1.7749647884000002,1.76,-0.25,1.7776670104,0.01,0,0.01,1.75,-0.25,1.7677669530000002
2021-03-02 04:30:00,1.7455,-0.23,1.760588041,0.0155,0,0.0155,1.73,-0.23,1.7452220489,1.7355,-0.22,1.749388536,0.0155,0,0.0155,1.72,-0.22,1.7340126874
2021-03-02 05:00:00,1.7005,-0.23,1.7159837558,0.0105,0,0.0105,1.69,-0.23,1.7055790805000002,1.6905000000000001,-0.22,1.7047551877,0.0105,0,0.0105,1.6800000000000002,-0.22,1.6943435306999999
2021-03-02 05:30:00,1.728,-0.23,1.7432395131,0.018000000000000002,0,0.018000000000000002,1.71,-0.23,1.7253985047,1.718,-0.22,1.7320288681,0.018000000000000002,0,0.018000000000000002,1.7000000000000002,-0.22,1.714176187
2021-03-02 06:00:00,1.7855,-0.23,1.8002528295,0.0155,0,0.0155,1.77,-0.23,1.7848809484000001,1.7755,-0.22,1.7890780447,0.0155,0,0.0155,1.76,-0.22,1.7736967046
2021-03-02 06:30:00,1.8940000000000001,-0.12,1.8977976710000002,0.014,0,0.014,1.88,-0.12,1.8838258943000001,1.8639999999999999,-0.27,1.8834532115,0.014,0,0.014,1.85,-0.27,1.8695988875
2021-03-02 07:00:00,1.968,-0.19,1.9771504748000002,0.008,0,0.008,1.96,-0.19,1.9691876498,1.948,-0.18,1.9562985457000002,0.008,0,0.008,1.94,-0.18,1.9483326205
2021-03-02 07:30:00,1.971,-0.18,1.979202112,0.011,0,0.011,1.96,-0.18,1.9682479519,1.951,-0.17,1.958392453,0.011,0,0.011,1.94,-0.17,1.9474342094
2021-03-02 08:00:00,2.017,0.0,2.017,0.017,0,0.017,2.0,0.0,2.0,1.957,-0.37,1.9916699024,0.017,0,0.017,1.94,-0.37,1.9749683542
2021-03-02 08:30:00,1.996,-0.16,2.0024025569,0.016,0,0.016,1.98,-0.16,1.9864541273,1.976,-0.16,1.9824671498000002,0.016,0,0.016,1.96,-0.16,1.9665197685
2021-03-02 09:00:00,2.021,-0.16,2.0273236052,0.021,0,0.021,2.0,-0.16,2.0063897926,2.011,-0.15,2.0165864722,0.021,0,0.021,1.99,-0.15,1.9956452591
2021-03-02 09:30:00,1.9380000000000002,-0.14,1.9430501795000001,0.018000000000000002,0,0.018000000000000002,1.92,-0.14,1.9250974001,1.9180000000000001,-0.15,1.9238565435,0.018000000000000002,0,0.018000000000000002,1.9,-0.15,1.9059118553
2021-03-02 10:00:00,1.8805,-0.14,1.8857041788000002,0.0205,0,0.0205,1.8599999999999999,-0.14,1.8652613758,1.8705,-0.13,1.8750120666,0.0205,0,0.0205,1.85,-0.13,1.8545619429
2021-03-02 10:30:00,1.858,0.0,1.858,0.018000000000000002,0,0.018000000000000002,1.8399999999999999,0.0,1.8399999999999999,1.8479999999999999,0.0,1.8479999999999999,0.018000000000000002,0,0.018000000000000002,1.83,0.0,1.83
2021-03-02 11:00:00,1.838,-0.03,1.838244815,0.018000000000000002,0,0.018000000000000002,1.82,-0.03,1.8202472360000002,1.828,-0.24,1.8436876091,0.018000000000000002,0,0.018000000000000002,1.81,-0.24,1.8258422714
2021-03-02 11:30:00,1.8639999999999999,-0.13,1.8685277626999999,0.014,0,0.014,1.85,-0.13,1.8545619429,1.854,-0.13,1.8585521246,0.014,0,0.014,1.8399999999999999,-0.13,1.8445866746
2021-03-02 12:00:00,1.8980000000000001,-0.13,1.9024468455,0.008,0,0.008,1.8900000000000001,-0.13,1.8944656239,1.888,-0.13,1.8924703432,0.008,0,0.008,1.88,-0.13,1.8844893207000002
2021-03-02 12:30:00,1.939,-0.13,1.9433530302,0.009000000000000001,0,0.009000000000000001,1.9300000000000002,-0.13,1.9343732835,1.929,-0.13,1.9333755455000001,0.009000000000000001,0,0.009000000000000001,1.92,-0.13,1.9243960091
2021-03-02 13:00:00,1.9055,-0.13,1.9099293835000002,0.0055000000000000005,0,0.0055000000000000005,1.9,-0.13,1.9044421755,1.8855,-0.13,1.8899762565,0.0055000000000000005,0,0.0055000000000000005,1.88,-0.13,1.8844893207000002
2021-03-02 13:30:00,1.8695,-0.13,1.8740144743,0.0095,0,0.0095,1.8599999999999999,-0.13,1.8645374762,1.8595000000000002,-0.13,1.8640386933,0.0095,0,0.0095,1.85,-0.13,1.8545619429
2021-03-02 14:00:00,1.8170000000000002,-0.13,1.8216445866000002,0.007,0,0.007,1.81,-0.13,1.8146625031,1.7970000000000002,-0.13,1.8016961453,0.007,0,0.007,1.79,-0.13,1.794714462
2021-03-02 14:30:00,1.802,-0.13,1.8066831488,0.012,0,0.012,1.79,-0.13,1.794714462,1.792,-0.13,1.7967092141,0.012,0,0.012,1.78,-0.13,1.7847408776
2021-03-02 15:00:00,1.8050000000000002,-0.13,1.8096753853,0.015,0,0.015,1.79,-0.13,1.794714462,1.795,-0.13,1.7997013641000001,0.015,0,0.015,1.78,-0.13,1.7847408776
2021-03-02 15:30:00,1.857,-0.15,1.8630483086,0.007,0,0.007,1.85,-0.15,1.8560711193000001,1.847,-0.13,1.8515693344000002,0.007,0,0.007,1.8399999999999999,-0.13,1.8445866746
