Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-02 16:00:00,1.9580000000000002,-0.01,1.9580255361,0.008,0,0.008,1.9500000000000002,-0.01,1.9500256409,1.9180000000000001,-0.32,1.9445112496,0.008,0,0.008,1.9100000000000001,-0.32,1.9366207682
2021-03-02 16:30:00,2.08,-0.15,2.08540164,0.01,0,0.01,2.07,-0.15,2.0754276668,2.05,-0.22,2.0617710833,0.01,0,0.01,2.04,-0.22,2.0518284529
2021-03-02 17:00:00,2.199,-0.2,2.2080763121,0.009000000000000001,0,0.009000000000000001,2.19,-0.2,2.1991134577,2.189,-0.19,2.197230302,0.009000000000000001,0,0.009000000000000001,2.18,-0.19,2.1882641522
2021-03-02 17:30:00,2.285,-0.2,2.2937360354,0.005,0,0.005,2.2800000000000002,-0.2,2.2887551201,2.265,-0.2,2.2738128771,0.005,0,0.005,2.26,-0.2,2.2688322988
2021-03-02 18:00:00,2.3395,-0.07,2.340546998,0.0095,0,0.0095,2.33,-0.07,2.331051265,2.2895,-0.38,2.3208210293000002,0.0095,0,0.0095,2.2800000000000002,-0.38,2.3114497615
2021-03-02 18:30:00,2.4265,0.29,2.4437680434,0.006500000000000001,0,0.006500000000000001,2.42,0.29,2.4373140955,2.3064999999999998,-0.73,2.419264816,0.006500000000000001,0,0.006500000000000001,2.3,-0.73,2.4130685858
2021-03-02 19:00:00,2.3125,-0.12,2.3156114203,0.0025,0,0.0025,2.31,-0.12,2.3131147831,2.2725,-0.31,2.2935466531,0.0025,0,0.0025,2.27,-0.31,2.2910696192
2021-03-02 19:30:00,2.2305,-0.23,2.2423269721,0.0105,0,0.0105,2.22,-0.23,2.2318826134,2.2105,-0.22,2.2214207728,0.0105,0,0.0105,2.2,-0.22,2.2109726366
2021-03-02 20:00:00,2.106,-0.23,2.1185221264,0.006,0,0.006,2.1,-0.23,2.1125576915,2.086,-0.22,2.0975690692,0.006,0,0.006,2.08,-0.22,2.0916022566
2021-03-02 20:30:00,1.9615,-0.23,1.9749385433,0.0015,0,0.0015,1.96,-0.23,1.9734487579,1.9515,-0.22,1.9638615659,0.0015,0,0.0015,1.9500000000000002,-0.22,1.9623710149
2021-03-02 21:00:00,1.921,-0.23,1.9347198764,0.001,0,0.001,1.92,-0.23,1.9337269714,1.911,-0.22,1.9236218443,0.001,0,0.001,1.9100000000000001,-0.22,1.9226284092
2021-03-02 21:30:00,1.8719999999999999,-0.18,1.8806339357000001,0.002,0,0.002,1.87,-0.18,1.8786431274000002,1.8519999999999999,-0.22,1.8650211795,0.002,0,0.002,1.85,-0.22,1.8630351580000002
2021-03-02 22:00:00,1.7650000000000001,-0.19,1.7751971721,0.005,0,0.005,1.76,-0.19,1.7702259743000002,1.755,-0.18,1.7642066206,0.005,0,0.005,1.75,-0.18,1.7592327873
2021-03-02 22:30:00,1.683,-0.23,1.6986432822,0.003,0,0.003,1.6800000000000002,-0.23,1.6956709586,1.673,-0.22,1.6874030343,0.003,0,0.003,1.67,-0.22,1.6844286865
2021-03-02 23:00:00,1.6219999999999999,-0.11,1.6257256841,0.002,0,0.002,1.62,-0.11,1.6237302732,1.6019999999999999,-0.33,1.6356356563,0.002,0,0.002,1.6,-0.33,1.6336768346000001
2021-03-02 23:30:00,1.6025,0.23,1.618921323,0.0025,0,0.0025,1.6,0.23,1.6164467204,1.5225,-0.6000000000000001,1.6364615028,0.0025,0,0.0025,1.52,-0.6000000000000001,1.6341358573
2021-03-03 00:00:00,1.572,-0.21,1.5859646907,0.002,0,0.002,1.57,-0.21,1.5839823230999999,1.562,-0.19,1.5735132665,0.002,0,0.002,1.56,-0.19,1.5715279189
2021-03-03 00:30:00,1.96,-0.18,1.9682479519,0.0,0,0.0,1.96,-0.18,1.9682479519,1.94,-0.33,1.9678668654,0.0,0,0.0,1.94,-0.33,1.9678668654
2021-03-03 01:00:00,2.0215,-0.28,2.0407994144,0.0015,0,0.0015,2.02,-0.28,2.0393136099999998,2.0115,-0.27,2.0295399109,0.0015,0,0.0015,2.01,-0.27,2.0280532537
2021-03-03 01:30:00,2.02,-0.28,2.0393136099999998,0.0,0,0.0,2.02,-0.28,2.0393136099999998,2.01,-0.27,2.0280532537,0.0,0,0.0,2.01,-0.27,2.0280532537
2021-03-03 02:00:00,1.9500000000000002,-0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,-0.25,1.9659603251000002,1.94,-0.24,1.9547889912,0.0,0,0.0,1.94,-0.24,1.9547889912
2021-03-03 02:30:00,1.9500000000000002,-0.25,1.9659603251000002,0.0,0,0.0,1.9500000000000002,-0.25,1.9659603251000002,1.94,-0.24,1.9547889912,0.0,0,0.0,1.94,-0.24,1.9547889912
2021-03-03 03:00:00,1.9,-0.24,1.9150979087,0.0,0,0.0,1.9,-0.24,1.9150979087,1.8900000000000001,-0.23,1.9039432765000002,0.0,0,0.0,1.8900000000000001,-0.23,1.9039432765000002
2021-03-03 03:30:00,1.8399999999999999,-0.21,1.8519449236,0.0,0,0.0,1.8399999999999999,-0.21,1.8519449236,1.82,-0.25,1.8370900903,0.0,0,0.0,1.82,-0.25,1.8370900903
2021-03-03 04:00:00,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001,1.76,-0.22,1.7736967046,0.0,0,0.0,1.76,-0.22,1.7736967046
2021-03-03 04:30:00,1.73,-0.23,1.7452220489,0.0,0,0.0,1.73,-0.23,1.7452220489,1.72,-0.22,1.7340126874,0.0,0,0.0,1.72,-0.22,1.7340126874
2021-03-03 05:00:00,1.7000000000000002,-0.23,1.7154882687000002,0.0,0,0.0,1.7000000000000002,-0.23,1.7154882687000002,1.69,-0.22,1.7042593699,0.0,0,0.0,1.69,-0.22,1.7042593699
2021-03-03 05:30:00,1.7000000000000002,-0.21,1.712921481,0.0,0,0.0,1.7000000000000002,-0.21,1.712921481,1.69,-0.2,1.7017931719,0.0,0,0.0,1.69,-0.2,1.7017931719
2021-03-03 06:00:00,1.74,-0.21,1.7526266003000002,0.0,0,0.0,1.74,-0.21,1.7526266003000002,1.73,-0.2,1.7415223226,0.0,0,0.0,1.73,-0.2,1.7415223226
2021-03-03 06:30:00,1.85,-0.19,1.8597311634,0.0,0,0.0,1.85,-0.19,1.8597311634,1.8399999999999999,-0.19,1.8497837711,0.0,0,0.0,1.8399999999999999,-0.19,1.8497837711
2021-03-03 07:00:00,1.94,0.12,1.943707797,0.0,0,0.0,1.94,0.12,1.943707797,1.87,-0.46,1.9257466085,0.0,0,0.0,1.87,-0.46,1.9257466085
2021-03-03 07:30:00,1.9500000000000002,0.19,1.9592345444,0.0,0,0.0,1.9500000000000002,0.19,1.9592345444,1.87,-0.45,1.9233824373,0.0,0,0.0,1.87,-0.45,1.9233824373
2021-03-03 08:00:00,1.9,-0.35000000000000003,1.9319679086,0.0,0,0.0,1.9,-0.35000000000000003,1.9319679086,1.9300000000000002,0.1,1.9325889372,0.0,0,0.0,1.9300000000000002,0.1,1.9325889372
2021-03-03 08:30:00,1.98,-0.14,1.9849433241,0.0,0,0.0,1.98,-0.14,1.9849433241,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542
2021-03-03 09:00:00,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001,1.9300000000000002,-0.14,1.9350710581000001,0.0,0,0.0,1.9300000000000002,-0.14,1.9350710581000001
2021-03-03 09:30:00,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001
2021-03-03 10:00:00,1.802,0.21,1.8141951383000001,0.002,0,0.002,1.8,0.21,1.8122085973000002,1.792,-0.53,1.8687332608,0.002,0,0.002,1.79,-0.53,1.8668154703000002
2021-03-03 10:30:00,1.695,0.0,1.695,0.005,0,0.005,1.69,0.0,1.69,1.685,0.0,1.685,0.005,0,0.005,1.6800000000000002,0.0,1.6800000000000002
2021-03-03 11:00:00,1.5755,-0.13,1.5808542785,0.0055000000000000005,0,0.0055000000000000005,1.57,-0.13,1.5753729717,1.5655000000000001,-0.13,1.5708883633,0.0055000000000000005,0,0.0055000000000000005,1.56,-0.13,1.5654072952
2021-03-03 11:30:00,1.5750000000000002,-0.13,1.5803559726,0.005,0,0.005,1.57,-0.13,1.5753729717,1.565,-0.13,1.5703900789,0.005,0,0.005,1.56,-0.13,1.5654072952
2021-03-03 12:00:00,1.461,-0.13,1.4667723068,0.011,0,0.011,1.45,-0.13,1.4558159224,1.451,0.0,1.451,0.011,0,0.011,1.44,0.0,1.44
2021-03-03 12:30:00,1.5025,-0.13,1.5081134738,0.0125,0,0.0125,1.49,-0.13,1.4956603893,1.5025,0.0,1.5025,0.0125,0,0.0125,1.49,0.0,1.49
2021-03-03 13:00:00,1.496,-0.13,1.5016377726,0.006,0,0.006,1.49,-0.13,1.4956603893,1.496,-0.13,1.5016377726,0.006,0,0.006,1.49,-0.13,1.4956603893
2021-03-03 13:30:00,1.541,-0.13,1.5464737308,0.001,0,0.001,1.54,-0.13,1.5454772726,1.5310000000000001,-0.13,1.5365093557,0.001,0,0.001,1.53,-0.13,1.5355129436000001
2021-03-03 14:00:00,1.4915,-0.13,1.4971547181,0.0015,0,0.0015,1.49,-0.13,1.4956603893,1.4815,-0.13,1.4871927414,0.0015,0,0.0015,1.48,-0.13,1.4856984889
2021-03-03 14:30:00,1.572,-0.13,1.5773661590999999,0.002,0,0.002,1.57,-0.13,1.5753729717,1.562,-0.13,1.5674003956,0.002,0,0.002,1.56,-0.13,1.5654072952
2021-03-03 15:00:00,1.5915,-0.13,1.5968006294000001,0.0015,0,0.0015,1.5899999999999999,-0.13,1.5953056133999999,1.5915,-0.13,1.5968006294000001,0.0015,0,0.0015,1.5899999999999999,-0.13,1.5953056133999999
2021-03-03 15:30:00,1.6125,-0.15,1.6194617161,0.0025,0,0.0025,1.6099999999999999,-0.15,1.6169724797,1.6025,-0.14,1.6086038201,0.0025,0,0.0025,1.6,-0.14,1.606113321
2021-03-03 16:00:00,1.69,0.25,1.7083910559,0.0,0,0.0,1.69,0.25,1.7083910559,1.6,-0.53,1.6854969594,0.0,0,0.0,1.6,-0.53,1.6854969594
2021-03-03 16:30:00,1.7305000000000001,0.28,1.753006061,0.0005,0,0.0005,1.73,0.28,1.7525124821,1.6405,-0.58,1.7400115661000002,0.0005,0,0.0005,1.6400000000000001,-0.58,1.7395401691
2021-03-03 17:00:00,1.81,0.01,1.8100276241,0.0,0,0.0,1.81,0.01,1.8100276241,1.77,-0.33,1.8004999306,0.0,0,0.0,1.77,-0.33,1.8004999306
2021-03-03 17:30:00,2.03,0.28,2.0492193636,0.0,0,0.0,2.03,0.28,2.0492193636,1.9300000000000002,-0.64,2.0333469945,0.0,0,0.0,1.9300000000000002,-0.64,2.0333469945
2021-03-03 18:00:00,2.13,0.22,2.1413313616,0.0,0,0.0,2.13,0.22,2.1413313616,2.04,-0.6000000000000001,2.1264054176,0.0,0,0.0,2.04,-0.6000000000000001,2.1264054176
2021-03-03 18:30:00,2.23,0.29,2.2487774456,0.0,0,0.0,2.23,0.29,2.2487774456,2.12,-0.71,2.2357325421,0.0,0,0.0,2.12,-0.71,2.2357325421
2021-03-03 19:00:00,2.24,0.30000000000000004,2.26,0.0,0,0.0,2.24,0.30000000000000004,2.26,2.13,-0.71,2.2452171387,0.0,0,0.0,2.13,-0.71,2.2452171387
2021-03-03 19:30:00,2.09,0.04,2.0903827401,0.0,0,0.0,2.09,0.04,2.0903827401,2.03,-0.47000000000000003,2.0836986346,0.0,0,0.0,2.03,-0.47000000000000003,2.0836986346
2021-03-03 20:00:00,1.96,-0.21,1.9712178975999999,0.0,0,0.0,1.96,-0.21,1.9712178975999999,1.94,-0.21,1.9513328778,0.0,0,0.0,1.94,-0.21,1.9513328778
2021-03-03 20:30:00,1.8399999999999999,-0.22,1.8531055016,0.0,0,0.0,1.8399999999999999,-0.22,1.8531055016,1.83,-0.21,1.842009772,0.0,0,0.0,1.83,-0.21,1.842009772
2021-03-03 21:00:00,1.78,-0.21,1.7923448329,0.0,0,0.0,1.78,-0.21,1.7923448329,1.77,-0.2,1.7812635964,0.0,0,0.0,1.77,-0.2,1.7812635964
2021-03-03 21:30:00,1.74,-0.21,1.7526266003000002,0.0,0,0.0,1.74,-0.21,1.7526266003000002,1.73,-0.23,1.7452220489,0.0,0,0.0,1.73,-0.23,1.7452220489
2021-03-03 22:00:00,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271,1.67,-0.2,1.6819334113000002,0.0,0,0.0,1.67,-0.2,1.6819334113000002
2021-03-03 22:30:00,1.56,-0.18,1.5703502794,0.0,0,0.0,1.56,-0.18,1.5703502794,1.55,-0.22,1.5655350523,0.0,0,0.0,1.55,-0.22,1.5655350523
2021-03-03 23:00:00,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153,1.5,-0.2,1.513274595,0.0,0,0.0,1.5,-0.2,1.513274595
2021-03-03 23:30:00,1.49,-0.21,1.5047258887,0.0,0,0.0,1.49,-0.21,1.5047258887,1.48,-0.2,1.4934523762,0.0,0,0.0,1.48,-0.2,1.4934523762
2021-03-04 00:00:00,1.5,-0.19,1.5119854497,0.0,0,0.0,1.5,-0.19,1.5119854497,1.5,-0.17,1.5096025967,0.0,0,0.0,1.5,-0.17,1.5096025967
2021-03-04 00:30:00,1.88,0.14,1.8852055591,0.0,0,0.0,1.88,0.14,1.8852055591,1.8,-0.64,1.9103926298,0.0,0,0.0,1.8,-0.64,1.9103926298
2021-03-04 01:00:00,1.9500000000000002,-0.12,1.9536888185999999,0.0,0,0.0,1.9500000000000002,-0.12,1.9536888185999999,1.9100000000000001,-0.39,1.9494101672,0.0,0,0.0,1.9100000000000001,-0.39,1.9494101672
2021-03-04 01:30:00,1.9100000000000001,-0.24,1.9250194804,0.0,0,0.0,1.9100000000000001,-0.24,1.9250194804,1.9,-0.23,1.9138704240000002,0.0,0,0.0,1.9,-0.23,1.9138704240000002
2021-03-04 02:00:00,1.87,-0.24,1.885338166,0.0,0,0.0,1.87,-0.24,1.885338166,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814
2021-03-04 02:30:00,1.85,-0.24,1.8655026131999999,0.0,0,0.0,1.85,-0.24,1.8655026131999999,1.8399999999999999,-0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,-0.23,1.8543192821
2021-03-04 03:00:00,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001,1.76,-0.23,1.7749647884000002,0.0,0,0.0,1.76,-0.23,1.7749647884000002
2021-03-04 03:30:00,1.72,-0.21,1.7327723450999999,0.0,0,0.0,1.72,-0.21,1.7327723450999999,1.7000000000000002,-0.24,1.7168575946,0.0,0,0.0,1.7000000000000002,-0.24,1.7168575946
2021-03-04 04:00:00,1.69,-0.24,1.7069563556,0.0,0,0.0,1.69,-0.24,1.7069563556,1.69,-0.23,1.7055790805000002,0.0,0,0.0,1.69,-0.23,1.7055790805000002
2021-03-04 04:30:00,1.6600000000000001,-0.24,1.6772596698000002,0.0,0,0.0,1.6600000000000001,-0.24,1.6772596698000002,1.65,-0.23,1.6659531805999999,0.0,0,0.0,1.65,-0.23,1.6659531805999999
2021-03-04 05:00:00,1.6099999999999999,-0.23,1.6263455967,0.0,0,0.0,1.6099999999999999,-0.23,1.6263455967,1.6,-0.21,1.6137224049,0.0,0,0.0,1.6,-0.21,1.6137224049
2021-03-04 05:30:00,1.65,-0.23,1.6659531805999999,0.0,0,0.0,1.65,-0.23,1.6659531805999999,1.65,-0.21,1.6633099531000002,0.0,0,0.0,1.65,-0.21,1.6633099531000002
2021-03-04 06:00:00,1.7000000000000002,-0.23,1.7154882687000002,0.0,0,0.0,1.7000000000000002,-0.23,1.7154882687000002,1.69,-0.21,1.7029973576000002,0.0,0,0.0,1.69,-0.21,1.7029973576000002
2021-03-04 06:30:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.8,-0.26,1.8186808406,0.0,0,0.0,1.8,-0.26,1.8186808406
2021-03-04 07:00:00,1.92,0.07,1.9212756179000001,0.0,0,0.0,1.92,0.07,1.9212756179000001,1.8599999999999999,-0.45,1.9136614121000002,0.0,0,0.0,1.8599999999999999,-0.45,1.9136614121000002
2021-03-04 07:30:00,1.8900000000000001,0.07,1.8912958521,0.0,0,0.0,1.8900000000000001,0.07,1.8912958521,1.8399999999999999,-0.37,1.8768324379,0.0,0,0.0,1.8399999999999999,-0.37,1.8768324379
2021-03-04 08:00:00,1.92,-0.15,1.9258504615,0.0,0,0.0,1.92,-0.15,1.9258504615,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001
2021-03-04 08:30:00,1.9,-0.19,1.909476368,0.0,0,0.0,1.9,-0.19,1.909476368,1.8900000000000001,-0.17,1.8976301009,0.0,0,0.0,1.8900000000000001,-0.17,1.8976301009
2021-03-04 09:00:00,1.8900000000000001,-0.15,1.8959430371,0.0,0,0.0,1.8900000000000001,-0.15,1.8959430371,1.88,-0.15,1.8859745491000002,0.0,0,0.0,1.88,-0.15,1.8859745491000002
2021-03-04 09:30:00,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127
2021-03-04 10:00:00,1.87,-0.14,1.8752333187999999,0.0,0,0.0,1.87,-0.14,1.8752333187999999,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758
2021-03-04 10:30:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735
2021-03-04 11:00:00,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979
2021-03-04 11:30:00,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685,1.71,-0.14,1.7157214226000002,0.0,0,0.0,1.71,-0.14,1.7157214226000002
2021-03-04 12:00:00,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905,1.76,-0.14,1.7655594014,0.0,0,0.0,1.76,-0.14,1.7655594014
2021-03-04 12:30:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786
2021-03-04 13:00:00,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906
2021-03-04 13:30:00,1.82,-0.15,1.8261708573000002,0.0,0,0.0,1.82,-0.15,1.8261708573000002,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906
2021-03-04 14:00:00,1.79,-0.15,1.7962739212,0.0,0,0.0,1.79,-0.15,1.7962739212,1.78,-0.14,1.7854971297,0.0,0,0.0,1.78,-0.14,1.7854971297
2021-03-04 14:30:00,1.77,-0.12,1.774063133,0.0,0,0.0,1.77,-0.12,1.774063133,1.75,-0.16,1.7572990639000001,0.0,0,0.0,1.75,-0.16,1.7572990639000001
2021-03-04 15:00:00,1.79,-0.13,1.794714462,0.0,0,0.0,1.79,-0.13,1.794714462,1.78,-0.13,1.7847408776,0.0,0,0.0,1.78,-0.13,1.7847408776
2021-03-04 15:30:00,1.82,-0.15,1.8261708573000002,0.0,0,0.0,1.82,-0.15,1.8261708573000002,1.81,-0.15,1.8162048343000001,0.0,0,0.0,1.81,-0.15,1.8162048343000001
2021-03-04 16:00:00,1.8599999999999999,-0.15,1.8660385848,0.0,0,0.0,1.8599999999999999,-0.15,1.8660385848,1.85,-0.15,1.8560711193000001,0.0,0,0.0,1.85,-0.15,1.8560711193000001
2021-03-04 16:30:00,1.96,0.1,1.9625493623999999,0.0,0,0.0,1.96,0.1,1.9625493623999999,1.9,-0.44,1.9502820309,0.0,0,0.0,1.9,-0.44,1.9502820309
2021-03-04 17:00:00,2.07,-0.05,2.0706037767,0.0,0,0.0,2.07,-0.05,2.0706037767,2.04,-0.29,2.0605096457,0.0,0,0.0,2.04,-0.29,2.0605096457
2021-03-04 17:30:00,2.23,-0.07,2.2310983842,0.0,0,0.0,2.23,-0.07,2.2310983842,2.19,-0.33,2.214723459,0.0,0,0.0,2.19,-0.33,2.214723459
2021-03-04 18:00:00,2.24,-0.21,2.2498222152,0.0,0,0.0,2.24,-0.21,2.2498222152,2.23,-0.2,2.2389506471,0.0,0,0.0,2.23,-0.2,2.2389506471
2021-03-04 18:30:00,2.27,-0.21,2.2796929618,0.0,0,0.0,2.27,-0.21,2.2796929618,2.26,-0.21,2.2697356674,0.0,0,0.0,2.26,-0.21,2.2697356674
2021-03-04 19:00:00,2.26,-0.25,2.27378539,0.0,0,0.0,2.26,-0.25,2.27378539,2.25,-0.24,2.2627637968,0.0,0,0.0,2.25,-0.24,2.2627637968
2021-03-04 19:30:00,2.08,-0.22,2.0916022566,0.0,0,0.0,2.08,-0.22,2.0916022566,2.06,-0.24,2.0739334608,0.0,0,0.0,2.06,-0.24,2.0739334608
2021-03-04 20:00:00,2.03,-0.22,2.0418863827,0.0,0,0.0,2.03,-0.22,2.0418863827,2.01,-0.21,2.0209403752,0.0,0,0.0,2.01,-0.21,2.0209403752
2021-03-04 20:30:00,1.94,-0.2,1.9502820309,0.0,0,0.0,1.94,-0.2,1.9502820309,1.9300000000000002,-0.19,1.9393297811,0.0,0,0.0,1.9300000000000002,-0.19,1.9393297811
2021-03-04 21:00:00,1.8900000000000001,-0.22,1.9027611516,0.0,0,0.0,1.8900000000000001,-0.22,1.9027611516,1.88,-0.22,1.8928285712,0.0,0,0.0,1.88,-0.22,1.8928285712
2021-03-04 21:30:00,1.82,-0.22,1.8332484829,0.0,0,0.0,1.82,-0.22,1.8332484829,1.81,-0.2,1.8210161998,0.0,0,0.0,1.81,-0.2,1.8210161998
2021-03-04 22:00:00,1.73,-0.19,1.7404022524,0.0,0,0.0,1.73,-0.19,1.7404022524,1.72,-0.18,1.7293929571,0.0,0,0.0,1.72,-0.18,1.7293929571
2021-03-04 22:30:00,1.6405,-0.07,1.6419927679000001,0.0005,0,0.0005,1.6400000000000001,-0.07,1.6414932225999999,1.6105,-0.33,1.6439617544,0.0005,0,0.0005,1.6099999999999999,-0.33,1.6434719347
2021-03-04 23:00:00,1.6400000000000001,0.23,1.6560495162,0.0,0,0.0,1.6400000000000001,0.23,1.6560495162,1.54,-0.64,1.6676930173,0.0,0,0.0,1.54,-0.64,1.6676930173
2021-03-04 23:30:00,1.5905,-0.04,1.591002907,0.0005,0,0.0005,1.5899999999999999,-0.04,1.5905030651,1.5405,-0.38,1.5866758491000001,0.0005,0,0.0005,1.54,-0.38,1.5861904047
2021-03-05 00:00:00,1.553,-0.21,1.5671340083,0.003,0,0.003,1.55,-0.21,1.564161117,1.5430000000000001,-0.2,1.5559077736,0.003,0,0.003,1.54,-0.2,1.5529327094
2021-03-05 00:30:00,1.9165,-0.26,1.9340559066,0.006500000000000001,0,0.006500000000000001,1.9100000000000001,-0.26,1.9276151068,1.9065,-0.25,1.9228214296,0.006500000000000001,0,0.006500000000000001,1.9,-0.25,1.9163767897000001
2021-03-05 01:00:00,2.005,-0.26,2.0217875754,0.005,0,0.005,2.0,-0.26,2.0168291946,1.995,-0.25,2.0106031433,0.005,0,0.005,1.99,-0.25,2.0056420418
2021-03-05 01:30:00,2.0035,-0.26,2.0203000396,0.0035,0,0.0035,2.0,-0.26,2.0168291946,1.9935,-0.25,2.0091147926,0.0035,0,0.0035,1.99,-0.25,2.0056420418
2021-03-05 02:00:00,1.9645000000000001,-0.24,1.9791059219,0.0045000000000000005,0,0.0045000000000000005,1.96,-0.24,1.9746392076000001,1.9545,-0.24,1.9691800959,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,-0.24,1.9647137196000002
2021-03-05 02:30:00,1.966,-0.24,1.9805948601,0.006,0,0.006,1.96,-0.24,1.9746392076000001,1.956,-0.24,1.9706689220000002,0.006,0,0.006,1.9500000000000002,-0.24,1.9647137196000002
2021-03-05 03:00:00,1.8685,-0.22,1.8814069868,0.0085,0,0.0085,1.8599999999999999,-0.22,1.8729655630000002,1.8585,-0.26,1.8765985852,0.0085,0,0.0085,1.85,-0.26,1.8681809334000001
2021-03-05 03:30:00,1.8,-0.24,1.8159295141,0.01,0,0.01,1.79,-0.24,1.8060177186000002,1.79,-0.23,1.8047160441,0.01,0,0.01,1.78,-0.23,1.7947980388
2021-03-05 04:00:00,1.7765,-0.24,1.7926383489000002,0.006500000000000001,0,0.006500000000000001,1.77,-0.24,1.7861970776,1.7665000000000002,-0.23,1.7814101858,0.006500000000000001,0,0.006500000000000001,1.76,-0.23,1.7749647884000002
2021-03-05 04:30:00,1.7635,-0.22,1.7771697302,0.0035,0,0.0035,1.76,-0.22,1.7736967046,1.7435,-0.22,1.7573253114,0.0035,0,0.0035,1.74,-0.22,1.7538529015000002
2021-03-05 05:00:00,1.6855,-0.22,1.6997971202,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,-0.22,1.6943435306999999,1.6755,-0.22,1.6898817266,0.0055000000000000005,0,0.0055000000000000005,1.67,-0.22,1.6844286865
2021-03-05 05:30:00,1.75,-0.22,1.763774362,0.01,0,0.01,1.74,-0.22,1.7538529015000002,1.74,-0.22,1.7538529015000002,0.01,0,0.01,1.73,-0.22,1.7439323381
2021-03-05 06:00:00,1.8165,0.14,1.8218870025,0.006500000000000001,0,0.006500000000000001,1.81,0.14,1.8154062906,1.7365,-0.61,1.840524993,0.006500000000000001,0,0.006500000000000001,1.73,-0.61,1.8343936328
2021-03-05 06:30:00,1.9415,0.05,1.9421437254,0.0115,0,0.0115,1.9300000000000002,0.05,1.9306475598000001,1.8715000000000002,-0.49,1.9345832238,0.0115,0,0.0115,1.8599999999999999,-0.49,1.9234604232999999
2021-03-05 07:00:00,2.006,-0.05,2.0066230339,0.006,0,0.006,2.0,-0.05,2.0006249024,1.966,-0.32,1.9918724859,0.006,0,0.006,1.96,-0.32,1.985950654
2021-03-05 07:30:00,2.0715,0.27,2.0890218405,0.0015,0,0.0015,2.07,0.27,2.0875344309,1.9615,-0.6000000000000001,2.051214823,0.0015,0,0.0015,1.96,-0.6000000000000001,2.0497804761
2021-03-05 08:00:00,2.0245,0.26,2.0411272008,0.0045000000000000005,0,0.0045000000000000005,2.02,0.26,2.0366639389,1.9245,-0.61,2.018861127,0.0045000000000000005,0,0.0045000000000000005,1.92,-0.61,2.0145719148
2021-03-05 08:30:00,2.0505,0.27,2.0681997607,0.0105,0,0.0105,2.04,0.27,2.0577900768,1.9405000000000001,-0.6000000000000001,2.0311425972,0.0105,0,0.0105,1.9300000000000002,-0.6000000000000001,2.0211135545
2021-03-05 09:00:00,2.022,0.27,2.0399470581,0.012,0,0.012,2.01,0.27,2.0280532537,1.9220000000000002,-0.6000000000000001,2.013475602,0.012,0,0.012,1.9100000000000001,-0.6000000000000001,2.0020239759
2021-03-05 09:30:00,1.9505,0.1,1.953061763,0.0105,0,0.0105,1.94,0.1,1.9425756099,1.8805,-0.38,1.9185099035,0.0105,0,0.0105,1.87,-0.38,1.908219065
2021-03-05 10:00:00,1.8505,-0.15,1.8565694843,0.0105,0,0.0105,1.8399999999999999,-0.15,1.8461040057,1.8405,-0.14,1.84581696,0.0105,0,0.0105,1.83,-0.14,1.8353473786
2021-03-05 10:30:00,1.591,-0.14,1.5971477701999999,0.011,0,0.011,1.58,-0.14,1.5861904047,1.581,-0.14,1.5871865045,0.011,0,0.011,1.57,-0.14,1.5762296786999999
2021-03-05 11:00:00,1.5,-0.14,1.5065191668,0.01,0,0.01,1.49,-0.14,1.4965627284,1.49,-0.14,1.4965627284,0.01,0,0.01,1.48,-0.14,1.4866068747
2021-03-05 11:30:00,1.4755,-0.14,1.4821269345,0.0155,0,0.0155,1.46,-0.14,1.4666969694,1.4655,-0.14,1.4721719498999999,0.0155,0,0.0155,1.45,-0.14,1.4567429423
2021-03-05 12:00:00,1.445,-0.14,1.4517661657,0.015,0,0.015,1.43,-0.14,1.4368368035,1.435,-0.14,1.4418130947,0.015,0,0.015,1.42,-0.14,1.4268847185
2021-03-05 12:30:00,1.4849999999999999,-0.14,1.4915847277,0.015,0,0.015,1.47,-0.14,1.4766516177,1.475,-0.14,1.4816291709,0.015,0,0.015,1.46,-0.14,1.4666969694
2021-03-05 13:00:00,1.429,-0.11,1.4332274767,0.019,0,0.019,1.4100000000000001,-0.11,1.4142842713000001,1.419,-0.17,1.4291469484000001,0.019,0,0.019,1.4,-0.17,1.4102836594000001
2021-03-05 13:30:00,1.6440000000000001,0.01,1.6440304132999999,0.014,0,0.014,1.63,0.01,1.6300306746,1.5939999999999999,-0.37,1.6363789292000002,0.014,0,0.014,1.58,-0.37,1.6227445887
2021-03-05 14:00:00,1.6465,0.04,1.6469858075000001,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,0.04,1.6404877324,1.5965,-0.4,1.6458469704,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,-0.4,1.6395426191
2021-03-05 14:30:00,1.646,-0.16,1.6537581443,0.006,0,0.006,1.6400000000000001,-0.16,1.6477863939000001,1.6360000000000001,-0.15,1.6428621366,0.006,0,0.006,1.63,-0.15,1.63688729
2021-03-05 15:00:00,1.7149999999999999,-0.19,1.7254926833000002,0.005,0,0.005,1.71,-0.19,1.7205231762,1.705,-0.17,1.7134541138000001,0.005,0,0.005,1.7000000000000002,-0.17,1.7084788556000001
2021-03-05 15:30:00,1.7545000000000002,-0.19,1.7647578446,0.0045000000000000005,0,0.0045000000000000005,1.75,-0.19,1.760284068,1.7445,-0.17,1.7527636036,0.0045000000000000005,0,0.0045000000000000005,1.74,-0.17,1.7482848737999999
2021-03-05 16:00:00,1.832,-0.21,1.8439967462,0.002,0,0.002,1.83,-0.21,1.842009772,1.822,-0.19,1.8318799087,0.002,0,0.002,1.82,-0.19,1.8298907071000001
2021-03-05 16:30:00,1.9905,0.03,1.9907260610000002,0.0005,0,0.0005,1.99,0.03,1.9902261178,1.9304999999999999,-0.46,1.9845478704000001,0.0005,0,0.0005,1.9300000000000002,-0.46,1.984061491
2021-03-05 17:00:00,2.091,0.01,2.0910239119,0.001,0,0.001,2.09,0.01,2.0900239233,2.031,-0.43,2.076020472,0.001,0,0.001,2.03,-0.43,2.0750421682
2021-03-05 17:30:00,2.2905,0.27,2.306358656,0.0005,0,0.0005,2.29,0.27,2.3058620947,2.1805,-0.7000000000000001,2.2901048557,0.0005,0,0.0005,2.18,-0.7000000000000001,2.2896287909
2021-03-05 18:00:00,2.3105,0.25,2.3239858541,0.0005,0,0.0005,2.31,0.25,2.3234887562,2.2005,-0.76,2.328046445,0.0005,0,0.0005,2.2,-0.76,2.3275738442
2021-03-05 18:30:00,2.42,0.25,2.432878953,0.0,0,0.0,2.42,0.25,2.432878953,2.31,-0.76,2.4318100255,0.0,0,0.0,2.31,-0.76,2.4318100255
2021-03-05 19:00:00,2.38,0.12,2.3830232899,0.0,0,0.0,2.38,0.12,2.3830232899,2.2800000000000002,-0.6900000000000001,2.3821209037,0.0,0,0.0,2.2800000000000002,-0.6900000000000001,2.3821209037
2021-03-05 19:30:00,2.2,-0.27,2.2165062599,0.0,0,0.0,2.2,-0.27,2.2165062599,2.18,-0.26,2.19544984,0.0,0,0.0,2.18,-0.26,2.19544984
2021-03-05 20:00:00,2.0705,-0.23,2.0832355244,0.0005,0,0.0005,2.07,-0.23,2.0827385818,2.0505,-0.26,2.0669180559,0.0005,0,0.0005,2.05,-0.26,2.0664220285
2021-03-05 20:30:00,1.9405000000000001,-0.26,1.9578407111,0.0005,0,0.0005,1.94,-0.26,1.9573451407,1.9304999999999999,-0.26,1.9479297344000002,0.0005,0,0.0005,1.9300000000000002,-0.26,1.9474342094
2021-03-05 21:00:00,1.911,-0.26,1.9286059732,0.001,0,0.001,1.9100000000000001,-0.26,1.9276151068,1.891,-0.26,1.9087904547,0.001,0,0.001,1.8900000000000001,-0.26,1.9077997799
2021-03-05 21:30:00,1.8825,0.07,1.8838010113,0.0025,0,0.0025,1.88,0.07,1.8813027401,1.8125,-0.56,1.8970388109,0.0025,0,0.0025,1.81,-0.56,1.8946503635
2021-03-05 22:00:00,1.8415,0.2,1.8523288720000002,0.0015,0,0.0015,1.8399999999999999,0.2,1.8508376482000002,1.7415,-0.67,1.8659373650000002,0.0015,0,0.0015,1.74,-0.67,1.8645374762
2021-03-05 22:30:00,1.6720000000000002,-0.16,1.6796380562,0.002,0,0.002,1.67,-0.16,1.677647162,1.6520000000000001,-0.32,1.6827073424,0.002,0,0.002,1.65,-0.32,1.6807438828999999
2021-03-05 23:00:00,1.701,0.13,1.7059604333,0.001,0,0.001,1.7000000000000002,0.13,1.7049633427000002,1.611,-0.63,1.7298037461,0.001,0,0.001,1.6099999999999999,-0.63,1.7288724649
2021-03-05 23:30:00,1.6305,-0.26,1.6510997093,0.0005,0,0.0005,1.63,-0.26,1.6506059493,1.6105,-0.25,1.6297884065,0.0005,0,0.0005,1.6099999999999999,-0.25,1.6292943258
2021-03-06 00:00:00,1.65,-0.26,1.6703592428,0.0,0,0.0,1.65,-0.26,1.6703592428,1.6400000000000001,-0.25,1.6589454482,0.0,0,0.0,1.6400000000000001,-0.25,1.6589454482
2021-03-06 00:30:00,2.041,0.09,2.0429833577,0.001,0,0.001,2.04,0.09,2.041984329,1.951,-0.68,2.0661076932,0.001,0,0.001,1.9500000000000002,-0.68,2.0651634318
2021-03-06 01:00:00,2.07,-0.21,2.0806249061,0.0,0,0.0,2.07,-0.21,2.0806249061,2.04,-0.37,2.0732824217,0.0,0,0.0,2.04,-0.37,2.0732824217
2021-03-06 01:30:00,2.02,-0.30000000000000004,2.0421557237,0.0,0,0.0,2.02,-0.30000000000000004,2.0421557237,2.01,-0.29,2.0308126452,0.0,0,0.0,2.01,-0.29,2.0308126452
2021-03-06 02:00:00,1.98,-0.30000000000000004,2.0025983122,0.0,0,0.0,1.98,-0.30000000000000004,2.0025983122,1.96,-0.29,1.9813379318000002,0.0,0,0.0,1.96,-0.29,1.9813379318000002
2021-03-06 02:30:00,1.98,-0.28,1.9996999775000002,0.0,0,0.0,1.98,-0.28,1.9996999775000002,1.96,-0.27,1.9785095400000001,0.0,0,0.0,1.96,-0.27,1.9785095400000001
2021-03-06 03:00:00,1.9300000000000002,-0.28,1.9502051174,0.0,0,0.0,1.9300000000000002,-0.28,1.9502051174,1.92,-0.27,1.9388914358,0.0,0,0.0,1.92,-0.27,1.9388914358
2021-03-06 03:30:00,1.8900000000000001,-0.28,1.9106281690000002,0.0,0,0.0,1.8900000000000001,-0.28,1.9106281690000002,1.88,-0.28,1.9007366992999999,0.0,0,0.0,1.88,-0.28,1.9007366992999999
2021-03-06 04:00:00,1.8599999999999999,-0.24,1.8754199530000002,0.0,0,0.0,1.8599999999999999,-0.24,1.8754199530000002,1.85,-0.28,1.8710692130000002,0.0,0,0.0,1.85,-0.28,1.8710692130000002
2021-03-06 04:30:00,1.81,-0.27,1.8300273222,0.0,0,0.0,1.81,-0.27,1.8300273222,1.8,-0.26,1.8186808406,0.0,0,0.0,1.8,-0.26,1.8186808406
2021-03-06 05:00:00,1.78,-0.29,1.8034688797,0.0,0,0.0,1.78,-0.29,1.8034688797,1.76,-0.27,1.7805897899,0.0,0,0.0,1.76,-0.27,1.7805897899
2021-03-06 05:30:00,1.78,-0.28,1.8018878988,0.0,0,0.0,1.78,-0.28,1.8018878988,1.76,-0.27,1.7805897899,0.0,0,0.0,1.76,-0.27,1.7805897899
2021-03-06 06:00:00,1.83,-0.28,1.8512968428,0.0,0,0.0,1.83,-0.28,1.8512968428,1.82,-0.27,1.8399184765,0.0,0,0.0,1.82,-0.27,1.8399184765
2021-03-06 06:30:00,1.96,0.04,1.9604081208,0.0,0,0.0,1.96,0.04,1.9604081208,1.8900000000000001,-0.54,1.9656296701,0.0,0,0.0,1.8900000000000001,-0.54,1.9656296701
2021-03-06 07:00:00,1.99,-0.16,1.9964217991000002,0.0,0,0.0,1.99,-0.16,1.9964217991000002,1.96,-0.29,1.9813379318000002,0.0,0,0.0,1.96,-0.29,1.9813379318000002
2021-03-06 07:30:00,1.9300000000000002,-0.22,1.9424983912,0.0,0,0.0,1.9300000000000002,-0.22,1.9424983912,1.92,-0.21,1.9314502323,0.0,0,0.0,1.92,-0.21,1.9314502323
2021-03-06 08:00:00,1.96,-0.21,1.9712178975999999,0.0,0,0.0,1.96,-0.21,1.9712178975999999,1.9500000000000002,-0.2,1.9602295784,0.0,0,0.0,1.9500000000000002,-0.2,1.9602295784
2021-03-06 08:30:00,1.94,0.03,1.9402319449,0.0,0,0.0,1.94,0.03,1.9402319449,1.88,-0.44,1.9308029418000001,0.0,0,0.0,1.88,-0.44,1.9308029418000001
2021-03-06 09:00:00,1.94,0.03,1.9402319449,0.0,0,0.0,1.94,0.03,1.9402319449,1.88,-0.44,1.9308029418000001,0.0,0,0.0,1.88,-0.44,1.9308029418000001
2021-03-06 09:30:00,1.94,-0.2,1.9502820309,0.0,0,0.0,1.94,-0.2,1.9502820309,1.92,-0.19,1.9293781382000001,0.0,0,0.0,1.92,-0.19,1.9293781382000001
2021-03-06 10:00:00,1.8805,-0.18,1.8890950876,0.0005,0,0.0005,1.88,-0.18,1.8885973631000001,1.8705,-0.17,1.8782093201,0.0005,0,0.0005,1.87,-0.17,1.8777113729
2021-03-06 10:30:00,1.8305,-0.18,1.8393287498,0.0005,0,0.0005,1.83,-0.18,1.8388311505,1.8205,-0.17,1.8284201514,0.0005,0,0.0005,1.82,-0.17,1.8279223178000001
2021-03-06 11:00:00,1.7825000000000002,-0.18,1.7915653072,0.0025,0,0.0025,1.78,-0.18,1.7890779748,1.7725,-0.17,1.7806336653,0.0025,0,0.0025,1.77,-0.17,1.7781451009
2021-03-06 11:30:00,1.794,-0.17,1.8020366256,0.004,0,0.004,1.79,-0.17,1.7980545042,1.784,-0.16,1.7911605177,0.004,0,0.004,1.78,-0.16,1.7871765442
2021-03-06 12:00:00,1.745,-0.17,1.7532612469000002,0.005,0,0.005,1.74,-0.17,1.7482848737999999,1.7349999999999999,-0.16,1.7423619027,0.005,0,0.005,1.73,-0.16,1.7373830896
2021-03-06 12:30:00,1.741,-0.15,1.7474498562,0.011,0,0.011,1.73,-0.15,1.7364907140999999,1.721,-0.18,1.7303875289000001,0.011,0,0.011,1.71,-0.18,1.7194475857
2021-03-06 13:00:00,1.699,-0.19,1.7095908867,0.009000000000000001,0,0.009000000000000001,1.69,-0.19,1.7006469357,1.689,-0.17,1.6975337994,0.009000000000000001,0,0.009000000000000001,1.6800000000000002,-0.17,1.6885792845
2021-03-06 13:30:00,1.625,-0.2,1.637261433,0.005,0,0.005,1.62,-0.2,1.6322989922,1.615,-0.19,1.626138063,0.005,0,0.005,1.6099999999999999,-0.19,1.6211724153
2021-03-06 14:00:00,1.4675,-0.16,1.4761965486,0.007500000000000001,0,0.007500000000000001,1.46,-0.16,1.4687409574,1.4575,-0.15,1.4651983654,0.007500000000000001,0,0.007500000000000001,1.45,-0.15,1.4577379737
2021-03-06 14:30:00,1.518,-0.17,1.5274894435,0.008,0,0.008,1.51,-0.17,1.5195394039,1.508,-0.16,1.5164643088,0.008,0,0.008,1.5,-0.16,1.5085091979
2021-03-06 15:00:00,1.549,-0.17,1.558300677,0.009000000000000001,0,0.009000000000000001,1.54,-0.17,1.5493547044,1.5390000000000001,-0.16,1.547294736,0.009000000000000001,0,0.009000000000000001,1.53,-0.16,1.5383432647
2021-03-06 15:30:00,1.5485,-0.19,1.5601128966,0.0085,0,0.0085,1.54,-0.19,1.5516765127,1.5385,-0.16,1.5467974172,0.0085,0,0.0085,1.53,-0.16,1.5383432647
2021-03-06 16:00:00,1.5670000000000002,-0.19,1.5784767974,0.007,0,0.007,1.56,-0.19,1.5715279189,1.557,-0.16,1.5651993483000002,0.007,0,0.007,1.55,-0.16,1.5582361824
2021-03-06 16:30:00,1.724,-0.17,1.7323613942,0.004,0,0.004,1.72,-0.17,1.7283807451,1.714,-0.16,1.7214517129,0.004,0,0.004,1.71,-0.16,1.7174690681
2021-03-06 17:00:00,1.8615,-0.08,1.8632182508000001,0.0015,0,0.0015,1.8599999999999999,-0.08,1.8617196352,1.8315000000000001,-0.32,1.8592450753,0.0015,0,0.0015,1.83,-0.32,1.8577674774
2021-03-06 17:30:00,2.08,0.22,2.0916022566,0.0,0,0.0,2.08,0.22,2.0916022566,1.98,-0.65,2.0839625716,0.0,0,0.0,1.98,-0.65,2.0839625716
2021-03-06 18:00:00,2.22,0.09,2.2218235754,0.0,0,0.0,2.22,0.09,2.2218235754,2.14,-0.59,2.2198423367,0.0,0,0.0,2.14,-0.59,2.2198423367
2021-03-06 18:30:00,2.31,-0.07,2.3110603627,0.0,0,0.0,2.31,-0.07,2.3110603627,2.25,-0.49,2.3027375013,0.0,0,0.0,2.25,-0.49,2.3027375013
2021-03-06 19:00:00,2.39,0.22,2.4001041644,0.0,0,0.0,2.39,0.22,2.4001041644,2.27,-0.79,2.4035390573,0.0,0,0.0,2.27,-0.79,2.4035390573
2021-03-06 19:30:00,2.26,-0.11,2.2626754076,0.0,0,0.0,2.26,-0.11,2.2626754076,2.22,-0.41000000000000003,2.2575429121,0.0,0,0.0,2.22,-0.41000000000000003,2.2575429121
2021-03-06 20:00:00,2.1,-0.29,2.1199292441,0.0,0,0.0,2.1,-0.29,2.1199292441,2.09,-0.28,2.1086725682,0.0,0,0.0,2.09,-0.28,2.1086725682
2021-03-06 20:30:00,2.04,-0.28,2.0591260282,0.0,0,0.0,2.04,-0.28,2.0591260282,2.03,-0.27,2.0478769494,0.0,0,0.0,2.03,-0.27,2.0478769494
2021-03-06 21:00:00,1.99,-0.05,1.9906280416,0.0,0,0.0,1.99,-0.05,1.9906280416,1.94,-0.48,1.9984994371,0.0,0,0.0,1.94,-0.48,1.9984994371
2021-03-06 21:30:00,1.9300000000000002,-0.24,1.9448650339,0.0,0,0.0,1.9300000000000002,-0.24,1.9448650339,1.92,-0.23,1.9337269714,0.0,0,0.0,1.92,-0.23,1.9337269714
2021-03-06 22:00:00,1.87,-0.23,1.8840912929,0.0,0,0.0,1.87,-0.23,1.8840912929,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814
2021-03-06 22:30:00,1.77,-0.22,1.7836199147,0.0,0,0.0,1.77,-0.22,1.7836199147,1.76,-0.23,1.7749647884000002,0.0,0,0.0,1.76,-0.23,1.7749647884000002
2021-03-06 23:00:00,1.72,-0.27,1.7410628938000001,0.0,0,0.0,1.72,-0.27,1.7410628938000001,1.71,-0.26,1.7296531444,0.0,0,0.0,1.71,-0.26,1.7296531444
2021-03-06 23:30:00,1.7000000000000002,-0.27,1.7213076425,0.0,0,0.0,1.7000000000000002,-0.27,1.7213076425,1.7000000000000002,-0.26,1.7197674261,0.0,0,0.0,1.7000000000000002,-0.26,1.7197674261
2021-03-07 00:00:00,1.69,-0.27,1.7114321488000002,0.0,0,0.0,1.69,-0.27,1.7114321488000002,1.6800000000000002,-0.26,1.7000000000000002,0.0,0,0.0,1.6800000000000002,-0.26,1.7000000000000002
2021-03-07 00:30:00,2.07,0.1,2.0724140513,0.0,0,0.0,2.07,0.1,2.0724140513,1.98,-0.71,2.1034495478,0.0,0,0.0,1.98,-0.71,2.1034495478
2021-03-07 01:00:00,2.1,-0.23,2.1125576915,0.0,0,0.0,2.1,-0.23,2.1125576915,2.07,-0.38,2.1045902214,0.0,0,0.0,2.07,-0.38,2.1045902214
2021-03-07 01:30:00,2.08,-0.30000000000000004,2.1015232571,0.0,0,0.0,2.08,-0.30000000000000004,2.1015232571,2.07,-0.29,2.0902152999,0.0,0,0.0,2.07,-0.29,2.0902152999
2021-03-07 02:00:00,2.04,-0.30000000000000004,2.0619408333,0.0,0,0.0,2.04,-0.30000000000000004,2.0619408333,2.03,-0.29,2.0506096654,0.0,0,0.0,2.03,-0.29,2.0506096654
2021-03-07 02:30:00,2.04,-0.30000000000000004,2.0619408333,0.0,0,0.0,2.04,-0.30000000000000004,2.0619408333,2.03,-0.29,2.0506096654,0.0,0,0.0,2.03,-0.29,2.0506096654
2021-03-07 03:00:00,2.04,-0.29,2.0605096457,0.0,0,0.0,2.04,-0.29,2.0605096457,2.03,-0.29,2.0506096654,0.0,0,0.0,2.03,-0.29,2.0506096654
2021-03-07 03:30:00,2.0,-0.26,2.0168291946,0.0,0,0.0,2.0,-0.26,2.0168291946,1.99,-0.31,2.014000993,0.0,0,0.0,1.99,-0.31,2.014000993
2021-03-07 04:00:00,1.94,-0.29,1.9615555052,0.0,0,0.0,1.94,-0.29,1.9615555052,1.9300000000000002,-0.28,1.9502051174,0.0,0,0.0,1.9300000000000002,-0.28,1.9502051174
2021-03-07 04:30:00,1.92,-0.27,1.9388914358,0.0,0,0.0,1.92,-0.27,1.9388914358,1.9100000000000001,-0.26,1.9276151068,0.0,0,0.0,1.9100000000000001,-0.26,1.9276151068
2021-03-07 05:00:00,1.92,0.14,1.9250974001,0.0,0,0.0,1.92,0.14,1.9250974001,1.83,-0.68,1.9522551063,0.0,0,0.0,1.83,-0.68,1.9522551063
2021-03-07 05:30:00,1.9500000000000002,0.15,1.9557607216,0.0,0,0.0,1.9500000000000002,0.15,1.9557607216,1.85,-0.71,1.981565038,0.0,0,0.0,1.85,-0.71,1.981565038
2021-03-07 06:00:00,1.99,0.15,1.9956452591,0.0,0,0.0,1.99,0.15,1.9956452591,1.8900000000000001,-0.73,2.0260799589,0.0,0,0.0,1.8900000000000001,-0.73,2.0260799589
2021-03-07 06:30:00,1.99,-0.17,1.9972481068,0.0,0,0.0,1.99,-0.17,1.9972481068,1.96,-0.42,2.0044949489,0.0,0,0.0,1.96,-0.42,2.0044949489
2021-03-07 07:00:00,2.06,-0.27,2.0776188293,0.0,0,0.0,2.06,-0.27,2.0776188293,2.05,-0.26,2.0664220285,0.0,0,0.0,2.05,-0.26,2.0664220285
2021-03-07 07:30:00,1.96,-0.25,1.975879551,0.0,0,0.0,1.96,-0.25,1.975879551,1.9500000000000002,-0.24,1.9647137196000002,0.0,0,0.0,1.9500000000000002,-0.24,1.9647137196000002
2021-03-07 08:00:00,1.9605000000000001,-0.23,1.9739453513,0.0005,0,0.0005,1.96,-0.23,1.9734487579,1.9505,-0.22,1.9628678636,0.0005,0,0.0005,1.9500000000000002,-0.22,1.9623710149
2021-03-07 08:30:00,1.8815,-0.21,1.8931831,0.0015,0,0.0015,1.88,-0.21,1.891692364,1.8715000000000002,-0.2,1.8821562767,0.0015,0,0.0015,1.87,-0.2,1.8806647761000002
2021-03-07 09:00:00,1.823,-0.23,1.8374517681,0.003,0,0.003,1.82,-0.23,1.8344754019,1.8130000000000002,-0.22,1.8262992635000002,0.003,0,0.003,1.81,-0.22,1.8233211456
2021-03-07 09:30:00,1.7349999999999999,-0.21,1.7476627249,0.005,0,0.005,1.73,-0.21,1.7426990561,1.725,-0.2,1.7365554987,0.005,0,0.005,1.72,-0.2,1.7315888658
2021-03-07 10:00:00,1.616,-0.19,1.6271312178000001,0.006,0,0.006,1.6099999999999999,-0.19,1.6211724153,1.6059999999999999,-0.18,1.6160556921,0.006,0,0.006,1.6,-0.18,1.6100931649999999
2021-03-07 10:30:00,1.5285000000000002,-0.16,1.5368514079,0.0085,0,0.0085,1.52,-0.16,1.528397854,1.5185,-0.15,1.5258906416,0.0085,0,0.0085,1.51,-0.15,1.5174320413
2021-03-07 11:00:00,1.4795,-0.16,1.4881264227,0.0095,0,0.0095,1.47,-0.16,1.4786818454000001,1.4695,-0.15,1.4771358265,0.0095,0,0.0095,1.46,-0.15,1.4676852524
2021-03-07 11:30:00,1.4115,-0.14,1.4184259762,0.0115,0,0.0115,1.4,-0.14,1.406982587,1.4015,-0.16,1.4106035056000001,0.0115,0,0.0115,1.3900000000000001,-0.16,1.3991783303
2021-03-07 12:00:00,1.3935,-0.19,1.4063933482,0.0135,0,0.0135,1.38,-0.19,1.3930183057,1.3835,-0.16,1.3927211674,0.0135,0,0.0135,1.37,-0.16,1.3793114224
2021-03-07 12:30:00,1.396,-0.18,1.4075567484,0.016,0,0.016,1.38,-0.18,1.3916896206,1.396,-0.16,1.405139139,0.016,0,0.016,1.38,-0.16,1.3892443989
2021-03-07 13:00:00,1.3945,-0.18,1.4060690773,0.0145,0,0.0145,1.38,-0.18,1.3916896206,1.3845,-0.16,1.3937145511,0.0145,0,0.0145,1.37,-0.16,1.3793114224
2021-03-07 13:30:00,1.3235000000000001,-0.18,1.335684188,0.0135,0,0.0135,1.31,-0.18,1.3223085873,1.3235000000000001,-0.16,1.3331362459,0.0135,0,0.0135,1.31,-0.16,1.3197348218
2021-03-07 14:00:00,1.293,-0.18,1.3054688813,0.013000000000000001,0,0.013000000000000001,1.28,-0.18,1.2925942906,1.283,-0.16,1.2929381269,0.013000000000000001,0,0.013000000000000001,1.27,-0.16,1.2800390619
2021-03-07 14:30:00,1.292,-0.16,1.3018694251,0.012,0,0.012,1.28,-0.16,1.2899612397,1.282,-0.14,1.2896216499,0.012,0,0.012,1.27,-0.14,1.2776932339
2021-03-07 15:00:00,1.347,-0.15,1.35532616,0.007,0,0.007,1.34,-0.15,1.3483693856,1.337,-0.14,1.3443098601,0.007,0,0.007,1.33,-0.14,1.3373481221999999
2021-03-07 15:30:00,1.5015,0.02,1.5016331942,0.0015,0,0.0015,1.5,0.02,1.5001333274,1.4515,-0.4,1.5056069374,0.0015,0,0.0015,1.45,-0.4,1.5041608956
2021-03-07 16:00:00,1.73,-0.01,1.7300289014999999,0.0,0,0.0,1.73,-0.01,1.7300289014999999,1.6800000000000002,-0.43,1.7341568557,0.0,0,0.0,1.6800000000000002,-0.43,1.7341568557
2021-03-07 16:30:00,1.97,0.29,1.9912307752,0.0,0,0.0,1.97,0.29,1.9912307752,1.8599999999999999,-0.73,1.9981241203,0.0,0,0.0,1.8599999999999999,-0.73,1.9981241203
2021-03-07 17:00:00,2.17,0.25,2.1843534513,0.0,0,0.0,2.17,0.25,2.1843534513,2.06,-0.76,2.1957231155,0.0,0,0.0,2.06,-0.76,2.1957231155
2021-03-07 17:30:00,2.31,-0.26,2.3245859846,0.0,0,0.0,2.31,-0.26,2.3245859846,2.3,-0.26,2.3146490015,0.0,0,0.0,2.3,-0.26,2.3146490015
2021-03-07 18:00:00,2.36,-0.29,2.3777510383,0.0,0,0.0,2.36,-0.29,2.3777510383,2.34,-0.28,2.3566925977,0.0,0,0.0,2.34,-0.28,2.3566925977
2021-03-07 18:30:00,2.42,-0.16,2.4252834886,0.0,0,0.0,2.42,-0.16,2.4252834886,2.37,-0.44,2.4104978739,0.0,0,0.0,2.37,-0.44,2.4104978739
2021-03-07 19:00:00,2.35,-0.29,2.3678260071,0.0,0,0.0,2.35,-0.29,2.3678260071,2.33,-0.29,2.3479778534,0.0,0,0.0,2.33,-0.29,2.3479778534
2021-03-07 19:30:00,2.26,-0.27,2.2760711764,0.0,0,0.0,2.26,-0.27,2.2760711764,2.24,-0.27,2.2562136424,0.0,0,0.0,2.24,-0.27,2.2562136424
2021-03-07 20:00:00,2.12,-0.26,2.135883892,0.0,0,0.0,2.12,-0.26,2.135883892,2.11,-0.26,2.1259586073,0.0,0,0.0,2.11,-0.26,2.1259586073
2021-03-07 20:30:00,2.07,0.05,2.0706037767,0.0,0,0.0,2.07,0.05,2.0706037767,1.99,-0.61,2.0813937638,0.0,0,0.0,1.99,-0.61,2.0813937638
2021-03-07 21:00:00,1.96,-0.28,1.9798989873,0.0,0,0.0,1.96,-0.28,1.9798989873,1.9500000000000002,-0.27,1.968603566,0.0,0,0.0,1.9500000000000002,-0.27,1.968603566
2021-03-07 21:30:00,1.9,-0.27,1.9190883252000002,0.0,0,0.0,1.9,-0.27,1.9190883252000002,1.88,-0.26,1.8978935692,0.0,0,0.0,1.88,-0.26,1.8978935692
2021-03-07 22:00:00,1.83,-0.23,1.8443969204,0.0,0,0.0,1.83,-0.23,1.8443969204,1.82,-0.22,1.8332484829,0.0,0,0.0,1.82,-0.22,1.8332484829
2021-03-07 22:30:00,1.74,-0.23,1.7551353224000001,0.0,0,0.0,1.74,-0.23,1.7551353224000001,1.72,-0.24,1.7366634677000001,0.0,0,0.0,1.72,-0.24,1.7366634677000001
2021-03-07 23:00:00,1.72,-0.25,1.7380736463000002,0.0,0,0.0,1.72,-0.25,1.7380736463000002,1.71,-0.24,1.7267599717,0.0,0,0.0,1.71,-0.24,1.7267599717
2021-03-07 23:30:00,1.69,-0.22,1.7042593699,0.0,0,0.0,1.69,-0.22,1.7042593699,1.6800000000000002,-0.21,1.6930741271,0.0,0,0.0,1.6800000000000002,-0.21,1.6930741271
2021-03-08 00:00:00,1.69,-0.25,1.7083910559,0.0,0,0.0,1.69,-0.25,1.7083910559,1.6800000000000002,-0.24,1.6970562748,0.0,0,0.0,1.6800000000000002,-0.24,1.6970562748
2021-03-08 00:30:00,2.05,-0.28,2.0690335908,0.0,0,0.0,2.05,-0.28,2.0690335908,2.03,-0.27,2.0478769494,0.0,0,0.0,2.03,-0.27,2.0478769494
2021-03-08 01:00:00,2.12,-0.27,2.137124236,0.0,0,0.0,2.12,-0.27,2.137124236,2.11,-0.27,2.1272047386,0.0,0,0.0,2.11,-0.27,2.1272047386
2021-03-08 01:30:00,2.11,-0.29,2.1298356744,0.0,0,0.0,2.11,-0.29,2.1298356744,2.1,-0.27,2.1172859986,0.0,0,0.0,2.1,-0.27,2.1172859986
2021-03-08 02:00:00,2.07,-0.27,2.0875344309,0.0,0,0.0,2.07,-0.27,2.0875344309,2.06,-0.27,2.0776188293,0.0,0,0.0,2.06,-0.27,2.0776188293
2021-03-08 02:30:00,2.07,-0.27,2.0875344309,0.0,0,0.0,2.07,-0.27,2.0875344309,2.06,-0.27,2.0776188293,0.0,0,0.0,2.06,-0.27,2.0776188293
2021-03-08 03:00:00,2.04,-0.28,2.0591260282,0.0,0,0.0,2.04,-0.28,2.0591260282,2.03,-0.27,2.0478769494,0.0,0,0.0,2.03,-0.27,2.0478769494
2021-03-08 03:30:00,2.0,-0.28,2.0195048898,0.0,0,0.0,2.0,-0.28,2.0195048898,1.99,-0.27,2.0082330542,0.0,0,0.0,1.99,-0.27,2.0082330542
2021-03-08 04:00:00,1.97,-0.25,1.9857995871,0.0,0,0.0,1.97,-0.25,1.9857995871,1.96,-0.29,1.9813379318000002,0.0,0,0.0,1.96,-0.29,1.9813379318000002
2021-03-08 04:30:00,1.92,-0.26,1.9375241934,0.0,0,0.0,1.92,-0.26,1.9375241934,1.9100000000000001,-0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,-0.25,1.9262917744
2021-03-08 05:00:00,1.88,-0.26,1.8978935692,0.0,0,0.0,1.88,-0.26,1.8978935692,1.87,-0.25,1.88663722,0.0,0,0.0,1.87,-0.25,1.88663722
2021-03-08 05:30:00,1.88,-0.28,1.9007366992999999,0.0,0,0.0,1.88,-0.28,1.9007366992999999,1.87,-0.27,1.8893914364,0.0,0,0.0,1.87,-0.27,1.8893914364
2021-03-08 06:00:00,1.96,-0.12,1.9636700334000001,0.0,0,0.0,1.96,-0.12,1.9636700334000001,1.92,-0.42,1.9654007225,0.0,0,0.0,1.92,-0.42,1.9654007225
2021-03-08 06:30:00,2.06,-0.21,2.0706762181,0.0,0,0.0,2.06,-0.21,2.0706762181,2.04,-0.28,2.0591260282,0.0,0,0.0,2.04,-0.28,2.0591260282
2021-03-08 07:00:00,2.15,-0.25,2.1644860822,0.0,0,0.0,2.15,-0.25,2.1644860822,2.14,-0.24,2.1534158911,0.0,0,0.0,2.14,-0.24,2.1534158911
2021-03-08 07:30:00,2.21,-0.22,2.2209232315,0.0,0,0.0,2.21,-0.22,2.2209232315,2.19,-0.21,2.2000454541,0.0,0,0.0,2.19,-0.21,2.2000454541
2021-03-08 08:00:00,2.1105,-0.19,2.1190352168,0.0005,0,0.0005,2.11,-0.19,2.1185372312,2.1005,-0.18,2.1081983422,0.0005,0,0.0005,2.1,-0.18,2.1077001684
2021-03-08 08:30:00,2.012,-0.17,2.0191691361,0.002,0,0.002,2.01,-0.17,2.0171762442,1.992,-0.16,1.9984153722,0.002,0,0.002,1.99,-0.16,1.9964217991000002
2021-03-08 09:00:00,1.8745,-0.14,1.8797207904,0.0045000000000000005,0,0.0045000000000000005,1.87,-0.14,1.8752333187999999,1.8645,-0.14,1.8697487131,0.0045000000000000005,0,0.0045000000000000005,1.8599999999999999,-0.14,1.8652613758
2021-03-08 09:30:00,1.7665000000000002,-0.14,1.7720390092,0.006500000000000001,0,0.006500000000000001,1.76,-0.14,1.7655594014,1.7565,-0.14,1.7620704441,0.006500000000000001,0,0.006500000000000001,1.75,-0.14,1.7555910686
2021-03-08 10:00:00,1.638,0.34,1.6729148215,0.008,0,0.008,1.63,0.34,1.6650825805,1.6280000000000001,-0.5,1.7030513791000002,0.008,0,0.008,1.62,-0.5,1.6954055561999999
2021-03-08 10:30:00,1.5195,0.0,1.5195,0.0095,0,0.0095,1.51,0.0,1.51,1.5095,0.0,1.5095,0.0095,0,0.0095,1.5,0.0,1.5
2021-03-08 11:00:00,1.483,0.0,1.483,0.003,0,0.003,1.48,0.0,1.48,1.483,0.0,1.483,0.003,0,0.003,1.48,0.0,1.48
2021-03-08 11:30:00,1.4809999999999999,-0.13,1.4866946559,0.001,0,0.001,1.48,-0.13,1.4856984889,1.4809999999999999,0.0,1.4809999999999999,0.001,0,0.001,1.48,0.0,1.48
2021-03-08 12:00:00,1.411,0.0,1.411,0.001,0,0.001,1.4100000000000001,0.0,1.4100000000000001,1.401,0.0,1.401,0.001,0,0.001,1.4,0.0,1.4
2021-03-08 12:30:00,1.4645000000000001,0.0,1.4645000000000001,0.0045000000000000005,0,0.0045000000000000005,1.46,0.0,1.46,1.4545,0.0,1.4545,0.0045000000000000005,0,0.0045000000000000005,1.45,0.0,1.45
2021-03-08 13:00:00,1.4035,-0.13,1.4095078042,0.0035,0,0.0035,1.4,-0.13,1.4060227593999999,1.4035,0.0,1.4035,0.0035,0,0.0035,1.4,0.0,1.4
2021-03-08 13:30:00,1.4015,-0.13,1.4075163409,0.0015,0,0.0015,1.4,-0.13,1.4060227593999999,1.4015,0.0,1.4015,0.0015,0,0.0015,1.4,0.0,1.4
2021-03-08 14:00:00,1.3745,0.07,1.3762813121,0.0045000000000000005,0,0.0045000000000000005,1.37,0.07,1.3717871555,1.3645,-0.47000000000000003,1.4431771374,0.0045000000000000005,0,0.0045000000000000005,1.3599999999999999,-0.47000000000000003,1.4389232084999999
2021-03-08 14:30:00,1.3515000000000001,-0.13,1.3577379165,0.0015,0,0.0015,1.35,-0.13,1.3562448157,1.3515000000000001,0.0,1.3515000000000001,0.0015,0,0.0015,1.35,0.0,1.35
2021-03-08 15:00:00,1.4525000000000001,-0.13,1.4583059521,0.0025,0,0.0025,1.45,-0.13,1.4558159224,1.4425,-0.13,1.4483460395,0.0025,0,0.0025,1.44,-0.13,1.4458561478
2021-03-08 15:30:00,1.5115,-0.13,1.5170801726,0.0015,0,0.0015,1.51,-0.13,1.5155856954,1.5015,-0.13,1.5071171985,0.0015,0,0.0015,1.5,-0.13,1.5056227947
2021-03-08 16:00:00,1.6015000000000001,0.23,1.6179314726,0.0015,0,0.0015,1.6,0.23,1.6164467204,1.5514999999999999,-0.52,1.6363227829,0.0015,0,0.0015,1.55,-0.52,1.6349006086
2021-03-08 16:30:00,1.7810000000000001,0.31,1.8077779178000002,0.001,0,0.001,1.78,0.31,1.8067927385,1.691,-0.55,1.7781959959,0.001,0,0.001,1.69,-0.55,1.7772450591000002
2021-03-08 17:00:00,1.94,0.19,1.9492819191000001,0.0,0,0.0,1.94,0.19,1.9492819191000001,1.8599999999999999,-0.55,1.9396133635,0.0,0,0.0,1.8599999999999999,-0.55,1.9396133635
2021-03-08 17:30:00,2.11,0.30000000000000004,2.1312203077,0.0,0,0.0,2.11,0.30000000000000004,2.1312203077,2.0,-0.67,2.1092415699,0.0,0,0.0,2.0,-0.67,2.1092415699
2021-03-08 18:00:00,2.18,-0.16,2.1858636737,0.0,0,0.0,2.18,-0.16,2.1858636737,2.17,-0.16,2.1758906223,0.0,0,0.0,2.17,-0.16,2.1758906223
2021-03-08 18:30:00,2.31,0.0,2.31,0.0,0,0.0,2.31,0.0,2.31,2.26,-0.39,2.2934035842,0.0,0,0.0,2.26,-0.39,2.2934035842
2021-03-08 19:00:00,2.33,0.0,2.33,0.0,0,0.0,2.33,0.0,2.33,2.27,-0.42,2.3085276693,0.0,0,0.0,2.27,-0.42,2.3085276693
2021-03-08 19:30:00,2.24,-0.24,2.2528204545,0.0,0,0.0,2.24,-0.24,2.2528204545,2.23,-0.23,2.2418296099,0.0,0,0.0,2.23,-0.23,2.2418296099
2021-03-08 20:00:00,2.12,-0.25,2.134689673,0.0,0,0.0,2.12,-0.25,2.134689673,2.11,-0.24,2.1236054247,0.0,0,0.0,2.11,-0.24,2.1236054247
2021-03-08 20:30:00,2.05,-0.25,2.0651876428,0.0,0,0.0,2.05,-0.25,2.0651876428,2.04,-0.23,2.0529247429,0.0,0,0.0,2.04,-0.23,2.0529247429
2021-03-08 21:00:00,2.01,-0.24,2.0242776489,0.0,0,0.0,2.01,-0.24,2.0242776489,2.0,-0.23,2.0131815616,0.0,0,0.0,2.0,-0.23,2.0131815616
