Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-08 21:30:00,1.92,-0.22,1.9325630649,0.0,0,0.0,1.92,-0.22,1.9325630649,1.9100000000000001,-0.22,1.9226284092,0.0,0,0.0,1.9100000000000001,-0.22,1.9226284092
2021-03-08 22:00:00,1.85,0.05,1.8506755523,0.0,0,0.0,1.85,0.05,1.8506755523,1.79,-0.47000000000000003,1.8506755523,0.0,0,0.0,1.79,-0.47000000000000003,1.8506755523
2021-03-08 22:30:00,1.76,-0.1,1.7628386200000001,0.0,0,0.0,1.76,-0.1,1.7628386200000001,1.73,-0.31,1.7575551200000001,0.0,0,0.0,1.73,-0.31,1.7575551200000001
2021-03-08 23:00:00,1.74,-0.24,1.7564737402000001,0.0,0,0.0,1.74,-0.24,1.7564737402000001,1.73,-0.23,1.7452220489,0.0,0,0.0,1.73,-0.23,1.7452220489
2021-03-08 23:30:00,1.72,-0.24,1.7366634677000001,0.0,0,0.0,1.72,-0.24,1.7366634677000001,1.71,-0.23,1.7253985047,0.0,0,0.0,1.71,-0.23,1.7253985047
2021-03-09 00:00:00,1.75,0.18,1.7592327873,0.0,0,0.0,1.75,0.18,1.7592327873,1.6600000000000001,-0.62,1.7720045146999999,0.0,0,0.0,1.6600000000000001,-0.62,1.7720045146999999
2021-03-09 00:30:00,2.12,0.19,2.1284971223999998,0.0,0,0.0,2.12,0.19,2.1284971223999998,2.01,-0.73,2.1384573879,0.0,0,0.0,2.01,-0.73,2.1384573879
2021-03-09 01:00:00,2.2,0.23,2.2119900542,0.0,0,0.0,2.2,0.23,2.2119900542,2.09,-0.78,2.2308070289,0.0,0,0.0,2.09,-0.78,2.2308070289
2021-03-09 01:30:00,2.19,0.23,2.2020445045,0.0,0,0.0,2.19,0.23,2.2020445045,2.08,-0.78,2.2214409738,0.0,0,0.0,2.08,-0.78,2.2214409738
2021-03-09 02:00:00,2.11,-0.17,2.1168372635,0.0,0,0.0,2.11,-0.17,2.1168372635,2.08,-0.33,2.1060151946,0.0,0,0.0,2.08,-0.33,2.1060151946
2021-03-09 02:30:00,2.08,-0.26,2.0961870146,0.0,0,0.0,2.08,-0.26,2.0961870146,2.07,-0.25,2.085041966,0.0,0,0.0,2.07,-0.25,2.085041966
2021-03-09 03:00:00,2.04,-0.26,2.0565018843,0.0,0,0.0,2.04,-0.26,2.0565018843,2.03,-0.25,2.0453361582,0.0,0,0.0,2.03,-0.25,2.0453361582
2021-03-09 03:30:00,2.02,-0.27,2.0379646709,0.0,0,0.0,2.02,-0.27,2.0379646709,2.0,-0.26,2.0168291946,0.0,0,0.0,2.0,-0.26,2.0168291946
2021-03-09 04:00:00,1.94,-0.26,1.9573451407,0.0,0,0.0,1.94,-0.26,1.9573451407,1.9300000000000002,-0.24,1.9448650339,0.0,0,0.0,1.9300000000000002,-0.24,1.9448650339
2021-03-09 04:30:00,1.9300000000000002,-0.26,1.9474342094,0.0,0,0.0,1.9300000000000002,-0.26,1.9474342094,1.9100000000000001,-0.28,1.9304144633,0.0,0,0.0,1.9100000000000001,-0.28,1.9304144633
2021-03-09 05:00:00,1.9300000000000002,0.16,1.9366207682,0.0,0,0.0,1.9300000000000002,0.16,1.9366207682,1.83,-0.68,1.9522551063,0.0,0,0.0,1.83,-0.68,1.9522551063
2021-03-09 05:30:00,1.9500000000000002,0.01,1.9500256409,0.0,0,0.0,1.9500000000000002,0.01,1.9500256409,1.88,-0.55,1.9588006535,0.0,0,0.0,1.88,-0.55,1.9588006535
2021-03-09 06:00:00,1.97,-0.17,1.9773214205,0.0,0,0.0,1.97,-0.17,1.9773214205,1.94,-0.37,1.9749683542,0.0,0,0.0,1.94,-0.37,1.9749683542
2021-03-09 06:30:00,2.13,0.25,2.1446211787,0.0,0,0.0,2.13,0.25,2.1446211787,2.02,-0.76,2.1582400237,0.0,0,0.0,2.02,-0.76,2.1582400237
2021-03-09 07:00:00,2.23,0.27,2.2462858233,0.0,0,0.0,2.23,0.27,2.2462858233,2.12,-0.74,2.2454398233,0.0,0,0.0,2.12,-0.74,2.2454398233
2021-03-09 07:30:00,2.21,0.12,2.2132555207,0.0,0,0.0,2.21,0.12,2.2132555207,2.14,-0.56,2.2120578654,0.0,0,0.0,2.14,-0.56,2.2120578654
2021-03-09 08:00:00,2.1805,0.32,2.2038557689,0.0005,0,0.0005,2.18,0.32,2.2033610689,2.0705,-0.6900000000000001,2.1824459329,0.0005,0,0.0005,2.07,-0.6900000000000001,2.1819715855
2021-03-09 08:30:00,1.9915,-0.17,1.9987426673000002,0.0015,0,0.0015,1.99,-0.17,1.9972481068,1.9815,-0.17,1.9887790853,0.0015,0,0.0015,1.98,-0.17,1.9872845795
2021-03-09 09:00:00,1.903,-0.16,1.9097143765000002,0.003,0,0.003,1.9,-0.16,1.9067249408,1.893,-0.15,1.8989336480999999,0.003,0,0.003,1.8900000000000001,-0.15,1.8959430371
2021-03-09 09:30:00,1.824,-0.15,1.8301573703,0.004,0,0.004,1.82,-0.15,1.8261708573000002,1.814,-0.14,1.8193944047000001,0.004,0,0.004,1.81,-0.14,1.8154062906
2021-03-09 10:00:00,1.645,-0.13,1.6501287829,0.005,0,0.005,1.6400000000000001,-0.13,1.6451443706000002,1.645,-0.14,1.6509466981,0.005,0,0.005,1.6400000000000001,-0.14,1.6459647627
2021-03-09 10:30:00,1.5465,0.05,1.5473080656,0.006500000000000001,0,0.006500000000000001,1.54,0.05,1.5408114745,1.5365,-0.46,1.6038803727,0.006500000000000001,0,0.006500000000000001,1.53,-0.46,1.5976545308999999
2021-03-09 11:00:00,1.4975,-0.13,1.5031321466,0.007500000000000001,0,0.007500000000000001,1.49,-0.13,1.4956603893,1.4875,-0.13,1.4931698664000002,0.007500000000000001,0,0.007500000000000001,1.48,-0.13,1.4856984889
2021-03-09 11:30:00,1.4475,-0.13,1.453325927,0.007500000000000001,0,0.007500000000000001,1.44,-0.13,1.4458561478,1.4375,-0.13,1.443366291,0.007500000000000001,0,0.007500000000000001,1.43,-0.13,1.4358969322
2021-03-09 12:00:00,1.449,-0.13,1.4548199201,0.009000000000000001,0,0.009000000000000001,1.44,-0.13,1.4458561478,1.439,-0.13,1.4448602008,0.009000000000000001,0,0.009000000000000001,1.43,-0.13,1.4358969322
2021-03-09 12:30:00,1.516,-0.13,1.5215636693999999,0.006,0,0.006,1.51,-0.13,1.5155856954,1.506,-0.13,1.5116004763,0.006,0,0.006,1.5,-0.13,1.5056227947
2021-03-09 13:00:00,1.5939999999999999,-0.13,1.5992923435000002,0.004,0,0.004,1.5899999999999999,-0.13,1.5953056133999999,1.584,-0.13,1.5893256432,0.004,0,0.004,1.58,-0.13,1.5853390804
2021-03-09 13:30:00,1.5955,-0.13,1.6007873844,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,-0.13,1.5953056133999999,1.5855000000000001,-0.13,1.5908206216,0.0055000000000000005,0,0.0055000000000000005,1.58,-0.13,1.5853390804
2021-03-09 14:00:00,1.5765,-0.14,1.5827040943,0.006500000000000001,0,0.006500000000000001,1.57,-0.14,1.5762296786999999,1.5665,-0.13,1.5718849354,0.006500000000000001,0,0.006500000000000001,1.56,-0.13,1.5654072952
2021-03-09 14:30:00,1.5470000000000002,-0.13,1.5524525758,0.007,0,0.007,1.54,-0.13,1.5454772726,1.537,-0.13,1.5424879254000001,0.007,0,0.007,1.53,-0.13,1.5355129436000001
2021-03-09 15:00:00,1.5545,-0.13,1.5599263604,0.0045000000000000005,0,0.0045000000000000005,1.55,-0.13,1.5554420594,1.5545,-0.13,1.5599263604,0.0045000000000000005,0,0.0045000000000000005,1.55,-0.13,1.5554420594
2021-03-09 15:30:00,1.623,-0.13,1.6281980838,0.003,0,0.003,1.62,-0.13,1.625207679,1.613,-0.13,1.6182302061,0.003,0,0.003,1.6099999999999999,-0.13,1.6152399203
2021-03-09 16:00:00,1.722,-0.15,1.7285207549,0.002,0,0.002,1.72,-0.15,1.7265283085,1.712,-0.13,1.7169286531,0.002,0,0.002,1.71,-0.13,1.7149344011
2021-03-09 16:30:00,1.842,-0.01,1.8420271442,0.002,0,0.002,1.8399999999999999,-0.01,1.8400271737,1.802,-0.29,1.8251860179000001,0.002,0,0.002,1.8,-0.29,1.8232114524
2021-03-09 17:00:00,2.002,-0.17,2.0092048178,0.002,0,0.002,2.0,-0.17,2.0072119968,1.982,-0.22,1.9941725101,0.002,0,0.002,1.98,-0.22,1.9921847304
2021-03-09 17:30:00,2.2215,-0.09,2.2233223451,0.0015,0,0.0015,2.22,-0.09,2.2218235754,2.1915,-0.28,2.2093148825,0.0015,0,0.0015,2.19,-0.28,2.207826986
2021-03-09 18:00:00,2.313,0.08,2.3143830711,0.003,0,0.003,2.31,0.08,2.3113848663,2.243,-0.56,2.3118496923,0.003,0,0.003,2.24,-0.56,2.3089391503
2021-03-09 18:30:00,2.3555,-0.21,2.3648425423,0.0055000000000000005,0,0.0055000000000000005,2.35,-0.21,2.3593643212,2.3355,-0.29,2.3534358394,0.0055000000000000005,0,0.0055000000000000005,2.33,-0.29,2.3479778534
2021-03-09 19:00:00,2.356,-0.27,2.3714206712,0.006,0,0.006,2.35,-0.27,2.3654597862,2.336,-0.26,2.3504246425,0.006,0,0.006,2.33,-0.26,2.3444615587
2021-03-09 19:30:00,2.284,-0.24,2.2965748409,0.004,0,0.004,2.2800000000000002,-0.24,2.2925967809,2.274,-0.24,2.2866298345000002,0.004,0,0.004,2.27,-0.24,2.2826519665
2021-03-09 20:00:00,2.135,-0.24,2.1484471136,0.005,0,0.005,2.13,-0.24,2.1434784813,2.125,-0.24,2.1385099953,0.005,0,0.005,2.12,-0.24,2.1335416565
2021-03-09 20:30:00,2.048,-0.25,2.0632023653,0.008,0,0.008,2.04,-0.25,2.0552615405,2.038,-0.24,2.0520828443,0.008,0,0.008,2.03,-0.24,2.0441379601
2021-03-09 21:00:00,2.0,-0.22,2.0120636173,0.01,0,0.01,1.99,-0.22,2.0021238723,1.98,-0.23,1.9933138237999999,0.01,0,0.01,1.97,-0.23,1.9833809518
2021-03-09 21:30:00,1.9045,-0.22,1.9171646382,0.0145,0,0.0145,1.8900000000000001,-0.22,1.9027611516,1.8945,-0.23,1.9084103987,0.0145,0,0.0145,1.88,-0.23,1.8940168954
2021-03-09 22:00:00,1.8355000000000001,-0.21,1.8474740188,0.0155,0,0.0155,1.82,-0.21,1.832075326,1.8255,-0.2,1.8364232219,0.0155,0,0.0155,1.81,-0.2,1.8210161998
2021-03-09 22:30:00,1.698,-0.08,1.6998835254,0.018000000000000002,0,0.018000000000000002,1.6800000000000002,-0.08,1.6819036833,1.6680000000000001,-0.29,1.6930221499,0.018000000000000002,0,0.018000000000000002,1.65,-0.29,1.6752910195
2021-03-09 23:00:00,1.6775,0.05,1.6782449911000001,0.0175,0,0.0175,1.6600000000000001,0.05,1.6607528413,1.6175000000000002,-0.46,1.6816379664,0.0175,0,0.0175,1.6,-0.46,1.6648123017
2021-03-09 23:30:00,1.65,-0.11,1.6536626016,0.02,0,0.02,1.63,-0.11,1.6337074401,1.62,-0.31,1.649393828,0.02,0,0.02,1.6,-0.31,1.6297545828
2021-03-10 00:00:00,1.609,-0.22,1.6239707509999999,0.019,0,0.019,1.5899999999999999,-0.22,1.6051479683,1.599,-0.21,1.6127309137,0.019,0,0.019,1.58,-0.21,1.5938946013000002
2021-03-10 00:30:00,1.9995,-0.01,1.9995250061,0.0195,0,0.0195,1.98,-0.01,1.9800252524,1.9295,-0.49,1.9907461541,0.0195,0,0.0195,1.9100000000000001,-0.49,1.9718519213999999
2021-03-10 01:00:00,2.0715,0.19,2.0801952432,0.021500000000000002,0,0.021500000000000002,2.05,0.19,2.0587860501,1.9715,-0.68,2.0854765043,0.021500000000000002,0,0.021500000000000002,1.9500000000000002,-0.68,2.0651634318
2021-03-10 01:30:00,2.069,0.21,2.0796300152,0.019,0,0.019,2.05,0.21,2.0607280267,1.9689999999999999,-0.66,2.0766706528,0.019,0,0.019,1.9500000000000002,-0.66,2.0586646157
2021-03-10 02:00:00,1.9895,-0.07,1.9907310843000001,0.0195,0,0.0195,1.97,-0.07,1.9712432625,1.9495,-0.37,1.9843009474,0.0195,0,0.0195,1.9300000000000002,-0.37,1.9651463050000002
2021-03-10 02:30:00,1.9905,-0.23,2.003744058,0.0205,0,0.0205,1.97,-0.23,1.9833809518,1.9705,-0.23,1.9838775794,0.0205,0,0.0205,1.9500000000000002,-0.23,1.9635172523
2021-03-10 03:00:00,1.923,-0.22,1.9355435929,0.023,0,0.023,1.9,-0.22,1.9126944346,1.913,-0.21,1.924491881,0.023,0,0.023,1.8900000000000001,-0.21,1.901630879
2021-03-10 03:30:00,1.851,-0.21,1.8628743919000001,0.021,0,0.021,1.83,-0.21,1.842009772,1.831,-0.21,1.8430032556,0.021,0,0.021,1.81,-0.21,1.8221415971
2021-03-10 04:00:00,1.811,-0.21,1.8231349373999999,0.021,0,0.021,1.79,-0.21,1.8022763384,1.791,-0.2,1.8021323481,0.021,0,0.021,1.77,-0.2,1.7812635964
2021-03-10 04:30:00,1.791,-0.21,1.8032695306000002,0.021,0,0.021,1.77,-0.21,1.7824140933,1.771,-0.2,1.7822572766,0.021,0,0.021,1.75,-0.2,1.7613914954
2021-03-10 05:00:00,1.784,-0.21,1.7963173439,0.024,0,0.024,1.76,-0.21,1.7724841325,1.764,-0.2,1.7753016645000002,0.024,0,0.024,1.74,-0.2,1.7514565367000001
2021-03-10 05:30:00,1.83,-0.19,1.8398369493,0.02,0,0.02,1.81,-0.19,1.8199450541000002,1.82,-0.17,1.8279223178000001,0.02,0,0.02,1.8,-0.17,1.8080099557
2021-03-10 06:00:00,1.8615,-0.19,1.8711713577,0.021500000000000002,0,0.021500000000000002,1.8399999999999999,-0.19,1.8497837711,1.8515000000000001,-0.17,1.859288103,0.021500000000000002,0,0.021500000000000002,1.83,-0.17,1.8378792125999999
2021-03-10 06:30:00,1.994,0.17,2.0012336195,0.024,0,0.024,1.97,0.17,1.9773214205,1.9140000000000001,-0.52,1.9833799434000001,0.024,0,0.024,1.8900000000000001,-0.52,1.9602295784
2021-03-10 07:00:00,2.093,0.27,2.110343337,0.023,0,0.023,2.07,0.27,2.0875344309,1.983,-0.6000000000000001,2.0717840138,0.023,0,0.023,1.96,-0.6000000000000001,2.0497804761
2021-03-10 07:30:00,2.0745,0.01,2.0745241021,0.0245,0,0.0245,2.05,0.01,2.0500243901,2.0345,-0.30000000000000004,2.0564995137,0.0245,0,0.0245,2.01,-0.30000000000000004,2.0322647465
2021-03-10 08:00:00,2.065,-0.17,2.0719857625,0.025,0,0.025,2.04,-0.17,2.0470710784,2.045,-0.16,2.0512496191,0.025,0,0.025,2.02,-0.16,2.0263267259
2021-03-10 08:30:00,2.077,-0.15,2.0824094218,0.027,0,0.027,2.05,-0.15,2.0554804791,2.067,-0.15,2.0724355237,0.027,0,0.027,2.04,-0.15,2.045507272
2021-03-10 09:00:00,2.0525,-0.15,2.0579738215,0.022500000000000003,0,0.022500000000000003,2.03,-0.15,2.0355343279,2.0325,-0.15,2.0380275391,0.022500000000000003,0,0.022500000000000003,2.01,-0.15,2.0155892439
2021-03-10 09:30:00,1.992,-0.14,1.9969136186,0.022,0,0.022,1.97,-0.14,1.9749683542,1.972,-0.14,1.9769633279,0.022,0,0.022,1.9500000000000002,-0.14,1.9550191815
2021-03-10 10:00:00,2.01,-0.14,2.0148697228,0.02,0,0.02,1.99,-0.14,1.9949185447,1.99,-0.14,1.9949185447,0.02,0,0.02,1.97,-0.14,1.9749683542
2021-03-10 10:30:00,1.9285,-0.14,1.9335749921,0.018500000000000003,0,0.018500000000000003,1.9100000000000001,-0.14,1.9151240169000001,1.9185,-0.14,1.923601375,0.018500000000000003,0,0.018500000000000003,1.9,-0.14,1.9051509127
2021-03-10 11:00:00,1.8719999999999999,-0.14,1.8772277432000002,0.022,0,0.022,1.85,-0.14,1.8552897348,1.862,-0.14,1.8672557404,0.022,0,0.022,1.8399999999999999,-0.14,1.8453184007
2021-03-10 11:30:00,1.8995000000000002,-0.14,1.9046522649000002,0.0195,0,0.0195,1.88,-0.14,1.8852055591,1.8895,-0.14,1.8946794584000002,0.0195,0,0.0195,1.87,-0.14,1.8752333187999999
2021-03-10 12:00:00,1.967,-0.14,1.9719759126,0.017,0,0.017,1.9500000000000002,-0.14,1.9550191815,1.957,-0.14,1.9620012742,0.017,0,0.017,1.94,-0.14,1.9450449866000001
2021-03-10 12:30:00,2.0115,-0.14,2.0163661002,0.021500000000000002,0,0.021500000000000002,1.99,-0.14,1.9949185447,2.0015,-0.14,2.0063903533,0.021500000000000002,0,0.021500000000000002,1.98,-0.14,1.9849433241
2021-03-10 13:00:00,1.9375,-0.14,1.9425514794,0.0175,0,0.0175,1.92,-0.14,1.9250974001,1.9175,-0.14,1.9226040283999999,0.0175,0,0.0175,1.9,-0.14,1.9051509127
2021-03-10 13:30:00,1.876,-0.14,1.8812166276000002,0.026000000000000002,0,0.026000000000000002,1.85,-0.14,1.8552897348,1.866,-0.14,1.8712445057,0.026000000000000002,0,0.026000000000000002,1.8399999999999999,-0.14,1.8453184007
2021-03-10 14:00:00,1.8014999999999999,-0.03,1.8017497745000002,0.021500000000000002,0,0.021500000000000002,1.78,-0.03,1.7802527910000001,1.7815,-0.31,1.8082705135000001,0.021500000000000002,0,0.021500000000000002,1.76,-0.31,1.7870926109
2021-03-10 14:30:00,1.783,-0.13,1.7877329219,0.023,0,0.023,1.76,-0.13,1.7647946056000001,1.7730000000000001,-0.13,1.7777595449999999,0.023,0,0.023,1.75,-0.13,1.7548219283000002
2021-03-10 15:00:00,1.8135,-0.13,1.8181535276,0.0235,0,0.0235,1.79,-0.13,1.794714462,1.8035,-0.13,1.8081792638,0.0235,0,0.0235,1.78,-0.13,1.7847408776
2021-03-10 15:30:00,1.8615,-0.18,1.8701824109,0.021500000000000002,0,0.021500000000000002,1.8399999999999999,-0.18,1.8487833837,1.8415,-0.17,1.8493302166,0.021500000000000002,0,0.021500000000000002,1.82,-0.17,1.8279223178000001
2021-03-10 16:00:00,1.9545,0.26,1.9717175888,0.0145,0,0.0145,1.94,0.26,1.9573451407,1.8745,-0.59,1.9651590903,0.0145,0,0.0145,1.8599999999999999,-0.59,1.9513328778
2021-03-10 16:30:00,2.069,0.05,2.0696040684,0.019,0,0.019,2.05,0.05,2.0506096654,2.009,-0.38,2.044622459,0.019,0,0.019,1.99,-0.38,2.0259565642
2021-03-10 17:00:00,2.2145,0.03,2.2147031968,0.0145,0,0.0145,2.2,0.03,2.2002045359,2.1545,-0.43,2.1969911811,0.0145,0,0.0145,2.14,-0.43,2.1827734651
2021-03-10 17:30:00,2.254,-0.22,2.2647110191,0.014,0,0.014,2.24,-0.22,2.2507776434,2.234,-0.21,2.2438484797,0.014,0,0.014,2.22,-0.21,2.2299103121
2021-03-10 18:00:00,2.2845,-0.22,2.2950686809,0.0145,0,0.0145,2.27,-0.22,2.2806358762,2.2745,-0.21,2.284173866,0.0145,0,0.0145,2.26,-0.21,2.2697356674
2021-03-10 18:30:00,2.3055,-0.22,2.3159728517,0.0155,0,0.0155,2.29,-0.22,2.3005434141,2.2855,-0.21,2.2951275019,0.0155,0,0.0155,2.27,-0.21,2.2796929618
2021-03-10 19:00:00,2.2735,-0.22,2.2841195787,0.0135,0,0.0135,2.26,-0.22,2.2706827167,2.2535,-0.21,2.263263628,0.0135,0,0.0135,2.24,-0.21,2.2498222152
2021-03-10 19:30:00,2.1525,-0.2,2.1617715536,0.0125,0,0.0125,2.14,-0.2,2.1493254756,2.1325,-0.24,2.1459627793,0.0125,0,0.0125,2.12,-0.24,2.1335416565
2021-03-10 20:00:00,2.048,-0.24,2.0620145489,0.018000000000000002,0,0.018000000000000002,2.03,-0.24,2.0441379601,2.038,-0.23,2.0509373467,0.018000000000000002,0,0.018000000000000002,2.02,-0.23,2.0330518931
2021-03-10 20:30:00,1.9505,-0.21,1.9617722217,0.0205,0,0.0205,1.9300000000000002,-0.21,1.9413912537,1.9304999999999999,-0.2,1.9408323601,0.0205,0,0.0205,1.9100000000000001,-0.2,1.9204426573000002
2021-03-10 21:00:00,1.8599999999999999,-0.2,1.8707217858,0.0,0,0.0,1.8599999999999999,-0.2,1.8707217858,1.85,-0.19,1.8597311634,0.0,0,0.0,1.85,-0.19,1.8597311634
2021-03-10 21:30:00,1.831,-0.2,1.8418906048,0.021,0,0.021,1.81,-0.2,1.8210161998,1.8210000000000002,-0.19,1.830885305,0.021,0,0.021,1.8,-0.19,1.81
2021-03-10 22:00:00,1.7610000000000001,-0.16,1.7682536583,0.031,0,0.031,1.73,-0.16,1.7373830896,1.751,-0.15,1.7574131557000001,0.031,0,0.031,1.72,-0.15,1.7265283085
2021-03-10 22:30:00,1.6795,-0.14,1.6853249687,0.029500000000000002,0,0.029500000000000002,1.65,-0.14,1.6559287424,1.6595,-0.19,1.6703413572999999,0.029500000000000002,0,0.029500000000000002,1.63,-0.19,1.6410362580000002
2021-03-10 23:00:00,1.5915,-0.18,1.6016467307000002,0.0315,0,0.0315,1.56,-0.18,1.5703502794,1.5815000000000001,-0.17,1.5906106532000002,0.0315,0,0.0315,1.55,-0.17,1.5592947124
2021-03-10 23:30:00,1.596,0.15,1.6030333746,0.036000000000000004,0,0.036000000000000004,1.56,0.15,1.5671949464,1.546,-0.48,1.6188007907,0.036000000000000004,0,0.036000000000000004,1.51,-0.48,1.5844557424999999
2021-03-11 00:00:00,1.5865,-0.07,1.5880435290000001,0.006500000000000001,0,0.006500000000000001,1.58,-0.07,1.5815498728000001,1.5565,-0.25,1.5764492539,0.006500000000000001,0,0.006500000000000001,1.55,-0.25,1.5700318468
2021-03-11 00:30:00,1.9625,-0.21,1.9737036885,0.0325,0,0.0325,1.9300000000000002,-0.21,1.9413912537,1.9525000000000001,-0.21,1.9637607415,0.0325,0,0.0325,1.92,-0.21,1.9314502323
2021-03-11 01:00:00,2.012,-0.22,2.0239920948,0.032,0,0.032,1.98,-0.22,1.9921847304,1.992,-0.21,2.0030386916,0.032,0,0.032,1.96,-0.21,1.9712178975999999
2021-03-11 01:30:00,1.9975,-0.22,2.009578625,0.007500000000000001,0,0.007500000000000001,1.99,-0.22,2.0021238723,1.9775,-0.21,1.9886191817,0.007500000000000001,0,0.007500000000000001,1.97,-0.21,1.9811612755999999
2021-03-11 02:00:00,1.925,-0.2,1.9353617233,0.035,0,0.035,1.8900000000000001,-0.2,1.9005525512,1.905,-0.19,1.9144516186,0.035,0,0.035,1.87,-0.19,1.8796276227000002
2021-03-11 02:30:00,1.945,-0.22,1.9574026157,0.035,0,0.035,1.9100000000000001,-0.22,1.9226284092,1.935,-0.21,1.946361991,0.035,0,0.035,1.9,-0.21,1.9115700353
2021-03-11 03:00:00,1.9035000000000002,-0.2,1.9139781216,0.0335,0,0.0335,1.87,-0.2,1.8806647761000002,1.8835000000000002,-0.19,1.8930589663,0.0335,0,0.0335,1.85,-0.19,1.8597311634
2021-03-11 03:30:00,1.8795000000000002,-0.17,1.8871725544,0.029500000000000002,0,0.029500000000000002,1.85,-0.17,1.8577943912000001,1.8595000000000002,-0.22,1.8724690251,0.029500000000000002,0,0.029500000000000002,1.83,-0.22,1.8431766058
2021-03-11 04:00:00,1.8,-0.21,1.8122085973000002,0.0,0,0.0,1.8,-0.21,1.8122085973000002,1.79,-0.21,1.8022763384,0.0,0,0.0,1.79,-0.21,1.8022763384
2021-03-11 04:30:00,1.7915,-0.21,1.8037661295,0.0015,0,0.0015,1.79,-0.21,1.8022763384,1.7715,-0.21,1.7839036549,0.0015,0,0.0015,1.77,-0.21,1.7824140933
2021-03-11 05:00:00,1.7825000000000002,0.12,1.7865347044000002,0.0325,0,0.0325,1.75,0.12,1.7541094607,1.7225000000000001,-0.5,1.7936014747,0.0325,0,0.0325,1.69,-0.5,1.7624131184
2021-03-11 05:30:00,1.824,0.23,1.8384439072,0.034,0,0.034,1.79,0.23,1.8047160441,1.734,-0.63,1.8448999973,0.034,0,0.034,1.7000000000000002,-0.63,1.8129809707
2021-03-11 06:00:00,1.867,0.14,1.8722417045,0.037,0,0.037,1.83,0.14,1.8353473786,1.7970000000000002,-0.55,1.8792841722,0.037,0,0.037,1.76,-0.55,1.8439360076
2021-03-11 06:30:00,1.9535,-0.11,1.9565945543,0.0335,0,0.0335,1.92,-0.11,1.9231484602000002,1.9235000000000002,-0.27,1.9423573950000002,0.0335,0,0.0335,1.8900000000000001,-0.27,1.9091883092000002
2021-03-11 07:00:00,2.0855,0.22,2.0970718276,0.0155,0,0.0155,2.07,0.22,2.081657993,1.9955,-0.5700000000000001,2.075312085,0.0155,0,0.0155,1.98,-0.5700000000000001,2.06041258
2021-03-11 07:30:00,2.05,0.12,2.0535091916,0.01,0,0.01,2.04,0.12,2.0435263639,1.97,-0.44,2.0185390757,0.01,0,0.01,1.96,-0.44,2.0087807247
2021-03-11 08:00:00,1.9300000000000002,-0.16,1.9366207682,0.03,0,0.03,1.9,-0.16,1.9067249408,1.92,-0.15,1.9258504615,0.03,0,0.03,1.8900000000000001,-0.15,1.8959430371
2021-03-11 08:30:00,1.899,-0.15,1.9049149587,0.029,0,0.029,1.87,-0.15,1.8760063966,1.889,-0.15,1.8949461734000002,0.029,0,0.029,1.8599999999999999,-0.15,1.8660385848
2021-03-11 09:00:00,1.8375,-0.15,1.8436122830000001,0.0275,0,0.0275,1.81,-0.15,1.8162048343000001,1.8275000000000001,-0.14,1.8328546723999999,0.0275,0,0.0275,1.8,-0.14,1.8054362354
2021-03-11 09:30:00,1.7575,-0.15,1.7638895232,0.0275,0,0.0275,1.73,-0.15,1.7364907140999999,1.7475,-0.14,1.7530990417,0.0275,0,0.0275,1.72,-0.14,1.7256882685
2021-03-11 10:00:00,1.7934999999999999,0.0,1.7934999999999999,0.0235,0,0.0235,1.77,0.0,1.77,1.7735,0.0,1.7735,0.0235,0,0.0235,1.75,0.0,1.75
2021-03-11 10:30:00,1.6495000000000002,0.37,1.6904881691,0.029500000000000002,0,0.029500000000000002,1.62,0.37,1.6617159805,1.6295000000000002,-0.48,1.6987260668,0.029500000000000002,0,0.029500000000000002,1.6,-0.48,1.6704490414
2021-03-11 11:00:00,1.467,0.0,1.467,0.037,0,0.037,1.43,0.0,1.43,1.457,0.0,1.457,0.037,0,0.037,1.42,0.0,1.42
2021-03-11 11:30:00,1.3635,-0.13,1.3696832663,0.0335,0,0.0335,1.33,-0.13,1.3363382805000001,1.3535,0.0,1.3535,0.0335,0,0.0335,1.32,0.0,1.32
2021-03-11 12:00:00,1.4175,-0.13,1.423448717,0.0375,0,0.0375,1.38,-0.13,1.3861096638000001,1.4075,-0.13,1.4134908029,0.0375,0,0.0375,1.37,-0.13,1.3761540611
2021-03-11 12:30:00,1.6435,-0.13,1.6486334493,0.0335,0,0.0335,1.6099999999999999,-0.13,1.6152399203,1.6335000000000002,0.0,1.6335000000000002,0.0335,0,0.0335,1.6,0.0,1.6
2021-03-11 13:00:00,1.5505,-0.13,1.5559403106,0.030500000000000003,0,0.030500000000000003,1.52,-0.13,1.5255490815,1.5405,-0.13,1.5459755011,0.030500000000000003,0,0.030500000000000003,1.51,-0.13,1.5155856954
2021-03-11 13:30:00,1.7845,0.31,1.8112261731000001,0.0145,0,0.0145,1.77,0.31,1.7969418466,1.6945000000000001,-0.54,1.7784628897,0.0145,0,0.0145,1.6800000000000002,-0.54,1.7646529404
2021-03-11 14:00:00,1.675,0.21,1.6881128517000001,0.005,0,0.005,1.67,0.21,1.6831518054,1.615,-0.5,1.6906285813,0.005,0,0.005,1.6099999999999999,-0.5,1.6858528999
2021-03-11 14:30:00,1.3820000000000001,-0.13,1.3881008609,0.012,0,0.012,1.37,-0.13,1.3761540611,1.3719999999999999,-0.13,1.3781451302,0.012,0,0.012,1.3599999999999999,-0.13,1.366199107
2021-03-11 15:00:00,1.7229999999999999,0.25,1.7410425038000001,0.023,0,0.023,1.7000000000000002,0.25,1.7182840277,1.663,-0.53,1.7454137045,0.023,0,0.023,1.6400000000000001,-0.53,1.7235138526
2021-03-11 15:30:00,1.7690000000000001,0.31,1.7959568479999999,0.029,0,0.029,1.74,0.31,1.7673992192,1.699,-0.53,1.779747454,0.029,0,0.029,1.67,-0.53,1.7520844728
2021-03-11 16:00:00,1.675,-0.03,1.6752686352000001,0.035,0,0.035,1.6400000000000001,-0.03,1.6402743673,1.655,-0.27,1.6768795425,0.035,0,0.035,1.62,-0.27,1.6423458832
2021-03-11 16:30:00,1.9515,0.27,1.9700894015000001,0.0315,0,0.0315,1.92,0.27,1.9388914358,1.8615,-0.58,1.9497646653,0.0315,0,0.0315,1.83,-0.58,1.9197135203000002
2021-03-11 17:00:00,2.037,-0.04,2.0373926966,0.027,0,0.027,2.01,-0.04,2.0103979706,1.9969999999999999,-0.36,2.029189247,0.027,0,0.027,1.97,-0.36,2.0026232796
2021-03-11 17:30:00,2.202,0.24,2.215040406,0.032,0,0.032,2.17,0.24,2.1832315498,2.102,-0.63,2.1943800947,0.032,0,0.032,2.07,-0.63,2.1637467504
2021-03-11 18:00:00,2.2595,0.03,2.2596991503,0.029500000000000002,0,0.029500000000000002,2.23,0.03,2.2302017846,2.1895,-0.44,2.2332734383,0.029500000000000002,0,0.029500000000000002,2.16,-0.44,2.2043593174
2021-03-11 18:30:00,2.3575,-0.21,2.3668346478,0.0275,0,0.0275,2.33,-0.21,2.3394443785,2.3475,-0.2,2.3560042975,0.0275,0,0.0275,2.32,-0.2,2.3286047325
2021-03-11 19:00:00,2.328,-0.21,2.3374524594,0.028,0,0.028,2.3,-0.21,2.309567059,2.318,-0.2,2.3266121293,0.028,0,0.028,2.29,-0.2,2.2987170335
2021-03-11 19:30:00,2.294,-0.19,2.3018549042,0.024,0,0.024,2.27,-0.19,2.2779376638,2.2640000000000002,-0.22,2.2746639312,0.024,0,0.024,2.24,-0.22,2.2507776434
2021-03-11 20:00:00,2.1275,-0.21,2.1378391544,0.0275,0,0.0275,2.1,-0.21,2.1104738804,2.1075,-0.2,2.1169686464,0.0275,0,0.0275,2.08,-0.2,2.0895932619
2021-03-11 20:30:00,2.0065,-0.21,2.0174593552,0.0165,0,0.0165,1.99,-0.21,2.0010497245,1.9965000000000002,-0.2,2.0064925243,0.0165,0,0.0165,1.98,-0.2,1.9900753755
2021-03-11 21:00:00,1.937,-0.21,1.9483503278,0.017,0,0.017,1.92,-0.21,1.9314502323,1.927,-0.2,1.9373510265,0.017,0,0.017,1.9100000000000001,-0.2,1.9204426573000002
2021-03-11 21:30:00,1.919,-0.21,1.9304561637000002,0.019,0,0.019,1.9,-0.21,1.9115700353,1.909,-0.2,1.9194480978000001,0.019,0,0.019,1.8900000000000001,-0.2,1.9005525512
2021-03-11 22:00:00,1.7835,-0.2,1.794678871,0.0135,0,0.0135,1.77,-0.2,1.7812635964,1.7735,-0.19,1.7836485781,0.0135,0,0.0135,1.76,-0.19,1.7702259743000002
2021-03-11 22:30:00,1.6760000000000002,-0.2,1.6878909917,0.016,0,0.016,1.6600000000000001,-0.2,1.6720047847,1.6560000000000001,-0.19,1.6668641216,0.016,0,0.016,1.6400000000000001,-0.19,1.6509694122
2021-03-11 23:00:00,1.6365,-0.2,1.6486759081,0.0165,0,0.0165,1.62,-0.2,1.6322989922,1.6265,-0.19,1.6375598462,0.0165,0,0.0165,1.6099999999999999,-0.19,1.6211724153
2021-03-11 23:30:00,1.6099999999999999,-0.15,1.6169724797,0.02,0,0.02,1.5899999999999999,-0.15,1.5970597985000001,1.5899999999999999,-0.19,1.6013119621,0.02,0,0.02,1.57,-0.19,1.5814550262
2021-03-12 00:00:00,1.6085,-0.19,1.6196827621,0.018500000000000003,0,0.018500000000000003,1.5899999999999999,-0.19,1.6013119621,1.5885,-0.17,1.597570734,0.018500000000000003,0,0.018500000000000003,1.57,-0.17,1.5791770008000001
2021-03-12 00:30:00,1.994,-0.01,1.9940250751000002,0.024,0,0.024,1.97,-0.01,1.9700253805,1.9340000000000002,-0.46,1.9879527157,0.024,0,0.024,1.9100000000000001,-0.46,1.964611921
2021-03-12 01:00:00,2.0435,-0.26,2.0599738469,0.0235,0,0.0235,2.02,-0.26,2.0366639389,2.0235,-0.24,2.0376830593,0.0235,0,0.0235,2.0,-0.24,2.0143485299
2021-03-12 01:30:00,2.0325,-0.26,2.0490622855,0.0125,0,0.0125,2.02,-0.26,2.0366639389,2.0125,-0.24,2.0267600376,0.0125,0,0.0125,2.0,-0.24,2.0143485299
2021-03-12 02:00:00,1.999,-0.23,2.0121881125,0.019,0,0.019,1.98,-0.23,1.9933138237999999,1.9889999999999999,-0.23,2.0022539799,0.019,0,0.019,1.97,-0.23,1.9833809518
2021-03-12 02:30:00,1.9615,-0.23,1.9749385433,0.021500000000000002,0,0.021500000000000002,1.94,-0.23,1.9535864455,1.9515,-0.23,1.9650069338,0.021500000000000002,0,0.021500000000000002,1.9300000000000002,-0.23,1.9436563482
2021-03-12 03:00:00,1.9165,-0.23,1.9302518618,0.0165,0,0.0165,1.9,-0.23,1.9138704240000002,1.8965,-0.23,1.9103958359000002,0.0165,0,0.0165,1.88,-0.23,1.8940168954
2021-03-12 03:30:00,1.8745,0.1,1.8771654828000002,0.0245,0,0.0245,1.85,0.1,1.8527007314000001,1.8045,-0.52,1.8779297777,0.0245,0,0.0245,1.78,-0.52,1.8544001726000001
2021-03-12 04:00:00,1.8559999999999999,0.2,1.8667447603,0.026000000000000002,0,0.026000000000000002,1.83,0.2,1.8408965206999999,1.766,-0.66,1.8852999761,0.026000000000000002,0,0.026000000000000002,1.74,-0.66,1.8609674903000002
2021-03-12 04:30:00,1.8599999999999999,0.22,1.8729655630000002,0.03,0,0.03,1.83,0.22,1.8431766058,1.77,-0.64,1.8821530225,0.03,0,0.03,1.74,-0.64,1.853968716
2021-03-12 05:00:00,1.8275000000000001,0.21,1.8395260939,0.0275,0,0.0275,1.8,0.21,1.8122085973000002,1.7375,-0.66,1.8586302080000001,0.0275,0,0.0275,1.71,-0.66,1.8329484444
2021-03-12 05:30:00,1.7995,-0.03,1.7997500521,0.029500000000000002,0,0.029500000000000002,1.77,-0.03,1.770254219,1.7395,-0.42,1.7894860296,0.029500000000000002,0,0.029500000000000002,1.71,-0.42,1.7608236709
2021-03-12 06:00:00,1.85,0.2,1.8607794066,0.03,0,0.03,1.82,0.2,1.8309560344,1.77,-0.65,1.8855768348000002,0.03,0,0.03,1.74,-0.65,1.857444481
2021-03-12 06:30:00,1.97,0.18,1.9782062582000002,0.03,0,0.03,1.94,0.18,1.9483326205,1.8900000000000001,-0.52,1.9602295784,0.03,0,0.03,1.8599999999999999,-0.52,1.9313207916000001
2021-03-12 07:00:00,2.1175,0.26,2.1334025054,0.0275,0,0.0275,2.09,0.26,2.1061101586,2.0075,-0.59,2.0924044184,0.0275,0,0.0275,1.98,-0.59,2.0660348497
2021-03-12 07:30:00,2.1085,-0.03,2.1087134111,0.018500000000000003,0,0.018500000000000003,2.09,-0.03,2.0902152999,2.0685000000000002,-0.30000000000000004,2.0901416818,0.018500000000000003,0,0.018500000000000003,2.05,-0.30000000000000004,2.0718349355
2021-03-12 08:00:00,2.04,-0.15,2.045507272,0.02,0,0.02,2.02,-0.15,2.0255616505,2.03,-0.14,2.0348218595,0.02,0,0.02,2.01,-0.14,2.0148697228
2021-03-12 08:30:00,1.9955,-0.14,2.0004050215,0.025500000000000002,0,0.025500000000000002,1.97,-0.14,1.9749683542,1.9755,-0.14,1.9804545564,0.025500000000000002,0,0.025500000000000002,1.9500000000000002,-0.14,1.9550191815
2021-03-12 09:00:00,1.8915000000000002,-0.14,1.8966739968000002,0.021500000000000002,0,0.021500000000000002,1.87,-0.14,1.8752333187999999,1.8815,-0.13,1.8859857502000001,0.021500000000000002,0,0.021500000000000002,1.8599999999999999,-0.13,1.8645374762
2021-03-12 09:30:00,1.964,-0.14,1.9689834941000002,0.024,0,0.024,1.94,-0.14,1.9450449866000001,1.9540000000000002,-0.13,1.9583196879,0.024,0,0.024,1.9300000000000002,-0.13,1.9343732835
2021-03-12 10:00:00,1.8325,-0.14,1.8378401046000001,0.0125,0,0.0125,1.82,-0.14,1.8253766735,1.8125,-0.13,1.8171560885,0.0125,0,0.0125,1.8,-0.13,1.8046883387000001
2021-03-12 10:30:00,1.7815,-0.14,1.7869925154000001,0.0115,0,0.0115,1.77,-0.14,1.7755280905,1.7715,-0.13,1.7762635643,0.0115,0,0.0115,1.76,-0.13,1.7647946056000001
2021-03-12 11:00:00,1.663,-0.14,1.6688825603000002,0.023,0,0.023,1.6400000000000001,-0.14,1.6459647627,1.653,-0.13,1.6581040377,0.023,0,0.023,1.63,-0.13,1.6351758315
2021-03-12 11:30:00,1.7055,-0.14,1.7112364682,0.025500000000000002,0,0.025500000000000002,1.6800000000000002,-0.14,1.685823241,1.6955,-0.13,1.7004764773,0.025500000000000002,0,0.025500000000000002,1.67,-0.13,1.6750522380000001
2021-03-12 12:00:00,1.521,0.29,1.5483994963,0.031,0,0.031,1.49,0.29,1.5179591561999999,1.5110000000000001,-0.52,1.5979740298,0.031,0,0.031,1.48,-0.52,1.5686937241
2021-03-12 12:30:00,1.501,-0.14,1.5075148424,0.031,0,0.031,1.47,-0.14,1.4766516177,1.491,-0.13,1.4966566072,0.031,0,0.031,1.46,-0.13,1.4657762449
2021-03-12 13:00:00,1.4435,-0.14,1.4502731639,0.0335,0,0.0335,1.4100000000000001,-0.14,1.4169333082,1.4335,0.0,1.4335,0.0335,0,0.0335,1.4,0.0,1.4
2021-03-12 13:30:00,1.4445000000000001,-0.14,1.4512684969,0.0345,0,0.0345,1.4100000000000001,-0.14,1.4169333082,1.4344999999999999,-0.13,1.4403785092999999,0.0345,0,0.0345,1.4,-0.13,1.4060227593999999
2021-03-12 14:00:00,1.4785,-0.14,1.4851135478000002,0.0285,0,0.0285,1.45,-0.14,1.4567429423,1.4685000000000001,-0.13,1.4742429413,0.0285,0,0.0285,1.44,-0.13,1.4458561478
2021-03-12 14:30:00,1.4915,-0.14,1.4980561572,0.0315,0,0.0315,1.46,-0.14,1.4666969694,1.4815,-0.13,1.4871927414,0.0315,0,0.0315,1.45,-0.13,1.4558159224
2021-03-12 15:00:00,1.509,-0.14,1.5154804519,0.029,0,0.029,1.48,-0.14,1.4866068747,1.499,-0.13,1.5046265317,0.029,0,0.029,1.47,-0.13,1.475737104
2021-03-12 15:30:00,1.5895000000000001,-0.14,1.5956535495000002,0.0195,0,0.0195,1.57,-0.14,1.5762296786999999,1.5795,-0.13,1.5848407649,0.0195,0,0.0195,1.56,-0.13,1.5654072952
2021-03-12 16:00:00,1.7389999999999999,-0.08,1.7408391655000002,0.019,0,0.019,1.72,-0.08,1.7218594600000001,1.7189999999999999,-0.26,1.7385514085,0.019,0,0.019,1.7000000000000002,-0.26,1.7197674261
2021-03-12 16:30:00,1.9035000000000002,0.24,1.9185703662,0.0235,0,0.0235,1.88,0.24,1.8952572385000002,1.8235000000000001,-0.61,1.9228240299000001,0.0235,0,0.0235,1.8,-0.61,1.9005525512
2021-03-12 17:00:00,2.011,0.09,2.013012916,0.021,0,0.021,1.99,0.09,1.9920341363,1.941,-0.51,2.0068834047,0.021,0,0.021,1.92,-0.51,1.9865799757
2021-03-12 17:30:00,2.113,-0.13,2.1169952763,0.023,0,0.023,2.09,-0.13,2.0940391591,2.083,-0.28,2.1017347597000002,0.023,0,0.023,2.06,-0.28,2.0789420386
2021-03-12 18:00:00,2.202,-0.18,2.2093446992,0.022,0,0.022,2.18,-0.18,2.1874185699,2.192,-0.17,2.1985822705,0.022,0,0.022,2.17,-0.17,2.1766488003
2021-03-12 18:30:00,2.2665,-0.2,2.2753070672,0.026500000000000003,0,0.026500000000000003,2.24,-0.2,2.2489108475,2.2565,-0.19,2.2644849856,0.026500000000000003,0,0.026500000000000003,2.23,-0.19,2.2380795339
2021-03-12 19:00:00,2.2880000000000003,-0.18,2.2950694979,0.028,0,0.028,2.26,-0.18,2.2671568098,2.268,-0.17,2.2743623282,0.028,0,0.028,2.24,-0.17,2.2464416307
2021-03-12 19:30:00,2.1935000000000002,-0.19,2.2017134805,0.0135,0,0.0135,2.18,-0.19,2.1882641522,2.1735,-0.24,2.1867103718,0.0135,0,0.0135,2.16,-0.24,2.1732924332
2021-03-12 20:00:00,2.0765,-0.21,2.0870918164,0.0165,0,0.0165,2.06,-0.21,2.0706762181,2.0565,-0.24,2.0704570148,0.0165,0,0.0165,2.04,-0.24,2.0540691322
2021-03-12 20:30:00,1.9344999999999999,-0.21,1.9458649105,0.0345,0,0.0345,1.9,-0.21,1.9115700353,1.9245,-0.2,1.9348644009,0.0345,0,0.0345,1.8900000000000001,-0.2,1.9005525512
2021-03-12 21:00:00,1.8865,-0.23,1.9004689553,0.006500000000000001,0,0.006500000000000001,1.88,-0.23,1.8940168954,1.8765,-0.22,1.8893523361,0.006500000000000001,0,0.006500000000000001,1.87,-0.22,1.8828967045
2021-03-12 21:30:00,1.82,-0.2,1.8309560344,0.03,0,0.03,1.79,-0.2,1.8011385288000001,1.81,-0.19,1.8199450541000002,0.03,0,0.03,1.78,-0.19,1.7901117283999999
2021-03-12 22:00:00,1.787,-0.15,1.7932844169000002,0.017,0,0.017,1.77,-0.15,1.7763445612000002,1.7770000000000001,-0.19,1.7871287027,0.017,0,0.017,1.76,-0.19,1.7702259743000002
2021-03-12 22:30:00,1.7069999999999999,-0.2,1.7186765257,0.007,0,0.007,1.7000000000000002,-0.2,1.7117242769,1.687,-0.19,1.6976657504000001,0.007,0,0.007,1.6800000000000002,-0.19,1.6907099101
2021-03-12 23:00:00,1.6655,-0.21,1.6786870614,0.035500000000000004,0,0.035500000000000004,1.63,-0.21,1.6434719347,1.6555,-0.19,1.6663673815000002,0.035500000000000004,0,0.035500000000000004,1.62,-0.19,1.6311039207
2021-03-12 23:30:00,1.6680000000000001,-0.18,1.6776841181000002,0.038,0,0.038,1.63,-0.18,1.639908534,1.658,-0.17,1.6666925331,0.038,0,0.038,1.62,-0.17,1.6288953312
2021-03-13 00:00:00,1.6665,-0.2,1.6784582956,0.0165,0,0.0165,1.65,-0.2,1.6620770139,1.6565,-0.19,1.6673608638,0.0165,0,0.0165,1.6400000000000001,-0.19,1.6509694122
2021-03-13 00:30:00,2.0075,0.05,2.0081225685,0.0275,0,0.0275,1.98,0.05,1.9806312125,1.9375,-0.54,2.0113443887,0.0275,0,0.0275,1.9100000000000001,-0.54,1.9848677538000001
2021-03-13 01:00:00,2.0685000000000002,0.0,2.0685000000000002,0.0385,0,0.0385,2.03,0.0,2.03,2.0185,-0.46,2.0702517359,0.0385,0,0.0385,1.98,-0.46,2.0327321516
2021-03-13 01:30:00,2.0405,-0.25,2.0557578286,0.0205,0,0.0205,2.02,-0.25,2.0354115063,2.0305,-0.24,2.0446345028,0.0205,0,0.0205,2.01,-0.24,2.0242776489
2021-03-13 02:00:00,2.018,-0.25,2.0334266645,0.018000000000000002,0,0.018000000000000002,2.0,-0.25,2.0155644371,1.998,-0.24,2.0123627904,0.018000000000000002,0,0.018000000000000002,1.98,-0.24,1.9944924166
2021-03-13 02:30:00,2.017,-0.26,2.0336885209,0.037,0,0.037,1.98,-0.26,1.9969977466,1.9969999999999999,-0.25,2.0125876378,0.037,0,0.037,1.96,-0.25,1.975879551
2021-03-13 03:00:00,1.962,-0.23,1.9754351419,0.002,0,0.002,1.96,-0.23,1.9734487579,1.952,-0.26,1.9692394471,0.002,0,0.002,1.9500000000000002,-0.26,1.9672569736
2021-03-13 03:30:00,1.9095,-0.23,1.9233019134,0.0395,0,0.0395,1.87,-0.23,1.8840912929,1.8995000000000002,-0.22,1.9121977539000001,0.0395,0,0.0395,1.8599999999999999,-0.22,1.8729655630000002
2021-03-13 04:00:00,1.8835000000000002,-0.25,1.9000190131,0.0135,0,0.0135,1.87,-0.25,1.88663722,1.8735,-0.24,1.8888097443,0.0135,0,0.0135,1.8599999999999999,-0.24,1.8754199530000002
2021-03-13 04:30:00,1.85,-0.23,1.8642424735,0.01,0,0.01,1.8399999999999999,-0.23,1.8543192821,1.83,-0.23,1.8443969204,0.01,0,0.01,1.82,-0.23,1.8344754019
2021-03-13 05:00:00,1.7775,-0.23,1.7923186798000001,0.0375,0,0.0375,1.74,-0.23,1.7551353224000001,1.7675,-0.23,1.7824018206,0.0375,0,0.0375,1.73,-0.23,1.7452220489
2021-03-13 05:30:00,1.8054999999999999,-0.23,1.8200907258,0.035500000000000004,0,0.035500000000000004,1.77,-0.23,1.7848809484000001,1.7955,-0.23,1.8101713316999999,0.035500000000000004,0,0.035500000000000004,1.76,-0.23,1.7749647884000002
2021-03-13 06:00:00,1.8145,-0.26,1.8330330739,0.0345,0,0.0345,1.78,-0.26,1.7988885457000001,1.7945,-0.25,1.8118306350000002,0.0345,0,0.0345,1.76,-0.25,1.7776670104
2021-03-13 06:30:00,1.94,-0.24,1.9547889912,0.0,0,0.0,1.94,-0.24,1.9547889912,1.92,-0.23,1.9337269714,0.0,0,0.0,1.92,-0.23,1.9337269714
2021-03-13 07:00:00,2.0035,-0.2,2.0134577845,0.0035,0,0.0035,2.0,-0.2,2.0099751242,1.9935,-0.19,2.0025339573,0.0035,0,0.0035,1.99,-0.19,1.9990497743
2021-03-13 07:30:00,1.9395,-0.19,1.9487843005,0.029500000000000002,0,0.029500000000000002,1.9100000000000001,-0.19,1.9194269978,1.9295,-0.18,1.9378777696,0.029500000000000002,0,0.029500000000000002,1.9,-0.18,1.9085072700999999
2021-03-13 08:00:00,1.8895,-0.21,1.9011339379,0.029500000000000002,0,0.029500000000000002,1.8599999999999999,-0.21,1.8718172988,1.8795000000000002,-0.21,1.8911954553,0.029500000000000002,0,0.029500000000000002,1.85,-0.21,1.8618807695
2021-03-13 08:30:00,1.839,-0.05,1.8396795917,0.029,0,0.029,1.81,-0.05,1.810690476,1.7890000000000001,-0.38,1.8289125184000001,0.029,0,0.029,1.76,-0.38,1.8005554698
2021-03-13 09:00:00,1.8165,0.25,1.833622712,0.026500000000000003,0,0.026500000000000003,1.79,0.25,1.8073737854,1.7165,-0.63,1.8284617169000001,0.026500000000000003,0,0.026500000000000003,1.69,-0.63,1.8036074961000002
2021-03-13 09:30:00,1.828,0.23,1.8424125488,0.018000000000000002,0,0.018000000000000002,1.81,0.23,1.8245547402,1.738,-0.59,1.8354138498,0.018000000000000002,0,0.018000000000000002,1.72,-0.59,1.8183783985000002
2021-03-13 10:00:00,1.593,-0.17,1.6020452553,0.033,0,0.033,1.56,-0.17,1.5692354826,1.583,-0.16,1.5910653664,0.033,0,0.033,1.55,-0.16,1.5582361824
2021-03-13 10:30:00,1.5535,-0.17,1.562773896,0.043500000000000004,0,0.043500000000000004,1.51,-0.17,1.5195394039,1.5434999999999999,-0.16,1.5517706822,0.043500000000000004,0,0.043500000000000004,1.5,-0.16,1.5085091979
2021-03-13 11:00:00,1.579,-0.19,1.5903902037000002,0.039,0,0.039,1.54,-0.19,1.5516765127,1.579,-0.18,1.5892265414,0.039,0,0.039,1.54,-0.18,1.5504837955
2021-03-13 11:30:00,1.601,-0.16,1.6089751396,0.011,0,0.011,1.5899999999999999,-0.16,1.5980300373,1.591,-0.15,1.5980553808,0.011,0,0.011,1.58,-0.15,1.5871042814
2021-03-13 12:00:00,1.6045,-0.17,1.613480787,0.0045000000000000005,0,0.0045000000000000005,1.6,-0.17,1.6090059043,1.5845,-0.16,1.5925577698,0.0045000000000000005,0,0.0045000000000000005,1.58,-0.16,1.5880806025
2021-03-13 12:30:00,1.6195,-0.06,1.620611073,0.029500000000000002,0,0.029500000000000002,1.5899999999999999,-0.06,1.5911316727,1.5895000000000001,-0.28,1.6139734353000001,0.029500000000000002,0,0.029500000000000002,1.56,-0.28,1.5849290205000002
2021-03-13 13:00:00,1.7345000000000002,-0.18,1.7438148554000001,0.0345,0,0.0345,1.7000000000000002,-0.18,1.7095028517,1.7245,-0.17,1.7328589816000002,0.0345,0,0.0345,1.69,-0.17,1.6985287751
2021-03-13 13:30:00,1.553,-0.15,1.560227227,0.033,0,0.033,1.52,-0.15,1.5273833834000001,1.533,-0.14,1.5393794204,0.033,0,0.033,1.5,-0.14,1.5065191668
2021-03-13 14:00:00,1.592,-0.18,1.6021435641,0.032,0,0.032,1.56,-0.18,1.5703502794,1.5819999999999999,-0.17,1.5911077902000001,0.032,0,0.032,1.55,-0.17,1.5592947124
2021-03-13 14:30:00,1.4275,-0.16,1.4364387387,0.0175,0,0.0175,1.4100000000000001,-0.16,1.4190489773000001,1.4275,-0.15,1.4353592756,0.0175,0,0.0175,1.4100000000000001,-0.15,1.4179562758
2021-03-13 15:00:00,1.514,-0.15,1.5214125016,0.034,0,0.034,1.48,-0.15,1.4875819305,1.504,-0.14,1.5105019033,0.034,0,0.034,1.47,-0.14,1.4766516177
2021-03-13 15:30:00,1.475,-0.16,1.4836525874,0.035,0,0.035,1.44,-0.16,1.4488616221,1.465,-0.15,1.4726591595,0.035,0,0.035,1.43,-0.15,1.4378456106
2021-03-13 16:00:00,1.6219999999999999,-0.2,1.6342839411,0.042,0,0.042,1.58,-0.2,1.5926079241000002,1.612,-0.19,1.6231586491,0.042,0,0.042,1.57,-0.19,1.5814550262
2021-03-13 16:30:00,1.8639999999999999,-0.22,1.8769379318000001,0.034,0,0.034,1.83,-0.22,1.8431766058,1.854,-0.21,1.8658552999,0.034,0,0.034,1.82,-0.21,1.832075326
2021-03-13 17:00:00,2.019,0.24,2.0332144501,0.009000000000000001,0,0.009000000000000001,2.01,0.24,2.0242776489,1.909,-0.62,2.0071574428,0.009000000000000001,0,0.009000000000000001,1.9,-0.62,1.9985995097
2021-03-13 17:30:00,2.0655,0.04,2.0658872791,0.035500000000000004,0,0.035500000000000004,2.03,0.04,2.0303940504,1.9955,-0.49,2.0547798544,0.035500000000000004,0,0.035500000000000004,1.96,-0.49,2.0203217566
2021-03-13 18:00:00,2.123,-0.24,2.1365226421,0.033,0,0.033,2.09,-0.24,2.1037347742,2.113,-0.24,2.1265862315,0.033,0,0.033,2.08,-0.24,2.0938003725
2021-03-13 18:30:00,2.1825,-0.24,2.1956562231,0.0325,0,0.0325,2.15,-0.24,2.1633538777,2.1725,-0.24,2.1857164157,0.0325,0,0.0325,2.14,-0.24,2.1534158911
2021-03-13 19:00:00,2.271,-0.26,2.2858348584,0.031,0,0.031,2.24,-0.26,2.2550388023,2.261,-0.25,2.27477933,0.031,0,0.031,2.23,-0.25,2.2439696968
2021-03-13 19:30:00,2.24,-0.26,2.2550388023,0.03,0,0.03,2.21,-0.26,2.2252415599,2.23,-0.25,2.2439696968,0.03,0,0.03,2.2,-0.25,2.2141589825
2021-03-13 20:00:00,2.096,-0.26,2.112064393,0.026000000000000002,0,0.026000000000000002,2.07,-0.26,2.0862646045,2.086,-0.25,2.1009274143,0.026000000000000002,0,0.026000000000000002,2.06,-0.25,2.0751144547
2021-03-13 20:30:00,1.9795,-0.26,1.9965020035,0.029500000000000002,0,0.029500000000000002,1.9500000000000002,-0.26,1.9672569736,1.9695,-0.25,1.9853035662,0.029500000000000002,0,0.029500000000000002,1.94,-0.25,1.9560419218
2021-03-13 21:00:00,1.9,-0.24,1.9150979087,0.02,0,0.02,1.88,-0.24,1.8952572385000002,1.8900000000000001,-0.25,1.9064626931,0.02,0,0.02,1.87,-0.25,1.88663722
2021-03-13 21:30:00,1.8545,-0.24,1.8699653072,0.0145,0,0.0145,1.8399999999999999,-0.24,1.8555861608000002,1.8445,-0.23,1.8587846164,0.0145,0,0.0145,1.83,-0.23,1.8443969204
2021-03-13 22:00:00,1.7845,-0.24,1.8005666469000001,0.0145,0,0.0145,1.77,-0.24,1.7861970776,1.7745000000000002,-0.23,1.7893435249,0.0145,0,0.0145,1.76,-0.23,1.7749647884000002
2021-03-13 22:30:00,1.6965,-0.2,1.7082482987,0.026500000000000003,0,0.026500000000000003,1.67,-0.2,1.6819334113000002,1.6865,-0.23,1.7021111156000002,0.026500000000000003,0,0.026500000000000003,1.6600000000000001,-0.23,1.6758579892
2021-03-13 23:00:00,1.6960000000000002,-0.23,1.7115244667,0.026000000000000002,0,0.026000000000000002,1.67,-0.23,1.6857639218,1.6960000000000002,-0.22,1.7102093439,0.026000000000000002,0,0.026000000000000002,1.67,-0.22,1.6844286865
2021-03-13 23:30:00,1.6435,-0.24,1.6609311395000002,0.0235,0,0.0235,1.62,-0.24,1.6376812877,1.6335000000000002,-0.22,1.6482482368,0.0235,0,0.0235,1.6099999999999999,-0.22,1.624961538
2021-03-14 00:00:00,1.6059999999999999,-0.21,1.6196715716,0.026000000000000002,0,0.026000000000000002,1.58,-0.21,1.5938946013000002,1.5859999999999999,-0.28,1.6105266219,0.026000000000000002,0,0.026000000000000002,1.56,-0.28,1.5849290205000002
2021-03-14 00:30:00,1.9885000000000002,0.12,1.9921175292000002,0.018500000000000003,0,0.018500000000000003,1.97,0.12,1.9736514383000001,1.8985,-0.66,2.0099508079,0.018500000000000003,0,0.018500000000000003,1.88,-0.66,1.9924858845000002
2021-03-14 01:00:00,2.0895,0.12,2.0929429639,0.0095,0,0.0095,2.08,0.12,2.0834586629,1.9995,-0.66,2.1056116095,0.0095,0,0.0095,1.99,-0.66,2.0965924735
2021-03-14 01:30:00,2.054,-0.27,2.0716698579,0.014,0,0.014,2.04,-0.27,2.0577900768,2.034,-0.26,2.0505501701,0.014,0,0.014,2.02,-0.26,2.0366639389
2021-03-14 02:00:00,2.002,-0.27,2.0201247486,0.012,0,0.012,1.99,-0.27,2.0082330542,1.992,-0.25,2.0076264593,0.012,0,0.012,1.98,-0.25,1.9957204213000002
2021-03-14 02:30:00,1.976,-0.27,1.9943610506,0.006,0,0.006,1.97,-0.27,1.9884164554,1.966,-0.27,1.9844535772,0.006,0,0.006,1.96,-0.27,1.9785095400000001
2021-03-14 03:00:00,1.9580000000000002,-0.27,1.9765282695000002,0.008,0,0.008,1.9500000000000002,-0.27,1.968603566,1.948,-0.27,1.9666224854,0.008,0,0.008,1.94,-0.27,1.9586985475
2021-03-14 03:30:00,1.9165,-0.24,1.9314689358,0.006500000000000001,0,0.006500000000000001,1.9100000000000001,-0.24,1.9250194804,1.9065,-0.28,1.9269515432,0.006500000000000001,0,0.006500000000000001,1.9,-0.28,1.9205207627
2021-03-14 04:00:00,1.8519999999999999,-0.26,1.8701614904000001,0.002,0,0.002,1.85,-0.26,1.8681809334000001,1.842,-0.25,1.8588878395,0.002,0,0.002,1.8399999999999999,-0.25,1.8569060289000001
2021-03-14 04:30:00,1.8135,-0.26,1.83204319,0.0035,0,0.0035,1.81,-0.26,1.828578683,1.7934999999999999,-0.25,1.8108402055,0.0035,0,0.0035,1.79,-0.25,1.8073737854
2021-03-14 05:00:00,1.7610000000000001,-0.26,1.7800901663,0.001,0,0.001,1.76,-0.26,1.7791008965000001,1.741,-0.25,1.7588578680000002,0.001,0,0.001,1.74,-0.25,1.7578680269
2021-03-14 05:30:00,1.7705000000000002,-0.25,1.7880632679000001,0.0005,0,0.0005,1.77,-0.25,1.7875681805,1.7605,-0.24,1.7767836813,0.0005,0,0.0005,1.76,-0.24,1.7762882649
2021-03-14 06:00:00,1.81,-0.26,1.828578683,0.0,0,0.0,1.81,-0.26,1.828578683,1.8,-0.25,1.8172781845000001,0.0,0,0.0,1.8,-0.25,1.8172781845000001
2021-03-14 06:30:00,1.9115000000000002,-0.24,1.9265077861000002,0.0015,0,0.0015,1.9100000000000001,-0.24,1.9250194804,1.9015,-0.23,1.9153595615,0.0015,0,0.0015,1.9,-0.23,1.9138704240000002
2021-03-14 07:00:00,1.9625,-0.21,1.9737036885,0.0025,0,0.0025,1.96,-0.21,1.9712178975999999,1.9525000000000001,-0.2,1.9627165486,0.0025,0,0.0025,1.9500000000000002,-0.2,1.9602295784
2021-03-14 07:30:00,1.9060000000000001,-0.19,1.9154466842,0.006,0,0.006,1.9,-0.19,1.909476368,1.8860000000000001,-0.18,1.8945701359,0.006,0,0.006,1.88,-0.18,1.8885973631000001
2021-03-14 08:00:00,1.8130000000000002,-0.21,1.8251216398,0.003,0,0.003,1.81,-0.21,1.8221415971,1.8130000000000002,-0.2,1.8239980811,0.003,0,0.003,1.81,-0.2,1.8210161998
2021-03-14 08:30:00,1.722,-0.05,1.7227257472000002,0.002,0,0.002,1.72,-0.05,1.7207265907,1.682,-0.38,1.724390907,0.002,0,0.002,1.6800000000000002,-0.38,1.7224401296
2021-03-14 09:00:00,1.663,0.07,1.6644725891,0.013000000000000001,0,0.013000000000000001,1.65,0.07,1.651484181,1.603,-0.44,1.6622902875,0.013000000000000001,0,0.013000000000000001,1.5899999999999999,-0.44,1.6497575579000001
2021-03-14 09:30:00,1.6035,-0.18,1.6135712721000002,0.0135,0,0.0135,1.5899999999999999,-0.18,1.6001562424,1.6035,-0.17,1.6124863565,0.0135,0,0.0135,1.5899999999999999,-0.17,1.5990622252
2021-03-14 10:00:00,1.5385,-0.18,1.5489939477,0.018500000000000003,0,0.018500000000000003,1.52,-0.18,1.5306207890999999,1.5285000000000002,-0.17,1.5379246568,0.018500000000000003,0,0.018500000000000003,1.51,-0.17,1.5195394039
2021-03-14 10:30:00,1.466,-0.16,1.4747053943,0.016,0,0.016,1.45,-0.16,1.4588008774,1.456,-0.15,1.4637062547,0.016,0,0.016,1.44,-0.15,1.4477914214
2021-03-14 11:00:00,1.4675,-0.15,1.4751461792,0.0175,0,0.0175,1.45,-0.15,1.4577379737,1.4575,-0.15,1.4651983654,0.0175,0,0.0175,1.44,-0.15,1.4477914214
2021-03-14 11:30:00,1.435,-0.15,1.4428184224,0.025,0,0.025,1.4100000000000001,-0.15,1.4179562758,1.435,-0.14,1.4418130947,0.025,0,0.025,1.4100000000000001,-0.14,1.4169333082
2021-03-14 12:00:00,1.524,-0.15,1.5313640978,0.024,0,0.024,1.5,-0.15,1.5074813432,1.524,-0.14,1.5304169367,0.024,0,0.024,1.5,-0.14,1.5065191668
2021-03-14 12:30:00,1.521,-0.17,1.5304708426,0.031,0,0.031,1.49,-0.17,1.4996666296,1.5110000000000001,-0.16,1.519447597,0.031,0,0.031,1.48,-0.16,1.4886235253
2021-03-14 13:00:00,1.4015,-0.16,1.4106035056000001,0.0315,0,0.0315,1.37,-0.16,1.3793114224,1.3915,-0.14,1.3985250266,0.0315,0,0.0315,1.3599999999999999,-0.14,1.3671868929
2021-03-14 13:30:00,1.407,-0.16,1.4160681481,0.027,0,0.027,1.38,-0.16,1.3892443989,1.387,-0.18,1.3986311165,0.027,0,0.027,1.3599999999999999,-0.18,1.3718600512
2021-03-14 14:00:00,1.419,-0.14,1.4258895469000001,0.039,0,0.039,1.38,-0.14,1.3870832708,1.409,-0.14,1.4159382049,0.039,0,0.039,1.37,-0.14,1.3771347066000001
2021-03-14 14:30:00,1.5430000000000001,-0.03,1.5432916121,0.023,0,0.023,1.52,-0.03,1.5202960238,1.513,-0.28,1.5386906772,0.023,0,0.023,1.49,-0.28,1.5160804728000001
