Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-14 15:00:00,1.5985,0.27,1.6211422670000002,0.018500000000000003,0,0.018500000000000003,1.58,0.27,1.6029036153,1.5085000000000002,-0.58,1.6161597229,0.018500000000000003,0,0.018500000000000003,1.49,-0.58,1.5989058758999999
2021-03-14 15:30:00,1.5625,0.27,1.5856564097999999,0.022500000000000003,0,0.022500000000000003,1.54,0.27,1.5634896866,1.4825,-0.59,1.5955896246,0.022500000000000003,0,0.022500000000000003,1.46,-0.59,1.5747063218
2021-03-14 16:00:00,1.631,0.15,1.637883085,0.021,0,0.021,1.6099999999999999,0.15,1.6169724797,1.561,-0.55,1.6550592134,0.021,0,0.021,1.54,-0.55,1.6352675622000001
2021-03-14 16:30:00,1.899,0.19,1.9084813334000001,0.019,0,0.019,1.88,0.19,1.8895766722,1.8090000000000002,-0.66,1.9256378164,0.019,0,0.019,1.79,-0.66,1.9077997799
2021-03-14 17:00:00,2.0985,0.21,2.1089813299,0.018500000000000003,0,0.018500000000000003,2.08,0.21,2.0905740838,1.9985,-0.66,2.1046620275,0.018500000000000003,0,0.018500000000000003,1.98,-0.66,2.0871032557
2021-03-14 17:30:00,2.2285,-0.2,2.2374566476,0.018500000000000003,0,0.018500000000000003,2.21,-0.2,2.2190313202,2.2085,-0.28,2.226178845,0.018500000000000003,0,0.018500000000000003,2.19,-0.28,2.207826986
2021-03-14 18:00:00,2.232,-0.19,2.2400723203,0.022,0,0.022,2.21,-0.19,2.2181523843,2.212,-0.23,2.2239253585,0.022,0,0.022,2.19,-0.23,2.2020445045
2021-03-14 18:30:00,2.229,-0.23,2.2408348891,0.019,0,0.019,2.21,-0.23,2.2219360927,2.229,-0.22,2.2398305739,0.019,0,0.019,2.21,-0.22,2.2209232315
2021-03-14 19:00:00,2.155,-0.23,2.167239027,0.015,0,0.015,2.14,-0.23,2.152324325,2.145,-0.22,2.1562525362000002,0.015,0,0.015,2.13,-0.22,2.1413313616
2021-03-14 19:30:00,2.141,0.03,2.1412101718,0.021,0,0.021,2.12,0.03,2.1202122535,2.071,-0.48,2.1258976927,0.021,0,0.021,2.05,-0.48,2.1054453211
2021-03-14 20:00:00,2.056,0.24,2.0699603861,0.016,0,0.016,2.04,0.24,2.0540691322,1.9460000000000002,-0.64,2.0485399679,0.016,0,0.016,1.9300000000000002,-0.64,2.0333469945
2021-03-14 20:30:00,1.9015,0.07,1.9027880202,0.021500000000000002,0,0.021500000000000002,1.88,0.07,1.8813027401,1.8315000000000001,-0.5,1.8985237028,0.021500000000000002,0,0.021500000000000002,1.81,-0.5,1.8777912557
2021-03-14 21:00:00,1.8225,-0.23,1.8369557017,0.022500000000000003,0,0.022500000000000003,1.8,-0.23,1.8146349495,1.8125,-0.22,1.8258029056,0.022500000000000003,0,0.022500000000000003,1.79,-0.22,1.8034688797
2021-03-14 21:30:00,1.782,-0.23,1.7967815671,0.022,0,0.022,1.76,-0.23,1.7749647884000002,1.772,-0.22,1.7856046595000001,0.022,0,0.022,1.75,-0.22,1.763774362
2021-03-14 22:00:00,1.6760000000000002,-0.23,1.6917080126,0.026000000000000002,0,0.026000000000000002,1.65,-0.23,1.6659531805999999,1.666,-0.22,1.6804630314,0.026000000000000002,0,0.026000000000000002,1.6400000000000001,-0.22,1.6546903033
2021-03-14 22:30:00,1.5665,-0.21,1.5805132869,0.026500000000000003,0,0.026500000000000003,1.54,-0.21,1.5542522318,1.5565,-0.2,1.5692967374,0.026500000000000003,0,0.026500000000000003,1.53,-0.2,1.5430165262000002
2021-03-14 23:00:00,1.5275,-0.21,1.5418677797,0.0275,0,0.0275,1.5,-0.21,1.5146286674,1.5075,-0.2,1.5207091273,0.0275,0,0.0275,1.48,-0.2,1.4934523762
2021-03-14 23:30:00,1.557,0.18,1.5673700903,0.027,0,0.027,1.53,0.18,1.5405518491999999,1.477,-0.62,1.601851741,0.027,0,0.027,1.45,-0.62,1.5769908053
2021-03-15 00:00:00,1.5545,0.23,1.5714230016,0.0245,0,0.0245,1.53,0.23,1.5471910031,1.4745,-0.62,1.599546889,0.0245,0,0.0245,1.45,-0.62,1.5769908053
2021-03-15 00:30:00,1.879,-0.18,1.8876019178,0.029,0,0.029,1.85,-0.18,1.8587361297,1.849,-0.35000000000000003,1.8818344773,0.029,0,0.029,1.82,-0.35000000000000003,1.8533483213
2021-03-15 01:00:00,1.9035000000000002,-0.27,1.9225535753,0.0235,0,0.0235,1.88,-0.27,1.8992893408,1.8935,-0.25,1.909932525,0.0235,0,0.0235,1.87,-0.25,1.88663722
2021-03-15 01:30:00,1.9055,-0.27,1.9245337747,0.025500000000000002,0,0.025500000000000002,1.88,-0.27,1.8992893408,1.8955000000000002,-0.25,1.9119153355,0.025500000000000002,0,0.025500000000000002,1.87,-0.25,1.88663722
2021-03-15 02:00:00,1.863,-0.24,1.8783953258000001,0.023,0,0.023,1.8399999999999999,-0.24,1.8555861608000002,1.853,-0.23,1.8672195907,0.023,0,0.023,1.83,-0.23,1.8443969204
2021-03-15 02:30:00,1.8940000000000001,-0.25,1.9104282242,0.024,0,0.024,1.87,-0.25,1.88663722,1.874,-0.24,1.8893056926,0.024,0,0.024,1.85,-0.24,1.8655026131999999
2021-03-15 03:00:00,1.8485,-0.13,1.8530656356000001,0.018500000000000003,0,0.018500000000000003,1.83,-0.13,1.8346116755000001,1.8085,-0.35000000000000003,1.8420565274,0.018500000000000003,0,0.018500000000000003,1.79,-0.35000000000000003,1.8238969269
2021-03-15 03:30:00,1.791,0.18,1.8000224999,0.011,0,0.011,1.78,0.18,1.7890779748,1.701,-0.68,1.8318845488000002,0.011,0,0.011,1.69,-0.68,1.8216750534
2021-03-15 04:00:00,1.7730000000000001,0.18,1.7821136327,0.013000000000000001,0,0.013000000000000001,1.76,0.18,1.7691806013,1.693,-0.6900000000000001,1.8282092331,0.013000000000000001,0,0.013000000000000001,1.6800000000000002,-0.6900000000000001,1.8161773041
2021-03-15 04:30:00,1.763,0.2,1.7743080341000002,0.013000000000000001,0,0.013000000000000001,1.75,0.2,1.7613914954,1.673,-0.67,1.8021734101,0.013000000000000001,0,0.013000000000000001,1.6600000000000001,-0.67,1.7901117283999999
2021-03-15 05:00:00,1.7355,0.2,1.7469860475,0.0055000000000000005,0,0.0055000000000000005,1.73,0.2,1.7415223226,1.6555,-0.67,1.7859395986000002,0.0055000000000000005,0,0.0055000000000000005,1.65,-0.67,1.7808424972
2021-03-15 05:30:00,1.7045,-0.17,1.7129565815,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,-0.17,1.7084788556000001,1.6844999999999999,-0.29,1.7092806235,0.0045000000000000005,0,0.0045000000000000005,1.6800000000000002,-0.29,1.7048460341
2021-03-15 06:00:00,1.724,-0.25,1.7420321467000002,0.004,0,0.004,1.72,-0.25,1.7380736463000002,1.714,-0.23,1.7293628884999999,0.004,0,0.004,1.71,-0.23,1.7253985047
2021-03-15 06:30:00,1.9180000000000001,0.13,1.9224005826,0.008,0,0.008,1.9100000000000001,0.13,1.9144189719,1.838,-0.56,1.9214171853000002,0.008,0,0.008,1.83,-0.56,1.9137659209
2021-03-15 07:00:00,2.0,-0.01,2.0000249998,0.0,0,0.0,2.0,-0.01,2.0000249998,1.9500000000000002,-0.44,1.9990247622,0.0,0,0.0,1.9500000000000002,-0.44,1.9990247622
2021-03-15 07:30:00,1.9705,-0.2,1.9806237023,0.0005,0,0.0005,1.97,-0.2,1.9801262586,1.9505,-0.21,1.9617722217,0.0005,0,0.0005,1.9500000000000002,-0.21,1.9612750954
2021-03-15 08:00:00,1.8719999999999999,-0.19,1.8816173894000001,0.002,0,0.002,1.87,-0.19,1.8796276227000002,1.862,-0.18,1.8706800902,0.002,0,0.002,1.8599999999999999,-0.18,1.8686893803
2021-03-15 08:30:00,1.7915,0.2,1.8026292603,0.0015,0,0.0015,1.79,0.2,1.8011385288000001,1.7215,-0.49,1.7898777193000002,0.0015,0,0.0015,1.72,-0.49,1.7884350701
2021-03-15 09:00:00,1.7135,0.32,1.7431242784,0.0035,0,0.0035,1.71,0.32,1.7396838793,1.6235,-0.55,1.7141330899,0.0035,0,0.0035,1.62,-0.55,1.7108185176
2021-03-15 09:30:00,1.6885,0.35000000000000003,1.7243932991,0.0085,0,0.0085,1.6800000000000002,0.35000000000000003,1.7160710941000001,1.5985,-0.52,1.6809527804000002,0.0085,0,0.0085,1.5899999999999999,-0.52,1.6728717823
2021-03-15 10:00:00,1.4665,0.36,1.5100404796,0.0165,0,0.0165,1.45,0.36,1.4940214189,1.4165,-0.51,1.5055139488,0.0165,0,0.0165,1.4,-0.51,1.49
2021-03-15 10:30:00,1.3075,0.0,1.3075,0.0275,0,0.0275,1.28,0.0,1.28,1.2974999999999999,0.0,1.2974999999999999,0.0275,0,0.0275,1.27,0.0,1.27
2021-03-15 11:00:00,1.2235,0.42,1.2935811726,0.0235,0,0.0235,1.2,0.42,1.271377206,1.2135,-0.44,1.2908068213,0.0235,0,0.0235,1.19,-0.44,1.2687395320000001
2021-03-15 11:30:00,1.2575,0.0,1.2575,0.0275,0,0.0275,1.23,0.0,1.23,1.2475,0.0,1.2475,0.0275,0,0.0275,1.22,0.0,1.22
2021-03-15 12:00:00,1.206,0.0,1.206,0.026000000000000002,0,0.026000000000000002,1.18,0.0,1.18,1.206,0.0,1.206,0.026000000000000002,0,0.026000000000000002,1.18,0.0,1.18
2021-03-15 12:30:00,1.2435,0.0,1.2435,0.0235,0,0.0235,1.22,0.0,1.22,1.2435,0.0,1.2435,0.0235,0,0.0235,1.22,0.0,1.22
2021-03-15 13:00:00,1.32,-0.13,1.3263860675,0.02,0,0.02,1.3,-0.13,1.3064838307,1.32,-0.13,1.3263860675,0.02,0,0.02,1.3,-0.13,1.3064838307
2021-03-15 13:30:00,1.3295,-0.13,1.3358406529,0.0095,0,0.0095,1.32,-0.13,1.3263860675,1.3195000000000001,-0.13,1.3258884757,0.0095,0,0.0095,1.31,-0.13,1.3164345787
2021-03-15 14:00:00,1.291,0.0,1.291,0.011,0,0.011,1.28,0.0,1.28,1.2810000000000001,0.0,1.2810000000000001,0.011,0,0.011,1.27,0.0,1.27
2021-03-15 14:30:00,1.3765,0.0,1.3765,0.0165,0,0.0165,1.3599999999999999,0.0,1.3599999999999999,1.3665,0.0,1.3665,0.0165,0,0.0165,1.35,0.0,1.35
2021-03-15 15:00:00,1.3755,0.0,1.3755,0.0155,0,0.0155,1.3599999999999999,0.0,1.3599999999999999,1.3655,0.0,1.3655,0.0155,0,0.0155,1.35,0.0,1.35
2021-03-15 15:30:00,1.357,-0.13,1.3632127494000001,0.017,0,0.017,1.34,-0.13,1.3462912018,1.357,-0.13,1.3632127494000001,0.017,0,0.017,1.34,-0.13,1.3462912018
2021-03-15 16:00:00,1.392,0.16,1.4011652294,0.012,0,0.012,1.38,0.16,1.3892443989,1.3519999999999999,-0.45,1.424922454,0.012,0,0.012,1.34,-0.45,1.4135416513
2021-03-15 16:30:00,1.566,-0.08,1.5680420913000002,0.006,0,0.006,1.56,-0.08,1.5620499352000001,1.556,-0.21,1.5701070027,0.006,0,0.006,1.55,-0.21,1.564161117
2021-03-15 17:00:00,1.8425,-0.1,1.8452117087,0.0025,0,0.0025,1.8399999999999999,-0.1,1.8427153877,1.8125,-0.22,1.8258029056,0.0025,0,0.0025,1.81,-0.22,1.8233211456
2021-03-15 17:30:00,2.0205,0.1,2.0229731214,0.0005,0,0.0005,2.02,0.1,2.0224737328,1.9505,-0.45,2.0017368084,0.0005,0,0.0005,1.9500000000000002,-0.45,2.0012496096
2021-03-15 18:00:00,2.13,0.0,2.13,0.0,0,0.0,2.13,0.0,2.13,2.07,-0.43,2.1141901523,0.0,0,0.0,2.07,-0.43,2.1141901523
2021-03-15 18:30:00,2.24,0.29,2.2586943131,0.0,0,0.0,2.24,0.29,2.2586943131,2.13,-0.72,2.2483994307,0.0,0,0.0,2.13,-0.72,2.2483994307
2021-03-15 19:00:00,2.18,0.23,2.1920994503,0.0,0,0.0,2.18,0.23,2.1920994503,2.09,-0.61,2.1772000367,0.0,0,0.0,2.09,-0.61,2.1772000367
2021-03-15 19:30:00,2.08,-0.22,2.0916022566,0.0,0,0.0,2.08,-0.22,2.0916022566,2.06,-0.21,2.0706762181,0.0,0,0.0,2.06,-0.21,2.0706762181
2021-03-15 20:00:00,1.98,-0.22,1.9921847304,0.0,0,0.0,1.98,-0.22,1.9921847304,1.97,-0.21,1.9811612755999999,0.0,0,0.0,1.97,-0.21,1.9811612755999999
2021-03-15 20:30:00,1.88,-0.24,1.8952572385000002,0.0,0,0.0,1.88,-0.24,1.8952572385000002,1.87,-0.23,1.8840912929,0.0,0,0.0,1.87,-0.23,1.8840912929
2021-03-15 21:00:00,1.83,-0.22,1.8431766058,0.0,0,0.0,1.83,-0.22,1.8431766058,1.82,-0.21,1.832075326,0.0,0,0.0,1.82,-0.21,1.832075326
2021-03-15 21:30:00,1.74,-0.23,1.7551353224000001,0.0,0,0.0,1.74,-0.23,1.7551353224000001,1.72,-0.24,1.7366634677000001,0.0,0,0.0,1.72,-0.24,1.7366634677000001
2021-03-15 22:00:00,1.6400000000000001,-0.21,1.653390456,0.0,0,0.0,1.6400000000000001,-0.21,1.653390456,1.63,-0.2,1.6422241016,0.0,0,0.0,1.63,-0.2,1.6422241016
2021-03-15 22:30:00,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153,1.5,-0.19,1.5119854497,0.0,0,0.0,1.5,-0.19,1.5119854497
2021-03-15 23:00:00,1.45,-0.21,1.4651279808,0.0,0,0.0,1.45,-0.21,1.4651279808,1.45,-0.19,1.4623952954,0.0,0,0.0,1.45,-0.19,1.4623952954
2021-03-15 23:30:00,1.43,-0.2,1.4439182802000001,0.0,0,0.0,1.43,-0.2,1.4439182802000001,1.43,-0.19,1.4425671561,0.0,0,0.0,1.43,-0.19,1.4425671561
2021-03-16 00:00:00,1.46,-0.21,1.4750254235,0.0,0,0.0,1.46,-0.21,1.4750254235,1.46,-0.2,1.4736349616,0.0,0,0.0,1.46,-0.2,1.4736349616
2021-03-16 00:30:00,1.83,-0.11,1.8333030301000002,0.0,0,0.0,1.83,-0.11,1.8333030301000002,1.79,-0.39,1.8319934498000001,0.0,0,0.0,1.79,-0.39,1.8319934498000001
2021-03-16 01:00:00,1.9100000000000001,0.1,1.9126160096,0.0,0,0.0,1.9100000000000001,0.1,1.9126160096,1.8399999999999999,-0.58,1.9292485583999999,0.0,0,0.0,1.8399999999999999,-0.58,1.9292485583999999
2021-03-16 01:30:00,1.87,-0.16,1.8768324379,0.0,0,0.0,1.87,-0.16,1.8768324379,1.8399999999999999,-0.32,1.8676188048,0.0,0,0.0,1.8399999999999999,-0.32,1.8676188048
2021-03-16 02:00:00,1.82,-0.24,1.8357559751,0.0,0,0.0,1.82,-0.24,1.8357559751,1.81,-0.23,1.8245547402,0.0,0,0.0,1.81,-0.23,1.8245547402
2021-03-16 02:30:00,1.81,-0.24,1.8258422714,0.0,0,0.0,1.81,-0.24,1.8258422714,1.8,-0.23,1.8146349495,0.0,0,0.0,1.8,-0.23,1.8146349495
2021-03-16 03:00:00,1.74,-0.23,1.7551353224000001,0.0,0,0.0,1.74,-0.23,1.7551353224000001,1.73,-0.22,1.7439323381,0.0,0,0.0,1.73,-0.22,1.7439323381
2021-03-16 03:30:00,1.71,-0.23,1.7253985047,0.0,0,0.0,1.71,-0.23,1.7253985047,1.7000000000000002,-0.22,1.714176187,0.0,0,0.0,1.7000000000000002,-0.22,1.714176187
2021-03-16 04:00:00,1.6600000000000001,-0.2,1.6720047847,0.0,0,0.0,1.6600000000000001,-0.2,1.6720047847,1.65,-0.24,1.6673631878,0.0,0,0.0,1.65,-0.24,1.6673631878
2021-03-16 04:30:00,1.6400000000000001,-0.24,1.6574679484,0.0,0,0.0,1.6400000000000001,-0.24,1.6574679484,1.63,-0.23,1.6461470165,0.0,0,0.0,1.63,-0.23,1.6461470165
2021-03-16 05:00:00,1.6205,-0.24,1.638175891,0.0005,0,0.0005,1.62,-0.24,1.6376812877,1.6105,-0.24,1.62828445,0.0005,0,0.0005,1.6099999999999999,-0.24,1.6277899127
2021-03-16 05:30:00,1.6505,-0.1,1.6535266100000001,0.0005,0,0.0005,1.65,-0.1,1.6530275255,1.6105,-0.33,1.6439617544,0.0005,0,0.0005,1.6099999999999999,-0.33,1.6434719347
2021-03-16 06:00:00,1.72,0.23,1.7353097706,0.0,0,0.0,1.72,0.23,1.7353097706,1.63,-0.64,1.7511424842,0.0,0,0.0,1.63,-0.64,1.7511424842
2021-03-16 06:30:00,1.81,-0.07,1.8113530854,0.0,0,0.0,1.81,-0.07,1.8113530854,1.77,-0.31,1.7969418466,0.0,0,0.0,1.77,-0.31,1.7969418466
2021-03-16 07:00:00,1.8905,-0.13,1.8949644455999999,0.0005,0,0.0005,1.8900000000000001,-0.13,1.8944656239,1.8705,-0.22,1.8833932808,0.0005,0,0.0005,1.87,-0.22,1.8828967045
2021-03-16 07:30:00,1.901,-0.16,1.9077214157,0.001,0,0.001,1.9,-0.16,1.9067249408,1.891,-0.17,1.8986260822,0.001,0,0.001,1.8900000000000001,-0.17,1.8976301009
2021-03-16 08:00:00,1.788,-0.14,1.7934726092000002,0.008,0,0.008,1.78,-0.14,1.7854971297,1.778,-0.13,1.7827461962000002,0.008,0,0.008,1.77,-0.13,1.7747675904
2021-03-16 08:30:00,1.7535,-0.14,1.7590799442,0.0135,0,0.0135,1.74,-0.14,1.7456230979,1.7435,-0.13,1.7483398554,0.0135,0,0.0135,1.73,-0.13,1.7348775173000002
2021-03-16 09:00:00,1.635,0.0,1.635,0.005,0,0.005,1.63,0.0,1.63,1.625,0.0,1.625,0.005,0,0.005,1.62,0.0,1.62
2021-03-16 09:30:00,1.552,-0.13,1.5574350709,0.002,0,0.002,1.55,-0.13,1.5554420594,1.542,0.0,1.542,0.002,0,0.002,1.54,0.0,1.54
2021-03-16 10:00:00,1.443,0.0,1.443,0.013000000000000001,0,0.013000000000000001,1.43,0.0,1.43,1.443,0.0,1.443,0.013000000000000001,0,0.013000000000000001,1.43,0.0,1.43
2021-03-16 10:30:00,1.2610000000000001,0.0,1.2610000000000001,0.021,0,0.021,1.24,0.0,1.24,1.251,0.0,1.251,0.021,0,0.021,1.23,0.0,1.23
2021-03-16 11:00:00,1.198,0.0,1.198,0.018000000000000002,0,0.018000000000000002,1.18,0.0,1.18,1.198,0.0,1.198,0.018000000000000002,0,0.018000000000000002,1.18,0.0,1.18
2021-03-16 11:30:00,1.139,0.0,1.139,0.019,0,0.019,1.12,0.0,1.12,1.139,0.0,1.139,0.019,0,0.019,1.12,0.0,1.12
2021-03-16 12:00:00,1.11,0.47000000000000003,1.2054044964,0.02,0,0.02,1.09,0.47000000000000003,1.1870130581,1.1,-0.4,1.1704699911,0.02,0,0.02,1.08,-0.4,1.1516944039
2021-03-16 12:30:00,1.036,0.47000000000000003,1.1376273555,0.026000000000000002,0,0.026000000000000002,1.01,0.47000000000000003,1.1140017953,1.036,0.0,1.036,0.026000000000000002,0,0.026000000000000002,1.01,0.0,1.01
2021-03-16 13:00:00,0.9450000000000001,0.0,0.9450000000000001,0.025,0,0.025,0.92,0.0,0.92,0.9450000000000001,0.0,0.9450000000000001,0.025,0,0.025,0.92,0.0,0.92
2021-03-16 13:30:00,0.9695,0.0,0.9695,0.029500000000000002,0,0.029500000000000002,0.9400000000000001,0.0,0.9400000000000001,0.9695,0.0,0.9695,0.029500000000000002,0,0.029500000000000002,0.9400000000000001,0.0,0.9400000000000001
2021-03-16 14:00:00,0.937,0.35000000000000003,1.0002344725,0.027,0,0.027,0.91,0.35000000000000003,0.9749871794,0.907,-0.5,1.0356876942,0.027,0,0.027,0.88,-0.5,1.0121264743
2021-03-16 14:30:00,0.987,0.38,1.0576242244,0.027,0,0.027,0.96,0.38,1.0324727599,0.907,-0.47000000000000003,1.0215424612,0.027,0,0.027,0.88,-0.47000000000000003,0.9976472322000001
2021-03-16 15:00:00,1.0755,0.35000000000000003,1.1310173518,0.0155,0,0.0155,1.06,0.35000000000000003,1.1162884932,1.0055,-0.5,1.1229560321,0.0155,0,0.0155,0.99,-0.5,1.1090987332
2021-03-16 15:30:00,1.1775,0.16,1.188320769,0.007500000000000001,0,0.007500000000000001,1.17,0.16,1.1808894953,1.1275,-0.41000000000000003,1.1997317408,0.007500000000000001,0,0.007500000000000001,1.12,-0.41000000000000003,1.1926860442
2021-03-16 16:00:00,1.331,0.27,1.3581093476000001,0.001,0,0.001,1.33,0.27,1.3571293232000001,1.251,-0.55,1.3665654028,0.001,0,0.001,1.25,-0.55,1.3656500284
2021-03-16 16:30:00,1.553,0.29,1.5798446126,0.003,0,0.003,1.55,0.29,1.5768956846000002,1.473,-0.56,1.5758581789,0.003,0,0.003,1.47,-0.56,1.5730543538
2021-03-16 17:00:00,1.8515000000000001,0.13,1.8560582561,0.0015,0,0.0015,1.85,0.13,1.8545619429,1.7915,-0.47000000000000003,1.8521264131000001,0.0015,0,0.0015,1.79,-0.47000000000000003,1.8506755523
2021-03-16 17:30:00,2.0245,0.11,2.0274861898,0.0045000000000000005,0,0.0045000000000000005,2.02,0.11,2.0229928324,1.9545,-0.44,2.0034146475,0.0045000000000000005,0,0.0045000000000000005,1.9500000000000002,-0.44,1.9990247622
2021-03-16 18:00:00,1.9995,0.04,1.9999000599999999,0.0095,0,0.0095,1.99,0.04,1.9904019695000001,1.9495,-0.36,1.9824606553000002,0.0095,0,0.0095,1.94,-0.36,1.9731193578
2021-03-16 18:30:00,2.0835,0.31,2.1064359117,0.0035,0,0.0035,2.08,0.31,2.1029740845,1.9735,-0.71,2.0973321745,0.0035,0,0.0035,1.97,-0.71,2.0940391591
2021-03-16 19:00:00,2.09,0.33,2.1158922468,0.0,0,0.0,2.09,0.33,2.1158922468,1.98,-0.6900000000000001,2.0967832506,0.0,0,0.0,1.98,-0.6900000000000001,2.0967832506
2021-03-16 19:30:00,1.9725000000000001,-0.07,1.9737416878,0.0025,0,0.0025,1.97,-0.07,1.9712432625,1.9425,-0.30000000000000004,1.9655295088,0.0025,0,0.0025,1.94,-0.30000000000000004,1.9630588376
2021-03-16 20:00:00,1.9135,-0.2,1.9239236601,0.0035,0,0.0035,1.9100000000000001,-0.2,1.9204426573000002,1.9035000000000002,-0.18,1.9119916972,0.0035,0,0.0035,1.9,-0.18,1.9085072700999999
2021-03-16 20:30:00,1.7925,-0.2,1.8036230898,0.0025,0,0.0025,1.79,-0.2,1.8011385288000001,1.7725,-0.18,1.7816161904,0.0025,0,0.0025,1.77,-0.18,1.7791290004
2021-03-16 21:00:00,1.7355,-0.18,1.7448095168000002,0.0055000000000000005,0,0.0055000000000000005,1.73,-0.18,1.7393389549,1.7255,-0.18,1.734863179,0.0055000000000000005,0,0.0055000000000000005,1.72,-0.18,1.7293929571
2021-03-16 21:30:00,1.659,-0.18,1.6687363483,0.009000000000000001,0,0.009000000000000001,1.65,-0.18,1.6597891432,1.659,-0.18,1.6687363483,0.009000000000000001,0,0.009000000000000001,1.65,-0.18,1.6597891432
2021-03-16 22:00:00,1.616,-0.2,1.628329205,0.006,0,0.006,1.6099999999999999,-0.2,1.6223748026,1.616,-0.18,1.6259938499,0.006,0,0.006,1.6099999999999999,-0.18,1.6200308639
2021-03-16 22:30:00,1.4995,-0.05,1.5003333796,0.0095,0,0.0095,1.49,-0.05,1.4908386901,1.4695,-0.32,1.5039382467,0.0095,0,0.0095,1.46,-0.32,1.4946571513
2021-03-16 23:00:00,1.456,0.06,1.4572357393,0.006,0,0.006,1.45,0.06,1.4512408484,1.4060000000000001,-0.44,1.4732399669,0.006,0,0.006,1.4,-0.44,1.4675149062
2021-03-16 23:30:00,1.453,0.08,1.4552006734,0.003,0,0.003,1.45,0.08,1.4522052197,1.403,-0.46,1.4764853538,0.003,0,0.003,1.4,-0.46,1.4736349616
2021-03-17 00:00:00,1.454,0.25,1.475335894,0.004,0,0.004,1.45,0.25,1.471393897,1.384,-0.6000000000000001,1.5084614679000001,0.004,0,0.004,1.38,-0.6000000000000001,1.5047923445
2021-03-17 00:30:00,1.8425,0.11,1.8457806614,0.0025,0,0.0025,1.8399999999999999,0.11,1.8432851109000001,1.7625000000000002,-0.58,1.8554800592,0.0025,0,0.0025,1.76,-0.58,1.8531055016
2021-03-17 01:00:00,1.9035000000000002,0.11,1.9066757066000002,0.0035,0,0.0035,1.9,0.11,1.9031815468,1.8235000000000001,-0.58,1.913518291,0.0035,0,0.0035,1.82,-0.58,1.9101832373
2021-03-17 01:30:00,1.8719999999999999,-0.24,1.8873219121,0.002,0,0.002,1.87,-0.24,1.885338166,1.862,-0.23,1.8761513798,0.002,0,0.002,1.8599999999999999,-0.23,1.8741664814
2021-03-17 02:00:00,1.8210000000000002,-0.23,1.8354675154,0.001,0,0.001,1.82,-0.23,1.8344754019,1.811,-0.22,1.8243138436000002,0.001,0,0.001,1.81,-0.22,1.8233211456
2021-03-17 02:30:00,1.8215,-0.24,1.8372431113,0.0015,0,0.0015,1.82,-0.24,1.8357559751,1.8115,-0.24,1.827329267,0.0015,0,0.0015,1.81,-0.24,1.8258422714
2021-03-17 03:00:00,1.7610000000000001,-0.23,1.7759563621,0.001,0,0.001,1.76,-0.23,1.7749647884000002,1.751,-0.22,1.7647665568000002,0.001,0,0.001,1.75,-0.22,1.763774362
2021-03-17 03:30:00,1.7605,-0.2,1.7718239896,0.0005,0,0.0005,1.76,-0.2,1.7713271860000002,1.7305000000000001,-0.24,1.7470633217,0.0005,0,0.0005,1.73,-0.24,1.7465680634
2021-03-17 04:00:00,1.6800000000000002,-0.22,1.6943435306999999,0.0,0,0.0,1.6800000000000002,-0.22,1.6943435306999999,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054
2021-03-17 04:30:00,1.6600000000000001,-0.21,1.6732304085,0.0,0,0.0,1.6600000000000001,-0.21,1.6732304085,1.65,-0.21,1.6633099531000002,0.0,0,0.0,1.65,-0.21,1.6633099531000002
2021-03-17 05:00:00,1.621,-0.23,1.6372357802000002,0.001,0,0.001,1.62,-0.23,1.6362457028000001,1.611,-0.22,1.6259523363000001,0.001,0,0.001,1.6099999999999999,-0.22,1.624961538
2021-03-17 05:30:00,1.642,-0.23,1.6580301565000002,0.002,0,0.002,1.6400000000000001,-0.23,1.6560495162,1.6320000000000001,-0.22,1.6467616707000001,0.002,0,0.002,1.63,-0.22,1.6447796205
2021-03-17 06:00:00,1.7309999999999999,-0.11,1.7344915682000002,0.001,0,0.001,1.73,-0.11,1.7334935823,1.691,-0.37,1.731005777,0.001,0,0.001,1.69,-0.37,1.7300289014999999
2021-03-17 06:30:00,1.85,-0.13,1.8545619429,0.0,0,0.0,1.85,-0.13,1.8545619429,1.83,-0.24,1.8456706098,0.0,0,0.0,1.83,-0.24,1.8456706098
2021-03-17 07:00:00,1.98,-0.01,1.9800252524,0.0,0,0.0,1.98,-0.01,1.9800252524,1.9300000000000002,-0.38,1.9670536342,0.0,0,0.0,1.9300000000000002,-0.38,1.9670536342
2021-03-17 07:30:00,1.9300000000000002,-0.19,1.9393297811,0.0,0,0.0,1.9300000000000002,-0.19,1.9393297811,1.9300000000000002,-0.18,1.9383756086,0.0,0,0.0,1.9300000000000002,-0.18,1.9383756086
2021-03-17 08:00:00,1.861,-0.16,1.8678653592,0.001,0,0.001,1.8599999999999999,-0.16,1.8668690366,1.851,-0.15,1.8570678501,0.001,0,0.001,1.85,-0.15,1.8560711193000001
2021-03-17 08:30:00,1.734,-0.12,1.7381472895,0.004,0,0.004,1.73,-0.12,1.7341568557,1.714,-0.17,1.7224099395999999,0.004,0,0.004,1.71,-0.17,1.7184295156
2021-03-17 09:00:00,1.5354999999999999,-0.13,1.5409932673,0.0055000000000000005,0,0.0055000000000000005,1.53,-0.13,1.5355129436000001,1.5255,-0.13,1.5310291473,0.0055000000000000005,0,0.0055000000000000005,1.52,-0.13,1.5255490815
2021-03-17 09:30:00,1.4375,-0.13,1.443366291,0.007500000000000001,0,0.007500000000000001,1.43,-0.13,1.4358969322,1.4275,-0.13,1.4334072171,0.007500000000000001,0,0.007500000000000001,1.42,-0.13,1.4259382876
2021-03-17 10:00:00,1.309,0.0,1.309,0.009000000000000001,0,0.009000000000000001,1.3,0.0,1.3,1.299,0.0,1.299,0.009000000000000001,0,0.009000000000000001,1.29,0.0,1.29
2021-03-17 10:30:00,1.259,0.0,1.259,0.009000000000000001,0,0.009000000000000001,1.25,0.0,1.25,1.249,0.0,1.249,0.009000000000000001,0,0.009000000000000001,1.24,0.0,1.24
2021-03-17 11:00:00,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21,1.2225,0.0,1.2225,0.0125,0,0.0125,1.21,0.0,1.21
2021-03-17 11:30:00,1.164,0.42,1.2374554537,0.014,0,0.014,1.15,0.42,1.2242957159,1.154,-0.44,1.2350368416,0.014,0,0.014,1.1400000000000001,-0.44,1.2219656296
2021-03-17 12:00:00,1.154,0.0,1.154,0.014,0,0.014,1.1400000000000001,0.0,1.1400000000000001,1.154,0.0,1.154,0.014,0,0.014,1.1400000000000001,0.0,1.1400000000000001
2021-03-17 12:30:00,1.174,0.0,1.174,0.014,0,0.014,1.16,0.0,1.16,1.154,0.0,1.154,0.014,0,0.014,1.1400000000000001,0.0,1.1400000000000001
2021-03-17 13:00:00,1.1525,0.0,1.1525,0.0125,0,0.0125,1.1400000000000001,0.0,1.1400000000000001,1.1425,0.0,1.1425,0.0125,0,0.0125,1.13,0.0,1.13
2021-03-17 13:30:00,1.2865,0.34,1.3306698501,0.006500000000000001,0,0.006500000000000001,1.28,0.34,1.3243866505,1.2565,-0.51,1.3560576131,0.006500000000000001,0,0.006500000000000001,1.25,-0.51,1.3500370365
2021-03-17 14:00:00,1.199,0.23,1.2208607619,0.009000000000000001,0,0.009000000000000001,1.19,0.23,1.2120231021,1.169,-0.51,1.2754062098,0.009000000000000001,0,0.009000000000000001,1.16,-0.51,1.2671621838
2021-03-17 14:30:00,1.237,0.37,1.2911502624,0.007,0,0.007,1.23,0.37,1.2844454056,1.207,-0.47000000000000003,1.2952795065,0.007,0,0.007,1.2,-0.47000000000000003,1.2887590931
2021-03-17 15:00:00,1.279,0.35000000000000003,1.3260245096,0.009000000000000001,0,0.009000000000000001,1.27,0.35000000000000003,1.3173458164,1.209,-0.49,1.3045232846,0.009000000000000001,0,0.009000000000000001,1.2,-0.49,1.2961867149000001
2021-03-17 15:30:00,1.325,0.35000000000000003,1.3704470074000001,0.015,0,0.015,1.31,0.35000000000000003,1.3559498516000001,1.245,-0.49,1.3379555298999999,0.015,0,0.015,1.23,-0.49,1.3240090634000001
2021-03-17 16:00:00,1.4245,0.13,1.4304196063,0.0045000000000000005,0,0.0045000000000000005,1.42,0.13,1.4259382876,1.3845,-0.39,1.4383811213,0.0045000000000000005,0,0.0045000000000000005,1.38,-0.39,1.4340502083
2021-03-17 16:30:00,1.631,0.29,1.6565811178,0.001,0,0.001,1.63,0.29,1.6555965692,1.541,-0.5,1.6200867261,0.001,0,0.001,1.54,-0.5,1.6191355718
2021-03-17 17:00:00,1.8105,0.17,1.8184637060000002,0.0005,0,0.0005,1.81,0.17,1.8179658963,1.7405,-0.46,1.8002611616,0.0005,0,0.0005,1.74,-0.46,1.7997777641
2021-03-17 17:30:00,2.0205,0.34,2.0489070867,0.0005,0,0.0005,2.02,0.34,2.0484140207,1.9105,-0.67,2.0245765607,0.0005,0,0.0005,1.9100000000000001,-0.67,2.0241047404
2021-03-17 18:00:00,1.9915,-0.01,1.9915251065000001,0.0015,0,0.0015,1.99,-0.01,1.9900251254999999,1.9415,-0.35000000000000003,1.9727955419,0.0015,0,0.0015,1.94,-0.35000000000000003,1.9713193552
2021-03-17 18:30:00,2.053,0.03,2.0532191797,0.003,0,0.003,2.05,0.03,2.0502195004,2.003,-0.41000000000000003,2.0445314867,0.003,0,0.003,2.0,-0.41000000000000003,2.0415925157
2021-03-17 19:00:00,2.1425,0.19,2.1509082384,0.0025,0,0.0025,2.14,0.19,2.1484180226,2.0525,-0.5700000000000001,2.1301775161,0.0025,0,0.0025,2.05,-0.5700000000000001,2.1277687844
2021-03-17 19:30:00,2.0425,-0.19,2.0513181738,0.0025,0,0.0025,2.04,-0.19,2.0488289338,2.0325,-0.18,2.0404549125,0.0025,0,0.0025,2.03,-0.18,2.0379646709
2021-03-17 20:00:00,1.9525000000000001,-0.23,1.9660000636000001,0.0025,0,0.0025,1.9500000000000002,-0.23,1.9635172523,1.9325,-0.22,1.9449823264,0.0025,0,0.0025,1.9300000000000002,-0.22,1.9424983912
2021-03-17 20:30:00,1.862,-0.21,1.8738046857000001,0.002,0,0.002,1.8599999999999999,-0.21,1.8718172988,1.842,-0.2,1.8528259497000001,0.002,0,0.002,1.8399999999999999,-0.2,1.8508376482000002
2021-03-17 21:00:00,1.7905000000000002,-0.14,1.7959649913,0.0005,0,0.0005,1.79,-0.14,1.7954665132,1.7605,-0.26,1.7795955299,0.0005,0,0.0005,1.76,-0.26,1.7791008965000001
2021-03-17 21:30:00,1.74,-0.13,1.7448495636999999,0.0,0,0.0,1.74,-0.13,1.7448495636999999,1.71,-0.29,1.7344163283,0.0,0,0.0,1.71,-0.29,1.7344163283
2021-03-17 22:00:00,1.63,-0.19,1.6410362580000002,0.0,0,0.0,1.63,-0.19,1.6410362580000002,1.63,-0.18,1.639908534,0.0,0,0.0,1.63,-0.18,1.639908534
2021-03-17 22:30:00,1.5105,-0.19,1.5224027884,0.0005,0,0.0005,1.51,-0.19,1.5219066988,1.5005000000000002,-0.2,1.5137702104000001,0.0005,0,0.0005,1.5,-0.2,1.513274595
2021-03-17 23:00:00,1.46,-0.2,1.4736349616,0.0,0,0.0,1.46,-0.2,1.4736349616,1.45,-0.19,1.4623952954,0.0,0,0.0,1.45,-0.19,1.4623952954
2021-03-17 23:30:00,1.46,-0.2,1.4736349616,0.0,0,0.0,1.46,-0.2,1.4736349616,1.45,-0.19,1.4623952954,0.0,0,0.0,1.45,-0.19,1.4623952954
2021-03-18 00:00:00,1.47,-0.2,1.4835430563,0.0,0,0.0,1.47,-0.2,1.4835430563,1.46,-0.19,1.4723111084,0.0,0,0.0,1.46,-0.19,1.4723111084
2021-03-18 00:30:00,1.8505,0.13,1.8550607132999999,0.0005,0,0.0005,1.85,0.13,1.8545619429,1.7605,-0.61,1.8631855114,0.0005,0,0.0005,1.76,-0.61,1.8627130751
2021-03-18 01:00:00,1.9300000000000002,0.18,1.9383756086,0.0,0,0.0,1.9300000000000002,0.18,1.9383756086,1.83,-0.68,1.9522551063,0.0,0,0.0,1.83,-0.68,1.9522551063
2021-03-18 01:30:00,1.9300000000000002,0.18,1.9383756086,0.0,0,0.0,1.9300000000000002,0.18,1.9383756086,1.83,-0.7000000000000001,1.9593111034000001,0.0,0,0.0,1.83,-0.7000000000000001,1.9593111034000001
2021-03-18 02:00:00,1.8900000000000001,0.18,1.8985520799,0.0,0,0.0,1.8900000000000001,0.18,1.8985520799,1.8,-0.68,1.9241621553,0.0,0,0.0,1.8,-0.68,1.9241621553
2021-03-18 02:30:00,1.87,0.2,1.8806647761000002,0.0,0,0.0,1.87,0.2,1.8806647761000002,1.78,-0.68,1.9054658223,0.0,0,0.0,1.78,-0.68,1.9054658223
2021-03-18 03:00:00,1.81,0.13,1.8146625031,0.0,0,0.0,1.81,0.13,1.8146625031,1.73,-0.62,1.8377431812,0.0,0,0.0,1.73,-0.62,1.8377431812
2021-03-18 03:30:00,1.71,-0.24,1.7267599717,0.0,0,0.0,1.71,-0.24,1.7267599717,1.7000000000000002,-0.24,1.7168575946,0.0,0,0.0,1.7000000000000002,-0.24,1.7168575946
2021-03-18 04:00:00,1.72,-0.27,1.7410628938000001,0.0,0,0.0,1.72,-0.27,1.7410628938000001,1.71,-0.26,1.7296531444,0.0,0,0.0,1.71,-0.26,1.7296531444
2021-03-18 04:30:00,1.7000000000000002,-0.24,1.7168575946,0.0,0,0.0,1.7000000000000002,-0.24,1.7168575946,1.69,-0.23,1.7055790805000002,0.0,0,0.0,1.69,-0.23,1.7055790805000002
2021-03-18 05:00:00,1.6600000000000001,-0.24,1.6772596698000002,0.0,0,0.0,1.6600000000000001,-0.24,1.6772596698000002,1.65,-0.23,1.6659531805999999,0.0,0,0.0,1.65,-0.23,1.6659531805999999
2021-03-18 05:30:00,1.6600000000000001,-0.23,1.6758579892,0.0,0,0.0,1.6600000000000001,-0.23,1.6758579892,1.65,-0.22,1.6646020545,0.0,0,0.0,1.65,-0.22,1.6646020545
2021-03-18 06:00:00,1.79,0.17,1.7980545042,0.0,0,0.0,1.79,0.17,1.7980545042,1.7000000000000002,-0.62,1.8095303258,0.0,0,0.0,1.7000000000000002,-0.62,1.8095303258
2021-03-18 06:30:00,1.88,0.0,1.88,0.0,0,0.0,1.88,0.0,1.88,1.83,-0.41000000000000003,1.8753666307999999,0.0,0,0.0,1.83,-0.41000000000000003,1.8753666307999999
2021-03-18 07:00:00,1.99,0.07,1.9912307752,0.0,0,0.0,1.99,0.07,1.9912307752,1.9300000000000002,-0.44,1.9795201439,0.0,0,0.0,1.9300000000000002,-0.44,1.9795201439
2021-03-18 07:30:00,1.9300000000000002,-0.19,1.9393297811,0.0,0,0.0,1.9300000000000002,-0.19,1.9393297811,1.92,-0.18,1.9284190416,0.0,0,0.0,1.92,-0.18,1.9284190416
2021-03-18 08:00:00,1.8315000000000001,-0.17,1.8393727871,0.0015,0,0.0015,1.83,-0.17,1.8378792125999999,1.8215,-0.16,1.8285136724000002,0.0015,0,0.0015,1.82,-0.16,1.8270194307
2021-03-18 08:30:00,1.764,-0.15,1.7703660638,0.004,0,0.004,1.76,-0.15,1.76638048,1.754,-0.14,1.7595783586,0.004,0,0.004,1.75,-0.14,1.7555910686
2021-03-18 09:00:00,1.616,0.02,1.6161237576,0.006,0,0.006,1.6099999999999999,0.02,1.6101242188,1.6059999999999999,-0.34,1.6415955653,0.006,0,0.006,1.6,-0.34,1.6357261384
2021-03-18 09:30:00,1.4875,-0.13,1.4931698664000002,0.007500000000000001,0,0.007500000000000001,1.48,-0.13,1.4856984889,1.4875,-0.13,1.4931698664000002,0.007500000000000001,0,0.007500000000000001,1.48,-0.13,1.4856984889
2021-03-18 10:00:00,1.3495,0.0,1.3495,0.0095,0,0.0095,1.34,0.0,1.34,1.3395000000000001,0.0,1.3395000000000001,0.0095,0,0.0095,1.33,0.0,1.33
2021-03-18 10:30:00,1.2605,0.0,1.2605,0.0105,0,0.0105,1.25,0.0,1.25,1.2505,0.0,1.2505,0.0105,0,0.0105,1.24,0.0,1.24
2021-03-18 11:00:00,1.192,0.0,1.192,0.012,0,0.012,1.18,0.0,1.18,1.192,0.0,1.192,0.012,0,0.012,1.18,0.0,1.18
2021-03-18 11:30:00,1.193,0.44,1.2715537739,0.013000000000000001,0,0.013000000000000001,1.18,0.44,1.2593649193,1.193,-0.43,1.2681281481,0.013000000000000001,0,0.013000000000000001,1.18,-0.43,1.2559060474
2021-03-18 12:00:00,1.1545,0.0,1.1545,0.0145,0,0.0145,1.1400000000000001,0.0,1.1400000000000001,1.1545,0.0,1.1545,0.0145,0,0.0145,1.1400000000000001,0.0,1.1400000000000001
2021-03-18 12:30:00,1.2085,0.0,1.2085,0.018500000000000003,0,0.018500000000000003,1.19,0.0,1.19,1.1985000000000001,0.0,1.1985000000000001,0.018500000000000003,0,0.018500000000000003,1.18,0.0,1.18
2021-03-18 13:00:00,1.2035,0.0,1.2035,0.0135,0,0.0135,1.19,0.0,1.19,1.1935,0.0,1.1935,0.0135,0,0.0135,1.18,0.0,1.18
2021-03-18 13:30:00,1.322,0.0,1.322,0.012,0,0.012,1.31,0.0,1.31,1.312,0.0,1.312,0.012,0,0.012,1.3,0.0,1.3
2021-03-18 14:00:00,1.244,-0.13,1.2507741603,0.014,0,0.014,1.23,-0.13,1.2368508398,1.234,0.0,1.234,0.014,0,0.014,1.22,0.0,1.22
2021-03-18 14:30:00,1.2525,0.4,1.314821756,0.022500000000000003,0,0.022500000000000003,1.23,0.4,1.2934063553000001,1.2225,-0.45,1.3026919244,0.022500000000000003,0,0.022500000000000003,1.2,-0.45,1.2816005618
2021-03-18 15:00:00,1.3855,0.38,1.436666367,0.0155,0,0.0155,1.37,0.38,1.4217243052000001,1.3155000000000001,-0.47000000000000003,1.3969396014,0.0155,0,0.0155,1.3,-0.47000000000000003,1.3823530662999999
2021-03-18 15:30:00,1.4905,0.03,1.4908018815,0.0105,0,0.0105,1.48,0.03,1.4803040228,1.4805000000000001,-0.45,1.547378509,0.0105,0,0.0105,1.47,-0.45,1.537335357
2021-03-18 16:00:00,1.597,0.26,1.6180262668,0.007,0,0.007,1.5899999999999999,0.26,1.6111176245,1.517,-0.54,1.6102450124,0.007,0,0.007,1.51,-0.54,1.603652082
2021-03-18 16:30:00,1.755,-0.14,1.7605751901,0.005,0,0.005,1.75,-0.14,1.7555910686,1.745,-0.14,1.7506070376,0.005,0,0.005,1.74,-0.14,1.7456230979
2021-03-18 17:00:00,1.9705,-0.18,1.9787041846000002,0.0105,0,0.0105,1.96,-0.18,1.9682479519,1.9505,-0.17,1.9578943409,0.0105,0,0.0105,1.94,-0.17,1.9474342094
2021-03-18 17:30:00,2.055,-0.19,2.0637647637,0.025,0,0.025,2.03,-0.19,2.0388722373,2.035,-0.18,2.0429451779,0.025,0,0.025,2.01,-0.18,2.0180436071
2021-03-18 18:00:00,2.1345,-0.19,2.1429396282,0.0145,0,0.0145,2.12,-0.19,2.1284971223999998,2.1245,-0.18,2.132111688,0.0145,0,0.0145,2.11,-0.18,2.1176638071
2021-03-18 18:30:00,2.2115,-0.19,2.2196468751,0.0115,0,0.0115,2.2,-0.19,2.2081893035,2.1915,-0.18,2.1988797716,0.0115,0,0.0115,2.18,-0.18,2.1874185699
2021-03-18 19:00:00,2.148,-0.2,2.1572908937,0.008,0,0.008,2.14,-0.2,2.1493254756,2.138,-0.19,2.1464258664,0.008,0,0.008,2.13,-0.19,2.1384573879
2021-03-18 19:30:00,2.0725,-0.17,2.0794605671,0.0125,0,0.0125,2.06,-0.17,2.0670026609,2.0625,-0.16,2.0686967516,0.0125,0,0.0125,2.05,-0.16,2.0562344224
2021-03-18 20:00:00,1.99,-0.15,1.9956452591,0.01,0,0.01,1.98,-0.15,1.9856736892,1.96,-0.27,1.9785095400000001,0.01,0,0.01,1.9500000000000002,-0.27,1.968603566
2021-03-18 20:30:00,1.8995000000000002,0.23,1.9133740486000002,0.0195,0,0.0195,1.88,0.23,1.8940168954,1.7995,-0.64,1.9099215298,0.0195,0,0.0195,1.78,-0.64,1.8915602026
2021-03-18 21:00:00,1.8094999999999999,0.03,1.8097486703999999,0.0195,0,0.0195,1.79,0.03,1.790251379,1.7595,-0.42,1.8089334565000001,0.0195,0,0.0195,1.74,-0.42,1.7899720667999999
2021-03-18 21:30:00,1.744,-0.18,1.7532643839,0.024,0,0.024,1.72,-0.18,1.7293929571,1.724,-0.2,1.7355621568,0.024,0,0.024,1.7000000000000002,-0.2,1.7117242769
2021-03-18 22:00:00,1.6695,-0.19,1.6802768373,0.0195,0,0.0195,1.65,-0.19,1.6609033687,1.6595,-0.18,1.6692334318,0.0195,0,0.0195,1.6400000000000001,-0.18,1.6498484779
2021-03-18 22:30:00,1.5525,-0.16,1.5607229894999999,0.022500000000000003,0,0.022500000000000003,1.53,-0.16,1.5383432647,1.5425,-0.18,1.5529669185000001,0.022500000000000003,0,0.022500000000000003,1.52,-0.18,1.5306207890999999
2021-03-18 23:00:00,1.512,-0.19,1.5238910722,0.022,0,0.022,1.49,-0.19,1.5020652449,1.502,-0.18,1.5127471699,0.022,0,0.022,1.48,-0.18,1.490905765
2021-03-18 23:30:00,1.48,-0.19,1.4921461054,0.02,0,0.02,1.46,-0.19,1.4723111084,1.47,-0.18,1.4809794057,0.02,0,0.02,1.45,-0.18,1.4611296999
2021-03-19 00:00:00,1.466,-0.19,1.4782611407,0.026000000000000002,0,0.026000000000000002,1.44,-0.19,1.4524806367,1.456,-0.17,1.4658908554,0.026000000000000002,0,0.026000000000000002,1.43,-0.17,1.4400694428
2021-03-19 00:30:00,1.8465,-0.06,1.84747456,0.0165,0,0.0165,1.83,-0.06,1.8309833424000002,1.8065,-0.42,1.8546811721,0.0165,0,0.0165,1.79,-0.42,1.8386136081000002
2021-03-19 01:00:00,1.9035000000000002,-0.19,1.9129590299,0.0135,0,0.0135,1.8900000000000001,-0.19,1.8995262567000002,1.8735,-0.30000000000000004,1.8973671890000001,0.0135,0,0.0135,1.8599999999999999,-0.30000000000000004,1.8840382162
2021-03-19 01:30:00,1.9,-0.25,1.9163767897000001,0.01,0,0.01,1.8900000000000001,-0.25,1.9064626931,1.87,-0.24,1.885338166,0.01,0,0.01,1.8599999999999999,-0.24,1.8754199530000002
2021-03-19 02:00:00,1.8455,-0.24,1.861040099,0.0055000000000000005,0,0.0055000000000000005,1.8399999999999999,-0.24,1.8555861608000002,1.8355000000000001,-0.24,1.8511240504000002,0.0055000000000000005,0,0.0055000000000000005,1.83,-0.24,1.8456706098
2021-03-19 02:30:00,1.835,-0.24,1.8506282717,0.005,0,0.005,1.83,-0.24,1.8456706098,1.8250000000000002,-0.24,1.840713177,0.005,0,0.005,1.82,-0.24,1.8357559751
2021-03-19 03:00:00,1.786,-0.21,1.7983036451,0.006,0,0.006,1.78,-0.21,1.7923448329,1.766,-0.25,1.7836075802,0.006,0,0.006,1.76,-0.25,1.7776670104
2021-03-19 03:30:00,1.732,-0.23,1.7472046245000001,0.012,0,0.012,1.72,-0.23,1.7353097706,1.722,-0.22,1.7359965438,0.012,0,0.012,1.71,-0.22,1.724093965
2021-03-19 04:00:00,1.7115,-0.23,1.7268851294,0.0115,0,0.0115,1.7000000000000002,-0.23,1.7154882687000002,1.7015,-0.22,1.7156637928,0.0115,0,0.0115,1.69,-0.22,1.7042593699
2021-03-19 04:30:00,1.6705,-0.23,1.6862592476,0.0105,0,0.0105,1.6600000000000001,-0.23,1.6758579892,1.6605,-0.22,1.6750105224,0.0105,0,0.0105,1.65,-0.22,1.6646020545
2021-03-19 05:00:00,1.6059999999999999,-0.22,1.6209984577,0.006,0,0.006,1.6,-0.22,1.6150541787,1.596,-0.21,1.6097565032999999,0.006,0,0.006,1.5899999999999999,-0.21,1.6038079686
2021-03-19 05:30:00,1.6360000000000001,-0.2,1.6481796019,0.006,0,0.006,1.63,-0.2,1.6422241016,1.626,-0.19,1.6370632242,0.006,0,0.006,1.62,-0.19,1.6311039207
2021-03-19 06:00:00,1.6745,-0.2,1.6864015684,0.0145,0,0.0145,1.6600000000000001,-0.2,1.6720047847,1.6644999999999999,-0.19,1.6753090013,0.0145,0,0.0145,1.65,-0.19,1.6609033687
2021-03-19 06:30:00,1.8325,-0.11,1.835798532,0.0125,0,0.0125,1.82,-0.11,1.8233211456,1.8025,-0.27,1.8226097361,0.0125,0,0.0125,1.79,-0.27,1.8102486017000001
2021-03-19 07:00:00,1.915,-0.11,1.9181566671999999,0.005,0,0.005,1.9100000000000001,-0.11,1.9131649171,1.885,-0.27,1.904238693,0.005,0,0.005,1.88,-0.27,1.8992893408
2021-03-19 07:30:00,1.891,-0.18,1.8995475777,0.001,0,0.001,1.8900000000000001,-0.18,1.8985520799,1.881,-0.18,1.8895928133000002,0.001,0,0.001,1.88,-0.18,1.8885973631000001
2021-03-19 08:00:00,1.8105,-0.15,1.8167031265,0.0005,0,0.0005,1.81,-0.15,1.8162048343000001,1.8005,-0.15,1.8067374602,0.0005,0,0.0005,1.8,-0.15,1.8062391868
2021-03-19 08:30:00,1.724,0.23,1.7392745614,0.004,0,0.004,1.72,0.23,1.7353097706,1.6440000000000001,-0.46,1.707142642,0.004,0,0.004,1.6400000000000001,-0.46,1.7032909323
2021-03-19 09:00:00,1.766,0.34,1.7984315389,0.006,0,0.006,1.76,0.34,1.7925400972,1.6760000000000002,-0.53,1.7578043122,0.006,0,0.006,1.67,-0.53,1.7520844728
2021-03-19 09:30:00,1.7315,0.34,1.7645657398,0.0015,0,0.0015,1.73,0.34,1.7630938716,1.6415000000000002,-0.53,1.7249412309,0.0015,0,0.0015,1.6400000000000001,-0.53,1.7235138526
2021-03-19 10:00:00,1.7015,0.36,1.7391671139,0.0015,0,0.0015,1.7000000000000002,0.36,1.7376996288000002,1.6115,-0.51,1.6902757911,0.0015,0,0.0015,1.6099999999999999,-0.51,1.6888457597
2021-03-19 10:30:00,1.6515,-0.13,1.6566086593,0.0015,0,0.0015,1.65,-0.13,1.6551132892,1.6415000000000002,0.0,1.6415000000000002,0.0015,0,0.0015,1.6400000000000001,0.0,1.6400000000000001
2021-03-19 11:00:00,1.5505,0.0,1.5505,0.0005,0,0.0005,1.55,0.0,1.55,1.5505,0.0,1.5505,0.0005,0,0.0005,1.55,0.0,1.55
2021-03-19 11:30:00,1.5510000000000002,0.0,1.5510000000000002,0.001,0,0.001,1.55,0.0,1.55,1.541,0.0,1.541,0.001,0,0.001,1.54,0.0,1.54
2021-03-19 12:00:00,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999,1.591,0.0,1.591,0.001,0,0.001,1.5899999999999999,0.0,1.5899999999999999
2021-03-19 12:30:00,1.6415000000000002,-0.13,1.6466396843000002,0.0015,0,0.0015,1.6400000000000001,-0.13,1.6451443706000002,1.6315,0.0,1.6315,0.0015,0,0.0015,1.63,0.0,1.63
2021-03-19 13:00:00,1.583,-0.13,1.5883289961,0.003,0,0.003,1.58,-0.13,1.5853390804,1.573,-0.13,1.5783627593,0.003,0,0.003,1.57,-0.13,1.5753729717
2021-03-19 13:30:00,1.601,-0.13,1.60626928,0.001,0,0.001,1.6,-0.13,1.6052725625000002,1.601,-0.13,1.60626928,0.001,0,0.001,1.6,-0.13,1.6052725625000002
2021-03-19 14:00:00,1.6,-0.13,1.6052725625000002,0.0,0,0.0,1.6,-0.13,1.6052725625000002,1.6,-0.13,1.6052725625000002,0.0,0,0.0,1.6,-0.13,1.6052725625000002
2021-03-19 14:30:00,1.5405,-0.13,1.5459755011,0.0005,0,0.0005,1.54,-0.13,1.5454772726,1.5305,-0.13,1.5360111490000001,0.0005,0,0.0005,1.53,-0.13,1.5355129436000001
2021-03-19 15:00:00,1.5705,-0.13,1.5758712670000001,0.0005,0,0.0005,1.57,-0.13,1.5753729717,1.5605,-0.13,1.5659055686999999,0.0005,0,0.0005,1.56,-0.13,1.5654072952
2021-03-19 15:30:00,1.57,-0.13,1.5753729717,0.0,0,0.0,1.57,-0.13,1.5753729717,1.56,-0.13,1.5654072952,0.0,0,0.0,1.56,-0.13,1.5654072952
2021-03-19 16:00:00,1.63,0.17,1.6388410539,0.0,0,0.0,1.63,0.17,1.6388410539,1.55,-0.48,1.622621336,0.0,0,0.0,1.55,-0.48,1.622621336
2021-03-19 16:30:00,1.79,0.2,1.8011385288000001,0.0,0,0.0,1.79,0.2,1.8011385288000001,1.71,-0.52,1.7873164241000001,0.0,0,0.0,1.71,-0.52,1.7873164241000001
2021-03-19 17:00:00,1.9500000000000002,0.31,1.9744872752,0.0,0,0.0,1.9500000000000002,0.31,1.9744872752,1.85,-0.7000000000000001,1.9780040445,0.0,0,0.0,1.85,-0.7000000000000001,1.9780040445
2021-03-19 17:30:00,2.09,0.24,2.1037347742,0.0,0,0.0,2.09,0.24,2.1037347742,1.99,-0.62,2.0843464203,0.0,0,0.0,1.99,-0.62,2.0843464203
2021-03-19 18:00:00,2.06,-0.19,2.0687435801,0.0,0,0.0,2.06,-0.19,2.0687435801,2.05,-0.18,2.0578872661,0.0,0,0.0,2.05,-0.18,2.0578872661
2021-03-19 18:30:00,2.13,-0.21,2.1403270778,0.0,0,0.0,2.13,-0.21,2.1403270778,2.12,-0.21,2.1303755537,0.0,0,0.0,2.12,-0.21,2.1303755537
2021-03-19 19:00:00,2.15,-0.25,2.1644860822,0.0,0,0.0,2.15,-0.25,2.1644860822,2.13,-0.24,2.1434784813,0.0,0,0.0,2.13,-0.24,2.1434784813
2021-03-19 19:30:00,2.04,-0.16,2.04626489,0.0,0,0.0,2.04,-0.16,2.04626489,2.02,-0.28,2.0393136099999998,0.0,0,0.0,2.02,-0.28,2.0393136099999998
2021-03-19 20:00:00,1.97,-0.24,1.9845654436000002,0.0,0,0.0,1.97,-0.24,1.9845654436000002,1.96,-0.24,1.9746392076000001,0.0,0,0.0,1.96,-0.24,1.9746392076000001
2021-03-19 20:30:00,1.8399999999999999,-0.24,1.8555861608000002,0.0,0,0.0,1.8399999999999999,-0.24,1.8555861608000002,1.83,-0.24,1.8456706098,0.0,0,0.0,1.83,-0.24,1.8456706098
2021-03-19 21:00:00,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011,1.77,-0.24,1.7861970776,0.0,0,0.0,1.77,-0.24,1.7861970776
2021-03-19 21:30:00,1.73,-0.24,1.7465680634,0.0,0,0.0,1.73,-0.24,1.7465680634,1.72,-0.24,1.7366634677000001,0.0,0,0.0,1.72,-0.24,1.7366634677000001
2021-03-19 22:00:00,1.6400000000000001,-0.2,1.6521501142,0.0,0,0.0,1.6400000000000001,-0.2,1.6521501142,1.63,-0.22,1.6447796205,0.0,0,0.0,1.63,-0.22,1.6447796205
2021-03-19 22:30:00,1.56,-0.22,1.5754364475,0.0,0,0.0,1.56,-0.22,1.5754364475,1.56,-0.22,1.5754364475,0.0,0,0.0,1.56,-0.22,1.5754364475
2021-03-19 23:00:00,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153,1.5,-0.2,1.513274595,0.0,0,0.0,1.5,-0.2,1.513274595
2021-03-19 23:30:00,1.49,-0.21,1.5047258887,0.0,0,0.0,1.49,-0.21,1.5047258887,1.48,-0.2,1.4934523762,0.0,0,0.0,1.48,-0.2,1.4934523762
2021-03-20 00:00:00,1.49,-0.21,1.5047258887,0.0,0,0.0,1.49,-0.21,1.5047258887,1.48,-0.2,1.4934523762,0.0,0,0.0,1.48,-0.2,1.4934523762
2021-03-20 00:30:00,1.88,-0.19,1.8895766722,0.0,0,0.0,1.88,-0.19,1.8895766722,1.85,-0.32,1.8774717042,0.0,0,0.0,1.85,-0.32,1.8774717042
2021-03-20 01:00:00,1.9500000000000002,-0.09,1.9520758182,0.0,0,0.0,1.9500000000000002,-0.09,1.9520758182,1.9100000000000001,-0.42,1.9556328899,0.0,0,0.0,1.9100000000000001,-0.42,1.9556328899
2021-03-20 01:30:00,1.9,-0.25,1.9163767897000001,0.0,0,0.0,1.9,-0.25,1.9163767897000001,1.8900000000000001,-0.24,1.9051771571,0.0,0,0.0,1.8900000000000001,-0.24,1.9051771571
2021-03-20 02:00:00,1.85,-0.23,1.8642424735,0.0,0,0.0,1.85,-0.23,1.8642424735,1.85,-0.22,1.8630351580000002,0.0,0,0.0,1.85,-0.22,1.8630351580000002
2021-03-20 02:30:00,1.83,-0.25,1.8469975636,0.0,0,0.0,1.83,-0.25,1.8469975636,1.83,-0.23,1.8443969204,0.0,0,0.0,1.83,-0.23,1.8443969204
2021-03-20 03:00:00,1.77,-0.22,1.7836199147,0.0,0,0.0,1.77,-0.22,1.7836199147,1.76,-0.26,1.7791008965000001,0.0,0,0.0,1.76,-0.26,1.7791008965000001
2021-03-20 03:30:00,1.71,-0.25,1.7281782315,0.0,0,0.0,1.71,-0.25,1.7281782315,1.71,-0.24,1.7267599717,0.0,0,0.0,1.71,-0.24,1.7267599717
2021-03-20 04:00:00,1.6800000000000002,-0.25,1.6984993377,0.0,0,0.0,1.6800000000000002,-0.25,1.6984993377,1.67,-0.24,1.6871573726,0.0,0,0.0,1.67,-0.24,1.6871573726
2021-03-20 04:30:00,1.63,-0.24,1.6475739741000002,0.0,0,0.0,1.63,-0.24,1.6475739741000002,1.63,-0.24,1.6475739741000002,0.0,0,0.0,1.63,-0.24,1.6475739741000002
2021-03-20 05:00:00,1.6099999999999999,-0.24,1.6277899127,0.0,0,0.0,1.6099999999999999,-0.24,1.6277899127,1.6,-0.23,1.6164467204,0.0,0,0.0,1.6,-0.23,1.6164467204
2021-03-20 05:30:00,1.63,-0.24,1.6475739741000002,0.0,0,0.0,1.63,-0.24,1.6475739741000002,1.62,-0.23,1.6362457028000001,0.0,0,0.0,1.62,-0.23,1.6362457028000001
2021-03-20 06:00:00,1.6800000000000002,0.06,1.6810710870999999,0.0,0,0.0,1.6800000000000002,0.06,1.6810710870999999,1.6099999999999999,-0.51,1.6888457597,0.0,0,0.0,1.6099999999999999,-0.51,1.6888457597
2021-03-20 06:30:00,1.78,0.24,1.7961069011,0.0,0,0.0,1.78,0.24,1.7961069011,1.69,-0.62,1.8001388835,0.0,0,0.0,1.69,-0.62,1.8001388835
2021-03-20 07:00:00,1.82,-0.17,1.8279223178000001,0.0,0,0.0,1.82,-0.17,1.8279223178000001,1.81,-0.21,1.8221415971,0.0,0,0.0,1.81,-0.21,1.8221415971
2021-03-20 07:30:00,1.77,-0.2,1.7812635964,0.0,0,0.0,1.77,-0.2,1.7812635964,1.76,-0.18,1.7691806013,0.0,0,0.0,1.76,-0.18,1.7691806013
2021-03-20 08:00:00,1.82,0.08,1.8217573933,0.0,0,0.0,1.82,0.08,1.8217573933,1.76,-0.45,1.8166177363,0.0,0,0.0,1.76,-0.45,1.8166177363
2021-03-20 08:30:00,1.79,-0.2,1.8011385288000001,0.0,0,0.0,1.79,-0.2,1.8011385288000001,1.77,-0.19,1.7801685313000002,0.0,0,0.0,1.77,-0.19,1.7801685313000002
2021-03-20 09:00:00,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001,1.73,-0.19,1.7404022524,0.0,0,0.0,1.73,-0.19,1.7404022524
2021-03-20 09:30:00,1.71,-0.2,1.7216561794,0.0,0,0.0,1.71,-0.2,1.7216561794,1.7000000000000002,-0.19,1.7105846954000001,0.0,0,0.0,1.7000000000000002,-0.19,1.7105846954000001
2021-03-20 10:00:00,1.69,-0.19,1.7006469357,0.0,0,0.0,1.69,-0.19,1.7006469357,1.6800000000000002,-0.17,1.6885792845,0.0,0,0.0,1.6800000000000002,-0.17,1.6885792845
2021-03-20 10:30:00,1.6400000000000001,-0.18,1.6498484779,0.0,0,0.0,1.6400000000000001,-0.18,1.6498484779,1.6400000000000001,-0.17,1.6487874331999999,0.0,0,0.0,1.6400000000000001,-0.17,1.6487874331999999
2021-03-20 11:00:00,1.62,-0.18,1.6299693249,0.0,0,0.0,1.62,-0.18,1.6299693249,1.6099999999999999,-0.16,1.6179307773,0.0,0,0.0,1.6099999999999999,-0.16,1.6179307773
2021-03-20 11:30:00,1.6400000000000001,-0.19,1.6509694122,0.0,0,0.0,1.6400000000000001,-0.19,1.6509694122,1.63,-0.18,1.639908534,0.0,0,0.0,1.63,-0.18,1.639908534
2021-03-20 12:00:00,1.7005,-0.17,1.7089763749,0.0005,0,0.0005,1.7000000000000002,-0.17,1.7084788556000001,1.6905000000000001,-0.16,1.698054843,0.0005,0,0.0005,1.69,-0.16,1.6975570683
2021-03-20 12:30:00,1.73,-0.17,1.7383325344,0.0,0,0.0,1.73,-0.17,1.7383325344,1.72,-0.16,1.7274258305,0.0,0,0.0,1.72,-0.16,1.7274258305
2021-03-20 13:00:00,1.71,-0.19,1.7205231762,0.0,0,0.0,1.71,-0.19,1.7205231762,1.7000000000000002,-0.19,1.7105846954000001,0.0,0,0.0,1.7000000000000002,-0.19,1.7105846954000001
2021-03-20 13:30:00,1.63,-0.19,1.6410362580000002,0.0,0,0.0,1.63,-0.19,1.6410362580000002,1.63,-0.19,1.6410362580000002,0.0,0,0.0,1.63,-0.19,1.6410362580000002
2021-03-20 14:00:00,1.5899999999999999,-0.19,1.6013119621,0.0,0,0.0,1.5899999999999999,-0.19,1.6013119621,1.58,-0.17,1.5891192529,0.0,0,0.0,1.58,-0.17,1.5891192529
2021-03-20 14:30:00,1.6099999999999999,-0.16,1.6179307773,0.0,0,0.0,1.6099999999999999,-0.16,1.6179307773,1.6,-0.15,1.607015868,0.0,0,0.0,1.6,-0.15,1.607015868
2021-03-20 15:00:00,1.6099999999999999,-0.16,1.6179307773,0.0,0,0.0,1.6099999999999999,-0.16,1.6179307773,1.6,-0.15,1.607015868,0.0,0,0.0,1.6,-0.15,1.607015868
