Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-20 15:30:00,1.62,-0.19,1.6311039207,0.0,0,0.0,1.62,-0.19,1.6311039207,1.6099999999999999,-0.18,1.6200308639,0.0,0,0.0,1.6099999999999999,-0.18,1.6200308639
2021-03-20 16:00:00,1.7000000000000002,-0.22,1.714176187,0.0,0,0.0,1.7000000000000002,-0.22,1.714176187,1.69,-0.21,1.7029973576000002,0.0,0,0.0,1.69,-0.21,1.7029973576000002
2021-03-20 16:30:00,1.79,-0.17,1.7980545042,0.0,0,0.0,1.79,-0.17,1.7980545042,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001
2021-03-20 17:00:00,1.99,0.31,2.014000993,0.0,0,0.0,1.99,0.31,2.014000993,1.8900000000000001,-0.63,1.9922349259,0.0,0,0.0,1.8900000000000001,-0.63,1.9922349259
2021-03-20 17:30:00,2.02,0.23,2.0330518931,0.0,0,0.0,2.02,0.23,2.0330518931,1.92,-0.63,2.0207176943,0.0,0,0.0,1.92,-0.63,2.0207176943
2021-03-20 18:00:00,2.1,0.23,2.1125576915,0.0,0,0.0,2.1,0.23,2.1125576915,2.0,-0.65,2.1029740845,0.0,0,0.0,2.0,-0.65,2.1029740845
2021-03-20 18:30:00,2.14,0.21,2.1502790517,0.0,0,0.0,2.14,0.21,2.1502790517,2.04,-0.65,2.1410511437,0.0,0,0.0,2.04,-0.65,2.1410511437
2021-03-20 19:00:00,2.1,-0.08,2.1015232571,0.0,0,0.0,2.1,-0.08,2.1015232571,2.06,-0.35000000000000003,2.0895214763,0.0,0,0.0,2.06,-0.35000000000000003,2.0895214763
2021-03-20 19:30:00,2.08,-0.22,2.0916022566,0.0,0,0.0,2.08,-0.22,2.0916022566,2.06,-0.22,2.071714266,0.0,0,0.0,2.06,-0.22,2.071714266
2021-03-20 20:00:00,1.97,-0.22,1.9822462007000001,0.0,0,0.0,1.97,-0.22,1.9822462007000001,1.96,-0.22,1.9723082923000002,0.0,0,0.0,1.96,-0.22,1.9723082923000002
2021-03-20 20:30:00,1.8399999999999999,-0.22,1.8531055016,0.0,0,0.0,1.8399999999999999,-0.22,1.8531055016,1.83,-0.23,1.8443969204,0.0,0,0.0,1.83,-0.23,1.8443969204
2021-03-20 21:00:00,1.81,0.14,1.8154062906,0.0,0,0.0,1.81,0.14,1.8154062906,1.72,-0.59,1.8183783985000002,0.0,0,0.0,1.72,-0.59,1.8183783985000002
2021-03-20 21:30:00,1.74,-0.23,1.7551353224000001,0.0,0,0.0,1.74,-0.23,1.7551353224000001,1.72,-0.22,1.7340126874,0.0,0,0.0,1.72,-0.22,1.7340126874
2021-03-20 22:00:00,1.6600000000000001,-0.19,1.670838113,0.0,0,0.0,1.6600000000000001,-0.19,1.670838113,1.65,-0.22,1.6646020545,0.0,0,0.0,1.65,-0.22,1.6646020545
2021-03-20 22:30:00,1.6,0.18,1.6100931649999999,0.0,0,0.0,1.6,0.18,1.6100931649999999,1.52,-0.59,1.6304907237,0.0,0,0.0,1.52,-0.59,1.6304907237
2021-03-20 23:00:00,1.56,0.23,1.5768639763999999,0.0,0,0.0,1.56,0.23,1.5768639763999999,1.47,-0.64,1.6032778923,0.0,0,0.0,1.47,-0.64,1.6032778923
2021-03-20 23:30:00,1.5,-0.16,1.5085091979,0.0,0,0.0,1.5,-0.16,1.5085091979,1.49,-0.28,1.5160804728000001,0.0,0,0.0,1.49,-0.28,1.5160804728000001
2021-03-21 00:00:00,1.49,-0.2,1.5033628970000001,0.0,0,0.0,1.49,-0.2,1.5033628970000001,1.49,-0.19,1.5020652449,0.0,0,0.0,1.49,-0.19,1.5020652449
2021-03-21 00:30:00,1.85,-0.12,1.8538878067,0.0,0,0.0,1.85,-0.12,1.8538878067,1.82,-0.37,1.8572291189,0.0,0,0.0,1.82,-0.37,1.8572291189
2021-03-21 01:00:00,1.9300000000000002,-0.17,1.9374725805000002,0.0,0,0.0,1.9300000000000002,-0.17,1.9374725805000002,1.9100000000000001,-0.31,1.93499354,0.0,0,0.0,1.9100000000000001,-0.31,1.93499354
2021-03-21 01:30:00,1.8900000000000001,-0.25,1.9064626931,0.0,0,0.0,1.8900000000000001,-0.25,1.9064626931,1.88,-0.24,1.8952572385000002,0.0,0,0.0,1.88,-0.24,1.8952572385000002
2021-03-21 02:00:00,1.8599999999999999,-0.1,1.8626862323000002,0.0,0,0.0,1.8599999999999999,-0.1,1.8626862323000002,1.82,-0.39,1.8613167382,0.0,0,0.0,1.82,-0.39,1.8613167382
2021-03-21 02:30:00,1.88,0.18,1.8885973631000001,0.0,0,0.0,1.88,0.18,1.8885973631000001,1.79,-0.65,1.9043634107,0.0,0,0.0,1.79,-0.65,1.9043634107
2021-03-21 03:00:00,1.74,-0.24,1.7564737402000001,0.0,0,0.0,1.74,-0.24,1.7564737402000001,1.73,-0.23,1.7452220489,0.0,0,0.0,1.73,-0.23,1.7452220489
2021-03-21 03:30:00,1.72,-0.12,1.724180965,0.0,0,0.0,1.72,-0.12,1.724180965,1.69,-0.35000000000000003,1.7258621034,0.0,0,0.0,1.69,-0.35000000000000003,1.7258621034
2021-03-21 04:00:00,1.7205,0.03,1.720761532,0.0005,0,0.0005,1.72,0.03,1.720261608,1.6505,-0.48,1.7188805223,0.0005,0,0.0005,1.65,-0.48,1.718400419
2021-03-21 04:30:00,1.6705,-0.22,1.6849244048,0.0005,0,0.0005,1.67,-0.22,1.6844286865,1.6605,-0.21,1.6737264561,0.0005,0,0.0005,1.6600000000000001,-0.21,1.6732304085
2021-03-21 05:00:00,1.6,-0.21,1.6137224049,0.0,0,0.0,1.6,-0.21,1.6137224049,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509
2021-03-21 05:30:00,1.6,-0.21,1.6137224049,0.0,0,0.0,1.6,-0.21,1.6137224049,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509
2021-03-21 06:00:00,1.6400000000000001,-0.23,1.6560495162,0.0,0,0.0,1.6400000000000001,-0.23,1.6560495162,1.63,-0.22,1.6447796205,0.0,0,0.0,1.63,-0.22,1.6447796205
2021-03-21 06:30:00,1.74,0.08,1.7418381096000002,0.0,0,0.0,1.74,0.08,1.7418381096000002,1.6800000000000002,-0.47000000000000003,1.7445056606,0.0,0,0.0,1.6800000000000002,-0.47000000000000003,1.7445056606
2021-03-21 07:00:00,1.85,0.24,1.8655026131999999,0.0,0,0.0,1.85,0.24,1.8655026131999999,1.76,-0.59,1.8562596801,0.0,0,0.0,1.76,-0.59,1.8562596801
2021-03-21 07:30:00,1.75,-0.19,1.760284068,0.0,0,0.0,1.75,-0.19,1.760284068,1.74,-0.18,1.7492855685,0.0,0,0.0,1.74,-0.18,1.7492855685
2021-03-21 08:00:00,1.6800000000000002,-0.18,1.6896153408,0.0,0,0.0,1.6800000000000002,-0.18,1.6896153408,1.67,-0.18,1.6796725871,0.0,0,0.0,1.67,-0.18,1.6796725871
2021-03-21 08:30:00,1.72,-0.11,1.7235138526,0.0,0,0.0,1.72,-0.11,1.7235138526,1.7000000000000002,-0.24,1.7168575946,0.0,0,0.0,1.7000000000000002,-0.24,1.7168575946
2021-03-21 09:00:00,1.76,-0.14,1.7655594014,0.0,0,0.0,1.76,-0.14,1.7655594014,1.74,-0.24,1.7564737402000001,0.0,0,0.0,1.74,-0.24,1.7564737402000001
2021-03-21 09:30:00,1.81,0.0,1.81,0.0,0,0.0,1.81,0.0,1.81,1.76,-0.4,1.8048822676,0.0,0,0.0,1.76,-0.4,1.8048822676
2021-03-21 10:00:00,1.8,0.27,1.8201373575000002,0.0,0,0.0,1.8,0.27,1.8201373575000002,1.7000000000000002,-0.6000000000000001,1.8027756377,0.0,0,0.0,1.7000000000000002,-0.6000000000000001,1.8027756377
2021-03-21 10:30:00,1.8,0.05,1.8006943105,0.0,0,0.0,1.8,0.05,1.8006943105,1.74,-0.4,1.7853851125,0.0,0,0.0,1.74,-0.4,1.7853851125
2021-03-21 11:00:00,1.7309999999999999,-0.17,1.7393277437,0.001,0,0.001,1.73,-0.17,1.7383325344,1.721,-0.16,1.7284215342,0.001,0,0.001,1.72,-0.16,1.7274258305
2021-03-21 11:30:00,1.661,-0.18,1.6707246931,0.001,0,0.001,1.6600000000000001,-0.18,1.6697305172,1.651,-0.17,1.6597291948000001,0.001,0,0.001,1.65,-0.17,1.6587344573
2021-03-21 12:00:00,1.6804999999999999,-0.19,1.6912067437,0.0005,0,0.0005,1.6800000000000002,-0.19,1.6907099101,1.6705,-0.17,1.6791278242,0.0005,0,0.0005,1.67,-0.17,1.6786303941
2021-03-21 12:30:00,1.7605,-0.17,1.7686888505,0.0005,0,0.0005,1.76,-0.17,1.7681911661,1.7605,-0.17,1.7686888505,0.0005,0,0.0005,1.76,-0.17,1.7681911661
2021-03-21 13:00:00,1.5925,-0.16,1.6005174944,0.0025,0,0.0025,1.5899999999999999,-0.16,1.5980300373,1.5825,-0.15,1.5895931083,0.0025,0,0.0025,1.58,-0.15,1.5871042814
2021-03-21 13:30:00,1.475,-0.16,1.4836525874,0.005,0,0.005,1.47,-0.16,1.4786818454000001,1.475,-0.15,1.4826075002999999,0.005,0,0.005,1.47,-0.15,1.4776332427
2021-03-21 14:00:00,1.5305,-0.16,1.5388405538,0.0005,0,0.0005,1.53,-0.16,1.5383432647,1.5205000000000002,-0.15,1.5278809672,0.0005,0,0.0005,1.52,-0.15,1.5273833834000001
2021-03-21 14:30:00,1.4725000000000001,-0.16,1.4811671918,0.0025,0,0.0025,1.47,-0.16,1.4786818454000001,1.4625,-0.15,1.4701721838,0.0025,0,0.0025,1.46,-0.15,1.4676852524
2021-03-21 15:00:00,1.4405000000000001,-0.14,1.4472872037,0.0005,0,0.0005,1.44,-0.14,1.4467895493,1.4405000000000001,-0.13,1.4463541233,0.0005,0,0.0005,1.44,-0.13,1.4458561478
2021-03-21 15:30:00,1.5305,-0.15,1.5378329721,0.0005,0,0.0005,1.53,-0.15,1.537335357,1.5205000000000002,-0.13,1.5260472634,0.0005,0,0.0005,1.52,-0.13,1.5255490815
2021-03-21 16:00:00,1.6600000000000001,0.08,1.6619265928,0.0,0,0.0,1.6600000000000001,0.08,1.6619265928,1.6,-0.45,1.6620770139,0.0,0,0.0,1.6,-0.45,1.6620770139
2021-03-21 16:30:00,1.8599999999999999,0.2,1.8707217858,0.0,0,0.0,1.8599999999999999,0.2,1.8707217858,1.77,-0.6000000000000001,1.8689301753,0.0,0,0.0,1.77,-0.6000000000000001,1.8689301753
2021-03-21 17:00:00,2.05,-0.02,2.0500975587,0.0,0,0.0,2.05,-0.02,2.0500975587,2.01,-0.37,2.0437710244,0.0,0,0.0,2.01,-0.37,2.0437710244
2021-03-21 17:30:00,2.16,0.30000000000000004,2.1807338214,0.0,0,0.0,2.16,0.30000000000000004,2.1807338214,2.05,-0.72,2.1727632177,0.0,0,0.0,2.05,-0.72,2.1727632177
2021-03-21 18:00:00,2.14,0.28,2.1582400237,0.0,0,0.0,2.14,0.28,2.1582400237,2.03,-0.74,2.160671192,0.0,0,0.0,2.03,-0.74,2.160671192
2021-03-21 18:30:00,2.19,0.28,2.207826986,0.0,0,0.0,2.19,0.28,2.207826986,2.08,-0.74,2.2077137496,0.0,0,0.0,2.08,-0.74,2.2077137496
2021-03-21 19:00:00,2.19,0.30000000000000004,2.2104524424,0.0,0,0.0,2.19,0.30000000000000004,2.2104524424,2.08,-0.71,2.1978398486,0.0,0,0.0,2.08,-0.71,2.1978398486
2021-03-21 19:30:00,2.08,0.09,2.0819462049,0.0,0,0.0,2.08,0.09,2.0819462049,2.01,-0.55,2.0838905921,0.0,0,0.0,2.01,-0.55,2.0838905921
2021-03-21 20:00:00,1.9500000000000002,-0.23,1.9635172523,0.0,0,0.0,1.9500000000000002,-0.23,1.9635172523,1.94,-0.23,1.9535864455,0.0,0,0.0,1.94,-0.23,1.9535864455
2021-03-21 20:30:00,1.8399999999999999,-0.22,1.8531055016,0.0,0,0.0,1.8399999999999999,-0.22,1.8531055016,1.83,-0.21,1.842009772,0.0,0,0.0,1.83,-0.21,1.842009772
2021-03-21 21:00:00,1.75,-0.21,1.7625549637,0.0,0,0.0,1.75,-0.21,1.7625549637,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001
2021-03-21 21:30:00,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054,1.67,-0.2,1.6819334113000002,0.0,0,0.0,1.67,-0.2,1.6819334113000002
2021-03-21 22:00:00,1.6099999999999999,-0.18,1.6200308639,0.0,0,0.0,1.6099999999999999,-0.18,1.6200308639,1.6,-0.22,1.6150541787,0.0,0,0.0,1.6,-0.22,1.6150541787
2021-03-21 22:30:00,1.56,0.2,1.5727682601000001,0.0,0,0.0,1.56,0.2,1.5727682601000001,1.47,-0.61,1.5915401346,0.0,0,0.0,1.47,-0.61,1.5915401346
2021-03-21 23:00:00,1.51,0.1,1.5133076356,0.0,0,0.0,1.51,0.1,1.5133076356,1.45,-0.49,1.5305554547,0.0,0,0.0,1.45,-0.49,1.5305554547
2021-03-21 23:30:00,1.47,-0.21,1.4849242405,0.0,0,0.0,1.47,-0.21,1.4849242405,1.46,-0.2,1.4736349616,0.0,0,0.0,1.46,-0.2,1.4736349616
2021-03-22 00:00:00,1.49,-0.06,1.4912075644,0.0,0,0.0,1.49,-0.06,1.4912075644,1.46,-0.34,1.4990663761,0.0,0,0.0,1.46,-0.34,1.4990663761
2021-03-22 00:30:00,1.8599999999999999,-0.1,1.8626862323000002,0.0,0,0.0,1.8599999999999999,-0.1,1.8626862323000002,1.82,-0.4,1.8634376834,0.0,0,0.0,1.82,-0.4,1.8634376834
2021-03-22 01:00:00,1.9100000000000001,-0.13,1.9144189719,0.0,0,0.0,1.9100000000000001,-0.13,1.9144189719,1.88,-0.34,1.9104973175,0.0,0,0.0,1.88,-0.34,1.9104973175
2021-03-22 01:30:00,1.9100000000000001,-0.25,1.9262917744,0.0,0,0.0,1.9100000000000001,-0.25,1.9262917744,1.9,-0.24,1.9150979087,0.0,0,0.0,1.9,-0.24,1.9150979087
2021-03-22 02:00:00,1.87,-0.23,1.8840912929,0.0,0,0.0,1.87,-0.23,1.8840912929,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814
2021-03-22 02:30:00,1.8599999999999999,-0.23,1.8741664814,0.0,0,0.0,1.8599999999999999,-0.23,1.8741664814,1.8399999999999999,-0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,-0.23,1.8543192821
2021-03-22 03:00:00,1.78,-0.23,1.7947980388,0.0,0,0.0,1.78,-0.23,1.7947980388,1.77,-0.23,1.7848809484000001,0.0,0,0.0,1.77,-0.23,1.7848809484000001
2021-03-22 03:30:00,1.75,-0.21,1.7625549637,0.0,0,0.0,1.75,-0.21,1.7625549637,1.73,-0.23,1.7452220489,0.0,0,0.0,1.73,-0.23,1.7452220489
2021-03-22 04:00:00,1.72,-0.25,1.7380736463000002,0.0,0,0.0,1.72,-0.25,1.7380736463000002,1.71,-0.24,1.7267599717,0.0,0,0.0,1.71,-0.24,1.7267599717
2021-03-22 04:30:00,1.72,0.07,1.7214238293,0.0,0,0.0,1.72,0.07,1.7214238293,1.6400000000000001,-0.54,1.7266151858,0.0,0,0.0,1.6400000000000001,-0.54,1.7266151858
2021-03-22 05:00:00,1.72,0.2,1.7315888658,0.0,0,0.0,1.72,0.2,1.7315888658,1.62,-0.66,1.7492855685,0.0,0,0.0,1.62,-0.66,1.7492855685
2021-03-22 05:30:00,1.73,0.2,1.7415223226,0.0,0,0.0,1.73,0.2,1.7415223226,1.6400000000000001,-0.66,1.7678235206,0.0,0,0.0,1.6400000000000001,-0.66,1.7678235206
2021-03-22 06:00:00,1.73,-0.16,1.7373830896,0.0,0,0.0,1.73,-0.16,1.7373830896,1.71,-0.31,1.7378722623,0.0,0,0.0,1.71,-0.31,1.7378722623
2021-03-22 06:30:00,1.8599999999999999,-0.21,1.8718172988,0.0,0,0.0,1.8599999999999999,-0.21,1.8718172988,1.85,-0.2,1.8607794066,0.0,0,0.0,1.85,-0.2,1.8607794066
2021-03-22 07:00:00,1.9300000000000002,-0.21,1.9413912537,0.0,0,0.0,1.9300000000000002,-0.21,1.9413912537,1.92,-0.2,1.9303885619,0.0,0,0.0,1.92,-0.2,1.9303885619
2021-03-22 07:30:00,1.99,0.02,1.9901005,0.0,0,0.0,1.99,0.02,1.9901005,1.94,-0.39,1.9788127754,0.0,0,0.0,1.94,-0.39,1.9788127754
2021-03-22 08:00:00,1.9,-0.16,1.9067249408,0.0,0,0.0,1.9,-0.16,1.9067249408,1.8900000000000001,-0.15,1.8959430371,0.0,0,0.0,1.8900000000000001,-0.15,1.8959430371
2021-03-22 08:30:00,1.8599999999999999,-0.09,1.8621761463,0.0,0,0.0,1.8599999999999999,-0.09,1.8621761463,1.85,-0.19,1.8597311634,0.0,0,0.0,1.85,-0.19,1.8597311634
2021-03-22 09:00:00,1.7205,-0.13,1.7254043729,0.0005,0,0.0005,1.72,-0.13,1.7249057945000001,1.7105000000000001,-0.13,1.7154329628,0.0005,0,0.0005,1.71,-0.13,1.7149344011
2021-03-22 09:30:00,1.616,-0.13,1.6212205279,0.006,0,0.006,1.6099999999999999,-0.13,1.6152399203,1.6059999999999999,-0.13,1.6112529286,0.006,0,0.006,1.6,-0.13,1.6052725625000002
2021-03-22 10:00:00,1.449,-0.13,1.4548199201,0.009000000000000001,0,0.009000000000000001,1.44,-0.13,1.4458561478,1.439,0.0,1.439,0.009000000000000001,0,0.009000000000000001,1.43,0.0,1.43
2021-03-22 10:30:00,1.477,0.0,1.477,0.007,0,0.007,1.47,0.0,1.47,1.467,0.0,1.467,0.007,0,0.007,1.46,0.0,1.46
2021-03-22 11:00:00,1.43,0.0,1.43,0.01,0,0.01,1.42,0.0,1.42,1.42,0.0,1.42,0.01,0,0.01,1.4100000000000001,0.0,1.4100000000000001
2021-03-22 11:30:00,1.331,0.0,1.331,0.011,0,0.011,1.32,0.0,1.32,1.331,0.0,1.331,0.011,0,0.011,1.32,0.0,1.32
2021-03-22 12:00:00,1.4255,0.0,1.4255,0.0055000000000000005,0,0.0055000000000000005,1.42,0.0,1.42,1.4155,0.0,1.4155,0.0055000000000000005,0,0.0055000000000000005,1.4100000000000001,0.0,1.4100000000000001
2021-03-22 12:30:00,1.3975,0.0,1.3975,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,0.0,1.3900000000000001,1.3975,0.0,1.3975,0.007500000000000001,0,0.007500000000000001,1.3900000000000001,0.0,1.3900000000000001
2021-03-22 13:00:00,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34,1.347,0.0,1.347,0.007,0,0.007,1.34,0.0,1.34
2021-03-22 13:30:00,1.3265,0.0,1.3265,0.006500000000000001,0,0.006500000000000001,1.32,0.0,1.32,1.3165,0.0,1.3165,0.006500000000000001,0,0.006500000000000001,1.31,0.0,1.31
2021-03-22 14:00:00,1.359,-0.13,1.3652036478,0.009000000000000001,0,0.009000000000000001,1.35,-0.13,1.3562448157,1.359,0.0,1.359,0.009000000000000001,0,0.009000000000000001,1.35,0.0,1.35
2021-03-22 14:30:00,1.389,-0.13,1.3950702491,0.009000000000000001,0,0.009000000000000001,1.38,-0.13,1.3861096638000001,1.389,-0.13,1.3950702491,0.009000000000000001,0,0.009000000000000001,1.38,-0.13,1.3861096638000001
2021-03-22 15:00:00,1.3615,-0.13,1.3676923082,0.0115,0,0.0115,1.35,-0.13,1.3562448157,1.3615,-0.13,1.3676923082,0.0115,0,0.0115,1.35,-0.13,1.3562448157
2021-03-22 15:30:00,1.34,0.0,1.34,0.01,0,0.01,1.33,0.0,1.33,1.33,0.0,1.33,0.01,0,0.01,1.32,0.0,1.32
2021-03-22 16:00:00,1.3575,0.39,1.4124115017,0.007500000000000001,0,0.007500000000000001,1.35,0.39,1.4052046114,1.2974999999999999,-0.47000000000000003,1.3800022645,0.007500000000000001,0,0.007500000000000001,1.29,-0.47000000000000003,1.3729530218
2021-03-22 16:30:00,1.415,0.21,1.430498165,0.005,0,0.005,1.4100000000000001,0.21,1.4255525245,1.345,-0.47000000000000003,1.4247543648,0.005,0,0.005,1.34,-0.47000000000000003,1.4200352108
2021-03-22 17:00:00,1.4825,-0.2,1.4959298947000002,0.0025,0,0.0025,1.48,-0.2,1.4934523762,1.4725000000000001,-0.19,1.4847074628,0.0025,0,0.0025,1.47,-0.19,1.4822280526
2021-03-22 17:30:00,1.7705000000000002,-0.08,1.7723064774,0.0005,0,0.0005,1.77,-0.08,1.7718069872000002,1.7405,-0.30000000000000004,1.7661654084,0.0005,0,0.0005,1.74,-0.30000000000000004,1.7656726763
2021-03-22 18:00:00,1.88,0.11,1.8832153355,0.0,0,0.0,1.88,0.11,1.8832153355,1.81,-0.5,1.8777912557,0.0,0,0.0,1.81,-0.5,1.8777912557
2021-03-22 18:30:00,2.0,0.28,2.0195048898,0.0,0,0.0,2.0,0.28,2.0195048898,1.8900000000000001,-0.73,2.0260799589,0.0,0,0.0,1.8900000000000001,-0.73,2.0260799589
2021-03-22 19:00:00,2.03,0.29,2.0506096654,0.0,0,0.0,2.03,0.29,2.0506096654,1.92,-0.71,2.0470710784,0.0,0,0.0,1.92,-0.71,2.0470710784
2021-03-22 19:30:00,2.03,0.22,2.0418863827,0.0,0,0.0,2.03,0.22,2.0418863827,1.94,-0.6900000000000001,2.0590531805,0.0,0,0.0,1.94,-0.6900000000000001,2.0590531805
2021-03-22 20:00:00,1.92,-0.24,1.9349418595999999,0.0,0,0.0,1.92,-0.24,1.9349418595999999,1.9100000000000001,-0.23,1.9237983262,0.0,0,0.0,1.9100000000000001,-0.23,1.9237983262
2021-03-22 20:30:00,1.83,-0.24,1.8456706098,0.0,0,0.0,1.83,-0.24,1.8456706098,1.82,-0.25,1.8370900903,0.0,0,0.0,1.82,-0.25,1.8370900903
2021-03-22 21:00:00,1.74,-0.18,1.7492855685,0.0,0,0.0,1.74,-0.18,1.7492855685,1.72,-0.29,1.7442763543000002,0.0,0,0.0,1.72,-0.29,1.7442763543000002
2021-03-22 21:30:00,1.6800000000000002,-0.25,1.6984993377,0.0,0,0.0,1.6800000000000002,-0.25,1.6984993377,1.67,-0.24,1.6871573726,0.0,0,0.0,1.67,-0.24,1.6871573726
2021-03-22 22:00:00,1.63,-0.22,1.6447796205,0.0,0,0.0,1.63,-0.22,1.6447796205,1.62,-0.21,1.6335544068,0.0,0,0.0,1.62,-0.21,1.6335544068
2021-03-22 22:30:00,1.51,-0.22,1.5259423318,0.0,0,0.0,1.51,-0.22,1.5259423318,1.51,-0.21,1.5245327153,0.0,0,0.0,1.51,-0.21,1.5245327153
2021-03-22 23:00:00,1.45,-0.22,1.4665946952,0.0,0,0.0,1.45,-0.22,1.4665946952,1.44,-0.21,1.4552319403,0.0,0,0.0,1.44,-0.21,1.4552319403
2021-03-22 23:30:00,1.43,-0.23,1.4483784036,0.0,0,0.0,1.43,-0.23,1.4483784036,1.44,-0.22,1.4567086188,0.0,0,0.0,1.44,-0.22,1.4567086188
2021-03-23 00:00:00,1.4100000000000001,-0.21,1.4255525245,0.0,0,0.0,1.4100000000000001,-0.21,1.4255525245,1.4,-0.2,1.4142135624,0.0,0,0.0,1.4,-0.2,1.4142135624
2021-03-23 00:30:00,1.83,0.02,1.8301092864,0.0,0,0.0,1.83,0.02,1.8301092864,1.77,-0.51,1.842009772,0.0,0,0.0,1.77,-0.51,1.842009772
2021-03-23 01:00:00,1.8900000000000001,-0.15,1.8959430371,0.0,0,0.0,1.8900000000000001,-0.15,1.8959430371,1.8599999999999999,-0.33,1.889047379,0.0,0,0.0,1.8599999999999999,-0.33,1.889047379
2021-03-23 01:30:00,1.8399999999999999,-0.23,1.8543192821,0.0,0,0.0,1.8399999999999999,-0.23,1.8543192821,1.83,-0.27,1.8498108011,0.0,0,0.0,1.83,-0.27,1.8498108011
2021-03-23 02:00:00,1.79,-0.25,1.8073737854,0.0,0,0.0,1.79,-0.25,1.8073737854,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011
2021-03-23 02:30:00,1.79,-0.25,1.8073737854,0.0,0,0.0,1.79,-0.25,1.8073737854,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011
2021-03-23 03:00:00,1.76,-0.25,1.7776670104,0.0,0,0.0,1.76,-0.25,1.7776670104,1.75,-0.24,1.76638048,0.0,0,0.0,1.75,-0.24,1.76638048
2021-03-23 03:30:00,1.7000000000000002,-0.24,1.7168575946,0.0,0,0.0,1.7000000000000002,-0.24,1.7168575946,1.69,-0.24,1.7069563556,0.0,0,0.0,1.69,-0.24,1.7069563556
2021-03-23 04:00:00,1.7000000000000002,-0.24,1.7168575946,0.0,0,0.0,1.7000000000000002,-0.24,1.7168575946,1.69,-0.24,1.7069563556,0.0,0,0.0,1.69,-0.24,1.7069563556
2021-03-23 04:30:00,1.65,-0.24,1.6673631878,0.0,0,0.0,1.65,-0.24,1.6673631878,1.6400000000000001,-0.23,1.6560495162,0.0,0,0.0,1.6400000000000001,-0.23,1.6560495162
2021-03-23 05:00:00,1.5899999999999999,-0.22,1.6051479683,0.0,0,0.0,1.5899999999999999,-0.22,1.6051479683,1.58,-0.23,1.5966527487,0.0,0,0.0,1.58,-0.23,1.5966527487
2021-03-23 05:30:00,1.6400000000000001,-0.22,1.6546903033,0.0,0,0.0,1.6400000000000001,-0.22,1.6546903033,1.63,-0.21,1.6434719347,0.0,0,0.0,1.63,-0.21,1.6434719347
2021-03-23 06:00:00,1.74,-0.09,1.7423260315,0.0,0,0.0,1.74,-0.09,1.7423260315,1.7000000000000002,-0.37,1.7397988389,0.0,0,0.0,1.7000000000000002,-0.37,1.7397988389
2021-03-23 06:30:00,1.8599999999999999,-0.06,1.8609674903000002,0.0,0,0.0,1.8599999999999999,-0.06,1.8609674903000002,1.82,-0.31,1.8462123388,0.0,0,0.0,1.82,-0.31,1.8462123388
2021-03-23 07:00:00,1.9100000000000001,-0.19,1.9194269978,0.0,0,0.0,1.9100000000000001,-0.19,1.9194269978,1.8900000000000001,-0.18,1.8985520799,0.0,0,0.0,1.8900000000000001,-0.18,1.8985520799
2021-03-23 07:30:00,1.9105,0.13,1.9149178181000002,0.0005,0,0.0005,1.9100000000000001,0.13,1.9144189719,1.8305,-0.48,1.8923874471,0.0005,0,0.0005,1.83,-0.48,1.8919038031
2021-03-23 08:00:00,1.871,0.29,1.8933412265,0.001,0,0.001,1.87,0.29,1.8923530326,1.771,-0.58,1.8635560093999999,0.001,0,0.001,1.77,-0.58,1.8626057017000002
2021-03-23 08:30:00,1.8605,0.33,1.8895396926,0.0005,0,0.0005,1.8599999999999999,0.33,1.889047379,1.7605,-0.54,1.8414560136,0.0005,0,0.0005,1.76,-0.54,1.840978001
2021-03-23 09:00:00,1.6045,0.18,1.6145650343,0.0045000000000000005,0,0.0045000000000000005,1.6,0.18,1.6100931649999999,1.5945,-0.5,1.6710566268,0.0045000000000000005,0,0.0045000000000000005,1.5899999999999999,-0.5,1.6667633305
2021-03-23 09:30:00,1.52,-0.13,1.5255490815,0.01,0,0.01,1.51,-0.13,1.5155856954,1.52,-0.13,1.5255490815,0.01,0,0.01,1.51,-0.13,1.5155856954
2021-03-23 10:00:00,1.393,0.0,1.393,0.013000000000000001,0,0.013000000000000001,1.38,0.0,1.38,1.383,0.0,1.383,0.013000000000000001,0,0.013000000000000001,1.37,0.0,1.37
2021-03-23 10:30:00,1.219,0.37,1.2739156173000001,0.019,0,0.019,1.2,0.37,1.2557467897999999,1.209,-0.51,1.3121665291,0.019,0,0.019,1.19,-0.51,1.294681428
2021-03-23 11:00:00,1.1440000000000001,0.0,1.1440000000000001,0.024,0,0.024,1.12,0.0,1.12,1.1440000000000001,0.0,1.1440000000000001,0.024,0,0.024,1.12,0.0,1.12
2021-03-23 11:30:00,1.137,0.0,1.137,0.017,0,0.017,1.12,0.0,1.12,1.137,0.0,1.137,0.017,0,0.017,1.12,0.0,1.12
2021-03-23 12:00:00,1.1725,0.0,1.1725,0.022500000000000003,0,0.022500000000000003,1.15,0.0,1.15,1.1625,0.0,1.1625,0.022500000000000003,0,0.022500000000000003,1.1400000000000001,0.0,1.1400000000000001
2021-03-23 12:30:00,1.148,0.0,1.148,0.018000000000000002,0,0.018000000000000002,1.13,0.0,1.13,1.148,0.0,1.148,0.018000000000000002,0,0.018000000000000002,1.13,0.0,1.13
2021-03-23 13:00:00,1.114,0.0,1.114,0.024,0,0.024,1.09,0.0,1.09,1.114,0.0,1.114,0.024,0,0.024,1.09,0.0,1.09
2021-03-23 13:30:00,1.1005,0.0,1.1005,0.030500000000000003,0,0.030500000000000003,1.07,0.0,1.07,1.0905,0.0,1.0905,0.030500000000000003,0,0.030500000000000003,1.06,0.0,1.06
2021-03-23 14:00:00,1.082,0.0,1.082,0.022,0,0.022,1.06,0.0,1.06,1.072,0.0,1.072,0.022,0,0.022,1.05,0.0,1.05
2021-03-23 14:30:00,1.189,0.39,1.2513276949,0.019,0,0.019,1.17,0.39,1.2332882875,1.149,-0.45,1.2339777145,0.019,0,0.019,1.13,-0.45,1.2163058826
2021-03-23 15:00:00,1.1315,0.39,1.1968259063,0.0115,0,0.0115,1.12,0.39,1.1859595271,1.0815,-0.45,1.1713847575,0.0115,0,0.0115,1.07,-0.45,1.1607756028
2021-03-23 15:30:00,1.186,0.41000000000000003,1.2548689175,0.016,0,0.016,1.17,0.41000000000000003,1.2397580409,1.156,-0.45,1.240498287,0.016,0,0.016,1.1400000000000001,-0.45,1.2256018929
2021-03-23 16:00:00,1.303,0.38,1.3572800006,0.023,0,0.023,1.28,0.38,1.3352153384,1.223,-0.47000000000000003,1.3102018927999999,0.023,0,0.023,1.2,-0.47000000000000003,1.2887590931
2021-03-23 16:30:00,1.4645000000000001,0.19,1.4767735947,0.0145,0,0.0145,1.45,0.19,1.4623952954,1.4245,-0.52,1.5164432894000002,0.0145,0,0.0145,1.4100000000000001,-0.52,1.5028306625
2021-03-23 17:00:00,1.6405,0.14,1.6464629513,0.0105,0,0.0105,1.63,0.14,1.6360012225,1.5905,-0.41000000000000003,1.6424951293999999,0.0105,0,0.0105,1.58,-0.41000000000000003,1.6323296236
2021-03-23 17:30:00,1.744,-0.16,1.7513240705,0.004,0,0.004,1.74,-0.16,1.7473408368,1.734,-0.15,1.740475797,0.004,0,0.004,1.73,-0.15,1.7364907140999999
2021-03-23 18:00:00,1.8705,-0.16,1.8773306182,0.0005,0,0.0005,1.87,-0.16,1.8768324379,1.8505,-0.15,1.8565694843,0.0005,0,0.0005,1.85,-0.15,1.8560711193000001
2021-03-23 18:30:00,2.02,0.06,2.0208908927,0.0,0,0.0,2.02,0.06,2.0208908927,1.96,-0.45,2.0109947787,0.0,0,0.0,1.96,-0.45,2.0109947787
2021-03-23 19:00:00,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268,2.02,-0.28,2.0393136099999998,0.0,0,0.0,2.02,-0.28,2.0393136099999998
2021-03-23 19:30:00,2.05,-0.23,2.0628620894,0.0,0,0.0,2.05,-0.23,2.0628620894,2.02,-0.22,2.0319448811,0.0,0,0.0,2.02,-0.22,2.0319448811
2021-03-23 20:00:00,1.9100000000000001,-0.2,1.9204426573000002,0.0,0,0.0,1.9100000000000001,-0.2,1.9204426573000002,1.9,-0.2,1.9104973175,0.0,0,0.0,1.9,-0.2,1.9104973175
2021-03-23 20:30:00,1.79,-0.17,1.7980545042,0.0,0,0.0,1.79,-0.17,1.7980545042,1.77,-0.17,1.7781451009,0.0,0,0.0,1.77,-0.17,1.7781451009
2021-03-23 21:00:00,1.69,-0.19,1.7006469357,0.0,0,0.0,1.69,-0.19,1.7006469357,1.6800000000000002,-0.17,1.6885792845,0.0,0,0.0,1.6800000000000002,-0.17,1.6885792845
2021-03-23 21:30:00,1.65,-0.19,1.6609033687,0.0,0,0.0,1.65,-0.19,1.6609033687,1.6400000000000001,-0.17,1.6487874331999999,0.0,0,0.0,1.6400000000000001,-0.17,1.6487874331999999
2021-03-23 22:00:00,1.54,-0.2,1.5529327094,0.0,0,0.0,1.54,-0.2,1.5529327094,1.53,-0.19,1.5417522499,0.0,0,0.0,1.53,-0.19,1.5417522499
2021-03-23 22:30:00,1.44,-0.2,1.4538225476,0.0,0,0.0,1.44,-0.2,1.4538225476,1.43,-0.19,1.4425671561,0.0,0,0.0,1.43,-0.19,1.4425671561
2021-03-23 23:00:00,1.3900000000000001,-0.17,1.4003570973000001,0.0,0,0.0,1.3900000000000001,-0.17,1.4003570973000001,1.38,-0.19,1.3930183057,0.0,0,0.0,1.38,-0.19,1.3930183057
2021-03-23 23:30:00,1.4100000000000001,-0.19,1.422743828,0.0,0,0.0,1.4100000000000001,-0.19,1.422743828,1.4,-0.18,1.4115239991,0.0,0,0.0,1.4,-0.18,1.4115239991
2021-03-24 00:00:00,1.45,0.22,1.4665946952,0.0,0,0.0,1.45,0.22,1.4665946952,1.38,-0.58,1.4969301921,0.0,0,0.0,1.38,-0.58,1.4969301921
2021-03-24 00:30:00,1.81,0.15,1.8162048343000001,0.0,0,0.0,1.81,0.15,1.8162048343000001,1.73,-0.59,1.8278402556,0.0,0,0.0,1.73,-0.59,1.8278402556
2021-03-24 01:00:00,1.8399999999999999,-0.11,1.8432851109000001,0.0,0,0.0,1.8399999999999999,-0.11,1.8432851109000001,1.81,-0.32,1.8380696396,0.0,0,0.0,1.81,-0.32,1.8380696396
2021-03-24 01:30:00,1.8399999999999999,-0.22,1.8531055016,0.0,0,0.0,1.8399999999999999,-0.22,1.8531055016,1.82,-0.21,1.832075326,0.0,0,0.0,1.82,-0.21,1.832075326
2021-03-24 02:00:00,1.77,-0.2,1.7812635964,0.0,0,0.0,1.77,-0.2,1.7812635964,1.76,-0.2,1.7713271860000002,0.0,0,0.0,1.76,-0.2,1.7713271860000002
2021-03-24 02:30:00,1.74,-0.2,1.7514565367000001,0.0,0,0.0,1.74,-0.2,1.7514565367000001,1.73,-0.2,1.7415223226,0.0,0,0.0,1.73,-0.2,1.7415223226
2021-03-24 03:00:00,1.65,-0.19,1.6609033687,0.0,0,0.0,1.65,-0.19,1.6609033687,1.63,-0.23,1.6461470165,0.0,0,0.0,1.63,-0.23,1.6461470165
2021-03-24 03:30:00,1.5899999999999999,-0.22,1.6051479683,0.0,0,0.0,1.5899999999999999,-0.22,1.6051479683,1.58,-0.21,1.5938946013000002,0.0,0,0.0,1.58,-0.21,1.5938946013000002
2021-03-24 04:00:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.58,-0.2,1.5926079241000002,0.0,0,0.0,1.58,-0.2,1.5926079241000002
2021-03-24 04:30:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.58,-0.18,1.5902201106,0.0,0,0.0,1.58,-0.18,1.5902201106
2021-03-24 05:00:00,1.56,-0.19,1.5715279189,0.0,0,0.0,1.56,-0.19,1.5715279189,1.55,-0.18,1.560416611,0.0,0,0.0,1.55,-0.18,1.560416611
2021-03-24 05:30:00,1.56,-0.19,1.5715279189,0.0,0,0.0,1.56,-0.19,1.5715279189,1.55,-0.18,1.560416611,0.0,0,0.0,1.55,-0.18,1.560416611
2021-03-24 06:00:00,1.6105,-0.2,1.6228709899,0.0005,0,0.0005,1.6099999999999999,-0.2,1.6223748026,1.6105,-0.18,1.6205277690000002,0.0005,0,0.0005,1.6099999999999999,-0.18,1.6200308639
2021-03-24 06:30:00,1.7000000000000002,-0.16,1.7075128111,0.0,0,0.0,1.7000000000000002,-0.16,1.7075128111,1.69,-0.15,1.6966437457999999,0.0,0,0.0,1.69,-0.15,1.6966437457999999
2021-03-24 07:00:00,1.83,0.1,1.8327302038000002,0.0,0,0.0,1.83,0.1,1.8327302038000002,1.77,-0.39,1.812456896,0.0,0,0.0,1.77,-0.39,1.812456896
2021-03-24 07:30:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.81,-0.32,1.8380696396,0.0,0,0.0,1.81,-0.32,1.8380696396
2021-03-24 08:00:00,1.82,0.36,1.8552627846,0.0,0,0.0,1.82,0.36,1.8552627846,1.72,-0.65,1.8387223825,0.0,0,0.0,1.72,-0.65,1.8387223825
2021-03-24 08:30:00,1.7109999999999999,0.06,1.7120516931,0.001,0,0.001,1.71,0.06,1.7110523078000002,1.681,-0.34,1.7150396497,0.001,0,0.001,1.6800000000000002,-0.34,1.7140595089000001
2021-03-24 09:00:00,1.6605,-0.13,1.6655810548,0.0005,0,0.0005,1.6600000000000001,-0.13,1.6650825805,1.6505,-0.13,1.6556117449,0.0005,0,0.0005,1.65,-0.13,1.6551132892
2021-03-24 09:30:00,1.681,-0.13,1.6860192763000001,0.001,0,0.001,1.6800000000000002,-0.13,1.685022255,1.671,-0.13,1.6760492236,0.001,0,0.001,1.67,-0.13,1.6750522380000001
2021-03-24 10:00:00,1.653,-0.13,1.6581040377,0.003,0,0.003,1.65,-0.13,1.6551132892,1.643,-0.13,1.6481350066,0.003,0,0.003,1.6400000000000001,-0.13,1.6451443706000002
2021-03-24 10:30:00,1.5675,0.44,1.6280836127,0.007500000000000001,0,0.007500000000000001,1.56,0.44,1.6208639671,1.5575,-0.44,1.6184579852,0.007500000000000001,0,0.007500000000000001,1.55,-0.44,1.6112417572000002
2021-03-24 11:00:00,1.4055,0.0,1.4055,0.0055000000000000005,0,0.0055000000000000005,1.4,0.0,1.4,1.3955,0.0,1.3955,0.0055000000000000005,0,0.0055000000000000005,1.3900000000000001,0.0,1.3900000000000001
2021-03-24 11:30:00,1.2695,0.0,1.2695,0.0095,0,0.0095,1.26,0.0,1.26,1.2595,0.0,1.2595,0.0095,0,0.0095,1.25,0.0,1.25
2021-03-24 12:00:00,1.272,0.0,1.272,0.012,0,0.012,1.26,0.0,1.26,1.262,0.0,1.262,0.012,0,0.012,1.25,0.0,1.25
2021-03-24 12:30:00,1.306,0.0,1.306,0.016,0,0.016,1.29,0.0,1.29,1.306,0.0,1.306,0.016,0,0.016,1.29,0.0,1.29
2021-03-24 13:00:00,1.275,0.0,1.275,0.015,0,0.015,1.26,0.0,1.26,1.2650000000000001,0.0,1.2650000000000001,0.015,0,0.015,1.25,0.0,1.25
2021-03-24 13:30:00,1.2335,0.4,1.2967352274000001,0.0135,0,0.0135,1.22,0.4,1.2839003077,1.2235,-0.47000000000000003,1.3106686271,0.0135,0,0.0135,1.21,-0.47000000000000003,1.2980754986
2021-03-24 14:00:00,1.1635,0.4,1.2303382665,0.0135,0,0.0135,1.15,0.4,1.2175795662,1.1435,-0.45,1.2288581082,0.0135,0,0.0135,1.13,-0.45,1.2163058826
2021-03-24 14:30:00,1.116,0.39,1.182182727,0.016,0,0.016,1.1,0.39,1.1670903992000001,1.086,-0.46,1.1794049347,0.016,0,0.016,1.07,-0.46,1.1646887996
2021-03-24 15:00:00,1.0545,0.0,1.0545,0.0145,0,0.0145,1.04,0.0,1.04,1.0545,0.0,1.0545,0.0145,0,0.0145,1.04,0.0,1.04
2021-03-24 15:30:00,1.062,0.0,1.062,0.012,0,0.012,1.05,0.0,1.05,1.062,0.0,1.062,0.012,0,0.012,1.05,0.0,1.05
2021-03-24 16:00:00,1.173,0.37,1.2299711379,0.013000000000000001,0,0.013000000000000001,1.16,0.37,1.2175795662,1.143,-0.49,1.2436032325,0.013000000000000001,0,0.013000000000000001,1.13,-0.49,1.231665539
2021-03-24 16:30:00,1.4,0.36,1.44554488,0.01,0,0.01,1.3900000000000001,0.36,1.4358621104,1.32,-0.49,1.408012784,0.01,0,0.01,1.31,-0.49,1.3986421987
2021-03-24 17:00:00,1.5554999999999999,-0.14,1.5617875176,0.0055000000000000005,0,0.0055000000000000005,1.55,-0.14,1.5563097378,1.5455,-0.13,1.5509578492,0.0055000000000000005,0,0.0055000000000000005,1.54,-0.13,1.5454772726
2021-03-24 17:30:00,1.7305000000000001,-0.06,1.7315398494,0.0005,0,0.0005,1.73,-0.06,1.7310401497,1.7105000000000001,-0.22,1.7245898788,0.0005,0,0.0005,1.71,-0.22,1.724093965
2021-03-24 18:00:00,1.85,-0.16,1.8569060289000001,0.0,0,0.0,1.85,-0.16,1.8569060289000001,1.8399999999999999,-0.16,1.8469434209000002,0.0,0,0.0,1.8399999999999999,-0.16,1.8469434209000002
2021-03-24 18:30:00,1.9500000000000002,-0.04,1.9504102133,0.0,0,0.0,1.9500000000000002,-0.04,1.9504102133,1.9100000000000001,-0.34,1.940025773,0.0,0,0.0,1.9100000000000001,-0.34,1.940025773
2021-03-24 19:00:00,2.02,0.33,2.0467779557,0.0,0,0.0,2.02,0.33,2.0467779557,1.9100000000000001,-0.6900000000000001,2.0308126452,0.0,0,0.0,1.9100000000000001,-0.6900000000000001,2.0308126452
2021-03-24 19:30:00,2.0,0.1,2.0024984395,0.0,0,0.0,2.0,0.1,2.0024984395,1.9300000000000002,-0.5,1.9937151251,0.0,0,0.0,1.9300000000000002,-0.5,1.9937151251
2021-03-24 20:00:00,1.88,-0.19,1.8895766722,0.0,0,0.0,1.88,-0.19,1.8895766722,1.87,-0.18,1.8786431274000002,0.0,0,0.0,1.87,-0.18,1.8786431274000002
2021-03-24 20:30:00,1.81,-0.17,1.8179658963,0.0,0,0.0,1.81,-0.17,1.8179658963,1.8,-0.16,1.8070971196999999,0.0,0,0.0,1.8,-0.16,1.8070971196999999
2021-03-24 21:00:00,1.71,-0.2,1.7216561794,0.0,0,0.0,1.71,-0.2,1.7216561794,1.7000000000000002,-0.19,1.7105846954000001,0.0,0,0.0,1.7000000000000002,-0.19,1.7105846954000001
2021-03-24 21:30:00,1.6800000000000002,-0.2,1.6918628786,0.0,0,0.0,1.6800000000000002,-0.2,1.6918628786,1.67,-0.19,1.6807736314000001,0.0,0,0.0,1.67,-0.19,1.6807736314000001
2021-03-24 22:00:00,1.65,-0.18,1.6597891432,0.0,0,0.0,1.65,-0.18,1.6597891432,1.63,-0.21,1.6434719347,0.0,0,0.0,1.63,-0.21,1.6434719347
2021-03-24 22:30:00,1.51,-0.19,1.5219066988,0.0,0,0.0,1.51,-0.19,1.5219066988,1.5,-0.17,1.5096025967,0.0,0,0.0,1.5,-0.17,1.5096025967
2021-03-24 23:00:00,1.47,-0.2,1.4835430563,0.0,0,0.0,1.47,-0.2,1.4835430563,1.46,-0.19,1.4723111084,0.0,0,0.0,1.46,-0.19,1.4723111084
2021-03-24 23:30:00,1.45,-0.2,1.4637281168,0.0,0,0.0,1.45,-0.2,1.4637281168,1.44,-0.19,1.4524806367,0.0,0,0.0,1.44,-0.19,1.4524806367
2021-03-25 00:00:00,1.43,-0.2,1.4439182802000001,0.0,0,0.0,1.43,-0.2,1.4439182802000001,1.43,-0.19,1.4425671561,0.0,0,0.0,1.43,-0.19,1.4425671561
2021-03-25 00:30:00,1.82,0.13,1.8246369502,0.0,0,0.0,1.82,0.13,1.8246369502,1.74,-0.59,1.8373078131,0.0,0,0.0,1.74,-0.59,1.8373078131
2021-03-25 01:00:00,1.87,-0.19,1.8796276227000002,0.0,0,0.0,1.87,-0.19,1.8796276227000002,1.85,-0.28,1.8710692130000002,0.0,0,0.0,1.85,-0.28,1.8710692130000002
2021-03-25 01:30:00,1.82,-0.23,1.8344754019,0.0,0,0.0,1.82,-0.23,1.8344754019,1.81,-0.23,1.8245547402,0.0,0,0.0,1.81,-0.23,1.8245547402
2021-03-25 02:00:00,1.76,-0.23,1.7749647884000002,0.0,0,0.0,1.76,-0.23,1.7749647884000002,1.75,-0.23,1.7650495743999999,0.0,0,0.0,1.75,-0.23,1.7650495743999999
2021-03-25 02:30:00,1.721,-0.22,1.7350046109,0.001,0,0.001,1.72,-0.22,1.7340126874,1.7109999999999999,-0.21,1.7238390296000001,0.001,0,0.001,1.71,-0.21,1.7228464818
2021-03-25 03:00:00,1.6804999999999999,-0.2,1.6923593738,0.0005,0,0.0005,1.6800000000000002,-0.2,1.6918628786,1.6605,-0.24,1.6777545261,0.0005,0,0.0005,1.6600000000000001,-0.24,1.6772596698000002
2021-03-25 03:30:00,1.641,-0.2,1.6531427646,0.001,0,0.001,1.6400000000000001,-0.2,1.6521501142,1.631,-0.2,1.6432166625,0.001,0,0.001,1.63,-0.2,1.6422241016
2021-03-25 04:00:00,1.6425,-0.2,1.6546317566000002,0.0025,0,0.0025,1.6400000000000001,-0.2,1.6521501142,1.6325,-0.2,1.6447055208,0.0025,0,0.0025,1.63,-0.2,1.6422241016
2021-03-25 04:30:00,1.604,-0.2,1.6164207373,0.004,0,0.004,1.6,-0.2,1.6124515497,1.5939999999999999,-0.2,1.6064980548,0.004,0,0.004,1.5899999999999999,-0.2,1.6025292509
2021-03-25 05:00:00,1.573,-0.2,1.5856635835000001,0.003,0,0.003,1.57,-0.2,1.5826875876000002,1.5630000000000002,-0.18,1.5733305438,0.003,0,0.003,1.56,-0.18,1.5703502794
2021-03-25 05:30:00,1.5705,-0.2,1.5831835806,0.0005,0,0.0005,1.57,-0.2,1.5826875876000002,1.5605,-0.2,1.5732642022,0.0005,0,0.0005,1.56,-0.2,1.5727682601000001
2021-03-25 06:00:00,1.62,-0.2,1.6322989922,0.0,0,0.0,1.62,-0.2,1.6322989922,1.6099999999999999,-0.2,1.6223748026,0.0,0,0.0,1.6099999999999999,-0.2,1.6223748026
2021-03-25 06:30:00,1.76,-0.18,1.7691806013,0.0,0,0.0,1.76,-0.18,1.7691806013,1.75,-0.17,1.7582377541,0.0,0,0.0,1.75,-0.17,1.7582377541
2021-03-25 07:00:00,1.81,-0.04,1.810441935,0.0,0,0.0,1.81,-0.04,1.810441935,1.78,-0.29,1.8034688797,0.0,0,0.0,1.78,-0.29,1.8034688797
2021-03-25 07:30:00,1.83,-0.01,1.8300273222,0.0,0,0.0,1.83,-0.01,1.8300273222,1.79,-0.32,1.8183783985000002,0.0,0,0.0,1.79,-0.32,1.8183783985000002
2021-03-25 08:00:00,1.8105,-0.14,1.815904802,0.0005,0,0.0005,1.81,-0.14,1.8154062906,1.8005,-0.13,1.8051870401999999,0.0005,0,0.0005,1.8,-0.13,1.8046883387000001
2021-03-25 08:30:00,1.7515,-0.14,1.7570862955000002,0.0015,0,0.0015,1.75,-0.14,1.7555910686,1.7415,-0.13,1.7463453983,0.0015,0,0.0015,1.74,-0.13,1.7448495636999999
2021-03-25 09:00:00,1.6135000000000002,0.0,1.6135000000000002,0.0035,0,0.0035,1.6099999999999999,0.0,1.6099999999999999,1.6035,0.0,1.6035,0.0035,0,0.0035,1.6,0.0,1.6
2021-03-25 09:30:00,1.45,0.41000000000000003,1.5068510212000001,0.01,0,0.01,1.44,0.41000000000000003,1.4972307771,1.44,-0.47000000000000003,1.5147607072,0.01,0,0.01,1.43,-0.47000000000000003,1.5052574531
2021-03-25 10:00:00,1.3305,0.0,1.3305,0.0105,0,0.0105,1.32,0.0,1.32,1.3205,0.0,1.3205,0.0105,0,0.0105,1.31,0.0,1.31
2021-03-25 10:30:00,1.2635,0.0,1.2635,0.0135,0,0.0135,1.25,0.0,1.25,1.2535,0.0,1.2535,0.0135,0,0.0135,1.24,0.0,1.24
2021-03-25 11:00:00,1.2425,0.0,1.2425,0.0125,0,0.0125,1.23,0.0,1.23,1.2425,0.0,1.2425,0.0125,0,0.0125,1.23,0.0,1.23
2021-03-25 11:30:00,1.1075,0.0,1.1075,0.0175,0,0.0175,1.09,0.0,1.09,1.1075,0.0,1.1075,0.0175,0,0.0175,1.09,0.0,1.09
2021-03-25 12:00:00,1.153,0.0,1.153,0.023,0,0.023,1.13,0.0,1.13,1.153,0.0,1.153,0.023,0,0.023,1.13,0.0,1.13
2021-03-25 12:30:00,1.2425,0.0,1.2425,0.0125,0,0.0125,1.23,0.0,1.23,1.2425,0.0,1.2425,0.0125,0,0.0125,1.23,0.0,1.23
2021-03-25 13:00:00,1.289,0.0,1.289,0.019,0,0.019,1.27,0.0,1.27,1.279,0.0,1.279,0.019,0,0.019,1.26,0.0,1.26
2021-03-25 13:30:00,1.183,0.43,1.2587251487,0.023,0,0.023,1.16,0.43,1.2371337842,1.173,-0.44,1.2528084451,0.023,0,0.023,1.15,-0.44,1.2313001259
2021-03-25 14:00:00,1.162,0.0,1.162,0.022,0,0.022,1.1400000000000001,0.0,1.1400000000000001,1.162,0.0,1.162,0.022,0,0.022,1.1400000000000001,0.0,1.1400000000000001
2021-03-25 14:30:00,1.239,0.0,1.239,0.019,0,0.019,1.22,0.0,1.22,1.229,0.0,1.229,0.019,0,0.019,1.21,0.0,1.21
2021-03-25 15:00:00,1.2525,0.0,1.2525,0.0125,0,0.0125,1.24,0.0,1.24,1.2425,0.0,1.2425,0.0125,0,0.0125,1.23,0.0,1.23
2021-03-25 15:30:00,1.282,0.0,1.282,0.012,0,0.012,1.27,0.0,1.27,1.272,0.0,1.272,0.012,0,0.012,1.26,0.0,1.26
2021-03-25 16:00:00,1.3585,-0.13,1.3647059207,0.0085,0,0.0085,1.35,-0.13,1.3562448157,1.3485,0.0,1.3485,0.0085,0,0.0085,1.34,0.0,1.34
2021-03-25 16:30:00,1.525,0.29,1.5523288956,0.005,0,0.005,1.52,0.29,1.5474172030000002,1.4849999999999999,-0.55,1.5835798053999999,0.005,0,0.005,1.48,-0.55,1.5788920166
2021-03-25 17:00:00,1.726,0.01,1.7260289685,0.006,0,0.006,1.72,0.01,1.7200290695,1.686,-0.32,1.7160990647,0.006,0,0.006,1.6800000000000002,-0.32,1.7102046661
2021-03-25 17:30:00,1.8925,-0.16,1.8992514972999999,0.0025,0,0.0025,1.8900000000000001,-0.16,1.896760396,1.8825,-0.15,1.8884666399,0.0025,0,0.0025,1.88,-0.15,1.8859745491000002
2021-03-25 18:00:00,1.8975,-0.18,1.9060184286,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,-0.18,1.8985520799,1.8975,-0.17,1.905100063,0.007500000000000001,0,0.007500000000000001,1.8900000000000001,-0.17,1.8976301009
2021-03-25 18:30:00,2.036,-0.19,2.0448462045,0.006,0,0.006,2.03,-0.19,2.0388722373,2.016,-0.17,2.0231549619,0.006,0,0.006,2.01,-0.17,2.0171762442
2021-03-25 19:00:00,1.9985,-0.18,2.0065897064,0.0085,0,0.0085,1.99,-0.18,1.9981241203,1.9885000000000002,-0.17,1.9957535544,0.0085,0,0.0085,1.98,-0.17,1.9872845795
2021-03-25 19:30:00,1.959,-0.18,1.9672521445000002,0.009000000000000001,0,0.009000000000000001,1.9500000000000002,-0.18,1.9582900704,1.949,-0.18,1.9572943059,0.009000000000000001,0,0.009000000000000001,1.94,-0.18,1.9483326205
2021-03-25 20:00:00,1.8679999999999999,-0.19,1.8776378778,0.008,0,0.008,1.8599999999999999,-0.19,1.8696791169,1.8479999999999999,-0.22,1.8610491665,0.008,0,0.008,1.8399999999999999,-0.22,1.8531055016
2021-03-25 20:30:00,1.784,-0.18,1.7930577236,0.014,0,0.014,1.77,-0.18,1.7791290004,1.774,-0.2,1.7852383594,0.014,0,0.014,1.76,-0.2,1.7713271860000002
2021-03-25 21:00:00,1.7025000000000001,0.13,1.7074560756000001,0.0125,0,0.0125,1.69,0.13,1.6949926254,1.6325,-0.51,1.7103088171,0.0125,0,0.0125,1.62,-0.51,1.6983815826000002
2021-03-25 21:30:00,1.603,-0.19,1.6142208647,0.013000000000000001,0,0.013000000000000001,1.5899999999999999,-0.19,1.6013119621,1.593,-0.18,1.6031372367999999,0.013000000000000001,0,0.013000000000000001,1.58,-0.18,1.5902201106
2021-03-25 22:00:00,1.56,-0.17,1.5692354826,0.02,0,0.02,1.54,-0.17,1.5493547044,1.55,-0.15,1.5572411501999999,0.02,0,0.02,1.53,-0.15,1.537335357
2021-03-25 22:30:00,1.476,-0.15,1.4836023726,0.016,0,0.016,1.46,-0.15,1.4676852524,1.466,-0.18,1.4770091401,0.016,0,0.016,1.45,-0.18,1.4611296999
2021-03-25 23:00:00,1.4285,-0.19,1.4410802372,0.018500000000000003,0,0.018500000000000003,1.4100000000000001,-0.19,1.422743828,1.4185,-0.18,1.4298749071,0.018500000000000003,0,0.018500000000000003,1.4,-0.18,1.4115239991
2021-03-25 23:30:00,1.45,0.18,1.4611296999,0.02,0,0.02,1.43,0.18,1.4412841496,1.38,-0.51,1.4712239802,0.02,0,0.02,1.3599999999999999,-0.51,1.4524806367
2021-03-26 00:00:00,1.4265,-0.09,1.429336297,0.0165,0,0.0165,1.4100000000000001,-0.09,1.4128694206999999,1.4065,-0.26,1.4303294201,0.0165,0,0.0165,1.3900000000000001,-0.26,1.4141074923999999
2021-03-26 00:30:00,1.746,-0.16,1.753315716,0.016,0,0.016,1.73,-0.16,1.7373830896,1.726,-0.29,1.7501931322000002,0.016,0,0.016,1.71,-0.29,1.7344163283
2021-03-26 01:00:00,1.8555000000000001,0.18,1.8642103556,0.0155,0,0.0155,1.8399999999999999,0.18,1.8487833837,1.7655,-0.62,1.8712002164000001,0.0155,0,0.0155,1.75,-0.62,1.8565828826000002
2021-03-26 01:30:00,1.8235000000000001,0.09,1.8257196526000001,0.0135,0,0.0135,1.81,0.09,1.8122361877,1.7535,-0.49,1.8206763166000002,0.0135,0,0.0135,1.74,-0.49,1.8076780687
2021-03-26 02:00:00,1.7465000000000002,-0.22,1.7603017497,0.0165,0,0.0165,1.73,-0.22,1.7439323381,1.7365,-0.21,1.7491518659,0.0165,0,0.0165,1.72,-0.21,1.7327723450999999
2021-03-26 02:30:00,1.7045,-0.2,1.7161935351,0.0145,0,0.0145,1.69,-0.2,1.7017931719,1.6945000000000001,-0.19,1.7051188375000002,0.0145,0,0.0145,1.6800000000000002,-0.19,1.6907099101
2021-03-26 03:00:00,1.6480000000000001,-0.2,1.6600915637,0.018000000000000002,0,0.018000000000000002,1.63,-0.2,1.6422241016,1.6480000000000001,-0.19,1.6589165139,0.018000000000000002,0,0.018000000000000002,1.63,-0.19,1.6410362580000002
2021-03-26 03:30:00,1.6495000000000002,0.07,1.6509846305,0.0195,0,0.0195,1.63,0.07,1.6315023751000002,1.5995,-0.47000000000000003,1.6671233457999999,0.0195,0,0.0195,1.58,-0.47000000000000003,1.6484234893
2021-03-26 04:00:00,1.6045,-0.2,1.6169168964,0.0245,0,0.0245,1.58,-0.2,1.5926079241000002,1.6045,-0.2,1.6169168964,0.0245,0,0.0245,1.58,-0.2,1.5926079241000002
2021-03-26 04:30:00,1.583,-0.2,1.595584219,0.023,0,0.023,1.56,-0.2,1.5727682601000001,1.573,-0.2,1.5856635835000001,0.023,0,0.023,1.55,-0.2,1.5628499608
2021-03-26 05:00:00,1.554,-0.2,1.5668171559,0.024,0,0.024,1.53,-0.2,1.5430165262000002,1.544,-0.2,1.5568994829,0.024,0,0.024,1.52,-0.2,1.5331014317
2021-03-26 05:30:00,1.5925,-0.06,1.5936298974,0.022500000000000003,0,0.022500000000000003,1.57,-0.06,1.5711460785,1.5525,-0.34,1.5892942616,0.022500000000000003,0,0.022500000000000003,1.53,-0.34,1.5673225577
2021-03-26 06:00:00,1.6085,-0.19,1.6196827621,0.018500000000000003,0,0.018500000000000003,1.5899999999999999,-0.19,1.6013119621,1.5985,-0.18,1.6086025768,0.018500000000000003,0,0.018500000000000003,1.58,-0.18,1.5902201106
2021-03-26 06:30:00,1.718,-0.05,1.7187274362,0.018000000000000002,0,0.018000000000000002,1.7000000000000002,-0.05,1.7007351352,1.678,-0.30000000000000004,1.7046066995,0.018000000000000002,0,0.018000000000000002,1.6600000000000001,-0.30000000000000004,1.6868906307
2021-03-26 07:00:00,1.8445,0.27,1.8641567128,0.0145,0,0.0145,1.83,0.27,1.8498108011,1.7545000000000002,-0.59,1.851045718,0.0145,0,0.0145,1.74,-0.59,1.8373078131
2021-03-26 07:30:00,1.8425,-0.1,1.8452117087,0.0125,0,0.0125,1.83,-0.1,1.8327302038000002,1.8225,-0.25,1.8395668648,0.0125,0,0.0125,1.81,-0.25,1.8271836251
2021-03-26 08:00:00,1.8679999999999999,-0.04,1.8684282164,0.008,0,0.008,1.8599999999999999,-0.04,1.8604300578,1.838,-0.25,1.8549242572,0.008,0,0.008,1.83,-0.25,1.8469975636
2021-03-26 08:30:00,1.82,-0.14,1.8253766735,0.01,0,0.01,1.81,-0.14,1.8154062906,1.81,-0.14,1.8154062906,0.01,0,0.01,1.8,-0.14,1.8054362354
2021-03-26 09:00:00,1.791,-0.14,1.7964634703,0.011,0,0.011,1.78,-0.14,1.7854971297,1.771,-0.14,1.7765249787,0.011,0,0.011,1.76,-0.14,1.7655594014
2021-03-26 09:30:00,1.7275,-0.14,1.7331636536000001,0.007500000000000001,0,0.007500000000000001,1.72,-0.14,1.7256882685,1.7175,-0.14,1.7231965210000002,0.007500000000000001,0,0.007500000000000001,1.71,-0.14,1.7157214226000002
2021-03-26 10:00:00,1.564,0.37,1.6071701839,0.024,0,0.024,1.54,0.37,1.5838244852,1.544,-0.51,1.6260491997000002,0.024,0,0.024,1.52,-0.51,1.6032778923
2021-03-26 10:30:00,1.3735,0.0,1.3735,0.0335,0,0.0335,1.34,0.0,1.34,1.3635,0.0,1.3635,0.0335,0,0.0335,1.33,0.0,1.33
2021-03-26 11:00:00,1.2770000000000001,0.0,1.2770000000000001,0.027,0,0.027,1.25,0.0,1.25,1.2770000000000001,0.0,1.2770000000000001,0.027,0,0.027,1.25,0.0,1.25
2021-03-26 11:30:00,1.31,0.0,1.31,0.03,0,0.03,1.28,0.0,1.28,1.3,0.0,1.3,0.03,0,0.03,1.27,0.0,1.27
2021-03-26 12:00:00,1.3245,0.0,1.3245,0.0345,0,0.0345,1.29,0.0,1.29,1.3045,0.0,1.3045,0.0345,0,0.0345,1.27,0.0,1.27
2021-03-26 12:30:00,1.4,0.0,1.4,0.02,0,0.02,1.38,0.0,1.38,1.4,0.0,1.4,0.02,0,0.02,1.38,0.0,1.38
2021-03-26 13:00:00,1.384,0.4,1.4406443003,0.034,0,0.034,1.35,0.4,1.408012784,1.374,-0.47000000000000003,1.4521625253,0.034,0,0.034,1.34,-0.47000000000000003,1.4200352108
2021-03-26 13:30:00,1.3820000000000001,-0.13,1.3881008609,0.032,0,0.032,1.35,-0.13,1.3562448157,1.3719999999999999,-0.13,1.3781451302,0.032,0,0.032,1.34,-0.13,1.3462912018
2021-03-26 14:00:00,1.1955,0.0,1.1955,0.035500000000000004,0,0.035500000000000004,1.16,0.0,1.16,1.1855,0.0,1.1855,0.035500000000000004,0,0.035500000000000004,1.15,0.0,1.15
2021-03-26 14:30:00,1.1725,0.0,1.1725,0.0425,0,0.0425,1.13,0.0,1.13,1.1725,0.0,1.1725,0.0425,0,0.0425,1.13,0.0,1.13
2021-03-26 15:00:00,1.2165,-0.13,1.2234264383,0.036500000000000005,0,0.036500000000000005,1.18,-0.13,1.1871394189,1.2065000000000001,-0.13,1.2134835186,0.036500000000000005,0,0.036500000000000005,1.17,-0.13,1.177200068
2021-03-26 15:30:00,1.415,-0.13,1.4209591831,0.025,0,0.025,1.3900000000000001,-0.13,1.396065901,1.405,-0.13,1.4110014174,0.025,0,0.025,1.38,-0.13,1.3861096638000001
2021-03-26 16:00:00,1.469,0.27,1.4936067086,0.019,0,0.019,1.45,0.27,1.4749237268,1.399,-0.54,1.4996002801000001,0.019,0,0.019,1.38,-0.54,1.4818906842000001
2021-03-26 16:30:00,1.6440000000000001,0.29,1.6693819215999999,0.024,0,0.024,1.62,0.29,1.6457521077,1.564,-0.5700000000000001,1.66463089,0.024,0,0.024,1.54,-0.5700000000000001,1.6421023111
2021-03-26 17:00:00,1.729,0.14,1.7346587561,0.029,0,0.029,1.7000000000000002,0.14,1.7057549648,1.669,-0.44,1.7260246232,0.029,0,0.029,1.6400000000000001,-0.44,1.6979988221
2021-03-26 17:30:00,1.907,0.27,1.9260189511,0.017,0,0.017,1.8900000000000001,0.27,1.9091883092000002,1.807,-0.61,1.9071835255,0.017,0,0.017,1.79,-0.61,1.891084345
2021-03-26 18:00:00,2.0135,-0.17,2.0206638142,0.0235,0,0.0235,1.99,-0.17,1.9972481068,1.9935,-0.23,2.0067242586,0.0235,0,0.0235,1.97,-0.23,1.9833809518
2021-03-26 18:30:00,2.0425,-0.22,2.0543140583,0.022500000000000003,0,0.022500000000000003,2.02,-0.22,2.0319448811,2.0325,-0.21,2.0433199089,0.022500000000000003,0,0.022500000000000003,2.01,-0.21,2.0209403752
2021-03-26 19:00:00,2.0825,-0.2,2.0920817981,0.022500000000000003,0,0.022500000000000003,2.06,-0.2,2.0696859665,2.0725,-0.23,2.0852233094,0.022500000000000003,0,0.022500000000000003,2.05,-0.23,2.0628620894
2021-03-26 19:30:00,2.06,-0.2,2.0696859665,0.03,0,0.03,2.03,-0.2,2.0398284242,2.04,-0.2,2.0497804761,0.03,0,0.03,2.01,-0.2,2.0199257412
2021-03-26 20:00:00,1.9769999999999999,-0.2,1.9870905868,0.027,0,0.027,1.9500000000000002,-0.2,1.9602295784,1.967,-0.2,1.9771416237000001,0.027,0,0.027,1.94,-0.2,1.9502820309
2021-03-26 20:30:00,1.925,0.13,1.9293846169000002,0.025,0,0.025,1.9,0.13,1.9044421755,1.845,-0.61,1.9432254115,0.025,0,0.025,1.82,-0.61,1.9195051446
2021-03-26 21:00:00,1.8335,0.1,1.8362249998,0.0135,0,0.0135,1.82,0.1,1.8227451824,1.7635,-0.58,1.8564299744000001,0.0135,0,0.0135,1.75,-0.58,1.8436105879
2021-03-26 21:30:00,1.7485,-0.22,1.7622860863,0.0285,0,0.0285,1.72,-0.22,1.7340126874,1.7385000000000002,-0.21,1.7511374161000002,0.0285,0,0.0285,1.71,-0.21,1.7228464818
