Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-26 22:00:00,1.6615,-0.2,1.6734940245,0.021500000000000002,0,0.021500000000000002,1.6400000000000001,-0.2,1.6521501142,1.6515,-0.19,1.6623935304000002,0.021500000000000002,0,0.021500000000000002,1.63,-0.19,1.6410362580000002
2021-03-26 22:30:00,1.596,-0.06,1.5971274213000002,0.016,0,0.016,1.58,-0.06,1.5811388301,1.556,-0.34,1.592713408,0.016,0,0.016,1.54,-0.34,1.5770859203
2021-03-26 23:00:00,1.568,0.22,1.5833584559,0.028,0,0.028,1.54,0.22,1.5556349186,1.488,-0.64,1.6197975182,0.028,0,0.028,1.46,-0.64,1.5941141741
2021-03-26 23:30:00,1.545,0.02,1.5451294444,0.025,0,0.025,1.52,0.02,1.5201315733,1.505,-0.42,1.562506,0.025,0,0.025,1.48,-0.42,1.5384407691000002
2021-03-27 00:00:00,1.5554999999999999,0.18,1.5658800241000002,0.0155,0,0.0155,1.54,0.18,1.5504837955,1.4955,-0.59,1.6076754181,0.0155,0,0.0155,1.48,-0.59,1.5932670837
2021-03-28 00:30:00,1.7605,-0.1,1.7633378150999999,0.0205,0,0.0205,1.74,-0.1,1.7428711943000001,1.7305000000000001,-0.37,1.7696130227,0.0205,0,0.0205,1.71,-0.37,1.7495713761
2021-03-28 01:00:00,1.8755000000000002,0.2,1.8861336777000002,0.025500000000000002,0,0.025500000000000002,1.85,0.2,1.8607794066,1.7855,-0.65,1.9001342716,0.025500000000000002,0,0.025500000000000002,1.76,-0.65,1.8761929538
2021-03-28 01:30:00,0.025,0.003,0.0251793566,0.022,0,0.022,0.003,0.003,0.0042426407000000005,0.025,0.003,0.0251793566,0.022,0,0.022,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.0245,0.003,0.0246829901,0.021500000000000002,0,0.021500000000000002,0.003,0.003,0.0042426407000000005,0.0245,0.003,0.0246829901,0.021500000000000002,0,0.021500000000000002,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,1.851,0.19,1.8607259336,0.021,0,0.021,1.83,0.19,1.8398369493,1.7610000000000001,-0.67,1.884149941,0.021,0,0.021,1.74,-0.67,1.8645374762
2021-03-28 03:00:00,1.814,0.22,1.8272919854,0.024,0,0.024,1.79,0.22,1.8034688797,1.734,-0.65,1.8518250457,0.024,0,0.024,1.71,-0.65,1.8293714768
2021-03-28 03:30:00,1.7835,0.17,1.7915837267999999,0.0235,0,0.0235,1.76,0.17,1.7681911661,1.7035,-0.6000000000000001,1.8060764796000002,0.0235,0,0.0235,1.6800000000000002,-0.6000000000000001,1.7839282497000002
2021-03-28 04:00:00,1.7285,-0.23,1.7437351433,0.0285,0,0.0285,1.7000000000000002,-0.23,1.7154882687000002,1.7085,-0.22,1.7226062377,0.0285,0,0.0285,1.6800000000000002,-0.22,1.6943435306999999
2021-03-28 04:30:00,1.704,-0.23,1.7194522384000002,0.024,0,0.024,1.6800000000000002,-0.23,1.6956709586,1.694,-0.21,1.7069669007,0.024,0,0.024,1.67,-0.21,1.6831518054
2021-03-28 05:00:00,1.6705,-0.21,1.6836478997,0.0205,0,0.0205,1.65,-0.21,1.6633099531000002,1.6505,-0.2,1.6625733818000001,0.0205,0,0.0205,1.63,-0.2,1.6422241016
2021-03-28 05:30:00,1.6555,-0.21,1.6687660861,0.0155,0,0.0155,1.6400000000000001,-0.21,1.653390456,1.6455000000000002,-0.2,1.6576098003,0.0155,0,0.0155,1.63,-0.2,1.6422241016
2021-03-28 06:00:00,1.658,-0.21,1.6712462416,0.018000000000000002,0,0.018000000000000002,1.6400000000000001,-0.21,1.653390456,1.638,-0.2,1.6501648403,0.018000000000000002,0,0.018000000000000002,1.62,-0.2,1.6322989922
2021-03-28 06:30:00,1.6605,-0.2,1.6725011958,0.0205,0,0.0205,1.6400000000000001,-0.2,1.6521501142,1.6405,-0.18,1.6503454941,0.0205,0,0.0205,1.62,-0.18,1.6299693249
2021-03-28 07:00:00,1.6895,-0.18,1.6990615792,0.0195,0,0.0195,1.67,-0.18,1.6796725871,1.6795,-0.2,1.6913663855,0.0195,0,0.0195,1.6600000000000001,-0.2,1.6720047847
2021-03-28 07:30:00,1.819,0.27,1.838929308,0.019,0,0.019,1.8,0.27,1.8201373575000002,1.729,-0.58,1.8236888440999999,0.019,0,0.019,1.71,-0.58,1.8056854654
2021-03-28 08:00:00,1.7885,0.17,1.7965612291,0.018500000000000003,0,0.018500000000000003,1.77,0.17,1.7781451009,1.7185000000000001,-0.5,1.789760389,0.018500000000000003,0,0.018500000000000003,1.7000000000000002,-0.5,1.7720045146999999
2021-03-28 08:30:00,1.6665,-0.16,1.6741631492,0.0165,0,0.0165,1.65,-0.16,1.6577394246,1.6565,-0.15,1.6632775625,0.0165,0,0.0165,1.6400000000000001,-0.15,1.6468454694
2021-03-28 09:00:00,1.691,-0.16,1.6985526191,0.021,0,0.021,1.67,-0.16,1.677647162,1.681,-0.15,1.6876791757,0.021,0,0.021,1.6600000000000001,-0.15,1.6667633305
2021-03-28 09:30:00,1.7215,-0.14,1.7271833284,0.021500000000000002,0,0.021500000000000002,1.7000000000000002,-0.14,1.7057549648,1.7115,-0.18,1.7209393511000002,0.021500000000000002,0,0.021500000000000002,1.69,-0.18,1.6995587663
2021-03-28 10:00:00,1.718,0.29,1.7423042214,0.018000000000000002,0,0.018000000000000002,1.7000000000000002,0.29,1.7245579144,1.638,-0.58,1.7376547413,0.018000000000000002,0,0.018000000000000002,1.62,-0.58,1.720697533
2021-03-28 10:30:00,1.65,0.29,1.6752910195,0.02,0,0.02,1.63,0.29,1.6555965692,1.57,-0.58,1.6737084573,0.02,0,0.02,1.55,-0.58,1.6549622352000002
2021-03-28 11:00:00,1.6485,0.27,1.6704646808999999,0.018500000000000003,0,0.018500000000000003,1.63,0.27,1.6522106402999999,1.5685,-0.59,1.6757960049,0.018500000000000003,0,0.018500000000000003,1.55,-0.59,1.6584932921000002
2021-03-28 11:30:00,1.693,0.27,1.7143946453,0.023,0,0.023,1.67,0.27,1.6916855499999999,1.603,-0.59,1.7081302644,0.023,0,0.023,1.58,-0.59,1.6865645555
2021-03-28 12:00:00,1.6440000000000001,0.28,1.667673829,0.024,0,0.024,1.62,0.28,1.6440194646,1.554,-0.58,1.6587091366000002,0.024,0,0.024,1.53,-0.58,1.6362457028000001
2021-03-28 12:30:00,1.6615,0.28,1.6849279658,0.021500000000000002,0,0.021500000000000002,1.6400000000000001,0.28,1.6637307474,1.5715,-0.58,1.6751155930000001,0.021500000000000002,0,0.021500000000000002,1.55,-0.58,1.6549622352000002
2021-03-28 13:00:00,1.601,0.29,1.6270528572,0.021,0,0.021,1.58,0.29,1.6063934761,1.521,-0.58,1.6278332224,0.021,0,0.021,1.5,-0.58,1.6082288394000002
2021-03-28 13:30:00,1.552,0.11,1.5558933125,0.022,0,0.022,1.53,0.11,1.5339491517,1.502,-0.39,1.5518066890000002,0.022,0,0.022,1.48,-0.39,1.5305227865000002
2021-03-28 14:00:00,1.431,-0.14,1.4378320486,0.021,0,0.021,1.4100000000000001,-0.14,1.4169333082,1.431,-0.13,1.4368928283,0.021,0,0.021,1.4100000000000001,-0.13,1.4159802259
2021-03-28 14:30:00,1.427,-0.14,1.433851108,0.027,0,0.027,1.4,-0.14,1.406982587,1.417,-0.13,1.4229508073,0.027,0,0.027,1.3900000000000001,-0.13,1.396065901
2021-03-28 15:00:00,1.4425,-0.14,1.4492778374,0.022500000000000003,0,0.022500000000000003,1.42,-0.14,1.4268847185,1.4325,-0.13,1.4383866831,0.022500000000000003,0,0.022500000000000003,1.4100000000000001,-0.13,1.4159802259
2021-03-28 15:30:00,1.441,-0.16,1.44985551,0.021,0,0.021,1.42,-0.16,1.4289856542,1.431,-0.15,1.4388401579,0.021,0,0.021,1.4100000000000001,-0.15,1.4179562758
2021-03-28 16:00:00,1.5335,0.0,1.5335,0.0135,0,0.0135,1.52,0.0,1.52,1.4935,-0.32,1.5273972142,0.0135,0,0.0135,1.48,-0.32,1.5141994585
2021-03-28 16:30:00,1.741,0.16,1.7483366381,0.011,0,0.011,1.73,0.16,1.7373830896,1.671,-0.49,1.7413618234000001,0.011,0,0.011,1.6600000000000001,-0.49,1.7308090594
2021-03-28 17:00:00,1.9500000000000002,0.16,1.9565530915,0.01,0,0.01,1.94,0.16,1.9465867564,1.8599999999999999,-0.53,1.9340372282,0.01,0,0.01,1.85,-0.53,1.9244219911
2021-03-28 17:30:00,2.062,-0.2,2.0716766157,0.012,0,0.012,2.05,-0.2,2.0597329924,2.052,-0.19,2.0607775232,0.012,0,0.012,2.04,-0.19,2.0488289338
2021-03-28 18:00:00,2.132,-0.2,2.1413603153,0.012,0,0.012,2.12,-0.2,2.1294130647,2.112,-0.2,2.1214485617,0.012,0,0.012,2.1,-0.2,2.109502311
2021-03-28 18:30:00,2.153,-0.22,2.1642109417,0.013000000000000001,0,0.013000000000000001,2.14,-0.22,2.1512786895,2.143,-0.2,2.1523124773,0.013000000000000001,0,0.013000000000000001,2.13,-0.2,2.1393690659
2021-03-28 19:00:00,2.042,-0.22,2.0538169344,0.012,0,0.012,2.03,-0.22,2.0418863827,2.022,-0.23,2.035039066,0.012,0,0.012,2.01,-0.23,2.0231164079
2021-03-28 19:30:00,2.04,-0.22,2.0518284529,0.01,0,0.01,2.03,-0.22,2.0418863827,2.02,-0.21,2.0308865059,0.01,0,0.01,2.01,-0.21,2.0209403752
2021-03-28 20:00:00,1.9420000000000002,-0.22,1.9544216536,0.012,0,0.012,1.9300000000000002,-0.22,1.9424983912,1.932,-0.21,1.9433795306000001,0.012,0,0.012,1.92,-0.21,1.9314502323
2021-03-28 20:30:00,1.912,-0.22,1.9246152861999999,0.012,0,0.012,1.9,-0.22,1.9126944346,1.892,-0.25,1.9084454407,0.012,0,0.012,1.88,-0.25,1.8965494984
2021-03-28 21:00:00,1.794,-0.26,1.8127426734,0.014,0,0.014,1.78,-0.26,1.7988885457000001,1.784,-0.25,1.8014316529,0.014,0,0.014,1.77,-0.25,1.7875681805
2021-03-28 21:30:00,1.7189999999999999,-0.23,1.7343185982,0.009000000000000001,0,0.009000000000000001,1.71,-0.23,1.7253985047,1.709,-0.22,1.7231021443999999,0.009000000000000001,0,0.009000000000000001,1.7000000000000002,-0.22,1.714176187
2021-03-28 22:00:00,1.6265,-0.21,1.640000686,0.006500000000000001,0,0.006500000000000001,1.62,-0.21,1.6335544068,1.6165,-0.2,1.6288254204000001,0.006500000000000001,0,0.006500000000000001,1.6099999999999999,-0.2,1.6223748026
2021-03-28 22:30:00,1.556,-0.21,1.5701070027,0.006,0,0.006,1.55,-0.21,1.564161117,1.546,-0.2,1.5588829334,0.006,0,0.006,1.54,-0.2,1.5529327094
2021-03-28 23:00:00,1.508,-0.03,1.5082983790000002,0.008,0,0.008,1.5,-0.03,1.50029997,1.468,-0.32,1.5024726287,0.008,0,0.008,1.46,-0.32,1.4946571513
2021-03-28 23:30:00,1.458,-0.1,1.4614253317,0.008,0,0.008,1.45,-0.1,1.4534441854,1.438,-0.22,1.4547315904,0.008,0,0.008,1.43,-0.22,1.4468241082
2021-03-29 00:00:00,1.388,-0.16,1.3971914686,0.008,0,0.008,1.38,-0.16,1.3892443989,1.3780000000000001,-0.16,1.3872577266000001,0.008,0,0.008,1.37,-0.16,1.3793114224
2021-03-29 00:30:00,1.4105,-0.19,1.4232393509,0.0105,0,0.0105,1.4,-0.19,1.4128340313,1.4005,-0.18,1.4120199184,0.0105,0,0.0105,1.3900000000000001,-0.18,1.4016062214
2021-03-29 01:00:00,1.4335,-0.19,1.4460367388,0.0135,0,0.0135,1.42,-0.19,1.4326548782000001,1.4335,-0.18,1.4447568134,0.0135,0,0.0135,1.42,-0.18,1.4313629868
2021-03-29 01:30:00,1.767,0.05,1.7677072721,0.007,0,0.007,1.76,0.05,1.760710084,1.697,-0.47000000000000003,1.7608830171,0.007,0,0.007,1.69,-0.47000000000000003,1.7541379649
2021-03-29 02:00:00,1.8725,0.22,1.8853796037000001,0.0125,0,0.0125,1.8599999999999999,0.22,1.8729655630000002,1.7725,-0.66,1.8913900312,0.0125,0,0.0125,1.76,-0.66,1.879680824
2021-03-29 02:30:00,1.8915000000000002,0.2,1.9020442292,0.0115,0,0.0115,1.88,0.2,1.8906083677,1.7915,-0.67,1.9126871804,0.0115,0,0.0115,1.78,-0.67,1.9019200824
2021-03-29 03:00:00,1.8130000000000002,0.09,1.815232492,0.003,0,0.003,1.81,0.09,1.8122361877,1.7429999999999999,-0.55,1.8277168818,0.003,0,0.003,1.74,-0.55,1.8248561587
2021-03-29 03:30:00,1.7365,-0.23,1.7516655645,0.006500000000000001,0,0.006500000000000001,1.73,-0.23,1.7452220489,1.7165,-0.22,1.7305410281,0.006500000000000001,0,0.006500000000000001,1.71,-0.22,1.724093965
2021-03-29 04:00:00,1.6855,-0.23,1.7011202926,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,-0.23,1.6956709586,1.6755,-0.22,1.6898817266,0.0055000000000000005,0,0.0055000000000000005,1.67,-0.22,1.6844286865
2021-03-29 04:30:00,1.685,-0.24,1.7020061692000001,0.005,0,0.005,1.6800000000000002,-0.24,1.6970562748,1.675,-0.22,1.6893859831,0.005,0,0.005,1.67,-0.22,1.6844286865
2021-03-29 05:00:00,1.642,-0.21,1.6553742779,0.002,0,0.002,1.6400000000000001,-0.21,1.653390456,1.6320000000000001,-0.2,1.6442092324000002,0.002,0,0.002,1.63,-0.2,1.6422241016
2021-03-29 05:30:00,1.6705,-0.19,1.6812704273999999,0.0005,0,0.0005,1.67,-0.19,1.6807736314000001,1.6605,-0.18,1.6702276043,0.0005,0,0.0005,1.6600000000000001,-0.18,1.6697305172
2021-03-29 06:00:00,1.673,-0.1,1.6759859785,0.003,0,0.003,1.67,-0.1,1.6729913329000001,1.643,-0.30000000000000004,1.6701643632,0.003,0,0.003,1.6400000000000001,-0.30000000000000004,1.6672132437
2021-03-29 06:30:00,1.7715,-0.06,1.7725157968,0.0015,0,0.0015,1.77,-0.06,1.7710166572000001,1.7315,-0.32,1.7608214702,0.0015,0,0.0015,1.73,-0.32,1.7593464696
2021-03-29 07:00:00,1.9115000000000002,-0.21,1.923000845,0.0015,0,0.0015,1.9100000000000001,-0.21,1.921509823,1.9015,-0.2,1.9119890821,0.0015,0,0.0015,1.9,-0.2,1.9104973175
2021-03-29 07:30:00,2.0005,-0.19,2.0095024882,0.0005,0,0.0005,2.0,-0.19,2.0090047287,1.9905,-0.19,1.9995475113,0.0005,0,0.0005,1.99,-0.19,1.9990497743
2021-03-29 08:00:00,2.08,0.33,2.1060151946,0.0,0,0.0,2.08,0.33,2.1060151946,1.97,-0.6900000000000001,2.0873428085,0.0,0,0.0,1.97,-0.6900000000000001,2.0873428085
2021-03-29 08:30:00,1.9500000000000002,-0.05,1.9506409203000001,0.0,0,0.0,1.9500000000000002,-0.05,1.9506409203000001,1.9100000000000001,-0.28,1.9304144633,0.0,0,0.0,1.9100000000000001,-0.28,1.9304144633
2021-03-29 09:00:00,1.8599999999999999,0.37,1.8964440408,0.0,0,0.0,1.8599999999999999,0.37,1.8964440408,1.77,-0.6000000000000001,1.8689301753,0.0,0,0.0,1.77,-0.6000000000000001,1.8689301753
2021-03-29 09:30:00,1.7305000000000001,-0.14,1.736153867,0.0005,0,0.0005,1.73,-0.14,1.7356554958000001,1.7205,-0.13,1.7254043729,0.0005,0,0.0005,1.72,-0.13,1.7249057945000001
2021-03-29 10:00:00,1.6019999999999999,0.37,1.6441727403000002,0.002,0,0.002,1.6,0.37,1.6422241016,1.592,-0.52,1.6747728203999999,0.002,0,0.002,1.5899999999999999,-0.52,1.6728717823
2021-03-29 10:30:00,1.427,-0.13,1.4329092784,0.007,0,0.007,1.42,-0.13,1.4259382876,1.417,-0.13,1.4229508073,0.007,0,0.007,1.4100000000000001,-0.13,1.4159802259
2021-03-29 11:00:00,1.2895,0.0,1.2895,0.0095,0,0.0095,1.28,0.0,1.28,1.2895,0.0,1.2895,0.0095,0,0.0095,1.28,0.0,1.28
2021-03-29 11:30:00,1.2235,0.47000000000000003,1.3106686271,0.0135,0,0.0135,1.21,0.47000000000000003,1.2980754986,1.2135,-0.39,1.2746302405,0.0135,0,0.0135,1.2,-0.39,1.2617844507
2021-03-29 12:00:00,1.148,0.0,1.148,0.018000000000000002,0,0.018000000000000002,1.13,0.0,1.13,1.148,0.0,1.148,0.018000000000000002,0,0.018000000000000002,1.13,0.0,1.13
2021-03-29 12:30:00,1.1475,0.0,1.1475,0.0175,0,0.0175,1.13,0.0,1.13,1.1475,0.0,1.1475,0.0175,0,0.0175,1.13,0.0,1.13
2021-03-29 13:00:00,1.118,0.0,1.118,0.018000000000000002,0,0.018000000000000002,1.1,0.0,1.1,1.108,0.0,1.108,0.018000000000000002,0,0.018000000000000002,1.09,0.0,1.09
2021-03-29 13:30:00,1.027,0.0,1.027,0.017,0,0.017,1.01,0.0,1.01,1.027,0.0,1.027,0.017,0,0.017,1.01,0.0,1.01
2021-03-29 14:00:00,1.006,0.0,1.006,0.016,0,0.016,0.99,0.0,0.99,1.006,0.0,1.006,0.016,0,0.016,0.99,0.0,0.99
2021-03-29 14:30:00,1.0675,0.0,1.0675,0.0175,0,0.0175,1.05,0.0,1.05,1.0675,0.0,1.0675,0.0175,0,0.0175,1.05,0.0,1.05
2021-03-29 15:00:00,1.0265,0.0,1.0265,0.0165,0,0.0165,1.01,0.0,1.01,1.0265,0.0,1.0265,0.0165,0,0.0165,1.01,0.0,1.01
2021-03-29 15:30:00,0.996,0.0,0.996,0.016,0,0.016,0.98,0.0,0.98,0.996,0.0,0.996,0.016,0,0.016,0.98,0.0,0.98
2021-03-29 16:00:00,1.082,0.0,1.082,0.012,0,0.012,1.07,0.0,1.07,1.082,0.0,1.082,0.012,0,0.012,1.07,0.0,1.07
2021-03-29 16:30:00,1.239,0.0,1.239,0.009000000000000001,0,0.009000000000000001,1.23,0.0,1.23,1.229,0.0,1.229,0.009000000000000001,0,0.009000000000000001,1.22,0.0,1.22
2021-03-29 17:00:00,1.3980000000000001,0.35000000000000003,1.4411467656,0.008,0,0.008,1.3900000000000001,0.35000000000000003,1.4333875959,1.328,-0.52,1.4261781095,0.008,0,0.008,1.32,-0.52,1.4187318281
2021-03-29 17:30:00,1.5655000000000001,0.36,1.6063593153,0.0055000000000000005,0,0.0055000000000000005,1.56,0.36,1.6009996877,1.4755,-0.52,1.5644488646,0.0055000000000000005,0,0.0055000000000000005,1.47,-0.52,1.5592626463
2021-03-29 18:00:00,1.6425,0.0,1.6425,0.0025,0,0.0025,1.6400000000000001,0.0,1.6400000000000001,1.6025,-0.28,1.6267778736,0.0025,0,0.0025,1.6,-0.28,1.6243152403
2021-03-29 18:30:00,1.7605,0.03,1.7607555906,0.0005,0,0.0005,1.76,0.03,1.7602556632000002,1.7105000000000001,-0.34,1.7439639474000002,0.0005,0,0.0005,1.71,-0.34,1.7434735444
2021-03-29 19:00:00,1.75,-0.2,1.7613914954,0.0,0,0.0,1.75,-0.2,1.7613914954,1.74,-0.18,1.7492855685,0.0,0,0.0,1.74,-0.18,1.7492855685
2021-03-29 19:30:00,1.81,-0.05,1.810690476,0.0,0,0.0,1.81,-0.05,1.810690476,1.78,-0.30000000000000004,1.8051038751,0.0,0,0.0,1.78,-0.30000000000000004,1.8051038751
2021-03-29 20:00:00,1.83,-0.19,1.8398369493,0.0,0,0.0,1.83,-0.19,1.8398369493,1.81,-0.17,1.8179658963,0.0,0,0.0,1.81,-0.17,1.8179658963
2021-03-29 20:30:00,1.8415,-0.19,1.8512758437999999,0.0015,0,0.0015,1.8399999999999999,-0.19,1.8497837711,1.8315000000000001,-0.17,1.8393727871,0.0015,0,0.0015,1.83,-0.17,1.8378792125999999
2021-03-29 21:00:00,1.7309999999999999,-0.19,1.7413962789,0.001,0,0.001,1.73,-0.19,1.7404022524,1.721,-0.17,1.7293758989999999,0.001,0,0.001,1.72,-0.17,1.7283807451
2021-03-29 21:30:00,1.6405,-0.17,1.6492847692,0.0005,0,0.0005,1.6400000000000001,-0.17,1.6487874331999999,1.6305,-0.19,1.6415328964,0.0005,0,0.0005,1.63,-0.19,1.6410362580000002
2021-03-29 22:00:00,1.541,-0.17,1.5503486705,0.001,0,0.001,1.54,-0.17,1.5493547044,1.5310000000000001,-0.17,1.5404093612,0.001,0,0.001,1.53,-0.17,1.5394154735
2021-03-29 22:30:00,1.4755,-0.17,1.485261004,0.0055000000000000005,0,0.0055000000000000005,1.47,-0.17,1.4797972834,1.4755,-0.17,1.485261004,0.0055000000000000005,0,0.0055000000000000005,1.47,-0.17,1.4797972834
2021-03-29 23:00:00,1.424,-0.14,1.4308654724,0.004,0,0.004,1.42,-0.14,1.4268847185,1.4140000000000001,-0.17,1.4241825726,0.004,0,0.004,1.4100000000000001,-0.17,1.4202112519
2021-03-29 23:30:00,1.385,-0.17,1.3953942095,0.005,0,0.005,1.38,-0.17,1.3904315877,1.375,-0.16,1.38427779,0.005,0,0.005,1.37,-0.16,1.3793114224
2021-03-30 00:00:00,1.345,-0.18,1.3569911569,0.005,0,0.005,1.34,-0.18,1.3520355025,1.345,-0.16,1.3544832963,0.005,0,0.005,1.34,-0.16,1.3495184326
2021-03-31 00:30:00,1.35,-0.19,1.3633048082,0.0,0,0.0,1.35,-0.19,1.3633048082,1.35,-0.16,1.3594484176,0.0,0,0.0,1.35,-0.16,1.3594484176
2021-03-31 01:00:00,1.35,-0.17,1.3606616038000001,0.0,0,0.0,1.35,-0.17,1.3606616038000001,1.35,-0.16,1.3594484176,0.0,0,0.0,1.35,-0.16,1.3594484176
2021-03-31 01:30:00,1.65,-0.21,1.6633099531000002,0.0,0,0.0,1.65,-0.21,1.6633099531000002,1.6400000000000001,-0.2,1.6521501142,0.0,0,0.0,1.6400000000000001,-0.2,1.6521501142
2021-03-31 02:00:00,1.75,0.18,1.7592327873,0.0,0,0.0,1.75,0.18,1.7592327873,1.6600000000000001,-0.61,1.7685304633999999,0.0,0,0.0,1.6600000000000001,-0.61,1.7685304633999999
2021-03-31 02:30:00,1.77,0.21,1.7824140933,0.0,0,0.0,1.77,0.21,1.7824140933,1.6800000000000002,-0.65,1.8013605969,0.0,0,0.0,1.6800000000000002,-0.65,1.8013605969
2021-03-31 03:00:00,1.7000000000000002,0.21,1.712921481,0.0,0,0.0,1.7000000000000002,0.21,1.712921481,1.6,-0.65,1.7269916039000002,0.0,0,0.0,1.6,-0.65,1.7269916039000002
2021-03-31 03:30:00,1.65,0.22,1.6646020545,0.0,0,0.0,1.65,0.22,1.6646020545,1.55,-0.65,1.6807736314000001,0.0,0,0.0,1.55,-0.65,1.6807736314000001
2021-03-31 04:00:00,1.6600000000000001,0.14,1.6658931538,0.0,0,0.0,1.6600000000000001,0.14,1.6658931538,1.58,-0.6000000000000001,1.6900887551000001,0.0,0,0.0,1.58,-0.6000000000000001,1.6900887551000001
2021-03-31 04:30:00,1.62,-0.22,1.6348700254000001,0.0,0,0.0,1.62,-0.22,1.6348700254000001,1.6099999999999999,-0.21,1.6236378907,0.0,0,0.0,1.6099999999999999,-0.21,1.6236378907
2021-03-31 05:00:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.5899999999999999,-0.19,1.6013119621,0.0,0,0.0,1.5899999999999999,-0.19,1.6013119621
2021-03-31 05:30:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.5899999999999999,-0.19,1.6013119621,0.0,0,0.0,1.5899999999999999,-0.19,1.6013119621
2021-03-31 06:00:00,1.5899999999999999,-0.2,1.6025292509,0.0,0,0.0,1.5899999999999999,-0.2,1.6025292509,1.5899999999999999,-0.19,1.6013119621,0.0,0,0.0,1.5899999999999999,-0.19,1.6013119621
2021-03-31 06:30:00,1.73,0.22,1.7439323381,0.0,0,0.0,1.73,0.22,1.7439323381,1.6400000000000001,-0.59,1.7428998824000002,0.0,0,0.0,1.6400000000000001,-0.59,1.7428998824000002
2021-03-31 07:00:00,1.81,0.1,1.8127603261,0.0,0,0.0,1.81,0.1,1.8127603261,1.75,-0.46,1.8094474295,0.0,0,0.0,1.75,-0.46,1.8094474295
2021-03-31 07:30:00,2.01,0.15,2.0155892439,0.0,0,0.0,2.01,0.15,2.0155892439,1.94,-0.48,1.9984994371,0.0,0,0.0,1.94,-0.48,1.9984994371
2021-03-31 08:00:00,2.03,-0.14,2.0348218595,0.0,0,0.0,2.03,-0.14,2.0348218595,2.02,-0.14,2.0248456731,0.0,0,0.0,2.02,-0.14,2.0248456731
2021-03-31 08:30:00,1.9,-0.14,1.9051509127,0.0,0,0.0,1.9,-0.14,1.9051509127,1.8900000000000001,-0.14,1.8951780919,0.0,0,0.0,1.8900000000000001,-0.14,1.8951780919
2021-03-31 09:00:00,1.78,-0.14,1.7854971297,0.0,0,0.0,1.78,-0.14,1.7854971297,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905
2021-03-31 09:30:00,1.7000000000000002,-0.14,1.7057549648,0.0,0,0.0,1.7000000000000002,-0.14,1.7057549648,1.69,-0.14,1.695788902,0.0,0,0.0,1.69,-0.14,1.695788902
2021-03-31 10:00:00,1.6415000000000002,-0.14,1.6474593318,0.0015,0,0.0015,1.6400000000000001,-0.14,1.6459647627,1.6315,-0.14,1.6374957252,0.0015,0,0.0015,1.63,-0.14,1.6360012225
2021-03-31 10:30:00,1.5514999999999999,0.2,1.5643376394000001,0.0015,0,0.0015,1.55,0.2,1.5628499608,1.5415,-0.46,1.6086709577,0.0015,0,0.0015,1.54,-0.46,1.6072336482
2021-03-31 11:00:00,1.4625,0.0,1.4625,0.0025,0,0.0025,1.46,0.0,1.46,1.4525000000000001,0.0,1.4525000000000001,0.0025,0,0.0025,1.45,0.0,1.45
2021-03-31 11:30:00,1.4140000000000001,0.0,1.4140000000000001,0.004,0,0.004,1.4100000000000001,0.0,1.4100000000000001,1.4140000000000001,0.0,1.4140000000000001,0.004,0,0.004,1.4100000000000001,0.0,1.4100000000000001
2021-03-31 12:00:00,1.3945,0.0,1.3945,0.0045000000000000005,0,0.0045000000000000005,1.3900000000000001,0.0,1.3900000000000001,1.3945,0.0,1.3945,0.0045000000000000005,0,0.0045000000000000005,1.3900000000000001,0.0,1.3900000000000001
2021-03-31 12:30:00,1.395,0.0,1.395,0.005,0,0.005,1.3900000000000001,0.0,1.3900000000000001,1.395,0.0,1.395,0.005,0,0.005,1.3900000000000001,0.0,1.3900000000000001
2021-03-31 13:00:00,1.3455,-0.13,1.3517656047,0.0055000000000000005,0,0.0055000000000000005,1.34,-0.13,1.3462912018,1.3355000000000001,0.0,1.3355000000000001,0.0055000000000000005,0,0.0055000000000000005,1.33,0.0,1.33
2021-03-31 13:30:00,1.315,0.38,1.3688042227000001,0.005,0,0.005,1.31,0.38,1.3640014663,1.295,-0.47000000000000003,1.377651988,0.005,0,0.005,1.29,-0.47000000000000003,1.3729530218
2021-03-31 14:00:00,1.1775,0.36,1.2313026638,0.007500000000000001,0,0.007500000000000001,1.17,0.36,1.2241323458,1.1075,-0.49,1.211055841,0.007500000000000001,0,0.007500000000000001,1.1,-0.49,1.2042009799
2021-03-31 14:30:00,1.1485,0.36,1.2035997051,0.0085,0,0.0085,1.1400000000000001,0.36,1.1954915307,1.0785,-0.49,1.1845937067,0.0085,0,0.0085,1.07,-0.49,1.1768602296
2021-03-31 15:00:00,1.053,0.38,1.1194681773,0.013000000000000001,0,0.013000000000000001,1.04,0.38,1.1072488429,0.983,-0.47000000000000003,1.08958203,0.013000000000000001,0,0.013000000000000001,0.97,-0.47000000000000003,1.0778682665
2021-03-31 15:30:00,1.0715,0.38,1.1368870876,0.0115,0,0.0115,1.06,0.38,1.1260550608,1.0015,-0.47000000000000003,1.106301157,0.0115,0,0.0115,0.99,-0.47000000000000003,1.0959014554
2021-03-31 16:00:00,1.159,0.36,1.2136230881,0.009000000000000001,0,0.009000000000000001,1.15,0.36,1.2050311199000001,1.079,-0.49,1.1850489441,0.009000000000000001,0,0.009000000000000001,1.07,-0.49,1.1768602296
2021-03-31 16:30:00,1.316,0.34,1.3592115361000001,0.006,0,0.006,1.31,0.34,1.3534031181000001,1.236,-0.49,1.3295848976,0.006,0,0.006,1.23,-0.49,1.3240090634000001
2021-03-31 17:00:00,1.4555,0.16,1.4642678204,0.0055000000000000005,0,0.0055000000000000005,1.45,0.16,1.4588008774,1.4155,-0.46,1.488368318,0.0055000000000000005,0,0.0055000000000000005,1.4100000000000001,-0.46,1.483138564
2021-03-31 17:30:00,1.613,0.29,1.6388621051999999,0.003,0,0.003,1.6099999999999999,0.29,1.635909533,1.5230000000000001,-0.51,1.606122349,0.003,0,0.003,1.52,-0.51,1.6032778923
2021-03-31 18:00:00,1.7205,0.05,1.7212263796,0.0005,0,0.0005,1.72,0.05,1.7207265907,1.6705,-0.33,1.7027830895,0.0005,0,0.0005,1.67,-0.33,1.7022925718000002
2021-03-31 18:30:00,1.76,-0.13,1.7647946056000001,0.0,0,0.0,1.76,-0.13,1.7647946056000001,1.74,-0.18,1.7492855685,0.0,0,0.0,1.74,-0.18,1.7492855685
2021-03-31 19:00:00,1.83,0.14,1.8353473786,0.0,0,0.0,1.83,0.14,1.8353473786,1.77,-0.45,1.8263077506,0.0,0,0.0,1.77,-0.45,1.8263077506
2021-03-31 19:30:00,1.88,0.36,1.9141577781999999,0.0,0,0.0,1.88,0.36,1.9141577781999999,1.78,-0.65,1.8949670182,0.0,0,0.0,1.78,-0.65,1.8949670182
2021-03-31 20:00:00,1.85,0.32,1.8774717042,0.0,0,0.0,1.85,0.32,1.8774717042,1.74,-0.6900000000000001,1.8718172988,0.0,0,0.0,1.74,-0.6900000000000001,1.8718172988
2021-03-31 20:30:00,1.78,-0.06,1.7810109489000001,0.0,0,0.0,1.78,-0.06,1.7810109489000001,1.74,-0.28,1.7623847480000001,0.0,0,0.0,1.74,-0.28,1.7623847480000001
2021-03-31 21:00:00,1.72,-0.19,1.730462366,0.0,0,0.0,1.72,-0.19,1.730462366,1.7000000000000002,-0.18,1.7095028517,0.0,0,0.0,1.7000000000000002,-0.18,1.7095028517
2021-03-31 21:30:00,1.62,-0.19,1.6311039207,0.0,0,0.0,1.62,-0.19,1.6311039207,1.6099999999999999,-0.2,1.6223748026,0.0,0,0.0,1.6099999999999999,-0.2,1.6223748026
2021-03-31 22:00:00,1.52,-0.19,1.5318289722,0.0,0,0.0,1.52,-0.19,1.5318289722,1.51,-0.17,1.5195394039,0.0,0,0.0,1.51,-0.17,1.5195394039
2021-03-31 22:30:00,1.43,-0.19,1.4425671561,0.0,0,0.0,1.43,-0.19,1.4425671561,1.42,-0.17,1.4301398533,0.0,0,0.0,1.42,-0.17,1.4301398533
2021-03-31 23:00:00,1.37,-0.19,1.3831124322,0.0,0,0.0,1.37,-0.19,1.3831124322,1.3599999999999999,-0.17,1.3705838172,0.0,0,0.0,1.3599999999999999,-0.17,1.3705838172
2021-03-31 23:30:00,1.3005,-0.17,1.3115640472,0.0005,0,0.0005,1.3,-0.17,1.3110682667,1.2905,-0.15,1.2991883042999999,0.0005,0,0.0005,1.29,-0.15,1.2986916493
2021-04-01 00:00:00,1.2715,-0.17,1.2828141915,0.0015,0,0.0015,1.27,-0.17,1.2813274367,1.2715,-0.14,1.2791842127,0.0015,0,0.0015,1.27,-0.14,1.2776932339
